Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,7,45,215.0,15.0,0.7,0.5,36.0,63.18,16.64
2016,1,1,8,0,430.0,30.0,0.7,1.0,72.0,147.53,102.35
2016,1,1,8,15,521.5,37.5,0.65,1.0,113.5,203.48,154.5
2016,1,1,8,30,613.0,45.0,0.6,1.0,155.0,265.25,210.41
2016,1,1,8,45,666.5,50.0,0.55,1.5,196.5,319.35,259.45
2016,1,1,9,0,720.0,55.0,0.5,2.0,238.0,376.54,309.48
2016,1,1,9,15,755.5,58.5,0.45,2.5,277.5,426.35,351.93
2016,1,1,9,30,791.0,62.0,0.4,3.0,317.0,476.89,393.31
2016,1,1,9,45,807.5,66.5,0.4,3.5,350.0,518.69,426.79
2016,1,1,10,0,824.0,71.0,0.4,4.0,383.0,559.21,458.22
2016,1,1,10,15,841.0,73.0,0.4,4.5,411.5,595.69,485.69
2016,1,1,10,30,858.0,75.0,0.4,5.0,440.0,630.38,511.09
2016,1,1,10,45,869.5,76.5,0.45,5.5,462.0,658.9,532.02
2016,1,1,11,0,881.0,78.0,0.5,6.0,484.0,684.91,550.82
2016,1,1,11,15,887.5,79.0,0.5,6.0,498.5,704.26,564.23
2016,1,1,11,30,894.0,80.0,0.5,6.0,513.0,720.61,575.33
2016,1,1,11,45,899.5,79.5,0.55,6.0,520.5,731.42,583.35
2016,1,1,12,0,905.0,79.0,0.6,6.0,528.0,739.01,589.27
2016,1,1,12,15,904.5,79.0,0.6,6.0,527.0,739.64,589.57
2016,1,1,12,30,904.0,79.0,0.6,6.0,526.0,736.94,587.71
2016,1,1,12,45,571.5,146.0,0.65,6.5,427.0,573.47,463.85
2016,1,1,13,0,239.0,213.0,0.7,7.0,328.0,398.52,325.08
2016,1,1,13,15,373.0,182.0,0.7,7.0,355.0,458.2,376.08
2016,1,1,13,30,507.0,151.0,0.7,7.0,382.0,513.21,420.09
2016,1,1,13,45,585.5,124.0,0.75,7.0,378.0,525.47,430.51
2016,1,1,14,0,664.0,97.0,0.8,7.0,374.0,529.66,434.9
2016,1,1,14,15,619.0,98.5,0.75,6.5,343.0,486.54,400.81
2016,1,1,14,30,574.0,100.0,0.7,6.0,312.0,443.81,366.87
2016,1,1,14,45,551.5,94.5,0.7,6.0,282.0,406.29,336.25
2016,1,1,15,0,529.0,89.0,0.7,6.0,252.0,368.67,304.69
2016,1,1,15,15,503.0,80.0,0.7,5.5,219.0,326.0,268.7
2016,1,1,15,30,477.0,71.0,0.7,5.0,186.0,284.11,232.22
2016,1,1,15,45,428.0,62.0,0.7,5.0,150.5,234.93,188.53
2016,1,1,16,0,379.0,53.0,0.7,5.0,115.0,189.17,147.07
2016,1,1,16,15,315.5,40.0,0.65,4.5,81.0,139.48,102.57
2016,1,1,16,30,252.0,27.0,0.6,4.0,47.0,94.86,58.99
2016,1,1,16,45,126.0,13.5,0.55,4.0,23.5,35.06,0.0
2016,1,1,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,3.5,1.1,3.5,3.5,3.37,0.0
2016,1,2,8,0,0.0,7.0,1.1,4.0,7.0,6.74,0.0
2016,1,2,8,15,0.0,11.5,1.1,4.0,11.5,11.08,3.99
2016,1,2,8,30,0.0,16.0,1.1,4.0,16.0,15.43,7.97
2016,1,2,8,45,0.0,20.5,1.15,4.5,20.5,19.77,11.89
2016,1,2,9,0,0.0,25.0,1.2,5.0,25.0,24.12,15.76
2016,1,2,9,15,0.0,29.5,1.2,5.5,29.5,28.47,19.58
2016,1,2,9,30,0.0,34.0,1.2,6.0,34.0,32.82,23.34
2016,1,2,9,45,0.0,38.0,1.3,6.5,38.0,36.69,26.64
2016,1,2,10,0,0.0,42.0,1.4,7.0,42.0,40.56,29.9
2016,1,2,10,15,4.0,96.5,1.45,7.5,98.5,96.81,78.37
2016,1,2,10,30,8.0,151.0,1.5,8.0,155.0,156.59,128.61
2016,1,2,10,45,68.0,179.5,1.55,8.5,211.5,233.01,192.88
2016,1,2,11,0,128.0,208.0,1.6,9.0,268.0,314.05,259.2
2016,1,2,11,15,302.5,190.5,1.6,9.0,336.0,422.29,348.87
2016,1,2,11,30,477.0,173.0,1.6,9.0,404.0,535.48,439.42
2016,1,2,11,45,404.5,191.0,1.65,9.5,389.0,508.67,415.71
2016,1,2,12,0,332.0,209.0,1.7,10.0,374.0,471.87,385.4
2016,1,2,12,15,275.0,216.5,1.65,10.0,353.5,440.54,359.83
2016,1,2,12,30,218.0,224.0,1.6,10.0,333.0,400.1,327.01
2016,1,2,12,45,215.0,221.5,1.6,10.0,327.0,393.93,322.43
2016,1,2,13,0,212.0,219.0,1.6,10.0,321.0,387.13,317.13
2016,1,2,13,15,106.0,182.5,1.6,10.0,233.5,270.75,222.29
2016,1,2,13,30,0.0,146.0,1.6,10.0,146.0,145.5,117.49
2016,1,2,13,45,204.5,150.0,1.6,10.0,235.5,300.77,250.35
2016,1,2,14,0,409.0,154.0,1.6,10.0,325.0,434.1,358.81
2016,1,2,14,15,255.0,156.0,1.5,9.5,260.5,327.55,271.11
2016,1,2,14,30,101.0,158.0,1.4,9.0,196.0,230.28,190.36
2016,1,2,14,45,96.0,144.0,1.35,9.0,177.0,209.07,173.08
2016,1,2,15,0,91.0,130.0,1.3,9.0,158.0,182.71,150.96
2016,1,2,15,15,85.0,113.5,1.25,8.5,137.0,163.88,135.06
2016,1,2,15,30,79.0,97.0,1.2,8.0,116.0,140.06,114.57
2016,1,2,15,45,69.0,79.5,1.15,8.0,94.0,113.97,91.63
2016,1,2,16,0,59.0,62.0,1.1,8.0,72.0,88.65,69.09
2016,1,2,16,15,39.5,45.0,1.15,7.5,51.0,58.86,43.02
2016,1,2,16,30,20.0,28.0,1.2,7.0,30.0,34.11,20.3
2016,1,2,16,45,10.0,14.0,1.25,7.0,15.0,15.51,0.0
2016,1,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,45,36.0,17.0,1.65,5.5,20.5,25.38,3.6
2016,1,3,8,0,72.0,34.0,1.7,6.0,41.0,56.65,38.61
2016,1,3,8,15,92.5,51.5,1.7,6.5,65.0,85.24,64.77
2016,1,3,8,30,113.0,69.0,1.7,7.0,89.0,115.45,91.8
2016,1,3,8,45,124.5,86.0,1.7,7.5,113.5,143.25,116.68
2016,1,3,9,0,136.0,103.0,1.7,8.0,138.0,171.85,141.78
2016,1,3,9,15,142.0,119.5,1.7,8.0,161.0,198.01,164.61
2016,1,3,9,30,148.0,136.0,1.7,8.0,184.0,224.37,187.17
2016,1,3,9,45,153.5,150.0,1.7,8.5,204.0,247.66,206.43
2016,1,3,10,0,159.0,164.0,1.7,9.0,224.0,271.0,225.35
2016,1,3,10,15,126.5,175.5,1.7,9.0,225.5,268.65,222.77
2016,1,3,10,30,94.0,187.0,1.7,9.0,227.0,257.28,212.74
2016,1,3,10,45,132.5,198.0,1.7,9.5,257.5,303.4,250.47
2016,1,3,11,0,171.0,209.0,1.7,10.0,288.0,343.84,282.87
2016,1,3,11,15,217.5,211.5,1.75,10.0,315.5,380.69,312.99
2016,1,3,11,30,264.0,214.0,1.8,10.0,343.0,426.3,349.64
2016,1,3,11,45,302.0,211.0,1.85,10.0,360.5,451.76,370.22
2016,1,3,12,0,340.0,208.0,1.9,10.0,378.0,476.67,390.41
2016,1,3,12,15,346.5,207.0,1.9,10.0,379.5,480.56,393.41
2016,1,3,12,30,353.0,206.0,1.9,10.0,381.0,483.2,395.58
2016,1,3,12,45,388.0,195.0,1.9,10.5,385.0,493.02,403.34
2016,1,3,13,0,423.0,184.0,1.9,11.0,389.0,509.11,415.63
2016,1,3,13,15,301.0,195.0,1.75,11.0,339.0,425.36,347.76
2016,1,3,13,30,179.0,206.0,1.6,11.0,289.0,344.9,282.02
2016,1,3,13,45,93.0,177.5,1.5,11.0,220.5,246.49,201.87
2016,1,3,14,0,7.0,149.0,1.4,11.0,152.0,153.9,124.49
2016,1,3,14,15,3.5,127.5,1.25,10.5,129.0,129.13,104.41
2016,1,3,14,30,0.0,106.0,1.1,10.0,106.0,104.76,84.22
2016,1,3,14,45,0.0,95.5,1.0,10.0,95.5,94.2,75.45
2016,1,3,15,0,0.0,85.0,0.9,10.0,85.0,83.68,66.6
2016,1,3,15,15,0.0,73.5,0.9,9.5,73.5,72.15,56.9
2016,1,3,15,30,0.0,62.0,0.9,9.0,62.0,60.64,47.07
2016,1,3,15,45,0.0,50.0,0.95,9.0,50.0,48.64,36.55
2016,1,3,16,0,0.0,38.0,1.0,9.0,38.0,36.71,25.97
2016,1,3,16,15,0.0,27.0,1.0,8.5,27.0,26.07,16.48
2016,1,3,16,30,0.0,16.0,1.0,8.0,16.0,15.44,6.53
2016,1,3,16,45,0.0,8.0,1.0,8.0,8.0,7.71,0.0
2016,1,3,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.0,1.6,8.0,2.0,1.93,0.0
2016,1,4,8,0,0.0,4.0,1.6,8.0,4.0,3.85,0.0
2016,1,4,8,15,0.0,6.0,1.6,8.0,6.0,5.78,0.0
2016,1,4,8,30,0.0,8.0,1.6,8.0,8.0,7.71,1.05
2016,1,4,8,45,0.0,10.5,1.6,8.5,10.5,10.12,3.2
2016,1,4,9,0,0.0,13.0,1.6,9.0,13.0,12.53,5.32
2016,1,4,9,15,0.0,15.0,1.6,9.0,15.0,14.47,7.02
2016,1,4,9,30,0.0,17.0,1.6,9.0,17.0,16.4,8.7
2016,1,4,9,45,0.0,19.0,1.65,9.5,19.0,18.33,10.34
2016,1,4,10,0,0.0,21.0,1.7,10.0,21.0,20.26,11.96
2016,1,4,10,15,0.0,17.5,1.75,10.0,17.5,16.89,9.01
2016,1,4,10,30,0.0,14.0,1.8,10.0,14.0,13.51,6.06
2016,1,4,10,45,0.0,81.5,1.85,10.5,81.5,78.85,61.97
2016,1,4,11,0,0.0,149.0,1.9,11.0,149.0,148.52,120.04
2016,1,4,11,15,0.0,78.5,1.9,11.0,78.5,75.91,59.04
2016,1,4,11,30,0.0,8.0,1.9,11.0,8.0,7.72,0.97
2016,1,4,11,45,0.0,13.5,1.9,11.0,13.5,13.03,5.54
2016,1,4,12,0,0.0,19.0,1.9,11.0,19.0,18.34,10.1
2016,1,4,12,15,0.0,19.5,1.9,11.0,19.5,18.83,10.51
2016,1,4,12,30,0.0,20.0,1.9,11.0,20.0,19.31,10.93
2016,1,4,12,45,3.0,93.0,1.95,11.0,94.5,92.36,73.08
2016,1,4,13,0,6.0,166.0,2.0,11.0,169.0,170.31,138.03
2016,1,4,13,15,19.0,175.0,2.0,11.0,184.0,189.03,153.75
2016,1,4,13,30,32.0,184.0,2.0,11.0,199.0,214.76,175.28
2016,1,4,13,45,18.0,165.0,2.0,11.0,173.5,177.8,144.67
2016,1,4,14,0,4.0,146.0,2.0,11.0,148.0,148.74,120.52
2016,1,4,14,15,2.0,106.5,1.95,10.5,107.5,106.02,85.09
2016,1,4,14,30,0.0,67.0,1.9,10.0,67.0,64.76,50.27
2016,1,4,14,45,0.0,60.5,1.85,10.0,60.5,58.47,44.99
2016,1,4,15,0,0.0,54.0,1.8,10.0,54.0,52.17,39.64
2016,1,4,15,15,0.0,47.0,1.7,9.5,47.0,45.4,33.88
2016,1,4,15,30,0.0,40.0,1.6,9.0,40.0,38.62,28.04
2016,1,4,15,45,0.0,32.5,1.55,9.0,32.5,31.37,21.64
2016,1,4,16,0,0.0,25.0,1.5,9.0,25.0,24.12,15.18
2016,1,4,16,15,0.0,17.5,1.5,9.0,17.5,16.88,8.68
2016,1,4,16,30,0.0,10.0,1.5,9.0,10.0,9.64,2.01
2016,1,4,16,45,0.0,5.0,1.55,9.0,5.0,4.82,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,14.5,1.45,7.5,14.5,13.99,0.0
2016,1,5,8,0,0.0,29.0,1.5,8.0,29.0,28.68,17.85
2016,1,5,8,15,1.0,46.0,1.55,8.0,46.5,46.6,34.1
2016,1,5,8,30,2.0,63.0,1.6,8.0,64.0,64.42,49.97
2016,1,5,8,45,9.0,79.0,1.65,8.0,81.5,83.42,66.66
2016,1,5,9,0,16.0,95.0,1.7,8.0,99.0,103.04,83.75
2016,1,5,9,15,20.0,109.5,1.7,8.0,115.5,120.18,98.55
2016,1,5,9,30,24.0,124.0,1.7,8.0,132.0,137.67,113.46
2016,1,5,9,45,26.5,136.5,1.7,8.5,146.0,157.65,130.06
2016,1,5,10,0,29.0,149.0,1.7,9.0,160.0,173.12,142.63
2016,1,5,10,15,14.5,133.5,1.75,9.0,139.0,141.95,116.06
2016,1,5,10,30,0.0,118.0,1.8,9.0,118.0,116.44,94.14
2016,1,5,10,45,0.0,73.5,1.85,9.0,73.5,71.06,55.55
2016,1,5,11,0,0.0,29.0,1.9,9.0,29.0,28.0,18.58
2016,1,5,11,15,6.0,102.5,1.95,8.5,106.0,104.05,83.89
2016,1,5,11,30,12.0,176.0,2.0,8.0,183.0,185.14,152.03
2016,1,5,11,45,8.5,171.0,2.05,8.0,176.0,177.23,145.06
2016,1,5,12,0,5.0,166.0,2.1,8.0,169.0,169.35,138.39
2016,1,5,12,15,2.5,148.0,2.1,8.0,149.5,148.54,120.95
2016,1,5,12,30,0.0,130.0,2.1,8.0,130.0,128.01,103.71
2016,1,5,12,45,0.0,126.5,2.1,8.0,126.5,124.44,100.79
2016,1,5,13,0,0.0,123.0,2.1,8.0,123.0,120.91,97.88
2016,1,5,13,15,5.5,145.0,2.05,8.0,147.5,147.77,120.75
2016,1,5,13,30,11.0,167.0,2.0,8.0,172.0,175.12,143.84
2016,1,5,13,45,24.5,169.5,2.0,8.0,180.0,186.83,154.07
2016,1,5,14,0,38.0,172.0,2.0,8.0,188.0,204.78,169.47
2016,1,5,14,15,19.0,143.0,1.95,8.0,151.0,154.89,127.49
2016,1,5,14,30,0.0,114.0,1.9,8.0,114.0,113.13,92.03
2016,1,5,14,45,0.0,103.5,1.85,8.0,103.5,102.56,83.23
2016,1,5,15,0,0.0,93.0,1.8,8.0,93.0,92.05,74.34
2016,1,5,15,15,0.0,81.0,1.7,7.5,81.0,79.99,64.14
2016,1,5,15,30,0.0,69.0,1.6,7.0,69.0,67.97,53.8
2016,1,5,15,45,0.0,56.0,1.55,7.0,56.0,54.9,42.3
2016,1,5,16,0,0.0,43.0,1.5,7.0,43.0,41.85,30.67
2016,1,5,16,15,0.0,31.0,1.45,6.5,31.0,29.94,20.0
2016,1,5,16,30,0.0,19.0,1.4,6.0,19.0,18.34,9.21
2016,1,5,16,45,0.0,9.5,1.35,6.0,9.5,9.16,0.0
2016,1,5,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,2.35,8.0,7.0,6.75,0.0
2016,1,6,8,0,0.0,14.0,2.3,8.0,14.0,13.5,5.42
2016,1,6,8,15,0.0,23.0,2.2,8.0,23.0,22.19,13.34
2016,1,6,8,30,0.0,32.0,2.1,8.0,32.0,30.89,21.15
2016,1,6,8,45,0.0,41.5,2.05,8.0,41.5,40.08,29.34
2016,1,6,9,0,0.0,51.0,2.0,8.0,51.0,49.27,37.44
2016,1,6,9,15,0.0,60.5,2.0,8.0,60.5,58.5,45.48
2016,1,6,9,30,0.0,70.0,2.0,8.0,70.0,67.94,53.61
2016,1,6,9,45,0.0,78.0,2.0,8.0,78.0,75.86,60.36
2016,1,6,10,0,0.0,86.0,2.0,8.0,86.0,83.82,67.08
2016,1,6,10,15,0.0,106.5,2.05,8.0,106.5,104.73,84.82
2016,1,6,10,30,0.0,127.0,2.1,8.0,127.0,125.86,102.58
2016,1,6,10,45,0.0,95.0,2.15,8.0,95.0,92.5,74.07
2016,1,6,11,0,0.0,63.0,2.2,8.0,63.0,60.9,47.0
2016,1,6,11,15,68.5,144.0,2.2,8.0,178.0,194.99,162.38
2016,1,6,11,30,137.0,225.0,2.2,8.0,293.0,342.94,284.34
2016,1,6,11,45,114.5,226.0,2.2,8.0,283.5,329.19,271.87
2016,1,6,12,0,92.0,227.0,2.2,8.0,274.0,306.72,253.13
2016,1,6,12,15,118.5,229.5,2.2,8.0,289.5,336.72,278.11
2016,1,6,12,30,145.0,232.0,2.2,8.0,305.0,358.28,296.01
2016,1,6,12,45,72.5,167.0,2.2,8.0,203.5,224.29,185.64
2016,1,6,13,0,0.0,102.0,2.2,8.0,102.0,99.38,79.52
2016,1,6,13,15,48.0,154.5,2.2,8.0,177.0,192.48,159.52
2016,1,6,13,30,96.0,207.0,2.2,8.0,252.0,283.85,235.74
2016,1,6,13,45,149.5,197.5,2.2,8.0,263.5,313.54,260.98
2016,1,6,14,0,203.0,188.0,2.2,8.0,275.0,333.05,277.91
2016,1,6,14,15,269.0,167.0,2.15,7.5,274.5,350.31,293.43
2016,1,6,14,30,335.0,146.0,2.1,7.0,274.0,355.94,299.08
2016,1,6,14,45,307.5,138.5,2.1,7.0,247.5,322.1,270.46
2016,1,6,15,0,280.0,131.0,2.1,7.0,221.0,289.4,242.55
2016,1,6,15,15,262.0,116.0,2.05,6.5,192.0,253.75,212.17
2016,1,6,15,30,244.0,101.0,2.0,6.0,163.0,218.95,181.83
2016,1,6,15,45,212.5,85.0,1.95,6.0,132.0,178.95,146.28
2016,1,6,16,0,181.0,69.0,1.9,6.0,101.0,141.39,112.51
2016,1,6,16,15,135.0,52.0,1.85,6.0,72.5,101.16,76.8
2016,1,6,16,30,89.0,35.0,1.8,6.0,44.0,65.11,44.27
2016,1,6,16,45,44.5,17.5,1.75,6.0,22.0,28.84,0.0
2016,1,6,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,45,132.5,18.5,0.8,5.5,31.5,49.47,11.18
2016,1,7,8,0,265.0,37.0,0.8,6.0,63.0,113.68,78.54
2016,1,7,8,15,362.0,47.0,0.85,6.0,101.5,165.42,124.7
2016,1,7,8,30,459.0,57.0,0.9,6.0,140.0,226.7,178.52
2016,1,7,8,45,544.0,60.5,0.95,6.5,182.5,284.75,229.53
2016,1,7,9,0,629.0,64.0,1.0,7.0,225.0,348.81,284.7
2016,1,7,9,15,668.0,68.0,1.0,7.0,263.5,397.58,327.0
2016,1,7,9,30,707.0,72.0,1.0,7.0,302.0,447.67,369.24
2016,1,7,9,45,768.0,67.0,1.05,7.5,341.0,498.45,410.76
2016,1,7,10,0,829.0,62.0,1.1,8.0,380.0,552.87,454.0
2016,1,7,10,15,845.5,64.0,1.1,8.0,408.5,589.75,482.91
2016,1,7,10,30,862.0,66.0,1.1,8.0,437.0,621.18,507.31
2016,1,7,10,45,872.0,67.5,1.15,8.0,459.5,649.25,529.11
2016,1,7,11,0,882.0,69.0,1.2,8.0,482.0,674.8,548.24
2016,1,7,11,15,633.5,132.5,1.2,8.0,434.0,596.97,485.91
2016,1,7,11,30,385.0,196.0,1.2,8.0,386.0,490.91,401.01
2016,1,7,11,45,382.5,200.5,1.25,8.0,391.5,497.73,407.34
2016,1,7,12,0,380.0,205.0,1.3,8.0,397.0,503.14,411.56
2016,1,7,12,15,198.5,196.5,1.3,8.0,297.0,355.91,292.97
2016,1,7,12,30,17.0,188.0,1.3,8.0,197.0,201.38,164.12
2016,1,7,12,45,107.5,206.0,1.35,8.0,259.0,301.12,248.64
2016,1,7,13,0,198.0,224.0,1.4,8.0,321.0,384.31,316.76
2016,1,7,13,15,99.0,182.0,1.4,8.0,230.5,265.85,219.37
2016,1,7,13,30,0.0,140.0,1.4,8.0,140.0,138.9,112.69
2016,1,7,13,45,0.0,138.5,1.45,8.0,138.5,137.62,112.12
2016,1,7,14,0,0.0,137.0,1.5,8.0,137.0,136.43,111.32
2016,1,7,14,15,0.0,109.5,1.5,8.0,109.5,107.85,87.32
2016,1,7,14,30,0.0,82.0,1.5,8.0,82.0,79.72,63.5
2016,1,7,14,45,0.0,74.5,1.5,8.0,74.5,72.28,57.25
2016,1,7,15,0,0.0,67.0,1.5,8.0,67.0,64.87,50.94
2016,1,7,15,15,353.0,59.0,1.4,7.5,149.0,240.31,201.24
2016,1,7,15,30,706.0,51.0,1.3,7.0,231.0,363.79,297.41
2016,1,7,15,45,655.0,46.0,1.2,7.0,190.0,307.92,246.22
2016,1,7,16,0,604.0,41.0,1.1,7.0,149.0,255.1,197.77
2016,1,7,16,15,514.5,34.5,1.1,6.5,108.5,193.22,142.7
2016,1,7,16,30,425.0,28.0,1.1,6.0,68.0,139.03,92.79
2016,1,7,16,45,212.5,14.0,1.15,5.5,34.0,59.69,10.3
2016,1,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,7,45,8.5,16.5,0.35,4.5,17.5,18.03,1.44
2016,1,8,8,0,17.0,33.0,0.3,5.0,35.0,38.96,26.16
2016,1,8,8,15,31.0,50.5,0.3,5.0,55.5,62.58,47.52
2016,1,8,8,30,45.0,68.0,0.3,5.0,76.0,87.28,69.49
2016,1,8,8,45,54.0,85.0,0.3,5.5,97.5,110.64,90.08
2016,1,8,9,0,63.0,102.0,0.3,6.0,119.0,134.73,110.93
2016,1,8,9,15,67.5,118.5,0.3,6.0,138.5,156.83,129.9
2016,1,8,9,30,72.0,135.0,0.3,6.0,158.0,179.22,148.78
2016,1,8,9,45,73.0,148.5,0.3,6.5,174.5,196.46,162.75
2016,1,8,10,0,74.0,162.0,0.3,7.0,191.0,213.7,176.48
2016,1,8,10,15,173.5,172.0,0.35,7.0,245.5,292.68,242.18
2016,1,8,10,30,273.0,182.0,0.4,7.0,300.0,377.81,310.76
2016,1,8,10,45,157.0,187.5,0.45,7.5,256.0,307.16,251.81
2016,1,8,11,0,41.0,193.0,0.5,8.0,212.0,230.85,188.06
2016,1,8,11,15,41.0,199.5,0.5,8.0,219.0,238.42,194.51
2016,1,8,11,30,41.0,206.0,0.5,8.0,226.0,245.97,200.38
2016,1,8,11,45,163.0,214.0,0.55,8.5,296.5,349.73,285.62
2016,1,8,12,0,285.0,222.0,0.6,9.0,367.0,455.24,368.36
2016,1,8,12,15,282.0,223.5,0.6,9.0,367.0,455.33,367.19
2016,1,8,12,30,279.0,225.0,0.6,9.0,367.0,454.41,366.4
2016,1,8,12,45,415.5,192.0,0.6,9.0,399.5,520.19,419.28
2016,1,8,13,0,552.0,159.0,0.6,9.0,432.0,575.14,462.38
2016,1,8,13,15,555.0,151.5,0.6,9.0,419.5,561.57,451.81
2016,1,8,13,30,558.0,144.0,0.6,9.0,407.0,545.9,440.41
2016,1,8,13,45,313.5,164.5,0.65,9.0,311.5,390.29,318.4
2016,1,8,14,0,69.0,185.0,0.7,9.0,216.0,239.06,195.05
2016,1,8,14,15,73.0,174.0,0.7,8.5,204.0,227.97,187.58
2016,1,8,14,30,77.0,163.0,0.7,8.0,192.0,216.58,178.86
2016,1,8,14,45,70.5,149.0,0.7,8.0,174.0,195.69,161.66
2016,1,8,15,0,64.0,135.0,0.7,8.0,156.0,175.18,144.61
2016,1,8,15,15,59.0,119.0,0.7,8.0,136.5,153.45,126.3
2016,1,8,15,30,54.0,103.0,0.7,8.0,117.0,132.09,107.98
2016,1,8,15,45,44.5,85.5,0.75,8.0,95.5,107.6,86.76
2016,1,8,16,0,35.0,68.0,0.8,8.0,74.0,83.9,65.94
2016,1,8,16,15,20.0,50.5,0.8,7.5,54.0,59.37,44.51
2016,1,8,16,30,5.0,33.0,0.8,7.0,34.0,34.5,22.62
2016,1,8,16,45,2.5,16.5,0.8,7.0,17.0,16.4,1.17
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,45,4.5,16.5,1.75,6.5,17.0,16.78,1.11
2016,1,9,8,0,9.0,33.0,1.8,7.0,34.0,35.46,23.25
2016,1,9,8,15,23.0,50.5,1.8,7.0,54.0,60.22,45.29
2016,1,9,8,30,37.0,68.0,1.8,7.0,74.0,84.53,66.83
2016,1,9,8,45,45.0,85.0,1.8,7.0,95.0,107.15,86.96
2016,1,9,9,0,53.0,102.0,1.8,7.0,116.0,130.42,107.43
2016,1,9,9,15,57.5,118.0,1.8,7.0,135.5,151.52,125.77
2016,1,9,9,30,62.0,134.0,1.8,7.0,155.0,172.94,144.1
2016,1,9,9,45,61.0,147.0,1.8,7.0,169.0,188.17,156.91
2016,1,9,10,0,60.0,160.0,1.8,7.0,183.0,203.3,169.46
2016,1,9,10,15,30.5,152.5,1.75,7.0,164.5,177.62,147.18
2016,1,9,10,30,1.0,145.0,1.7,7.0,146.0,145.48,119.31
2016,1,9,10,45,27.0,172.0,1.7,7.5,185.0,197.51,163.17
2016,1,9,11,0,53.0,199.0,1.7,8.0,224.0,245.74,202.9
2016,1,9,11,15,37.5,194.5,1.65,8.0,212.5,230.22,189.36
2016,1,9,11,30,22.0,190.0,1.6,8.0,201.0,207.06,169.77
2016,1,9,11,45,24.0,195.0,1.55,8.0,207.5,213.86,175.38
2016,1,9,12,0,26.0,200.0,1.5,8.0,214.0,220.7,180.92
2016,1,9,12,15,57.5,214.5,1.45,8.0,244.5,267.62,219.97
2016,1,9,12,30,89.0,229.0,1.4,8.0,275.0,306.87,252.19
2016,1,9,12,45,65.5,218.0,1.35,8.0,251.5,277.17,227.41
2016,1,9,13,0,42.0,207.0,1.3,8.0,228.0,247.75,203.09
2016,1,9,13,15,21.0,163.5,1.2,8.0,174.0,177.88,145.49
2016,1,9,13,30,0.0,120.0,1.1,8.0,120.0,117.95,95.21
2016,1,9,13,45,0.0,129.0,1.05,8.0,129.0,127.52,103.54
2016,1,9,14,0,0.0,138.0,1.0,8.0,138.0,137.36,111.93
2016,1,9,14,15,0.0,115.0,0.9,8.0,115.0,113.51,91.96
2016,1,9,14,30,0.0,92.0,0.8,8.0,92.0,89.93,72.14
2016,1,9,14,45,0.0,83.5,0.75,8.0,83.5,81.46,65.07
2016,1,9,15,0,0.0,75.0,0.7,8.0,75.0,73.02,57.94
2016,1,9,15,15,0.0,65.5,0.7,8.0,65.5,63.58,49.86
2016,1,9,15,30,0.0,56.0,0.7,8.0,56.0,54.17,41.71
2016,1,9,15,45,0.0,46.0,0.7,8.0,46.0,44.44,33.17
2016,1,9,16,0,0.0,36.0,0.7,8.0,36.0,34.76,24.57
2016,1,9,16,15,0.0,26.5,0.65,8.0,26.5,25.58,16.32
2016,1,9,16,30,0.0,17.0,0.6,8.0,17.0,16.4,7.94
2016,1,9,16,45,0.0,8.5,0.55,8.0,8.5,8.19,0.0
2016,1,9,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,15.0,1.0,5.5,34.5,58.74,15.24
2016,1,10,8,0,397.0,30.0,1.0,6.0,69.0,137.43,93.54
2016,1,10,8,15,487.5,37.5,1.0,6.0,110.0,191.53,143.07
2016,1,10,8,30,578.0,45.0,1.0,6.0,151.0,253.77,198.7
2016,1,10,8,45,638.0,49.5,1.05,6.5,193.0,306.65,246.51
2016,1,10,9,0,698.0,54.0,1.1,7.0,235.0,365.41,297.99
2016,1,10,9,15,733.0,57.5,1.05,7.0,274.0,414.78,340.88
2016,1,10,9,30,768.0,61.0,1.0,7.0,313.0,465.0,383.07
2016,1,10,9,45,591.5,99.0,1.0,7.5,305.0,441.77,364.66
2016,1,10,10,0,415.0,137.0,1.0,8.0,297.0,400.16,330.66
2016,1,10,10,15,397.5,152.0,0.95,8.0,314.5,419.0,345.74
2016,1,10,10,30,380.0,167.0,0.9,8.0,332.0,428.25,352.52
2016,1,10,10,45,448.5,162.0,0.85,8.5,366.5,484.11,395.85
2016,1,10,11,0,517.0,157.0,0.8,9.0,401.0,533.96,433.29
2016,1,10,11,15,472.5,173.0,0.75,9.0,402.0,529.89,428.3
2016,1,10,11,30,428.0,189.0,0.7,9.0,403.0,522.67,421.4
2016,1,10,11,45,332.0,210.0,0.7,9.5,377.0,474.05,382.03
2016,1,10,12,0,236.0,231.0,0.7,10.0,351.0,422.78,340.53
2016,1,10,12,15,131.5,216.0,0.7,10.0,283.0,330.72,267.43
2016,1,10,12,30,27.0,201.0,0.7,10.0,215.0,222.46,179.39
2016,1,10,12,45,15.5,183.5,0.75,10.0,192.0,195.35,157.89
2016,1,10,13,0,4.0,166.0,0.8,10.0,169.0,168.59,135.99
2016,1,10,13,15,2.0,157.0,0.8,10.0,158.5,157.82,127.31
2016,1,10,13,30,0.0,148.0,0.8,10.0,148.0,147.17,118.66
2016,1,10,13,45,0.0,116.5,0.8,10.0,116.5,114.48,91.69
2016,1,10,14,0,0.0,85.0,0.8,10.0,85.0,82.42,64.96
2016,1,10,14,15,0.0,84.5,0.75,9.5,84.5,82.03,64.94
2016,1,10,14,30,0.0,84.0,0.7,9.0,84.0,81.7,64.9
2016,1,10,14,45,0.0,76.5,0.7,9.0,76.5,74.26,58.67
2016,1,10,15,0,0.0,69.0,0.7,9.0,69.0,66.84,52.42
2016,1,10,15,15,0.0,60.5,0.7,8.5,60.5,58.47,45.36
2016,1,10,15,30,0.0,52.0,0.7,8.0,52.0,50.24,38.31
2016,1,10,15,45,0.0,43.0,0.75,8.0,43.0,41.53,30.66
2016,1,10,16,0,0.0,34.0,0.8,8.0,34.0,32.83,22.91
2016,1,10,16,15,0.0,25.0,0.85,7.5,25.0,24.13,15.13
2016,1,10,16,30,0.0,16.0,0.9,7.0,16.0,15.43,7.24
2016,1,10,16,45,0.0,8.0,0.95,7.0,8.0,7.71,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,7.5,10.5,10.13,0.0
2016,1,11,8,0,0.0,21.0,0.8,8.0,21.0,20.27,11.08
2016,1,11,8,15,0.0,33.0,0.8,8.0,33.0,31.87,21.68
2016,1,11,8,30,0.0,45.0,0.8,8.0,45.0,43.77,32.35
2016,1,11,8,45,0.0,58.0,0.8,8.0,58.0,56.81,43.88
2016,1,11,9,0,0.0,71.0,0.8,8.0,71.0,69.85,55.28
2016,1,11,9,15,0.0,82.5,0.75,8.0,82.5,81.33,65.17
2016,1,11,9,30,0.0,94.0,0.7,8.0,94.0,92.85,74.95
2016,1,11,9,45,0.0,104.5,0.7,8.5,104.5,103.35,83.59
2016,1,11,10,0,0.0,115.0,0.7,9.0,115.0,113.91,92.16
2016,1,11,10,15,151.0,147.5,0.65,9.0,213.5,251.06,208.4
2016,1,11,10,30,302.0,180.0,0.6,9.0,312.0,394.28,323.37
2016,1,11,10,45,274.0,194.0,0.55,9.5,318.5,398.9,324.06
2016,1,11,11,0,246.0,208.0,0.5,10.0,325.0,401.42,324.28
2016,1,11,11,15,206.5,218.5,0.5,10.0,319.0,382.19,308.51
2016,1,11,11,30,167.0,229.0,0.5,10.0,313.0,368.92,297.32
2016,1,11,11,45,179.5,232.5,0.5,10.5,323.5,383.24,308.11
2016,1,11,12,0,192.0,236.0,0.5,11.0,334.0,397.19,318.29
2016,1,11,12,15,248.0,229.0,0.45,11.0,356.5,438.24,350.25
2016,1,11,12,30,304.0,222.0,0.4,11.0,379.0,470.17,374.72
2016,1,11,12,45,350.5,210.0,0.4,11.5,388.0,488.12,388.22
2016,1,11,13,0,397.0,198.0,0.4,12.0,397.0,504.16,400.31
2016,1,11,13,15,379.5,195.0,0.35,12.0,381.0,483.71,384.25
2016,1,11,13,30,362.0,192.0,0.3,12.0,365.0,462.43,367.95
2016,1,11,13,45,448.5,165.0,0.3,12.0,369.5,489.67,390.16
2016,1,11,14,0,535.0,138.0,0.3,12.0,374.0,503.9,401.84
2016,1,11,14,15,388.0,151.0,0.3,12.0,316.5,414.49,332.15
2016,1,11,14,30,241.0,164.0,0.3,12.0,259.0,325.67,262.44
2016,1,11,14,45,235.0,150.5,0.3,12.0,236.5,299.49,242.45
2016,1,11,15,0,229.0,137.0,0.3,12.0,214.0,273.11,221.29
2016,1,11,15,15,221.0,121.0,0.35,11.5,188.0,242.79,197.01
2016,1,11,15,30,213.0,105.0,0.4,11.0,162.0,212.61,172.09
2016,1,11,15,45,406.5,74.0,0.45,10.5,159.5,248.91,198.55
2016,1,11,16,0,600.0,43.0,0.5,10.0,157.0,262.23,202.1
2016,1,11,16,15,516.5,36.5,0.5,10.0,116.5,201.36,148.3
2016,1,11,16,30,433.0,30.0,0.5,10.0,76.0,149.79,102.04
2016,1,11,16,45,285.0,20.0,0.5,10.0,44.0,84.19,37.05
2016,1,11,17,0,137.0,10.0,0.5,10.0,12.0,29.97,0.0
2016,1,11,17,15,68.5,5.0,0.5,9.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
