Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,7,45,223.5,14.0,1.35,6.5,36.5,62.27,18.01
2016,1,12,8,0,447.0,28.0,1.3,7.0,73.0,144.98,97.94
2016,1,12,8,15,534.0,34.5,1.15,7.0,114.0,199.82,148.35
2016,1,12,8,30,621.0,41.0,1.0,7.0,155.0,262.21,204.2
2016,1,12,8,45,672.5,45.5,0.9,7.5,197.5,315.85,252.37
2016,1,12,9,0,724.0,50.0,0.8,8.0,240.0,372.59,301.48
2016,1,12,9,15,757.5,53.5,0.7,8.0,279.0,422.45,343.98
2016,1,12,9,30,791.0,57.0,0.6,8.0,318.0,473.03,385.39
2016,1,12,9,45,697.0,79.5,0.5,8.5,327.5,478.25,388.97
2016,1,12,10,0,603.0,102.0,0.4,9.0,337.0,472.88,383.71
2016,1,12,10,15,549.0,124.0,0.45,9.5,350.0,480.08,389.0
2016,1,12,10,30,495.0,146.0,0.5,10.0,363.0,485.73,392.36
2016,1,12,10,45,534.0,144.0,0.55,10.5,389.0,521.06,419.41
2016,1,12,11,0,573.0,142.0,0.6,11.0,415.0,556.22,445.59
2016,1,12,11,15,587.5,143.0,0.6,11.0,430.5,580.45,463.22
2016,1,12,11,30,602.0,144.0,0.6,11.0,446.0,599.96,477.41
2016,1,12,11,45,545.5,164.0,0.6,11.0,441.0,584.52,464.65
2016,1,12,12,0,489.0,184.0,0.6,11.0,436.0,569.38,452.36
2016,1,12,12,15,391.0,205.0,0.6,11.0,406.5,514.59,410.11
2016,1,12,12,30,293.0,226.0,0.6,11.0,377.0,467.29,373.0
2016,1,12,12,45,426.0,192.0,0.6,11.5,408.5,530.85,423.36
2016,1,12,13,0,559.0,158.0,0.6,12.0,440.0,583.38,463.35
2016,1,12,13,15,323.0,185.5,0.6,12.0,347.5,434.31,347.65
2016,1,12,13,30,87.0,213.0,0.6,12.0,255.0,284.86,228.43
2016,1,12,13,45,384.5,157.0,0.6,12.0,329.0,439.59,356.08
2016,1,12,14,0,682.0,101.0,0.6,12.0,403.0,561.2,450.29
2016,1,12,14,15,370.0,133.0,0.6,11.5,295.5,384.41,311.42
2016,1,12,14,30,58.0,165.0,0.6,11.0,188.0,207.84,168.34
2016,1,12,14,45,54.5,151.0,0.65,11.0,171.0,189.15,154.25
2016,1,12,15,0,51.0,137.0,0.7,11.0,154.0,170.68,139.21
2016,1,12,15,15,46.5,121.5,0.75,10.5,135.5,150.23,122.49
2016,1,12,15,30,42.0,106.0,0.8,10.0,117.0,130.12,105.73
2016,1,12,15,45,34.5,89.0,0.85,9.5,97.0,107.45,86.44
2016,1,12,16,0,27.0,72.0,0.9,9.0,77.0,85.42,67.36
2016,1,12,16,15,15.5,54.5,0.9,9.0,57.5,62.22,47.06
2016,1,12,16,30,4.0,37.0,0.9,9.0,38.0,38.31,26.14
2016,1,12,16,45,2.0,21.5,0.95,9.0,22.0,21.54,8.4
2016,1,12,17,0,0.0,6.0,1.0,9.0,6.0,5.9,0.0
2016,1,12,17,15,0.0,3.0,1.0,9.0,3.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,7,45,204.0,15.5,1.4,8.5,36.0,60.41,18.46
2016,1,13,8,0,408.0,31.0,1.4,9.0,72.0,140.97,95.46
2016,1,13,8,15,500.0,38.0,1.4,9.0,113.5,195.72,145.04
2016,1,13,8,30,592.0,45.0,1.4,9.0,155.0,256.8,199.47
2016,1,13,8,45,642.5,51.0,1.45,9.5,197.0,310.55,247.89
2016,1,13,9,0,693.0,57.0,1.5,10.0,239.0,367.39,297.62
2016,1,13,9,15,729.5,60.5,1.55,10.0,278.5,417.61,341.39
2016,1,13,9,30,766.0,64.0,1.6,10.0,318.0,468.83,384.77
2016,1,13,9,45,448.5,117.0,1.7,10.5,269.5,382.84,315.96
2016,1,13,10,0,131.0,170.0,1.8,11.0,221.0,261.76,215.19
2016,1,13,10,15,65.5,146.5,1.85,11.0,172.0,191.8,157.36
2016,1,13,10,30,0.0,123.0,1.9,11.0,123.0,121.43,97.44
2016,1,13,10,45,107.0,168.5,1.95,11.0,220.0,252.95,208.68
2016,1,13,11,0,214.0,214.0,2.0,11.0,317.0,379.33,311.57
2016,1,13,11,15,176.5,223.0,2.0,11.0,309.5,366.91,299.99
2016,1,13,11,30,139.0,232.0,2.0,11.0,302.0,352.82,287.74
2016,1,13,11,45,69.5,196.0,2.05,11.0,231.0,254.81,207.83
2016,1,13,12,0,0.0,160.0,2.1,11.0,160.0,159.03,127.82
2016,1,13,12,15,4.0,169.0,2.1,10.5,171.0,171.39,138.6
2016,1,13,12,30,8.0,178.0,2.1,10.0,182.0,183.86,149.25
2016,1,13,12,45,4.0,135.0,2.1,10.0,137.0,135.86,109.44
2016,1,13,13,0,0.0,92.0,2.1,10.0,92.0,89.2,70.36
2016,1,13,13,15,2.0,126.5,2.05,10.0,127.5,125.78,101.29
2016,1,13,13,30,4.0,161.0,2.0,10.0,163.0,163.47,132.76
2016,1,13,13,45,75.5,180.5,2.0,10.0,214.5,238.97,197.0
2016,1,13,14,0,147.0,200.0,2.0,10.0,266.0,313.3,258.7
2016,1,13,14,15,84.0,176.0,1.95,9.5,213.0,236.99,195.62
2016,1,13,14,30,21.0,152.0,1.9,9.0,160.0,165.6,135.91
2016,1,13,14,45,18.0,139.5,1.85,9.0,146.5,150.58,123.61
2016,1,13,15,0,15.0,127.0,1.8,9.0,133.0,135.8,111.26
2016,1,13,15,15,356.5,93.0,1.6,8.5,191.5,282.79,235.92
2016,1,13,15,30,698.0,59.0,1.4,8.0,250.0,380.16,311.22
2016,1,13,15,45,655.5,53.0,1.25,8.0,209.0,326.08,262.11
2016,1,13,16,0,613.0,47.0,1.1,8.0,168.0,274.25,214.8
2016,1,13,16,15,527.0,40.5,1.05,7.5,126.0,213.53,160.92
2016,1,13,16,30,441.0,34.0,1.0,7.0,84.0,158.34,111.34
2016,1,13,16,45,289.0,23.5,1.0,6.5,50.0,91.07,47.9
2016,1,13,17,0,137.0,13.0,1.0,6.0,16.0,33.6,0.0
2016,1,13,17,15,68.5,6.5,1.05,6.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,45,92.5,17.5,0.6,6.5,27.0,40.66,12.64
2016,1,14,8,0,185.0,35.0,0.6,7.0,54.0,91.44,63.59
2016,1,14,8,15,217.5,51.0,0.6,7.0,83.5,127.71,97.03
2016,1,14,8,30,250.0,67.0,0.6,7.0,113.0,166.89,132.34
2016,1,14,8,45,269.5,82.0,0.65,7.5,143.5,197.69,160.26
2016,1,14,9,0,289.0,97.0,0.7,8.0,174.0,234.32,192.32
2016,1,14,9,15,299.5,111.5,0.75,8.0,202.0,267.23,220.92
2016,1,14,9,30,310.0,126.0,0.8,8.0,230.0,300.3,248.98
2016,1,14,9,45,451.5,115.5,0.9,8.5,284.5,383.16,317.15
2016,1,14,10,0,593.0,105.0,1.0,9.0,339.0,471.55,387.96
2016,1,14,10,15,554.0,124.0,1.05,9.0,355.0,484.26,397.42
2016,1,14,10,30,515.0,143.0,1.1,9.0,371.0,496.2,406.45
2016,1,14,10,45,437.5,168.5,1.15,9.0,369.0,486.13,397.55
2016,1,14,11,0,360.0,194.0,1.2,9.0,367.0,463.48,378.88
2016,1,14,11,15,243.5,213.5,1.2,9.0,332.0,410.73,335.46
2016,1,14,11,30,127.0,233.0,1.2,9.0,297.0,345.54,281.61
2016,1,14,11,45,125.0,236.5,1.25,9.0,301.0,349.15,284.85
2016,1,14,12,0,123.0,240.0,1.3,9.0,305.0,352.37,287.35
2016,1,14,12,15,139.5,241.0,1.35,9.0,314.5,365.77,298.45
2016,1,14,12,30,156.0,242.0,1.4,9.0,324.0,378.76,309.18
2016,1,14,12,45,172.5,238.0,1.45,9.0,327.5,385.39,314.98
2016,1,14,13,0,189.0,234.0,1.5,9.0,331.0,391.24,320.22
2016,1,14,13,15,130.0,223.5,1.5,9.0,289.5,335.76,275.02
2016,1,14,13,30,71.0,213.0,1.5,9.0,248.0,273.92,224.43
2016,1,14,13,45,46.0,192.5,1.55,9.0,215.0,233.04,191.17
2016,1,14,14,0,21.0,172.0,1.6,9.0,182.0,186.89,153.02
2016,1,14,14,15,10.5,135.5,1.6,9.0,140.5,141.27,115.15
2016,1,14,14,30,0.0,99.0,1.6,9.0,99.0,96.97,77.81
2016,1,14,14,45,0.0,90.0,1.6,9.0,90.0,87.98,70.37
2016,1,14,15,0,0.0,81.0,1.6,9.0,81.0,79.03,62.84
2016,1,14,15,15,0.0,71.0,1.55,8.5,71.0,69.08,54.48
2016,1,14,15,30,0.0,61.0,1.5,8.0,61.0,59.15,46.02
2016,1,14,15,45,0.0,50.0,1.5,8.0,50.0,48.31,36.55
2016,1,14,16,0,0.0,39.0,1.5,8.0,39.0,37.66,27.14
2016,1,14,16,15,0.0,29.0,1.5,8.0,29.0,27.99,18.5
2016,1,14,16,30,0.0,19.0,1.5,8.0,19.0,18.33,9.81
2016,1,14,16,45,0.0,11.0,1.55,8.0,11.0,10.61,2.0
2016,1,14,17,0,0.0,3.0,1.6,8.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,1.6,8.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,45,186.5,16.0,0.7,7.5,35.5,57.88,20.05
2016,1,15,8,0,373.0,32.0,0.7,8.0,71.0,133.74,91.42
2016,1,15,8,15,464.0,40.0,0.7,8.0,111.5,187.75,139.73
2016,1,15,8,30,555.0,48.0,0.7,8.0,152.0,250.05,194.59
2016,1,15,8,45,611.0,53.5,0.75,8.5,194.0,303.74,242.31
2016,1,15,9,0,667.0,59.0,0.8,9.0,236.0,361.18,291.92
2016,1,15,9,15,704.0,63.0,0.8,9.0,275.5,409.49,333.42
2016,1,15,9,30,741.0,67.0,0.8,9.0,315.0,460.78,376.01
2016,1,15,9,45,752.0,73.5,0.8,9.0,348.0,501.38,409.0
2016,1,15,10,0,763.0,80.0,0.8,9.0,381.0,540.54,439.97
2016,1,15,10,15,709.5,94.0,0.8,9.0,390.0,549.61,446.75
2016,1,15,10,30,656.0,108.0,0.8,9.0,399.0,551.07,447.63
2016,1,15,10,45,616.0,126.0,0.8,9.5,410.5,560.65,453.5
2016,1,15,11,0,576.0,144.0,0.8,10.0,422.0,562.99,453.65
2016,1,15,11,15,711.0,116.5,0.75,10.0,470.5,640.56,512.75
2016,1,15,11,30,846.0,89.0,0.7,10.0,519.0,712.73,564.38
2016,1,15,11,45,631.5,147.0,0.7,10.0,471.0,633.87,503.6
2016,1,15,12,0,417.0,205.0,0.7,10.0,423.0,542.8,432.97
2016,1,15,12,15,362.0,216.5,0.65,10.0,406.0,508.62,406.97
2016,1,15,12,30,307.0,228.0,0.6,10.0,389.0,481.26,385.08
2016,1,15,12,45,385.0,208.5,0.55,10.0,407.5,513.99,411.43
2016,1,15,13,0,463.0,189.0,0.5,10.0,426.0,552.9,441.06
2016,1,15,13,15,659.0,134.0,0.45,10.0,461.5,627.36,498.55
2016,1,15,13,30,855.0,79.0,0.4,10.0,497.0,687.21,542.77
2016,1,15,13,45,849.5,76.0,0.35,10.0,476.0,663.45,524.6
2016,1,15,14,0,844.0,73.0,0.3,10.0,455.0,636.99,504.8
2016,1,15,14,15,827.0,71.0,0.3,10.0,426.0,601.98,479.01
2016,1,15,14,30,810.0,69.0,0.3,10.0,397.0,565.22,451.44
2016,1,15,14,45,791.5,65.0,0.3,10.5,363.5,523.87,418.99
2016,1,15,15,0,773.0,61.0,0.3,11.0,330.0,481.42,384.92
2016,1,15,15,15,739.5,58.0,0.35,10.5,291.0,432.01,346.19
2016,1,15,15,30,706.0,55.0,0.4,10.0,252.0,383.26,306.47
2016,1,15,15,45,656.5,50.5,0.45,10.0,210.5,327.48,259.23
2016,1,15,16,0,607.0,46.0,0.5,10.0,169.0,274.55,212.87
2016,1,15,16,15,527.0,39.5,0.5,9.5,127.5,215.24,161.14
2016,1,15,16,30,447.0,33.0,0.5,9.0,86.0,161.18,113.28
2016,1,15,16,45,302.5,23.0,0.55,9.0,52.0,95.92,54.53
2016,1,15,17,0,158.0,13.0,0.6,9.0,18.0,37.57,0.0
2016,1,15,17,15,79.0,6.5,0.6,9.0,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,45,23.0,18.5,1.45,8.5,21.0,24.45,7.15
2016,1,16,8,0,46.0,37.0,1.5,9.0,42.0,53.21,36.75
2016,1,16,8,15,67.5,55.5,1.45,9.0,66.5,81.89,62.23
2016,1,16,8,30,89.0,74.0,1.4,9.0,91.0,112.39,89.14
2016,1,16,8,45,104.5,92.0,1.4,9.5,116.5,141.84,114.93
2016,1,16,9,0,120.0,110.0,1.4,10.0,142.0,172.52,141.34
2016,1,16,9,15,132.0,125.5,1.35,10.0,166.0,199.75,164.66
2016,1,16,9,30,144.0,141.0,1.3,10.0,190.0,227.75,188.2
2016,1,16,9,45,72.0,97.0,1.3,10.5,121.5,142.88,117.07
2016,1,16,10,0,0.0,53.0,1.3,11.0,53.0,51.2,38.38
2016,1,16,10,15,3.0,104.0,1.25,11.0,105.5,103.73,82.99
2016,1,16,10,30,6.0,155.0,1.2,11.0,158.0,158.92,128.73
2016,1,16,10,45,3.0,136.0,1.15,11.0,137.5,136.57,109.79
2016,1,16,11,0,0.0,117.0,1.1,11.0,117.0,114.69,91.43
2016,1,16,11,15,10.0,156.0,1.05,11.0,161.0,162.06,130.82
2016,1,16,11,30,20.0,195.0,1.0,11.0,205.0,210.64,170.31
2016,1,16,11,45,19.5,196.5,1.0,11.5,207.0,211.86,170.64
2016,1,16,12,0,19.0,198.0,1.0,12.0,209.0,213.09,171.22
2016,1,16,12,15,10.5,181.5,0.95,12.0,187.5,189.21,151.64
2016,1,16,12,30,2.0,165.0,0.9,12.0,166.0,165.55,132.25
2016,1,16,12,45,26.5,192.5,0.9,12.0,206.0,219.83,177.03
2016,1,16,13,0,51.0,220.0,0.9,12.0,246.0,268.56,216.34
2016,1,16,13,15,25.5,175.5,0.85,12.0,188.5,200.04,160.76
2016,1,16,13,30,0.0,131.0,0.8,12.0,131.0,129.06,102.6
2016,1,16,13,45,3.5,144.5,0.8,12.0,146.5,145.72,116.79
2016,1,16,14,0,7.0,158.0,0.8,12.0,162.0,162.62,130.85
2016,1,16,14,15,3.5,127.0,0.75,12.0,129.0,127.86,102.28
2016,1,16,14,30,0.0,96.0,0.7,12.0,96.0,93.81,74.12
2016,1,16,14,45,0.0,88.0,0.7,12.0,88.0,85.85,67.66
2016,1,16,15,0,0.0,80.0,0.7,12.0,80.0,77.93,61.12
2016,1,16,15,15,0.0,70.5,0.6,11.5,70.5,68.49,53.32
2016,1,16,15,30,0.0,61.0,0.5,11.0,61.0,59.08,45.43
2016,1,16,15,45,0.0,51.0,0.45,11.0,51.0,49.28,36.99
2016,1,16,16,0,0.0,41.0,0.4,11.0,41.0,39.6,28.54
2016,1,16,16,15,0.0,31.0,0.45,10.5,31.0,29.93,20.04
2016,1,16,16,30,0.0,21.0,0.5,10.0,21.0,20.26,11.45
2016,1,16,16,45,0.0,12.5,0.55,10.0,12.5,12.05,3.51
2016,1,16,17,0,0.0,4.0,0.6,10.0,4.0,3.93,0.0
2016,1,16,17,15,0.0,2.0,0.55,9.5,2.0,1.97,0.0
2016,1,16,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,15.0,1.4,10.0,15.0,14.48,2.59
2016,1,17,8,0,0.0,30.0,1.5,10.0,30.0,29.44,18.67
2016,1,17,8,15,0.0,46.5,1.5,10.0,46.5,46.33,33.8
2016,1,17,8,30,0.0,63.0,1.5,10.0,63.0,63.1,48.63
2016,1,17,8,45,2.0,79.5,1.5,10.5,80.0,80.61,63.78
2016,1,17,9,0,4.0,96.0,1.5,11.0,97.0,98.3,78.84
2016,1,17,9,15,8.0,110.0,1.45,11.0,113.0,114.4,92.47
2016,1,17,9,30,12.0,124.0,1.4,11.0,129.0,130.87,106.26
2016,1,17,9,45,6.0,108.5,1.4,11.0,111.0,110.6,88.98
2016,1,17,10,0,0.0,93.0,1.4,11.0,93.0,90.81,72.06
2016,1,17,10,15,0.0,68.0,1.4,11.0,68.0,65.73,50.71
2016,1,17,10,30,0.0,43.0,1.4,11.0,43.0,41.54,30.04
2016,1,17,10,45,0.0,77.5,1.4,11.0,77.5,74.94,58.39
2016,1,17,11,0,0.0,112.0,1.4,11.0,112.0,109.54,87.31
2016,1,17,11,15,0.0,106.5,1.4,11.0,106.5,103.85,82.37
2016,1,17,11,30,0.0,101.0,1.4,11.0,101.0,98.22,77.6
2016,1,17,11,45,0.0,86.0,1.45,11.5,86.0,83.19,64.85
2016,1,17,12,0,0.0,71.0,1.5,12.0,71.0,68.66,52.53
2016,1,17,12,15,0.0,77.0,1.5,12.0,77.0,74.47,57.42
2016,1,17,12,30,0.0,83.0,1.5,12.0,83.0,80.29,62.29
2016,1,17,12,45,0.0,101.5,1.55,12.0,101.5,98.68,77.67
2016,1,17,13,0,0.0,120.0,1.6,12.0,120.0,117.49,93.32
2016,1,17,13,15,0.0,73.0,1.55,11.5,73.0,70.59,54.31
2016,1,17,13,30,0.0,26.0,1.5,11.0,26.0,25.11,15.88
2016,1,17,13,45,0.0,39.5,1.5,11.0,39.5,38.16,27.1
2016,1,17,14,0,0.0,53.0,1.5,11.0,53.0,51.21,38.29
2016,1,17,14,15,0.0,79.5,1.45,11.0,79.5,76.88,60.18
2016,1,17,14,30,0.0,106.0,1.4,11.0,106.0,104.08,83.24
2016,1,17,14,45,0.0,95.0,1.35,11.0,95.0,93.02,74.02
2016,1,17,15,0,0.0,84.0,1.3,11.0,84.0,82.0,64.83
2016,1,17,15,15,0.0,74.0,1.2,10.5,74.0,72.05,56.58
2016,1,17,15,30,0.0,64.0,1.1,10.0,64.0,62.13,48.22
2016,1,17,15,45,0.0,53.5,1.05,10.0,53.5,51.72,39.23
2016,1,17,16,0,0.0,43.0,1.0,10.0,43.0,41.53,30.31
2016,1,17,16,15,0.0,32.5,1.0,10.0,32.5,31.38,21.32
2016,1,17,16,30,0.0,22.0,1.0,10.0,22.0,21.23,12.28
2016,1,17,16,45,0.0,13.5,1.0,10.0,13.5,13.02,4.43
2016,1,17,17,0,0.0,5.0,1.0,10.0,5.0,4.91,0.0
2016,1,17,17,15,0.0,2.5,1.0,10.0,2.5,2.46,0.0
2016,1,17,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,45,228.5,14.5,0.7,8.5,38.5,64.51,26.23
2016,1,18,8,0,457.0,29.0,0.7,9.0,77.0,149.18,101.36
2016,1,18,8,15,541.0,35.5,0.6,9.5,119.5,204.19,150.56
2016,1,18,8,30,625.0,42.0,0.5,10.0,162.0,266.55,205.06
2016,1,18,8,45,677.0,46.0,0.4,11.0,204.5,320.63,251.83
2016,1,18,9,0,729.0,50.0,0.3,12.0,247.0,377.92,299.23
2016,1,18,9,15,762.5,53.5,0.3,12.0,287.5,428.65,341.53
2016,1,18,9,30,796.0,57.0,0.3,12.0,328.0,480.14,383.06
2016,1,18,9,45,816.0,60.0,0.35,12.0,363.0,524.03,418.07
2016,1,18,10,0,836.0,63.0,0.4,12.0,398.0,566.95,451.51
2016,1,18,10,15,851.5,64.5,0.45,12.0,428.0,600.63,477.56
2016,1,18,10,30,867.0,66.0,0.5,12.0,458.0,635.76,504.12
2016,1,18,10,45,874.5,68.0,0.6,12.5,480.5,664.09,524.69
2016,1,18,11,0,882.0,70.0,0.7,13.0,503.0,689.8,542.4
2016,1,18,11,15,888.0,71.0,0.75,13.0,519.0,710.5,556.86
2016,1,18,11,30,894.0,72.0,0.8,13.0,535.0,728.22,569.33
2016,1,18,11,45,580.0,155.0,0.85,13.0,457.5,605.59,478.34
2016,1,18,12,0,266.0,238.0,0.9,13.0,380.0,463.72,367.86
2016,1,18,12,15,237.0,242.0,0.9,12.5,368.5,439.2,350.69
2016,1,18,12,30,208.0,246.0,0.9,12.0,357.0,422.28,337.93
2016,1,18,12,45,239.5,239.0,0.9,12.0,365.5,436.38,349.72
2016,1,18,13,0,271.0,232.0,0.9,12.0,374.0,457.6,366.43
2016,1,18,13,15,257.5,227.0,0.85,12.0,359.0,439.1,351.8
2016,1,18,13,30,244.0,222.0,0.8,12.0,344.0,412.15,331.14
2016,1,18,13,45,122.0,177.0,0.75,12.0,238.0,274.0,221.63
2016,1,18,14,0,0.0,132.0,0.7,12.0,132.0,130.45,103.67
2016,1,18,14,15,57.0,157.0,0.65,12.0,180.5,198.74,161.62
2016,1,18,14,30,114.0,182.0,0.6,12.0,229.0,267.13,217.19
2016,1,18,14,45,57.0,129.0,0.55,12.0,152.5,165.43,133.93
2016,1,18,15,0,0.0,76.0,0.5,12.0,76.0,73.77,57.36
2016,1,18,15,15,0.0,67.0,0.45,11.5,67.0,64.86,50.21
2016,1,18,15,30,0.0,58.0,0.4,11.0,58.0,56.05,42.84
2016,1,18,15,45,0.0,49.0,0.4,11.0,49.0,47.34,35.35
2016,1,18,16,0,0.0,40.0,0.4,11.0,40.0,38.63,27.75
2016,1,18,16,15,0.0,30.5,0.4,10.5,30.5,29.44,19.68
2016,1,18,16,30,0.0,21.0,0.4,10.0,21.0,20.26,11.53
2016,1,18,16,45,0.0,13.0,0.4,10.0,13.0,12.54,4.24
2016,1,18,17,0,0.0,5.0,0.4,10.0,5.0,4.82,0.0
2016,1,18,17,15,0.0,2.5,0.35,10.0,2.5,2.46,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,2.55,10.0,4.0,3.85,0.0
2016,1,19,8,0,0.0,8.0,2.6,10.0,8.0,7.71,0.74
2016,1,19,8,15,0.0,13.0,2.65,10.0,13.0,12.53,5.06
2016,1,19,8,30,0.0,18.0,2.7,10.0,18.0,17.36,9.36
2016,1,19,8,45,0.0,23.0,2.8,10.5,23.0,22.19,13.61
2016,1,19,9,0,0.0,28.0,2.9,11.0,28.0,27.02,17.79
2016,1,19,9,15,0.0,33.0,2.8,11.0,33.0,31.85,21.97
2016,1,19,9,30,0.0,38.0,2.7,11.0,38.0,36.69,26.11
2016,1,19,9,45,0.0,70.0,2.65,11.5,70.0,67.67,52.52
2016,1,19,10,0,0.0,102.0,2.6,12.0,102.0,100.02,79.65
2016,1,19,10,15,26.0,146.0,2.5,12.0,158.0,166.91,135.89
2016,1,19,10,30,52.0,190.0,2.4,12.0,214.0,233.24,190.51
2016,1,19,10,45,26.0,155.0,2.3,12.0,167.0,177.2,143.65
2016,1,19,11,0,0.0,120.0,2.2,12.0,120.0,117.68,93.61
2016,1,19,11,15,83.5,180.5,2.15,12.0,224.0,246.28,201.63
2016,1,19,11,30,167.0,241.0,2.1,12.0,328.0,383.83,312.33
2016,1,19,11,45,83.5,163.5,2.1,12.0,207.0,236.62,192.79
2016,1,19,12,0,0.0,86.0,2.1,12.0,86.0,83.2,64.52
2016,1,19,12,15,0.0,104.5,2.1,12.0,104.5,101.66,80.11
2016,1,19,12,30,0.0,123.0,2.1,12.0,123.0,120.43,95.68
2016,1,19,12,45,0.0,130.5,2.1,12.0,130.5,128.13,102.05
2016,1,19,13,0,0.0,138.0,2.1,12.0,138.0,135.92,108.53
2016,1,19,13,15,0.0,82.5,2.05,12.0,82.5,79.8,61.9
2016,1,19,13,30,0.0,27.0,2.0,12.0,27.0,26.07,16.61
2016,1,19,13,45,0.0,56.0,1.95,12.0,56.0,54.12,40.51
2016,1,19,14,0,0.0,85.0,1.9,12.0,85.0,82.3,64.36
2016,1,19,14,15,0.0,109.0,1.85,11.5,109.0,106.82,85.2
2016,1,19,14,30,0.0,133.0,1.8,11.0,133.0,132.23,106.8
2016,1,19,14,45,0.0,69.5,1.75,11.0,69.5,67.19,52.04
2016,1,19,15,0,0.0,6.0,1.7,11.0,6.0,5.79,0.0
2016,1,19,15,15,0.0,5.0,1.6,10.5,5.0,4.82,0.0
2016,1,19,15,30,0.0,4.0,1.5,10.0,4.0,3.86,0.0
2016,1,19,15,45,0.0,3.5,1.4,10.0,3.5,3.37,0.0
2016,1,19,16,0,0.0,3.0,1.3,10.0,3.0,2.89,0.0
2016,1,19,16,15,0.0,2.0,1.2,9.5,2.0,1.93,0.0
2016,1,19,16,30,0.0,1.0,1.1,9.0,1.0,0.96,0.0
2016,1,19,16,45,0.0,0.5,1.05,9.0,0.5,0.48,0.0
2016,1,19,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.5,0.75,7.0,6.5,0.0,0.0
2016,1,20,7,30,0.0,13.0,0.7,7.0,13.0,12.78,0.0
2016,1,20,7,45,200.5,23.0,0.65,7.0,45.0,69.12,32.69
2016,1,20,8,0,401.0,33.0,0.6,7.0,77.0,142.35,98.89
2016,1,20,8,15,475.5,41.0,0.6,7.5,117.0,193.49,144.98
2016,1,20,8,30,550.0,49.0,0.6,8.0,157.0,251.35,196.21
2016,1,20,8,45,598.0,55.0,0.6,8.5,197.5,302.84,241.88
2016,1,20,9,0,646.0,61.0,0.6,9.0,238.0,357.44,288.77
2016,1,20,9,15,684.0,62.0,0.55,9.5,275.5,402.71,326.68
2016,1,20,9,30,722.0,63.0,0.5,10.0,313.0,450.97,365.53
2016,1,20,9,45,699.5,76.5,0.45,10.5,338.5,482.5,389.68
2016,1,20,10,0,677.0,90.0,0.4,11.0,364.0,508.91,409.0
2016,1,20,10,15,628.0,111.0,0.4,11.0,380.5,523.52,419.59
2016,1,20,10,30,579.0,132.0,0.4,11.0,397.0,532.71,425.76
2016,1,20,10,45,576.5,140.5,0.4,11.0,415.5,552.01,440.02
2016,1,20,11,0,574.0,149.0,0.4,11.0,434.0,572.27,454.53
2016,1,20,11,15,740.5,111.0,0.35,11.0,490.5,662.03,521.48
2016,1,20,11,30,907.0,73.0,0.3,11.0,547.0,742.59,576.37
2016,1,20,11,45,744.5,118.5,0.3,11.5,512.0,691.93,538.15
2016,1,20,12,0,582.0,164.0,0.3,12.0,477.0,623.66,486.51
2016,1,20,12,15,749.0,118.0,0.25,12.0,521.5,702.07,545.05
2016,1,20,12,30,916.0,72.0,0.2,12.0,566.0,765.56,587.19
2016,1,20,12,45,917.0,70.5,0.15,12.5,560.0,760.45,581.02
2016,1,20,13,0,918.0,69.0,0.1,13.0,554.0,751.95,573.89
2016,1,20,13,15,911.5,68.0,0.1,13.0,539.5,735.27,563.01
2016,1,20,13,30,905.0,67.0,0.1,13.0,525.0,715.47,550.16
2016,1,20,13,45,789.5,89.0,0.15,13.0,476.5,648.77,504.56
2016,1,20,14,0,674.0,111.0,0.2,13.0,428.0,581.65,456.15
2016,1,20,14,15,606.5,120.0,0.2,13.0,392.0,530.73,418.79
2016,1,20,14,30,539.0,129.0,0.2,13.0,356.0,478.53,379.59
2016,1,20,14,45,534.5,117.5,0.25,13.0,328.0,445.37,355.22
2016,1,20,15,0,530.0,106.0,0.3,13.0,300.0,410.91,328.85
2016,1,20,15,15,511.5,96.5,0.3,12.5,267.0,370.59,297.21
2016,1,20,15,30,493.0,87.0,0.3,12.0,234.0,332.46,266.23
2016,1,20,15,45,466.0,76.5,0.35,12.0,198.0,287.76,228.8
2016,1,20,16,0,439.0,66.0,0.4,12.0,162.0,244.41,191.28
2016,1,20,16,15,391.5,54.0,0.4,11.5,125.5,194.57,148.07
2016,1,20,16,30,344.0,42.0,0.4,11.0,89.0,148.74,107.57
2016,1,20,16,45,172.0,33.5,0.4,11.0,57.0,83.32,54.52
2016,1,20,17,0,0.0,25.0,0.4,11.0,25.0,25.74,0.0
2016,1,20,17,15,0.0,12.5,0.4,10.5,12.5,12.29,0.0
2016,1,20,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.0,1.25,8.0,7.0,0.0,0.0
2016,1,21,7,30,0.0,14.0,1.2,8.0,14.0,13.76,0.0
2016,1,21,7,45,213.0,23.0,1.15,8.0,47.0,71.87,35.21
2016,1,21,8,0,426.0,32.0,1.1,8.0,80.0,147.64,102.41
2016,1,21,8,15,510.0,39.5,1.05,8.5,122.0,202.35,151.41
2016,1,21,8,30,594.0,47.0,1.0,9.0,164.0,264.7,206.42
2016,1,21,8,45,651.0,51.0,1.0,9.5,207.0,318.05,253.89
2016,1,21,9,0,708.0,55.0,1.0,10.0,250.0,376.85,304.45
2016,1,21,9,15,741.5,58.0,0.95,10.5,290.5,426.57,346.16
2016,1,21,9,30,775.0,61.0,0.9,11.0,331.0,477.1,386.94
2016,1,21,9,45,567.5,108.5,0.9,11.5,317.5,445.78,361.91
2016,1,21,10,0,360.0,156.0,0.9,12.0,304.0,386.97,314.44
2016,1,21,10,15,606.5,113.0,0.95,12.0,383.0,513.5,416.32
2016,1,21,10,30,853.0,70.0,1.0,12.0,462.0,639.69,513.45
2016,1,21,10,45,859.5,72.5,1.05,12.5,484.5,664.2,529.71
2016,1,21,11,0,866.0,75.0,1.1,13.0,507.0,689.78,546.83
2016,1,21,11,15,872.5,76.0,1.1,13.0,523.0,710.84,561.08
2016,1,21,11,30,879.0,77.0,1.1,13.0,539.0,728.99,573.31
2016,1,21,11,45,874.5,80.0,1.15,13.5,546.0,738.33,578.88
2016,1,21,12,0,870.0,83.0,1.2,14.0,553.0,748.9,585.53
2016,1,21,12,15,669.0,143.0,1.15,13.5,505.0,672.18,529.71
2016,1,21,12,30,468.0,203.0,1.1,13.0,457.0,584.92,462.99
2016,1,21,12,45,386.0,218.0,1.1,13.0,425.5,530.54,422.06
2016,1,21,13,0,304.0,233.0,1.1,13.0,394.0,484.52,386.23
2016,1,21,13,15,316.5,224.0,1.0,12.5,388.5,479.72,383.65
2016,1,21,13,30,329.0,215.0,0.9,12.0,383.0,473.45,379.53
2016,1,21,13,45,250.0,214.5,0.85,12.0,339.0,412.62,331.57
2016,1,21,14,0,171.0,214.0,0.8,12.0,295.0,346.88,279.64
2016,1,21,14,15,291.5,185.0,0.75,11.5,313.5,393.69,319.41
2016,1,21,14,30,412.0,156.0,0.7,11.0,332.0,432.82,351.32
2016,1,21,14,45,261.5,156.5,0.7,11.0,265.0,326.63,266.13
2016,1,21,15,0,111.0,157.0,0.7,11.0,198.0,231.22,188.53
2016,1,21,15,15,104.5,141.0,0.7,11.0,176.0,206.41,168.7
2016,1,21,15,30,98.0,125.0,0.7,11.0,154.0,181.96,148.37
2016,1,21,15,45,90.0,107.0,0.75,11.0,130.5,154.95,125.56
2016,1,21,16,0,82.0,89.0,0.8,11.0,107.0,128.53,102.79
2016,1,21,16,15,68.5,70.0,0.8,10.5,83.0,99.75,77.88
2016,1,21,16,30,55.0,51.0,0.8,10.0,59.0,72.1,53.67
2016,1,21,16,45,27.5,34.0,0.85,10.0,38.0,42.19,27.58
2016,1,21,17,0,0.0,17.0,0.9,10.0,17.0,16.52,0.0
2016,1,21,17,15,0.0,8.5,0.9,10.0,8.5,8.36,0.0
2016,1,21,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,2.05,10.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,2.0,10.0,5.0,4.91,0.0
