Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,7,45,0.0,18.0,2.0,10.0,18.0,17.38,6.16
2016,1,22,8,0,0.0,31.0,2.0,10.0,31.0,30.27,19.6
2016,1,22,8,15,0.0,47.5,2.0,10.0,47.5,47.08,34.55
2016,1,22,8,30,0.0,64.0,2.0,10.0,64.0,63.79,49.31
2016,1,22,8,45,0.5,81.0,2.0,10.0,81.0,81.23,64.51
2016,1,22,9,0,1.0,98.0,2.0,10.0,98.0,98.73,79.55
2016,1,22,9,15,5.0,112.5,1.95,10.0,114.0,115.25,93.56
2016,1,22,9,30,9.0,127.0,1.9,10.0,130.0,132.16,107.75
2016,1,22,9,45,4.5,110.5,1.9,10.5,112.0,111.64,90.0
2016,1,22,10,0,0.0,94.0,1.9,11.0,94.0,91.71,72.79
2016,1,22,10,15,0.0,79.0,1.9,11.0,79.0,76.4,59.71
2016,1,22,10,30,0.0,64.0,1.9,11.0,64.0,61.86,47.3
2016,1,22,10,45,0.0,106.0,1.9,11.0,106.0,103.43,82.28
2016,1,22,11,0,0.0,148.0,1.9,11.0,148.0,146.54,117.98
2016,1,22,11,15,0.0,136.0,1.95,11.0,136.0,133.9,107.28
2016,1,22,11,30,0.0,124.0,2.0,11.0,124.0,121.48,96.9
2016,1,22,11,45,0.0,134.0,2.05,11.0,134.0,131.65,105.3
2016,1,22,12,0,0.0,144.0,2.1,11.0,144.0,141.89,113.71
2016,1,22,12,15,0.0,122.5,2.05,11.0,122.5,119.84,95.39
2016,1,22,12,30,0.0,101.0,2.0,11.0,101.0,98.11,77.32
2016,1,22,12,45,0.0,107.0,1.95,11.0,107.0,104.15,82.43
2016,1,22,13,0,0.0,113.0,1.9,11.0,113.0,110.25,87.54
2016,1,22,13,15,14.0,158.0,1.8,11.0,165.0,166.76,134.87
2016,1,22,13,30,28.0,203.0,1.7,11.0,217.0,224.54,182.37
2016,1,22,13,45,14.0,165.5,1.65,11.0,172.5,174.66,141.26
2016,1,22,14,0,0.0,128.0,1.6,11.0,128.0,126.05,100.98
2016,1,22,14,15,11.0,146.0,1.55,10.5,151.0,152.24,123.56
2016,1,22,14,30,22.0,164.0,1.5,10.0,174.0,178.49,145.94
2016,1,22,14,45,11.0,110.5,1.5,10.0,115.5,115.19,93.03
2016,1,22,15,0,0.0,57.0,1.5,10.0,57.0,55.08,41.96
2016,1,22,15,15,0.0,51.0,1.45,10.0,51.0,49.27,37.1
2016,1,22,15,30,0.0,45.0,1.4,10.0,45.0,43.46,32.14
2016,1,22,15,45,0.0,38.0,1.35,10.0,38.0,36.69,26.28
2016,1,22,16,0,0.0,31.0,1.3,10.0,31.0,29.92,20.35
2016,1,22,16,15,0.0,24.0,1.25,9.5,24.0,23.15,14.4
2016,1,22,16,30,0.0,17.0,1.2,9.0,17.0,16.39,8.38
2016,1,22,16,45,0.0,11.0,1.2,9.0,11.0,10.6,3.07
2016,1,22,17,0,0.0,5.0,1.2,9.0,5.0,4.82,0.0
2016,1,22,17,15,0.0,2.5,1.2,9.0,2.5,2.46,0.0
2016,1,22,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,7.0,1.4,7.0,7.0,0.0,0.0
2016,1,23,7,30,0.0,14.0,1.4,7.0,14.0,13.76,0.0
2016,1,23,7,45,122.0,30.0,1.45,7.5,44.5,60.01,32.46
2016,1,23,8,0,244.0,46.0,1.5,8.0,75.0,118.59,85.17
2016,1,23,8,15,337.0,57.5,1.55,8.0,115.5,170.89,130.76
2016,1,23,8,30,430.0,69.0,1.6,8.0,156.0,232.18,184.41
2016,1,23,8,45,461.5,82.0,1.7,8.5,195.0,279.32,226.74
2016,1,23,9,0,493.0,95.0,1.8,9.0,234.0,328.46,269.69
2016,1,23,9,15,537.0,102.0,1.8,9.0,273.5,378.58,312.72
2016,1,23,9,30,581.0,109.0,1.8,9.0,313.0,432.83,358.03
2016,1,23,9,45,315.5,140.0,1.85,9.0,252.5,332.98,276.91
2016,1,23,10,0,50.0,171.0,1.9,9.0,192.0,208.98,172.07
2016,1,23,10,15,79.5,189.5,1.9,9.0,225.5,248.95,205.78
2016,1,23,10,30,109.0,208.0,1.9,9.0,259.0,290.57,239.95
2016,1,23,10,45,56.0,185.5,1.9,9.0,211.5,231.1,189.95
2016,1,23,11,0,3.0,163.0,1.9,9.0,164.0,164.3,133.38
2016,1,23,11,15,1.5,153.5,1.9,9.0,154.0,153.08,124.03
2016,1,23,11,30,0.0,144.0,1.9,9.0,144.0,141.99,114.67
2016,1,23,11,45,32.5,193.0,1.95,9.0,211.0,224.29,183.6
2016,1,23,12,0,65.0,242.0,2.0,9.0,278.0,303.78,248.49
2016,1,23,12,15,33.5,204.0,2.0,9.0,222.5,237.4,193.64
2016,1,23,12,30,2.0,166.0,2.0,9.0,167.0,166.15,134.42
2016,1,23,12,45,1.0,128.5,2.0,9.0,129.0,126.69,101.83
2016,1,23,13,0,0.0,91.0,2.0,9.0,91.0,88.11,69.53
2016,1,23,13,15,0.0,57.0,2.0,9.0,57.0,55.1,41.62
2016,1,23,13,30,0.0,23.0,2.0,9.0,23.0,22.21,13.51
2016,1,23,13,45,127.0,116.5,2.05,9.0,178.0,211.45,177.16
2016,1,23,14,0,254.0,210.0,2.1,9.0,333.0,405.8,335.96
2016,1,23,14,15,149.5,194.0,2.1,9.0,265.5,306.87,253.75
2016,1,23,14,30,45.0,178.0,2.1,9.0,198.0,214.22,176.35
2016,1,23,14,45,22.5,128.0,2.1,9.0,138.0,144.48,118.33
2016,1,23,15,0,0.0,78.0,2.1,9.0,78.0,75.67,59.79
2016,1,23,15,15,0.0,69.5,2.05,8.5,69.5,67.27,52.86
2016,1,23,15,30,0.0,61.0,2.0,8.0,61.0,58.95,45.84
2016,1,23,15,45,299.0,60.0,1.95,8.0,129.0,200.03,165.56
2016,1,23,16,0,598.0,59.0,1.9,8.0,197.0,300.97,242.56
2016,1,23,16,15,522.0,52.0,1.8,7.5,154.0,239.01,186.86
2016,1,23,16,30,446.0,45.0,1.7,7.0,111.0,183.41,136.87
2016,1,23,16,45,315.0,34.5,1.65,7.0,72.5,118.61,80.91
2016,1,23,17,0,184.0,24.0,1.6,7.0,34.0,63.04,21.32
2016,1,23,17,15,92.0,12.0,1.6,7.0,17.0,23.46,0.0
2016,1,23,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,15,52.0,6.5,1.15,5.0,8.0,0.0,0.0
2016,1,24,7,30,104.0,13.0,1.1,5.0,16.0,27.59,0.0
2016,1,24,7,45,240.5,25.5,1.1,5.5,49.5,81.04,44.74
2016,1,24,8,0,377.0,38.0,1.1,6.0,83.0,142.89,101.66
2016,1,24,8,15,462.5,46.5,1.1,6.0,125.0,197.32,150.51
2016,1,24,8,30,548.0,55.0,1.1,6.0,167.0,259.56,206.01
2016,1,24,8,45,333.5,86.5,1.15,6.5,159.5,234.56,191.82
2016,1,24,9,0,119.0,118.0,1.2,7.0,152.0,181.2,149.97
2016,1,24,9,15,130.0,134.0,1.2,7.0,176.0,208.67,173.87
2016,1,24,9,30,141.0,150.0,1.2,7.0,200.0,236.84,197.63
2016,1,24,9,45,146.0,166.5,1.2,7.5,223.0,262.81,218.72
2016,1,24,10,0,151.0,183.0,1.2,8.0,246.0,288.84,239.43
2016,1,24,10,15,205.5,192.5,1.2,8.0,285.0,337.69,279.58
2016,1,24,10,30,260.0,202.0,1.2,8.0,324.0,396.57,326.87
2016,1,24,10,45,261.5,213.5,1.2,8.0,341.0,416.98,342.27
2016,1,24,11,0,263.0,225.0,1.2,8.0,358.0,436.61,357.19
2016,1,24,11,15,198.0,237.0,1.1,8.0,339.0,400.23,326.59
2016,1,24,11,30,133.0,249.0,1.0,8.0,320.0,369.02,300.08
2016,1,24,11,45,232.5,243.5,0.95,8.5,370.5,437.73,355.49
2016,1,24,12,0,332.0,238.0,0.9,9.0,421.0,516.09,415.69
2016,1,24,12,15,607.5,162.0,0.9,9.0,498.0,651.6,521.98
2016,1,24,12,30,883.0,86.0,0.9,9.0,575.0,771.18,608.95
2016,1,24,12,45,567.0,166.5,0.9,9.0,479.0,620.0,495.15
2016,1,24,13,0,251.0,247.0,0.9,9.0,383.0,463.27,372.03
2016,1,24,13,15,574.5,160.5,0.95,9.0,462.0,607.3,490.19
2016,1,24,13,30,898.0,74.0,1.0,9.0,541.0,728.92,582.06
2016,1,24,13,45,888.0,73.0,1.1,9.5,519.0,703.9,563.18
2016,1,24,14,0,878.0,72.0,1.2,10.0,497.0,676.19,544.03
2016,1,24,14,15,863.5,70.5,1.3,9.5,468.5,642.51,521.16
2016,1,24,14,30,849.0,69.0,1.4,9.0,440.0,610.19,497.99
2016,1,24,14,45,823.0,68.0,1.5,9.0,404.5,566.26,464.21
2016,1,24,15,0,797.0,67.0,1.6,9.0,369.0,521.54,428.81
2016,1,24,15,15,767.5,64.0,1.55,8.5,329.5,472.36,388.81
2016,1,24,15,30,738.0,61.0,1.5,8.0,290.0,423.39,347.7
2016,1,24,15,45,694.5,56.5,1.45,8.0,247.5,367.37,299.09
2016,1,24,16,0,651.0,52.0,1.4,8.0,205.0,313.54,251.0
2016,1,24,16,15,581.5,46.0,1.3,7.5,161.0,253.77,197.7
2016,1,24,16,30,512.0,40.0,1.2,7.0,117.0,198.15,147.32
2016,1,24,16,45,397.0,30.5,1.15,6.5,77.5,134.48,91.62
2016,1,24,17,0,282.0,21.0,1.1,6.0,38.0,78.76,31.7
2016,1,24,17,15,141.0,10.5,1.05,6.0,19.0,28.53,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,15,100.0,6.0,0.95,6.0,9.0,0.0,0.0
2016,1,25,7,30,200.0,12.0,0.9,6.0,18.0,40.44,0.0
2016,1,25,7,45,344.0,21.5,0.85,6.5,54.0,96.27,53.17
2016,1,25,8,0,488.0,31.0,0.8,7.0,90.0,161.71,113.22
2016,1,25,8,15,567.0,37.5,0.8,7.0,133.5,217.77,164.1
2016,1,25,8,30,646.0,44.0,0.8,7.0,177.0,280.79,220.57
2016,1,25,8,45,693.5,48.5,0.85,7.5,221.0,335.58,269.66
2016,1,25,9,0,741.0,53.0,0.9,8.0,265.0,393.22,319.64
2016,1,25,9,15,772.5,56.0,0.9,8.5,306.0,443.85,362.32
2016,1,25,9,30,804.0,59.0,0.9,9.0,347.0,495.09,403.95
2016,1,25,9,45,458.5,121.0,0.95,9.5,289.0,399.75,327.95
2016,1,25,10,0,113.0,183.0,1.0,10.0,231.0,266.32,217.69
2016,1,25,10,15,90.0,193.0,1.0,10.0,233.0,259.43,212.31
2016,1,25,10,30,67.0,203.0,1.0,10.0,235.0,257.35,209.89
2016,1,25,10,45,229.5,203.0,1.0,10.5,319.0,383.76,313.16
2016,1,25,11,0,392.0,203.0,1.0,11.0,403.0,502.59,405.84
2016,1,25,11,15,419.5,204.0,0.95,11.0,424.5,538.6,431.63
2016,1,25,11,30,447.0,205.0,0.9,11.0,446.0,566.3,451.83
2016,1,25,11,45,289.0,232.0,0.9,11.5,389.0,475.65,379.6
2016,1,25,12,0,131.0,259.0,0.9,12.0,332.0,381.09,303.64
2016,1,25,12,15,223.0,251.5,0.9,12.0,376.0,442.32,353.61
2016,1,25,12,30,315.0,244.0,0.9,12.0,420.0,511.74,407.33
2016,1,25,12,45,265.5,248.5,0.9,12.0,395.5,478.38,380.55
2016,1,25,13,0,216.0,253.0,0.9,12.0,371.0,436.28,348.06
2016,1,25,13,15,545.0,167.0,0.9,12.0,454.5,594.63,474.79
2016,1,25,13,30,874.0,81.0,0.9,12.0,538.0,726.69,572.93
2016,1,25,13,45,690.0,123.5,0.9,12.0,475.5,632.03,501.7
2016,1,25,14,0,506.0,166.0,0.9,12.0,413.0,535.45,428.15
2016,1,25,14,15,667.0,120.0,0.85,11.5,426.0,578.96,464.61
2016,1,25,14,30,828.0,74.0,0.8,11.0,439.0,605.45,486.06
2016,1,25,14,45,809.0,71.0,0.8,11.0,405.0,563.93,453.73
2016,1,25,15,0,790.0,68.0,0.8,11.0,371.0,521.2,420.41
2016,1,25,15,15,760.5,65.0,0.75,10.5,331.5,472.18,381.57
2016,1,25,15,30,731.0,62.0,0.7,10.0,292.0,423.38,341.67
2016,1,25,15,45,688.0,57.5,0.65,10.0,249.5,367.72,294.56
2016,1,25,16,0,645.0,53.0,0.6,10.0,207.0,314.22,247.89
2016,1,25,16,15,577.0,47.0,0.65,9.5,163.0,255.01,196.54
2016,1,25,16,30,509.0,41.0,0.7,9.0,119.0,199.78,147.55
2016,1,25,16,45,393.5,31.5,0.75,8.5,79.5,135.77,92.51
2016,1,25,17,0,278.0,22.0,0.8,8.0,40.0,80.25,36.22
2016,1,25,17,15,139.0,11.0,0.8,7.5,20.0,29.09,0.0
2016,1,25,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,15,95.5,6.5,1.05,5.0,9.5,0.0,0.0
2016,1,26,7,30,191.0,13.0,1.1,5.0,19.0,40.32,0.0
2016,1,26,7,45,335.0,23.5,1.15,5.5,56.0,98.72,56.72
2016,1,26,8,0,479.0,34.0,1.2,6.0,93.0,164.96,117.07
2016,1,26,8,15,560.0,41.0,1.2,6.5,137.5,220.03,167.08
2016,1,26,8,30,641.0,48.0,1.2,7.0,182.0,284.2,224.42
2016,1,26,8,45,693.0,52.0,1.25,7.5,226.5,340.26,274.72
2016,1,26,9,0,745.0,56.0,1.3,8.0,271.0,399.53,326.25
2016,1,26,9,15,778.0,59.5,1.3,8.0,313.0,451.8,371.17
2016,1,26,9,30,811.0,63.0,1.3,8.0,355.0,504.79,415.28
2016,1,26,9,45,828.5,66.5,1.3,8.5,391.5,549.38,450.74
2016,1,26,10,0,846.0,70.0,1.3,9.0,428.0,592.81,484.19
2016,1,26,10,15,862.0,72.0,1.25,9.5,459.5,632.13,513.17
2016,1,26,10,30,878.0,74.0,1.2,10.0,491.0,669.64,539.92
2016,1,26,10,45,889.0,75.5,1.2,10.5,515.5,697.14,558.35
2016,1,26,11,0,900.0,77.0,1.2,11.0,540.0,725.82,577.06
2016,1,26,11,15,907.0,78.0,1.1,11.0,557.0,748.32,591.03
2016,1,26,11,30,914.0,79.0,1.0,11.0,574.0,767.77,602.73
2016,1,26,11,45,917.5,79.5,0.9,11.5,584.0,780.86,608.75
2016,1,26,12,0,921.0,80.0,0.8,12.0,594.0,790.61,612.45
2016,1,26,12,15,921.5,80.0,0.75,12.0,595.5,794.11,613.8
2016,1,26,12,30,922.0,80.0,0.7,12.0,597.0,794.14,612.96
2016,1,26,12,45,744.0,127.0,0.7,12.0,541.0,716.73,558.96
2016,1,26,13,0,566.0,174.0,0.7,12.0,485.0,626.15,492.33
2016,1,26,13,15,733.5,127.0,0.7,12.0,519.5,694.14,545.66
2016,1,26,13,30,901.0,80.0,0.7,12.0,554.0,743.29,580.42
2016,1,26,13,45,836.0,86.0,0.7,12.0,512.5,691.78,543.86
2016,1,26,14,0,771.0,92.0,0.7,12.0,471.0,635.53,503.99
2016,1,26,14,15,694.0,104.5,0.65,12.0,431.0,581.45,463.16
2016,1,26,14,30,617.0,117.0,0.6,12.0,391.0,526.52,421.08
2016,1,26,14,45,716.5,92.5,0.6,12.0,387.5,537.78,430.58
2016,1,26,15,0,816.0,68.0,0.6,12.0,384.0,538.03,430.21
2016,1,26,15,15,787.0,65.0,0.55,11.5,343.5,488.17,390.76
2016,1,26,15,30,758.0,62.0,0.5,11.0,303.0,438.43,350.67
2016,1,26,15,45,712.5,58.0,0.5,10.5,259.5,380.91,303.52
2016,1,26,16,0,667.0,54.0,0.5,10.0,216.0,325.7,256.57
2016,1,26,16,15,599.5,48.0,0.6,9.5,171.0,265.37,204.68
2016,1,26,16,30,532.0,42.0,0.7,9.0,126.0,208.93,154.78
2016,1,26,16,45,415.0,33.0,0.85,8.5,85.0,143.52,98.64
2016,1,26,17,0,298.0,24.0,1.0,8.0,44.0,87.22,43.25
2016,1,26,17,15,149.0,12.0,0.95,8.0,22.0,31.74,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,0.8,5.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,0.8,6.0,19.0,18.68,0.0
2016,1,27,7,45,216.5,28.0,0.8,6.5,55.0,80.22,47.89
2016,1,27,8,0,433.0,37.0,0.8,7.0,91.0,157.2,111.97
2016,1,27,8,15,514.5,45.0,0.75,7.0,135.0,213.15,162.04
2016,1,27,8,30,596.0,53.0,0.7,7.0,179.0,276.5,218.14
2016,1,27,8,45,646.5,58.5,0.7,7.5,223.0,331.56,266.74
2016,1,27,9,0,697.0,64.0,0.7,8.0,267.0,389.9,316.5
2016,1,27,9,15,731.5,68.0,0.6,8.5,308.5,439.93,357.55
2016,1,27,9,30,766.0,72.0,0.5,9.0,350.0,492.62,398.84
2016,1,27,9,45,733.0,81.0,0.45,9.5,368.5,515.12,415.73
2016,1,27,10,0,700.0,90.0,0.4,10.0,387.0,531.46,427.36
2016,1,27,10,15,789.5,81.0,0.35,10.0,439.5,598.48,477.95
2016,1,27,10,30,879.0,72.0,0.3,10.0,492.0,666.3,527.07
2016,1,27,10,45,891.0,73.0,0.3,10.5,516.5,697.75,546.8
2016,1,27,11,0,903.0,74.0,0.3,11.0,541.0,726.71,564.93
2016,1,27,11,15,910.0,75.0,0.3,11.0,558.5,749.35,579.57
2016,1,27,11,30,917.0,76.0,0.3,11.0,576.0,768.93,592.2
2016,1,27,11,45,921.5,76.0,0.3,11.5,585.5,782.3,599.57
2016,1,27,12,0,926.0,76.0,0.3,12.0,595.0,792.33,604.83
2016,1,27,12,15,926.0,76.0,0.3,12.0,597.0,795.52,606.69
2016,1,27,12,30,926.0,76.0,0.3,12.0,599.0,795.22,606.45
2016,1,27,12,45,688.5,144.0,0.3,12.5,530.5,695.73,536.35
2016,1,27,13,0,451.0,212.0,0.3,13.0,462.0,583.52,452.48
2016,1,27,13,15,680.5,143.0,0.3,13.0,509.5,674.86,523.95
2016,1,27,13,30,910.0,74.0,0.3,13.0,557.0,745.59,573.7
2016,1,27,13,45,787.5,98.0,0.3,13.0,504.5,673.65,523.0
2016,1,27,14,0,665.0,122.0,0.3,13.0,452.0,601.63,470.94
2016,1,27,14,15,635.5,121.5,0.25,13.0,422.5,564.04,443.65
2016,1,27,14,30,606.0,121.0,0.2,13.0,393.0,525.83,415.02
2016,1,27,14,45,719.0,92.0,0.2,13.0,390.5,540.87,427.29
2016,1,27,15,0,832.0,63.0,0.2,13.0,388.0,543.77,429.02
2016,1,27,15,15,804.5,60.5,0.25,12.5,348.0,494.6,391.6
2016,1,27,15,30,777.0,58.0,0.3,12.0,308.0,445.37,353.3
2016,1,27,15,45,739.0,53.5,0.35,12.0,265.0,389.65,307.81
2016,1,27,16,0,701.0,49.0,0.4,12.0,222.0,335.56,261.92
2016,1,27,16,15,638.5,44.0,0.4,11.5,177.0,274.58,209.56
2016,1,27,16,30,576.0,39.0,0.4,11.0,132.0,218.4,159.98
2016,1,27,16,45,469.0,30.5,0.4,11.0,90.0,153.28,103.9
2016,1,27,17,0,362.0,22.0,0.4,11.0,48.0,97.13,49.85
2016,1,27,17,15,181.0,11.0,0.45,10.5,24.0,35.48,0.0
2016,1,27,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.8,7.0,2.5,2.46,0.0
2016,1,28,7,30,0.0,5.0,0.7,7.0,5.0,4.91,0.0
2016,1,28,7,45,0.0,15.0,0.65,7.5,15.0,14.47,5.63
2016,1,28,8,0,0.0,25.0,0.6,8.0,25.0,24.13,14.91
2016,1,28,8,15,0.0,37.0,0.5,8.0,37.0,35.74,25.34
2016,1,28,8,30,0.0,49.0,0.4,8.0,49.0,47.46,35.8
2016,1,28,8,45,0.0,61.0,0.3,8.5,61.0,59.36,46.16
2016,1,28,9,0,0.0,73.0,0.2,9.0,73.0,71.28,56.32
2016,1,28,9,15,0.0,84.0,0.2,9.0,84.0,82.2,65.54
2016,1,28,9,30,0.0,95.0,0.2,9.0,95.0,93.14,74.66
2016,1,28,9,45,33.0,138.5,0.2,9.5,152.5,161.63,131.99
2016,1,28,10,0,66.0,182.0,0.2,10.0,210.0,230.62,187.65
2016,1,28,10,15,51.0,188.5,0.25,10.0,211.5,229.54,185.8
2016,1,28,10,30,36.0,195.0,0.3,10.0,213.0,227.56,183.72
2016,1,28,10,45,257.5,191.5,0.4,10.5,325.0,391.17,317.12
2016,1,28,11,0,479.0,188.0,0.5,11.0,437.0,558.24,444.81
2016,1,28,11,15,681.5,133.5,0.6,11.0,500.5,658.27,520.7
2016,1,28,11,30,884.0,79.0,0.7,11.0,564.0,750.36,587.03
2016,1,28,11,45,889.0,79.0,0.85,11.0,574.0,763.82,597.02
2016,1,28,12,0,894.0,79.0,1.0,11.0,584.0,774.06,605.91
2016,1,28,12,15,451.5,136.0,0.95,11.0,391.5,506.16,406.83
2016,1,28,12,30,9.0,193.0,0.9,11.0,199.0,199.44,158.55
2016,1,28,12,45,4.5,152.5,0.85,11.5,155.5,153.79,122.58
2016,1,28,13,0,0.0,112.0,0.8,12.0,112.0,109.11,85.81
2016,1,28,13,15,4.0,147.0,0.75,12.0,149.0,147.82,117.9
2016,1,28,13,30,8.0,182.0,0.7,12.0,186.0,187.35,150.0
2016,1,28,13,45,81.0,205.0,0.65,12.0,245.5,270.98,218.82
2016,1,28,14,0,154.0,228.0,0.6,12.0,305.0,353.22,284.04
2016,1,28,14,15,108.0,210.0,0.6,12.0,263.0,291.93,234.96
2016,1,28,14,30,62.0,192.0,0.6,12.0,221.0,240.33,193.81
2016,1,28,14,45,85.0,181.0,0.6,12.0,217.0,240.64,195.09
2016,1,28,15,0,108.0,170.0,0.6,12.0,213.0,245.15,199.17
2016,1,28,15,15,104.5,153.0,0.6,11.5,191.0,220.75,179.78
2016,1,28,15,30,101.0,136.0,0.6,11.0,169.0,196.46,160.23
2016,1,28,15,45,96.0,117.5,0.6,11.0,145.5,169.92,138.07
2016,1,28,16,0,91.0,99.0,0.6,11.0,122.0,143.68,115.7
2016,1,28,16,15,79.5,80.0,0.65,11.0,97.5,114.96,90.88
2016,1,28,16,30,68.0,61.0,0.7,11.0,73.0,87.23,66.56
2016,1,28,16,45,45.0,43.5,0.75,11.0,50.0,59.49,42.43
2016,1,28,17,0,22.0,26.0,0.8,11.0,27.0,31.13,16.38
2016,1,28,17,15,11.0,13.0,0.75,11.0,13.5,14.3,0.0
2016,1,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,10.5,0.65,9.5,10.5,10.32,0.0
2016,1,29,7,30,0.0,21.0,0.6,10.0,21.0,20.64,0.0
2016,1,29,7,45,218.5,28.5,0.6,10.5,56.5,82.27,50.19
2016,1,29,8,0,437.0,36.0,0.6,11.0,92.0,158.32,111.57
2016,1,29,8,15,516.0,42.5,0.6,11.0,135.0,212.37,159.34
2016,1,29,8,30,595.0,49.0,0.6,11.0,178.0,273.59,212.96
2016,1,29,8,45,297.5,34.0,0.6,11.0,98.5,164.66,131.67
2016,1,29,9,0,0.0,19.0,0.6,11.0,19.0,18.33,10.23
2016,1,29,9,15,0.0,22.0,0.6,11.0,22.0,21.23,12.82
2016,1,29,9,30,0.0,25.0,0.6,11.0,25.0,24.13,15.3
2016,1,29,9,45,0.0,52.0,0.65,11.5,52.0,50.24,37.62
2016,1,29,10,0,0.0,79.0,0.7,12.0,79.0,76.4,59.56
2016,1,29,10,15,0.0,108.0,0.7,12.0,108.0,105.58,83.78
2016,1,29,10,30,0.0,137.0,0.7,12.0,137.0,135.19,107.99
2016,1,29,10,45,8.5,166.0,0.75,12.0,170.5,171.03,137.25
2016,1,29,11,0,17.0,195.0,0.8,12.0,204.0,207.61,166.71
2016,1,29,11,15,18.0,201.0,0.8,12.0,210.5,214.69,172.03
2016,1,29,11,30,19.0,207.0,0.8,12.0,217.0,221.81,177.55
2016,1,29,11,45,9.5,183.0,0.85,12.5,188.0,189.28,150.84
2016,1,29,12,0,0.0,159.0,0.9,13.0,159.0,157.02,124.36
2016,1,29,12,15,0.0,159.5,0.9,13.0,159.5,157.51,124.84
2016,1,29,12,30,0.0,160.0,0.9,13.0,160.0,158.03,125.26
2016,1,29,12,45,0.0,95.0,0.9,13.0,95.0,92.05,71.38
2016,1,29,13,0,0.0,30.0,0.9,13.0,30.0,28.98,18.89
2016,1,29,13,15,0.0,29.0,0.9,13.0,29.0,28.02,18.14
2016,1,29,13,30,0.0,28.0,0.9,13.0,28.0,27.05,17.34
2016,1,29,13,45,0.0,18.0,0.9,13.0,18.0,17.38,9.16
2016,1,29,14,0,0.0,8.0,0.9,13.0,8.0,7.72,0.94
2016,1,29,14,15,0.0,28.0,0.85,12.5,28.0,27.04,17.49
2016,1,29,14,30,0.0,48.0,0.8,12.0,48.0,46.37,34.07
2016,1,29,14,45,0.0,27.0,0.8,12.0,27.0,26.07,16.77
2016,1,29,15,0,0.0,6.0,0.8,12.0,6.0,5.79,0.0
2016,1,29,15,15,0.0,5.0,0.75,11.5,5.0,4.82,0.0
2016,1,29,15,30,0.0,4.0,0.7,11.0,4.0,3.86,0.0
2016,1,29,15,45,342.0,26.0,0.7,11.0,113.0,185.9,152.67
2016,1,29,16,0,684.0,48.0,0.7,11.0,222.0,331.84,263.88
2016,1,29,16,15,624.0,43.0,0.65,11.0,178.0,272.15,209.98
2016,1,29,16,30,564.0,38.0,0.6,11.0,134.0,217.1,160.62
2016,1,29,16,45,461.0,30.5,0.6,11.0,93.0,153.96,105.96
2016,1,29,17,0,358.0,23.0,0.6,11.0,52.0,100.27,56.39
2016,1,29,17,15,179.0,11.5,0.65,10.5,26.0,36.57,0.0
2016,1,29,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,7,15,109.0,7.5,1.2,6.0,12.0,18.09,0.0
2016,1,30,7,30,218.0,15.0,1.2,6.0,24.0,51.11,0.0
2016,1,30,7,45,357.5,24.5,1.25,6.5,62.0,107.14,66.07
2016,1,30,8,0,497.0,34.0,1.3,7.0,100.0,170.46,121.91
2016,1,30,8,15,572.5,40.0,1.3,7.0,144.5,226.35,172.91
2016,1,30,8,30,648.0,46.0,1.3,7.0,189.0,288.84,229.33
2016,1,30,8,45,699.0,49.5,1.35,7.5,233.5,344.79,279.52
2016,1,30,9,0,750.0,53.0,1.4,8.0,278.0,403.93,330.87
2016,1,30,9,15,780.5,56.0,1.4,8.0,319.5,455.13,374.87
2016,1,30,9,30,811.0,59.0,1.4,8.0,361.0,506.85,417.95
2016,1,30,9,45,837.5,60.0,1.45,8.0,399.0,551.14,454.43
2016,1,30,10,0,864.0,61.0,1.5,8.0,437.0,597.64,491.68
2016,1,30,10,15,879.0,62.5,1.5,8.0,468.5,636.51,521.84
2016,1,30,10,30,894.0,64.0,1.5,8.0,500.0,673.48,549.3
2016,1,30,10,45,906.0,64.5,1.55,8.5,525.0,705.04,570.95
2016,1,30,11,0,918.0,65.0,1.6,9.0,550.0,734.05,590.6
2016,1,30,11,15,465.5,131.5,1.6,9.0,377.5,496.77,407.41
2016,1,30,11,30,13.0,198.0,1.6,9.0,205.0,207.69,167.66
2016,1,30,11,45,6.5,158.0,1.65,9.0,161.5,160.92,130.06
2016,1,30,12,0,0.0,118.0,1.7,9.0,118.0,115.1,91.87
2016,1,30,12,15,0.0,76.5,1.65,9.0,76.5,74.0,57.42
2016,1,30,12,30,0.0,35.0,1.6,9.0,35.0,33.82,23.35
2016,1,30,12,45,204.5,132.0,1.6,9.0,247.5,303.77,254.1
2016,1,30,13,0,409.0,229.0,1.6,9.0,460.0,566.06,460.44
2016,1,30,13,15,328.5,238.0,1.55,9.0,421.0,511.42,414.56
2016,1,30,13,30,248.0,247.0,1.5,9.0,382.0,449.58,365.5
2016,1,30,13,45,147.0,230.0,1.5,9.0,309.0,353.98,289.05
2016,1,30,14,0,46.0,213.0,1.5,9.0,236.0,254.68,207.75
2016,1,30,14,15,45.0,201.5,1.5,9.0,223.5,240.59,197.03
2016,1,30,14,30,44.0,190.0,1.5,9.0,211.0,226.51,185.88
2016,1,30,14,45,22.0,121.5,1.55,9.0,132.0,136.82,111.54
2016,1,30,15,0,0.0,53.0,1.6,9.0,53.0,51.21,38.69
2016,1,30,15,15,0.0,48.0,1.55,8.5,48.0,46.36,34.75
2016,1,30,15,30,0.0,43.0,1.5,8.0,43.0,41.52,30.69
2016,1,30,15,45,0.0,37.0,1.45,8.0,37.0,35.72,25.67
2016,1,30,16,0,0.0,31.0,1.4,8.0,31.0,29.92,20.59
2016,1,30,16,15,0.0,24.5,1.3,7.5,24.5,23.64,15.07
2016,1,30,16,30,0.0,18.0,1.2,7.0,18.0,17.36,9.47
2016,1,30,16,45,0.0,12.5,1.2,6.5,12.5,12.05,4.67
2016,1,30,17,0,0.0,7.0,1.2,6.0,7.0,6.74,0.0
2016,1,30,17,15,0.0,3.5,1.15,6.0,3.5,3.44,0.0
2016,1,30,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,1.0,4.0,6.5,6.39,0.0
2016,1,31,7,30,0.0,13.0,1.0,4.0,13.0,12.55,0.0
2016,1,31,7,45,11.5,30.5,1.0,4.5,32.0,34.19,21.71
2016,1,31,8,0,23.0,48.0,1.0,5.0,51.0,56.09,41.88
2016,1,31,8,15,33.5,67.0,1.05,5.0,73.0,80.43,63.66
2016,1,31,8,30,44.0,86.0,1.1,5.0,95.0,105.73,86.18
2016,1,31,8,45,51.5,104.5,1.2,5.5,118.0,130.19,107.58
2016,1,31,9,0,59.0,123.0,1.3,6.0,141.0,155.32,129.17
2016,1,31,9,15,63.5,140.0,1.35,6.0,162.0,177.87,148.42
2016,1,31,9,30,68.0,157.0,1.4,6.0,183.0,200.75,167.66
2016,1,31,9,45,68.0,172.5,1.45,6.0,200.5,219.62,183.25
2016,1,31,10,0,68.0,188.0,1.5,6.0,218.0,238.42,198.59
2016,1,31,10,15,44.0,187.0,1.6,6.0,207.5,223.09,185.14
2016,1,31,10,30,20.0,186.0,1.7,6.0,197.0,200.01,165.21
2016,1,31,10,45,10.0,163.0,1.8,6.5,168.5,168.79,138.55
2016,1,31,11,0,0.0,140.0,1.9,7.0,140.0,137.74,111.93
2016,1,31,11,15,277.0,161.5,2.0,7.0,316.5,383.85,322.13
2016,1,31,11,30,554.0,183.0,2.1,7.0,493.0,629.3,517.51
2016,1,31,11,45,282.0,189.5,2.25,7.0,347.5,426.35,353.2
2016,1,31,12,0,10.0,196.0,2.4,7.0,202.0,203.16,165.66
2016,1,31,12,15,212.0,216.0,2.45,7.0,339.0,405.2,336.76
2016,1,31,12,30,414.0,236.0,2.5,7.0,476.0,583.72,480.14
2016,1,31,12,45,684.0,155.5,2.65,7.0,547.5,713.05,584.79
2016,1,31,13,0,954.0,75.0,2.8,7.0,619.0,815.61,662.61
2016,1,31,13,15,949.0,74.5,2.85,7.0,604.5,800.38,651.18
2016,1,31,13,30,944.0,74.0,2.9,7.0,590.0,781.79,638.36
2016,1,31,13,45,930.5,74.5,2.95,7.0,567.0,755.01,619.41
2016,1,31,14,0,917.0,75.0,3.0,7.0,544.0,725.49,598.35
2016,1,31,14,15,903.5,73.5,3.0,7.0,514.5,691.17,573.23
2016,1,31,14,30,890.0,72.0,3.0,7.0,485.0,654.58,544.84
2016,1,31,14,45,543.0,123.5,3.05,7.0,370.0,474.35,397.96
2016,1,31,15,0,196.0,175.0,3.1,7.0,255.0,301.33,252.61
2016,1,31,15,15,187.0,159.5,3.1,6.5,229.5,272.32,229.22
2016,1,31,15,30,178.0,144.0,3.1,6.0,204.0,243.64,205.12
2016,1,31,15,45,426.0,102.5,3.1,6.0,220.5,311.27,260.93
2016,1,31,16,0,674.0,61.0,3.1,6.0,237.0,347.54,285.77
2016,1,31,16,15,608.5,55.0,3.05,5.5,191.0,284.74,228.9
2016,1,31,16,30,543.0,49.0,3.0,5.0,145.0,227.16,175.96
2016,1,31,16,45,427.5,40.0,3.0,5.0,101.5,159.55,115.9
2016,1,31,17,0,312.0,31.0,3.0,5.0,58.0,103.54,65.01
2016,1,31,17,15,156.0,15.5,3.05,5.0,29.0,38.05,0.0
2016,1,31,17,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,15,176.0,8.0,2.4,3.5,16.0,25.56,0.0
2016,2,1,7,30,352.0,16.0,2.4,4.0,32.0,72.97,0.0
2016,2,1,7,45,485.0,24.0,2.45,4.5,74.5,132.3,83.58
2016,2,1,8,0,618.0,32.0,2.5,5.0,117.0,201.38,145.75
2016,2,1,8,15,687.0,37.0,2.5,5.0,164.5,260.64,201.49
2016,2,1,8,30,756.0,42.0,2.5,5.0,212.0,325.74,261.84
2016,2,1,8,45,799.5,45.0,2.55,5.5,259.5,381.57,313.35
2016,2,1,9,0,843.0,48.0,2.6,6.0,307.0,441.3,366.42
2016,2,1,9,15,870.5,50.5,2.6,6.0,350.5,494.41,413.09
2016,2,1,9,30,898.0,53.0,2.6,6.0,394.0,547.61,458.39
2016,2,1,9,45,908.5,58.0,2.6,6.5,431.5,593.64,495.69
2016,2,1,10,0,919.0,63.0,2.6,7.0,469.0,637.78,530.31
2016,2,1,10,15,932.5,64.5,2.55,7.0,501.5,677.68,561.56
2016,2,1,10,30,946.0,66.0,2.5,7.0,534.0,715.4,589.33
2016,2,1,10,45,953.0,68.0,2.5,7.0,559.0,746.73,611.71
2016,2,1,11,0,960.0,70.0,2.5,7.0,584.0,775.11,631.81
2016,2,1,11,15,965.0,71.0,2.45,7.0,601.5,797.74,647.24
2016,2,1,11,30,970.0,72.0,2.4,7.0,619.0,817.03,660.24
2016,2,1,11,45,966.5,75.0,2.35,7.5,628.0,828.67,666.51
2016,2,1,12,0,963.0,78.0,2.3,8.0,637.0,836.62,670.25
2016,2,1,12,15,962.5,78.0,2.25,8.0,638.5,839.78,671.86
2016,2,1,12,30,962.0,78.0,2.2,8.0,640.0,839.28,671.03
2016,2,1,12,45,957.0,78.5,2.2,8.0,632.5,832.25,666.1
2016,2,1,13,0,952.0,79.0,2.2,8.0,625.0,821.65,658.8
2016,2,1,13,15,946.0,78.5,2.15,8.0,610.5,805.69,647.31
2016,2,1,13,30,940.0,78.0,2.1,8.0,596.0,786.4,633.55
2016,2,1,13,45,931.0,77.0,2.05,8.0,573.5,761.17,615.5
2016,2,1,14,0,922.0,76.0,2.0,8.0,551.0,733.0,595.34
2016,2,1,14,15,908.5,74.0,1.95,7.5,521.5,697.93,570.99
2016,2,1,14,30,895.0,72.0,1.9,7.0,492.0,660.57,543.56
2016,2,1,14,45,882.5,68.5,1.85,7.0,457.0,620.05,511.68
2016,2,1,15,0,870.0,65.0,1.8,7.0,422.0,577.67,477.59
2016,2,1,15,15,844.0,62.0,1.7,6.5,380.5,529.69,438.62
2016,2,1,15,30,818.0,59.0,1.6,6.0,339.0,478.47,395.96
2016,2,1,15,45,783.5,55.0,1.55,6.0,294.0,422.37,347.56
2016,2,1,16,0,749.0,51.0,1.5,6.0,249.0,367.47,298.67
2016,2,1,16,15,691.0,46.0,1.45,5.5,202.0,304.69,242.64
2016,2,1,16,30,633.0,41.0,1.4,5.0,155.0,246.22,188.98
2016,2,1,16,45,537.0,33.5,1.35,5.0,110.5,180.25,129.53
2016,2,1,17,0,441.0,26.0,1.3,5.0,66.0,123.66,77.08
2016,2,1,17,15,220.5,13.0,1.25,4.5,33.0,49.1,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
