Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,13.5,0.8,4.0,13.5,13.27,0.0
2016,2,2,7,30,0.0,27.0,0.8,4.0,27.0,27.72,0.0
2016,2,2,7,45,210.0,35.5,0.85,4.5,65.0,89.46,59.93
2016,2,2,8,0,420.0,44.0,0.9,5.0,103.0,165.01,121.54
2016,2,2,8,15,499.0,51.5,0.9,5.0,147.0,220.32,171.35
2016,2,2,8,30,578.0,59.0,0.9,5.0,191.0,282.78,227.13
2016,2,2,8,45,633.0,63.5,0.9,5.0,236.5,338.75,277.05
2016,2,2,9,0,688.0,68.0,0.9,5.0,282.0,398.46,328.75
2016,2,2,9,15,722.0,72.0,0.9,5.0,324.0,450.37,372.83
2016,2,2,9,30,756.0,76.0,0.9,5.0,366.0,501.68,415.18
2016,2,2,9,45,781.5,78.5,0.95,5.5,403.5,548.6,452.49
2016,2,2,10,0,807.0,81.0,1.0,6.0,441.0,595.03,488.41
2016,2,2,10,15,824.0,83.5,1.0,6.0,473.0,635.16,519.05
2016,2,2,10,30,841.0,86.0,1.0,6.0,505.0,673.63,547.82
2016,2,2,10,45,584.0,158.5,1.05,6.0,456.5,594.38,484.0
2016,2,2,11,0,327.0,231.0,1.1,6.0,408.0,494.12,403.05
2016,2,2,11,15,205.5,245.0,1.05,6.0,357.5,417.61,341.44
2016,2,2,11,30,84.0,259.0,1.0,6.0,307.0,336.14,274.11
2016,2,2,11,45,199.5,259.5,1.0,6.0,375.5,434.43,355.02
2016,2,2,12,0,315.0,260.0,1.0,6.0,444.0,534.67,433.61
2016,2,2,12,15,607.5,175.0,1.0,6.0,531.5,681.36,549.39
2016,2,2,12,30,900.0,90.0,1.0,6.0,619.0,807.66,641.0
2016,2,2,12,45,907.5,86.5,1.0,6.5,615.0,806.01,637.07
2016,2,2,13,0,915.0,83.0,1.0,7.0,611.0,800.83,632.59
2016,2,2,13,15,910.5,82.0,1.0,7.0,597.5,785.85,622.46
2016,2,2,13,30,906.0,81.0,1.0,7.0,584.0,767.61,610.23
2016,2,2,13,45,902.0,78.5,1.0,7.0,563.5,744.89,594.83
2016,2,2,14,0,898.0,76.0,1.0,7.0,543.0,719.13,577.27
2016,2,2,14,15,449.0,49.5,1.0,7.0,283.0,365.87,306.17
2016,2,2,14,30,0.0,23.0,1.0,7.0,23.0,22.21,13.55
2016,2,2,14,45,0.0,21.5,1.0,7.5,21.5,20.75,12.49
2016,2,2,15,0,0.0,20.0,1.0,8.0,20.0,19.3,11.23
2016,2,2,15,15,397.5,40.0,0.95,7.5,178.0,265.81,225.72
2016,2,2,15,30,795.0,60.0,0.9,7.0,336.0,470.61,387.48
2016,2,2,15,45,757.0,56.5,0.85,7.0,291.5,414.32,337.35
2016,2,2,16,0,719.0,53.0,0.8,7.0,247.0,359.6,289.58
2016,2,2,16,15,661.0,48.0,0.85,6.5,200.5,298.02,235.88
2016,2,2,16,30,603.0,43.0,0.9,6.0,154.0,240.79,184.32
2016,2,2,16,45,505.0,35.5,1.0,5.5,110.0,175.49,126.63
2016,2,2,17,0,407.0,28.0,1.1,5.0,66.0,121.64,77.73
2016,2,2,17,15,203.5,14.0,1.1,5.0,33.0,48.72,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,126.0,9.5,0.8,3.0,15.5,22.33,0.0
2016,2,3,7,30,252.0,19.0,0.8,3.0,31.0,62.72,9.16
2016,2,3,7,45,376.0,29.0,0.8,3.5,70.5,117.86,77.55
2016,2,3,8,0,500.0,39.0,0.8,4.0,110.0,181.57,133.48
2016,2,3,8,15,572.5,45.5,0.8,4.5,155.5,237.88,184.68
2016,2,3,8,30,645.0,52.0,0.8,5.0,201.0,299.23,239.61
2016,2,3,8,45,690.5,56.5,0.85,5.5,246.5,354.67,288.99
2016,2,3,9,0,736.0,61.0,0.9,6.0,292.0,412.82,339.05
2016,2,3,9,15,767.0,64.5,0.9,6.5,334.0,464.87,382.42
2016,2,3,9,30,798.0,68.0,0.9,7.0,376.0,517.52,424.73
2016,2,3,9,45,815.5,71.5,0.95,7.5,413.0,562.54,460.16
2016,2,3,10,0,833.0,75.0,1.0,8.0,450.0,606.44,493.75
2016,2,3,10,15,849.0,77.0,1.0,8.0,482.0,646.26,523.88
2016,2,3,10,30,865.0,79.0,1.0,8.0,514.0,684.29,551.72
2016,2,3,10,45,876.5,80.5,1.0,8.5,539.0,716.53,572.88
2016,2,3,11,0,888.0,82.0,1.0,9.0,564.0,742.06,589.03
2016,2,3,11,15,895.0,83.0,1.0,9.0,582.0,764.98,604.38
2016,2,3,11,30,902.0,84.0,1.0,9.0,600.0,784.87,617.62
2016,2,3,11,45,904.0,85.5,1.0,9.5,610.0,798.31,625.27
2016,2,3,12,0,906.0,87.0,1.0,10.0,620.0,808.39,630.73
2016,2,3,12,15,605.5,176.5,0.95,10.0,533.0,683.27,538.86
2016,2,3,12,30,305.0,266.0,0.9,10.0,446.0,535.55,424.29
2016,2,3,12,45,160.0,238.5,0.9,10.0,333.0,381.78,306.52
2016,2,3,13,0,15.0,211.0,0.9,10.0,220.0,222.62,178.29
2016,2,3,13,15,44.0,231.0,0.9,10.0,256.0,274.21,221.32
2016,2,3,13,30,73.0,251.0,0.9,10.0,292.0,317.99,256.52
2016,2,3,13,45,206.5,235.5,0.9,10.0,345.0,404.27,327.35
2016,2,3,14,0,340.0,220.0,0.9,10.0,398.0,484.14,390.82
2016,2,3,14,15,172.5,191.0,0.85,9.5,281.5,321.93,262.21
2016,2,3,14,30,5.0,162.0,0.8,9.0,165.0,164.54,132.89
2016,2,3,14,45,33.5,169.0,0.8,9.0,183.5,195.61,160.08
2016,2,3,15,0,62.0,176.0,0.8,9.0,202.0,219.82,180.51
2016,2,3,15,15,57.0,159.5,0.75,8.5,182.0,197.32,162.27
2016,2,3,15,30,52.0,143.0,0.7,8.0,162.0,175.19,144.29
2016,2,3,15,45,46.5,125.0,0.7,8.0,140.0,151.52,124.51
2016,2,3,16,0,41.0,107.0,0.7,8.0,118.0,128.34,104.8
2016,2,3,16,15,31.5,88.0,0.75,7.5,95.5,103.06,83.18
2016,2,3,16,30,22.0,69.0,0.8,7.0,73.0,78.69,61.99
2016,2,3,16,45,11.0,50.0,0.85,7.0,52.0,53.06,39.49
2016,2,3,17,0,0.0,31.0,0.9,7.0,31.0,30.76,19.66
2016,2,3,17,15,0.0,15.5,0.9,7.0,15.5,14.96,0.0
2016,2,3,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,7,15,135.5,9.5,0.8,4.5,17.0,23.49,0.0
2016,2,4,7,30,271.0,19.0,0.7,5.0,34.0,66.42,15.51
2016,2,4,7,45,396.0,28.5,0.65,5.5,74.5,122.16,80.25
2016,2,4,8,0,521.0,38.0,0.6,6.0,115.0,186.97,136.49
2016,2,4,8,15,592.5,44.0,0.55,6.0,161.0,242.33,186.77
2016,2,4,8,30,664.0,50.0,0.5,6.0,207.0,305.48,242.91
2016,2,4,8,45,707.0,55.0,0.45,6.5,252.0,361.44,291.69
2016,2,4,9,0,750.0,60.0,0.4,7.0,297.0,419.89,340.56
2016,2,4,9,15,645.5,86.5,0.4,7.0,310.5,431.26,351.63
2016,2,4,9,30,541.0,113.0,0.4,7.0,324.0,427.5,349.76
2016,2,4,9,45,693.5,93.0,0.4,7.5,390.0,519.1,422.05
2016,2,4,10,0,846.0,73.0,0.4,8.0,456.0,614.44,493.83
2016,2,4,10,15,861.0,75.0,0.4,8.0,488.0,654.12,522.31
2016,2,4,10,30,876.0,77.0,0.4,8.0,520.0,688.14,546.21
2016,2,4,10,45,719.0,125.0,0.4,8.5,500.0,659.89,522.24
2016,2,4,11,0,562.0,173.0,0.4,9.0,480.0,610.96,483.22
2016,2,4,11,15,735.5,127.5,0.35,9.0,543.0,705.32,554.0
2016,2,4,11,30,909.0,82.0,0.3,9.0,606.0,790.64,610.86
2016,2,4,11,45,912.5,82.5,0.3,9.5,616.0,804.23,617.2
2016,2,4,12,0,916.0,83.0,0.3,10.0,626.0,814.46,622.53
2016,2,4,12,15,917.0,83.0,0.25,10.0,628.0,818.71,624.2
2016,2,4,12,30,918.0,83.0,0.2,10.0,630.0,819.48,623.79
2016,2,4,12,45,682.0,156.0,0.2,10.5,560.5,720.61,554.67
2016,2,4,13,0,446.0,229.0,0.2,11.0,491.0,608.75,471.21
2016,2,4,13,15,676.5,154.5,0.15,11.0,541.0,701.24,543.0
2016,2,4,13,30,907.0,80.0,0.1,11.0,591.0,772.99,592.0
2016,2,4,13,45,895.0,80.0,0.1,11.0,568.5,747.24,573.8
2016,2,4,14,0,883.0,80.0,0.1,11.0,546.0,718.79,555.31
2016,2,4,14,15,686.0,122.5,0.1,11.0,473.0,615.34,481.06
2016,2,4,14,30,489.0,165.0,0.1,11.0,400.0,509.57,402.27
2016,2,4,14,45,554.5,136.5,0.15,11.0,385.0,502.41,399.74
2016,2,4,15,0,620.0,108.0,0.2,11.0,370.0,492.32,393.04
2016,2,4,15,15,587.5,105.0,0.25,10.5,334.5,446.65,358.41
2016,2,4,15,30,555.0,102.0,0.3,10.0,299.0,401.78,323.68
2016,2,4,15,45,531.0,91.0,0.35,10.0,260.0,353.72,284.77
2016,2,4,16,0,507.0,80.0,0.4,10.0,221.0,306.56,245.19
2016,2,4,16,15,461.5,70.0,0.5,9.5,180.5,253.73,200.46
2016,2,4,16,30,416.0,60.0,0.6,9.0,140.0,204.49,157.34
2016,2,4,16,45,352.0,46.5,0.7,8.5,101.0,150.88,110.41
2016,2,4,17,0,288.0,33.0,0.8,8.0,62.0,103.76,68.42
2016,2,4,17,15,144.0,16.5,0.8,7.5,31.0,43.71,8.76
2016,2,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,7,15,126.5,10.5,1.2,3.5,17.5,23.73,0.0
2016,2,5,7,30,253.0,21.0,1.2,4.0,35.0,66.37,20.71
2016,2,5,7,45,377.5,31.5,1.2,4.5,76.5,122.08,81.81
2016,2,5,8,0,502.0,42.0,1.2,5.0,118.0,187.2,138.57
2016,2,5,8,15,576.0,49.0,1.15,5.5,164.5,245.13,191.06
2016,2,5,8,30,650.0,56.0,1.1,6.0,211.0,309.67,248.45
2016,2,5,8,45,699.0,60.5,1.05,6.5,258.0,365.64,297.81
2016,2,5,9,0,748.0,65.0,1.0,7.0,305.0,426.2,349.12
2016,2,5,9,15,780.0,68.5,0.95,7.5,348.5,479.61,392.94
2016,2,5,9,30,812.0,72.0,0.9,8.0,392.0,533.67,435.58
2016,2,5,9,45,840.5,73.0,0.85,9.0,431.5,583.14,472.34
2016,2,5,10,0,869.0,74.0,0.8,10.0,471.0,632.17,507.3
2016,2,5,10,15,884.0,76.0,0.7,10.0,503.5,672.7,535.91
2016,2,5,10,30,899.0,78.0,0.6,10.0,536.0,707.49,558.69
2016,2,5,10,45,909.0,79.5,0.55,10.5,562.0,739.49,578.16
2016,2,5,11,0,919.0,81.0,0.5,11.0,588.0,768.82,595.45
2016,2,5,11,15,925.5,82.0,0.45,11.0,606.0,792.07,609.45
2016,2,5,11,30,932.0,83.0,0.4,11.0,624.0,812.17,621.32
2016,2,5,11,45,933.5,84.0,0.35,11.5,633.5,825.08,627.24
2016,2,5,12,0,935.0,85.0,0.3,12.0,643.0,834.51,630.99
2016,2,5,12,15,935.0,85.5,0.25,12.0,645.0,838.65,632.52
2016,2,5,12,30,935.0,86.0,0.2,12.0,647.0,839.21,631.95
2016,2,5,12,45,930.0,86.5,0.2,12.5,640.0,832.29,626.33
2016,2,5,13,0,925.0,87.0,0.2,13.0,633.0,821.88,618.65
2016,2,5,13,15,919.0,86.0,0.2,13.0,618.5,805.61,608.36
2016,2,5,13,30,913.0,85.0,0.2,13.0,604.0,786.09,596.04
2016,2,5,13,45,905.5,83.5,0.25,13.0,582.0,761.76,581.32
2016,2,5,14,0,898.0,82.0,0.3,13.0,560.0,734.51,564.59
2016,2,5,14,15,885.0,80.0,0.35,12.5,530.5,703.96,546.44
2016,2,5,14,30,872.0,78.0,0.4,12.0,501.0,667.09,522.73
2016,2,5,14,45,654.0,114.0,0.5,12.0,419.0,544.69,432.46
2016,2,5,15,0,436.0,150.0,0.6,12.0,337.0,429.12,344.63
2016,2,5,15,15,619.0,107.0,0.6,11.5,344.0,467.82,376.91
2016,2,5,15,30,802.0,64.0,0.6,11.0,351.0,485.76,389.9
2016,2,5,15,45,769.0,60.0,0.65,11.0,306.5,430.43,344.35
2016,2,5,16,0,736.0,56.0,0.7,11.0,262.0,376.2,298.68
2016,2,5,16,15,682.0,50.5,0.75,10.5,215.0,314.07,245.73
2016,2,5,16,30,628.0,45.0,0.8,10.0,168.0,255.88,194.35
2016,2,5,16,45,531.0,38.0,0.85,9.5,122.0,189.09,136.23
2016,2,5,17,0,434.0,31.0,0.9,9.0,76.0,133.51,87.25
2016,2,5,17,15,217.0,15.5,0.9,8.5,38.0,54.85,16.07
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,153.0,10.0,1.1,4.5,19.5,26.28,0.0
2016,2,6,7,30,306.0,20.0,1.1,5.0,39.0,74.7,27.6
2016,2,6,7,45,423.5,29.5,1.1,5.5,80.5,130.54,87.22
2016,2,6,8,0,541.0,39.0,1.1,6.0,122.0,193.98,142.82
2016,2,6,8,15,609.5,45.0,1.05,6.5,168.5,251.41,195.05
2016,2,6,8,30,678.0,51.0,1.0,7.0,215.0,314.75,251.4
2016,2,6,8,45,723.0,55.0,1.0,7.5,261.0,371.47,301.35
2016,2,6,9,0,768.0,59.0,1.0,8.0,307.0,430.81,351.71
2016,2,6,9,15,796.5,62.0,0.95,8.5,350.0,482.81,394.28
2016,2,6,9,30,825.0,65.0,0.9,9.0,393.0,535.14,435.44
2016,2,6,9,45,844.5,67.5,0.85,9.5,430.5,581.55,470.54
2016,2,6,10,0,864.0,70.0,0.8,10.0,468.0,623.62,501.27
2016,2,6,10,15,878.0,71.5,0.75,10.5,500.0,662.59,528.61
2016,2,6,10,30,892.0,73.0,0.7,11.0,532.0,699.58,552.4
2016,2,6,10,45,903.0,74.0,0.65,11.5,557.0,731.62,572.0
2016,2,6,11,0,914.0,75.0,0.6,12.0,582.0,761.06,589.49
2016,2,6,11,15,920.0,75.5,0.6,12.0,599.5,783.33,603.77
2016,2,6,11,30,926.0,76.0,0.6,12.0,617.0,802.45,616.0
2016,2,6,11,45,930.0,76.0,0.6,12.5,627.0,816.14,623.49
2016,2,6,12,0,934.0,76.0,0.6,13.0,637.0,826.4,628.8
2016,2,6,12,15,934.0,76.0,0.6,13.0,639.0,829.99,630.91
2016,2,6,12,30,934.0,76.0,0.6,13.0,641.0,830.01,630.87
2016,2,6,12,45,749.5,134.0,0.6,13.0,584.5,753.92,578.96
2016,2,6,13,0,565.0,192.0,0.6,13.0,528.0,663.96,514.43
2016,2,6,13,15,743.0,133.0,0.6,13.0,564.5,733.16,567.6
2016,2,6,13,30,921.0,74.0,0.6,13.0,601.0,782.52,601.41
2016,2,6,13,45,914.0,72.5,0.65,13.0,579.5,758.37,585.53
2016,2,6,14,0,907.0,71.0,0.7,13.0,558.0,731.24,568.51
2016,2,6,14,15,895.0,69.5,0.7,13.0,529.0,697.86,546.22
2016,2,6,14,30,883.0,68.0,0.7,13.0,500.0,662.12,522.06
2016,2,6,14,45,810.5,75.0,0.7,13.0,450.0,599.39,475.53
2016,2,6,15,0,738.0,82.0,0.7,13.0,400.0,535.19,427.2
2016,2,6,15,15,662.0,88.0,0.65,12.5,353.5,472.75,379.26
2016,2,6,15,30,586.0,94.0,0.6,12.0,307.0,412.45,331.81
2016,2,6,15,45,560.0,85.5,0.55,11.5,268.0,364.56,293.1
2016,2,6,16,0,534.0,77.0,0.5,11.0,229.0,317.67,253.77
2016,2,6,16,15,582.5,60.0,0.5,10.5,199.0,290.7,228.3
2016,2,6,16,30,631.0,43.0,0.5,10.0,169.0,256.48,194.63
2016,2,6,16,45,545.0,36.0,0.55,9.5,124.0,192.26,138.46
2016,2,6,17,0,459.0,29.0,0.6,9.0,79.0,136.36,89.1
2016,2,6,17,15,229.5,14.5,0.65,8.5,39.5,56.53,20.08
2016,2,6,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,7,15,183.5,10.0,1.2,6.5,21.5,29.86,0.0
2016,2,7,7,30,367.0,20.0,1.2,7.0,43.0,84.65,34.95
2016,2,7,7,45,484.5,27.5,1.2,7.5,86.5,141.18,93.51
2016,2,7,8,0,602.0,35.0,1.2,8.0,130.0,207.59,151.62
2016,2,7,8,15,667.0,40.0,1.1,8.5,177.5,266.03,204.76
2016,2,7,8,30,732.0,45.0,1.0,9.0,225.0,329.97,261.4
2016,2,7,8,45,774.0,48.0,0.95,9.5,271.5,386.96,311.15
2016,2,7,9,0,816.0,51.0,0.9,10.0,318.0,444.01,359.09
2016,2,7,9,15,843.0,53.5,0.85,10.5,361.5,496.55,401.62
2016,2,7,9,30,870.0,56.0,0.8,11.0,405.0,549.21,442.49
2016,2,7,9,45,887.5,58.5,0.8,11.5,443.5,596.0,477.83
2016,2,7,10,0,905.0,61.0,0.8,12.0,482.0,641.47,511.05
2016,2,7,10,15,919.0,62.5,0.8,12.0,514.5,681.87,540.15
2016,2,7,10,30,933.0,64.0,0.8,12.0,547.0,720.15,566.01
2016,2,7,10,45,940.5,65.5,0.8,12.5,572.5,751.41,585.58
2016,2,7,11,0,948.0,67.0,0.8,13.0,598.0,779.75,603.01
2016,2,7,11,15,954.5,68.0,0.8,13.0,616.0,803.68,618.41
2016,2,7,11,30,961.0,69.0,0.8,13.0,634.0,824.34,631.64
2016,2,7,11,45,963.5,69.5,0.8,13.5,644.5,837.87,638.94
2016,2,7,12,0,966.0,70.0,0.8,14.0,655.0,847.81,643.99
2016,2,7,12,15,966.5,70.0,0.8,14.0,657.0,851.94,646.47
2016,2,7,12,30,967.0,70.0,0.8,14.0,659.0,852.37,646.7
2016,2,7,12,45,967.0,69.0,0.8,14.5,653.0,847.55,642.41
2016,2,7,13,0,967.0,68.0,0.8,15.0,647.0,839.05,635.87
2016,2,7,13,15,962.5,67.5,0.8,15.0,633.0,823.99,626.26
2016,2,7,13,30,958.0,67.0,0.8,15.0,619.0,805.47,614.47
2016,2,7,13,45,949.5,66.5,0.8,15.0,597.0,780.63,598.43
2016,2,7,14,0,941.0,66.0,0.8,15.0,575.0,752.75,580.32
2016,2,7,14,15,929.5,65.0,0.8,15.0,546.0,719.34,558.29
2016,2,7,14,30,918.0,64.0,0.8,15.0,517.0,683.44,534.34
2016,2,7,14,45,901.5,62.5,0.8,15.0,481.5,641.54,504.38
2016,2,7,15,0,885.0,61.0,0.8,15.0,446.0,597.97,472.04
2016,2,7,15,15,862.5,58.5,0.75,14.5,405.0,548.54,434.74
2016,2,7,15,30,840.0,56.0,0.7,14.0,364.0,498.51,395.78
2016,2,7,15,45,806.0,53.0,0.7,13.5,318.5,444.44,352.63
2016,2,7,16,0,772.0,50.0,0.7,13.0,273.0,389.0,306.77
2016,2,7,16,15,721.0,46.0,0.7,12.5,225.5,327.58,254.61
2016,2,7,16,30,670.0,42.0,0.7,12.0,178.0,269.74,203.71
2016,2,7,16,45,583.0,35.5,0.75,11.5,131.5,203.5,146.07
2016,2,7,17,0,496.0,29.0,0.8,11.0,85.0,145.62,95.17
2016,2,7,17,15,248.0,14.5,0.8,10.5,42.5,60.03,24.13
2016,2,7,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,151.0,11.5,1.15,7.5,21.5,28.05,0.0
2016,2,8,7,30,302.0,23.0,1.1,8.0,43.0,79.03,36.37
2016,2,8,7,45,422.5,32.5,1.1,8.5,86.0,135.17,91.0
2016,2,8,8,0,543.0,42.0,1.1,9.0,129.0,201.56,148.16
2016,2,8,8,15,613.0,48.0,1.05,9.5,176.5,258.51,199.31
2016,2,8,8,30,683.0,54.0,1.0,10.0,224.0,323.08,255.89
2016,2,8,8,45,726.0,58.5,0.95,10.5,271.0,380.13,305.16
2016,2,8,9,0,769.0,63.0,0.9,11.0,318.0,439.61,354.52
2016,2,8,9,15,798.5,66.0,0.85,11.5,361.5,492.49,396.91
2016,2,8,9,30,828.0,69.0,0.8,12.0,405.0,545.76,437.92
2016,2,8,9,45,863.5,67.5,0.8,12.5,446.0,594.53,474.73
2016,2,8,10,0,899.0,66.0,0.8,13.0,487.0,646.04,512.35
2016,2,8,10,15,912.0,67.5,0.75,13.5,519.5,685.67,539.07
2016,2,8,10,30,925.0,69.0,0.7,14.0,552.0,723.15,562.39
2016,2,8,10,45,935.0,70.0,0.7,14.5,578.0,755.5,582.45
2016,2,8,11,0,945.0,71.0,0.7,15.0,604.0,785.06,600.43
2016,2,8,11,15,950.5,72.0,0.65,15.0,622.0,808.23,614.23
2016,2,8,11,30,956.0,73.0,0.6,15.0,640.0,828.1,625.83
2016,2,8,11,45,958.0,73.5,0.6,15.5,650.0,841.23,632.7
2016,2,8,12,0,960.0,74.0,0.6,16.0,660.0,850.76,637.36
2016,2,8,12,15,960.5,74.0,0.55,16.0,661.5,854.88,638.84
2016,2,8,12,30,961.0,74.0,0.5,16.0,663.0,855.33,638.11
2016,2,8,12,45,961.0,73.0,0.5,16.5,657.5,850.54,633.91
2016,2,8,13,0,961.0,72.0,0.5,17.0,652.0,842.09,627.53
2016,2,8,13,15,956.5,71.0,0.5,17.0,637.5,826.51,617.77
2016,2,8,13,30,952.0,70.0,0.5,17.0,623.0,807.47,605.91
2016,2,8,13,45,943.5,69.5,0.5,17.5,601.0,782.7,589.18
2016,2,8,14,0,935.0,69.0,0.5,18.0,579.0,754.9,570.49
2016,2,8,14,15,923.5,67.5,0.45,18.0,550.0,721.01,547.9
2016,2,8,14,30,912.0,66.0,0.4,18.0,521.0,684.63,523.55
2016,2,8,14,45,895.5,64.5,0.4,18.0,485.0,642.84,494.61
2016,2,8,15,0,879.0,63.0,0.4,18.0,449.0,599.39,463.27
2016,2,8,15,15,856.5,60.5,0.45,17.5,408.0,550.08,428.1
2016,2,8,15,30,834.0,58.0,0.5,17.0,367.0,500.18,391.04
2016,2,8,15,45,801.0,55.0,0.6,16.5,322.0,446.66,349.92
2016,2,8,16,0,768.0,52.0,0.7,16.0,277.0,391.7,305.74
2016,2,8,16,15,717.5,47.5,0.75,15.5,229.5,329.89,254.17
2016,2,8,16,30,667.0,43.0,0.8,15.0,182.0,271.64,203.67
2016,2,8,16,45,582.0,37.0,0.9,15.0,135.0,206.31,147.06
2016,2,8,17,0,497.0,31.0,1.0,15.0,88.0,149.07,97.04
2016,2,8,17,15,332.5,20.5,1.0,14.5,51.0,81.16,36.87
2016,2,8,17,30,168.0,10.0,1.0,14.0,14.0,28.65,0.0
2016,2,8,17,45,84.0,5.0,1.05,14.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,7,15,176.0,11.5,0.65,8.5,23.5,31.15,0.0
2016,2,9,7,30,352.0,23.0,0.6,9.0,47.0,88.44,43.33
2016,2,9,7,45,466.5,31.5,0.6,10.0,91.5,143.3,95.77
2016,2,9,8,0,581.0,40.0,0.6,11.0,136.0,209.75,152.52
2016,2,9,8,15,648.0,46.0,0.6,11.0,184.5,269.4,205.76
2016,2,9,8,30,715.0,52.0,0.6,11.0,233.0,334.78,262.84
2016,2,9,8,45,757.5,56.0,0.6,11.5,280.5,392.74,312.32
2016,2,9,9,0,800.0,60.0,0.6,12.0,328.0,453.04,361.78
2016,2,9,9,15,599.0,104.5,0.6,12.5,320.0,434.74,348.62
2016,2,9,9,30,398.0,149.0,0.6,13.0,312.0,393.71,316.38
2016,2,9,9,45,567.5,121.5,0.6,13.5,377.5,484.11,387.65
2016,2,9,10,0,737.0,94.0,0.6,14.0,443.0,582.45,461.51
2016,2,9,10,15,722.5,107.0,0.55,14.5,468.0,611.95,480.28
2016,2,9,10,30,708.0,120.0,0.5,15.0,493.0,638.09,496.81
2016,2,9,10,45,827.5,97.5,0.5,15.5,553.0,715.91,550.83
2016,2,9,11,0,947.0,75.0,0.5,16.0,613.0,794.09,601.4
2016,2,9,11,15,952.5,76.0,0.5,16.0,631.0,817.35,615.11
2016,2,9,11,30,958.0,77.0,0.5,16.0,649.0,837.3,627.47
2016,2,9,11,45,808.0,124.0,0.5,16.5,612.0,787.02,591.94
2016,2,9,12,0,658.0,171.0,0.5,17.0,575.0,728.47,550.92
2016,2,9,12,15,809.5,125.0,0.5,17.0,623.5,798.92,600.01
2016,2,9,12,30,961.0,79.0,0.5,17.0,672.0,864.19,642.23
2016,2,9,12,45,959.0,78.5,0.5,17.0,665.5,858.39,637.55
2016,2,9,13,0,957.0,78.0,0.5,17.0,659.0,848.94,631.72
2016,2,9,13,15,951.5,77.5,0.5,17.0,644.5,833.18,621.9
2016,2,9,13,30,946.0,77.0,0.5,17.0,630.0,814.0,609.97
2016,2,9,13,45,773.0,119.0,0.55,17.0,560.5,721.11,548.8
2016,2,9,14,0,600.0,161.0,0.6,17.0,491.0,623.84,480.61
2016,2,9,14,15,596.0,153.0,0.6,16.5,466.5,596.19,463.17
2016,2,9,14,30,592.0,145.0,0.6,16.0,442.0,566.67,443.1
2016,2,9,14,45,506.0,153.5,0.65,16.0,395.0,498.55,392.7
2016,2,9,15,0,420.0,162.0,0.7,16.0,348.0,437.5,346.69
2016,2,9,15,15,408.0,149.0,0.65,15.0,316.5,399.77,319.02
2016,2,9,15,30,396.0,136.0,0.6,14.0,285.0,361.87,290.15
2016,2,9,15,45,381.5,120.5,0.6,13.5,249.5,320.13,257.03
2016,2,9,16,0,367.0,105.0,0.6,13.0,214.0,278.82,223.18
2016,2,9,16,15,342.0,89.5,0.65,12.5,177.5,234.16,185.67
2016,2,9,16,30,317.0,74.0,0.7,12.0,141.0,191.39,148.58
2016,2,9,16,45,272.0,58.0,0.8,12.0,105.0,144.67,107.77
2016,2,9,17,0,227.0,42.0,0.9,12.0,69.0,102.49,70.68
2016,2,9,17,15,113.5,26.5,0.9,11.5,40.0,52.23,27.18
2016,2,9,17,30,0.0,11.0,0.9,11.0,11.0,10.81,0.0
2016,2,9,17,45,0.0,5.5,0.9,11.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,168.5,12.0,0.9,8.5,24.5,31.13,0.0
2016,2,10,7,30,337.0,24.0,0.8,9.0,49.0,88.13,45.81
2016,2,10,7,45,448.0,33.5,0.7,9.5,93.0,143.74,97.46
2016,2,10,8,0,559.0,43.0,0.6,10.0,137.0,209.56,153.95
2016,2,10,8,15,625.0,49.0,0.55,10.0,185.0,266.56,204.94
2016,2,10,8,30,691.0,55.0,0.5,10.0,233.0,330.68,260.79
2016,2,10,8,45,732.0,59.5,0.5,10.5,280.0,387.59,309.33
2016,2,10,9,0,773.0,64.0,0.5,11.0,327.0,446.75,357.83
2016,2,10,9,15,801.5,67.5,0.5,11.5,370.5,500.12,400.14
2016,2,10,9,30,830.0,71.0,0.5,12.0,414.0,553.8,441.13
2016,2,10,9,45,771.5,86.5,0.5,12.5,428.0,568.36,451.28
2016,2,10,10,0,713.0,102.0,0.5,13.0,442.0,578.31,457.62
2016,2,10,10,15,807.0,90.5,0.5,13.0,499.5,650.35,511.22
2016,2,10,10,30,901.0,79.0,0.5,13.0,557.0,723.42,561.8
2016,2,10,10,45,910.0,80.5,0.55,13.5,582.5,755.14,581.59
2016,2,10,11,0,919.0,82.0,0.6,14.0,608.0,784.1,599.95
2016,2,10,11,15,925.0,83.0,0.6,14.0,626.5,807.27,614.59
2016,2,10,11,30,931.0,84.0,0.6,14.0,645.0,827.23,627.15
2016,2,10,11,45,936.0,84.0,0.6,14.5,655.5,841.94,635.12
2016,2,10,12,0,941.0,84.0,0.6,15.0,666.0,853.19,640.92
2016,2,10,12,15,941.5,84.0,0.6,15.0,668.0,857.27,643.31
2016,2,10,12,30,942.0,84.0,0.6,15.0,670.0,857.73,643.55
2016,2,10,12,45,942.0,83.0,0.6,15.5,664.5,853.03,639.38
2016,2,10,13,0,942.0,82.0,0.6,16.0,659.0,844.72,633.05
2016,2,10,13,15,937.0,81.5,0.6,16.0,644.5,829.49,623.47
2016,2,10,13,30,932.0,81.0,0.6,16.0,630.0,810.88,611.8
2016,2,10,13,45,924.0,80.0,0.6,16.0,608.0,786.19,596.11
2016,2,10,14,0,916.0,79.0,0.6,16.0,586.0,758.5,578.42
2016,2,10,14,15,759.5,111.0,0.55,16.0,517.0,666.89,514.7
2016,2,10,14,30,603.0,143.0,0.5,16.0,448.0,573.79,446.44
2016,2,10,14,45,594.0,134.5,0.5,16.0,418.0,538.41,421.73
2016,2,10,15,0,585.0,126.0,0.5,16.0,388.0,501.73,394.75
2016,2,10,15,15,367.5,144.0,0.55,15.5,303.5,372.66,296.41
2016,2,10,15,30,150.0,162.0,0.6,15.0,219.0,252.21,201.85
2016,2,10,15,45,140.5,143.5,0.65,14.5,192.0,221.21,177.97
2016,2,10,16,0,131.0,125.0,0.7,14.0,165.0,190.84,153.35
2016,2,10,16,15,120.5,105.0,0.75,13.5,137.0,159.09,126.93
2016,2,10,16,30,110.0,85.0,0.8,13.0,109.0,128.23,100.57
2016,2,10,16,45,92.5,65.0,0.9,13.0,81.5,96.35,72.87
2016,2,10,17,0,75.0,45.0,1.0,13.0,54.0,66.14,46.45
2016,2,10,17,15,37.5,27.5,1.0,12.5,32.0,36.5,19.68
2016,2,10,17,30,0.0,10.0,1.0,12.0,10.0,9.83,0.0
2016,2,10,17,45,0.0,5.0,1.0,12.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,181.0,12.0,0.7,8.5,26.0,32.94,0.0
2016,2,11,7,30,362.0,24.0,0.6,9.0,52.0,93.66,50.69
2016,2,11,7,45,469.5,33.0,0.55,10.0,96.5,149.07,101.19
2016,2,11,8,0,577.0,42.0,0.5,11.0,141.0,213.54,156.35
2016,2,11,8,15,640.5,47.5,0.45,11.0,189.0,271.77,208.16
2016,2,11,8,30,704.0,53.0,0.4,11.0,237.0,335.36,263.25
2016,2,11,8,45,740.5,58.0,0.35,11.5,283.5,391.62,310.62
2016,2,11,9,0,777.0,63.0,0.3,12.0,330.0,449.71,357.43
2016,2,11,9,15,726.0,77.5,0.25,12.5,352.0,475.24,377.58
2016,2,11,9,30,675.0,92.0,0.2,13.0,374.0,493.37,391.12
2016,2,11,9,45,695.0,97.5,0.2,13.5,410.5,538.39,424.55
2016,2,11,10,0,715.0,103.0,0.2,14.0,447.0,582.82,456.17
2016,2,11,10,15,678.5,122.5,0.25,14.0,466.5,603.82,470.76
2016,2,11,10,30,642.0,142.0,0.3,14.0,486.0,620.02,481.88
2016,2,11,10,45,763.0,117.0,0.35,14.5,544.0,698.09,538.09
2016,2,11,11,0,884.0,92.0,0.4,15.0,602.0,776.34,589.73
2016,2,11,11,15,890.5,93.0,0.4,15.0,620.0,799.46,603.43
2016,2,11,11,30,897.0,94.0,0.4,15.0,638.0,814.82,612.78
2016,2,11,11,45,896.5,96.0,0.45,15.0,647.0,827.03,621.18
2016,2,11,12,0,896.0,98.0,0.5,15.0,656.0,835.83,627.49
2016,2,11,12,15,556.0,199.0,0.5,15.0,545.5,679.91,518.44
2016,2,11,12,30,216.0,300.0,0.5,15.0,435.0,499.0,383.36
2016,2,11,12,45,219.5,296.5,0.5,15.0,433.0,497.09,384.15
2016,2,11,13,0,223.0,293.0,0.5,15.0,431.0,494.34,382.43
2016,2,11,13,15,249.5,282.0,0.5,15.0,433.5,500.35,387.82
2016,2,11,13,30,276.0,271.0,0.5,15.0,436.0,513.14,397.87
2016,2,11,13,45,186.5,263.5,0.5,15.0,373.5,424.07,330.77
2016,2,11,14,0,97.0,256.0,0.5,15.0,311.0,338.8,265.68
2016,2,11,14,15,288.0,219.0,0.5,14.5,368.5,444.75,351.79
2016,2,11,14,30,479.0,182.0,0.5,14.0,426.0,531.45,419.16
2016,2,11,14,45,522.0,157.5,0.5,14.0,407.0,516.11,407.72
2016,2,11,15,0,565.0,133.0,0.5,14.0,388.0,496.05,393.47
2016,2,11,15,15,436.0,141.5,0.5,13.5,328.0,409.76,327.36
2016,2,11,15,30,307.0,150.0,0.5,13.0,268.0,326.87,262.87
2016,2,11,15,45,282.0,136.5,0.55,12.5,234.5,286.53,231.39
2016,2,11,16,0,257.0,123.0,0.6,12.0,201.0,247.89,199.99
2016,2,11,16,15,233.5,104.0,0.65,11.5,166.0,205.6,164.72
2016,2,11,16,30,210.0,85.0,0.7,11.0,131.0,165.27,130.16
2016,2,11,16,45,276.5,63.5,0.75,11.0,108.5,153.08,115.53
2016,2,11,17,0,343.0,42.0,0.8,11.0,86.0,130.26,90.13
2016,2,11,17,15,214.0,27.5,0.8,10.5,50.5,72.01,40.57
2016,2,11,17,30,85.0,13.0,0.8,10.0,15.0,22.85,0.0
2016,2,11,17,45,42.5,6.5,0.85,10.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
