Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,7,15,155.5,14.0,0.9,8.0,26.5,32.26,0.0
2016,2,12,7,30,311.0,28.0,0.8,8.0,53.0,90.17,51.7
2016,2,12,7,45,418.0,38.0,0.75,8.5,96.5,143.65,99.67
2016,2,12,8,0,525.0,48.0,0.7,9.0,140.0,207.98,155.09
2016,2,12,8,15,590.5,54.5,0.65,9.0,187.5,265.41,206.4
2016,2,12,8,30,656.0,61.0,0.6,9.0,235.0,328.58,261.49
2016,2,12,8,45,698.5,66.0,0.6,9.5,281.5,385.32,309.87
2016,2,12,9,0,741.0,71.0,0.6,10.0,328.0,443.23,357.49
2016,2,12,9,15,770.0,74.5,0.55,10.5,371.0,495.8,398.9
2016,2,12,9,30,799.0,78.0,0.5,11.0,414.0,548.78,438.96
2016,2,12,9,45,720.0,101.0,0.45,11.5,424.5,559.51,445.24
2016,2,12,10,0,641.0,124.0,0.4,12.0,435.0,560.39,443.94
2016,2,12,10,15,582.0,153.0,0.4,12.0,449.5,570.36,450.26
2016,2,12,10,30,523.0,182.0,0.4,12.0,464.0,578.22,454.44
2016,2,12,10,45,700.5,138.0,0.45,12.5,534.5,677.99,528.84
2016,2,12,11,0,878.0,94.0,0.5,13.0,605.0,776.91,596.3
2016,2,12,11,15,658.0,169.0,0.55,13.0,558.5,708.82,546.47
2016,2,12,11,30,438.0,244.0,0.6,13.0,512.0,623.88,482.68
2016,2,12,11,45,666.5,171.0,0.65,13.5,586.0,736.36,568.06
2016,2,12,12,0,895.0,98.0,0.7,14.0,660.0,837.96,636.07
2016,2,12,12,15,895.5,98.5,0.7,14.0,662.0,842.44,637.42
2016,2,12,12,30,896.0,99.0,0.7,14.0,664.0,843.46,638.03
2016,2,12,12,45,893.0,99.0,0.75,14.0,657.5,842.56,638.44
2016,2,12,13,0,890.0,99.0,0.8,14.0,651.0,833.25,633.33
2016,2,12,13,15,703.5,154.5,0.8,13.5,585.5,740.02,570.86
2016,2,12,13,30,517.0,210.0,0.8,13.0,520.0,641.42,499.59
2016,2,12,13,45,437.0,224.0,0.85,13.0,479.0,585.82,459.65
2016,2,12,14,0,357.0,238.0,0.9,13.0,438.0,524.75,414.43
2016,2,12,14,15,303.5,233.5,0.9,12.5,398.0,472.53,376.04
2016,2,12,14,30,250.0,229.0,0.9,12.0,358.0,422.28,338.27
2016,2,12,14,45,225.0,215.0,0.95,12.0,325.0,375.67,302.98
2016,2,12,15,0,200.0,201.0,1.0,12.0,292.0,337.29,273.3
2016,2,12,15,15,100.0,103.0,0.95,11.5,148.5,165.1,134.61
2016,2,12,15,30,0.0,5.0,0.9,11.0,5.0,4.82,0.0
2016,2,12,15,45,0.0,4.5,0.85,11.0,4.5,4.34,0.0
2016,2,12,16,0,0.0,4.0,0.8,11.0,4.0,3.86,0.0
2016,2,12,16,15,0.0,3.0,0.75,10.5,3.0,2.89,0.0
2016,2,12,16,30,0.0,2.0,0.7,10.0,2.0,1.93,0.0
2016,2,12,16,45,0.0,1.5,0.7,10.0,1.5,1.44,0.0
2016,2,12,17,0,0.0,1.0,0.7,10.0,1.0,0.96,0.0
2016,2,12,17,15,0.0,0.5,0.7,10.0,0.5,0.48,0.0
2016,2,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,205.0,13.0,1.05,7.0,30.0,37.63,0.0
2016,2,13,7,30,410.0,26.0,1.1,7.0,60.0,105.37,61.08
2016,2,13,7,45,516.0,33.5,1.15,7.5,106.5,161.39,111.76
2016,2,13,8,0,622.0,41.0,1.2,8.0,153.0,228.41,170.73
2016,2,13,8,15,683.0,46.5,1.15,8.5,202.5,288.51,225.16
2016,2,13,8,30,744.0,52.0,1.1,9.0,252.0,353.71,282.49
2016,2,13,8,45,784.0,55.5,1.1,9.5,300.5,412.1,332.96
2016,2,13,9,0,824.0,59.0,1.1,10.0,349.0,472.54,383.2
2016,2,13,9,15,850.0,61.5,1.0,10.5,393.0,526.06,425.61
2016,2,13,9,30,876.0,64.0,0.9,11.0,437.0,576.81,464.14
2016,2,13,9,45,900.5,64.0,0.85,11.5,477.0,625.9,500.3
2016,2,13,10,0,925.0,64.0,0.8,12.0,517.0,674.14,534.5
2016,2,13,10,15,937.5,65.5,0.75,12.0,550.5,714.73,561.56
2016,2,13,10,30,950.0,67.0,0.7,12.0,584.0,753.02,586.22
2016,2,13,10,45,959.0,68.0,0.7,12.5,610.0,785.64,606.29
2016,2,13,11,0,968.0,69.0,0.7,13.0,636.0,815.32,624.2
2016,2,13,11,15,974.0,69.5,0.7,13.0,654.5,838.98,639.09
2016,2,13,11,30,980.0,70.0,0.7,13.0,673.0,859.25,651.79
2016,2,13,11,45,983.5,70.0,0.7,13.5,683.5,873.41,659.3
2016,2,13,12,0,987.0,70.0,0.7,14.0,694.0,883.88,664.53
2016,2,13,12,15,987.5,70.0,0.7,14.0,696.0,888.16,667.05
2016,2,13,12,30,988.0,70.0,0.7,14.0,698.0,888.63,667.29
2016,2,13,12,45,980.0,73.0,0.75,14.0,691.0,881.81,663.86
2016,2,13,13,0,972.0,76.0,0.8,14.0,684.0,871.31,658.19
2016,2,13,13,15,967.5,75.5,0.8,14.0,669.5,856.03,648.55
2016,2,13,13,30,963.0,75.0,0.8,14.0,655.0,837.23,636.69
2016,2,13,13,45,956.0,74.0,0.85,14.0,633.0,812.55,621.73
2016,2,13,14,0,949.0,73.0,0.9,14.0,611.0,784.71,604.55
2016,2,13,14,15,937.5,71.5,1.0,13.5,581.0,750.1,584.23
2016,2,13,14,30,926.0,70.0,1.1,13.0,551.0,712.93,561.61
2016,2,13,14,45,909.5,68.5,1.2,13.0,514.5,670.21,532.81
2016,2,13,15,0,893.0,67.0,1.3,13.0,478.0,625.76,500.49
2016,2,13,15,15,871.0,64.5,1.25,12.5,436.0,575.59,462.48
2016,2,13,15,30,849.0,62.0,1.2,12.0,394.0,527.21,424.56
2016,2,13,15,45,817.5,59.0,1.2,12.0,347.5,470.52,378.51
2016,2,13,16,0,786.0,56.0,1.2,12.0,301.0,414.67,331.58
2016,2,13,16,15,737.5,51.5,1.15,11.0,252.0,351.75,278.46
2016,2,13,16,30,689.0,47.0,1.1,10.0,203.0,292.17,226.2
2016,2,13,16,45,608.0,41.0,1.05,9.5,154.5,225.41,167.23
2016,2,13,17,0,527.0,35.0,1.0,9.0,106.0,166.32,114.6
2016,2,13,17,15,380.0,25.0,1.05,8.5,65.0,101.18,59.06
2016,2,13,17,30,233.0,15.0,1.1,8.0,24.0,43.37,0.0
2016,2,13,17,45,116.5,7.5,1.15,8.0,12.0,7.37,0.0
2016,2,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,7,15,206.0,12.5,1.2,7.5,31.0,40.16,0.0
2016,2,14,7,30,412.0,25.0,1.2,8.0,62.0,105.88,62.3
2016,2,14,7,45,513.0,32.5,1.3,8.5,107.0,161.02,111.66
2016,2,14,8,0,614.0,40.0,1.4,9.0,152.0,226.72,169.57
2016,2,14,8,15,672.0,44.5,1.3,9.5,200.5,284.47,221.95
2016,2,14,8,30,730.0,49.0,1.2,10.0,249.0,347.01,276.98
2016,2,14,8,45,644.5,72.5,1.15,10.5,272.0,372.55,301.51
2016,2,14,9,0,559.0,96.0,1.1,11.0,295.0,387.12,315.17
2016,2,14,9,15,533.5,116.5,1.15,11.5,325.0,418.71,341.13
2016,2,14,9,30,508.0,137.0,1.2,12.0,355.0,449.33,365.0
2016,2,14,9,45,691.0,103.5,1.3,12.5,429.0,548.84,443.69
2016,2,14,10,0,874.0,70.0,1.4,13.0,503.0,650.75,521.85
2016,2,14,10,15,557.0,159.5,1.4,13.0,442.0,563.96,451.28
2016,2,14,10,30,240.0,249.0,1.4,13.0,381.0,438.3,350.16
2016,2,14,10,45,316.5,246.5,1.4,13.5,428.5,505.93,402.99
2016,2,14,11,0,393.0,244.0,1.4,14.0,476.0,568.71,449.77
2016,2,14,11,15,661.0,160.5,1.4,14.0,564.5,706.39,555.57
2016,2,14,11,30,929.0,77.0,1.4,14.0,653.0,829.92,641.51
2016,2,14,11,45,931.0,77.5,1.4,14.5,662.5,842.87,647.3
2016,2,14,12,0,933.0,78.0,1.4,15.0,672.0,852.3,652.11
2016,2,14,12,15,934.5,78.0,1.4,15.0,674.5,857.19,655.19
2016,2,14,12,30,936.0,78.0,1.4,15.0,677.0,858.47,656.0
2016,2,14,12,45,732.5,149.0,1.45,15.0,615.5,776.15,599.73
2016,2,14,13,0,529.0,220.0,1.5,15.0,554.0,679.71,529.21
2016,2,14,13,15,730.5,147.5,1.45,15.0,597.0,758.39,589.94
2016,2,14,13,30,932.0,75.0,1.4,15.0,640.0,816.14,629.54
2016,2,14,13,45,924.0,74.5,1.4,15.0,619.0,791.81,612.65
2016,2,14,14,0,916.0,74.0,1.4,15.0,598.0,764.46,594.58
2016,2,14,14,15,906.0,73.0,1.35,15.0,569.5,732.27,572.53
2016,2,14,14,30,896.0,72.0,1.3,15.0,541.0,697.54,548.6
2016,2,14,14,45,877.5,71.0,1.3,15.0,505.0,654.96,518.7
2016,2,14,15,0,859.0,70.0,1.3,15.0,469.0,610.89,485.84
2016,2,14,15,15,837.5,67.5,1.25,14.5,428.5,564.96,451.15
2016,2,14,15,30,816.0,65.0,1.2,14.0,388.0,515.35,412.63
2016,2,14,15,45,779.0,62.5,1.2,14.0,341.5,457.81,366.29
2016,2,14,16,0,742.0,60.0,1.2,14.0,295.0,401.68,319.6
2016,2,14,16,15,693.5,55.5,1.15,13.5,247.5,340.68,268.02
2016,2,14,16,30,645.0,51.0,1.1,13.0,200.0,283.06,217.65
2016,2,14,16,45,559.5,45.0,1.1,12.5,152.0,218.19,161.3
2016,2,14,17,0,474.0,39.0,1.1,12.0,104.0,160.54,110.92
2016,2,14,17,15,237.0,32.0,1.05,11.5,64.5,82.96,50.6
2016,2,14,17,30,0.0,25.0,1.0,11.0,25.0,25.05,0.0
2016,2,14,17,45,0.0,12.5,1.0,11.0,12.5,12.29,0.0
2016,2,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,241.0,12.5,1.15,9.5,34.5,45.26,0.0
2016,2,15,7,30,482.0,25.0,1.1,10.0,69.0,119.67,70.87
2016,2,15,7,45,579.5,31.5,1.1,10.5,117.0,177.1,122.02
2016,2,15,8,0,677.0,38.0,1.1,11.0,165.0,244.62,181.35
2016,2,15,8,15,732.0,42.0,1.05,11.5,214.5,304.25,235.06
2016,2,15,8,30,787.0,46.0,1.0,12.0,264.0,366.67,289.58
2016,2,15,8,45,822.0,49.0,0.95,12.5,312.5,424.31,338.58
2016,2,15,9,0,857.0,52.0,0.9,13.0,361.0,483.51,386.73
2016,2,15,9,15,881.0,54.5,0.9,13.0,405.5,537.36,429.99
2016,2,15,9,30,905.0,57.0,0.9,13.0,450.0,590.97,471.62
2016,2,15,9,45,922.0,58.5,0.9,13.5,489.0,638.51,506.57
2016,2,15,10,0,939.0,60.0,0.9,14.0,528.0,684.58,539.14
2016,2,15,10,15,950.5,61.0,0.9,14.5,561.0,724.52,564.82
2016,2,15,10,30,962.0,62.0,0.9,15.0,594.0,762.06,588.45
2016,2,15,10,45,970.0,63.0,0.9,15.5,620.0,794.37,608.17
2016,2,15,11,0,978.0,64.0,0.9,16.0,646.0,823.64,625.68
2016,2,15,11,15,982.5,65.0,0.9,16.0,664.0,846.96,640.28
2016,2,15,11,30,987.0,66.0,0.9,16.0,682.0,866.8,652.64
2016,2,15,11,45,989.5,66.5,0.9,16.0,692.0,880.84,661.25
2016,2,15,12,0,992.0,67.0,0.9,16.0,702.0,891.15,667.57
2016,2,15,12,15,992.0,67.0,0.9,16.0,704.0,895.03,669.83
2016,2,15,12,30,992.0,67.0,0.9,16.0,706.0,895.07,669.8
2016,2,15,12,45,986.5,68.5,0.9,16.5,699.5,888.49,664.36
2016,2,15,13,0,981.0,70.0,0.9,17.0,693.0,878.16,656.69
2016,2,15,13,15,976.5,69.5,0.9,17.0,678.5,862.7,647.02
2016,2,15,13,30,972.0,69.0,0.9,17.0,664.0,843.67,635.13
2016,2,15,13,45,964.0,69.0,0.95,17.0,641.5,819.09,620.35
2016,2,15,14,0,956.0,69.0,1.0,17.0,619.0,791.34,603.37
2016,2,15,14,15,945.5,67.5,0.95,16.5,589.5,757.11,581.53
2016,2,15,14,30,935.0,66.0,0.9,16.0,560.0,720.23,557.71
2016,2,15,14,45,918.5,65.0,0.9,16.0,523.5,677.57,529.12
2016,2,15,15,0,902.0,64.0,0.9,16.0,487.0,633.17,496.8
2016,2,15,15,15,779.5,77.0,0.85,15.5,420.0,544.38,430.51
2016,2,15,15,30,657.0,90.0,0.8,15.0,353.0,461.2,367.05
2016,2,15,15,45,727.0,72.5,0.8,15.0,331.5,445.22,353.66
2016,2,15,16,0,797.0,55.0,0.8,15.0,310.0,422.66,332.86
2016,2,15,16,15,751.5,50.5,0.75,14.0,261.0,360.03,280.86
2016,2,15,16,30,706.0,46.0,0.7,13.0,212.0,300.44,229.66
2016,2,15,16,45,633.0,40.5,0.7,12.5,163.0,235.17,172.82
2016,2,15,17,0,560.0,35.0,0.7,12.0,114.0,176.72,121.16
2016,2,15,17,15,424.0,26.0,0.7,11.5,71.5,110.6,65.62
2016,2,15,17,30,288.0,17.0,0.7,11.0,29.0,56.06,0.0
2016,2,15,17,45,144.0,8.5,0.75,11.0,14.5,18.98,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,231.5,13.5,0.9,9.5,35.5,45.89,0.0
2016,2,16,7,30,463.0,27.0,0.9,10.0,71.0,119.39,72.26
2016,2,16,7,45,557.0,34.0,0.9,10.5,118.5,175.87,122.15
2016,2,16,8,0,651.0,41.0,0.9,11.0,166.0,242.06,180.17
2016,2,16,8,15,707.0,46.0,0.8,11.5,216.0,302.04,233.56
2016,2,16,8,30,763.0,51.0,0.7,12.0,266.0,366.58,288.93
2016,2,16,8,45,798.0,54.5,0.65,12.5,313.5,424.13,337.15
2016,2,16,9,0,833.0,58.0,0.6,13.0,361.0,483.25,384.5
2016,2,16,9,15,857.0,60.5,0.55,13.5,405.5,533.99,423.65
2016,2,16,9,30,881.0,63.0,0.5,14.0,450.0,586.72,462.57
2016,2,16,9,45,902.0,63.5,0.5,14.5,489.5,634.76,497.22
2016,2,16,10,0,923.0,64.0,0.5,15.0,529.0,681.69,529.79
2016,2,16,10,15,935.0,65.5,0.45,15.5,561.5,722.1,554.46
2016,2,16,10,30,947.0,67.0,0.4,16.0,594.0,760.18,577.07
2016,2,16,10,45,954.0,68.5,0.4,16.5,620.0,791.96,595.9
2016,2,16,11,0,961.0,70.0,0.4,17.0,646.0,820.72,612.6
2016,2,16,11,15,966.0,70.5,0.35,17.0,664.0,843.57,625.54
2016,2,16,11,30,971.0,71.0,0.3,17.0,682.0,863.01,636.32
2016,2,16,11,45,972.5,72.0,0.25,17.5,692.0,876.63,642.23
2016,2,16,12,0,974.0,73.0,0.2,18.0,702.0,886.55,645.95
2016,2,16,12,15,974.5,73.0,0.2,18.0,704.0,890.77,648.33
2016,2,16,12,30,975.0,73.0,0.2,18.0,706.0,891.21,648.53
2016,2,16,12,45,974.5,72.0,0.2,18.5,699.5,885.9,644.07
2016,2,16,13,0,974.0,71.0,0.2,19.0,693.0,876.84,637.45
2016,2,16,13,15,970.0,70.5,0.2,19.0,679.0,861.81,628.41
2016,2,16,13,30,966.0,70.0,0.2,19.0,665.0,843.23,617.25
2016,2,16,13,45,958.5,69.0,0.2,19.0,642.5,817.94,601.83
2016,2,16,14,0,951.0,68.0,0.2,19.0,620.0,789.48,584.39
2016,2,16,14,15,941.0,67.0,0.2,19.0,590.5,756.22,563.71
2016,2,16,14,30,931.0,66.0,0.2,19.0,561.0,720.31,541.12
2016,2,16,14,45,917.5,64.0,0.25,19.0,525.0,678.51,514.94
2016,2,16,15,0,904.0,62.0,0.3,19.0,489.0,634.76,485.18
2016,2,16,15,15,884.0,59.5,0.3,18.5,447.5,584.96,450.16
2016,2,16,15,30,864.0,57.0,0.3,18.0,406.0,534.28,413.24
2016,2,16,15,45,836.0,54.0,0.35,18.0,360.0,478.52,370.82
2016,2,16,16,0,808.0,51.0,0.4,18.0,314.0,423.29,327.06
2016,2,16,16,15,764.5,47.5,0.5,17.5,265.0,363.8,279.1
2016,2,16,16,30,721.0,44.0,0.6,17.0,216.0,305.21,229.73
2016,2,16,16,45,650.5,38.5,0.7,16.5,167.0,239.7,173.77
2016,2,16,17,0,580.0,33.0,0.8,16.0,118.0,180.77,122.39
2016,2,16,17,15,290.0,32.5,0.8,15.5,75.0,94.53,57.89
2016,2,16,17,30,0.0,32.0,0.8,15.0,32.0,32.7,0.79
2016,2,16,17,45,0.0,16.0,0.85,14.5,16.0,15.73,0.0
2016,2,16,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,7,15,99.5,17.5,1.25,11.0,27.5,33.23,3.14
2016,2,17,7,30,199.0,35.0,1.3,11.0,55.0,80.21,51.7
2016,2,17,7,45,245.5,52.0,1.4,11.5,90.5,121.04,87.72
2016,2,17,8,0,292.0,69.0,1.5,12.0,126.0,166.87,127.93
2016,2,17,8,15,324.0,85.0,1.55,12.0,164.5,211.23,167.4
2016,2,17,8,30,356.0,101.0,1.6,12.0,203.0,258.44,208.63
2016,2,17,8,45,380.5,115.0,1.7,12.0,240.5,302.72,246.78
2016,2,17,9,0,405.0,129.0,1.8,12.0,278.0,348.56,285.37
2016,2,17,9,15,348.5,156.5,1.85,12.0,295.5,360.65,295.52
2016,2,17,9,30,292.0,184.0,1.9,12.0,313.0,372.54,304.66
2016,2,17,9,45,225.0,208.5,1.95,12.5,313.0,362.92,295.49
2016,2,17,10,0,158.0,233.0,2.0,13.0,313.0,353.63,286.1
2016,2,17,10,15,98.5,233.0,2.05,13.0,284.0,310.24,250.39
2016,2,17,10,30,39.0,233.0,2.1,13.0,255.0,269.55,216.32
2016,2,17,10,45,69.5,258.0,2.2,13.0,299.5,320.56,257.48
2016,2,17,11,0,100.0,283.0,2.3,13.0,344.0,373.04,298.96
2016,2,17,11,15,100.0,292.0,2.35,13.0,354.0,384.57,307.42
2016,2,17,11,30,100.0,301.0,2.4,13.0,364.0,395.84,315.88
2016,2,17,11,45,50.0,217.5,2.45,13.0,249.0,264.13,211.52
2016,2,17,12,0,0.0,134.0,2.5,13.0,134.0,130.83,102.74
2016,2,17,12,15,113.5,225.0,2.5,13.0,299.5,333.71,269.69
2016,2,17,12,30,227.0,316.0,2.5,13.0,465.0,528.62,421.17
2016,2,17,12,45,139.5,300.0,2.55,13.0,391.5,437.65,348.61
2016,2,17,13,0,52.0,284.0,2.6,13.0,318.0,338.53,269.73
2016,2,17,13,15,63.5,284.5,2.6,13.0,325.0,347.97,278.08
2016,2,17,13,30,75.0,285.0,2.6,13.0,332.0,356.96,285.66
2016,2,17,13,45,161.0,278.0,2.65,13.0,374.0,422.53,339.64
2016,2,17,14,0,247.0,271.0,2.7,13.0,416.0,475.67,383.02
2016,2,17,14,15,123.5,140.5,2.7,12.5,213.0,237.04,193.79
2016,2,17,14,30,0.0,10.0,2.7,12.0,10.0,9.65,2.55
2016,2,17,14,45,0.0,9.0,2.7,12.0,9.0,8.69,1.77
2016,2,17,15,0,0.0,8.0,2.7,12.0,8.0,7.72,0.96
2016,2,17,15,15,0.0,11.0,2.65,11.5,11.0,10.61,3.48
2016,2,17,15,30,0.0,14.0,2.6,11.0,14.0,13.51,6.02
2016,2,17,15,45,0.0,12.5,2.6,11.0,12.5,12.06,4.79
2016,2,17,16,0,0.0,11.0,2.6,11.0,11.0,10.61,3.56
2016,2,17,16,15,0.0,9.0,2.6,11.0,9.0,8.68,1.89
2016,2,17,16,30,0.0,7.0,2.6,11.0,7.0,6.75,0.2
2016,2,17,16,45,0.0,5.5,2.65,11.0,5.5,5.3,0.0
2016,2,17,17,0,0.0,4.0,2.7,11.0,4.0,3.85,0.0
2016,2,17,17,15,0.0,2.5,2.7,10.5,2.5,2.41,0.0
2016,2,17,17,30,0.0,1.0,2.7,10.0,1.0,0.96,0.0
2016,2,17,17,45,0.0,0.5,2.75,10.0,0.5,0.49,0.0
2016,2,17,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,15,113.5,21.0,1.4,8.0,33.0,39.4,9.52
2016,2,18,7,30,227.0,42.0,1.4,8.0,66.0,93.62,62.62
2016,2,18,7,45,335.0,54.5,1.45,8.5,110.5,146.3,107.1
2016,2,18,8,0,443.0,67.0,1.5,9.0,155.0,211.32,162.86
2016,2,18,8,15,331.0,93.5,1.5,9.0,169.5,223.63,179.43
2016,2,18,8,30,219.0,120.0,1.5,9.0,184.0,220.44,180.47
2016,2,18,8,45,252.0,134.0,1.55,9.0,219.0,261.32,215.69
2016,2,18,9,0,285.0,148.0,1.6,9.0,254.0,304.94,252.44
2016,2,18,9,15,298.5,165.5,1.6,9.0,288.5,344.21,284.75
2016,2,18,9,30,312.0,183.0,1.6,9.0,323.0,383.93,316.77
2016,2,18,9,45,311.5,200.5,1.6,9.5,350.5,415.17,340.63
2016,2,18,10,0,311.0,218.0,1.6,10.0,378.0,445.5,363.26
2016,2,18,10,15,356.0,223.5,1.55,10.0,417.5,493.32,400.43
2016,2,18,10,30,401.0,229.0,1.5,10.0,457.0,542.81,438.1
2016,2,18,10,45,215.0,236.0,1.5,10.0,359.5,413.37,334.53
2016,2,18,11,0,29.0,243.0,1.5,10.0,262.0,273.77,219.88
2016,2,18,11,15,74.5,274.5,1.45,10.0,322.5,344.87,277.75
2016,2,18,11,30,120.0,306.0,1.4,10.0,383.0,417.64,334.59
2016,2,18,11,45,118.5,312.0,1.4,10.5,389.0,424.25,338.25
2016,2,18,12,0,117.0,318.0,1.4,11.0,395.0,430.48,342.1
2016,2,18,12,15,500.0,216.0,1.4,11.0,545.0,664.26,527.69
2016,2,18,12,30,883.0,114.0,1.4,11.0,695.0,872.18,676.81
2016,2,18,12,45,896.5,106.5,1.4,11.0,692.0,871.53,673.85
2016,2,18,13,0,910.0,99.0,1.4,11.0,689.0,862.22,667.73
2016,2,18,13,15,905.0,98.5,1.4,11.0,674.5,847.03,657.76
2016,2,18,13,30,900.0,98.0,1.4,11.0,660.0,828.54,645.65
2016,2,18,13,45,891.0,97.0,1.4,11.0,637.5,807.65,631.94
2016,2,18,14,0,882.0,96.0,1.4,11.0,615.0,779.22,612.92
2016,2,18,14,15,524.0,173.5,1.35,10.5,478.0,579.27,464.39
2016,2,18,14,30,166.0,251.0,1.3,10.0,341.0,384.22,309.88
2016,2,18,14,45,494.0,169.0,1.3,10.0,412.0,520.32,423.55
2016,2,18,15,0,822.0,87.0,1.3,10.0,483.0,619.62,502.01
2016,2,18,15,15,411.0,61.5,1.2,10.0,259.5,317.5,263.09
2016,2,18,15,30,0.0,36.0,1.1,10.0,36.0,34.76,24.24
2016,2,18,15,45,0.0,32.0,1.05,10.0,32.0,30.89,21.2
2016,2,18,16,0,0.0,28.0,1.0,10.0,28.0,27.02,17.9
2016,2,18,16,15,313.0,43.5,0.95,9.5,120.5,180.84,147.35
2016,2,18,16,30,626.0,59.0,0.9,9.0,213.0,292.4,230.61
2016,2,18,16,45,555.5,51.0,0.9,8.5,165.5,228.61,173.48
2016,2,18,17,0,485.0,43.0,0.9,8.0,118.0,171.62,122.68
2016,2,18,17,15,352.5,32.0,0.95,7.5,76.0,107.09,68.52
2016,2,18,17,30,220.0,21.0,1.0,7.0,34.0,53.99,14.2
2016,2,18,17,45,110.0,10.5,1.05,7.0,17.0,19.0,0.0
2016,2,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,7,15,200.0,16.5,1.2,7.5,38.0,47.62,14.96
2016,2,19,7,30,400.0,33.0,1.2,8.0,76.0,118.37,76.52
2016,2,19,7,45,491.5,41.5,1.3,8.5,122.5,173.22,124.6
2016,2,19,8,0,583.0,50.0,1.4,9.0,169.0,237.69,181.53
2016,2,19,8,15,640.0,55.5,1.4,9.0,218.0,295.65,234.05
2016,2,19,8,30,697.0,61.0,1.4,9.0,267.0,357.41,288.68
2016,2,19,8,45,406.5,111.0,1.45,9.5,236.0,312.46,256.3
2016,2,19,9,0,116.0,161.0,1.5,10.0,205.0,229.76,188.73
2016,2,19,9,15,58.0,151.5,1.45,10.0,173.5,186.87,153.15
2016,2,19,9,30,0.0,142.0,1.4,10.0,142.0,140.2,113.28
2016,2,19,9,45,116.0,187.0,1.4,10.5,247.0,271.46,222.84
2016,2,19,10,0,232.0,232.0,1.4,11.0,352.0,402.33,327.11
2016,2,19,10,15,150.5,243.5,1.35,11.0,323.0,365.38,295.12
2016,2,19,10,30,69.0,255.0,1.3,11.0,294.0,315.49,253.59
2016,2,19,10,45,107.5,274.0,1.3,11.0,338.5,366.95,294.78
2016,2,19,11,0,146.0,293.0,1.3,11.0,383.0,428.1,342.08
2016,2,19,11,15,189.5,300.0,1.3,11.0,420.0,473.25,376.83
2016,2,19,11,30,233.0,307.0,1.3,11.0,457.0,519.24,411.87
2016,2,19,11,45,146.0,302.0,1.3,11.0,396.5,444.57,352.76
2016,2,19,12,0,59.0,297.0,1.3,11.0,336.0,358.85,284.88
2016,2,19,12,15,34.0,252.5,1.25,11.0,275.0,289.17,230.42
2016,2,19,12,30,9.0,208.0,1.2,11.0,214.0,213.59,170.06
2016,2,19,12,45,12.5,221.5,1.2,11.0,230.0,230.47,184.0
2016,2,19,13,0,16.0,235.0,1.2,11.0,246.0,247.39,197.56
2016,2,19,13,15,33.0,254.5,1.15,10.5,276.0,290.0,232.15
2016,2,19,13,30,50.0,274.0,1.1,10.0,306.0,324.72,260.15
2016,2,19,13,45,25.0,172.5,1.1,10.0,188.5,194.63,156.45
2016,2,19,14,0,0.0,71.0,1.1,10.0,71.0,68.67,52.5
2016,2,19,14,15,0.0,112.0,1.05,10.0,112.0,108.95,86.52
2016,2,19,14,30,0.0,153.0,1.0,10.0,153.0,150.54,121.02
2016,2,19,14,45,0.0,131.5,0.95,10.0,131.5,128.83,103.2
2016,2,19,15,0,0.0,110.0,0.9,10.0,110.0,107.25,85.52
2016,2,19,15,15,6.5,130.5,0.85,9.5,133.5,132.19,106.99
2016,2,19,15,30,13.0,151.0,0.8,9.0,157.0,157.3,128.4
2016,2,19,15,45,9.0,135.0,0.75,9.0,139.0,138.66,112.95
2016,2,19,16,0,5.0,119.0,0.7,9.0,121.0,120.43,97.85
2016,2,19,16,15,2.5,101.0,0.65,8.5,102.0,101.13,81.79
2016,2,19,16,30,0.0,83.0,0.6,8.0,83.0,82.11,65.68
2016,2,19,16,45,0.0,64.0,0.55,8.0,64.0,63.09,49.1
2016,2,19,17,0,0.0,45.0,0.5,8.0,45.0,44.06,32.27
2016,2,19,17,15,0.0,29.0,0.5,7.5,29.0,28.14,17.95
2016,2,19,17,30,0.0,13.0,0.5,7.0,13.0,12.54,1.29
2016,2,19,17,45,0.0,6.5,0.55,7.0,6.5,6.39,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,7,15,119.0,20.0,0.95,4.0,33.5,40.2,16.01
2016,2,20,7,30,238.0,40.0,0.9,4.0,67.0,94.5,64.76
2016,2,20,7,45,295.5,56.0,0.9,4.5,106.5,139.67,104.91
2016,2,20,8,0,353.0,72.0,0.9,5.0,146.0,191.02,150.63
2016,2,20,8,15,387.5,86.5,0.85,5.5,187.0,238.27,192.95
2016,2,20,8,30,422.0,101.0,0.8,6.0,228.0,288.55,236.68
2016,2,20,8,45,457.0,110.0,0.8,6.5,267.5,335.84,276.88
2016,2,20,9,0,492.0,119.0,0.8,7.0,307.0,385.52,317.84
2016,2,20,9,15,609.5,105.0,0.75,7.0,365.0,460.91,378.83
2016,2,20,9,30,727.0,91.0,0.7,7.0,423.0,541.84,442.31
2016,2,20,9,45,798.0,89.5,0.65,7.5,482.5,612.77,494.83
2016,2,20,10,0,869.0,88.0,0.6,8.0,542.0,688.07,548.64
2016,2,20,10,15,754.5,123.0,0.5,8.5,534.5,677.32,535.62
2016,2,20,10,30,640.0,158.0,0.4,9.0,527.0,654.36,514.71
2016,2,20,10,45,492.0,214.5,0.3,9.5,505.5,617.32,482.54
2016,2,20,11,0,344.0,271.0,0.2,10.0,484.0,566.97,440.76
2016,2,20,11,15,391.0,267.5,0.2,10.0,516.0,607.54,471.35
2016,2,20,11,30,438.0,264.0,0.2,10.0,548.0,656.22,505.83
2016,2,20,11,45,471.5,254.0,0.2,10.5,564.0,678.78,520.69
2016,2,20,12,0,505.0,244.0,0.2,11.0,580.0,699.93,534.84
2016,2,20,12,15,372.5,282.5,0.25,11.0,530.5,624.09,478.84
2016,2,20,12,30,240.0,321.0,0.3,11.0,481.0,546.48,421.43
2016,2,20,12,45,411.5,267.5,0.35,11.0,539.5,638.54,493.75
2016,2,20,13,0,583.0,214.0,0.4,11.0,598.0,727.66,559.89
2016,2,20,13,15,759.5,151.0,0.45,11.0,639.5,799.83,611.83
2016,2,20,13,30,936.0,88.0,0.5,11.0,681.0,851.88,647.49
2016,2,20,13,45,929.5,86.5,0.55,11.0,659.0,827.11,631.62
2016,2,20,14,0,923.0,85.0,0.6,11.0,637.0,799.22,614.73
2016,2,20,14,15,912.5,83.5,0.65,11.0,607.5,765.44,593.61
2016,2,20,14,30,902.0,82.0,0.7,11.0,578.0,729.1,570.46
2016,2,20,14,45,575.5,148.0,0.75,11.0,457.0,557.73,443.85
2016,2,20,15,0,249.0,214.0,0.8,11.0,336.0,391.7,314.71
2016,2,20,15,15,375.0,173.5,0.85,10.5,340.0,412.08,334.89
2016,2,20,15,30,501.0,133.0,0.9,10.0,344.0,427.55,348.42
2016,2,20,15,45,485.0,121.0,0.95,10.0,306.5,383.37,312.51
2016,2,20,16,0,469.0,109.0,1.0,10.0,269.0,339.51,276.21
2016,2,20,16,15,585.5,81.0,1.05,9.0,250.0,335.29,270.57
2016,2,20,16,30,702.0,53.0,1.1,8.0,231.0,315.06,248.79
2016,2,20,16,45,630.5,46.5,1.15,7.5,180.5,248.14,189.34
2016,2,20,17,0,559.0,40.0,1.2,7.0,130.0,187.94,135.11
2016,2,20,17,15,436.0,30.5,1.2,6.5,85.5,123.08,79.51
2016,2,20,17,30,313.0,21.0,1.2,6.0,41.0,68.31,26.42
2016,2,20,17,45,156.5,10.5,1.25,6.0,20.5,23.21,0.0
2016,2,20,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,45,72.5,5.0,1.1,4.5,6.5,0.0,0.0
2016,2,21,7,0,145.0,10.0,1.0,5.0,13.0,22.38,0.0
2016,2,21,7,15,314.5,21.5,1.0,5.5,51.5,71.03,31.86
2016,2,21,7,30,484.0,33.0,1.0,6.0,90.0,136.1,89.41
2016,2,21,7,45,574.0,40.0,1.05,6.5,139.5,194.5,141.29
2016,2,21,8,0,664.0,47.0,1.1,7.0,189.0,262.09,201.57
2016,2,21,8,15,717.5,52.0,1.1,7.5,240.0,323.01,256.54
2016,2,21,8,30,771.0,57.0,1.1,8.0,291.0,388.19,313.41
2016,2,21,8,45,808.5,60.0,1.15,8.5,340.5,447.57,364.11
2016,2,21,9,0,846.0,63.0,1.2,9.0,390.0,508.7,414.41
2016,2,21,9,15,869.5,66.0,1.2,9.0,435.5,560.92,456.68
2016,2,21,9,30,893.0,69.0,1.2,9.0,481.0,615.01,498.99
2016,2,21,9,45,911.5,70.5,1.2,9.5,521.5,663.59,534.99
2016,2,21,10,0,930.0,72.0,1.2,10.0,562.0,710.82,568.07
2016,2,21,10,15,942.0,73.5,1.2,10.0,595.5,751.78,595.89
2016,2,21,10,30,954.0,75.0,1.2,10.0,629.0,790.36,621.76
2016,2,21,10,45,962.5,76.0,1.2,10.5,655.5,823.09,642.13
2016,2,21,11,0,971.0,77.0,1.2,11.0,682.0,852.81,660.27
2016,2,21,11,15,976.5,78.0,1.15,11.0,700.5,876.92,674.93
2016,2,21,11,30,982.0,79.0,1.1,11.0,719.0,897.56,687.24
2016,2,21,11,45,984.5,79.0,1.1,11.5,729.5,910.99,694.3
2016,2,21,12,0,987.0,79.0,1.1,12.0,740.0,920.68,699.04
2016,2,21,12,15,987.5,79.5,1.05,12.0,742.0,925.43,701.05
2016,2,21,12,30,988.0,80.0,1.0,12.0,744.0,926.32,700.69
2016,2,21,12,45,986.5,79.5,1.0,12.0,737.5,920.55,696.98
2016,2,21,13,0,985.0,79.0,1.0,12.0,731.0,910.96,690.97
2016,2,21,13,15,981.0,78.0,1.05,12.0,716.0,895.0,681.71
2016,2,21,13,30,977.0,77.0,1.1,12.0,701.0,875.4,670.11
2016,2,21,13,45,967.5,77.0,1.15,12.0,678.0,849.11,653.93
2016,2,21,14,0,958.0,77.0,1.2,12.0,655.0,819.69,635.54
2016,2,21,14,15,947.5,76.0,1.2,11.5,624.5,785.46,614.1
2016,2,21,14,30,937.0,75.0,1.2,11.0,594.0,748.56,590.56
2016,2,21,14,45,920.0,74.0,1.3,11.0,556.5,704.84,561.77
2016,2,21,15,0,903.0,73.0,1.4,11.0,519.0,659.39,529.63
2016,2,21,15,15,882.0,70.5,1.4,10.5,476.0,608.43,491.75
2016,2,21,15,30,861.0,68.0,1.4,10.0,433.0,559.12,453.78
2016,2,21,15,45,830.5,65.0,1.45,10.0,385.5,501.19,407.29
2016,2,21,16,0,800.0,62.0,1.5,10.0,338.0,443.98,359.72
2016,2,21,16,15,756.0,57.5,1.45,9.5,287.5,380.7,305.92
2016,2,21,16,30,712.0,53.0,1.4,9.0,237.0,320.29,252.71
2016,2,21,16,45,643.5,47.0,1.4,8.5,186.0,254.07,193.89
2016,2,21,17,0,575.0,41.0,1.4,8.0,135.0,194.21,139.76
2016,2,21,17,15,452.0,31.5,1.4,7.5,89.5,128.11,83.15
2016,2,21,17,30,329.0,22.0,1.4,7.0,44.0,72.5,31.06
2016,2,21,17,45,164.5,11.0,1.4,7.0,22.0,24.63,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,5.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,6.0,15.0,14.74,0.0
2016,2,22,7,15,256.5,23.5,1.0,6.5,55.0,66.01,32.54
2016,2,22,7,30,513.0,32.0,1.0,7.0,95.0,142.49,93.75
2016,2,22,7,45,596.0,39.0,1.0,7.5,144.5,200.92,145.83
2016,2,22,8,0,679.0,46.0,1.0,8.0,194.0,267.81,205.49
2016,2,22,8,15,730.0,50.5,0.95,8.0,245.0,328.25,260.14
2016,2,22,8,30,781.0,55.0,0.9,8.0,296.0,392.67,316.45
2016,2,22,8,45,814.0,58.5,0.9,8.5,345.0,451.11,365.85
2016,2,22,9,0,847.0,62.0,0.9,9.0,394.0,510.88,414.35
2016,2,22,9,15,870.5,64.5,0.9,9.5,439.0,562.68,455.03
2016,2,22,9,30,894.0,67.0,0.9,10.0,484.0,616.35,495.6
2016,2,22,9,45,910.5,69.0,0.95,10.5,524.0,664.34,531.12
2016,2,22,10,0,927.0,71.0,1.0,11.0,564.0,710.82,563.55
2016,2,22,10,15,939.0,72.5,0.95,11.5,597.5,751.73,589.29
2016,2,22,10,30,951.0,74.0,0.9,12.0,631.0,790.27,612.86
2016,2,22,10,45,958.5,75.5,0.9,12.5,657.0,822.75,632.63
2016,2,22,11,0,966.0,77.0,0.9,13.0,683.0,852.19,650.19
2016,2,22,11,15,971.5,78.0,0.9,13.0,702.0,876.21,665.24
2016,2,22,11,30,977.0,79.0,0.9,13.0,721.0,896.78,678.07
2016,2,22,11,45,979.0,79.5,0.95,13.0,731.0,910.3,687.22
2016,2,22,12,0,981.0,80.0,1.0,13.0,741.0,920.06,694.11
2016,2,22,12,15,981.5,80.5,1.0,13.0,743.5,924.77,696.95
2016,2,22,12,30,982.0,81.0,1.0,13.0,746.0,925.63,697.46
2016,2,22,12,45,977.0,82.5,1.05,13.5,738.5,919.15,692.91
2016,2,22,13,0,972.0,84.0,1.1,14.0,731.0,908.92,686.08
2016,2,22,13,15,968.0,83.0,1.1,14.0,717.0,893.05,676.07
2016,2,22,13,30,964.0,82.0,1.1,14.0,703.0,873.6,663.81
