Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,13,45,958.5,81.0,1.1,14.0,680.5,849.5,648.49
2016,2,22,14,0,953.0,80.0,1.1,14.0,658.0,822.12,630.97
2016,2,22,14,15,944.0,78.5,1.1,13.5,628.5,788.48,610.21
2016,2,22,14,30,935.0,77.0,1.1,13.0,599.0,752.09,587.33
2016,2,22,14,45,921.5,75.0,1.1,13.0,562.5,709.57,558.72
2016,2,22,15,0,908.0,73.0,1.1,13.0,526.0,665.06,527.08
2016,2,22,15,15,889.0,70.5,1.05,12.5,483.5,614.98,490.14
2016,2,22,15,30,870.0,68.0,1.0,12.0,441.0,566.36,453.07
2016,2,22,15,45,842.5,65.0,0.95,12.0,393.5,509.41,407.67
2016,2,22,16,0,815.0,62.0,0.9,12.0,346.0,452.9,361.19
2016,2,22,16,15,774.0,58.0,0.85,11.5,295.5,390.49,309.17
2016,2,22,16,30,733.0,54.0,0.8,11.0,245.0,330.61,257.37
2016,2,22,16,45,666.0,48.0,0.8,10.5,194.0,263.5,198.85
2016,2,22,17,0,599.0,42.0,0.8,10.0,143.0,202.56,144.57
2016,2,22,17,15,479.5,33.0,0.85,9.5,96.0,135.99,88.05
2016,2,22,17,30,360.0,24.0,0.9,9.0,49.0,79.88,36.82
2016,2,22,17,45,180.0,12.0,0.95,8.5,24.5,27.22,0.0
2016,2,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.3,8.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.4,8.0,16.0,15.73,0.0
2016,2,23,7,15,213.5,27.0,0.35,8.0,54.0,63.94,34.12
2016,2,23,7,30,427.0,38.0,0.3,8.0,92.0,133.6,89.67
2016,2,23,7,45,521.0,44.0,0.3,8.5,139.5,189.34,137.83
2016,2,23,8,0,615.0,50.0,0.3,9.0,187.0,254.82,194.61
2016,2,23,8,15,664.0,55.0,0.3,9.0,235.5,311.02,244.54
2016,2,23,8,30,713.0,60.0,0.3,9.0,284.0,372.0,296.95
2016,2,23,8,45,757.0,60.0,0.35,9.5,330.5,428.62,344.16
2016,2,23,9,0,801.0,60.0,0.4,10.0,377.0,487.62,391.65
2016,2,23,9,15,857.0,65.5,0.4,10.5,439.0,559.12,446.21
2016,2,23,9,30,913.0,71.0,0.4,11.0,501.0,635.36,501.93
2016,2,23,9,45,932.0,72.5,0.4,11.5,542.5,685.22,536.81
2016,2,23,10,0,951.0,74.0,0.4,12.0,584.0,733.7,568.72
2016,2,23,10,15,962.5,75.5,0.4,12.5,618.0,775.1,594.31
2016,2,23,10,30,974.0,77.0,0.4,13.0,652.0,814.02,617.89
2016,2,23,10,45,981.5,78.0,0.4,13.5,678.5,846.57,636.9
2016,2,23,11,0,989.0,79.0,0.4,14.0,705.0,875.98,653.74
2016,2,23,11,15,993.5,80.0,0.35,14.0,723.5,899.64,666.95
2016,2,23,11,30,998.0,81.0,0.3,14.0,742.0,919.73,677.91
2016,2,23,11,45,999.0,82.0,0.3,14.5,752.0,933.19,684.5
2016,2,23,12,0,1000.0,83.0,0.3,15.0,762.0,942.81,688.83
2016,2,23,12,15,999.5,83.0,0.25,15.0,763.0,946.14,689.58
2016,2,23,12,30,999.0,83.0,0.2,15.0,764.0,945.56,688.16
2016,2,23,12,45,996.0,83.5,0.2,15.5,757.0,939.51,683.23
2016,2,23,13,0,993.0,84.0,0.2,16.0,750.0,929.62,676.11
2016,2,23,13,15,988.0,83.0,0.15,16.0,734.5,912.61,665.03
2016,2,23,13,30,983.0,82.0,0.1,16.0,719.0,891.98,651.96
2016,2,23,13,45,974.0,81.5,0.1,16.0,695.0,865.23,635.82
2016,2,23,14,0,965.0,81.0,0.1,16.0,671.0,835.3,617.66
2016,2,23,14,15,954.5,79.5,0.15,16.0,640.0,800.14,596.68
2016,2,23,14,30,944.0,78.0,0.2,16.0,609.0,762.28,573.78
2016,2,23,14,45,929.0,76.0,0.25,16.0,571.5,718.34,546.44
2016,2,23,15,0,914.0,74.0,0.3,16.0,534.0,672.49,516.26
2016,2,23,15,15,893.5,71.5,0.35,15.5,490.5,621.15,481.19
2016,2,23,15,30,873.0,69.0,0.4,15.0,447.0,571.38,445.78
2016,2,23,15,45,842.0,66.0,0.5,14.5,398.5,512.35,402.46
2016,2,23,16,0,811.0,63.0,0.6,14.0,350.0,454.09,357.6
2016,2,23,16,15,768.0,59.0,0.7,13.5,298.5,390.87,306.73
2016,2,23,16,30,725.0,55.0,0.8,13.0,247.0,330.4,255.73
2016,2,23,16,45,649.5,49.5,0.95,12.5,195.0,261.37,196.71
2016,2,23,17,0,574.0,44.0,1.1,12.0,143.0,200.51,143.3
2016,2,23,17,15,456.0,34.5,1.1,11.5,96.0,133.74,86.95
2016,2,23,17,30,338.0,25.0,1.1,11.0,49.0,78.77,38.34
2016,2,23,17,45,169.0,12.5,1.15,11.0,24.5,27.05,0.0
2016,2,23,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.0,1.05,6.5,9.0,0.0,0.0
2016,2,24,7,0,0.0,18.0,0.9,7.0,18.0,17.69,0.0
2016,2,24,7,15,221.5,27.5,0.85,7.5,56.5,67.3,37.65
2016,2,24,7,30,443.0,37.0,0.8,8.0,95.0,137.2,92.64
2016,2,24,7,45,530.5,45.0,0.8,8.5,144.0,194.51,142.82
2016,2,24,8,0,618.0,53.0,0.8,9.0,193.0,260.96,201.09
2016,2,24,8,15,670.5,58.5,0.7,9.5,243.5,319.3,252.44
2016,2,24,8,30,723.0,64.0,0.6,10.0,294.0,382.87,306.14
2016,2,24,8,45,761.0,67.5,0.55,10.5,343.0,441.21,353.98
2016,2,24,9,0,799.0,71.0,0.5,11.0,392.0,501.44,401.28
2016,2,24,9,15,823.5,74.0,0.45,11.5,436.5,554.96,441.59
2016,2,24,9,30,848.0,77.0,0.4,12.0,481.0,608.37,480.21
2016,2,24,9,45,866.5,79.0,0.35,12.5,520.5,656.31,513.42
2016,2,24,10,0,885.0,81.0,0.3,13.0,560.0,699.62,541.54
2016,2,24,10,15,897.0,83.0,0.3,13.5,593.0,739.81,566.58
2016,2,24,10,30,909.0,85.0,0.3,14.0,626.0,777.76,589.71
2016,2,24,10,45,917.0,86.5,0.35,14.5,651.5,809.57,609.32
2016,2,24,11,0,925.0,88.0,0.4,15.0,677.0,838.49,627.0
2016,2,24,11,15,930.5,89.0,0.4,15.0,695.5,861.75,641.16
2016,2,24,11,30,936.0,90.0,0.4,15.0,714.0,881.7,653.25
2016,2,24,11,45,937.5,91.0,0.4,15.5,723.5,894.85,659.82
2016,2,24,12,0,939.0,92.0,0.4,16.0,733.0,904.39,664.25
2016,2,24,12,15,939.5,92.0,0.4,16.0,735.0,908.32,666.47
2016,2,24,12,30,940.0,92.0,0.4,16.0,737.0,908.56,666.57
2016,2,24,12,45,942.0,90.0,0.45,16.0,731.5,904.16,664.93
2016,2,24,13,0,944.0,88.0,0.5,16.0,726.0,896.05,661.1
2016,2,24,13,15,939.5,87.0,0.5,16.0,711.0,879.97,651.23
2016,2,24,13,30,935.0,86.0,0.5,16.0,696.0,860.44,639.28
2016,2,24,13,45,928.5,84.5,0.5,16.0,673.5,835.4,623.8
2016,2,24,14,0,922.0,83.0,0.5,16.0,651.0,807.24,606.29
2016,2,24,14,15,911.5,81.5,0.5,15.5,621.0,773.13,585.8
2016,2,24,14,30,901.0,80.0,0.5,15.0,591.0,736.47,563.37
2016,2,24,14,45,886.0,78.0,0.55,15.0,554.5,693.86,536.2
2016,2,24,15,0,871.0,76.0,0.6,15.0,518.0,649.48,506.19
2016,2,24,15,15,850.5,73.5,0.55,14.5,475.5,602.46,472.12
2016,2,24,15,30,830.0,71.0,0.5,14.0,433.0,551.64,434.3
2016,2,24,15,45,799.5,68.0,0.5,14.0,386.0,494.65,390.36
2016,2,24,16,0,769.0,65.0,0.5,14.0,339.0,438.48,345.53
2016,2,24,16,15,726.5,60.5,0.55,13.0,289.5,376.84,296.31
2016,2,24,16,30,684.0,56.0,0.6,12.0,240.0,318.0,247.12
2016,2,24,16,45,616.5,49.5,0.7,11.5,190.0,252.41,190.84
2016,2,24,17,0,549.0,43.0,0.8,11.0,140.0,194.11,139.47
2016,2,24,17,15,438.0,33.5,0.8,10.5,94.5,129.89,85.07
2016,2,24,17,30,327.0,24.0,0.8,10.0,49.0,77.18,39.15
2016,2,24,17,45,163.5,12.0,0.85,9.5,24.5,26.36,0.0
2016,2,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,66.5,7.0,0.85,8.5,9.5,0.0,0.0
2016,2,25,7,0,133.0,14.0,0.8,9.0,19.0,26.72,0.0
2016,2,25,7,15,272.0,27.5,0.7,9.0,58.0,76.14,43.28
2016,2,25,7,30,411.0,41.0,0.6,9.0,97.0,135.88,92.74
2016,2,25,7,45,489.0,50.5,0.5,9.5,144.0,190.84,140.63
2016,2,25,8,0,567.0,60.0,0.4,10.0,191.0,253.93,195.26
2016,2,25,8,15,620.5,66.5,0.35,10.5,240.5,312.22,245.58
2016,2,25,8,30,674.0,73.0,0.3,11.0,290.0,375.01,297.81
2016,2,25,8,45,708.5,78.0,0.25,11.5,337.5,431.11,343.02
2016,2,25,9,0,743.0,83.0,0.2,12.0,385.0,488.93,387.7
2016,2,25,9,15,769.0,86.5,0.15,12.5,429.0,540.29,425.86
2016,2,25,9,30,795.0,90.0,0.1,13.0,473.0,593.06,463.63
2016,2,25,9,45,815.0,92.5,0.1,13.5,512.0,640.63,496.83
2016,2,25,10,0,835.0,95.0,0.1,14.0,551.0,687.18,528.29
2016,2,25,10,15,714.0,139.0,0.1,14.0,545.0,678.27,519.11
2016,2,25,10,30,593.0,183.0,0.1,14.0,539.0,653.35,499.29
2016,2,25,10,45,572.5,199.5,0.1,14.5,554.5,671.55,510.43
2016,2,25,11,0,552.0,216.0,0.1,15.0,570.0,686.62,518.57
2016,2,25,11,15,540.0,227.5,0.1,15.0,582.0,700.28,526.92
2016,2,25,11,30,528.0,239.0,0.1,15.0,594.0,711.39,533.54
2016,2,25,11,45,532.0,240.5,0.15,15.5,602.5,722.81,540.54
2016,2,25,12,0,536.0,242.0,0.2,16.0,611.0,732.12,546.21
2016,2,25,12,15,721.5,171.5,0.2,16.0,669.5,820.52,608.23
2016,2,25,12,30,907.0,101.0,0.2,16.0,728.0,893.33,654.1
2016,2,25,12,45,913.5,97.0,0.25,16.5,723.5,890.66,651.01
2016,2,25,13,0,920.0,93.0,0.3,17.0,719.0,884.33,647.04
2016,2,25,13,15,915.5,92.5,0.3,17.0,704.5,869.04,637.72
2016,2,25,13,30,911.0,92.0,0.3,17.0,690.0,850.37,626.43
2016,2,25,13,45,902.5,91.5,0.35,17.0,667.5,825.24,611.93
2016,2,25,14,0,894.0,91.0,0.4,17.0,645.0,797.17,595.48
2016,2,25,14,15,883.5,89.0,0.4,17.0,615.5,763.16,574.08
2016,2,25,14,30,873.0,87.0,0.4,17.0,586.0,726.69,550.89
2016,2,25,14,45,855.0,86.0,0.45,17.0,549.5,687.34,526.21
2016,2,25,15,0,837.0,85.0,0.5,17.0,513.0,642.82,495.96
2016,2,25,15,15,815.5,82.0,0.55,16.5,471.0,592.79,461.4
2016,2,25,15,30,794.0,79.0,0.6,16.0,429.0,542.16,425.07
2016,2,25,15,45,763.0,75.5,0.65,15.5,382.5,485.78,382.9
2016,2,25,16,0,732.0,72.0,0.7,15.0,336.0,430.35,339.69
2016,2,25,16,15,689.0,67.0,0.75,14.0,287.0,370.56,291.85
2016,2,25,16,30,646.0,62.0,0.8,13.0,238.0,312.75,243.56
2016,2,25,16,45,586.0,54.0,0.85,12.5,189.5,249.71,189.26
2016,2,25,17,0,526.0,46.0,0.9,12.0,141.0,192.36,138.66
2016,2,25,17,15,417.0,36.0,0.9,11.5,96.0,129.0,85.18
2016,2,25,17,30,308.0,26.0,0.9,11.0,51.0,77.39,41.0
2016,2,25,17,45,154.0,13.0,0.95,11.0,25.5,26.75,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,75.0,8.0,0.7,9.0,11.0,7.86,0.0
2016,2,26,7,0,150.0,16.0,0.7,9.0,22.0,32.43,0.0
2016,2,26,7,15,287.5,29.0,0.6,9.5,61.5,80.88,47.16
2016,2,26,7,30,425.0,42.0,0.5,10.0,101.0,141.19,96.58
2016,2,26,7,45,502.5,51.0,0.45,10.5,149.0,196.58,144.72
2016,2,26,8,0,580.0,60.0,0.4,11.0,197.0,260.0,199.52
2016,2,26,8,15,404.5,97.0,0.4,11.0,203.0,262.8,208.61
2016,2,26,8,30,229.0,134.0,0.4,11.0,209.0,244.03,197.0
2016,2,26,8,45,245.0,151.5,0.4,11.5,242.5,282.05,228.26
2016,2,26,9,0,261.0,169.0,0.4,12.0,276.0,321.17,259.09
2016,2,26,9,15,532.0,130.0,0.45,12.0,378.5,452.37,363.63
2016,2,26,9,30,803.0,91.0,0.5,12.0,481.0,601.8,477.45
2016,2,26,9,45,704.0,124.5,0.55,12.5,486.0,607.33,478.32
2016,2,26,10,0,605.0,158.0,0.6,13.0,491.0,600.94,471.78
2016,2,26,10,15,589.5,174.5,0.6,13.0,514.5,625.25,488.85
2016,2,26,10,30,574.0,191.0,0.6,13.0,538.0,649.66,505.18
2016,2,26,10,45,550.5,209.0,0.65,13.5,553.0,666.53,515.47
2016,2,26,11,0,527.0,227.0,0.7,14.0,568.0,680.19,523.43
2016,2,26,11,15,547.0,227.5,0.7,14.0,590.0,707.77,542.59
2016,2,26,11,30,567.0,228.0,0.7,14.0,612.0,733.86,560.39
2016,2,26,11,45,530.0,245.0,0.7,14.0,608.0,727.63,554.47
2016,2,26,12,0,493.0,262.0,0.7,14.0,604.0,718.46,546.97
2016,2,26,12,15,501.0,260.0,0.7,14.0,608.0,725.12,551.83
2016,2,26,12,30,509.0,258.0,0.7,14.0,612.0,729.71,555.1
2016,2,26,12,45,699.0,185.0,0.7,14.0,666.5,814.74,617.65
2016,2,26,13,0,889.0,112.0,0.7,14.0,721.0,887.04,665.07
2016,2,26,13,15,883.0,111.0,0.7,14.0,705.5,870.1,653.19
2016,2,26,13,30,877.0,110.0,0.7,14.0,690.0,849.91,640.57
2016,2,26,13,45,650.5,182.0,0.75,14.0,604.5,732.06,560.95
2016,2,26,14,0,424.0,254.0,0.8,14.0,519.0,614.19,474.9
2016,2,26,14,15,458.0,230.5,0.8,13.5,504.5,602.54,470.15
2016,2,26,14,30,492.0,207.0,0.8,13.0,490.0,587.25,461.34
2016,2,26,14,45,657.5,148.0,0.8,13.0,501.5,623.29,491.19
2016,2,26,15,0,823.0,89.0,0.8,13.0,513.0,640.3,505.82
2016,2,26,15,15,800.0,86.0,0.75,12.5,470.5,589.76,468.1
2016,2,26,15,30,777.0,83.0,0.7,12.0,428.0,538.8,429.75
2016,2,26,15,45,752.5,77.0,0.7,12.0,382.5,483.73,386.79
2016,2,26,16,0,728.0,71.0,0.7,12.0,337.0,429.07,342.68
2016,2,26,16,15,684.5,66.5,0.7,11.5,288.0,369.6,293.8
2016,2,26,16,30,641.0,62.0,0.7,11.0,239.0,312.24,244.94
2016,2,26,16,45,579.0,54.5,0.7,10.5,190.5,249.19,190.36
2016,2,26,17,0,517.0,47.0,0.7,10.0,142.0,192.05,139.8
2016,2,26,17,15,407.5,37.0,0.7,9.5,97.0,128.83,86.25
2016,2,26,17,30,298.0,27.0,0.7,9.0,52.0,77.88,42.99
2016,2,26,17,45,149.0,13.5,0.7,9.0,26.0,27.05,0.0
2016,2,26,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,107.5,8.5,0.75,7.5,13.5,13.62,0.0
2016,2,27,7,0,215.0,17.0,0.6,8.0,27.0,40.86,0.0
2016,2,27,7,15,354.0,27.5,0.6,8.0,68.5,90.89,53.45
2016,2,27,7,30,493.0,38.0,0.6,8.0,110.0,153.23,105.19
2016,2,27,7,45,577.5,44.5,0.6,8.5,160.5,211.12,156.2
2016,2,27,8,0,662.0,51.0,0.6,9.0,211.0,278.54,215.27
2016,2,27,8,15,709.5,55.5,0.55,9.5,261.5,337.77,267.14
2016,2,27,8,30,757.0,60.0,0.5,10.0,312.0,400.65,320.05
2016,2,27,8,45,792.0,63.0,0.5,10.5,361.0,459.05,367.81
2016,2,27,9,0,827.0,66.0,0.5,11.0,410.0,519.0,414.89
2016,2,27,9,15,849.5,68.5,0.5,11.0,454.5,569.84,454.31
2016,2,27,9,30,872.0,71.0,0.5,11.0,499.0,622.51,493.8
2016,2,27,9,45,887.0,73.5,0.5,11.5,538.0,669.56,527.05
2016,2,27,10,0,902.0,76.0,0.5,12.0,577.0,715.03,556.58
2016,2,27,10,15,913.5,77.5,0.5,12.0,610.0,754.98,582.61
2016,2,27,10,30,925.0,79.0,0.5,12.0,643.0,792.59,606.78
2016,2,27,10,45,931.5,81.0,0.55,12.5,668.5,824.25,626.52
2016,2,27,11,0,938.0,83.0,0.6,13.0,694.0,852.89,644.19
2016,2,27,11,15,943.0,83.5,0.6,13.0,712.0,875.42,658.03
2016,2,27,11,30,948.0,84.0,0.6,13.0,730.0,894.57,669.76
2016,2,27,11,45,949.0,85.5,0.6,13.0,739.5,907.91,677.79
2016,2,27,12,0,950.0,87.0,0.6,13.0,749.0,917.59,683.62
2016,2,27,12,15,950.5,87.0,0.6,13.0,751.0,921.45,685.85
2016,2,27,12,30,951.0,87.0,0.6,13.0,753.0,921.57,685.88
2016,2,27,12,45,944.0,89.0,0.65,13.0,745.5,913.74,681.95
2016,2,27,13,0,937.0,91.0,0.7,13.0,738.0,902.29,675.87
2016,2,27,13,15,933.5,90.5,0.7,13.0,723.5,887.5,666.73
2016,2,27,13,30,930.0,90.0,0.7,13.0,709.0,869.24,655.41
2016,2,27,13,45,927.0,87.5,0.75,13.0,687.5,845.78,641.61
2016,2,27,14,0,924.0,85.0,0.8,13.0,666.0,819.03,625.56
2016,2,27,14,15,914.5,83.5,0.8,13.0,636.0,785.35,603.84
2016,2,27,14,30,905.0,82.0,0.8,13.0,606.0,749.04,580.2
2016,2,27,14,45,892.0,79.5,0.85,13.0,570.0,706.8,552.81
2016,2,27,15,0,879.0,77.0,0.9,13.0,534.0,662.63,522.87
2016,2,27,15,15,859.5,74.5,0.85,12.5,491.5,615.53,488.41
2016,2,27,15,30,840.0,72.0,0.8,12.0,449.0,564.55,450.1
2016,2,27,15,45,815.0,68.0,0.8,12.0,402.0,508.48,406.36
2016,2,27,16,0,790.0,64.0,0.8,12.0,355.0,452.71,361.32
2016,2,27,16,15,750.0,60.0,0.8,11.5,305.0,391.18,310.77
2016,2,27,16,30,710.0,56.0,0.8,11.0,255.0,332.16,260.34
2016,2,27,16,45,652.0,49.5,0.8,10.5,204.5,267.64,204.14
2016,2,27,17,0,594.0,43.0,0.8,10.0,154.0,208.44,151.24
2016,2,27,17,15,487.0,34.5,0.85,9.5,107.0,143.48,95.59
2016,2,27,17,30,380.0,26.0,0.9,9.0,60.0,89.75,49.68
2016,2,27,17,45,190.0,13.0,0.95,8.5,30.0,30.67,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.0,6.5,11.0,10.81,0.0
2016,2,28,7,0,0.0,22.0,1.0,7.0,22.0,21.48,0.0
2016,2,28,7,15,100.5,38.5,1.0,7.5,53.5,59.3,39.03
2016,2,28,7,30,201.0,55.0,1.0,8.0,85.0,104.64,76.02
2016,2,28,7,45,240.0,74.0,1.05,8.5,123.0,147.02,113.4
2016,2,28,8,0,279.0,93.0,1.1,9.0,161.0,193.55,154.23
2016,2,28,8,15,314.0,107.0,1.1,9.0,199.5,237.0,192.34
2016,2,28,8,30,349.0,121.0,1.1,9.0,238.0,288.14,236.02
2016,2,28,8,45,451.0,121.0,1.15,9.5,296.0,356.12,292.14
2016,2,28,9,0,553.0,121.0,1.2,10.0,354.0,435.26,355.9
2016,2,28,9,15,463.0,158.0,1.2,10.0,367.0,445.86,363.52
2016,2,28,9,30,373.0,195.0,1.2,10.0,380.0,443.64,360.71
2016,2,28,9,45,265.5,228.0,1.2,10.5,364.5,423.28,342.21
2016,2,28,10,0,158.0,261.0,1.2,11.0,349.0,387.31,311.14
2016,2,28,10,15,294.5,253.5,1.15,11.0,430.0,491.32,393.58
2016,2,28,10,30,431.0,246.0,1.1,11.0,511.0,603.35,478.12
2016,2,28,10,45,536.5,219.0,1.05,11.5,562.5,669.85,526.11
2016,2,28,11,0,642.0,192.0,1.0,12.0,614.0,742.14,577.21
2016,2,28,11,15,506.5,247.5,1.0,12.0,585.5,699.17,542.05
2016,2,28,11,30,371.0,303.0,1.0,12.0,557.0,644.79,499.75
2016,2,28,11,45,453.5,277.0,1.0,12.5,592.0,699.68,540.42
2016,2,28,12,0,536.0,251.0,1.0,13.0,627.0,746.79,573.86
2016,2,28,12,15,412.5,292.5,1.0,13.0,582.5,677.94,521.72
2016,2,28,12,30,289.0,334.0,1.0,13.0,538.0,616.29,474.88
2016,2,28,12,45,221.5,338.0,1.0,13.0,493.5,552.23,427.79
2016,2,28,13,0,154.0,342.0,1.0,13.0,449.0,497.17,386.27
2016,2,28,13,15,137.5,333.0,1.0,13.0,427.5,471.47,367.61
2016,2,28,13,30,121.0,324.0,1.0,13.0,406.0,445.71,348.53
2016,2,28,13,45,349.0,263.5,1.0,13.0,487.0,569.03,447.05
2016,2,28,14,0,577.0,203.0,1.0,13.0,568.0,681.63,532.66
2016,2,28,14,15,701.0,157.0,0.95,12.5,580.5,713.09,557.17
2016,2,28,14,30,825.0,111.0,0.9,12.0,593.0,728.95,570.31
2016,2,28,14,45,809.0,107.5,0.9,12.0,556.5,685.74,540.08
2016,2,28,15,0,793.0,104.0,0.9,12.0,520.0,641.05,507.83
2016,2,28,15,15,633.5,128.5,0.85,12.0,443.5,538.69,429.81
2016,2,28,15,30,474.0,153.0,0.8,12.0,367.0,442.76,355.44
2016,2,28,15,45,257.0,150.0,0.8,12.0,264.5,297.47,240.85
2016,2,28,16,0,40.0,147.0,0.8,12.0,162.0,169.24,136.54
2016,2,28,16,15,33.0,127.5,0.8,11.5,139.0,144.1,116.57
2016,2,28,16,30,26.0,108.0,0.8,11.0,116.0,119.71,96.38
2016,2,28,16,45,17.5,87.5,0.8,10.5,92.5,92.42,73.37
2016,2,28,17,0,9.0,67.0,0.8,10.0,69.0,68.7,53.05
2016,2,28,17,15,4.5,47.0,0.8,10.0,48.0,47.28,34.28
2016,2,28,17,30,0.0,27.0,0.8,10.0,27.0,26.31,15.47
2016,2,28,17,45,0.0,13.5,0.8,10.0,13.5,13.03,0.0
2016,2,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,45,125.5,9.5,0.85,6.5,16.5,16.49,0.0
2016,2,29,7,0,251.0,19.0,0.9,7.0,33.0,49.86,14.34
2016,2,29,7,15,383.0,29.5,0.85,7.5,76.5,101.14,62.46
2016,2,29,7,30,515.0,40.0,0.8,8.0,120.0,165.1,115.65
2016,2,29,7,45,596.5,46.0,0.8,8.5,171.0,223.94,167.84
2016,2,29,8,0,678.0,52.0,0.8,9.0,222.0,291.79,227.45
2016,2,29,8,15,724.5,56.5,0.75,9.5,273.0,352.03,280.11
2016,2,29,8,30,771.0,61.0,0.7,10.0,324.0,415.78,333.65
2016,2,29,8,45,805.0,63.5,0.7,10.5,373.5,474.25,381.37
2016,2,29,9,0,839.0,66.0,0.7,11.0,423.0,534.12,428.33
2016,2,29,9,15,860.5,69.0,0.65,11.5,468.0,585.73,466.9
2016,2,29,9,30,882.0,72.0,0.6,12.0,513.0,639.05,505.12
2016,2,29,9,45,894.5,74.5,0.55,12.5,551.5,684.97,536.16
2016,2,29,10,0,907.0,77.0,0.5,13.0,590.0,729.09,563.54
2016,2,29,10,15,918.0,79.0,0.5,13.5,623.0,769.49,588.56
2016,2,29,10,30,929.0,81.0,0.5,14.0,656.0,807.48,611.58
2016,2,29,10,45,935.0,82.5,0.5,14.5,681.5,838.31,629.53
2016,2,29,11,0,941.0,84.0,0.5,15.0,707.0,866.05,645.39
2016,2,29,11,15,946.0,85.0,0.45,15.0,725.0,889.16,658.36
2016,2,29,11,30,951.0,86.0,0.4,15.0,743.0,908.86,669.15
2016,2,29,11,45,956.5,85.0,0.4,15.5,753.5,923.24,676.39
2016,2,29,12,0,962.0,84.0,0.4,16.0,764.0,933.98,681.47
2016,2,29,12,15,962.5,84.0,0.35,16.0,765.5,937.75,682.48
2016,2,29,12,30,963.0,84.0,0.3,16.0,767.0,937.73,681.35
2016,2,29,12,45,964.5,82.0,0.3,16.5,761.0,932.54,676.96
2016,2,29,13,0,966.0,80.0,0.3,17.0,755.0,923.55,670.4
2016,2,29,13,15,962.0,79.5,0.35,17.0,740.0,907.78,662.0
2016,2,29,13,30,958.0,79.0,0.4,17.0,725.0,888.44,651.48
2016,2,29,13,45,950.0,78.5,0.45,17.0,702.0,862.38,636.63
2016,2,29,14,0,942.0,78.0,0.5,17.0,679.0,833.17,619.7
2016,2,29,14,15,768.0,127.5,0.5,17.0,602.5,735.73,555.71
2016,2,29,14,30,594.0,177.0,0.5,17.0,526.0,637.16,486.73
2016,2,29,14,45,737.5,127.0,0.5,17.5,534.0,663.17,508.15
2016,2,29,15,0,881.0,77.0,0.5,18.0,542.0,670.55,514.34
2016,2,29,15,15,861.5,74.5,0.5,17.5,499.0,620.3,478.9
2016,2,29,15,30,842.0,72.0,0.5,17.0,456.0,571.6,444.03
2016,2,29,15,45,806.5,70.5,0.5,16.5,407.5,512.24,400.0
2016,2,29,16,0,771.0,69.0,0.5,16.0,359.0,454.14,355.3
2016,2,29,16,15,730.5,64.5,0.55,15.5,309.0,392.33,306.36
2016,2,29,16,30,690.0,60.0,0.6,15.0,259.0,333.14,257.42
2016,2,29,16,45,622.5,54.5,0.7,14.5,208.0,267.82,202.43
2016,2,29,17,0,555.0,49.0,0.8,14.0,157.0,208.23,150.85
2016,2,29,17,15,451.5,39.5,0.8,14.0,110.0,143.61,96.19
2016,2,29,17,30,348.0,30.0,0.8,14.0,63.0,90.58,52.3
2016,2,29,17,45,174.0,15.0,0.8,14.0,31.5,33.66,0.0
2016,2,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,6,45,150.0,10.0,0.8,9.0,19.0,18.8,0.0
2016,3,1,7,0,300.0,20.0,0.7,9.0,38.0,57.73,20.65
2016,3,1,7,15,429.0,30.0,0.65,9.5,83.5,110.87,68.46
2016,3,1,7,30,558.0,40.0,0.6,10.0,129.0,176.07,122.58
2016,3,1,7,45,631.0,46.0,0.55,10.5,180.5,235.93,175.47
2016,3,1,8,0,704.0,52.0,0.5,11.0,232.0,303.07,233.83
2016,3,1,8,15,748.5,56.5,0.5,11.5,284.0,364.07,286.45
2016,3,1,8,30,793.0,61.0,0.5,12.0,336.0,428.35,339.73
2016,3,1,8,45,824.5,64.0,0.55,12.5,385.5,487.34,387.4
2016,3,1,9,0,856.0,67.0,0.6,13.0,435.0,547.45,434.18
2016,3,1,9,15,876.5,69.5,0.6,13.0,480.0,598.77,473.28
2016,3,1,9,30,897.0,72.0,0.6,13.0,525.0,651.64,512.25
2016,3,1,9,45,916.5,72.0,0.65,13.5,565.5,700.13,545.96
2016,3,1,10,0,936.0,72.0,0.7,14.0,606.0,747.26,576.74
2016,3,1,10,15,946.0,73.5,0.7,14.0,639.0,787.33,602.52
2016,3,1,10,30,956.0,75.0,0.7,14.0,672.0,824.84,626.36
2016,3,1,10,45,963.5,76.0,0.75,14.0,698.0,857.0,647.33
2016,3,1,11,0,971.0,77.0,0.8,14.0,724.0,886.05,666.27
2016,3,1,11,15,976.0,77.5,0.8,14.0,742.0,909.16,680.39
2016,3,1,11,30,981.0,78.0,0.8,14.0,760.0,928.73,692.31
2016,3,1,11,45,984.5,78.0,0.8,14.0,770.5,942.79,700.76
2016,3,1,12,0,988.0,78.0,0.8,14.0,781.0,953.08,706.94
2016,3,1,12,15,988.5,78.0,0.8,14.0,783.0,956.9,709.12
2016,3,1,12,30,989.0,78.0,0.8,14.0,785.0,956.81,709.02
2016,3,1,12,45,988.0,77.5,0.8,14.5,778.5,950.95,704.1
2016,3,1,13,0,987.0,77.0,0.8,15.0,772.0,941.22,696.92
2016,3,1,13,15,983.5,76.5,0.8,14.5,757.0,925.55,688.61
2016,3,1,13,30,980.0,76.0,0.8,14.0,742.0,906.21,678.03
2016,3,1,13,45,973.5,75.5,0.8,14.0,719.0,880.85,662.29
2016,3,1,14,0,967.0,75.0,0.8,14.0,696.0,852.19,644.41
2016,3,1,14,15,958.0,73.5,0.8,14.0,665.0,817.36,622.32
2016,3,1,14,30,949.0,72.0,0.8,14.0,634.0,779.73,598.19
2016,3,1,14,45,935.5,70.5,0.8,14.0,596.5,736.37,569.84
2016,3,1,15,0,922.0,69.0,0.8,14.0,559.0,690.98,539.7
2016,3,1,15,15,903.5,67.0,0.8,13.5,516.0,640.16,504.16
2016,3,1,15,30,885.0,65.0,0.8,13.0,473.0,588.3,466.27
2016,3,1,15,45,859.5,62.5,0.8,13.0,424.5,531.41,422.38
2016,3,1,16,0,834.0,60.0,0.8,13.0,376.0,476.56,378.45
2016,3,1,16,15,796.5,56.0,0.75,12.0,325.0,413.37,327.45
2016,3,1,16,30,759.0,52.0,0.7,11.0,274.0,352.4,276.14
2016,3,1,16,45,700.5,47.5,0.7,10.5,221.5,286.58,219.14
2016,3,1,17,0,642.0,43.0,0.7,10.0,169.0,226.05,165.2
2016,3,1,17,15,542.0,35.5,0.75,9.5,120.0,159.16,107.46
2016,3,1,17,30,442.0,28.0,0.8,9.0,71.0,103.26,60.07
2016,3,1,17,45,221.0,14.0,0.85,9.0,35.5,37.8,2.43
2016,3,1,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,11.0,0.8,8.5,14.5,14.23,0.0
2016,3,2,7,0,109.0,22.0,0.7,9.0,29.0,37.69,16.28
2016,3,2,7,15,161.0,40.5,0.65,9.0,61.5,74.84,50.37
2016,3,2,7,30,213.0,59.0,0.6,9.0,94.0,113.76,83.84
2016,3,2,7,45,240.0,78.0,0.55,9.5,130.5,153.9,119.36
2016,3,2,8,0,267.0,97.0,0.5,10.0,167.0,196.83,156.71
2016,3,2,8,15,284.5,115.5,0.5,10.5,203.5,238.03,191.93
2016,3,2,8,30,302.0,134.0,0.5,11.0,240.0,280.64,227.25
2016,3,2,8,45,571.5,100.5,0.5,11.5,337.0,403.34,325.29
2016,3,2,9,0,841.0,67.0,0.5,12.0,434.0,542.21,432.07
2016,3,2,9,15,862.0,69.5,0.5,12.5,478.5,593.22,469.07
2016,3,2,9,30,883.0,72.0,0.5,13.0,523.0,645.87,506.86
2016,3,2,9,45,898.0,74.5,0.55,13.5,562.5,693.6,539.81
2016,3,2,10,0,913.0,77.0,0.6,14.0,602.0,739.7,569.84
2016,3,2,10,15,777.5,128.5,0.6,14.0,593.0,731.18,562.07
2016,3,2,10,30,642.0,180.0,0.6,14.0,584.0,705.12,541.44
2016,3,2,10,45,796.0,131.0,0.65,14.0,652.0,790.66,602.31
2016,3,2,11,0,950.0,82.0,0.7,14.0,720.0,877.61,659.59
2016,3,2,11,15,779.5,154.0,0.7,14.0,686.5,838.54,631.51
2016,3,2,11,30,609.0,226.0,0.7,14.0,653.0,778.43,589.11
2016,3,2,11,45,601.0,233.5,0.75,14.5,659.0,786.74,594.75
2016,3,2,12,0,593.0,241.0,0.8,15.0,665.0,792.44,597.69
2016,3,2,12,15,551.5,255.0,0.8,14.5,650.0,773.1,584.42
2016,3,2,12,30,510.0,269.0,0.8,14.0,635.0,751.24,569.69
2016,3,2,12,45,498.0,270.5,0.8,14.0,625.5,739.86,561.99
2016,3,2,13,0,486.0,272.0,0.8,14.0,616.0,726.52,552.81
2016,3,2,13,15,473.5,274.0,0.8,14.0,603.5,711.48,542.48
2016,3,2,13,30,461.0,276.0,0.8,14.0,591.0,694.81,531.02
2016,3,2,13,45,429.5,274.0,0.8,14.0,560.0,656.93,504.43
2016,3,2,14,0,398.0,272.0,0.8,14.0,529.0,611.72,472.72
2016,3,2,14,15,434.0,248.0,0.8,13.5,516.5,609.25,473.69
2016,3,2,14,30,470.0,224.0,0.8,13.0,504.0,596.11,466.5
2016,3,2,14,45,442.0,216.0,0.8,13.0,466.5,550.96,433.63
2016,3,2,15,0,414.0,208.0,0.8,13.0,429.0,506.36,400.92
2016,3,2,15,15,334.0,203.0,0.75,12.5,372.5,427.7,341.53
2016,3,2,15,30,254.0,198.0,0.7,12.0,316.0,361.08,290.18
2016,3,2,15,45,161.0,178.5,0.7,12.0,250.5,273.42,220.88
2016,3,2,16,0,68.0,159.0,0.7,12.0,185.0,195.4,157.92
2016,3,2,16,15,60.0,138.5,0.65,11.5,159.5,167.29,135.45
2016,3,2,16,30,52.0,118.0,0.6,11.0,134.0,139.98,112.93
2016,3,2,16,45,44.0,96.5,0.6,10.5,108.5,112.44,89.77
2016,3,2,17,0,36.0,75.0,0.6,10.0,83.0,85.78,66.9
2016,3,2,17,15,20.5,54.5,0.6,9.5,58.5,59.46,44.29
2016,3,2,17,30,5.0,34.0,0.6,9.0,34.0,34.14,22.43
2016,3,2,17,45,2.5,17.0,0.65,9.0,17.0,16.68,1.29
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,6,45,9.5,11.5,0.5,8.5,12.5,11.93,0.0
2016,3,3,7,0,19.0,23.0,0.4,9.0,25.0,25.08,11.91
2016,3,3,7,15,53.0,43.0,0.3,9.5,51.5,54.47,38.06
2016,3,3,7,30,87.0,63.0,0.2,10.0,78.0,86.39,65.12
2016,3,3,7,45,104.0,84.5,0.15,10.5,108.0,118.76,93.08
2016,3,3,8,0,121.0,106.0,0.1,11.0,138.0,152.96,122.08
2016,3,3,8,15,130.5,127.5,0.1,11.5,168.5,185.87,149.5
2016,3,3,8,30,140.0,149.0,0.1,12.0,199.0,219.65,176.88
2016,3,3,8,45,137.0,171.0,0.1,12.5,225.5,248.41,199.45
2016,3,3,9,0,134.0,193.0,0.1,13.0,252.0,276.68,220.98
2016,3,3,9,15,126.0,213.0,0.1,13.0,273.0,299.28,237.93
2016,3,3,9,30,118.0,233.0,0.1,13.0,294.0,320.93,253.83
2016,3,3,9,45,133.5,252.5,0.15,13.0,326.5,357.14,281.24
2016,3,3,10,0,149.0,272.0,0.2,13.0,359.0,394.2,308.84
2016,3,3,10,15,119.5,283.5,0.2,13.0,355.5,389.47,303.67
2016,3,3,10,30,90.0,295.0,0.2,13.0,352.0,375.04,291.69
2016,3,3,10,45,89.0,307.0,0.25,13.5,365.0,389.35,301.78
2016,3,3,11,0,88.0,319.0,0.3,14.0,378.0,403.36,311.3
2016,3,3,11,15,132.0,333.5,0.35,13.5,425.5,466.38,359.17
2016,3,3,11,30,176.0,348.0,0.4,13.0,473.0,522.24,400.84
2016,3,3,11,45,180.0,349.5,0.5,13.0,478.5,529.37,406.19
2016,3,3,12,0,184.0,351.0,0.6,13.0,484.0,535.87,411.7
2016,3,3,12,15,182.5,355.5,0.65,13.0,487.5,540.11,414.96
2016,3,3,12,30,181.0,360.0,0.7,13.0,491.0,543.61,417.75
2016,3,3,12,45,198.0,355.0,0.75,13.0,497.5,552.19,424.99
2016,3,3,13,0,215.0,350.0,0.8,13.0,504.0,559.75,431.47
2016,3,3,13,15,219.5,339.5,0.75,12.5,494.0,549.36,424.75
2016,3,3,13,30,224.0,329.0,0.7,12.0,484.0,538.01,417.52
2016,3,3,13,45,144.0,311.0,0.7,12.0,409.5,448.11,349.96
2016,3,3,14,0,64.0,293.0,0.7,12.0,335.0,353.48,277.7
2016,3,3,14,15,61.0,278.0,0.65,12.0,317.0,333.43,263.29
2016,3,3,14,30,58.0,263.0,0.6,12.0,299.0,313.43,248.26
2016,3,3,14,45,44.5,239.0,0.55,12.0,265.5,276.39,219.63
2016,3,3,15,0,31.0,215.0,0.5,12.0,232.0,240.32,191.56
2016,3,3,15,15,59.0,209.5,0.45,12.0,238.5,251.24,201.38
2016,3,3,15,30,87.0,204.0,0.4,12.0,245.0,259.8,208.75
2016,3,3,15,45,249.0,169.0,0.35,12.0,269.5,315.6,254.51
2016,3,3,16,0,411.0,134.0,0.3,12.0,294.0,350.14,280.73
2016,3,3,16,15,386.0,119.5,0.3,11.5,253.5,302.2,241.56
2016,3,3,16,30,361.0,105.0,0.3,11.0,213.0,256.11,203.44
2016,3,3,16,45,330.0,88.0,0.3,11.0,172.5,207.51,161.93
2016,3,3,17,0,299.0,71.0,0.3,11.0,132.0,161.91,122.13
2016,3,3,17,15,241.0,54.0,0.35,11.0,94.0,113.61,80.87
2016,3,3,17,30,183.0,37.0,0.4,11.0,56.0,71.89,45.7
2016,3,3,17,45,91.5,18.5,0.5,11.0,28.0,29.46,6.9
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
