Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,9.5,11.5,11.3,0.0
2016,3,4,7,0,0.0,23.0,0.6,10.0,23.0,22.3,11.23
2016,3,4,7,15,16.5,43.0,0.6,10.0,46.0,46.19,32.67
2016,3,4,7,30,33.0,63.0,0.6,10.0,69.0,71.45,54.48
2016,3,4,7,45,43.0,84.5,0.6,10.5,95.0,98.25,77.65
2016,3,4,8,0,53.0,106.0,0.6,11.0,121.0,126.18,101.4
2016,3,4,8,15,60.0,127.0,0.6,11.0,146.5,153.43,124.36
2016,3,4,8,30,67.0,148.0,0.6,11.0,172.0,181.39,147.49
2016,3,4,8,45,35.5,148.5,0.65,11.5,161.5,168.45,136.28
2016,3,4,9,0,4.0,149.0,0.7,12.0,151.0,149.05,119.51
2016,3,4,9,15,2.0,137.0,0.7,12.0,138.0,135.46,108.05
2016,3,4,9,30,0.0,125.0,0.7,12.0,125.0,121.96,96.65
2016,3,4,9,45,0.0,105.5,0.75,12.5,105.5,102.42,80.19
2016,3,4,10,0,0.0,86.0,0.8,13.0,86.0,83.21,64.07
2016,3,4,10,15,0.0,83.0,0.8,13.0,83.0,80.31,61.57
2016,3,4,10,30,0.0,80.0,0.8,13.0,80.0,77.41,59.06
2016,3,4,10,45,32.0,195.0,0.85,13.0,217.0,223.34,178.02
2016,3,4,11,0,64.0,310.0,0.9,13.0,354.0,373.58,293.86
2016,3,4,11,15,38.0,271.5,0.9,13.0,298.0,310.86,244.02
2016,3,4,11,30,12.0,233.0,0.9,13.0,242.0,240.98,189.27
2016,3,4,11,45,10.0,219.5,0.9,13.0,227.0,225.5,177.34
2016,3,4,12,0,8.0,206.0,0.9,13.0,212.0,210.03,165.13
2016,3,4,12,15,6.5,191.5,0.9,12.5,196.0,194.02,152.77
2016,3,4,12,30,5.0,177.0,0.9,12.0,180.0,178.05,140.36
2016,3,4,12,45,2.5,130.5,0.9,12.0,132.0,129.3,101.19
2016,3,4,13,0,0.0,84.0,0.9,12.0,84.0,81.33,62.09
2016,3,4,13,15,0.0,82.0,0.85,12.0,82.0,79.38,60.62
2016,3,4,13,30,0.0,80.0,0.8,12.0,80.0,77.44,59.08
2016,3,4,13,45,0.0,49.0,0.8,12.0,49.0,47.39,34.2
2016,3,4,14,0,0.0,18.0,0.8,12.0,18.0,17.4,9.07
2016,3,4,14,15,0.0,33.0,0.8,12.0,33.0,31.9,21.36
2016,3,4,14,30,0.0,48.0,0.8,12.0,48.0,46.41,33.63
2016,3,4,14,45,0.5,103.5,0.85,12.0,104.0,100.76,79.08
2016,3,4,15,0,1.0,159.0,0.9,12.0,160.0,156.84,125.25
2016,3,4,15,15,0.5,142.5,0.95,12.0,143.0,139.98,111.61
2016,3,4,15,30,0.0,126.0,1.0,12.0,126.0,123.21,98.17
2016,3,4,15,45,0.0,66.5,1.05,12.0,66.5,64.28,49.18
2016,3,4,16,0,0.0,7.0,1.1,12.0,7.0,6.75,0.17
2016,3,4,16,15,0.0,6.0,1.15,11.5,6.0,5.79,0.0
2016,3,4,16,30,0.0,5.0,1.2,11.0,5.0,4.82,0.0
2016,3,4,16,45,0.0,4.0,1.25,11.0,4.0,3.85,0.0
2016,3,4,17,0,0.0,3.0,1.3,11.0,3.0,2.89,0.0
2016,3,4,17,15,0.0,2.0,1.35,11.0,2.0,1.93,0.0
2016,3,4,17,30,0.0,1.0,1.4,11.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,1.45,11.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.5,1.15,10.5,8.5,8.36,0.0
2016,3,5,7,0,0.0,17.0,1.2,11.0,17.0,16.4,7.08
2016,3,5,7,15,0.0,33.0,1.2,11.0,33.0,31.9,21.29
2016,3,5,7,30,0.0,49.0,1.2,11.0,49.0,47.63,35.22
2016,3,5,7,45,0.0,66.5,1.2,11.0,66.5,64.91,50.32
2016,3,5,8,0,0.0,84.0,1.2,11.0,84.0,82.21,65.19
2016,3,5,8,15,0.0,102.0,1.2,11.0,102.0,100.06,80.25
2016,3,5,8,30,0.0,120.0,1.2,11.0,120.0,117.96,95.09
2016,3,5,8,45,0.0,103.0,1.25,11.5,103.0,100.38,79.86
2016,3,5,9,0,0.0,86.0,1.3,12.0,86.0,83.28,65.15
2016,3,5,9,15,0.0,111.0,1.3,12.0,111.0,108.05,85.66
2016,3,5,9,30,0.0,136.0,1.3,12.0,136.0,132.98,105.95
2016,3,5,9,45,1.5,153.0,1.35,12.0,154.0,151.0,120.42
2016,3,5,10,0,3.0,170.0,1.4,12.0,172.0,169.19,134.94
2016,3,5,10,15,6.0,187.0,1.5,12.5,191.0,188.66,150.2
2016,3,5,10,30,9.0,204.0,1.6,13.0,210.0,208.37,165.52
2016,3,5,10,45,5.0,179.0,1.75,13.5,182.5,179.84,142.05
2016,3,5,11,0,1.0,154.0,1.9,14.0,155.0,151.4,118.74
2016,3,5,11,15,0.5,115.0,2.05,14.0,115.5,112.15,86.92
2016,3,5,11,30,0.0,76.0,2.2,14.0,76.0,73.57,55.34
2016,3,5,11,45,0.5,111.5,2.35,14.0,112.0,108.71,84.13
2016,3,5,12,0,1.0,147.0,2.5,14.0,148.0,144.4,113.02
2016,3,5,12,15,35.5,245.0,2.6,13.5,271.5,281.57,223.92
2016,3,5,12,30,70.0,343.0,2.7,13.0,395.0,417.78,330.45
2016,3,5,12,45,35.0,189.0,2.8,13.0,215.0,222.04,176.74
2016,3,5,13,0,0.0,35.0,2.9,13.0,35.0,33.85,22.59
2016,3,5,13,15,0.0,34.5,2.9,12.5,34.5,33.37,22.33
2016,3,5,13,30,0.0,34.0,2.9,12.0,34.0,32.88,22.0
2016,3,5,13,45,0.0,83.5,2.95,12.0,83.5,80.82,62.04
2016,3,5,14,0,0.0,133.0,3.0,12.0,133.0,129.61,102.39
2016,3,5,14,15,0.0,83.0,3.0,12.0,83.0,80.32,61.74
2016,3,5,14,30,0.0,33.0,3.0,12.0,33.0,31.89,21.32
2016,3,5,14,45,0.0,23.0,3.05,12.0,23.0,22.22,13.21
2016,3,5,15,0,0.0,13.0,3.1,12.0,13.0,12.55,5.03
2016,3,5,15,15,0.0,13.0,3.1,12.0,13.0,12.55,5.06
2016,3,5,15,30,0.0,13.0,3.1,12.0,13.0,12.55,5.09
2016,3,5,15,45,0.0,35.0,3.15,12.0,35.0,33.8,23.33
2016,3,5,16,0,0.0,57.0,3.2,12.0,57.0,55.08,41.6
2016,3,5,16,15,0.0,49.5,3.25,11.5,49.5,47.81,35.57
2016,3,5,16,30,0.0,42.0,3.3,11.0,42.0,40.56,29.47
2016,3,5,16,45,0.0,33.5,3.4,11.0,33.5,32.33,22.37
2016,3,5,17,0,0.0,25.0,3.5,11.0,25.0,24.12,15.19
2016,3,5,17,15,0.0,18.0,3.5,11.0,18.0,17.36,9.19
2016,3,5,17,30,0.0,11.0,3.5,11.0,11.0,10.6,3.17
2016,3,5,17,45,0.0,5.5,3.5,11.0,5.5,5.3,0.0
2016,3,5,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,45,97.5,17.0,1.3,7.5,25.0,24.06,0.0
2016,3,6,7,0,195.0,34.0,1.3,8.0,50.0,64.49,37.71
2016,3,6,7,15,316.0,47.0,1.3,8.0,95.5,113.09,77.32
2016,3,6,7,30,437.0,60.0,1.3,8.0,141.0,176.64,130.69
2016,3,6,7,45,514.5,68.5,1.3,8.5,192.0,235.29,182.34
2016,3,6,8,0,592.0,77.0,1.3,9.0,243.0,301.88,240.29
2016,3,6,8,15,641.0,83.5,1.35,9.0,294.5,362.02,292.89
2016,3,6,8,30,690.0,90.0,1.4,9.0,346.0,426.1,347.34
2016,3,6,8,45,486.5,139.5,1.45,9.5,332.0,406.01,332.33
2016,3,6,9,0,283.0,189.0,1.5,10.0,318.0,362.3,296.41
2016,3,6,9,15,544.5,147.5,1.5,10.0,426.0,496.54,405.83
2016,3,6,9,30,806.0,106.0,1.5,10.0,534.0,647.87,523.46
2016,3,6,9,45,825.5,108.0,1.5,10.0,573.5,695.77,557.96
2016,3,6,10,0,845.0,110.0,1.5,10.0,613.0,742.53,590.58
2016,3,6,10,15,543.5,208.5,1.5,10.0,538.5,646.29,514.46
2016,3,6,10,30,242.0,307.0,1.5,10.0,464.0,515.72,410.02
2016,3,6,10,45,161.5,315.5,1.5,10.5,422.0,465.66,369.93
2016,3,6,11,0,81.0,324.0,1.5,11.0,380.0,402.93,319.02
2016,3,6,11,15,238.5,319.0,1.5,11.0,490.0,550.81,435.46
2016,3,6,11,30,396.0,314.0,1.5,11.0,600.0,686.51,537.07
2016,3,6,11,45,202.5,262.5,1.5,11.0,409.0,464.25,368.21
2016,3,6,12,0,9.0,211.0,1.5,11.0,218.0,215.93,170.71
2016,3,6,12,15,190.0,272.0,1.5,11.0,412.0,456.82,365.53
2016,3,6,12,30,371.0,333.0,1.5,11.0,606.0,693.37,541.59
2016,3,6,12,45,323.5,341.0,1.5,11.0,578.0,658.04,512.51
2016,3,6,13,0,276.0,349.0,1.5,11.0,550.0,621.99,485.49
2016,3,6,13,15,276.5,341.0,1.55,11.0,538.5,609.95,477.77
2016,3,6,13,30,277.0,333.0,1.6,11.0,527.0,596.77,468.97
2016,3,6,13,45,299.0,317.0,1.65,11.0,520.5,591.63,466.78
2016,3,6,14,0,321.0,301.0,1.7,11.0,514.0,584.41,462.93
2016,3,6,14,15,350.0,279.5,1.75,10.5,502.5,574.4,458.07
2016,3,6,14,30,379.0,258.0,1.8,10.0,491.0,561.52,450.9
2016,3,6,14,45,235.5,253.5,1.85,10.0,395.5,434.26,351.38
2016,3,6,15,0,92.0,249.0,1.9,10.0,300.0,317.68,257.68
2016,3,6,15,15,88.5,229.0,1.9,10.0,275.0,290.7,237.06
2016,3,6,15,30,85.0,209.0,1.9,10.0,250.0,263.87,215.86
2016,3,6,15,45,55.0,180.5,1.9,10.0,206.0,213.66,174.88
2016,3,6,16,0,25.0,152.0,1.9,10.0,162.0,162.82,132.92
2016,3,6,16,15,19.0,132.5,1.85,9.5,140.0,139.39,113.79
2016,3,6,16,30,13.0,113.0,1.8,9.0,118.0,116.59,94.84
2016,3,6,16,45,6.5,92.5,1.75,9.0,95.0,93.25,74.97
2016,3,6,17,0,0.0,72.0,1.7,9.0,72.0,70.67,55.52
2016,3,6,17,15,0.0,51.5,1.7,8.5,51.5,50.33,37.68
2016,3,6,17,30,0.0,31.0,1.7,8.0,31.0,30.01,19.67
2016,3,6,17,45,0.0,15.5,1.7,8.0,15.5,14.96,4.47
2016,3,6,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,6,45,138.0,15.0,1.15,5.5,27.0,26.21,0.0
2016,3,7,7,0,276.0,30.0,1.1,6.0,54.0,72.47,41.76
2016,3,7,7,15,372.0,42.0,1.1,6.0,98.5,120.71,82.37
2016,3,7,7,30,468.0,54.0,1.1,6.0,143.0,180.02,133.78
2016,3,7,7,45,522.5,64.0,1.15,6.0,191.0,234.99,183.81
2016,3,7,8,0,577.0,74.0,1.2,6.0,239.0,295.39,238.0
2016,3,7,8,15,638.0,73.5,1.25,6.0,287.5,352.43,288.52
2016,3,7,8,30,699.0,73.0,1.3,6.0,336.0,413.81,341.54
2016,3,7,8,45,595.0,112.5,1.4,6.0,357.5,438.12,362.94
2016,3,7,9,0,491.0,152.0,1.5,6.0,379.0,447.44,370.89
2016,3,7,9,15,448.0,180.5,1.5,6.0,402.5,474.15,391.72
2016,3,7,9,30,405.0,209.0,1.5,6.0,426.0,489.9,403.14
2016,3,7,9,45,232.0,236.0,1.55,6.5,362.5,415.05,340.41
2016,3,7,10,0,59.0,263.0,1.6,7.0,299.0,312.93,254.6
2016,3,7,10,15,30.5,213.0,1.6,7.0,232.0,239.49,195.01
2016,3,7,10,30,2.0,163.0,1.6,7.0,165.0,161.21,130.05
2016,3,7,10,45,183.5,236.5,1.6,7.0,364.5,398.62,327.29
2016,3,7,11,0,365.0,310.0,1.6,7.0,564.0,643.22,515.08
2016,3,7,11,15,182.5,164.5,1.6,7.0,291.5,335.47,275.31
2016,3,7,11,30,0.0,19.0,1.6,7.0,19.0,18.37,9.98
2016,3,7,11,45,1.5,89.0,1.65,7.5,90.0,87.51,68.59
2016,3,7,12,0,3.0,159.0,1.7,8.0,161.0,158.15,126.82
2016,3,7,12,15,189.5,246.5,1.75,8.0,387.0,437.86,356.29
2016,3,7,12,30,376.0,334.0,1.8,8.0,613.0,699.78,554.56
2016,3,7,12,45,191.5,264.5,1.9,8.0,407.0,458.02,368.48
2016,3,7,13,0,7.0,195.0,2.0,8.0,201.0,197.86,158.5
2016,3,7,13,15,8.0,203.5,2.05,8.0,209.5,207.27,167.08
2016,3,7,13,30,9.0,212.0,2.1,8.0,218.0,216.68,174.9
2016,3,7,13,45,20.0,240.5,2.15,8.0,254.0,254.9,206.39
2016,3,7,14,0,31.0,269.0,2.2,8.0,290.0,300.59,243.51
2016,3,7,14,15,49.0,273.0,2.2,8.0,304.0,318.29,258.42
2016,3,7,14,30,67.0,277.0,2.2,8.0,318.0,334.88,272.52
2016,3,7,14,45,259.5,242.5,2.25,8.0,389.0,446.56,366.65
2016,3,7,15,0,452.0,208.0,2.3,8.0,460.0,536.07,440.05
2016,3,7,15,15,226.0,117.5,2.25,8.0,243.5,269.89,225.32
2016,3,7,15,30,0.0,27.0,2.2,8.0,27.0,26.07,16.87
2016,3,7,15,45,0.0,26.0,2.2,8.0,26.0,25.1,16.19
2016,3,7,16,0,0.0,25.0,2.2,8.0,25.0,24.13,15.42
2016,3,7,16,15,312.5,52.5,2.15,7.5,150.5,202.04,168.52
2016,3,7,16,30,625.0,80.0,2.1,7.0,276.0,338.3,276.02
2016,3,7,16,45,563.5,72.0,2.1,7.0,225.0,273.78,217.88
2016,3,7,17,0,502.0,64.0,2.1,7.0,174.0,215.19,164.96
2016,3,7,17,15,402.5,53.0,2.05,6.5,126.0,151.26,109.28
2016,3,7,17,30,303.0,42.0,2.0,6.0,78.0,98.04,64.29
2016,3,7,17,45,151.5,21.0,2.0,6.0,39.0,39.81,17.26
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,175.0,15.5,1.1,5.5,32.0,30.41,0.0
2016,3,8,7,0,350.0,31.0,1.1,6.0,64.0,84.8,49.24
2016,3,8,7,15,459.5,40.5,1.1,6.5,112.0,137.88,93.47
2016,3,8,7,30,569.0,50.0,1.1,7.0,160.0,203.47,150.03
2016,3,8,7,45,629.5,57.0,1.1,7.5,212.0,263.06,203.82
2016,3,8,8,0,690.0,64.0,1.1,8.0,264.0,328.57,261.68
2016,3,8,8,15,730.5,68.5,1.05,8.0,316.0,387.81,313.57
2016,3,8,8,30,771.0,73.0,1.0,8.0,368.0,450.49,366.44
2016,3,8,8,45,792.0,79.0,1.0,8.5,415.5,506.98,412.14
2016,3,8,9,0,813.0,85.0,1.0,9.0,463.0,563.64,456.23
2016,3,8,9,15,833.0,88.0,0.95,9.0,507.0,616.3,496.21
2016,3,8,9,30,853.0,91.0,0.9,9.0,551.0,668.37,534.42
2016,3,8,9,45,862.5,95.0,0.9,9.5,589.0,713.28,565.05
2016,3,8,10,0,872.0,99.0,0.9,10.0,627.0,756.21,592.73
2016,3,8,10,15,591.5,199.5,0.9,10.0,566.0,676.97,531.48
2016,3,8,10,30,311.0,300.0,0.9,10.0,505.0,571.83,448.56
2016,3,8,10,45,328.5,308.0,0.9,10.0,532.0,603.42,472.63
2016,3,8,11,0,346.0,316.0,0.9,10.0,559.0,634.62,494.71
2016,3,8,11,15,432.5,293.0,0.95,10.0,603.5,699.0,542.85
2016,3,8,11,30,519.0,270.0,1.0,10.0,648.0,757.63,586.01
2016,3,8,11,45,511.5,276.5,1.05,10.0,653.0,763.93,589.8
2016,3,8,12,0,504.0,283.0,1.1,10.0,658.0,767.94,592.71
2016,3,8,12,15,267.0,293.0,1.05,10.0,492.0,558.46,437.02
2016,3,8,12,30,30.0,303.0,1.0,10.0,326.0,338.36,265.75
2016,3,8,12,45,74.0,332.5,0.95,10.0,387.0,409.39,322.83
2016,3,8,13,0,118.0,362.0,0.9,10.0,448.0,479.85,376.13
2016,3,8,13,15,132.0,356.0,0.95,9.5,451.0,492.67,386.61
2016,3,8,13,30,146.0,350.0,1.0,9.0,454.0,495.79,390.62
2016,3,8,13,45,146.5,338.0,1.05,9.0,439.5,480.05,379.61
2016,3,8,14,0,147.0,326.0,1.1,9.0,425.0,463.77,368.29
2016,3,8,14,15,124.0,308.0,1.15,9.0,389.0,422.05,336.87
2016,3,8,14,30,101.0,290.0,1.2,9.0,353.0,374.41,300.65
2016,3,8,14,45,173.5,271.0,1.3,9.0,371.5,409.27,330.84
2016,3,8,15,0,246.0,252.0,1.4,9.0,390.0,431.52,350.31
2016,3,8,15,15,191.5,235.0,1.35,8.5,337.5,368.44,300.56
2016,3,8,15,30,137.0,218.0,1.3,8.0,285.0,309.49,253.77
2016,3,8,15,45,68.5,113.5,1.3,8.0,147.0,154.59,126.92
2016,3,8,16,0,0.0,9.0,1.3,8.0,9.0,8.68,1.92
2016,3,8,16,15,0.0,7.5,1.2,7.5,7.5,7.23,0.71
2016,3,8,16,30,0.0,6.0,1.1,7.0,6.0,5.78,0.0
2016,3,8,16,45,0.0,5.0,1.05,7.0,5.0,4.82,0.0
2016,3,8,17,0,0.0,4.0,1.0,7.0,4.0,3.85,0.0
2016,3,8,17,15,0.0,3.0,0.95,7.0,3.0,2.89,0.0
2016,3,8,17,30,0.0,2.0,0.9,7.0,2.0,1.93,0.0
2016,3,8,17,45,0.0,1.0,0.85,7.0,1.0,0.96,0.0
2016,3,8,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,1.05,7.5,8.5,8.19,0.0
2016,3,9,7,0,0.0,17.0,1.1,8.0,17.0,16.4,7.99
2016,3,9,7,15,0.0,29.5,1.05,8.0,29.5,28.48,18.9
2016,3,9,7,30,0.0,42.0,1.0,8.0,42.0,40.57,29.72
2016,3,9,7,45,0.0,56.0,1.0,8.5,56.0,54.17,41.63
2016,3,9,8,0,0.0,70.0,1.0,9.0,70.0,67.89,53.4
2016,3,9,8,15,0.0,83.5,0.95,9.0,83.5,81.14,64.65
2016,3,9,8,30,0.0,97.0,0.9,9.0,97.0,94.42,75.75
2016,3,9,8,45,1.5,125.0,0.85,9.5,126.0,123.13,99.49
2016,3,9,9,0,3.0,153.0,0.8,10.0,155.0,152.16,122.96
2016,3,9,9,15,8.0,172.5,0.8,10.0,177.0,174.94,141.27
2016,3,9,9,30,13.0,192.0,0.8,10.0,199.0,198.21,159.79
2016,3,9,9,45,14.5,205.0,0.8,10.5,213.5,212.78,170.75
2016,3,9,10,0,16.0,218.0,0.8,11.0,228.0,227.47,181.73
2016,3,9,10,15,31.5,252.5,0.75,11.0,273.0,282.06,224.63
2016,3,9,10,30,47.0,287.0,0.7,11.0,318.0,332.16,262.92
2016,3,9,10,45,43.5,293.5,0.7,11.5,323.0,337.29,265.48
2016,3,9,11,0,40.0,300.0,0.7,12.0,328.0,342.14,268.18
2016,3,9,11,15,54.5,321.0,0.7,12.0,360.5,378.0,295.43
2016,3,9,11,30,69.0,342.0,0.7,12.0,393.0,414.26,322.42
2016,3,9,11,45,69.0,346.0,0.7,12.5,397.5,419.28,325.04
2016,3,9,12,0,69.0,350.0,0.7,13.0,402.0,424.05,327.79
2016,3,9,12,15,60.5,344.0,0.7,13.0,389.5,410.05,317.07
2016,3,9,12,30,52.0,338.0,0.7,13.0,377.0,395.82,306.37
2016,3,9,12,45,49.0,331.0,0.75,13.5,367.5,385.31,298.36
2016,3,9,13,0,46.0,324.0,0.8,14.0,358.0,374.68,290.24
2016,3,9,13,15,57.0,327.0,0.75,14.0,368.5,387.02,299.89
2016,3,9,13,30,68.0,330.0,0.7,14.0,379.0,398.87,308.97
2016,3,9,13,45,63.5,316.5,0.7,14.0,361.0,379.24,294.47
2016,3,9,14,0,59.0,303.0,0.7,14.0,343.0,359.64,280.19
2016,3,9,14,15,38.0,264.5,0.7,13.5,290.0,300.32,235.59
2016,3,9,14,30,17.0,226.0,0.7,13.0,237.0,236.56,186.7
2016,3,9,14,45,19.0,218.5,0.7,13.0,230.0,229.98,182.34
2016,3,9,15,0,21.0,211.0,0.7,13.0,223.0,223.24,177.52
2016,3,9,15,15,11.0,182.5,0.65,13.0,189.0,187.07,148.84
2016,3,9,15,30,1.0,154.0,0.6,13.0,155.0,151.88,120.72
2016,3,9,15,45,27.0,160.5,0.6,13.0,172.0,176.8,141.93
2016,3,9,16,0,53.0,167.0,0.6,13.0,189.0,195.97,157.84
2016,3,9,16,15,46.5,146.5,0.55,12.5,164.0,169.22,136.3
2016,3,9,16,30,40.0,126.0,0.5,12.0,139.0,143.15,115.15
2016,3,9,16,45,33.5,105.0,0.5,11.5,114.5,117.28,93.75
2016,3,9,17,0,27.0,84.0,0.5,11.0,90.0,92.15,72.52
2016,3,9,17,15,14.5,63.0,0.5,10.5,66.0,65.24,49.61
2016,3,9,17,30,2.0,42.0,0.5,10.0,42.0,41.42,29.2
2016,3,9,17,45,1.0,24.0,0.5,10.0,24.0,23.4,11.92
2016,3,9,18,0,0.0,6.0,0.5,10.0,6.0,5.9,0.0
2016,3,9,18,15,0.0,3.0,0.5,9.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,45,176.5,16.5,1.1,9.5,35.0,33.19,6.56
2016,3,10,7,0,353.0,33.0,1.1,10.0,70.0,89.64,53.22
2016,3,10,7,15,456.0,42.0,1.1,10.0,118.0,141.9,96.49
2016,3,10,7,30,559.0,51.0,1.1,10.0,166.0,205.88,151.59
2016,3,10,7,45,620.5,57.5,1.1,10.5,217.5,265.14,204.36
2016,3,10,8,0,682.0,64.0,1.1,11.0,269.0,330.44,261.2
2016,3,10,8,15,585.5,93.0,1.1,11.0,291.0,357.12,287.3
2016,3,10,8,30,489.0,122.0,1.1,11.0,313.0,370.21,300.37
2016,3,10,8,45,415.5,156.0,1.15,11.5,333.0,392.08,318.07
2016,3,10,9,0,342.0,190.0,1.2,12.0,353.0,400.79,324.12
2016,3,10,9,15,233.0,221.5,1.2,12.0,337.0,376.61,303.7
2016,3,10,9,30,124.0,253.0,1.2,12.0,321.0,347.56,278.61
2016,3,10,9,45,82.5,255.0,1.25,12.5,302.0,319.01,254.85
2016,3,10,10,0,41.0,257.0,1.3,13.0,283.0,293.02,232.73
2016,3,10,10,15,62.0,284.5,1.3,13.0,325.0,339.86,269.36
2016,3,10,10,30,83.0,312.0,1.3,13.0,367.0,387.98,306.03
2016,3,10,10,45,86.0,325.0,1.3,13.0,384.0,406.47,319.36
2016,3,10,11,0,89.0,338.0,1.3,13.0,401.0,424.85,332.75
2016,3,10,11,15,77.5,340.0,1.25,13.0,396.0,418.51,326.98
2016,3,10,11,30,66.0,342.0,1.2,13.0,391.0,411.53,320.95
2016,3,10,11,45,66.5,345.0,1.2,13.5,395.0,415.88,323.51
2016,3,10,12,0,67.0,348.0,1.2,14.0,399.0,420.0,325.84
2016,3,10,12,15,65.5,349.0,1.15,14.0,398.5,419.9,325.43
2016,3,10,12,30,64.0,350.0,1.1,14.0,398.0,419.56,324.92
2016,3,10,12,45,75.5,353.5,1.1,14.0,410.0,433.4,335.68
2016,3,10,13,0,87.0,357.0,1.1,14.0,422.0,446.82,346.02
2016,3,10,13,15,56.0,318.0,1.05,13.5,359.5,376.32,293.09
2016,3,10,13,30,25.0,279.0,1.0,13.0,297.0,298.96,234.29
2016,3,10,13,45,37.0,287.5,0.95,13.0,313.5,325.66,255.79
2016,3,10,14,0,49.0,296.0,0.9,13.0,330.0,343.83,270.03
2016,3,10,14,15,37.0,269.0,0.85,13.0,294.0,304.22,239.48
2016,3,10,14,30,25.0,242.0,0.8,13.0,258.0,259.0,204.63
2016,3,10,14,45,12.5,129.5,0.75,13.0,137.5,135.18,106.47
2016,3,10,15,0,0.0,17.0,0.7,13.0,17.0,16.42,8.24
2016,3,10,15,15,0.0,43.0,0.65,13.0,43.0,41.55,29.64
2016,3,10,15,30,0.0,69.0,0.6,13.0,69.0,66.71,50.9
2016,3,10,15,45,0.0,86.0,0.6,13.0,86.0,83.26,64.88
2016,3,10,16,0,0.0,103.0,0.6,13.0,103.0,100.29,79.29
2016,3,10,16,15,0.0,89.5,0.6,12.5,89.5,87.0,68.5
2016,3,10,16,30,0.0,76.0,0.6,12.0,76.0,73.74,57.62
2016,3,10,16,45,0.0,62.5,0.6,11.5,62.5,60.51,46.54
2016,3,10,17,0,0.0,49.0,0.6,11.0,49.0,47.34,35.27
2016,3,10,17,15,0.0,36.0,0.65,10.5,36.0,34.76,24.29
2016,3,10,17,30,0.0,23.0,0.7,10.0,23.0,22.19,13.17
2016,3,10,17,45,0.0,13.0,0.75,10.0,13.0,12.54,4.0
2016,3,10,18,0,0.0,3.0,0.8,10.0,3.0,2.95,0.0
2016,3,10,18,15,0.0,1.5,0.85,10.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,1.95,9.0,0.5,0.48,0.0
2016,3,11,7,0,0.0,1.0,2.0,9.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,2.0,2.05,9.0,2.0,1.93,0.0
2016,3,11,7,30,0.0,3.0,2.1,9.0,3.0,2.89,0.0
2016,3,11,7,45,0.0,3.5,2.2,9.0,3.5,3.37,0.0
2016,3,11,8,0,0.0,4.0,2.3,9.0,4.0,3.86,0.0
2016,3,11,8,15,0.0,5.0,2.35,9.0,5.0,4.82,0.0
2016,3,11,8,30,0.0,6.0,2.4,9.0,6.0,5.79,0.0
2016,3,11,8,45,0.0,16.5,2.5,9.0,16.5,15.92,8.17
2016,3,11,9,0,0.0,27.0,2.6,9.0,27.0,26.07,16.89
2016,3,11,9,15,44.0,138.5,2.6,9.0,163.0,166.1,136.39
2016,3,11,9,30,88.0,250.0,2.6,9.0,299.0,314.57,257.91
2016,3,11,9,45,179.0,267.5,2.65,9.5,376.0,407.17,332.32
2016,3,11,10,0,270.0,285.0,2.7,10.0,453.0,507.15,410.72
2016,3,11,10,15,140.5,251.0,2.75,10.0,339.0,372.04,301.92
2016,3,11,10,30,11.0,217.0,2.8,10.0,225.0,222.94,178.99
2016,3,11,10,45,13.0,231.0,2.9,10.0,240.5,239.04,192.21
2016,3,11,11,0,15.0,245.0,3.0,10.0,256.0,255.25,205.05
2016,3,11,11,15,15.0,247.5,2.85,10.0,258.5,257.99,206.91
2016,3,11,11,30,15.0,250.0,2.7,10.0,261.0,260.7,208.82
2016,3,11,11,45,27.0,287.5,2.6,10.0,308.0,318.5,254.8
2016,3,11,12,0,39.0,325.0,2.5,10.0,355.0,369.72,294.74
2016,3,11,12,15,22.5,254.0,2.45,10.0,271.5,279.12,222.99
2016,3,11,12,30,6.0,183.0,2.4,10.0,188.0,184.87,147.25
2016,3,11,12,45,60.0,276.0,2.35,10.0,321.5,336.1,270.16
2016,3,11,13,0,114.0,369.0,2.3,10.0,455.0,483.93,384.84
2016,3,11,13,15,115.0,361.5,2.35,10.0,446.5,475.25,377.79
2016,3,11,13,30,116.0,354.0,2.4,10.0,438.0,466.14,371.39
2016,3,11,13,45,58.0,216.5,2.5,10.0,258.5,268.07,216.28
2016,3,11,14,0,0.0,79.0,2.6,10.0,79.0,76.46,58.63
2016,3,11,14,15,32.0,181.0,2.55,9.5,201.5,207.49,168.54
2016,3,11,14,30,64.0,283.0,2.5,9.0,324.0,338.67,275.0
2016,3,11,14,45,44.5,251.5,2.45,9.0,279.5,288.86,234.61
2016,3,11,15,0,25.0,220.0,2.4,9.0,235.0,235.11,191.26
2016,3,11,15,15,12.5,166.0,2.35,8.5,173.5,171.13,139.29
2016,3,11,15,30,0.0,112.0,2.3,8.0,112.0,108.95,87.62
2016,3,11,15,45,0.0,78.5,2.3,8.0,78.5,75.91,59.87
2016,3,11,16,0,0.0,45.0,2.3,8.0,45.0,43.47,32.15
2016,3,11,16,15,0.0,39.5,2.25,7.5,39.5,38.14,27.71
2016,3,11,16,30,0.0,34.0,2.2,7.0,34.0,32.82,23.2
2016,3,11,16,45,0.0,27.5,2.2,7.0,27.5,26.54,17.71
2016,3,11,17,0,0.0,21.0,2.2,7.0,21.0,20.26,12.16
2016,3,11,17,15,0.0,15.5,2.2,7.0,15.5,14.94,7.4
2016,3,11,17,30,0.0,10.0,2.2,7.0,10.0,9.64,2.61
2016,3,11,17,45,0.0,5.5,2.2,7.0,5.5,5.3,0.0
2016,3,11,18,0,0.0,1.0,2.2,7.0,1.0,0.98,0.0
2016,3,11,18,15,0.0,0.5,2.2,6.5,0.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.5,0.95,6.5,10.5,10.12,1.2
2016,3,12,7,0,0.0,21.0,1.0,7.0,21.0,20.26,11.56
2016,3,12,7,15,0.0,35.5,1.05,7.0,35.5,34.28,24.14
2016,3,12,7,30,0.0,50.0,1.1,7.0,50.0,48.36,36.7
2016,3,12,7,45,0.0,66.0,1.2,7.5,66.0,64.04,50.39
2016,3,12,8,0,0.0,82.0,1.3,8.0,82.0,79.77,63.83
2016,3,12,8,15,0.0,98.0,1.35,8.0,98.0,95.54,77.18
2016,3,12,8,30,0.0,114.0,1.4,8.0,114.0,111.35,90.37
2016,3,12,8,45,0.0,75.0,1.45,8.5,75.0,72.52,56.89
2016,3,12,9,0,0.0,36.0,1.5,9.0,36.0,34.77,24.36
2016,3,12,9,15,0.0,78.5,1.55,9.0,78.5,75.92,59.39
2016,3,12,9,30,0.0,121.0,1.6,9.0,121.0,117.74,94.29
2016,3,12,9,45,0.0,128.0,1.65,9.0,128.0,124.65,99.7
2016,3,12,10,0,0.0,135.0,1.7,9.0,135.0,131.56,105.19
2016,3,12,10,15,0.0,132.5,1.7,9.0,132.5,129.04,102.87
2016,3,12,10,30,0.0,130.0,1.7,9.0,130.0,126.54,100.62
2016,3,12,10,45,1.0,145.0,1.75,9.5,146.0,142.28,113.27
2016,3,12,11,0,2.0,160.0,1.8,10.0,162.0,158.11,125.85
2016,3,12,11,15,4.0,174.0,1.8,10.0,177.5,173.9,138.59
2016,3,12,11,30,6.0,188.0,1.8,10.0,193.0,189.78,151.35
2016,3,12,11,45,4.0,170.0,1.85,10.0,173.0,169.98,135.16
2016,3,12,12,0,2.0,152.0,1.9,10.0,153.0,150.22,119.05
2016,3,12,12,15,2.0,152.5,1.9,10.0,154.0,150.72,119.49
2016,3,12,12,30,2.0,153.0,1.9,10.0,155.0,151.22,119.9
2016,3,12,12,45,1.0,133.5,1.95,10.0,134.5,130.92,103.33
2016,3,12,13,0,0.0,114.0,2.0,10.0,114.0,110.73,86.8
2016,3,12,13,15,0.0,97.0,2.0,10.0,97.0,93.99,73.07
2016,3,12,13,30,0.0,80.0,2.0,10.0,80.0,77.45,59.43
2016,3,12,13,45,0.0,64.0,2.0,10.0,64.0,61.94,46.57
2016,3,12,14,0,0.0,48.0,2.0,10.0,48.0,46.43,33.64
2016,3,12,14,15,0.0,31.0,1.95,10.0,31.0,29.97,19.81
2016,3,12,14,30,0.0,14.0,1.9,10.0,14.0,13.53,5.88
2016,3,12,14,45,0.0,15.0,1.9,10.0,15.0,14.49,6.73
2016,3,12,15,0,0.0,16.0,1.9,10.0,16.0,15.45,7.59
2016,3,12,15,15,0.0,76.5,1.85,10.0,76.5,73.99,57.48
2016,3,12,15,30,0.0,137.0,1.8,10.0,137.0,133.93,107.94
2016,3,12,15,45,0.0,71.5,1.75,10.0,71.5,69.13,53.58
2016,3,12,16,0,0.0,6.0,1.7,10.0,6.0,5.79,0.0
2016,3,12,16,15,0.0,5.0,1.65,9.5,5.0,4.82,0.0
2016,3,12,16,30,0.0,4.0,1.6,9.0,4.0,3.86,0.0
2016,3,12,16,45,0.0,3.5,1.6,9.0,3.5,3.37,0.0
2016,3,12,17,0,0.0,3.0,1.6,9.0,3.0,2.89,0.0
2016,3,12,17,15,0.0,2.0,1.55,9.0,2.0,1.93,0.0
2016,3,12,17,30,0.0,1.0,1.5,9.0,1.0,0.96,0.0
2016,3,12,17,45,0.0,0.5,1.5,9.0,0.5,0.48,0.0
2016,3,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,9.5,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,1.4,10.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,2.0,1.4,10.0,2.0,1.93,0.0
2016,3,13,7,30,0.0,3.0,1.4,10.0,3.0,2.89,0.0
2016,3,13,7,45,0.0,4.0,1.45,10.0,4.0,3.86,0.0
2016,3,13,8,0,0.0,5.0,1.5,10.0,5.0,4.82,0.0
2016,3,13,8,15,0.0,6.0,1.5,10.0,6.0,5.79,0.0
2016,3,13,8,30,0.0,7.0,1.5,10.0,7.0,6.75,0.21
2016,3,13,8,45,0.0,24.0,1.55,10.5,24.0,23.17,14.35
2016,3,13,9,0,0.0,41.0,1.6,11.0,41.0,39.61,28.29
2016,3,13,9,15,0.0,54.5,1.6,11.0,54.5,52.68,39.27
2016,3,13,9,30,0.0,68.0,1.6,11.0,68.0,65.76,50.16
2016,3,13,9,45,0.0,45.5,1.6,11.0,45.5,43.99,31.68
2016,3,13,10,0,0.0,23.0,1.6,11.0,23.0,22.23,13.23
2016,3,13,10,15,2.0,100.5,1.6,11.0,102.0,98.96,77.54
2016,3,13,10,30,4.0,178.0,1.6,11.0,181.0,177.72,141.73
2016,3,13,10,45,5.5,186.5,1.65,11.0,190.5,187.59,149.32
2016,3,13,11,0,7.0,195.0,1.7,11.0,200.0,197.52,157.18
2016,3,13,11,15,6.5,190.0,1.7,11.0,195.0,192.14,152.66
2016,3,13,11,30,6.0,185.0,1.7,11.0,190.0,186.75,148.21
2016,3,13,11,45,5.5,179.5,1.7,11.0,184.5,180.83,143.38
2016,3,13,12,0,5.0,174.0,1.7,11.0,179.0,174.9,138.55
2016,3,13,12,15,5.0,174.0,1.7,11.0,179.0,174.92,138.56
2016,3,13,12,30,5.0,174.0,1.7,11.0,179.0,174.91,138.57
2016,3,13,12,45,8.5,203.5,1.75,11.0,210.5,207.7,165.07
2016,3,13,13,0,12.0,233.0,1.8,11.0,242.0,240.65,191.42
2016,3,13,13,15,6.5,190.5,1.75,11.0,195.0,192.67,152.93
2016,3,13,13,30,1.0,148.0,1.7,11.0,148.0,145.27,114.67
2016,3,13,13,45,2.0,160.0,1.65,11.0,161.5,158.07,125.36
2016,3,13,14,0,3.0,172.0,1.6,11.0,175.0,170.89,135.91
2016,3,13,14,15,1.5,118.5,1.55,11.0,120.0,116.33,91.52
2016,3,13,14,30,0.0,65.0,1.5,11.0,65.0,62.88,47.37
2016,3,13,14,45,0.0,38.0,1.5,11.0,38.0,36.73,25.53
2016,3,13,15,0,0.0,11.0,1.5,11.0,11.0,10.62,3.41
2016,3,13,15,15,0.0,31.5,1.45,10.5,31.5,30.43,20.41
2016,3,13,15,30,0.0,52.0,1.4,10.0,52.0,50.25,37.47
2016,3,13,15,45,0.0,45.5,1.4,10.0,45.5,43.96,32.2
2016,3,13,16,0,0.0,39.0,1.4,10.0,39.0,37.66,26.91
2016,3,13,16,15,0.0,34.0,1.35,10.0,34.0,32.82,22.84
2016,3,13,16,30,0.0,29.0,1.3,10.0,29.0,27.99,18.72
2016,3,13,16,45,0.0,24.0,1.3,10.0,24.0,23.15,14.55
2016,3,13,17,0,0.0,19.0,1.3,10.0,19.0,18.32,10.32
2016,3,13,17,15,0.0,14.0,1.25,10.0,14.0,13.5,6.04
2016,3,13,17,30,0.0,9.0,1.2,10.0,9.0,8.67,1.74
2016,3,13,17,45,0.0,5.0,1.2,10.0,5.0,4.82,0.0
2016,3,13,18,0,0.0,1.0,1.2,10.0,1.0,0.98,0.0
2016,3,13,18,15,0.0,0.5,1.15,10.0,0.5,0.49,0.0
2016,3,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,6.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,7.0,12.0,11.8,0.0
2016,3,14,6,45,124.5,29.0,1.25,7.5,44.5,43.78,22.78
2016,3,14,7,0,249.0,46.0,1.3,8.0,77.0,90.2,59.86
2016,3,14,7,15,326.5,61.0,1.3,8.0,122.0,138.2,100.47
2016,3,14,7,30,404.0,76.0,1.3,8.0,167.0,195.11,149.96
2016,3,14,7,45,444.5,90.5,1.35,8.0,214.0,247.6,196.99
2016,3,14,8,0,485.0,105.0,1.4,8.0,261.0,304.08,246.62
2016,3,14,8,15,554.0,102.0,1.4,8.0,308.5,360.69,295.25
2016,3,14,8,30,623.0,99.0,1.4,8.0,356.0,421.76,346.6
2016,3,14,8,45,507.0,144.5,1.45,8.5,369.5,435.55,357.48
2016,3,14,9,0,391.0,190.0,1.5,9.0,383.0,434.03,355.02
2016,3,14,9,15,375.0,213.0,1.5,9.0,412.0,466.2,379.85
2016,3,14,9,30,359.0,236.0,1.5,9.0,441.0,496.04,401.99
2016,3,14,9,45,462.0,220.0,1.5,9.5,502.0,574.29,462.24
2016,3,14,10,0,565.0,204.0,1.5,10.0,563.0,652.79,520.87
2016,3,14,10,15,469.5,252.0,1.5,10.0,560.0,647.57,513.15
