Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,10,30,374.0,300.0,1.5,10.0,557.0,628.0,495.63
2016,3,14,10,45,439.0,286.0,1.5,10.0,598.5,685.24,538.71
2016,3,14,11,0,504.0,272.0,1.5,10.0,640.0,737.24,576.8
2016,3,14,11,15,348.5,325.0,1.5,10.0,582.5,658.38,514.82
2016,3,14,11,30,193.0,378.0,1.5,10.0,525.0,572.82,447.78
2016,3,14,11,45,222.5,379.0,1.5,10.0,550.0,602.81,471.22
2016,3,14,12,0,252.0,380.0,1.5,10.0,575.0,632.39,493.21
2016,3,14,12,15,195.0,383.5,1.5,10.0,534.5,584.61,456.32
2016,3,14,12,30,138.0,387.0,1.5,10.0,494.0,535.95,419.03
2016,3,14,12,45,272.5,358.5,1.55,10.5,567.0,635.51,496.5
2016,3,14,13,0,407.0,330.0,1.6,11.0,640.0,723.09,562.1
2016,3,14,13,15,431.0,312.5,1.6,11.0,634.5,727.42,565.29
2016,3,14,13,30,455.0,295.0,1.6,11.0,629.0,721.87,562.53
2016,3,14,13,45,254.0,301.5,1.6,11.0,487.0,540.42,426.09
2016,3,14,14,0,53.0,308.0,1.6,11.0,345.0,359.49,284.54
2016,3,14,14,15,433.5,221.0,1.6,10.5,501.5,590.61,473.73
2016,3,14,14,30,814.0,134.0,1.6,10.0,658.0,775.6,614.52
2016,3,14,14,45,433.0,191.5,1.65,10.0,468.5,528.32,425.5
2016,3,14,15,0,52.0,249.0,1.7,10.0,279.0,289.62,233.1
2016,3,14,15,15,26.0,191.5,1.7,10.0,206.5,210.08,170.12
2016,3,14,15,30,0.0,134.0,1.7,10.0,134.0,130.84,104.98
2016,3,14,15,45,193.0,145.0,1.75,10.0,227.5,261.97,216.7
2016,3,14,16,0,386.0,156.0,1.8,10.0,321.0,367.15,301.63
2016,3,14,16,15,499.5,123.5,1.7,9.5,309.5,364.83,298.08
2016,3,14,16,30,613.0,91.0,1.6,9.0,298.0,351.64,284.03
2016,3,14,16,45,557.0,82.5,1.55,8.5,246.5,288.18,228.98
2016,3,14,17,0,501.0,74.0,1.5,8.0,195.0,230.09,177.61
2016,3,14,17,15,410.0,62.5,1.45,7.5,145.5,165.53,121.68
2016,3,14,17,30,319.0,51.0,1.4,7.0,96.0,112.49,76.65
2016,3,14,17,45,159.5,35.0,1.4,7.0,57.5,57.19,34.17
2016,3,14,18,0,0.0,19.0,1.4,7.0,19.0,18.2,0.0
2016,3,14,18,15,0.0,9.5,1.4,6.5,9.5,9.34,0.0
2016,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,38.5,6.0,1.0,4.5,7.0,0.0,0.0
2016,3,15,6,30,77.0,12.0,1.0,5.0,14.0,15.55,0.0
2016,3,15,6,45,232.5,26.5,1.05,5.5,52.5,54.16,27.74
2016,3,15,7,0,388.0,41.0,1.1,6.0,91.0,109.71,71.04
2016,3,15,7,15,480.0,50.0,1.1,6.5,141.0,163.6,117.05
2016,3,15,7,30,572.0,59.0,1.1,7.0,191.0,227.86,173.33
2016,3,15,7,45,636.0,64.0,1.15,7.5,244.5,288.33,227.37
2016,3,15,8,0,700.0,69.0,1.2,8.0,298.0,355.02,285.54
2016,3,15,8,15,737.5,73.5,1.2,8.5,350.0,414.58,336.5
2016,3,15,8,30,775.0,78.0,1.2,9.0,402.0,477.06,387.94
2016,3,15,8,45,805.5,80.5,1.2,9.5,452.0,535.64,434.54
2016,3,15,9,0,836.0,83.0,1.2,10.0,502.0,595.19,480.2
2016,3,15,9,15,854.5,85.5,1.2,10.0,546.5,647.63,519.9
2016,3,15,9,30,873.0,88.0,1.2,10.0,591.0,696.41,555.44
2016,3,15,9,45,888.5,89.5,1.25,10.5,630.0,743.35,586.91
2016,3,15,10,0,904.0,91.0,1.3,11.0,669.0,788.63,616.75
2016,3,15,10,15,913.5,92.5,1.25,11.0,701.0,827.25,641.4
2016,3,15,10,30,923.0,94.0,1.2,11.0,733.0,863.3,664.02
2016,3,15,10,45,930.5,94.5,1.15,11.5,758.5,893.8,681.37
2016,3,15,11,0,938.0,95.0,1.1,12.0,784.0,921.24,696.49
2016,3,15,11,15,942.5,96.0,1.1,12.0,801.0,943.34,710.11
2016,3,15,11,30,947.0,97.0,1.1,12.0,818.0,961.96,721.56
2016,3,15,11,45,949.5,97.0,1.1,12.5,827.0,974.09,727.54
2016,3,15,12,0,952.0,97.0,1.1,13.0,836.0,982.53,731.29
2016,3,15,12,15,952.0,97.0,1.1,13.0,836.5,984.9,732.62
2016,3,15,12,30,952.0,97.0,1.1,13.0,837.0,983.49,731.72
2016,3,15,12,45,953.5,95.0,1.15,13.0,830.0,977.49,728.95
2016,3,15,13,0,955.0,93.0,1.2,13.0,823.0,967.69,723.86
2016,3,15,13,15,951.0,92.0,1.2,13.0,807.0,950.33,713.05
2016,3,15,13,30,947.0,91.0,1.2,13.0,791.0,929.42,700.07
2016,3,15,13,45,942.0,89.5,1.2,13.0,767.5,903.68,683.94
2016,3,15,14,0,937.0,88.0,1.2,13.0,744.0,874.7,665.65
2016,3,15,14,15,928.5,86.5,1.2,13.0,713.0,839.81,643.3
2016,3,15,14,30,920.0,85.0,1.2,13.0,682.0,802.22,618.97
2016,3,15,14,45,908.0,83.0,1.25,13.0,644.0,759.01,591.07
2016,3,15,15,0,896.0,81.0,1.3,13.0,606.0,713.79,561.28
2016,3,15,15,15,879.5,79.0,1.3,12.5,562.5,663.86,527.34
2016,3,15,15,30,863.0,77.0,1.3,12.0,519.0,612.83,490.04
2016,3,15,15,45,840.5,73.5,1.3,12.0,471.0,557.89,447.61
2016,3,15,16,0,818.0,70.0,1.3,12.0,423.0,500.81,402.2
2016,3,15,16,15,785.0,66.5,1.25,11.5,371.0,439.28,352.18
2016,3,15,16,30,752.0,63.0,1.2,11.0,319.0,379.59,301.81
2016,3,15,16,45,704.0,57.5,1.2,10.5,266.0,314.68,245.85
2016,3,15,17,0,656.0,52.0,1.2,10.0,213.0,254.02,191.86
2016,3,15,17,15,576.5,45.0,1.2,9.5,161.5,189.09,134.66
2016,3,15,17,30,497.0,38.0,1.2,9.0,110.0,132.67,85.61
2016,3,15,17,45,355.5,27.0,1.3,8.5,67.5,73.7,39.38
2016,3,15,18,0,214.0,16.0,1.4,8.0,25.0,29.23,0.0
2016,3,15,18,15,107.0,8.0,1.4,7.5,12.5,8.74,0.0
2016,3,15,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,68.5,7.0,1.05,6.5,9.0,0.0,0.0
2016,3,16,6,30,137.0,14.0,0.9,7.0,18.0,20.9,0.0
2016,3,16,6,45,295.5,26.0,0.8,7.5,58.5,61.58,31.55
2016,3,16,7,0,454.0,38.0,0.7,8.0,99.0,119.28,75.94
2016,3,16,7,15,542.0,46.0,0.7,8.0,150.5,175.38,124.15
2016,3,16,7,30,630.0,54.0,0.7,8.0,202.0,241.33,182.11
2016,3,16,7,45,684.5,59.5,0.7,8.5,256.0,302.23,236.27
2016,3,16,8,0,739.0,65.0,0.7,9.0,310.0,368.49,293.37
2016,3,16,8,15,774.5,69.0,0.75,9.5,362.5,429.21,344.67
2016,3,16,8,30,810.0,73.0,0.8,10.0,415.0,492.13,395.86
2016,3,16,8,45,835.5,76.0,0.85,10.5,465.0,550.23,441.59
2016,3,16,9,0,861.0,79.0,0.9,11.0,515.0,608.77,486.08
2016,3,16,9,15,879.0,81.5,0.85,11.5,560.0,659.52,522.41
2016,3,16,9,30,897.0,84.0,0.8,12.0,605.0,711.52,557.27
2016,3,16,9,45,910.5,86.0,0.8,12.5,644.0,758.47,587.2
2016,3,16,10,0,924.0,88.0,0.8,13.0,683.0,803.56,615.33
2016,3,16,10,15,933.5,89.5,0.8,13.0,715.5,842.79,640.18
2016,3,16,10,30,943.0,91.0,0.8,13.0,748.0,879.39,663.11
2016,3,16,10,45,949.5,92.0,0.85,13.5,773.5,910.06,681.65
2016,3,16,11,0,956.0,93.0,0.9,14.0,799.0,937.54,698.11
2016,3,16,11,15,960.0,93.5,0.9,14.0,816.0,958.92,710.95
2016,3,16,11,30,964.0,94.0,0.9,14.0,833.0,976.74,721.63
2016,3,16,11,45,966.0,94.5,0.9,14.5,842.0,989.07,727.57
2016,3,16,12,0,968.0,95.0,0.9,15.0,851.0,997.63,731.27
2016,3,16,12,15,968.0,95.0,0.9,15.0,851.0,999.97,732.54
2016,3,16,12,30,968.0,95.0,0.9,15.0,851.0,998.46,731.59
2016,3,16,12,45,970.5,92.0,0.9,15.0,844.0,992.12,727.77
2016,3,16,13,0,973.0,89.0,0.9,15.0,837.0,981.9,721.68
2016,3,16,13,15,969.0,88.5,0.9,15.0,820.5,964.76,711.3
2016,3,16,13,30,965.0,88.0,0.9,15.0,804.0,944.01,698.77
2016,3,16,13,45,958.5,87.0,0.9,15.0,780.0,917.08,682.28
2016,3,16,14,0,952.0,86.0,0.9,15.0,756.0,886.91,663.7
2016,3,16,14,15,943.0,84.5,0.9,15.0,724.0,851.12,641.32
2016,3,16,14,30,934.0,83.0,0.9,15.0,692.0,812.6,616.97
2016,3,16,14,45,921.5,81.0,0.9,15.0,653.5,768.45,588.51
2016,3,16,15,0,909.0,79.0,0.9,15.0,615.0,722.29,558.31
2016,3,16,15,15,892.0,76.5,0.85,14.5,570.5,670.87,523.84
2016,3,16,15,30,875.0,74.0,0.8,14.0,526.0,618.37,485.93
2016,3,16,15,45,851.5,71.5,0.8,14.0,477.0,561.4,443.11
2016,3,16,16,0,828.0,69.0,0.8,14.0,428.0,506.16,400.07
2016,3,16,16,15,795.0,65.0,0.8,13.5,376.0,443.5,350.51
2016,3,16,16,30,762.0,61.0,0.8,13.0,324.0,382.68,300.43
2016,3,16,16,45,713.5,56.5,0.8,12.5,270.5,318.01,245.58
2016,3,16,17,0,665.0,52.0,0.8,12.0,217.0,257.62,192.61
2016,3,16,17,15,587.0,45.0,0.8,11.5,165.0,192.2,135.68
2016,3,16,17,30,509.0,38.0,0.8,11.0,113.0,135.47,86.8
2016,3,16,17,45,368.5,27.0,0.8,10.5,70.0,75.68,40.34
2016,3,16,18,0,228.0,16.0,0.8,10.0,27.0,30.46,0.0
2016,3,16,18,15,114.0,8.0,0.8,9.5,13.5,8.9,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,15,102.0,7.0,1.25,7.5,11.0,6.88,0.0
2016,3,17,6,30,204.0,14.0,1.2,8.0,22.0,24.6,0.0
2016,3,17,6,45,355.5,25.0,1.2,8.5,64.5,68.43,34.97
2016,3,17,7,0,507.0,36.0,1.2,9.0,107.0,127.91,81.0
2016,3,17,7,15,589.0,43.0,1.1,9.5,159.5,185.0,130.44
2016,3,17,7,30,671.0,50.0,1.0,10.0,212.0,251.14,188.6
2016,3,17,7,45,721.5,55.0,0.95,10.5,266.0,312.85,243.47
2016,3,17,8,0,772.0,60.0,0.9,11.0,320.0,379.15,300.42
2016,3,17,8,15,805.5,64.0,0.8,11.5,373.5,440.77,351.48
2016,3,17,8,30,839.0,68.0,0.7,12.0,427.0,504.33,401.63
2016,3,17,8,45,862.5,71.0,0.65,12.5,477.0,560.97,444.77
2016,3,17,9,0,886.0,74.0,0.6,13.0,527.0,619.29,487.26
2016,3,17,9,15,903.0,76.0,0.55,13.5,572.0,672.13,524.05
2016,3,17,9,30,920.0,78.0,0.5,14.0,617.0,723.9,557.23
2016,3,17,9,45,932.0,80.0,0.45,14.5,656.0,770.63,585.36
2016,3,17,10,0,944.0,82.0,0.4,15.0,695.0,815.32,611.48
2016,3,17,10,15,952.5,83.5,0.35,15.5,727.5,854.37,633.31
2016,3,17,10,30,961.0,85.0,0.3,16.0,760.0,890.65,653.01
2016,3,17,10,45,967.0,86.0,0.25,16.5,785.0,921.3,668.84
2016,3,17,11,0,973.0,87.0,0.2,17.0,810.0,948.68,682.54
2016,3,17,11,15,976.5,88.0,0.2,17.0,827.0,970.4,694.94
2016,3,17,11,30,980.0,89.0,0.2,17.0,844.0,988.49,705.24
2016,3,17,11,45,981.0,89.5,0.25,17.5,852.5,1000.0,711.35
2016,3,17,12,0,982.0,90.0,0.3,18.0,861.0,1007.66,715.39
2016,3,17,12,15,982.0,90.0,0.35,18.0,861.0,1009.96,717.73
2016,3,17,12,30,982.0,90.0,0.4,18.0,861.0,1008.35,717.94
2016,3,17,12,45,980.0,89.5,0.45,18.0,853.0,1000.46,714.49
2016,3,17,13,0,978.0,89.0,0.5,18.0,845.0,988.73,708.87
2016,3,17,13,15,974.0,88.5,0.5,18.0,828.5,971.44,698.77
2016,3,17,13,30,970.0,88.0,0.5,18.0,812.0,950.52,686.55
2016,3,17,13,45,963.5,87.0,0.55,18.0,787.0,923.4,671.55
2016,3,17,14,0,957.0,86.0,0.6,18.0,762.0,893.02,654.42
2016,3,17,14,15,947.5,84.5,0.6,17.5,730.5,856.6,633.43
2016,3,17,14,30,938.0,83.0,0.6,17.0,699.0,817.47,610.44
2016,3,17,14,45,925.5,81.5,0.6,17.0,660.0,773.64,582.87
2016,3,17,15,0,913.0,80.0,0.6,17.0,621.0,727.78,553.56
2016,3,17,15,15,896.0,77.5,0.55,17.0,576.5,676.11,518.7
2016,3,17,15,30,879.0,75.0,0.5,17.0,532.0,623.35,480.52
2016,3,17,15,45,855.5,72.5,0.5,17.0,483.0,566.11,438.54
2016,3,17,16,0,832.0,70.0,0.5,17.0,434.0,510.56,396.31
2016,3,17,16,15,799.0,66.0,0.5,16.0,381.5,447.6,348.32
2016,3,17,16,30,766.0,62.0,0.5,15.0,329.0,386.48,299.57
2016,3,17,16,45,717.5,57.5,0.55,14.5,275.0,321.48,245.62
2016,3,17,17,0,669.0,53.0,0.6,14.0,221.0,260.76,193.28
2016,3,17,17,15,591.5,46.0,0.65,13.5,168.5,195.08,136.85
2016,3,17,17,30,514.0,39.0,0.7,13.0,116.0,138.02,88.14
2016,3,17,17,45,375.0,28.0,0.8,12.5,72.5,77.91,41.75
2016,3,17,18,0,236.0,17.0,0.9,12.0,29.0,32.33,1.69
2016,3,17,18,15,118.0,8.5,0.85,11.5,14.5,9.53,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,103.0,8.0,0.95,6.5,12.0,8.23,0.0
2016,3,18,6,30,206.0,16.0,0.9,7.0,24.0,27.55,0.0
2016,3,18,6,45,350.0,27.0,0.85,8.0,67.0,71.06,37.84
2016,3,18,7,0,494.0,38.0,0.8,9.0,110.0,129.62,83.24
2016,3,18,7,15,575.5,45.5,0.8,9.0,162.0,186.66,132.78
2016,3,18,7,30,657.0,53.0,0.8,9.0,214.0,252.57,190.98
2016,3,18,7,45,704.5,58.5,0.8,9.0,268.0,313.17,245.34
2016,3,18,8,0,752.0,64.0,0.8,9.0,322.0,378.03,301.81
2016,3,18,8,15,786.0,68.0,0.75,9.5,374.5,438.94,352.61
2016,3,18,8,30,820.0,72.0,0.7,10.0,427.0,501.87,402.8
2016,3,18,8,45,841.5,76.0,0.7,10.5,476.0,559.4,447.23
2016,3,18,9,0,863.0,80.0,0.7,11.0,525.0,616.97,490.0
2016,3,18,9,15,880.5,82.5,0.7,11.0,570.0,667.53,527.21
2016,3,18,9,30,898.0,85.0,0.7,11.0,615.0,719.27,562.92
2016,3,18,9,45,909.0,88.0,0.7,11.5,653.5,765.5,592.22
2016,3,18,10,0,920.0,91.0,0.7,12.0,692.0,809.67,619.62
2016,3,18,10,15,929.5,92.5,0.7,12.0,724.5,848.72,644.27
2016,3,18,10,30,939.0,94.0,0.7,12.0,757.0,885.14,667.0
2016,3,18,10,45,945.0,95.5,0.7,12.0,782.0,915.73,685.74
2016,3,18,11,0,951.0,97.0,0.7,12.0,807.0,943.12,702.39
2016,3,18,11,15,955.0,97.5,0.7,12.0,824.0,964.29,715.04
2016,3,18,11,30,959.0,98.0,0.7,12.0,841.0,981.92,725.54
2016,3,18,11,45,960.5,98.5,0.7,12.5,850.0,993.61,731.04
2016,3,18,12,0,962.0,99.0,0.7,13.0,859.0,1001.53,734.33
2016,3,18,12,15,730.5,204.0,0.7,13.0,781.0,911.13,675.83
2016,3,18,12,30,499.0,309.0,0.7,13.0,703.0,803.69,600.76
2016,3,18,12,45,550.0,289.0,0.75,13.0,719.5,826.45,620.01
2016,3,18,13,0,601.0,269.0,0.8,13.0,736.0,846.02,635.26
2016,3,18,13,15,762.5,190.0,0.8,13.0,770.5,901.59,674.95
2016,3,18,13,30,924.0,111.0,0.8,13.0,805.0,937.05,698.03
2016,3,18,13,45,916.5,110.0,0.8,13.0,780.5,909.94,680.47
2016,3,18,14,0,909.0,109.0,0.8,13.0,756.0,879.79,661.81
2016,3,18,14,15,899.0,107.5,0.8,12.5,724.0,844.23,640.63
2016,3,18,14,30,889.0,106.0,0.8,12.0,692.0,809.84,620.06
2016,3,18,14,45,877.0,103.0,0.85,12.0,654.0,766.03,592.32
2016,3,18,15,0,865.0,100.0,0.9,12.0,616.0,720.29,562.8
2016,3,18,15,15,846.5,97.0,0.95,11.5,571.5,668.6,528.05
2016,3,18,15,30,828.0,94.0,1.0,11.0,527.0,616.06,490.72
2016,3,18,15,45,692.0,110.0,1.05,11.0,449.0,517.3,415.37
2016,3,18,16,0,556.0,126.0,1.1,11.0,371.0,428.15,345.6
2016,3,18,16,15,515.5,120.0,1.1,10.5,326.0,371.22,300.17
2016,3,18,16,30,475.0,114.0,1.1,10.0,281.0,319.74,257.44
2016,3,18,16,45,544.0,88.5,1.1,10.0,250.5,292.54,231.3
2016,3,18,17,0,613.0,63.0,1.1,10.0,220.0,255.32,194.44
2016,3,18,17,15,531.5,54.5,1.05,9.5,168.0,190.08,137.45
2016,3,18,17,30,450.0,46.0,1.0,9.0,116.0,133.86,88.99
2016,3,18,17,45,225.0,38.0,1.0,8.5,73.0,68.84,41.62
2016,3,18,18,0,0.0,30.0,1.0,8.0,30.0,28.55,6.81
2016,3,18,18,15,0.0,15.0,0.95,7.5,15.0,14.74,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,7.0,9.0,8.85,0.0
2016,3,19,6,30,0.0,18.0,0.4,7.0,18.0,17.33,0.1
2016,3,19,6,45,76.5,36.0,0.35,7.5,47.5,45.56,28.97
2016,3,19,7,0,153.0,54.0,0.3,8.0,77.0,83.52,59.4
2016,3,19,7,15,181.0,75.0,0.3,8.5,112.5,121.19,92.09
2016,3,19,7,30,209.0,96.0,0.3,9.0,148.0,162.08,127.49
2016,3,19,7,45,229.0,116.0,0.35,9.5,185.5,202.18,161.94
2016,3,19,8,0,249.0,136.0,0.4,10.0,223.0,244.3,197.27
2016,3,19,8,15,413.0,127.5,0.4,10.0,297.5,329.35,266.18
2016,3,19,8,30,577.0,119.0,0.4,10.0,372.0,429.63,345.65
2016,3,19,8,45,702.0,100.5,0.45,10.5,442.0,510.43,408.21
2016,3,19,9,0,827.0,82.0,0.5,11.0,512.0,600.04,475.83
2016,3,19,9,15,844.5,84.5,0.5,11.5,555.5,651.49,512.05
2016,3,19,9,30,862.0,87.0,0.5,12.0,599.0,699.26,543.89
2016,3,19,9,45,872.0,90.0,0.5,12.5,636.5,743.34,571.64
2016,3,19,10,0,882.0,93.0,0.5,13.0,674.0,785.4,597.54
2016,3,19,10,15,891.5,94.5,0.5,13.0,705.5,823.19,621.3
2016,3,19,10,30,901.0,96.0,0.5,13.0,737.0,858.48,643.22
2016,3,19,10,45,657.0,209.0,0.5,13.0,684.5,799.97,602.13
2016,3,19,11,0,413.0,322.0,0.5,13.0,632.0,709.17,533.94
2016,3,19,11,15,345.0,351.0,0.5,13.0,614.0,687.03,517.53
2016,3,19,11,30,277.0,380.0,0.5,13.0,596.0,661.37,497.6
2016,3,19,11,45,269.5,386.0,0.55,13.0,598.0,664.01,499.93
2016,3,19,12,0,262.0,392.0,0.6,13.0,600.0,665.34,501.04
2016,3,19,12,15,295.5,384.0,0.6,13.0,619.0,688.55,518.04
2016,3,19,12,30,329.0,376.0,0.6,13.0,638.0,710.46,533.81
2016,3,19,12,45,415.5,339.5,0.6,13.5,666.0,748.97,561.73
2016,3,19,13,0,502.0,303.0,0.6,14.0,694.0,792.73,592.28
2016,3,19,13,15,429.0,323.5,0.6,14.0,653.5,741.03,555.08
2016,3,19,13,30,356.0,344.0,0.6,14.0,613.0,683.28,514.68
2016,3,19,13,45,638.0,217.0,0.65,14.0,680.5,793.47,600.16
2016,3,19,14,0,920.0,90.0,0.7,14.0,748.0,870.24,652.8
2016,3,19,14,15,912.0,88.5,0.7,13.5,717.5,835.91,630.92
2016,3,19,14,30,904.0,87.0,0.7,13.0,687.0,798.91,608.65
2016,3,19,14,45,893.0,85.0,0.7,13.0,650.0,756.67,581.4
2016,3,19,15,0,882.0,83.0,0.7,13.0,613.0,712.41,552.43
2016,3,19,15,15,866.0,81.0,0.7,12.5,570.0,663.05,519.94
2016,3,19,15,30,850.0,79.0,0.7,12.0,527.0,614.76,485.47
2016,3,19,15,45,829.0,75.5,0.75,12.0,479.0,558.73,443.76
2016,3,19,16,0,808.0,72.0,0.8,12.0,431.0,502.68,400.47
2016,3,19,16,15,776.5,68.0,0.85,11.5,380.0,441.47,352.12
2016,3,19,16,30,745.0,64.0,0.9,11.0,329.0,382.0,303.04
2016,3,19,16,45,699.5,59.0,0.95,11.0,276.0,318.5,248.48
2016,3,19,17,0,654.0,54.0,1.0,11.0,223.0,259.01,195.67
2016,3,19,17,15,579.0,47.0,0.95,10.5,171.5,194.65,139.23
2016,3,19,17,30,504.0,40.0,0.9,10.0,120.0,138.39,90.33
2016,3,19,17,45,376.5,29.5,0.9,9.5,76.5,80.43,44.66
2016,3,19,18,0,249.0,19.0,0.9,9.0,33.0,35.96,7.41
2016,3,19,18,15,124.5,9.5,0.9,8.5,16.5,10.84,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,0.75,8.5,8.5,8.36,0.0
2016,3,20,6,30,0.0,17.0,0.7,9.0,17.0,16.41,2.36
2016,3,20,6,45,36.0,36.5,0.7,9.5,42.0,41.17,27.04
2016,3,20,7,0,72.0,56.0,0.7,10.0,67.0,69.8,50.9
2016,3,20,7,15,87.5,78.5,0.7,10.0,97.0,100.85,77.94
2016,3,20,7,30,103.0,101.0,0.7,10.0,127.0,133.75,106.45
2016,3,20,7,45,112.0,123.5,0.75,10.5,157.5,166.1,134.03
2016,3,20,8,0,121.0,146.0,0.8,11.0,188.0,199.41,161.77
2016,3,20,8,15,99.0,166.5,0.8,11.5,205.0,213.64,173.26
2016,3,20,8,30,77.0,187.0,0.8,12.0,222.0,228.37,184.56
2016,3,20,8,45,81.0,209.5,0.85,12.5,249.5,257.69,207.4
2016,3,20,9,0,85.0,232.0,0.9,13.0,277.0,287.31,229.97
2016,3,20,9,15,176.0,251.5,0.9,13.0,354.0,376.72,300.5
2016,3,20,9,30,267.0,271.0,0.9,13.0,431.0,474.63,375.09
2016,3,20,9,45,571.5,184.0,0.95,13.0,555.0,628.48,494.33
2016,3,20,10,0,876.0,97.0,1.0,13.0,679.0,787.8,608.34
2016,3,20,10,15,490.0,221.0,1.0,13.0,549.0,639.51,496.66
2016,3,20,10,30,104.0,345.0,1.0,13.0,419.0,440.88,341.77
2016,3,20,10,45,74.0,336.5,1.05,13.5,390.5,408.46,317.59
2016,3,20,11,0,44.0,328.0,1.1,14.0,362.0,374.45,290.62
2016,3,20,11,15,25.5,259.5,1.1,14.0,279.0,286.19,223.25
2016,3,20,11,30,7.0,191.0,1.1,14.0,196.0,193.59,150.97
2016,3,20,11,45,8.0,200.0,1.15,14.0,206.5,203.6,159.21
2016,3,20,12,0,9.0,209.0,1.2,14.0,217.0,213.62,167.07
2016,3,20,12,15,18.0,262.5,1.2,13.5,277.5,276.12,216.29
2016,3,20,12,30,27.0,316.0,1.2,13.0,338.0,348.0,271.61
2016,3,20,12,45,14.5,234.5,1.2,13.0,246.5,244.36,191.38
2016,3,20,13,0,2.0,153.0,1.2,13.0,155.0,151.12,117.81
2016,3,20,13,15,6.0,189.0,1.2,13.0,194.0,190.59,149.82
2016,3,20,13,30,10.0,225.0,1.2,13.0,233.0,230.24,181.23
2016,3,20,13,45,5.0,180.0,1.2,13.0,184.0,180.5,141.78
2016,3,20,14,0,0.0,135.0,1.2,13.0,135.0,131.41,102.54
2016,3,20,14,15,0.0,91.5,1.2,13.0,91.5,88.59,67.93
2016,3,20,14,30,0.0,48.0,1.2,13.0,48.0,46.42,33.25
2016,3,20,14,45,0.0,76.5,1.2,13.0,76.5,74.02,56.34
2016,3,20,15,0,0.0,105.0,1.2,13.0,105.0,101.81,79.42
2016,3,20,15,15,0.0,57.0,1.15,12.5,57.0,55.11,40.88
2016,3,20,15,30,0.0,9.0,1.1,12.0,9.0,8.69,1.76
2016,3,20,15,45,0.0,71.0,1.1,12.0,71.0,68.65,52.8
2016,3,20,16,0,0.0,133.0,1.1,12.0,133.0,129.95,104.19
2016,3,20,16,15,0.0,82.0,1.05,11.5,82.0,79.39,62.18
2016,3,20,16,30,0.0,31.0,1.0,11.0,31.0,29.92,20.25
2016,3,20,16,45,0.0,26.0,0.95,11.0,26.0,25.09,16.16
2016,3,20,17,0,0.0,21.0,0.9,11.0,21.0,20.26,11.97
2016,3,20,17,15,0.0,16.0,0.9,10.5,16.0,15.43,7.75
2016,3,20,17,30,0.0,11.0,0.9,10.0,11.0,10.6,3.47
2016,3,20,17,45,0.0,7.0,0.9,10.0,7.0,6.74,0.0
2016,3,20,18,0,0.0,3.0,0.9,10.0,3.0,2.89,0.0
2016,3,20,18,15,0.0,1.5,0.9,10.0,1.5,1.47,0.0
2016,3,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,6,15,26.0,10.5,0.9,8.0,12.0,10.65,0.0
2016,3,21,6,30,52.0,21.0,0.9,8.0,24.0,24.05,7.39
2016,3,21,6,45,119.5,40.5,0.9,8.5,57.0,56.9,36.8
2016,3,21,7,0,187.0,60.0,0.9,9.0,90.0,96.99,69.48
2016,3,21,7,15,227.0,80.0,0.95,9.0,130.0,138.8,105.77
2016,3,21,7,30,267.0,100.0,1.0,9.0,170.0,185.18,146.24
2016,3,21,7,45,306.5,114.5,1.05,9.5,211.0,230.06,184.94
2016,3,21,8,0,346.0,129.0,1.1,10.0,252.0,282.4,229.09
2016,3,21,8,15,350.5,150.0,1.15,10.0,291.0,321.97,262.51
2016,3,21,8,30,355.0,171.0,1.2,10.0,330.0,364.85,297.64
2016,3,21,8,45,319.5,199.5,1.25,10.0,354.5,392.52,319.39
2016,3,21,9,0,284.0,228.0,1.3,10.0,379.0,416.13,337.23
2016,3,21,9,15,256.5,253.5,1.3,10.0,398.0,438.03,353.14
2016,3,21,9,30,229.0,279.0,1.3,10.0,417.0,451.06,361.91
2016,3,21,9,45,219.0,299.5,1.35,10.5,438.5,474.47,378.31
2016,3,21,10,0,209.0,320.0,1.4,11.0,460.0,496.53,393.35
2016,3,21,10,15,104.5,233.5,1.45,11.0,304.0,327.09,261.7
2016,3,21,10,30,0.0,147.0,1.5,11.0,148.0,143.29,112.69
2016,3,21,10,45,0.0,121.5,1.55,11.0,122.0,118.08,92.46
2016,3,21,11,0,0.0,96.0,1.6,11.0,96.0,93.03,71.86
2016,3,21,11,15,0.0,117.5,1.6,11.0,118.0,114.17,89.17
2016,3,21,11,30,0.0,139.0,1.6,11.0,140.0,135.4,106.36
2016,3,21,11,45,11.0,219.5,1.65,11.5,229.0,225.97,179.13
2016,3,21,12,0,22.0,300.0,1.7,12.0,318.0,318.05,250.7
2016,3,21,12,15,22.5,300.0,1.7,12.0,318.5,318.56,250.64
2016,3,21,12,30,23.0,300.0,1.7,12.0,319.0,318.98,251.01
2016,3,21,12,45,12.0,221.5,1.7,12.0,231.5,228.91,180.53
2016,3,21,13,0,1.0,143.0,1.7,12.0,144.0,140.28,109.71
2016,3,21,13,15,0.5,140.5,1.7,12.0,141.0,137.33,107.58
2016,3,21,13,30,0.0,138.0,1.7,12.0,138.0,134.39,105.28
2016,3,21,13,45,0.0,131.0,1.7,12.0,131.0,127.45,99.78
2016,3,21,14,0,0.0,124.0,1.7,12.0,124.0,120.53,94.29
2016,3,21,14,15,0.0,100.0,1.65,11.5,100.0,96.9,75.23
2016,3,21,14,30,0.0,76.0,1.6,11.0,76.0,73.55,56.18
2016,3,21,14,45,0.0,51.5,1.6,11.0,51.5,49.8,36.46
2016,3,21,15,0,0.0,27.0,1.6,11.0,27.0,26.09,16.54
2016,3,21,15,15,0.0,26.5,1.6,11.0,26.5,25.6,16.19
2016,3,21,15,30,0.0,26.0,1.6,11.0,26.0,25.11,15.84
2016,3,21,15,45,0.0,47.5,1.6,11.0,47.5,45.9,33.65
2016,3,21,16,0,0.0,69.0,1.6,11.0,69.0,66.71,51.47
2016,3,21,16,15,0.0,46.5,1.5,10.5,46.5,44.92,33.1
2016,3,21,16,30,0.0,24.0,1.4,10.0,24.0,23.16,14.49
2016,3,21,16,45,235.0,55.5,1.35,10.0,118.0,145.84,116.58
2016,3,21,17,0,470.0,87.0,1.3,10.0,212.0,236.85,184.01
2016,3,21,17,15,388.0,74.5,1.3,9.5,162.5,175.45,130.74
2016,3,21,17,30,306.0,62.0,1.3,9.0,113.0,123.31,86.61
2016,3,21,17,45,218.0,43.5,1.3,9.0,73.0,73.96,46.57
2016,3,21,18,0,130.0,25.0,1.3,9.0,33.0,33.75,12.02
2016,3,21,18,15,65.0,12.5,1.3,8.5,16.5,13.2,0.0
2016,3,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,112.5,12.0,1.1,6.5,18.5,13.6,0.0
2016,3,22,6,30,225.0,24.0,1.1,7.0,37.0,40.63,15.01
2016,3,22,6,45,361.5,35.0,1.15,7.5,82.5,85.6,50.57
2016,3,22,7,0,498.0,46.0,1.2,8.0,128.0,145.64,98.28
2016,3,22,7,15,575.5,53.0,1.2,8.0,181.0,202.68,148.6
2016,3,22,7,30,653.0,60.0,1.2,8.0,234.0,268.22,206.94
2016,3,22,7,45,369.5,104.5,1.3,8.0,207.0,246.78,199.03
2016,3,22,8,0,86.0,149.0,1.4,8.0,180.0,185.4,152.29
2016,3,22,8,15,143.0,172.0,1.4,8.0,233.0,243.97,201.34
2016,3,22,8,30,200.0,195.0,1.4,8.0,286.0,305.45,251.77
2016,3,22,8,45,115.0,202.5,1.45,8.5,256.0,274.4,225.04
2016,3,22,9,0,30.0,210.0,1.5,9.0,226.0,230.17,187.07
2016,3,22,9,15,25.5,219.0,1.5,9.0,233.5,233.01,188.98
2016,3,22,9,30,21.0,228.0,1.5,9.0,241.0,239.8,193.86
2016,3,22,9,45,276.5,230.0,1.55,9.5,415.5,450.55,366.24
2016,3,22,10,0,532.0,232.0,1.6,10.0,590.0,669.95,533.46
2016,3,22,10,15,516.5,250.5,1.6,10.0,611.5,694.82,548.31
2016,3,22,10,30,501.0,269.0,1.6,10.0,633.0,716.93,562.88
2016,3,22,10,45,254.0,233.5,1.65,10.0,418.5,470.21,376.08
2016,3,22,11,0,7.0,198.0,1.7,10.0,204.0,200.36,158.72
2016,3,22,11,15,275.5,247.0,1.7,10.0,465.5,514.76,413.84
2016,3,22,11,30,544.0,296.0,1.7,10.0,727.0,826.88,642.65
2016,3,22,11,45,428.0,341.0,1.7,10.5,682.5,771.87,595.6
2016,3,22,12,0,312.0,386.0,1.7,11.0,638.0,706.77,545.17
2016,3,22,12,15,323.5,383.0,1.7,11.0,644.5,715.01,552.0
2016,3,22,12,30,335.0,380.0,1.7,11.0,651.0,721.82,557.17
2016,3,22,12,45,167.5,231.0,1.75,11.0,366.5,404.08,321.67
2016,3,22,13,0,0.0,82.0,1.8,11.0,82.0,79.43,60.17
2016,3,22,13,15,4.0,143.5,1.85,11.0,147.0,143.46,113.29
2016,3,22,13,30,8.0,205.0,1.9,11.0,212.0,208.27,165.66
2016,3,22,13,45,58.5,278.0,1.95,11.0,321.0,332.96,266.06
2016,3,22,14,0,109.0,351.0,2.0,11.0,430.0,451.47,358.29
2016,3,22,14,15,97.5,332.0,2.0,10.5,401.0,418.78,333.41
2016,3,22,14,30,86.0,313.0,2.0,10.0,372.0,386.54,309.51
2016,3,22,14,45,500.5,197.5,2.05,10.0,506.0,589.86,477.59
2016,3,22,15,0,915.0,82.0,2.1,10.0,640.0,738.91,593.39
2016,3,22,15,15,585.5,158.5,2.1,10.0,506.5,566.16,458.89
2016,3,22,15,30,256.0,235.0,2.1,10.0,373.0,406.48,330.42
2016,3,22,15,45,207.0,216.5,2.1,10.0,321.5,341.74,279.47
2016,3,22,16,0,158.0,198.0,2.1,10.0,270.0,286.26,234.58
2016,3,22,16,15,163.0,174.0,2.0,9.5,240.5,255.31,209.72
2016,3,22,16,30,168.0,150.0,1.9,9.0,211.0,223.63,183.42
2016,3,22,16,45,426.5,102.5,1.85,9.0,225.0,265.05,213.28
2016,3,22,17,0,685.0,55.0,1.8,9.0,239.0,272.06,208.94
2016,3,22,17,15,612.0,48.5,1.7,8.5,186.0,206.49,150.12
2016,3,22,17,30,539.0,42.0,1.6,8.0,133.0,148.85,99.08
2016,3,22,17,45,410.5,32.5,1.55,7.5,87.0,89.13,51.26
2016,3,22,18,0,282.0,23.0,1.5,7.0,41.0,43.53,15.32
2016,3,22,18,15,141.0,11.5,1.45,7.0,20.5,13.44,0.0
2016,3,22,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,77.0,12.0,1.0,5.5,17.0,13.29,0.0
2016,3,23,6,30,154.0,24.0,1.0,6.0,34.0,35.82,15.33
2016,3,23,6,45,228.5,40.5,1.0,6.5,71.5,73.54,46.7
2016,3,23,7,0,303.0,57.0,1.0,7.0,109.0,119.38,84.68
2016,3,23,7,15,348.5,73.0,1.0,7.5,152.5,166.05,125.84
2016,3,23,7,30,394.0,89.0,1.0,8.0,196.0,217.81,171.42
2016,3,23,7,45,417.0,106.0,1.0,8.5,240.5,267.09,214.68
2016,3,23,8,0,440.0,123.0,1.0,9.0,285.0,318.42,258.34
2016,3,23,8,15,453.0,140.5,1.0,9.0,328.0,367.29,299.2
2016,3,23,8,30,466.0,158.0,1.0,9.0,371.0,416.7,339.23
2016,3,23,8,45,480.5,171.0,1.05,9.5,411.5,462.67,375.13
2016,3,23,9,0,495.0,184.0,1.1,10.0,452.0,508.92,410.26
2016,3,23,9,15,604.0,163.5,1.05,10.5,516.5,586.12,468.67
2016,3,23,9,30,713.0,143.0,1.0,11.0,581.0,668.43,528.72
2016,3,23,9,45,727.0,150.0,0.95,11.5,620.5,714.66,559.26
2016,3,23,10,0,741.0,157.0,0.9,12.0,660.0,759.6,587.81
2016,3,23,10,15,699.0,186.5,0.85,12.0,678.0,780.99,600.13
2016,3,23,10,30,657.0,216.0,0.8,12.0,696.0,797.01,608.23
2016,3,23,10,45,813.0,154.5,0.8,12.5,767.5,882.04,664.5
2016,3,23,11,0,969.0,93.0,0.8,13.0,839.0,968.09,717.68
2016,3,23,11,15,788.5,183.5,0.8,13.0,798.5,926.47,688.64
2016,3,23,11,30,608.0,274.0,0.8,13.0,758.0,863.94,645.16
2016,3,23,11,45,794.0,184.5,0.8,13.0,823.5,951.84,705.95
2016,3,23,12,0,980.0,95.0,0.8,13.0,889.0,1025.95,751.91
2016,3,23,12,15,980.0,95.0,0.8,13.0,889.0,1027.77,751.79
2016,3,23,12,30,980.0,95.0,0.8,13.0,889.0,1025.7,750.52
2016,3,23,12,45,972.0,98.0,0.85,13.0,879.0,1015.53,745.44
2016,3,23,13,0,964.0,101.0,0.9,13.0,869.0,1001.64,738.17
2016,3,23,13,15,762.5,188.5,0.95,13.0,788.5,907.37,678.47
2016,3,23,13,30,561.0,276.0,1.0,13.0,708.0,803.21,607.61
2016,3,23,13,45,748.0,188.5,1.05,13.0,745.5,863.62,655.07
2016,3,23,14,0,935.0,101.0,1.1,13.0,783.0,901.51,681.41
2016,3,23,14,15,713.0,175.0,1.1,13.0,682.0,778.89,598.35
2016,3,23,14,30,491.0,249.0,1.1,13.0,581.0,655.85,508.64
2016,3,23,14,45,687.5,173.0,1.1,13.0,610.0,707.51,551.82
2016,3,23,15,0,884.0,97.0,1.1,13.0,639.0,737.3,575.3
2016,3,23,15,15,866.5,94.0,1.1,12.5,594.5,685.12,539.47
2016,3,23,15,30,849.0,91.0,1.1,12.0,550.0,631.99,501.45
2016,3,23,15,45,824.5,88.0,1.1,12.0,500.0,574.17,457.72
2016,3,23,16,0,800.0,85.0,1.1,12.0,450.0,516.68,412.82
2016,3,23,16,15,766.5,80.5,1.1,11.5,397.5,454.02,363.07
2016,3,23,16,30,733.0,76.0,1.1,11.0,345.0,393.65,313.22
2016,3,23,16,45,683.5,70.5,1.1,10.5,290.5,328.34,257.81
2016,3,23,17,0,634.0,65.0,1.1,10.0,236.0,267.53,204.53
2016,3,23,17,15,558.0,57.0,1.1,9.5,183.5,202.37,147.61
2016,3,23,17,30,482.0,49.0,1.1,9.0,131.0,145.56,98.25
2016,3,23,17,45,353.0,37.0,1.15,8.5,85.5,86.41,51.39
2016,3,23,18,0,224.0,25.0,1.2,8.0,40.0,41.66,16.66
2016,3,23,18,15,112.0,12.5,1.2,7.5,20.0,14.11,0.0
2016,3,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,112.5,13.0,1.05,6.5,21.0,15.34,0.0
2016,3,24,6,30,225.0,26.0,1.1,7.0,42.0,44.83,20.5
2016,3,24,6,45,343.0,38.0,1.15,8.0,86.5,88.58,54.2
2016,3,24,7,0,461.0,50.0,1.2,9.0,131.0,145.86,100.26
2016,3,24,7,15,534.0,58.0,1.2,9.0,182.5,201.18,148.95
2016,3,24,7,30,607.0,66.0,1.2,9.0,234.0,264.5,204.98
2016,3,24,7,45,651.0,73.0,1.25,9.5,286.5,323.58,257.22
2016,3,24,8,0,695.0,80.0,1.3,10.0,339.0,386.59,311.24
2016,3,24,8,15,729.0,85.0,1.25,10.0,391.0,446.23,361.24
2016,3,24,8,30,763.0,90.0,1.2,10.0,443.0,507.42,410.73
2016,3,24,8,45,777.0,97.5,1.2,10.5,489.5,561.74,452.67
2016,3,24,9,0,791.0,105.0,1.2,11.0,536.0,615.51,492.72
2016,3,24,9,15,809.5,108.5,1.15,11.5,580.5,667.28,529.62
2016,3,24,9,30,828.0,112.0,1.1,12.0,625.0,718.31,564.09
2016,3,24,9,45,827.5,121.5,1.1,12.5,660.5,760.35,590.87
2016,3,24,10,0,827.0,131.0,1.1,13.0,696.0,799.7,615.44
2016,3,24,10,15,838.0,133.0,1.1,13.0,727.5,837.75,639.96
2016,3,24,10,30,849.0,135.0,1.1,13.0,759.0,873.53,662.72
2016,3,24,10,45,865.5,132.0,1.15,13.0,785.0,906.26,684.11
2016,3,24,11,0,882.0,129.0,1.2,13.0,811.0,936.47,703.83
2016,3,24,11,15,887.0,130.0,1.2,13.0,828.0,952.36,713.29
2016,3,24,11,30,892.0,131.0,1.2,13.0,845.0,970.13,724.26
2016,3,24,11,45,895.5,131.0,1.2,13.5,854.0,982.07,730.13
2016,3,24,12,0,899.0,131.0,1.2,14.0,863.0,990.53,733.91
2016,3,24,12,15,899.5,131.0,1.2,14.0,863.5,992.6,735.07
2016,3,24,12,30,900.0,131.0,1.2,14.0,864.0,991.09,734.13
2016,3,24,12,45,915.0,121.5,1.25,14.0,860.5,989.48,734.22
2016,3,24,13,0,930.0,112.0,1.3,14.0,857.0,983.96,731.87
2016,3,24,13,15,926.5,111.5,1.3,14.0,840.5,967.2,721.49
2016,3,24,13,30,923.0,111.0,1.3,14.0,824.0,946.99,709.06
2016,3,24,13,45,918.5,109.0,1.35,14.0,800.0,920.96,693.6
2016,3,24,14,0,914.0,107.0,1.4,14.0,776.0,891.77,675.98
2016,3,24,14,15,904.5,105.0,1.4,13.5,744.5,855.46,653.94
