Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,14,30,895.0,103.0,1.4,13.0,713.0,816.62,629.93
2016,3,24,14,45,881.5,101.0,1.45,13.0,674.0,772.44,601.3
2016,3,24,15,0,868.0,99.0,1.5,13.0,635.0,729.37,573.01
2016,3,24,15,15,639.0,153.5,1.5,12.5,533.0,598.25,475.94
2016,3,24,15,30,410.0,208.0,1.5,12.0,431.0,479.59,384.5
2016,3,24,15,45,370.5,194.5,1.5,12.0,382.5,417.75,337.21
2016,3,24,16,0,331.0,181.0,1.5,12.0,334.0,363.87,294.61
2016,3,24,16,15,511.0,133.0,1.5,11.5,337.5,386.07,312.45
2016,3,24,16,30,691.0,85.0,1.5,11.0,341.0,386.19,309.44
2016,3,24,16,45,644.5,77.5,1.5,11.0,287.5,322.06,253.94
2016,3,24,17,0,598.0,70.0,1.5,11.0,234.0,262.19,201.03
2016,3,24,17,15,524.5,61.0,1.45,10.5,182.0,198.58,145.48
2016,3,24,17,30,451.0,52.0,1.4,10.0,130.0,143.07,97.32
2016,3,24,17,45,340.5,38.5,1.4,9.5,86.0,86.57,52.01
2016,3,24,18,0,230.0,25.0,1.4,9.0,42.0,42.49,17.73
2016,3,24,18,15,115.0,12.5,1.35,8.5,21.0,14.28,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,6,15,127.5,14.0,1.1,6.5,24.0,17.1,0.0
2016,3,25,6,30,255.0,28.0,1.1,7.0,48.0,50.52,24.55
2016,3,25,6,45,369.5,40.5,1.1,7.5,94.0,96.12,59.66
2016,3,25,7,0,484.0,53.0,1.1,8.0,140.0,155.21,107.87
2016,3,25,7,15,556.0,61.0,1.1,8.0,192.5,211.9,158.01
2016,3,25,7,30,628.0,69.0,1.1,8.0,245.0,276.44,215.23
2016,3,25,7,45,674.0,74.5,1.15,8.5,298.5,336.05,267.92
2016,3,25,8,0,720.0,80.0,1.2,9.0,352.0,399.75,322.47
2016,3,25,8,15,752.5,84.5,1.2,9.5,404.0,459.14,371.77
2016,3,25,8,30,785.0,89.0,1.2,10.0,456.0,520.72,420.95
2016,3,25,8,45,814.0,90.5,1.3,10.5,505.5,578.59,466.31
2016,3,25,9,0,843.0,92.0,1.4,11.0,555.0,637.18,510.88
2016,3,25,9,15,859.5,94.5,1.4,11.0,599.0,688.74,549.1
2016,3,25,9,30,876.0,97.0,1.4,11.0,643.0,739.25,583.96
2016,3,25,9,45,890.0,98.0,1.4,11.5,681.5,781.69,611.2
2016,3,25,10,0,904.0,99.0,1.4,12.0,720.0,825.21,638.83
2016,3,25,10,15,912.5,101.0,1.35,12.0,751.5,863.2,662.74
2016,3,25,10,30,921.0,103.0,1.3,12.0,783.0,898.53,684.58
2016,3,25,10,45,927.0,104.0,1.3,12.5,807.0,927.74,701.6
2016,3,25,11,0,933.0,105.0,1.3,13.0,831.0,953.81,716.48
2016,3,25,11,15,937.0,106.0,1.25,13.0,847.5,974.76,728.46
2016,3,25,11,30,941.0,107.0,1.2,13.0,864.0,992.21,738.2
2016,3,25,11,45,943.0,107.0,1.2,13.0,872.0,1003.14,744.7
2016,3,25,12,0,945.0,107.0,1.2,13.0,880.0,1010.37,749.02
2016,3,25,12,15,945.0,107.0,1.2,13.0,880.0,1011.98,749.9
2016,3,25,12,30,945.0,107.0,1.2,13.0,880.0,1009.83,748.56
2016,3,25,12,45,950.0,102.5,1.2,13.5,873.0,1003.77,743.53
2016,3,25,13,0,955.0,98.0,1.2,14.0,866.0,993.88,736.21
2016,3,25,13,15,951.5,97.5,1.2,14.0,849.5,976.7,725.7
2016,3,25,13,30,948.0,97.0,1.2,14.0,833.0,955.98,713.04
2016,3,25,13,45,943.5,95.0,1.25,14.0,808.5,929.34,697.36
2016,3,25,14,0,939.0,93.0,1.3,14.0,784.0,899.45,679.46
2016,3,25,14,15,930.5,91.5,1.3,13.5,752.0,863.72,657.98
2016,3,25,14,30,922.0,90.0,1.3,13.0,720.0,825.3,634.45
2016,3,25,14,45,911.0,87.5,1.35,13.0,682.0,781.45,606.29
2016,3,25,15,0,900.0,85.0,1.4,13.0,644.0,735.55,576.22
2016,3,25,15,15,884.0,83.0,1.45,12.5,599.5,685.02,543.22
2016,3,25,15,30,868.0,81.0,1.5,12.0,555.0,633.37,506.26
2016,3,25,15,45,843.5,78.5,1.55,12.0,505.5,577.18,463.45
2016,3,25,16,0,819.0,76.0,1.6,12.0,456.0,519.25,417.87
2016,3,25,16,15,788.0,72.5,1.6,11.5,403.5,457.79,368.42
2016,3,25,16,30,757.0,69.0,1.6,11.0,351.0,398.02,318.43
2016,3,25,16,45,704.0,65.0,1.6,10.5,296.5,331.62,261.6
2016,3,25,17,0,651.0,61.0,1.6,10.0,242.0,270.12,207.32
2016,3,25,17,15,579.0,54.0,1.55,9.5,189.5,205.86,150.54
2016,3,25,17,30,507.0,47.0,1.5,9.0,137.0,149.46,100.96
2016,3,25,17,45,375.0,36.5,1.5,8.5,90.5,89.6,53.37
2016,3,25,18,0,243.0,26.0,1.5,8.0,44.0,44.87,19.76
2016,3,25,18,15,121.5,13.0,1.45,8.0,22.0,15.01,0.0
2016,3,25,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,174.5,12.5,0.9,7.5,27.0,17.45,0.0
2016,3,26,6,30,349.0,25.0,0.9,8.0,54.0,56.85,26.45
2016,3,26,6,45,460.5,33.5,0.9,8.5,101.0,103.82,62.11
2016,3,26,7,0,572.0,42.0,0.9,9.0,148.0,164.11,111.75
2016,3,26,7,15,636.0,48.0,0.95,9.0,201.0,221.84,163.5
2016,3,26,7,30,700.0,54.0,1.0,9.0,254.0,286.39,221.28
2016,3,26,7,45,741.5,58.0,1.1,9.5,307.5,346.7,274.91
2016,3,26,8,0,783.0,62.0,1.2,10.0,361.0,410.47,329.8
2016,3,26,8,15,811.0,65.0,1.15,10.5,413.0,469.67,378.72
2016,3,26,8,30,839.0,68.0,1.1,11.0,465.0,528.72,425.55
2016,3,26,8,45,859.0,70.5,1.1,11.5,513.0,584.58,468.42
2016,3,26,9,0,879.0,73.0,1.1,12.0,561.0,640.23,509.57
2016,3,26,9,15,894.0,75.5,1.1,12.0,605.0,691.96,546.54
2016,3,26,9,30,909.0,78.0,1.1,12.0,649.0,742.43,580.58
2016,3,26,9,45,917.5,80.5,1.1,12.5,686.0,786.4,608.43
2016,3,26,10,0,926.0,83.0,1.1,13.0,723.0,828.08,634.28
2016,3,26,10,15,934.0,84.5,1.1,13.0,754.5,865.75,658.25
2016,3,26,10,30,942.0,86.0,1.1,13.0,786.0,900.66,680.2
2016,3,26,10,45,945.0,88.0,1.1,13.5,809.0,928.77,696.25
2016,3,26,11,0,948.0,90.0,1.1,14.0,832.0,953.53,710.09
2016,3,26,11,15,951.5,90.5,1.05,14.0,848.0,973.66,721.31
2016,3,26,11,30,955.0,91.0,1.0,14.0,864.0,990.24,730.28
2016,3,26,11,45,956.5,91.0,1.0,14.0,871.5,1000.74,736.44
2016,3,26,12,0,958.0,91.0,1.0,14.0,879.0,1007.5,740.42
2016,3,26,12,15,957.5,91.0,1.0,14.0,878.5,1008.58,740.94
2016,3,26,12,30,957.0,91.0,1.0,14.0,878.0,1005.85,739.26
2016,3,26,12,45,950.0,93.5,1.05,14.5,868.0,995.94,732.81
2016,3,26,13,0,943.0,96.0,1.1,15.0,858.0,982.4,724.21
2016,3,26,13,15,938.5,95.5,1.1,14.5,841.0,964.4,714.58
2016,3,26,13,30,934.0,95.0,1.1,14.0,824.0,942.95,702.77
2016,3,26,13,45,920.5,97.5,1.1,14.0,797.5,913.52,684.44
2016,3,26,14,0,907.0,100.0,1.1,14.0,771.0,881.33,664.3
2016,3,26,14,15,897.5,98.5,1.1,14.0,739.5,845.62,641.7
2016,3,26,14,30,888.0,97.0,1.1,14.0,708.0,807.41,617.23
2016,3,26,14,45,868.0,98.0,1.1,14.0,668.0,761.67,587.29
2016,3,26,15,0,848.0,99.0,1.1,14.0,628.0,717.5,558.13
2016,3,26,15,15,830.5,96.5,1.1,13.5,584.0,667.16,524.38
2016,3,26,15,30,813.0,94.0,1.1,13.0,540.0,615.96,487.76
2016,3,26,15,45,587.0,136.5,1.1,13.0,444.0,491.07,391.7
2016,3,26,16,0,361.0,179.0,1.1,13.0,348.0,378.22,303.13
2016,3,26,16,15,489.5,133.0,1.1,12.5,334.0,376.81,302.76
2016,3,26,16,30,618.0,87.0,1.1,12.0,320.0,358.77,286.22
2016,3,26,16,45,555.0,84.5,1.1,11.5,270.0,297.55,234.52
2016,3,26,17,0,492.0,82.0,1.1,11.0,220.0,242.42,187.06
2016,3,26,17,15,429.0,70.0,1.1,10.5,172.0,183.21,135.88
2016,3,26,17,30,366.0,58.0,1.1,10.0,124.0,132.41,92.03
2016,3,26,17,45,265.0,43.0,1.15,10.0,82.5,80.67,50.51
2016,3,26,18,0,164.0,28.0,1.2,10.0,41.0,40.64,19.6
2016,3,26,18,15,82.0,14.0,1.15,9.5,20.5,15.36,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,6,15,146.5,14.5,1.0,8.0,27.5,17.53,0.0
2016,3,27,6,30,293.0,29.0,1.0,8.0,55.0,56.91,29.01
2016,3,27,6,45,408.0,39.5,1.05,8.5,102.5,103.56,64.41
2016,3,27,7,0,523.0,50.0,1.1,9.0,150.0,163.84,113.87
2016,3,27,7,15,591.5,57.0,1.05,9.0,203.0,221.28,164.86
2016,3,27,7,30,660.0,64.0,1.0,9.0,256.0,286.1,222.22
2016,3,27,7,45,706.0,69.0,0.95,9.5,310.5,347.1,275.46
2016,3,27,8,0,752.0,74.0,0.9,10.0,365.0,412.15,330.14
2016,3,27,8,15,783.0,78.0,0.9,10.0,417.5,472.39,380.06
2016,3,27,8,30,814.0,82.0,0.9,10.0,470.0,534.27,429.53
2016,3,27,8,45,832.0,86.5,0.9,10.5,518.5,590.24,472.0
2016,3,27,9,0,850.0,91.0,0.9,11.0,567.0,645.88,512.69
2016,3,27,9,15,866.5,94.0,0.9,11.0,611.5,698.26,550.54
2016,3,27,9,30,883.0,97.0,0.9,11.0,656.0,746.68,582.9
2016,3,27,9,45,578.5,211.5,0.95,11.0,586.5,671.41,524.53
2016,3,27,10,0,274.0,326.0,1.0,11.0,517.0,563.55,439.44
2016,3,27,10,15,353.5,317.0,1.05,11.0,574.0,629.37,490.35
2016,3,27,10,30,433.0,308.0,1.1,11.0,631.0,705.34,545.67
2016,3,27,10,45,683.5,208.5,1.2,11.5,737.5,836.55,642.92
2016,3,27,11,0,934.0,109.0,1.3,12.0,844.0,963.68,726.57
2016,3,27,11,15,938.5,109.5,1.35,12.0,860.5,984.43,738.72
2016,3,27,11,30,943.0,110.0,1.4,12.0,877.0,1001.7,750.14
2016,3,27,11,45,722.0,219.5,1.45,12.0,810.5,928.19,701.58
2016,3,27,12,0,501.0,329.0,1.5,12.0,744.0,835.31,634.24
2016,3,27,12,15,724.5,220.5,1.5,12.0,819.0,936.95,710.09
2016,3,27,12,30,948.0,112.0,1.5,12.0,894.0,1021.83,765.14
2016,3,27,12,45,953.5,107.5,1.55,12.0,888.0,1016.13,761.29
2016,3,27,13,0,959.0,103.0,1.6,12.0,882.0,1006.56,756.24
2016,3,27,13,15,956.0,102.5,1.6,11.5,865.5,989.63,747.05
2016,3,27,13,30,953.0,102.0,1.6,11.0,849.0,969.13,735.6
2016,3,27,13,45,944.5,102.5,1.65,11.0,824.0,941.42,718.71
2016,3,27,14,0,936.0,103.0,1.7,11.0,799.0,910.64,699.68
2016,3,27,14,15,928.0,101.5,1.7,11.0,767.5,875.26,676.74
2016,3,27,14,30,920.0,100.0,1.7,11.0,736.0,837.17,651.79
2016,3,27,14,45,905.5,99.0,1.75,11.0,696.5,792.22,622.25
2016,3,27,15,0,891.0,98.0,1.8,11.0,657.0,745.48,591.0
2016,3,27,15,15,874.5,95.5,1.8,10.5,612.0,696.78,558.03
2016,3,27,15,30,858.0,93.0,1.8,10.0,567.0,644.21,519.49
2016,3,27,15,45,728.0,108.5,1.85,10.0,486.0,544.55,442.21
2016,3,27,16,0,598.0,124.0,1.9,10.0,405.0,454.38,370.55
2016,3,27,16,15,508.0,125.5,1.85,9.5,345.5,378.43,309.19
2016,3,27,16,30,418.0,127.0,1.8,9.0,286.0,313.22,255.21
2016,3,27,16,45,367.5,116.5,1.8,9.0,241.0,259.42,209.27
2016,3,27,17,0,317.0,106.0,1.8,9.0,196.0,208.53,165.17
2016,3,27,17,15,277.5,87.0,1.7,8.5,154.0,160.08,122.83
2016,3,27,17,30,238.0,68.0,1.6,8.0,112.0,116.1,84.38
2016,3,27,17,45,165.5,49.0,1.55,7.5,74.5,72.2,48.38
2016,3,27,18,0,93.0,30.0,1.5,7.0,37.0,36.96,19.94
2016,3,27,18,15,46.5,15.0,1.5,7.0,18.5,15.71,0.0
2016,3,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,15,180.5,15.0,2.15,5.0,31.5,19.85,0.0
2016,3,28,6,30,361.0,30.0,2.2,5.0,63.0,65.44,33.9
2016,3,28,6,45,480.5,38.5,2.3,5.5,114.0,115.25,72.19
2016,3,28,7,0,600.0,47.0,2.4,6.0,165.0,179.15,125.88
2016,3,28,7,15,664.0,53.0,2.4,6.0,220.0,239.13,180.84
2016,3,28,7,30,728.0,59.0,2.4,6.0,275.0,305.73,241.71
2016,3,28,7,45,772.0,63.0,2.45,6.5,331.0,368.86,298.79
2016,3,28,8,0,816.0,67.0,2.5,7.0,387.0,435.66,357.24
2016,3,28,8,15,843.0,70.0,2.5,7.0,440.0,496.25,409.55
2016,3,28,8,30,870.0,73.0,2.5,7.0,493.0,556.5,459.94
2016,3,28,8,45,890.0,75.5,2.5,7.5,542.5,613.9,505.61
2016,3,28,9,0,910.0,78.0,2.5,8.0,592.0,671.02,549.5
2016,3,28,9,15,924.5,80.0,2.45,8.0,636.5,723.2,587.82
2016,3,28,9,30,939.0,82.0,2.4,8.0,681.0,773.97,623.25
2016,3,28,9,45,697.0,178.0,2.4,8.0,637.0,731.48,588.77
2016,3,28,10,0,455.0,274.0,2.4,8.0,593.0,660.49,529.66
2016,3,28,10,15,549.5,254.0,2.4,8.0,655.5,733.84,586.54
2016,3,28,10,30,644.0,234.0,2.4,8.0,718.0,812.77,645.14
2016,3,28,10,45,419.0,316.0,2.45,8.5,634.5,713.95,564.91
2016,3,28,11,0,194.0,398.0,2.5,9.0,551.0,591.78,466.93
2016,3,28,11,15,222.0,402.5,2.5,9.0,581.5,626.03,493.77
2016,3,28,11,30,250.0,407.0,2.5,9.0,612.0,660.22,519.29
2016,3,28,11,45,238.5,413.5,2.5,9.0,610.0,658.83,517.37
2016,3,28,12,0,227.0,420.0,2.5,9.0,608.0,656.27,514.92
2016,3,28,12,15,257.5,413.5,2.5,9.0,627.0,687.28,538.52
2016,3,28,12,30,288.0,407.0,2.5,9.0,646.0,708.56,554.84
2016,3,28,12,45,391.5,365.5,2.5,9.0,687.0,759.8,595.65
2016,3,28,13,0,495.0,324.0,2.5,9.0,728.0,815.5,638.66
2016,3,28,13,15,254.0,286.0,2.45,9.0,493.0,538.52,429.89
2016,3,28,13,30,13.0,248.0,2.4,9.0,258.0,255.85,203.94
2016,3,28,13,45,30.5,287.5,2.4,9.0,310.5,318.01,255.04
2016,3,28,14,0,48.0,327.0,2.4,9.0,363.0,373.59,299.16
2016,3,28,14,15,289.5,285.0,2.35,9.0,487.5,540.5,435.95
2016,3,28,14,30,531.0,243.0,2.3,9.0,612.0,684.04,548.54
2016,3,28,14,45,468.0,249.5,2.3,9.0,562.0,622.99,500.78
2016,3,28,15,0,405.0,256.0,2.3,9.0,512.0,559.57,452.29
2016,3,28,15,15,472.0,216.0,2.25,8.5,494.0,550.75,448.41
2016,3,28,15,30,539.0,176.0,2.2,8.0,476.0,529.35,433.92
2016,3,28,15,45,674.5,130.5,2.2,8.0,472.0,537.16,441.19
2016,3,28,16,0,810.0,85.0,2.2,8.0,468.0,526.91,432.63
2016,3,28,16,15,777.5,81.0,2.1,8.0,415.0,464.44,380.04
2016,3,28,16,30,745.0,77.0,2.0,8.0,362.0,403.83,327.8
2016,3,28,16,45,700.5,71.0,1.95,8.0,307.5,339.01,270.94
2016,3,28,17,0,656.0,65.0,1.9,8.0,253.0,277.97,215.93
2016,3,28,17,15,584.5,58.0,1.8,7.5,199.5,213.24,158.25
2016,3,28,17,30,513.0,51.0,1.7,7.0,146.0,156.3,107.74
2016,3,28,17,45,395.5,40.0,1.6,6.5,99.0,97.09,59.51
2016,3,28,18,0,278.0,29.0,1.5,6.0,52.0,51.84,25.42
2016,3,28,18,15,139.0,14.5,1.45,6.0,26.0,17.29,0.0
2016,3,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,15,165.0,16.0,0.8,5.5,32.5,20.92,0.0
2016,3,29,6,30,330.0,32.0,0.8,6.0,65.0,65.61,35.41
2016,3,29,6,45,447.0,41.0,0.85,6.5,114.5,114.14,72.55
2016,3,29,7,0,564.0,50.0,0.9,7.0,164.0,176.45,124.38
2016,3,29,7,15,629.0,56.5,0.85,7.0,218.0,235.24,177.1
2016,3,29,7,30,694.0,63.0,0.8,7.0,272.0,300.99,235.54
2016,3,29,7,45,745.5,65.5,0.8,7.5,328.5,363.72,290.33
2016,3,29,8,0,797.0,68.0,0.8,8.0,385.0,430.96,346.95
2016,3,29,8,15,825.5,71.5,0.75,8.0,438.0,491.87,397.04
2016,3,29,8,30,854.0,75.0,0.7,8.0,491.0,554.05,446.14
2016,3,29,8,45,878.0,76.5,0.65,8.5,541.0,610.58,488.33
2016,3,29,9,0,902.0,78.0,0.6,9.0,591.0,668.65,529.87
2016,3,29,9,15,917.0,80.0,0.55,9.5,636.0,720.8,564.16
2016,3,29,9,30,932.0,82.0,0.5,10.0,681.0,771.6,595.63
2016,3,29,9,45,944.0,83.5,0.5,10.5,720.0,817.92,624.13
2016,3,29,10,0,956.0,85.0,0.5,11.0,759.0,862.1,650.73
2016,3,29,10,15,964.5,86.0,0.5,11.0,791.0,900.42,674.27
2016,3,29,10,30,973.0,87.0,0.5,11.0,823.0,935.91,695.82
2016,3,29,10,45,978.5,88.0,0.5,11.0,847.0,965.69,713.59
2016,3,29,11,0,984.0,89.0,0.5,11.0,871.0,992.12,729.24
2016,3,29,11,15,987.5,89.5,0.5,11.0,887.5,1012.64,741.19
2016,3,29,11,30,991.0,90.0,0.5,11.0,904.0,1029.48,750.98
2016,3,29,11,45,992.0,90.5,0.55,11.5,911.5,1040.15,756.92
2016,3,29,12,0,993.0,91.0,0.6,12.0,919.0,1046.94,760.66
2016,3,29,12,15,660.5,245.0,0.6,12.0,795.5,904.12,668.98
2016,3,29,12,30,328.0,399.0,0.6,12.0,672.0,738.34,550.32
2016,3,29,12,45,182.5,373.0,0.65,12.0,525.0,562.34,427.79
2016,3,29,13,0,37.0,347.0,0.7,12.0,378.0,388.38,298.87
2016,3,29,13,15,275.5,325.5,0.7,11.5,544.5,600.53,464.26
2016,3,29,13,30,514.0,304.0,0.7,11.0,711.0,794.87,603.85
2016,3,29,13,45,389.5,333.0,0.75,11.0,636.0,696.61,531.47
2016,3,29,14,0,265.0,362.0,0.8,11.0,561.0,610.26,469.18
2016,3,29,14,15,209.0,350.5,0.8,11.0,503.5,536.53,416.31
2016,3,29,14,30,153.0,339.0,0.8,11.0,446.0,472.77,369.3
2016,3,29,14,45,200.0,316.0,0.85,11.0,448.0,478.19,376.25
2016,3,29,15,0,247.0,293.0,0.9,11.0,450.0,479.57,379.32
2016,3,29,15,15,246.5,272.0,0.9,10.5,419.5,446.5,355.65
2016,3,29,15,30,246.0,251.0,0.9,10.0,389.0,412.89,331.33
2016,3,29,15,45,541.5,164.0,0.9,10.0,432.0,492.34,396.66
2016,3,29,16,0,837.0,77.0,0.9,10.0,475.0,533.83,428.53
2016,3,29,16,15,807.0,73.0,0.9,9.5,422.0,471.17,377.94
2016,3,29,16,30,777.0,69.0,0.9,9.0,369.0,410.08,327.63
2016,3,29,16,45,733.5,64.5,0.95,9.0,314.0,345.33,272.27
2016,3,29,17,0,690.0,60.0,1.0,9.0,259.0,284.35,218.31
2016,3,29,17,15,623.0,53.0,1.0,8.5,205.0,218.71,160.42
2016,3,29,17,30,556.0,46.0,1.0,8.0,151.0,160.4,108.91
2016,3,29,17,45,443.0,36.5,1.05,7.5,103.0,100.68,60.25
2016,3,29,18,0,330.0,27.0,1.1,7.0,55.0,54.34,25.69
2016,3,29,18,15,165.0,13.5,1.1,6.5,27.5,17.06,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,158.0,17.0,0.65,5.5,33.5,22.27,2.66
2016,3,30,6,30,316.0,34.0,0.6,6.0,67.0,67.31,37.57
2016,3,30,6,45,418.0,45.0,0.6,6.5,115.0,114.99,74.73
2016,3,30,7,0,520.0,56.0,0.6,7.0,163.0,174.72,124.72
2016,3,30,7,15,585.5,63.5,0.6,7.0,216.5,232.37,175.95
2016,3,30,7,30,651.0,71.0,0.6,7.0,270.0,297.04,232.93
2016,3,30,7,45,696.0,76.0,0.65,7.5,324.5,357.66,285.67
2016,3,30,8,0,741.0,81.0,0.7,8.0,379.0,421.98,339.76
2016,3,30,8,15,771.5,85.0,0.7,8.0,431.0,481.6,388.82
2016,3,30,8,30,802.0,89.0,0.7,8.0,483.0,542.79,437.41
2016,3,30,8,45,826.0,91.5,0.7,8.5,532.0,599.7,480.33
2016,3,30,9,0,850.0,94.0,0.7,9.0,581.0,656.83,521.88
2016,3,30,9,15,866.0,96.5,0.75,9.0,625.0,708.29,559.12
2016,3,30,9,30,882.0,99.0,0.8,9.0,669.0,755.74,591.43
2016,3,30,9,45,895.0,100.5,0.85,9.5,707.5,800.92,620.72
2016,3,30,10,0,908.0,102.0,0.9,10.0,746.0,844.19,648.32
2016,3,30,10,15,916.5,103.5,0.9,10.0,777.0,881.51,671.93
2016,3,30,10,30,925.0,105.0,0.9,10.0,808.0,916.14,693.62
2016,3,30,10,45,932.0,105.5,0.95,10.5,832.0,945.5,711.38
2016,3,30,11,0,939.0,106.0,1.0,11.0,856.0,971.72,727.11
2016,3,30,11,15,942.5,107.0,1.0,11.0,872.0,991.95,739.31
2016,3,30,11,30,946.0,108.0,1.0,11.0,888.0,1008.66,749.36
2016,3,30,11,45,948.0,108.0,1.05,11.0,896.0,1019.26,756.65
2016,3,30,12,0,950.0,108.0,1.1,11.0,904.0,1026.15,761.77
2016,3,30,12,15,582.0,266.5,1.1,11.0,754.0,852.31,644.47
2016,3,30,12,30,214.0,425.0,1.1,11.0,604.0,649.21,494.06
2016,3,30,12,45,583.0,264.0,1.1,11.0,745.0,844.84,644.73
2016,3,30,13,0,952.0,103.0,1.1,11.0,886.0,1005.05,751.39
2016,3,30,13,15,488.5,205.5,1.1,11.0,607.0,681.58,527.57
2016,3,30,13,30,25.0,308.0,1.1,11.0,328.0,327.43,255.1
2016,3,30,13,45,478.5,203.5,1.15,11.0,565.0,646.15,510.76
2016,3,30,14,0,932.0,99.0,1.2,11.0,802.0,907.12,693.81
2016,3,30,14,15,508.0,213.0,1.2,11.0,594.0,652.95,510.51
2016,3,30,14,30,84.0,327.0,1.2,11.0,386.0,398.87,313.26
2016,3,30,14,45,487.5,209.5,1.25,11.0,522.5,597.1,475.68
2016,3,30,15,0,891.0,92.0,1.3,11.0,659.0,742.56,585.91
2016,3,30,15,15,874.5,89.5,1.3,10.5,614.5,691.23,549.62
2016,3,30,15,30,858.0,87.0,1.3,10.0,570.0,640.89,513.37
2016,3,30,15,45,516.0,148.5,1.35,10.0,432.0,461.85,374.01
2016,3,30,16,0,174.0,210.0,1.4,10.0,294.0,307.32,249.62
2016,3,30,16,15,463.5,141.5,1.4,9.5,329.5,374.74,305.81
2016,3,30,16,30,753.0,73.0,1.4,9.0,365.0,404.77,326.41
2016,3,30,16,45,708.5,68.0,1.45,9.0,311.0,340.37,270.18
2016,3,30,17,0,664.0,63.0,1.5,9.0,257.0,279.83,216.25
2016,3,30,17,15,596.5,56.0,1.45,8.5,204.0,215.53,159.26
2016,3,30,17,30,529.0,49.0,1.4,8.0,151.0,158.58,108.8
2016,3,30,17,45,415.5,39.0,1.35,7.5,103.5,99.72,60.79
2016,3,30,18,0,302.0,29.0,1.3,7.0,56.0,54.32,26.95
2016,3,30,18,15,151.0,14.5,1.25,6.5,28.0,15.94,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,6,15,171.0,17.5,0.6,7.0,36.0,24.06,5.13
2016,3,31,6,30,342.0,35.0,0.6,7.0,72.0,72.16,40.5
2016,3,31,6,45,438.0,46.0,0.6,7.0,120.5,120.76,78.81
2016,3,31,7,0,534.0,57.0,0.6,7.0,169.0,180.68,129.51
2016,3,31,7,15,597.0,64.0,0.6,7.0,222.5,238.14,180.73
2016,3,31,7,30,660.0,71.0,0.6,7.0,276.0,302.29,237.32
2016,3,31,7,45,707.5,75.0,0.6,7.5,331.0,363.48,290.19
2016,3,31,8,0,755.0,79.0,0.6,8.0,386.0,428.66,344.49
2016,3,31,8,15,784.5,83.0,0.6,8.0,438.5,488.54,393.48
2016,3,31,8,30,814.0,87.0,0.6,8.0,491.0,549.86,441.87
2016,3,31,8,45,842.5,87.0,0.6,8.5,541.0,607.43,485.07
2016,3,31,9,0,871.0,87.0,0.6,9.0,591.0,663.44,525.7
2016,3,31,9,15,886.5,89.5,0.6,9.5,635.0,715.09,560.57
2016,3,31,9,30,902.0,92.0,0.6,10.0,679.0,765.5,592.78
2016,3,31,9,45,917.0,92.0,0.65,10.5,718.0,811.34,622.05
2016,3,31,10,0,932.0,92.0,0.7,11.0,757.0,855.32,649.73
2016,3,31,10,15,940.0,93.5,0.7,11.0,788.0,892.91,673.09
2016,3,31,10,30,948.0,95.0,0.7,11.0,819.0,927.7,694.49
2016,3,31,10,45,955.5,95.0,0.75,11.5,843.5,957.45,712.27
2016,3,31,11,0,963.0,95.0,0.8,12.0,868.0,984.0,728.0
2016,3,31,11,15,966.5,95.5,0.8,12.0,884.0,1004.03,739.83
2016,3,31,11,30,970.0,96.0,0.8,12.0,900.0,1020.43,749.52
2016,3,31,11,45,972.5,95.5,0.85,12.0,908.0,1031.11,756.85
2016,3,31,12,0,975.0,95.0,0.9,12.0,916.0,1038.0,761.99
2016,3,31,12,15,974.5,95.0,0.95,12.0,915.0,1038.7,763.39
2016,3,31,12,30,974.0,95.0,1.0,12.0,914.0,1035.55,762.55
2016,3,31,12,45,976.0,92.5,1.05,12.0,906.0,1028.23,759.2
2016,3,31,13,0,978.0,90.0,1.1,12.0,898.0,1017.05,753.51
2016,3,31,13,15,974.5,89.5,1.15,12.0,880.5,999.1,743.54
2016,3,31,13,30,971.0,89.0,1.2,12.0,863.0,977.54,731.3
2016,3,31,13,45,965.0,88.0,1.25,12.0,837.5,949.75,714.93
2016,3,31,14,0,959.0,87.0,1.3,12.0,812.0,918.72,696.33
2016,3,31,14,15,951.0,85.5,1.35,11.5,780.0,882.43,675.23
2016,3,31,14,30,943.0,84.0,1.4,11.0,748.0,843.38,651.9
2016,3,31,14,45,931.5,82.5,1.45,11.0,709.0,799.12,623.35
2016,3,31,15,0,920.0,81.0,1.5,11.0,670.0,752.81,592.88
2016,3,31,15,15,905.5,79.0,1.5,10.5,625.5,702.13,559.23
2016,3,31,15,30,891.0,77.0,1.5,10.0,581.0,650.18,522.31
2016,3,31,15,45,869.5,75.0,1.55,10.0,531.5,593.13,478.88
2016,3,31,16,0,848.0,73.0,1.6,10.0,482.0,537.35,434.86
2016,3,31,16,15,820.0,69.5,1.55,9.5,429.0,475.56,384.87
2016,3,31,16,30,792.0,66.0,1.5,9.0,376.0,415.12,334.12
2016,3,31,16,45,749.0,62.0,1.5,9.0,321.5,350.17,277.73
2016,3,31,17,0,706.0,58.0,1.5,9.0,267.0,288.92,222.88
2016,3,31,17,15,643.0,52.0,1.4,8.5,213.0,224.43,165.28
2016,3,31,17,30,580.0,46.0,1.3,8.0,159.0,166.44,113.46
2016,3,31,17,45,470.5,37.0,1.25,7.5,110.0,106.03,63.76
2016,3,31,18,0,361.0,28.0,1.2,7.0,61.0,58.57,28.34
2016,3,31,18,15,180.5,14.0,1.15,6.5,30.5,16.37,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,15,194.5,17.0,0.9,7.0,39.0,25.53,6.72
2016,4,1,6,30,389.0,34.0,0.9,7.0,78.0,77.52,43.07
2016,4,1,6,45,484.0,43.5,0.9,7.0,128.0,127.58,82.88
2016,4,1,7,0,579.0,53.0,0.9,7.0,178.0,188.76,135.23
2016,4,1,7,15,638.5,59.0,0.9,7.0,232.0,246.96,187.74
2016,4,1,7,30,698.0,65.0,0.9,7.0,286.0,311.47,245.27
2016,4,1,7,45,739.5,69.0,0.9,7.5,340.5,372.38,298.48
2016,4,1,8,0,781.0,73.0,0.9,8.0,395.0,436.7,352.6
2016,4,1,8,15,808.0,77.0,0.9,8.0,447.0,496.67,402.09
2016,4,1,8,30,835.0,81.0,0.9,8.0,499.0,557.78,450.74
2016,4,1,8,45,856.5,83.0,0.9,8.5,548.0,614.2,493.4
2016,4,1,9,0,878.0,85.0,0.9,9.0,597.0,668.45,533.03
2016,4,1,9,15,892.5,87.5,0.9,9.0,640.5,719.67,568.75
2016,4,1,9,30,907.0,90.0,0.9,9.0,684.0,769.56,602.11
2016,4,1,9,45,918.5,91.0,0.9,9.5,722.0,813.89,629.95
2016,4,1,10,0,930.0,92.0,0.9,10.0,760.0,856.12,655.93
2016,4,1,10,15,938.0,93.5,0.85,10.0,791.0,893.58,678.63
2016,4,1,10,30,946.0,95.0,0.8,10.0,822.0,928.25,699.22
2016,4,1,10,45,952.0,95.5,0.8,10.5,845.5,957.08,715.49
2016,4,1,11,0,958.0,96.0,0.8,11.0,869.0,982.67,729.63
2016,4,1,11,15,961.5,96.5,0.75,11.0,885.0,1002.53,740.32
2016,4,1,11,30,965.0,97.0,0.7,11.0,901.0,1018.8,748.77
2016,4,1,11,45,967.0,97.0,0.7,11.5,908.5,1029.42,753.55
2016,4,1,12,0,969.0,97.0,0.7,12.0,916.0,1036.26,756.13
2016,4,1,12,15,969.0,97.0,0.7,12.0,915.0,1037.36,756.67
2016,4,1,12,30,969.0,97.0,0.7,12.0,914.0,1034.62,755.02
2016,4,1,12,45,969.0,95.5,0.7,12.0,905.5,1026.45,750.15
2016,4,1,13,0,969.0,94.0,0.7,12.0,897.0,1014.48,743.08
2016,4,1,13,15,965.0,93.5,0.7,12.0,879.5,996.13,732.11
2016,4,1,13,30,961.0,93.0,0.7,12.0,862.0,974.23,719.02
2016,4,1,13,45,956.0,91.5,0.7,12.0,837.0,946.93,702.52
2016,4,1,14,0,951.0,90.0,0.7,12.0,812.0,916.39,683.93
2016,4,1,14,15,943.0,88.5,0.7,12.0,780.0,880.28,661.59
2016,4,1,14,30,935.0,87.0,0.7,12.0,748.0,841.43,637.3
2016,4,1,14,45,923.5,85.5,0.75,12.0,709.0,797.41,610.09
2016,4,1,15,0,912.0,84.0,0.8,12.0,670.0,751.36,580.99
2016,4,1,15,15,897.0,81.5,0.8,11.5,625.5,700.09,547.91
2016,4,1,15,30,882.0,79.0,0.8,11.0,581.0,647.62,511.63
2016,4,1,15,45,861.5,76.5,0.85,11.0,531.5,591.0,469.86
2016,4,1,16,0,841.0,74.0,0.9,11.0,482.0,535.56,427.35
2016,4,1,16,15,813.0,70.5,0.95,10.5,429.5,474.09,379.26
2016,4,1,16,30,785.0,67.0,1.0,10.0,377.0,413.98,330.13
2016,4,1,16,45,743.5,62.5,1.05,10.0,322.5,349.41,275.03
2016,4,1,17,0,702.0,58.0,1.1,10.0,268.0,288.39,221.14
2016,4,1,17,15,640.0,52.0,1.1,9.5,214.0,224.33,164.52
2016,4,1,17,30,578.0,46.0,1.1,9.0,160.0,166.63,113.32
2016,4,1,17,45,471.5,37.5,1.15,8.5,111.5,107.16,64.5
2016,4,1,18,0,365.0,29.0,1.2,8.0,63.0,60.26,29.58
2016,4,1,18,15,182.5,14.5,1.2,7.5,31.5,17.1,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,6,15,181.5,18.5,0.6,6.0,40.0,27.14,9.04
2016,4,2,6,30,363.0,37.0,0.6,6.0,80.0,78.89,45.62
2016,4,2,6,45,444.0,49.0,0.6,6.5,128.5,127.81,85.12
2016,4,2,7,0,525.0,61.0,0.6,7.0,177.0,186.24,135.15
2016,4,2,7,15,586.0,68.5,0.55,7.0,230.5,243.51,186.03
2016,4,2,7,30,647.0,76.0,0.5,7.0,284.0,307.24,241.8
2016,4,2,7,45,680.0,84.0,0.5,7.5,336.5,366.25,292.56
2016,4,2,8,0,713.0,92.0,0.5,8.0,389.0,427.87,343.56
2016,4,2,8,15,743.5,97.0,0.4,8.5,441.0,487.37,390.18
2016,4,2,8,30,774.0,102.0,0.3,9.0,493.0,547.91,435.42
2016,4,2,8,45,789.0,108.5,0.25,9.5,540.0,602.25,474.56
2016,4,2,9,0,804.0,115.0,0.2,10.0,587.0,656.04,511.8
2016,4,2,9,15,820.5,118.0,0.15,10.5,630.5,706.43,545.41
2016,4,2,9,30,837.0,121.0,0.1,11.0,674.0,755.83,575.88
2016,4,2,9,45,846.5,125.0,0.1,11.5,710.5,799.55,602.29
2016,4,2,10,0,856.0,129.0,0.1,12.0,747.0,841.22,626.97
2016,4,2,10,15,865.5,131.0,0.15,12.5,778.0,878.52,649.16
2016,4,2,10,30,875.0,133.0,0.2,13.0,809.0,913.33,669.69
2016,4,2,10,45,883.0,133.5,0.3,13.5,833.0,942.51,687.64
2016,4,2,11,0,891.0,134.0,0.4,14.0,857.0,963.48,700.64
2016,4,2,11,15,895.0,134.5,0.45,14.0,872.0,982.65,712.95
2016,4,2,11,30,899.0,135.0,0.5,14.0,887.0,998.48,723.3
2016,4,2,11,45,735.5,227.5,0.55,14.0,846.0,957.72,698.14
2016,4,2,12,0,572.0,320.0,0.6,14.0,805.0,898.96,658.03
2016,4,2,12,15,740.5,225.5,0.6,14.0,853.0,965.14,705.4
2016,4,2,12,30,909.0,131.0,0.6,14.0,901.0,1014.79,735.78
2016,4,2,12,45,917.5,124.0,0.65,14.5,894.5,1009.3,731.56
2016,4,2,13,0,926.0,117.0,0.7,15.0,888.0,1000.03,725.99
2016,4,2,13,15,921.5,116.5,0.75,15.0,870.5,981.76,716.19
2016,4,2,13,30,917.0,116.0,0.8,15.0,853.0,960.12,704.36
2016,4,2,13,45,905.0,117.0,0.85,15.0,826.5,930.17,687.12
2016,4,2,14,0,893.0,118.0,0.9,15.0,800.0,897.49,668.02
2016,4,2,14,15,883.5,116.5,0.9,14.5,767.5,861.74,647.03
2016,4,2,14,30,874.0,115.0,0.9,14.0,735.0,827.15,626.59
2016,4,2,14,45,853.0,116.0,0.9,14.0,694.5,780.28,596.32
2016,4,2,15,0,832.0,117.0,0.9,14.0,654.0,732.25,564.95
2016,4,2,15,15,746.5,129.5,0.9,13.5,587.0,652.68,509.61
2016,4,2,15,30,661.0,142.0,0.9,13.0,520.0,576.89,454.83
2016,4,2,15,45,626.0,136.5,0.9,13.0,469.5,518.14,411.07
2016,4,2,16,0,591.0,131.0,0.9,13.0,419.0,461.27,367.3
2016,4,2,16,15,603.5,112.0,0.85,12.5,378.5,416.09,331.82
2016,4,2,16,30,616.0,93.0,0.8,12.0,338.0,368.46,292.69
2016,4,2,16,45,596.0,87.5,0.8,11.5,296.5,319.99,251.5
2016,4,2,17,0,576.0,82.0,0.8,11.0,255.0,272.86,209.96
2016,4,2,17,15,508.5,72.5,0.75,10.5,203.5,210.76,156.45
2016,4,2,17,30,441.0,63.0,0.7,10.0,152.0,156.09,109.36
2016,4,2,17,45,331.5,50.0,0.7,9.5,105.5,98.85,63.43
2016,4,2,18,0,222.0,37.0,0.7,9.0,59.0,55.52,31.24
2016,4,2,18,15,111.0,18.5,0.7,8.5,29.5,18.97,0.0
2016,4,2,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.0,0.65,5.0,5.5,0.0,0.0
2016,4,3,6,0,60.0,10.0,0.6,5.0,11.0,9.83,0.0
2016,4,3,6,15,207.0,25.0,0.6,5.0,47.5,35.84,15.47
2016,4,3,6,30,354.0,40.0,0.6,5.0,84.0,82.05,48.94
2016,4,3,6,45,447.5,50.5,0.6,5.5,133.5,131.43,88.61
2016,4,3,7,0,541.0,61.0,0.6,6.0,183.0,191.78,140.05
2016,4,3,7,15,601.0,68.0,0.6,6.5,237.0,249.35,191.21
2016,4,3,7,30,661.0,75.0,0.6,7.0,291.0,313.23,247.02
2016,4,3,7,45,703.5,80.0,0.6,7.5,345.0,373.85,299.09
2016,4,3,8,0,746.0,85.0,0.6,8.0,399.0,437.88,352.08
2016,4,3,8,15,775.0,89.5,0.55,8.5,451.5,497.69,399.48
2016,4,3,8,30,804.0,94.0,0.5,9.0,504.0,558.9,445.92
2016,4,3,8,45,825.0,97.0,0.5,9.5,552.5,614.66,487.02
2016,4,3,9,0,846.0,100.0,0.5,10.0,601.0,670.34,526.63
2016,4,3,9,15,861.5,103.0,0.5,10.0,644.5,721.73,562.11
2016,4,3,9,30,877.0,106.0,0.5,10.0,688.0,771.95,594.95
2016,4,3,9,45,887.0,108.5,0.55,10.5,725.5,812.55,620.49
2016,4,3,10,0,897.0,111.0,0.6,11.0,763.0,853.98,646.43
2016,4,3,10,15,906.0,113.0,0.6,11.0,794.0,891.68,669.81
2016,4,3,10,30,915.0,115.0,0.6,11.0,825.0,926.76,691.3
2016,4,3,10,45,751.5,203.0,0.6,11.5,797.5,902.6,672.83
2016,4,3,11,0,588.0,291.0,0.6,12.0,770.0,857.64,638.49
2016,4,3,11,15,759.0,206.5,0.6,12.0,836.5,942.29,697.34
2016,4,3,11,30,930.0,122.0,0.6,12.0,903.0,1015.98,742.62
2016,4,3,11,45,728.0,231.0,0.65,12.5,845.5,955.46,702.34
2016,4,3,12,0,526.0,340.0,0.7,13.0,788.0,876.35,646.21
2016,4,3,12,15,548.0,331.0,0.7,13.0,797.5,888.76,656.16
2016,4,3,12,30,570.0,322.0,0.7,13.0,807.0,898.74,663.2
2016,4,3,12,45,743.0,225.5,0.75,13.0,851.0,960.97,708.74
2016,4,3,13,0,916.0,129.0,0.8,13.0,895.0,1004.6,737.15
2016,4,3,13,15,911.5,128.5,0.85,13.0,877.5,986.41,726.42
2016,4,3,13,30,907.0,128.0,0.9,13.0,860.0,964.89,714.49
2016,4,3,13,45,899.5,127.0,0.95,13.0,834.5,936.97,698.37
2016,4,3,14,0,892.0,126.0,1.0,13.0,809.0,906.12,680.24
2016,4,3,14,15,882.5,123.5,1.0,12.5,776.5,873.36,661.04
2016,4,3,14,30,873.0,121.0,1.0,12.0,744.0,833.73,636.98
2016,4,3,14,45,866.0,116.0,1.05,12.0,706.0,791.15,610.19
2016,4,3,15,0,859.0,111.0,1.1,12.0,668.0,746.39,581.39
2016,4,3,15,15,842.0,108.0,1.1,11.5,623.0,694.93,547.19
2016,4,3,15,30,825.0,105.0,1.1,11.0,578.0,642.59,509.98
2016,4,3,15,45,737.0,110.0,1.15,11.0,506.0,556.73,445.49
2016,4,3,16,0,649.0,115.0,1.2,11.0,434.0,476.75,383.76
2016,4,3,16,15,694.5,98.5,1.2,10.5,406.0,447.25,360.17
2016,4,3,16,30,740.0,82.0,1.2,10.0,378.0,411.65,329.58
2016,4,3,16,45,701.5,75.5,1.3,10.0,324.0,348.36,275.56
2016,4,3,17,0,663.0,69.0,1.4,10.0,270.0,288.37,222.7
2016,4,3,17,15,599.0,61.5,1.3,9.5,216.5,224.22,166.16
2016,4,3,17,30,535.0,54.0,1.2,9.0,163.0,167.01,115.64
2016,4,3,17,45,428.5,44.0,1.2,8.5,114.5,108.28,67.52
2016,4,3,18,0,322.0,34.0,1.2,8.0,66.0,62.15,33.04
2016,4,3,18,15,161.0,17.0,1.15,7.5,33.0,19.29,0.0
