Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.15,7.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,1.2,8.0,14.0,13.76,0.0
2016,4,4,6,15,191.0,27.0,1.2,8.0,51.5,37.35,17.39
2016,4,4,6,30,382.0,40.0,1.2,8.0,89.0,86.62,51.08
2016,4,4,6,45,478.5,49.5,1.25,8.5,140.0,137.52,91.84
2016,4,4,7,0,575.0,59.0,1.3,9.0,191.0,199.7,144.81
2016,4,4,7,15,636.0,65.5,1.25,9.0,246.5,259.18,198.01
2016,4,4,7,30,697.0,72.0,1.2,9.0,302.0,325.04,256.06
2016,4,4,7,45,740.0,76.5,1.2,9.5,358.0,387.43,309.91
2016,4,4,8,0,783.0,81.0,1.2,10.0,414.0,453.28,364.71
2016,4,4,8,15,811.5,84.5,1.2,10.0,467.5,513.75,414.18
2016,4,4,8,30,840.0,88.0,1.2,10.0,521.0,575.46,462.96
2016,4,4,8,45,862.0,90.5,1.2,10.5,570.5,633.0,506.13
2016,4,4,9,0,884.0,93.0,1.2,11.0,620.0,690.46,547.74
2016,4,4,9,15,899.0,95.5,1.2,11.0,664.5,740.07,582.01
2016,4,4,9,30,914.0,98.0,1.2,11.0,709.0,790.49,615.67
2016,4,4,9,45,925.0,100.0,1.25,11.5,747.5,835.63,644.64
2016,4,4,10,0,936.0,102.0,1.3,12.0,786.0,878.59,671.79
2016,4,4,10,15,944.5,103.5,1.3,12.0,817.5,916.48,695.75
2016,4,4,10,30,953.0,105.0,1.3,12.0,849.0,951.58,717.71
2016,4,4,10,45,958.0,106.5,1.35,12.5,872.5,980.55,735.01
2016,4,4,11,0,963.0,108.0,1.4,13.0,896.0,1006.19,750.16
2016,4,4,11,15,966.5,108.5,1.4,13.0,911.5,1025.92,762.05
2016,4,4,11,30,970.0,109.0,1.4,13.0,927.0,1042.03,771.74
2016,4,4,11,45,970.5,110.0,1.4,13.0,934.5,1052.09,777.68
2016,4,4,12,0,971.0,111.0,1.4,13.0,942.0,1058.35,781.38
2016,4,4,12,15,971.0,111.0,1.4,13.0,941.0,1059.23,781.83
2016,4,4,12,30,971.0,111.0,1.4,13.0,940.0,1056.27,780.02
2016,4,4,12,45,971.5,109.0,1.4,13.0,931.0,1047.84,774.89
2016,4,4,13,0,972.0,107.0,1.4,13.0,922.0,1035.6,767.51
2016,4,4,13,15,968.0,106.0,1.4,13.0,904.0,1016.46,755.8
2016,4,4,13,30,964.0,105.0,1.4,13.0,886.0,993.78,741.93
2016,4,4,13,45,957.0,104.5,1.4,13.0,860.0,965.53,724.44
2016,4,4,14,0,950.0,104.0,1.4,13.0,834.0,934.13,704.89
2016,4,4,14,15,941.0,102.0,1.4,13.0,801.0,896.5,681.07
2016,4,4,14,30,932.0,100.0,1.4,13.0,768.0,856.24,655.31
2016,4,4,14,45,917.5,99.0,1.45,13.0,727.0,810.39,626.03
2016,4,4,15,0,903.0,98.0,1.5,13.0,686.0,762.76,595.02
2016,4,4,15,15,886.0,95.5,1.55,12.5,640.5,710.35,561.0
2016,4,4,15,30,869.0,93.0,1.6,12.0,595.0,658.92,524.79
2016,4,4,15,45,842.5,91.0,1.65,12.0,543.5,599.4,479.95
2016,4,4,16,0,816.0,89.0,1.7,12.0,492.0,540.41,434.05
2016,4,4,16,15,785.0,85.0,1.7,11.5,438.5,478.03,384.45
2016,4,4,16,30,754.0,81.0,1.7,11.0,385.0,417.38,334.37
2016,4,4,16,45,705.0,76.5,1.7,10.5,329.5,351.41,278.44
2016,4,4,17,0,656.0,72.0,1.7,10.0,274.0,289.82,224.56
2016,4,4,17,15,588.5,64.5,1.6,9.5,219.5,225.05,167.57
2016,4,4,17,30,521.0,57.0,1.5,9.0,165.0,167.64,116.99
2016,4,4,17,45,408.0,46.5,1.4,8.5,116.0,108.14,68.42
2016,4,4,18,0,295.0,36.0,1.3,8.0,67.0,62.03,34.11
2016,4,4,18,15,147.5,18.0,1.2,7.5,33.5,19.98,1.52
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,5,5,45,74.0,6.5,0.9,6.5,8.5,0.0,0.0
2016,4,5,6,0,148.0,13.0,0.9,7.0,17.0,13.74,0.0
2016,4,5,6,15,308.0,24.5,0.85,7.5,58.0,43.69,19.0
2016,4,5,6,30,468.0,36.0,0.8,8.0,99.0,94.62,54.13
2016,4,5,6,45,550.0,44.5,0.8,8.5,150.5,147.24,97.16
2016,4,5,7,0,632.0,53.0,0.8,9.0,202.0,209.36,150.83
2016,4,5,7,15,687.0,58.5,0.7,9.5,257.5,269.69,204.38
2016,4,5,7,30,742.0,64.0,0.6,10.0,313.0,335.3,261.15
2016,4,5,7,45,779.0,68.0,0.55,10.5,368.0,397.12,313.5
2016,4,5,8,0,816.0,72.0,0.5,11.0,423.0,461.77,365.9
2016,4,5,8,15,841.5,75.5,0.5,11.0,476.0,522.35,414.19
2016,4,5,8,30,867.0,79.0,0.5,11.0,529.0,582.44,460.43
2016,4,5,8,45,888.0,80.5,0.55,11.5,578.5,639.24,502.41
2016,4,5,9,0,909.0,82.0,0.6,12.0,628.0,695.78,542.85
2016,4,5,9,15,922.5,84.5,0.6,12.5,672.0,747.49,575.8
2016,4,5,9,30,936.0,87.0,0.6,13.0,716.0,797.67,607.02
2016,4,5,9,45,946.0,88.5,0.65,13.5,754.0,842.24,634.76
2016,4,5,10,0,956.0,90.0,0.7,14.0,792.0,884.5,660.68
2016,4,5,10,15,963.0,91.5,0.7,14.5,823.0,921.65,682.02
2016,4,5,10,30,970.0,93.0,0.7,15.0,854.0,955.87,701.27
2016,4,5,10,45,975.0,94.0,0.75,15.5,877.0,984.63,717.97
2016,4,5,11,0,980.0,95.0,0.8,16.0,900.0,1010.01,732.58
2016,4,5,11,15,983.0,95.5,0.8,16.0,915.5,1029.46,743.8
2016,4,5,11,30,986.0,96.0,0.8,16.0,931.0,1045.23,752.88
2016,4,5,11,45,987.0,96.0,0.85,16.0,938.0,1054.77,759.39
2016,4,5,12,0,988.0,96.0,0.9,16.0,945.0,1060.45,763.74
2016,4,5,12,15,988.0,96.0,0.9,16.0,944.0,1061.27,764.13
2016,4,5,12,30,988.0,96.0,0.9,16.0,943.0,1058.19,762.31
2016,4,5,12,45,986.0,95.5,0.95,16.5,933.0,1048.77,756.44
2016,4,5,13,0,984.0,95.0,1.0,17.0,923.0,1035.54,748.36
2016,4,5,13,15,980.0,94.5,1.0,17.0,905.5,1016.7,737.24
2016,4,5,13,30,976.0,94.0,1.0,17.0,888.0,994.27,723.99
2016,4,5,13,45,971.0,92.5,1.0,17.5,862.5,966.41,706.0
2016,4,5,14,0,966.0,91.0,1.0,18.0,837.0,935.27,686.0
2016,4,5,14,15,957.5,89.5,0.95,17.5,804.0,898.08,663.7
2016,4,5,14,30,949.0,88.0,0.9,17.0,771.0,858.17,639.48
2016,4,5,14,45,938.0,86.5,0.9,17.0,731.5,813.84,611.69
2016,4,5,15,0,927.0,85.0,0.9,17.0,692.0,767.42,582.14
2016,4,5,15,15,912.0,83.0,0.9,16.5,646.5,715.89,549.63
2016,4,5,15,30,897.0,81.0,0.9,16.0,601.0,663.14,514.17
2016,4,5,15,45,876.0,78.5,0.9,16.0,551.0,605.37,471.93
2016,4,5,16,0,855.0,76.0,0.9,16.0,501.0,548.74,429.09
2016,4,5,16,15,827.5,72.5,0.85,15.5,447.5,486.64,381.03
2016,4,5,16,30,800.0,69.0,0.8,15.0,394.0,425.85,332.17
2016,4,5,16,45,759.5,64.5,0.8,14.5,338.5,360.67,278.43
2016,4,5,17,0,719.0,60.0,0.8,14.0,283.0,298.91,225.58
2016,4,5,17,15,658.0,54.5,0.8,13.0,228.5,234.41,170.11
2016,4,5,17,30,597.0,49.0,0.8,12.0,174.0,176.02,119.38
2016,4,5,17,45,495.0,40.5,0.8,11.5,123.5,115.61,70.03
2016,4,5,18,0,393.0,32.0,0.8,11.0,73.0,67.2,34.12
2016,4,5,18,15,196.5,16.0,0.75,10.5,36.5,19.84,1.93
2016,4,5,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,9.5,0.95,9.5,9.5,9.34,0.0
2016,4,6,6,0,0.0,19.0,1.0,10.0,19.0,17.76,0.0
2016,4,6,6,15,224.5,29.0,1.0,10.5,60.0,43.02,21.16
2016,4,6,6,30,449.0,39.0,1.0,11.0,101.0,96.73,56.18
2016,4,6,6,45,535.5,47.0,1.0,12.0,153.0,148.85,98.15
2016,4,6,7,0,622.0,55.0,1.0,13.0,205.0,210.98,150.8
2016,4,6,7,15,677.0,61.0,0.95,13.5,260.5,271.4,203.82
2016,4,6,7,30,732.0,67.0,0.9,14.0,316.0,337.1,260.19
2016,4,6,7,45,767.5,71.5,0.9,14.5,370.5,398.34,311.85
2016,4,6,8,0,803.0,76.0,0.9,15.0,425.0,462.26,363.69
2016,4,6,8,15,829.0,79.5,0.9,15.5,478.0,522.46,410.77
2016,4,6,8,30,855.0,83.0,0.9,16.0,531.0,583.61,456.72
2016,4,6,8,45,873.0,86.5,0.9,16.5,579.5,638.66,496.55
2016,4,6,9,0,891.0,90.0,0.9,17.0,628.0,694.62,535.6
2016,4,6,9,15,904.5,92.0,0.85,17.5,671.5,745.0,566.99
2016,4,6,9,30,918.0,94.0,0.8,18.0,715.0,793.89,596.41
2016,4,6,9,45,926.0,97.0,0.75,18.5,752.0,837.75,621.74
2016,4,6,10,0,934.0,100.0,0.7,19.0,789.0,879.22,644.98
2016,4,6,10,15,941.0,101.5,0.65,19.5,819.5,915.63,664.5
2016,4,6,10,30,948.0,103.0,0.6,20.0,850.0,949.18,681.9
2016,4,6,10,45,950.0,105.5,0.6,20.5,872.0,976.22,696.1
2016,4,6,11,0,952.0,108.0,0.6,21.0,894.0,999.84,708.21
2016,4,6,11,15,954.5,109.0,0.55,21.0,909.0,1018.82,717.72
2016,4,6,11,30,957.0,110.0,0.5,21.0,924.0,1034.21,725.11
2016,4,6,11,45,955.5,111.5,0.45,21.5,930.0,1042.6,727.01
2016,4,6,12,0,954.0,113.0,0.4,22.0,936.0,1047.23,726.86
2016,4,6,12,15,953.0,113.0,0.4,22.0,934.0,1046.98,726.6
2016,4,6,12,30,952.0,113.0,0.4,22.0,932.0,1042.97,724.32
2016,4,6,12,45,943.0,116.0,0.4,22.5,920.0,1030.73,715.94
2016,4,6,13,0,934.0,119.0,0.4,23.0,908.0,1014.96,705.7
2016,4,6,13,15,929.0,118.0,0.4,23.0,890.0,995.33,694.64
2016,4,6,13,30,924.0,117.0,0.4,23.0,872.0,972.34,681.65
2016,4,6,13,45,720.5,203.5,0.4,23.0,781.5,868.75,618.66
2016,4,6,14,0,517.0,290.0,0.4,23.0,691.0,760.24,546.94
2016,4,6,14,15,410.0,311.5,0.4,23.0,621.5,670.39,487.61
2016,4,6,14,30,303.0,333.0,0.4,23.0,552.0,592.55,434.23
2016,4,6,14,45,408.0,280.5,0.4,23.0,558.5,606.55,448.12
2016,4,6,15,0,513.0,228.0,0.4,23.0,565.0,617.36,458.16
2016,4,6,15,15,599.5,183.0,0.4,23.0,551.5,609.79,454.87
2016,4,6,15,30,686.0,138.0,0.4,23.0,538.0,591.12,443.53
2016,4,6,15,45,465.5,176.0,0.4,23.0,437.0,463.15,350.44
2016,4,6,16,0,245.0,214.0,0.4,23.0,336.0,353.67,269.2
2016,4,6,16,15,390.5,165.0,0.45,22.5,335.5,365.12,279.78
2016,4,6,16,30,536.0,116.0,0.5,22.0,335.0,357.13,272.73
2016,4,6,16,45,489.0,108.5,0.6,21.5,287.0,300.74,228.25
2016,4,6,17,0,442.0,101.0,0.7,21.0,239.0,248.89,186.34
2016,4,6,17,15,397.0,86.0,0.8,20.0,192.5,194.96,142.14
2016,4,6,17,30,352.0,71.0,0.9,19.0,146.0,146.01,101.44
2016,4,6,17,45,280.0,54.5,1.0,18.0,103.5,96.68,62.14
2016,4,6,18,0,208.0,38.0,1.1,17.0,61.0,55.94,31.49
2016,4,6,18,15,104.0,19.0,1.05,16.5,30.5,19.87,3.92
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,0.75,10.0,9.0,8.85,0.0
2016,4,7,6,0,0.0,18.0,0.8,10.0,18.0,17.07,0.0
2016,4,7,6,15,126.5,34.5,0.8,10.0,52.5,42.01,24.0
2016,4,7,6,30,253.0,51.0,0.8,10.0,87.0,83.59,54.06
2016,4,7,6,45,315.5,67.0,0.8,10.5,131.5,127.6,90.14
2016,4,7,7,0,378.0,83.0,0.8,11.0,176.0,178.95,133.69
2016,4,7,7,15,441.0,90.0,0.85,11.0,223.0,228.58,176.65
2016,4,7,7,30,504.0,97.0,0.9,11.0,270.0,286.5,226.38
2016,4,7,7,45,478.5,121.5,0.95,11.5,307.5,328.29,262.66
2016,4,7,8,0,453.0,146.0,1.0,12.0,345.0,368.19,295.77
2016,4,7,8,15,368.0,185.0,1.0,12.0,359.5,384.33,308.89
2016,4,7,8,30,283.0,224.0,1.0,12.0,374.0,394.57,316.12
2016,4,7,8,45,336.0,235.0,1.0,12.0,429.0,453.62,361.94
2016,4,7,9,0,389.0,246.0,1.0,12.0,484.0,516.83,409.59
2016,4,7,9,15,394.0,265.0,0.95,12.0,519.5,557.7,438.46
2016,4,7,9,30,399.0,284.0,0.9,12.0,555.0,597.94,466.38
2016,4,7,9,45,458.0,277.5,0.9,12.5,604.5,659.5,509.93
2016,4,7,10,0,517.0,271.0,0.9,13.0,654.0,718.49,550.52
2016,4,7,10,15,540.0,279.0,0.9,13.0,693.5,763.51,580.69
2016,4,7,10,30,563.0,287.0,0.9,13.0,733.0,807.94,610.14
2016,4,7,10,45,487.5,322.5,0.9,13.0,716.5,790.43,594.95
2016,4,7,11,0,412.0,358.0,0.9,13.0,700.0,767.58,576.86
2016,4,7,11,15,651.5,245.0,0.85,13.0,796.5,886.18,663.38
2016,4,7,11,30,891.0,132.0,0.8,13.0,893.0,995.83,732.0
2016,4,7,11,45,889.5,134.0,0.8,13.5,899.0,1004.09,733.87
2016,4,7,12,0,888.0,136.0,0.8,14.0,905.0,1008.84,735.24
2016,4,7,12,15,629.5,267.0,0.8,14.0,811.5,905.65,667.68
2016,4,7,12,30,371.0,398.0,0.8,14.0,718.0,781.25,578.52
2016,4,7,12,45,341.5,404.0,0.85,14.0,696.5,756.31,563.37
2016,4,7,13,0,312.0,410.0,0.9,14.0,675.0,730.41,546.08
2016,4,7,13,15,386.5,371.5,0.9,13.5,693.0,754.21,566.62
2016,4,7,13,30,461.0,333.0,0.9,13.0,711.0,780.89,588.26
2016,4,7,13,45,408.0,343.5,0.9,13.0,670.5,726.71,550.0
2016,4,7,14,0,355.0,354.0,0.9,13.0,630.0,680.36,517.47
2016,4,7,14,15,352.0,339.0,0.9,13.0,603.0,650.8,497.96
2016,4,7,14,30,349.0,324.0,0.9,13.0,576.0,620.24,477.3
2016,4,7,14,45,335.5,308.0,0.9,13.0,540.5,579.66,448.98
2016,4,7,15,0,322.0,292.0,0.9,13.0,505.0,539.1,420.31
2016,4,7,15,15,250.5,281.0,0.9,12.5,439.5,464.05,365.07
2016,4,7,15,30,179.0,270.0,0.9,12.0,374.0,390.1,309.58
2016,4,7,15,45,121.5,241.0,0.9,12.0,309.0,317.03,253.28
2016,4,7,16,0,64.0,212.0,0.9,12.0,244.0,246.03,197.4
2016,4,7,16,15,66.5,190.5,0.85,12.0,221.0,221.99,178.8
2016,4,7,16,30,69.0,169.0,0.8,12.0,198.0,197.66,159.33
2016,4,7,16,45,60.5,147.0,0.8,12.0,169.5,168.3,135.44
2016,4,7,17,0,52.0,125.0,0.8,12.0,141.0,139.91,111.99
2016,4,7,17,15,41.0,102.0,0.75,11.5,113.5,110.9,87.85
2016,4,7,17,30,30.0,79.0,0.7,11.0,86.0,83.28,64.54
2016,4,7,17,45,15.0,57.5,0.7,11.0,61.0,57.97,43.07
2016,4,7,18,0,0.0,36.0,0.7,11.0,36.0,34.62,23.17
2016,4,7,18,15,0.0,18.0,0.65,10.5,18.0,17.38,5.15
2016,4,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.5,0.6,8.5,0.5,0.49,0.0
2016,4,8,6,0,0.0,1.0,0.5,9.0,1.0,0.96,0.0
2016,4,8,6,15,0.0,4.0,0.5,9.0,4.0,3.85,0.0
2016,4,8,6,30,0.0,7.0,0.5,9.0,7.0,6.74,0.16
2016,4,8,6,45,0.0,10.5,0.5,9.5,10.5,10.12,3.18
2016,4,8,7,0,0.0,14.0,0.5,10.0,14.0,13.5,6.16
2016,4,8,7,15,0.0,17.5,0.5,10.0,17.5,16.88,9.12
2016,4,8,7,30,0.0,21.0,0.5,10.0,21.0,20.26,12.04
2016,4,8,7,45,20.0,98.0,0.5,10.5,107.0,104.62,83.96
2016,4,8,8,0,40.0,175.0,0.5,11.0,193.0,192.46,155.75
2016,4,8,8,15,61.0,204.0,0.45,11.0,235.0,235.2,189.35
2016,4,8,8,30,82.0,233.0,0.4,11.0,277.0,280.16,224.3
2016,4,8,8,45,77.0,252.5,0.4,11.5,296.5,301.04,239.21
2016,4,8,9,0,72.0,272.0,0.4,12.0,316.0,321.35,253.56
2016,4,8,9,15,48.0,265.5,0.4,12.0,296.0,300.62,236.44
2016,4,8,9,30,24.0,259.0,0.4,12.0,276.0,272.83,214.09
2016,4,8,9,45,104.0,313.0,0.4,12.0,390.0,398.21,311.24
2016,4,8,10,0,184.0,367.0,0.4,12.0,504.0,530.85,408.08
2016,4,8,10,15,165.5,382.5,0.4,12.0,509.5,537.4,409.95
2016,4,8,10,30,147.0,398.0,0.4,12.0,515.0,542.32,412.19
2016,4,8,10,45,144.0,410.0,0.45,12.0,527.0,556.2,421.87
2016,4,8,11,0,141.0,422.0,0.5,12.0,539.0,569.39,430.97
2016,4,8,11,15,99.0,409.5,0.5,12.0,492.0,511.17,388.06
2016,4,8,11,30,57.0,397.0,0.5,12.0,445.0,459.07,349.56
2016,4,8,11,45,30.0,273.0,0.5,12.0,298.5,304.21,235.26
2016,4,8,12,0,3.0,149.0,0.5,12.0,152.0,148.13,114.56
2016,4,8,12,15,5.5,169.0,0.5,12.0,174.5,170.32,132.94
2016,4,8,12,30,8.0,189.0,0.5,12.0,197.0,192.54,150.45
2016,4,8,12,45,6.5,176.0,0.55,12.0,182.5,178.13,139.06
2016,4,8,13,0,5.0,163.0,0.6,12.0,168.0,163.75,127.82
2016,4,8,13,15,4.5,160.0,0.6,12.0,164.5,160.22,125.14
2016,4,8,13,30,4.0,157.0,0.6,12.0,161.0,156.68,122.43
2016,4,8,13,45,2.0,127.0,0.65,12.0,129.0,125.23,97.33
2016,4,8,14,0,0.0,97.0,0.7,12.0,97.0,94.01,72.17
2016,4,8,14,15,2.5,137.0,0.7,12.0,139.0,135.31,106.03
2016,4,8,14,30,5.0,177.0,0.7,12.0,181.0,176.73,139.39
2016,4,8,14,45,2.5,117.0,0.7,12.0,119.0,115.45,90.04
2016,4,8,15,0,0.0,57.0,0.7,12.0,57.0,55.14,40.64
2016,4,8,15,15,0.0,34.0,0.65,11.5,34.0,32.86,22.21
2016,4,8,15,30,0.0,11.0,0.6,11.0,11.0,10.62,3.43
2016,4,8,15,45,0.0,11.0,0.6,11.0,11.0,10.62,3.46
2016,4,8,16,0,0.0,11.0,0.6,11.0,11.0,10.62,3.49
2016,4,8,16,15,8.0,80.5,0.55,11.0,84.0,81.81,64.38
2016,4,8,16,30,16.0,150.0,0.5,11.0,157.0,153.25,123.91
2016,4,8,16,45,10.5,130.5,0.5,11.0,134.5,131.0,105.47
2016,4,8,17,0,5.0,111.0,0.5,11.0,112.0,109.41,87.76
2016,4,8,17,15,2.5,89.5,0.45,10.5,90.0,87.37,69.44
2016,4,8,17,30,0.0,68.0,0.4,10.0,68.0,65.71,51.06
2016,4,8,17,45,0.0,48.5,0.4,10.0,48.5,46.79,34.49
2016,4,8,18,0,0.0,29.0,0.4,10.0,29.0,28.01,17.86
2016,4,8,18,15,0.0,14.5,0.4,10.0,14.5,13.99,3.62
2016,4,8,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,0.4,9.0,3.0,2.95,0.0
2016,4,9,6,0,0.0,6.0,0.4,9.0,6.0,5.78,0.0
2016,4,9,6,15,0.0,16.0,0.4,9.0,16.0,15.43,7.21
2016,4,9,6,30,0.0,26.0,0.4,9.0,26.0,25.09,15.99
2016,4,9,6,45,0.0,38.5,0.4,9.5,38.5,37.18,26.69
2016,4,9,7,0,0.0,51.0,0.4,10.0,51.0,49.27,37.22
2016,4,9,7,15,0.0,64.0,0.4,10.0,64.0,61.86,48.04
2016,4,9,7,30,0.0,77.0,0.4,10.0,77.0,74.49,58.69
2016,4,9,7,45,0.0,42.5,0.45,10.5,42.5,41.05,29.82
2016,4,9,8,0,0.0,8.0,0.5,11.0,8.0,7.72,1.02
2016,4,9,8,15,0.0,47.0,0.5,11.0,47.0,45.41,33.32
2016,4,9,8,30,0.0,86.0,0.5,11.0,86.0,83.2,64.95
2016,4,9,8,45,0.0,119.0,0.5,11.5,119.0,115.47,91.17
2016,4,9,9,0,0.0,152.0,0.5,12.0,152.0,147.95,117.0
2016,4,9,9,15,7.0,191.5,0.5,12.0,196.5,192.12,152.1
2016,4,9,9,30,14.0,231.0,0.5,12.0,241.0,237.11,187.11
2016,4,9,9,45,16.0,247.5,0.5,12.0,259.5,255.73,200.96
2016,4,9,10,0,18.0,264.0,0.5,12.0,278.0,274.49,214.99
2016,4,9,10,15,19.5,277.5,0.5,12.0,293.0,289.9,226.36
2016,4,9,10,30,21.0,291.0,0.5,12.0,308.0,305.37,237.75
2016,4,9,10,45,18.5,283.5,0.5,12.0,299.0,296.03,230.2
2016,4,9,11,0,16.0,276.0,0.5,12.0,290.0,286.54,222.75
2016,4,9,11,15,13.0,241.0,0.5,12.0,252.5,248.86,193.79
2016,4,9,11,30,10.0,206.0,0.5,12.0,215.0,211.25,164.74
2016,4,9,11,45,10.0,209.0,0.5,12.0,218.5,214.33,167.3
2016,4,9,12,0,10.0,212.0,0.5,12.0,222.0,217.38,169.61
2016,4,9,12,15,8.0,188.5,0.5,12.0,196.5,192.08,149.78
2016,4,9,12,30,6.0,165.0,0.5,12.0,171.0,166.83,129.99
2016,4,9,12,45,8.5,196.0,0.5,12.0,204.0,199.89,156.27
2016,4,9,13,0,11.0,227.0,0.5,12.0,237.0,233.02,182.03
2016,4,9,13,15,11.5,234.0,0.5,12.0,244.5,240.29,187.57
2016,4,9,13,30,12.0,241.0,0.5,12.0,252.0,247.5,193.26
2016,4,9,13,45,12.5,244.5,0.5,12.0,255.0,251.16,196.25
2016,4,9,14,0,13.0,248.0,0.5,12.0,258.0,254.76,199.26
2016,4,9,14,15,21.0,268.5,0.5,12.0,284.0,281.67,220.53
2016,4,9,14,30,29.0,289.0,0.5,12.0,310.0,313.92,245.55
2016,4,9,14,45,30.0,277.0,0.55,12.0,298.0,301.12,236.21
2016,4,9,15,0,31.0,265.0,0.6,12.0,286.0,288.18,227.05
2016,4,9,15,15,19.0,224.0,0.6,11.5,236.5,232.61,184.42
2016,4,9,15,30,7.0,183.0,0.6,11.0,187.0,183.19,145.88
2016,4,9,15,45,34.5,198.5,0.6,11.0,216.5,217.82,174.93
2016,4,9,16,0,62.0,214.0,0.6,11.0,246.0,246.81,198.61
2016,4,9,16,15,31.0,133.0,0.6,11.0,149.0,146.41,117.45
2016,4,9,16,30,0.0,52.0,0.6,11.0,52.0,50.24,37.45
2016,4,9,16,45,0.0,44.5,0.6,11.0,44.5,42.98,31.51
2016,4,9,17,0,0.0,37.0,0.6,11.0,37.0,35.72,25.36
2016,4,9,17,15,0.0,30.0,0.55,10.5,30.0,28.95,19.57
2016,4,9,17,30,0.0,23.0,0.5,10.0,23.0,22.19,13.68
2016,4,9,17,45,0.0,16.5,0.5,10.0,16.5,15.91,8.09
2016,4,9,18,0,0.0,10.0,0.5,10.0,10.0,9.64,2.48
2016,4,9,18,15,0.0,5.0,0.5,9.5,5.0,4.82,0.0
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,0.7,9.0,2.0,1.97,0.0
2016,4,10,6,0,0.0,4.0,0.7,9.0,4.0,3.85,0.0
2016,4,10,6,15,0.0,9.5,0.7,9.0,9.5,9.16,2.02
2016,4,10,6,30,0.0,15.0,0.7,9.0,15.0,14.46,6.84
2016,4,10,6,45,0.0,22.0,0.75,9.0,22.0,21.22,12.88
2016,4,10,7,0,0.0,29.0,0.8,9.0,29.0,27.98,18.86
2016,4,10,7,15,0.0,36.5,0.8,9.0,36.5,35.24,25.17
2016,4,10,7,30,0.0,44.0,0.8,9.0,44.0,42.49,31.39
2016,4,10,7,45,0.0,36.5,0.8,9.5,36.5,35.24,24.95
2016,4,10,8,0,0.0,29.0,0.8,10.0,29.0,28.0,18.56
2016,4,10,8,15,0.0,37.0,0.8,10.0,37.0,35.74,25.12
2016,4,10,8,30,0.0,45.0,0.8,10.0,45.0,43.49,31.61
2016,4,10,8,45,0.0,43.5,0.85,10.0,43.5,42.05,30.26
2016,4,10,9,0,0.0,42.0,0.9,10.0,42.0,40.6,28.94
2016,4,10,9,15,0.0,44.0,0.9,10.0,44.0,42.55,30.49
2016,4,10,9,30,0.0,46.0,0.9,10.0,46.0,44.49,32.04
2016,4,10,9,45,0.0,59.0,0.95,10.0,59.0,57.1,42.52
2016,4,10,10,0,0.0,72.0,1.0,10.0,72.0,69.71,52.93
2016,4,10,10,15,0.0,76.0,1.0,10.0,76.0,73.6,56.04
2016,4,10,10,30,0.0,80.0,1.0,10.0,80.0,77.5,59.17
2016,4,10,10,45,0.0,89.0,1.05,10.0,89.0,86.25,66.31
2016,4,10,11,0,0.0,98.0,1.1,10.0,98.0,95.07,73.48
2016,4,10,11,15,0.0,88.5,1.1,10.0,88.5,85.81,65.8
2016,4,10,11,30,0.0,79.0,1.1,10.0,79.0,76.57,58.17
2016,4,10,11,45,0.0,91.5,1.15,10.0,91.5,88.77,68.2
2016,4,10,12,0,0.0,104.0,1.2,10.0,104.0,101.0,78.19
2016,4,10,12,15,0.0,102.5,1.2,10.0,102.5,99.53,76.96
2016,4,10,12,30,0.0,101.0,1.2,10.0,101.0,98.06,75.77
2016,4,10,12,45,2.5,132.0,1.3,10.0,134.0,130.86,102.7
2016,4,10,13,0,5.0,163.0,1.4,10.0,167.0,163.75,129.41
2016,4,10,13,15,2.5,141.0,1.4,10.0,143.0,139.6,109.78
2016,4,10,13,30,0.0,119.0,1.4,10.0,119.0,115.61,90.29
2016,4,10,13,45,0.0,117.0,1.45,10.0,117.0,113.62,88.82
2016,4,10,14,0,0.0,115.0,1.5,10.0,115.0,111.63,87.33
2016,4,10,14,15,0.0,97.0,1.5,10.0,97.0,93.99,72.94
2016,4,10,14,30,0.0,79.0,1.5,10.0,79.0,76.49,58.59
2016,4,10,14,45,0.0,84.5,1.5,10.0,84.5,81.8,63.18
2016,4,10,15,0,0.0,90.0,1.5,10.0,90.0,87.12,67.76
2016,4,10,15,15,0.0,57.5,1.45,9.5,57.5,55.61,41.6
2016,4,10,15,30,0.0,25.0,1.4,9.0,25.0,24.16,15.06
2016,4,10,15,45,3.5,96.0,1.4,9.0,97.5,95.04,75.49
2016,4,10,16,0,7.0,167.0,1.4,9.0,170.0,166.67,135.46
2016,4,10,16,15,3.5,134.5,1.3,9.0,136.0,132.49,107.17
2016,4,10,16,30,0.0,102.0,1.2,9.0,102.0,98.87,79.26
2016,4,10,16,45,0.0,87.5,1.15,9.0,87.5,84.72,67.55
2016,4,10,17,0,0.0,73.0,1.1,9.0,73.0,70.6,55.65
2016,4,10,17,15,0.0,59.0,1.0,8.5,59.0,57.02,44.09
2016,4,10,17,30,0.0,45.0,0.9,8.0,45.0,43.47,32.32
2016,4,10,17,45,0.0,32.5,0.85,8.0,32.5,31.38,21.57
2016,4,10,18,0,0.0,20.0,0.8,8.0,20.0,19.3,10.75
2016,4,10,18,15,0.0,11.0,0.75,8.0,11.0,10.61,2.04
2016,4,10,18,30,0.0,2.0,0.7,8.0,2.0,1.97,0.0
2016,4,10,18,45,0.0,1.0,0.7,8.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,51.5,11.5,0.65,7.5,15.0,11.3,0.0
2016,4,11,6,0,103.0,23.0,0.6,8.0,30.0,22.34,6.84
2016,4,11,6,15,215.0,39.5,0.55,8.0,69.5,55.92,32.85
2016,4,11,6,30,327.0,56.0,0.5,8.0,109.0,102.33,67.47
2016,4,11,6,45,411.5,67.0,0.5,8.5,158.5,151.06,107.35
2016,4,11,7,0,496.0,78.0,0.5,9.0,208.0,210.69,157.82
2016,4,11,7,15,268.5,109.0,0.5,9.0,181.5,195.61,154.57
2016,4,11,7,30,41.0,140.0,0.5,9.0,155.0,153.08,124.16
2016,4,11,7,45,53.5,165.0,0.5,9.5,187.5,185.95,151.13
2016,4,11,8,0,66.0,190.0,0.5,10.0,220.0,220.26,178.39
2016,4,11,8,15,76.0,214.5,0.5,10.0,253.5,254.05,205.03
2016,4,11,8,30,86.0,239.0,0.5,10.0,287.0,288.83,232.02
2016,4,11,8,45,58.0,242.0,0.55,10.5,275.0,278.31,222.32
2016,4,11,9,0,30.0,245.0,0.6,11.0,263.0,265.05,210.58
2016,4,11,9,15,29.0,258.5,0.6,11.0,277.0,279.57,221.45
2016,4,11,9,30,28.0,272.0,0.6,11.0,291.0,293.97,231.97
2016,4,11,9,45,43.5,307.0,0.6,11.0,339.0,343.66,269.87
2016,4,11,10,0,59.0,342.0,0.6,11.0,387.0,394.55,307.7
2016,4,11,10,15,116.5,373.0,0.6,11.0,466.0,485.3,375.5
2016,4,11,10,30,174.0,404.0,0.6,11.0,545.0,572.76,438.59
2016,4,11,10,45,104.5,378.0,0.65,11.5,463.5,479.1,367.78
2016,4,11,11,0,35.0,352.0,0.7,12.0,382.0,389.15,299.61
2016,4,11,11,15,33.0,353.0,0.7,12.0,382.0,389.0,299.96
2016,4,11,11,30,31.0,354.0,0.7,12.0,382.0,388.64,299.45
2016,4,11,11,45,42.5,379.0,0.75,12.0,417.0,426.29,327.75
2016,4,11,12,0,54.0,404.0,0.8,12.0,452.0,463.98,355.51
2016,4,11,12,15,33.0,323.0,0.8,12.0,352.5,358.87,277.28
2016,4,11,12,30,12.0,242.0,0.8,12.0,253.0,249.19,194.04
2016,4,11,12,45,12.5,238.5,0.8,12.0,249.5,246.06,192.34
2016,4,11,13,0,13.0,235.0,0.8,12.0,246.0,242.88,190.01
2016,4,11,13,15,49.5,315.0,0.8,12.0,356.0,364.46,284.38
2016,4,11,13,30,86.0,395.0,0.8,12.0,466.0,480.36,370.19
2016,4,11,13,45,83.5,385.0,0.8,12.0,453.0,465.5,358.54
2016,4,11,14,0,81.0,375.0,0.8,12.0,440.0,450.47,348.02
2016,4,11,14,15,102.5,366.0,0.8,12.0,444.0,456.58,353.88
2016,4,11,14,30,124.0,357.0,0.8,12.0,448.0,466.93,362.6
2016,4,11,14,45,65.0,272.5,0.8,12.0,320.0,323.29,254.13
2016,4,11,15,0,6.0,188.0,0.8,12.0,192.0,187.92,148.12
2016,4,11,15,15,71.5,231.5,0.8,12.0,274.5,280.23,223.9
2016,4,11,15,30,137.0,275.0,0.8,12.0,357.0,367.91,292.62
2016,4,11,15,45,134.5,252.5,0.8,12.0,327.5,336.26,267.99
2016,4,11,16,0,132.0,230.0,0.8,12.0,298.0,304.64,243.89
2016,4,11,16,15,71.5,189.0,0.75,11.5,225.5,222.71,179.16
2016,4,11,16,30,11.0,148.0,0.7,11.0,153.0,148.94,119.82
2016,4,11,16,45,6.5,129.0,0.7,11.0,132.0,127.86,102.97
2016,4,11,17,0,2.0,110.0,0.7,11.0,111.0,107.33,86.13
2016,4,11,17,15,256.0,85.0,0.65,10.5,143.5,155.41,119.54
2016,4,11,17,30,510.0,60.0,0.6,10.0,176.0,171.87,121.04
2016,4,11,17,45,423.0,49.5,0.55,10.0,128.5,116.3,74.59
2016,4,11,18,0,336.0,39.0,0.5,10.0,81.0,70.97,39.91
2016,4,11,18,15,196.5,24.5,0.55,9.5,46.0,29.38,11.76
2016,4,11,18,30,57.0,10.0,0.6,9.0,11.0,9.83,0.0
2016,4,11,18,45,28.5,5.0,0.65,8.5,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,45,67.0,12.0,1.0,7.5,16.5,11.8,0.0
2016,4,12,6,0,134.0,24.0,1.0,8.0,33.0,24.63,8.94
2016,4,12,6,15,245.5,39.5,1.05,8.0,73.5,59.31,34.48
2016,4,12,6,30,357.0,55.0,1.1,8.0,114.0,106.81,70.13
2016,4,12,6,45,178.5,31.5,1.15,8.0,61.0,68.86,47.15
2016,4,12,7,0,0.0,8.0,1.2,8.0,8.0,7.71,1.12
2016,4,12,7,15,0.0,10.0,1.2,8.0,10.0,9.64,2.83
2016,4,12,7,30,0.0,12.0,1.2,8.0,12.0,11.58,4.5
2016,4,12,7,45,0.0,39.5,1.2,8.5,39.5,38.15,27.56
2016,4,12,8,0,0.0,67.0,1.2,9.0,67.0,64.77,50.2
2016,4,12,8,15,0.0,86.5,1.2,9.0,86.5,83.68,66.01
2016,4,12,8,30,0.0,106.0,1.2,9.0,106.0,102.71,81.74
2016,4,12,8,45,0.0,108.0,1.2,9.5,108.0,104.67,82.9
2016,4,12,9,0,0.0,110.0,1.2,10.0,110.0,106.63,84.11
2016,4,12,9,15,0.0,105.0,1.2,10.0,105.0,101.75,79.84
2016,4,12,9,30,0.0,100.0,1.2,10.0,100.0,96.88,75.63
2016,4,12,9,45,0.0,110.5,1.2,10.0,110.5,107.16,83.95
2016,4,12,10,0,0.0,121.0,1.2,10.0,121.0,117.48,92.23
2016,4,12,10,15,2.5,146.5,1.2,10.0,149.0,144.73,114.37
2016,4,12,10,30,5.0,172.0,1.2,10.0,177.0,172.22,136.43
2016,4,12,10,45,7.0,188.5,1.25,10.0,195.0,190.54,150.97
2016,4,12,11,0,9.0,205.0,1.3,10.0,213.0,208.96,165.56
2016,4,12,11,15,7.0,185.0,1.35,10.0,191.5,187.39,148.15
2016,4,12,11,30,5.0,165.0,1.4,10.0,170.0,165.79,130.78
2016,4,12,11,45,8.5,198.5,1.45,10.0,206.0,202.42,160.28
2016,4,12,12,0,12.0,232.0,1.5,10.0,242.0,239.23,189.44
2016,4,12,12,15,7.0,187.0,1.5,10.0,193.0,189.6,149.74
2016,4,12,12,30,2.0,142.0,1.5,10.0,144.0,140.25,110.03
2016,4,12,12,45,5.0,167.5,1.55,10.0,172.0,168.27,132.97
2016,4,12,13,0,8.0,193.0,1.6,10.0,200.0,196.29,155.58
2016,4,12,13,15,11.5,230.0,1.55,10.0,240.0,236.23,187.42
2016,4,12,13,30,15.0,267.0,1.5,10.0,280.0,276.21,218.91
2016,4,12,13,45,14.5,260.0,1.5,10.5,272.0,268.37,212.41
2016,4,12,14,0,14.0,253.0,1.5,11.0,264.0,260.52,206.15
2016,4,12,14,15,51.0,300.5,1.5,11.0,338.5,345.09,273.62
2016,4,12,14,30,88.0,348.0,1.5,11.0,413.0,422.38,333.58
2016,4,12,14,45,47.0,267.5,1.55,11.0,302.0,304.16,241.88
2016,4,12,15,0,6.0,187.0,1.6,11.0,191.0,186.9,148.66
2016,4,12,15,15,33.5,222.5,1.6,10.5,243.0,244.71,197.01
2016,4,12,15,30,61.0,258.0,1.6,10.0,295.0,297.06,239.87
2016,4,12,15,45,71.5,240.5,1.65,10.0,280.0,282.44,228.78
2016,4,12,16,0,82.0,223.0,1.7,10.0,265.0,266.71,216.86
2016,4,12,16,15,112.0,201.5,1.7,9.5,253.0,258.27,211.02
2016,4,12,16,30,142.0,180.0,1.7,9.0,241.0,243.34,199.21
2016,4,12,16,45,125.0,159.0,1.7,9.0,207.5,207.16,169.07
2016,4,12,17,0,108.0,138.0,1.7,9.0,174.0,172.82,140.13
2016,4,12,17,15,93.0,114.5,1.6,8.5,141.5,138.49,111.0
2016,4,12,17,30,78.0,91.0,1.5,8.0,109.0,106.0,83.09
2016,4,12,17,45,56.0,68.0,1.4,8.0,79.5,74.43,56.05
2016,4,12,18,0,34.0,45.0,1.3,8.0,50.0,46.47,32.36
2016,4,12,18,15,17.0,26.0,1.25,7.5,28.5,25.38,13.31
2016,4,12,18,30,0.0,7.0,1.2,7.0,7.0,6.88,0.0
2016,4,12,18,45,0.0,3.5,1.2,7.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,59.5,13.5,0.9,7.5,17.5,13.27,0.0
2016,4,13,6,0,119.0,27.0,0.9,8.0,35.0,27.42,11.96
2016,4,13,6,15,233.0,43.5,0.9,8.0,77.0,62.73,37.87
2016,4,13,6,30,347.0,60.0,0.9,8.0,119.0,111.22,74.41
2016,4,13,6,45,337.0,79.5,0.95,8.5,153.5,150.09,110.05
2016,4,13,7,0,327.0,99.0,1.0,9.0,188.0,187.74,144.87
2016,4,13,7,15,377.5,109.0,0.95,9.0,233.0,234.46,185.38
2016,4,13,7,30,428.0,119.0,0.9,9.0,278.0,286.53,229.9
2016,4,13,7,45,262.0,159.0,0.9,9.5,261.0,276.11,223.9
2016,4,13,8,0,96.0,199.0,0.9,10.0,244.0,244.22,198.01
2016,4,13,8,15,444.0,152.5,0.9,10.0,394.0,401.72,326.4
2016,4,13,8,30,792.0,106.0,0.9,10.0,544.0,585.85,469.35
2016,4,13,8,45,811.0,109.5,0.9,10.5,591.5,640.18,507.63
2016,4,13,9,0,830.0,113.0,0.9,11.0,639.0,694.23,545.84
2016,4,13,9,15,844.5,116.0,0.85,11.0,681.5,743.88,578.85
2016,4,13,9,30,859.0,119.0,0.8,11.0,724.0,792.28,609.81
2016,4,13,9,45,880.5,115.5,0.8,11.5,763.0,834.6,635.71
2016,4,13,10,0,902.0,112.0,0.8,12.0,802.0,878.64,662.39
2016,4,13,10,15,909.5,114.0,0.8,12.0,831.5,914.56,684.51
2016,4,13,10,30,917.0,116.0,0.8,12.0,861.0,947.76,704.79
2016,4,13,10,45,920.5,118.0,0.8,12.5,883.0,974.36,719.41
2016,4,13,11,0,924.0,120.0,0.8,13.0,905.0,997.72,731.97
2016,4,13,11,15,927.0,120.5,0.8,13.0,919.5,1015.69,742.49
2016,4,13,11,30,930.0,121.0,0.8,13.0,934.0,1030.2,750.97
2016,4,13,11,45,931.5,121.0,0.85,13.0,940.5,1039.18,757.27
2016,4,13,12,0,933.0,121.0,0.9,13.0,947.0,1044.56,761.49
2016,4,13,12,15,933.0,121.0,0.9,13.0,945.5,1044.81,761.56
2016,4,13,12,30,933.0,121.0,0.9,13.0,944.0,1041.41,759.53
2016,4,13,12,45,930.5,120.5,0.95,13.0,934.0,1031.42,754.62
2016,4,13,13,0,928.0,120.0,1.0,13.0,924.0,1017.88,747.6
2016,4,13,13,15,924.0,119.0,1.0,13.0,906.0,998.91,736.17
2016,4,13,13,30,920.0,118.0,1.0,13.0,888.0,976.61,722.71
2016,4,13,13,45,909.0,119.5,1.05,13.0,861.5,947.38,705.72
2016,4,13,14,0,898.0,121.0,1.1,13.0,835.0,915.4,686.83
2016,4,13,14,15,889.5,119.0,1.1,12.5,802.5,879.38,665.46
2016,4,13,14,30,881.0,117.0,1.1,12.0,770.0,840.89,642.19
2016,4,13,14,45,751.0,158.0,1.15,12.0,694.5,755.53,585.44
2016,4,13,15,0,621.0,199.0,1.2,12.0,619.0,671.36,525.01
2016,4,13,15,15,461.0,230.0,1.2,11.5,530.5,562.51,444.57
2016,4,13,15,30,301.0,261.0,1.2,11.0,442.0,464.0,369.56
2016,4,13,15,45,337.0,230.5,1.2,11.0,418.0,439.23,352.3
2016,4,13,16,0,373.0,200.0,1.2,11.0,394.0,410.37,330.49
2016,4,13,16,15,539.5,148.0,1.2,10.5,396.0,424.1,341.97
2016,4,13,16,30,706.0,96.0,1.2,10.0,398.0,417.59,334.82
2016,4,13,16,45,663.5,90.0,1.2,10.0,344.0,354.79,281.38
2016,4,13,17,0,621.0,84.0,1.2,10.0,290.0,295.79,230.07
2016,4,13,17,15,561.0,76.0,1.15,9.5,237.0,234.07,176.35
2016,4,13,17,30,501.0,68.0,1.1,9.0,184.0,178.84,127.95
2016,4,13,17,45,398.5,57.0,1.05,8.5,134.5,120.64,80.05
2016,4,13,18,0,296.0,46.0,1.0,8.0,85.0,73.74,44.33
2016,4,13,18,15,169.0,29.0,1.0,7.5,49.0,32.98,15.84
2016,4,13,18,30,42.0,12.0,1.0,7.0,13.0,11.8,0.0
2016,4,13,18,45,21.0,6.0,1.0,7.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
