Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,5,45,94.5,14.0,1.15,6.5,21.0,13.76,0.0
2016,4,14,6,0,189.0,28.0,1.2,7.0,42.0,31.42,14.13
2016,4,14,6,15,316.0,41.0,1.25,7.0,87.0,69.61,40.41
2016,4,14,6,30,443.0,54.0,1.3,7.0,132.0,122.07,79.85
2016,4,14,6,45,516.5,64.0,1.4,7.5,184.5,175.15,125.06
2016,4,14,7,0,590.0,74.0,1.5,8.0,237.0,236.63,178.93
2016,4,14,7,15,641.5,80.5,1.5,8.0,292.0,295.44,231.67
2016,4,14,7,30,693.0,87.0,1.5,8.0,347.0,359.41,287.89
2016,4,14,7,45,723.0,94.0,1.55,8.5,400.5,419.22,339.16
2016,4,14,8,0,753.0,101.0,1.6,9.0,454.0,481.15,390.4
2016,4,14,8,15,779.0,105.0,1.6,9.0,505.5,539.58,437.83
2016,4,14,8,30,805.0,109.0,1.6,9.0,557.0,598.59,484.25
2016,4,14,8,45,819.0,114.5,1.65,9.5,604.0,652.36,524.67
2016,4,14,9,0,833.0,120.0,1.7,10.0,651.0,705.38,563.35
2016,4,14,9,15,847.0,123.0,1.7,10.0,693.0,754.78,597.98
2016,4,14,9,30,861.0,126.0,1.7,10.0,735.0,802.87,630.53
2016,4,14,9,45,884.5,121.5,1.7,10.5,774.5,849.2,660.2
2016,4,14,10,0,908.0,117.0,1.7,11.0,814.0,890.56,685.96
2016,4,14,10,15,570.0,261.0,1.7,11.0,704.0,777.35,602.36
2016,4,14,10,30,232.0,405.0,1.7,11.0,594.0,626.05,484.28
2016,4,14,10,45,573.5,268.0,1.75,11.0,753.0,818.02,633.41
2016,4,14,11,0,915.0,131.0,1.8,11.0,912.0,1002.07,759.76
2016,4,14,11,15,603.5,281.0,1.8,11.0,799.5,883.27,674.32
2016,4,14,11,30,292.0,431.0,1.8,11.0,687.0,737.27,563.22
2016,4,14,11,45,290.5,432.0,1.8,11.5,688.5,739.55,565.02
2016,4,14,12,0,289.0,433.0,1.8,12.0,690.0,740.52,564.51
2016,4,14,12,15,590.5,292.0,1.85,12.0,815.0,897.44,684.04
2016,4,14,12,30,892.0,151.0,1.9,12.0,940.0,1033.38,776.83
2016,4,14,12,45,661.5,260.0,2.0,12.0,842.0,926.6,704.68
2016,4,14,13,0,431.0,369.0,2.1,12.0,744.0,808.45,618.07
2016,4,14,13,15,273.5,394.0,2.1,11.5,630.0,672.48,519.74
2016,4,14,13,30,116.0,419.0,2.1,11.0,516.0,540.04,420.03
2016,4,14,13,45,505.0,273.5,2.15,11.0,678.5,749.51,587.82
2016,4,14,14,0,894.0,128.0,2.2,11.0,841.0,919.91,711.62
2016,4,14,14,15,606.0,234.5,2.2,11.0,709.0,766.26,600.18
2016,4,14,14,30,318.0,341.0,2.2,11.0,577.0,613.26,482.44
2016,4,14,14,45,385.0,300.5,2.2,11.0,572.0,610.83,484.48
2016,4,14,15,0,452.0,260.0,2.2,11.0,567.0,607.4,484.21
2016,4,14,15,15,631.0,188.0,2.2,10.5,586.0,640.03,513.74
2016,4,14,15,30,810.0,116.0,2.2,10.0,605.0,652.29,526.72
2016,4,14,15,45,504.0,173.0,2.2,10.0,469.0,485.54,394.63
2016,4,14,16,0,198.0,230.0,2.2,10.0,333.0,340.94,277.39
2016,4,14,16,15,459.0,162.0,2.15,9.5,368.5,398.23,325.7
2016,4,14,16,30,720.0,94.0,2.1,9.0,404.0,422.4,342.79
2016,4,14,16,45,680.5,87.5,2.1,9.0,350.0,359.5,288.15
2016,4,14,17,0,641.0,81.0,2.1,9.0,296.0,300.06,235.5
2016,4,14,17,15,580.5,73.5,2.0,8.5,242.0,237.54,180.26
2016,4,14,17,30,520.0,66.0,1.9,8.0,188.0,181.54,130.52
2016,4,14,17,45,424.5,55.5,1.85,8.0,138.5,123.75,81.95
2016,4,14,18,0,329.0,45.0,1.8,8.0,89.0,76.47,45.29
2016,4,14,18,15,192.5,29.5,1.75,7.5,52.0,34.75,16.86
2016,4,14,18,30,56.0,14.0,1.7,7.0,15.0,13.76,0.0
2016,4,14,18,45,28.0,7.0,1.7,7.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,131.0,13.5,1.2,5.5,23.5,13.27,0.0
2016,4,15,6,0,262.0,27.0,1.2,6.0,47.0,34.54,15.26
2016,4,15,6,15,383.5,38.0,1.2,6.0,93.5,74.23,41.64
2016,4,15,6,30,505.0,49.0,1.2,6.0,140.0,128.21,82.8
2016,4,15,6,45,579.0,56.5,1.3,6.5,194.0,182.73,129.76
2016,4,15,7,0,653.0,64.0,1.4,7.0,248.0,245.61,185.45
2016,4,15,7,15,700.5,69.5,1.45,7.5,303.5,305.71,239.55
2016,4,15,7,30,748.0,75.0,1.5,8.0,359.0,370.73,296.62
2016,4,15,7,45,778.0,80.5,1.55,8.5,413.5,431.85,349.12
2016,4,15,8,0,808.0,86.0,1.6,9.0,468.0,494.97,401.41
2016,4,15,8,15,832.0,89.5,1.6,9.0,520.5,554.39,449.62
2016,4,15,8,30,856.0,93.0,1.6,9.0,573.0,614.49,496.81
2016,4,15,8,45,871.0,97.0,1.6,9.5,620.5,669.66,537.83
2016,4,15,9,0,886.0,101.0,1.6,10.0,668.0,724.03,576.49
2016,4,15,9,15,899.5,103.5,1.55,10.5,711.5,772.19,607.61
2016,4,15,9,30,913.0,106.0,1.5,11.0,755.0,820.96,638.5
2016,4,15,9,45,926.5,106.0,1.45,11.5,793.0,865.36,665.66
2016,4,15,10,0,940.0,106.0,1.4,12.0,831.0,907.72,690.9
2016,4,15,10,15,947.5,107.0,1.35,12.0,861.0,943.6,712.64
2016,4,15,10,30,955.0,108.0,1.3,12.0,891.0,976.62,732.29
2016,4,15,10,45,961.5,108.0,1.3,12.0,914.0,1004.62,749.37
2016,4,15,11,0,968.0,108.0,1.3,12.0,937.0,1029.37,764.37
2016,4,15,11,15,970.5,108.5,1.35,12.0,951.5,1047.4,776.04
2016,4,15,11,30,973.0,109.0,1.4,12.0,966.0,1061.81,785.56
2016,4,15,11,45,976.0,108.0,1.45,12.5,972.5,1071.42,790.72
2016,4,15,12,0,979.0,107.0,1.5,13.0,979.0,1077.27,793.63
2016,4,15,12,15,978.5,107.0,1.5,13.0,977.0,1076.92,793.32
2016,4,15,12,30,978.0,107.0,1.5,13.0,975.0,1072.75,790.79
2016,4,15,12,45,978.5,105.0,1.55,13.0,965.0,1063.65,786.15
2016,4,15,13,0,979.0,103.0,1.6,13.0,955.0,1050.76,779.2
2016,4,15,13,15,974.5,102.0,1.65,13.0,936.5,1030.46,767.53
2016,4,15,13,30,970.0,101.0,1.7,13.0,918.0,1006.66,753.62
2016,4,15,13,45,966.5,98.5,1.75,13.5,892.0,978.8,735.64
2016,4,15,14,0,963.0,96.0,1.8,14.0,866.0,947.66,715.45
2016,4,15,14,15,954.0,94.5,1.8,13.5,832.0,909.77,692.59
2016,4,15,14,30,945.0,93.0,1.8,13.0,798.0,869.26,667.7
2016,4,15,14,45,933.5,91.5,1.8,13.0,758.0,824.4,638.26
2016,4,15,15,0,922.0,90.0,1.8,13.0,718.0,777.55,607.08
2016,4,15,15,15,907.0,87.5,1.75,13.0,672.0,725.49,571.3
2016,4,15,15,30,892.0,85.0,1.7,13.0,626.0,672.28,533.23
2016,4,15,15,45,871.0,83.0,1.65,13.0,576.0,615.1,489.85
2016,4,15,16,0,850.0,81.0,1.6,13.0,526.0,558.9,445.95
2016,4,15,16,15,823.5,77.5,1.55,12.5,472.5,497.42,397.43
2016,4,15,16,30,797.0,74.0,1.5,12.0,419.0,437.17,348.14
2016,4,15,16,45,760.5,69.5,1.45,12.0,364.0,373.5,293.95
2016,4,15,17,0,724.0,65.0,1.4,12.0,309.0,312.83,240.7
2016,4,15,17,15,670.0,59.0,1.3,11.5,254.5,249.07,184.64
2016,4,15,17,30,616.0,53.0,1.2,11.0,200.0,190.37,132.59
2016,4,15,17,45,533.0,45.0,1.2,10.5,149.0,131.44,82.89
2016,4,15,18,0,450.0,37.0,1.2,10.0,98.0,82.16,44.6
2016,4,15,18,15,302.0,25.0,1.2,9.5,58.5,35.89,14.96
2016,4,15,18,30,154.0,13.0,1.2,9.0,19.0,12.78,0.0
2016,4,15,18,45,77.0,6.5,1.2,8.5,9.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,147.5,13.5,0.7,6.5,25.5,13.27,0.0
2016,4,16,6,0,295.0,27.0,0.6,7.0,51.0,36.82,16.3
2016,4,16,6,15,408.0,37.5,0.5,7.5,97.5,77.36,42.98
2016,4,16,6,30,521.0,48.0,0.4,8.0,144.0,131.28,84.02
2016,4,16,6,45,590.0,55.5,0.35,8.5,197.5,185.81,130.48
2016,4,16,7,0,659.0,63.0,0.3,9.0,251.0,248.1,184.45
2016,4,16,7,15,704.5,68.5,0.25,9.5,306.0,308.36,236.87
2016,4,16,7,30,750.0,74.0,0.2,10.0,361.0,372.48,290.83
2016,4,16,7,45,780.5,78.5,0.15,11.0,415.5,432.91,339.48
2016,4,16,8,0,811.0,83.0,0.1,12.0,470.0,495.37,387.43
2016,4,16,8,15,834.0,86.5,0.15,12.5,522.0,554.36,432.22
2016,4,16,8,30,857.0,90.0,0.2,13.0,574.0,613.92,475.87
2016,4,16,8,45,873.0,93.0,0.3,13.5,621.5,667.0,514.2
2016,4,16,9,0,889.0,96.0,0.4,14.0,669.0,720.69,551.21
2016,4,16,9,15,902.0,98.5,0.4,14.5,712.0,770.65,582.1
2016,4,16,9,30,915.0,101.0,0.4,15.0,755.0,819.06,611.34
2016,4,16,9,45,925.0,102.5,0.45,15.5,791.5,862.19,637.52
2016,4,16,10,0,935.0,104.0,0.5,16.0,828.0,903.05,661.99
2016,4,16,10,15,942.0,105.5,0.5,16.0,858.0,938.8,683.19
2016,4,16,10,30,949.0,107.0,0.5,16.0,888.0,971.67,702.48
2016,4,16,10,45,953.5,108.0,0.55,16.5,910.5,998.66,717.87
2016,4,16,11,0,958.0,109.0,0.6,17.0,933.0,1022.35,731.28
2016,4,16,11,15,961.0,109.5,0.6,17.0,947.0,1040.64,741.63
2016,4,16,11,30,964.0,110.0,0.6,17.0,961.0,1055.35,749.94
2016,4,16,11,45,969.0,108.0,0.65,17.0,968.5,1065.73,757.0
2016,4,16,12,0,974.0,106.0,0.7,17.0,976.0,1072.41,762.0
2016,4,16,12,15,973.5,105.5,0.7,17.0,973.5,1071.48,761.32
2016,4,16,12,30,973.0,105.0,0.7,17.0,971.0,1066.75,758.58
2016,4,16,12,45,973.5,103.0,0.75,17.5,961.5,1057.64,753.13
2016,4,16,13,0,974.0,101.0,0.8,18.0,952.0,1044.77,745.52
2016,4,16,13,15,970.0,100.5,0.8,18.0,933.5,1025.5,734.33
2016,4,16,13,30,966.0,100.0,0.8,18.0,915.0,1002.74,721.11
2016,4,16,13,45,959.5,99.0,0.85,18.0,889.0,973.81,705.11
2016,4,16,14,0,953.0,98.0,0.9,18.0,863.0,941.78,687.03
2016,4,16,14,15,945.0,96.5,0.9,17.5,829.5,905.01,666.05
2016,4,16,14,30,937.0,95.0,0.9,17.0,796.0,865.59,643.1
2016,4,16,14,45,926.0,93.0,0.9,17.0,756.5,820.87,615.14
2016,4,16,15,0,915.0,91.0,0.9,17.0,717.0,774.15,585.49
2016,4,16,15,15,901.0,89.0,0.9,16.5,672.0,723.6,553.77
2016,4,16,15,30,887.0,87.0,0.9,16.0,627.0,671.82,519.52
2016,4,16,15,45,869.0,83.5,0.9,16.0,577.5,615.12,478.4
2016,4,16,16,0,851.0,80.0,0.9,16.0,528.0,559.1,436.4
2016,4,16,16,15,825.5,76.5,0.9,15.5,475.0,498.08,389.91
2016,4,16,16,30,800.0,73.0,0.9,15.0,422.0,438.18,342.42
2016,4,16,16,45,764.0,69.0,0.9,15.0,367.0,375.07,290.1
2016,4,16,17,0,728.0,65.0,0.9,15.0,312.0,314.88,238.47
2016,4,16,17,15,675.5,59.5,0.85,14.0,258.0,251.79,184.37
2016,4,16,17,30,623.0,54.0,0.8,13.0,204.0,193.56,133.7
2016,4,16,17,45,533.0,46.5,0.8,12.5,152.0,133.49,83.89
2016,4,16,18,0,443.0,39.0,0.8,12.0,100.0,83.88,45.94
2016,4,16,18,15,303.5,26.5,0.85,11.5,60.0,37.75,16.3
2016,4,16,18,30,164.0,14.0,0.9,11.0,20.0,13.76,0.0
2016,4,16,18,45,82.0,7.0,0.95,11.0,10.0,6.88,0.0
2016,4,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,147.5,14.0,0.9,9.5,26.5,10.7,0.0
2016,4,17,6,0,295.0,28.0,0.8,10.0,53.0,38.67,17.51
2016,4,17,6,15,403.5,39.0,0.75,10.5,99.5,79.56,44.46
2016,4,17,6,30,512.0,50.0,0.7,11.0,146.0,133.28,85.39
2016,4,17,6,45,575.5,58.0,0.65,11.5,198.5,186.74,130.92
2016,4,17,7,0,639.0,66.0,0.6,12.0,251.0,247.31,183.32
2016,4,17,7,15,684.5,71.5,0.6,12.5,305.5,306.09,234.43
2016,4,17,7,30,730.0,77.0,0.6,13.0,360.0,369.59,288.0
2016,4,17,7,45,760.0,82.0,0.6,13.5,413.5,429.24,336.97
2016,4,17,8,0,790.0,87.0,0.6,14.0,467.0,490.89,385.58
2016,4,17,8,15,813.5,90.5,0.6,14.5,518.5,549.07,429.77
2016,4,17,8,30,837.0,94.0,0.6,15.0,570.0,607.92,472.76
2016,4,17,8,45,853.5,97.5,0.6,15.5,617.5,662.55,511.14
2016,4,17,9,0,870.0,101.0,0.6,16.0,665.0,716.56,547.23
2016,4,17,9,15,883.5,103.5,0.6,16.5,707.5,763.96,576.48
2016,4,17,9,30,897.0,106.0,0.6,17.0,750.0,811.98,605.64
2016,4,17,9,45,910.5,106.0,0.6,17.5,787.0,855.69,631.37
2016,4,17,10,0,924.0,106.0,0.6,18.0,824.0,897.41,655.43
2016,4,17,10,15,931.0,107.0,0.6,18.0,853.5,932.23,676.03
2016,4,17,10,30,938.0,108.0,0.6,18.0,883.0,964.23,694.79
2016,4,17,10,45,945.0,108.0,0.6,18.5,906.0,992.16,709.63
2016,4,17,11,0,952.0,108.0,0.6,19.0,929.0,1016.93,722.48
2016,4,17,11,15,955.0,108.5,0.6,19.0,943.0,1035.06,732.65
2016,4,17,11,30,958.0,109.0,0.6,19.0,957.0,1049.63,740.84
2016,4,17,11,45,960.5,108.5,0.6,19.5,964.0,1059.04,744.63
2016,4,17,12,0,963.0,108.0,0.6,20.0,971.0,1064.74,746.37
2016,4,17,12,15,962.5,108.0,0.6,20.0,969.0,1064.28,745.99
2016,4,17,12,30,962.0,108.0,0.6,20.0,967.0,1060.07,743.59
2016,4,17,12,45,961.5,106.5,0.65,20.5,957.0,1050.56,737.99
2016,4,17,13,0,961.0,105.0,0.7,21.0,947.0,1037.35,730.31
2016,4,17,13,15,957.5,104.0,0.7,21.0,929.0,1018.19,719.35
2016,4,17,13,30,954.0,103.0,0.7,21.0,911.0,995.57,706.4
2016,4,17,13,45,950.0,101.0,0.75,21.0,886.0,968.1,691.55
2016,4,17,14,0,946.0,99.0,0.8,21.0,861.0,937.43,674.61
2016,4,17,14,15,938.5,97.5,0.8,20.5,828.0,901.28,654.32
2016,4,17,14,30,931.0,96.0,0.8,20.0,795.0,862.46,632.11
2016,4,17,14,45,922.5,93.0,0.85,20.0,756.5,818.84,606.07
2016,4,17,15,0,914.0,90.0,0.9,20.0,718.0,773.06,578.13
2016,4,17,15,15,900.5,88.0,0.85,19.5,673.0,722.9,546.38
2016,4,17,15,30,887.0,86.0,0.8,19.0,628.0,671.47,512.32
2016,4,17,15,45,870.5,82.5,0.8,19.0,579.0,615.68,472.46
2016,4,17,16,0,854.0,79.0,0.8,19.0,530.0,559.48,430.97
2016,4,17,16,15,829.5,75.5,0.75,18.5,477.5,499.74,385.73
2016,4,17,16,30,805.0,72.0,0.7,18.0,425.0,440.1,338.88
2016,4,17,16,45,771.5,67.5,0.7,17.5,370.5,377.19,288.12
2016,4,17,17,0,738.0,63.0,0.7,17.0,316.0,316.94,237.57
2016,4,17,17,15,687.5,57.5,0.7,16.0,261.5,253.84,184.1
2016,4,17,17,30,637.0,52.0,0.7,15.0,207.0,195.97,134.15
2016,4,17,17,45,556.0,44.5,0.75,14.0,155.5,135.88,84.46
2016,4,17,18,0,475.0,37.0,0.8,13.0,104.0,85.81,46.01
2016,4,17,18,15,336.5,25.5,0.8,12.5,63.0,38.68,16.09
2016,4,17,18,30,198.0,14.0,0.8,12.0,22.0,10.62,0.0
2016,4,17,18,45,99.0,7.0,0.85,12.0,11.0,6.88,0.0
2016,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,45,163.5,14.5,0.45,11.5,29.0,11.01,0.0
2016,4,18,6,0,327.0,29.0,0.5,12.0,58.0,42.07,19.12
2016,4,18,6,15,434.5,39.0,0.45,12.0,106.0,84.05,46.59
2016,4,18,6,30,542.0,49.0,0.4,12.0,154.0,138.75,88.36
2016,4,18,6,45,609.5,56.0,0.35,12.5,208.0,194.0,135.03
2016,4,18,7,0,677.0,63.0,0.3,13.0,262.0,256.78,188.73
2016,4,18,7,15,720.5,68.5,0.3,13.0,317.5,317.56,241.41
2016,4,18,7,30,764.0,74.0,0.3,13.0,373.0,381.9,295.63
2016,4,18,7,45,793.5,78.0,0.3,13.5,427.5,442.14,344.54
2016,4,18,8,0,823.0,82.0,0.3,14.0,482.0,504.28,392.92
2016,4,18,8,15,845.5,85.5,0.35,14.5,533.5,563.55,437.79
2016,4,18,8,30,868.0,89.0,0.4,15.0,585.0,623.32,481.44
2016,4,18,8,45,884.5,91.5,0.45,15.5,633.0,676.67,519.18
2016,4,18,9,0,901.0,94.0,0.5,16.0,681.0,730.61,555.08
2016,4,18,9,15,913.5,96.0,0.5,16.5,723.5,780.06,585.39
2016,4,18,9,30,926.0,98.0,0.5,17.0,766.0,827.89,614.03
2016,4,18,9,45,938.0,98.0,0.55,17.5,803.0,871.34,640.26
2016,4,18,10,0,950.0,98.0,0.6,18.0,840.0,912.62,664.82
2016,4,18,10,15,956.5,99.0,0.6,18.5,869.0,947.7,684.18
2016,4,18,10,30,963.0,100.0,0.6,19.0,898.0,979.84,701.56
2016,4,18,10,45,967.5,100.5,0.6,19.5,920.0,1006.48,715.42
2016,4,18,11,0,972.0,101.0,0.6,20.0,942.0,1029.77,727.24
2016,4,18,11,15,974.5,102.0,0.6,20.0,956.0,1048.18,737.52
2016,4,18,11,30,977.0,103.0,0.6,20.0,970.0,1062.95,745.75
2016,4,18,11,45,977.0,103.5,0.6,20.0,976.0,1071.04,750.11
2016,4,18,12,0,977.0,104.0,0.6,20.0,982.0,1075.34,752.43
2016,4,18,12,15,976.0,104.0,0.6,20.0,979.5,1074.33,751.75
2016,4,18,12,30,975.0,104.0,0.6,20.0,977.0,1069.52,749.01
2016,4,18,12,45,969.0,105.5,0.6,20.5,965.0,1057.66,740.8
2016,4,18,13,0,963.0,107.0,0.6,21.0,953.0,1042.18,730.66
2016,4,18,13,15,958.5,106.5,0.6,20.5,934.5,1022.54,720.88
2016,4,18,13,30,954.0,106.0,0.6,20.0,916.0,999.46,709.07
2016,4,18,13,45,943.5,107.5,0.65,20.0,889.0,969.75,692.93
2016,4,18,14,0,933.0,109.0,0.7,20.0,862.0,937.18,674.9
2016,4,18,14,15,924.0,107.5,0.7,20.0,828.5,900.12,652.84
2016,4,18,14,30,915.0,106.0,0.7,20.0,795.0,860.54,629.01
2016,4,18,14,45,897.0,107.0,0.75,20.0,754.0,814.24,601.36
2016,4,18,15,0,879.0,108.0,0.8,20.0,713.0,766.54,572.27
2016,4,18,15,15,863.5,105.5,0.8,19.5,668.0,718.03,542.37
2016,4,18,15,30,848.0,103.0,0.8,19.0,623.0,666.03,507.75
2016,4,18,15,45,821.0,101.5,0.8,19.0,572.5,607.39,465.84
2016,4,18,16,0,794.0,100.0,0.8,19.0,522.0,549.43,423.14
2016,4,18,16,15,575.0,132.0,0.8,18.5,421.5,429.59,333.32
2016,4,18,16,30,356.0,164.0,0.8,18.0,321.0,326.28,254.45
2016,4,18,16,45,325.5,149.5,0.8,17.5,279.0,279.15,217.5
2016,4,18,17,0,295.0,135.0,0.8,17.0,237.0,235.0,181.67
2016,4,18,17,15,271.0,114.0,0.8,16.0,195.5,189.5,144.22
2016,4,18,17,30,247.0,93.0,0.8,15.0,154.0,146.69,108.31
2016,4,18,17,45,206.0,73.0,0.8,14.0,115.0,104.84,73.83
2016,4,18,18,0,165.0,53.0,0.8,13.0,76.0,67.94,44.3
2016,4,18,18,15,82.5,34.5,0.75,12.5,46.0,35.48,20.57
2016,4,18,18,30,0.0,16.0,0.7,12.0,16.0,15.35,0.0
2016,4,18,18,45,0.0,8.0,0.65,11.5,8.0,7.86,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,45,147.0,15.5,0.7,11.0,29.5,11.77,0.0
2016,4,19,6,0,294.0,31.0,0.7,11.0,59.0,43.28,21.01
2016,4,19,6,15,399.0,42.0,0.6,11.5,105.5,84.32,48.41
2016,4,19,6,30,504.0,53.0,0.5,12.0,152.0,137.77,89.39
2016,4,19,6,45,579.0,59.0,0.45,12.5,206.0,191.69,134.64
2016,4,19,7,0,654.0,65.0,0.4,13.0,260.0,254.0,187.69
2016,4,19,7,15,698.0,70.5,0.35,13.0,315.0,313.24,238.93
2016,4,19,7,30,742.0,76.0,0.3,13.0,370.0,377.04,292.38
2016,4,19,7,45,773.5,80.0,0.3,13.5,424.0,437.01,340.96
2016,4,19,8,0,805.0,84.0,0.3,14.0,478.0,499.1,389.25
2016,4,19,8,15,827.5,87.5,0.3,14.5,529.5,557.43,432.88
2016,4,19,8,30,850.0,91.0,0.3,15.0,581.0,616.29,475.2
2016,4,19,8,45,862.0,96.0,0.3,15.5,627.0,670.05,512.27
2016,4,19,9,0,874.0,101.0,0.3,16.0,673.0,720.7,545.2
2016,4,19,9,15,887.0,103.5,0.35,16.5,715.5,769.87,576.05
2016,4,19,9,30,900.0,106.0,0.4,17.0,758.0,817.52,605.42
2016,4,19,9,45,686.5,205.5,0.45,17.5,717.0,783.9,580.38
2016,4,19,10,0,473.0,305.0,0.5,18.0,676.0,725.73,535.67
2016,4,19,10,15,695.0,213.0,0.55,18.0,780.5,844.15,620.79
2016,4,19,10,30,917.0,121.0,0.6,18.0,885.0,961.4,694.19
2016,4,19,10,45,917.0,125.0,0.65,18.5,905.5,986.39,706.98
2016,4,19,11,0,917.0,129.0,0.7,19.0,926.0,1008.01,719.14
2016,4,19,11,15,690.5,254.5,0.75,19.0,860.0,943.36,679.03
2016,4,19,11,30,464.0,380.0,0.8,19.0,794.0,858.49,619.19
2016,4,19,11,45,438.0,388.0,0.85,19.0,780.5,845.13,611.67
2016,4,19,12,0,412.0,396.0,0.9,19.0,767.0,829.54,601.68
2016,4,19,12,15,459.0,386.5,0.9,19.0,799.5,866.18,626.86
2016,4,19,12,30,506.0,377.0,0.9,19.0,832.0,900.59,649.71
2016,4,19,12,45,705.0,258.0,0.9,19.0,884.0,969.22,699.55
2016,4,19,13,0,904.0,139.0,0.9,19.0,936.0,1019.32,730.27
2016,4,19,13,15,650.0,256.5,0.9,18.5,824.0,895.25,652.06
2016,4,19,13,30,396.0,374.0,0.9,18.0,712.0,759.19,558.21
2016,4,19,13,45,307.0,388.0,0.95,18.0,645.5,683.27,507.22
2016,4,19,14,0,218.0,402.0,1.0,18.0,579.0,604.14,451.93
2016,4,19,14,15,150.0,378.5,1.0,17.5,498.0,514.85,389.35
2016,4,19,14,30,82.0,355.0,1.0,17.0,417.0,423.8,323.58
2016,4,19,14,45,71.5,330.5,1.0,17.0,383.0,387.11,297.57
2016,4,19,15,0,61.0,306.0,1.0,17.0,349.0,351.12,271.31
2016,4,19,15,15,185.0,286.5,0.95,16.5,403.5,419.34,326.63
2016,4,19,15,30,309.0,267.0,0.9,16.0,458.0,475.59,370.76
2016,4,19,15,45,356.0,234.0,0.85,15.5,437.0,454.94,356.33
2016,4,19,16,0,403.0,201.0,0.8,15.0,416.0,432.45,340.36
2016,4,19,16,15,569.0,139.0,0.75,14.5,409.5,433.95,342.23
2016,4,19,16,30,735.0,77.0,0.7,14.0,403.0,414.97,325.85
2016,4,19,16,45,697.0,79.5,0.65,13.5,357.0,360.85,280.58
2016,4,19,17,0,659.0,82.0,0.6,13.0,311.0,310.1,237.01
2016,4,19,17,15,605.0,74.5,0.6,12.5,257.5,248.25,184.24
2016,4,19,17,30,551.0,67.0,0.6,12.0,204.0,192.12,135.73
2016,4,19,17,45,484.5,55.5,0.6,12.0,154.5,135.97,88.33
2016,4,19,18,0,418.0,44.0,0.6,12.0,105.0,87.57,50.06
2016,4,19,18,15,283.5,30.5,0.6,11.5,64.5,41.69,20.05
2016,4,19,18,30,149.0,17.0,0.6,11.0,24.0,13.21,0.0
2016,4,19,18,45,74.5,8.5,0.65,10.5,12.0,8.36,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,45,167.5,15.5,0.7,9.5,32.5,11.61,0.0
2016,4,20,6,0,335.0,31.0,0.7,10.0,65.0,46.35,22.25
2016,4,20,6,15,438.0,41.0,0.6,10.5,112.5,88.88,50.74
2016,4,20,6,30,541.0,51.0,0.5,11.0,160.0,143.55,93.15
2016,4,20,6,45,614.0,56.5,0.45,11.5,214.5,198.82,139.99
2016,4,20,7,0,687.0,62.0,0.4,12.0,269.0,262.8,194.82
2016,4,20,7,15,728.5,67.0,0.4,12.5,324.0,322.48,246.49
2016,4,20,7,30,770.0,72.0,0.4,13.0,379.0,386.03,299.72
2016,4,20,7,45,801.0,75.0,0.4,13.5,433.5,446.25,348.65
2016,4,20,8,0,832.0,78.0,0.4,14.0,488.0,508.48,397.16
2016,4,20,8,15,852.5,81.0,0.4,14.0,539.0,566.48,441.45
2016,4,20,8,30,873.0,84.0,0.4,14.0,590.0,623.55,483.58
2016,4,20,8,45,887.5,87.0,0.45,14.5,637.0,677.53,521.84
2016,4,20,9,0,902.0,90.0,0.5,15.0,684.0,730.61,556.86
2016,4,20,9,15,913.5,92.0,0.5,15.0,725.5,779.22,587.83
2016,4,20,9,30,925.0,94.0,0.5,15.0,767.0,826.14,617.21
2016,4,20,9,45,934.5,95.0,0.55,15.5,803.0,868.43,642.91
2016,4,20,10,0,944.0,96.0,0.6,16.0,839.0,908.38,666.88
2016,4,20,10,15,950.0,97.5,0.6,16.0,868.5,943.22,687.59
2016,4,20,10,30,956.0,99.0,0.6,16.0,898.0,975.12,706.36
2016,4,20,10,45,953.0,104.5,0.65,16.5,917.5,999.72,720.32
2016,4,20,11,0,950.0,110.0,0.7,17.0,937.0,1020.71,732.14
2016,4,20,11,15,952.5,110.5,0.7,17.0,951.0,1038.12,742.07
2016,4,20,11,30,955.0,111.0,0.7,17.0,965.0,1051.99,749.94
2016,4,20,11,45,950.0,115.0,0.75,17.0,969.0,1058.52,754.66
2016,4,20,12,0,945.0,119.0,0.8,17.0,973.0,1061.3,757.32
2016,4,20,12,15,944.5,119.0,0.8,17.0,970.5,1060.68,756.9
2016,4,20,12,30,944.0,119.0,0.8,17.0,968.0,1056.4,754.41
2016,4,20,12,45,942.5,117.5,0.85,17.0,958.0,1045.94,749.43
2016,4,20,13,0,941.0,116.0,0.9,17.0,948.0,1031.89,742.36
2016,4,20,13,15,936.5,115.0,0.9,17.0,929.5,1011.99,730.65
2016,4,20,13,30,932.0,114.0,0.9,17.0,911.0,988.76,716.96
2016,4,20,13,45,924.5,113.5,0.9,17.0,884.5,960.12,699.87
2016,4,20,14,0,917.0,113.0,0.9,17.0,858.0,928.56,680.91
2016,4,20,14,15,908.5,111.5,0.9,16.5,825.0,892.37,660.09
2016,4,20,14,30,900.0,110.0,0.9,16.0,792.0,853.69,637.4
2016,4,20,14,45,886.5,108.5,0.95,16.0,752.0,808.82,609.85
2016,4,20,15,0,873.0,107.0,1.0,16.0,712.0,762.28,580.69
2016,4,20,15,15,857.5,104.0,0.95,15.5,667.0,713.44,549.14
2016,4,20,15,30,842.0,101.0,0.9,15.0,622.0,661.22,513.14
2016,4,20,15,45,822.0,97.5,0.9,15.0,573.0,605.07,472.29
2016,4,20,16,0,802.0,94.0,0.9,15.0,524.0,548.95,430.18
2016,4,20,16,15,774.5,90.0,0.85,14.5,471.5,488.87,384.03
2016,4,20,16,30,747.0,86.0,0.8,14.0,419.0,430.22,337.35
2016,4,20,16,45,711.0,80.5,0.8,14.0,365.5,368.05,286.08
2016,4,20,17,0,675.0,75.0,0.8,14.0,312.0,309.14,235.86
2016,4,20,17,15,622.0,68.5,0.75,13.0,258.5,247.7,183.48
2016,4,20,17,30,569.0,62.0,0.7,12.0,205.0,191.83,135.11
2016,4,20,17,45,490.0,53.0,0.65,11.5,155.0,134.97,87.55
2016,4,20,18,0,411.0,44.0,0.6,11.0,105.0,87.27,50.33
2016,4,20,18,15,205.5,34.5,0.6,10.5,65.0,41.35,22.15
2016,4,20,18,30,0.0,25.0,0.6,10.0,25.0,22.79,1.39
2016,4,20,18,45,0.0,12.5,0.6,10.0,12.5,12.29,0.0
2016,4,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.5,0.35,10.0,16.5,15.93,2.49
2016,4,21,6,0,0.0,33.0,0.3,10.0,33.0,31.57,20.59
2016,4,21,6,15,14.5,54.0,0.25,10.5,57.0,53.22,39.17
2016,4,21,6,30,29.0,75.0,0.2,11.0,81.0,77.1,59.28
2016,4,21,6,45,39.5,97.5,0.2,11.5,108.0,103.39,81.35
2016,4,21,7,0,50.0,120.0,0.2,12.0,135.0,131.05,104.23
2016,4,21,7,15,59.0,142.0,0.25,12.0,163.5,159.02,127.27
2016,4,21,7,30,68.0,164.0,0.3,12.0,192.0,188.06,150.85
2016,4,21,7,45,89.5,190.0,0.35,12.5,231.5,227.82,182.31
2016,4,21,8,0,111.0,216.0,0.4,13.0,271.0,272.48,217.02
2016,4,21,8,15,113.5,240.0,0.45,13.0,301.5,304.45,241.47
2016,4,21,8,30,116.0,264.0,0.5,13.0,332.0,336.56,265.71
2016,4,21,8,45,144.5,288.5,0.55,13.0,379.5,386.42,303.53
2016,4,21,9,0,173.0,313.0,0.6,13.0,427.0,438.64,342.38
2016,4,21,9,15,110.5,314.5,0.65,13.0,389.0,401.55,312.65
2016,4,21,9,30,48.0,316.0,0.7,13.0,351.0,353.87,275.15
2016,4,21,9,45,103.0,354.0,0.75,13.5,434.5,440.07,340.49
2016,4,21,10,0,158.0,392.0,0.8,14.0,518.0,535.9,409.68
2016,4,21,10,15,126.0,401.0,0.8,14.0,503.5,522.33,397.45
2016,4,21,10,30,94.0,410.0,0.8,14.0,489.0,499.85,379.96
2016,4,21,10,45,92.5,420.0,0.85,14.0,499.5,511.26,388.23
2016,4,21,11,0,91.0,430.0,0.9,14.0,510.0,522.27,395.92
2016,4,21,11,15,181.5,439.0,0.9,14.0,601.0,628.18,473.33
2016,4,21,11,30,272.0,448.0,0.9,14.0,692.0,735.91,548.45
2016,4,21,11,45,285.5,440.0,0.9,14.0,697.5,743.29,552.53
2016,4,21,12,0,299.0,432.0,0.9,14.0,703.0,749.52,557.13
2016,4,21,12,15,162.5,391.0,0.9,14.0,538.5,564.12,425.84
2016,4,21,12,30,26.0,350.0,0.9,14.0,374.0,378.74,288.84
2016,4,21,12,45,231.5,364.0,0.95,14.5,570.0,608.44,463.35
2016,4,21,13,0,437.0,378.0,1.0,15.0,766.0,824.28,613.18
2016,4,21,13,15,401.5,385.0,1.0,15.0,736.0,784.29,583.06
2016,4,21,13,30,366.0,392.0,1.0,15.0,706.0,750.08,559.76
2016,4,21,13,45,209.0,378.0,1.05,15.0,556.5,577.35,437.61
2016,4,21,14,0,52.0,364.0,1.1,15.0,407.0,412.15,315.39
2016,4,21,14,15,197.0,354.0,1.1,15.0,505.5,529.3,407.51
2016,4,21,14,30,342.0,344.0,1.1,15.0,604.0,635.91,486.67
2016,4,21,14,45,350.0,320.0,1.15,15.0,575.0,604.04,464.36
2016,4,21,15,0,358.0,296.0,1.2,15.0,546.0,570.6,441.92
2016,4,21,15,15,179.0,219.0,1.2,14.5,344.0,346.5,274.0
2016,4,21,15,30,0.0,142.0,1.2,14.0,142.0,137.9,107.68
2016,4,21,15,45,0.0,137.5,1.2,14.0,137.5,133.47,104.99
2016,4,21,16,0,0.0,133.0,1.2,14.0,133.0,129.05,101.75
2016,4,21,16,15,0.0,113.0,1.15,13.5,113.0,109.49,86.21
2016,4,21,16,30,0.0,93.0,1.1,13.0,93.0,90.0,70.51
2016,4,21,16,45,0.0,81.0,1.1,13.0,81.0,78.34,61.02
2016,4,21,17,0,0.0,69.0,1.1,13.0,69.0,66.7,51.4
2016,4,21,17,15,0.0,57.5,1.0,12.5,57.5,55.56,42.14
2016,4,21,17,30,0.0,46.0,0.9,12.0,46.0,44.43,32.69
2016,4,21,17,45,0.0,35.0,0.85,11.5,35.0,33.79,23.48
2016,4,21,18,0,0.0,24.0,0.8,11.0,24.0,23.16,14.12
2016,4,21,18,15,0.0,15.0,0.8,10.5,15.0,14.47,6.29
2016,4,21,18,30,0.0,6.0,0.8,10.0,6.0,5.78,0.0
2016,4,21,18,45,0.0,3.0,0.8,10.0,3.0,2.95,0.0
2016,4,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,1.4,9.5,14.0,13.51,2.5
2016,4,22,6,0,0.0,28.0,1.5,10.0,28.0,27.04,16.88
2016,4,22,6,15,0.0,48.0,1.5,10.0,48.0,46.08,33.79
2016,4,22,6,30,0.0,68.0,1.5,10.0,68.0,65.35,50.77
2016,4,22,6,45,5.0,88.5,1.55,10.0,90.0,86.41,68.85
2016,4,22,7,0,10.0,109.0,1.6,10.0,112.0,108.17,87.26
2016,4,22,7,15,15.5,129.0,1.6,10.0,135.0,130.26,105.69
2016,4,22,7,30,21.0,149.0,1.6,10.0,158.0,153.02,124.45
2016,4,22,7,45,13.0,154.5,1.65,10.5,160.5,155.99,126.33
2016,4,22,8,0,5.0,160.0,1.7,11.0,163.0,158.03,127.32
2016,4,22,8,15,2.5,152.0,1.7,11.0,153.5,149.07,119.49
2016,4,22,8,30,0.0,144.0,1.7,11.0,144.0,139.84,111.48
2016,4,22,8,45,5.0,175.5,1.7,11.0,179.0,174.12,139.3
2016,4,22,9,0,10.0,207.0,1.7,11.0,214.0,209.0,167.11
2016,4,22,9,15,7.0,186.0,1.7,11.0,191.0,186.46,148.42
2016,4,22,9,30,4.0,165.0,1.7,11.0,168.0,163.72,129.73
2016,4,22,9,45,22.0,251.0,1.75,11.5,268.5,263.83,209.71
2016,4,22,10,0,40.0,337.0,1.8,12.0,369.0,372.35,293.02
2016,4,22,10,15,27.0,299.5,1.85,12.0,322.0,323.86,254.63
2016,4,22,10,30,14.0,262.0,1.9,12.0,275.0,269.61,212.13
2016,4,22,10,45,22.5,309.0,1.95,12.0,329.0,324.92,255.32
2016,4,22,11,0,31.0,356.0,2.0,12.0,383.0,388.26,303.5
2016,4,22,11,15,34.5,371.5,2.05,12.0,402.5,408.34,318.34
2016,4,22,11,30,38.0,387.0,2.1,12.0,422.0,428.39,333.35
2016,4,22,11,45,60.0,417.0,2.15,12.0,472.0,481.67,373.83
2016,4,22,12,0,82.0,447.0,2.2,12.0,522.0,535.04,413.69
2016,4,22,12,15,44.0,306.0,2.25,11.5,346.5,351.29,275.75
2016,4,22,12,30,6.0,165.0,2.3,11.0,171.0,166.82,130.9
2016,4,22,12,45,10.5,216.5,2.35,11.0,226.0,222.06,175.66
2016,4,22,13,0,15.0,268.0,2.4,11.0,281.0,277.48,219.44
2016,4,22,13,15,13.0,243.5,2.4,10.5,255.0,250.88,198.8
2016,4,22,13,30,11.0,219.0,2.4,10.0,229.0,224.38,178.31
2016,4,22,13,45,9.5,207.5,2.4,10.0,216.0,211.32,168.08
2016,4,22,14,0,8.0,196.0,2.4,10.0,203.0,198.32,157.83
2016,4,22,14,15,171.0,271.5,2.3,10.0,402.5,422.31,340.47
2016,4,22,14,30,334.0,347.0,2.2,10.0,602.0,632.44,500.9
2016,4,22,14,45,405.0,302.5,2.15,10.0,596.0,629.16,499.39
2016,4,22,15,0,476.0,258.0,2.1,10.0,590.0,624.38,498.04
2016,4,22,15,15,330.0,273.5,2.1,10.0,497.0,511.94,410.75
2016,4,22,15,30,184.0,289.0,2.1,10.0,404.0,412.04,331.72
2016,4,22,15,45,188.5,264.5,2.1,10.0,374.5,380.52,308.16
2016,4,22,16,0,193.0,240.0,2.1,10.0,345.0,348.27,283.13
2016,4,22,16,15,481.0,162.0,2.1,10.0,387.5,411.59,335.53
2016,4,22,16,30,769.0,84.0,2.1,10.0,430.0,439.48,355.16
2016,4,22,16,45,736.0,78.5,2.1,10.0,376.5,377.7,301.59
2016,4,22,17,0,703.0,73.0,2.1,10.0,323.0,318.04,248.82
2016,4,22,17,15,650.5,67.5,1.95,9.5,269.0,256.13,193.83
2016,4,22,17,30,598.0,62.0,1.8,9.0,215.0,199.69,143.23
2016,4,22,17,45,509.5,54.5,1.7,9.0,163.5,140.86,93.06
2016,4,22,18,0,421.0,47.0,1.6,9.0,112.0,92.28,54.65
2016,4,22,18,15,285.0,34.5,1.5,8.5,71.0,46.68,24.32
2016,4,22,18,30,149.0,22.0,1.4,8.0,30.0,17.26,3.08
2016,4,22,18,45,74.5,11.0,1.35,7.5,15.0,10.81,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.5,1.05,7.5,36.0,14.97,4.48
2016,4,23,6,0,317.0,37.0,1.1,8.0,72.0,53.86,28.8
2016,4,23,6,15,416.5,47.0,1.15,8.0,119.5,95.68,58.01
2016,4,23,6,30,516.0,57.0,1.2,8.0,167.0,149.22,100.84
2016,4,23,6,45,576.5,64.5,1.3,8.5,219.5,202.51,147.49
2016,4,23,7,0,637.0,72.0,1.4,9.0,272.0,262.49,200.58
2016,4,23,7,15,679.5,77.5,1.35,9.0,326.0,320.49,252.31
2016,4,23,7,30,722.0,83.0,1.3,9.0,380.0,382.49,306.12
2016,4,23,7,45,754.0,87.0,1.3,9.5,433.5,442.04,356.06
2016,4,23,8,0,786.0,91.0,1.3,10.0,487.0,503.38,405.64
2016,4,23,8,15,464.5,180.0,1.3,10.0,420.0,450.18,363.31
2016,4,23,8,30,143.0,269.0,1.3,10.0,353.0,358.4,287.8
2016,4,23,8,45,109.0,284.5,1.3,10.5,351.5,355.18,284.26
2016,4,23,9,0,75.0,300.0,1.3,11.0,350.0,352.02,279.91
2016,4,23,9,15,157.0,325.5,1.25,11.0,439.0,447.64,354.32
2016,4,23,9,30,239.0,351.0,1.2,11.0,528.0,545.23,427.32
2016,4,23,9,45,147.5,354.0,1.2,11.5,465.0,482.22,376.28
2016,4,23,10,0,56.0,357.0,1.2,12.0,402.0,406.52,316.27
2016,4,23,10,15,58.0,373.0,1.2,12.0,421.0,426.74,331.5
2016,4,23,10,30,60.0,389.0,1.2,12.0,440.0,446.9,345.92
2016,4,23,10,45,165.0,412.0,1.25,12.5,556.0,577.42,443.71
2016,4,23,11,0,270.0,435.0,1.3,13.0,672.0,712.05,539.47
2016,4,23,11,15,150.5,401.5,1.3,13.0,534.0,559.04,426.83
2016,4,23,11,30,31.0,368.0,1.3,13.0,396.0,401.73,308.74
2016,4,23,11,45,38.0,387.0,1.3,13.0,421.5,428.66,329.88
2016,4,23,12,0,45.0,406.0,1.3,13.0,447.0,455.51,349.59
2016,4,23,12,15,42.5,400.5,1.3,13.0,439.5,447.3,343.29
2016,4,23,12,30,40.0,395.0,1.3,13.0,432.0,438.88,337.13
2016,4,23,12,45,231.0,389.0,1.3,13.0,595.5,633.88,485.45
2016,4,23,13,0,422.0,383.0,1.3,13.0,759.0,814.98,614.36
2016,4,23,13,15,422.5,374.0,1.3,13.0,744.0,798.83,601.7
2016,4,23,13,30,423.0,365.0,1.3,13.0,729.0,780.95,590.21
2016,4,23,13,45,332.5,383.5,1.35,13.0,665.0,701.56,533.89
2016,4,23,14,0,242.0,402.0,1.4,13.0,601.0,624.91,478.72
2016,4,23,14,15,231.0,386.5,1.45,12.5,570.5,591.58,457.08
2016,4,23,14,30,220.0,371.0,1.5,12.0,540.0,558.2,434.59
2016,4,23,14,45,176.0,352.5,1.6,12.0,483.0,496.01,388.93
2016,4,23,15,0,132.0,334.0,1.7,12.0,426.0,436.65,344.61
2016,4,23,15,15,175.5,310.0,1.7,12.0,425.0,436.37,346.55
2016,4,23,15,30,219.0,286.0,1.7,12.0,424.0,431.96,344.65
2016,4,23,15,45,498.5,193.5,1.75,12.0,474.0,505.3,405.98
2016,4,23,16,0,778.0,101.0,1.8,12.0,524.0,544.47,437.8
2016,4,23,16,15,751.0,97.0,1.8,11.5,472.5,485.87,390.89
2016,4,23,16,30,724.0,93.0,1.8,11.0,421.0,428.46,344.03
2016,4,23,16,45,684.0,88.0,1.8,11.0,367.5,366.66,291.63
2016,4,23,17,0,644.0,83.0,1.8,11.0,314.0,308.33,240.75
2016,4,23,17,15,590.5,76.0,1.75,10.5,261.0,247.91,187.89
2016,4,23,17,30,537.0,69.0,1.7,10.0,208.0,193.14,139.49
2016,4,23,17,45,448.5,60.5,1.65,9.5,158.5,136.79,92.14
2016,4,23,18,0,360.0,52.0,1.6,9.0,109.0,89.93,55.33
2016,4,23,18,15,240.5,37.0,1.55,8.5,69.0,46.36,25.41
2016,4,23,18,30,121.0,22.0,1.5,8.0,29.0,17.19,4.23
2016,4,23,18,45,60.5,11.0,1.45,8.0,14.5,10.81,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
