Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,13.5,20.5,1.7,8.0,22.0,19.58,8.53
2016,4,24,6,0,27.0,41.0,1.8,8.0,44.0,40.47,27.55
2016,4,24,6,15,52.0,63.5,1.8,8.0,73.5,66.79,49.59
2016,4,24,6,30,77.0,86.0,1.8,8.0,103.0,96.64,74.85
2016,4,24,6,45,97.0,110.0,1.85,8.5,137.0,129.97,103.29
2016,4,24,7,0,117.0,134.0,1.9,9.0,171.0,165.77,133.67
2016,4,24,7,15,139.5,153.5,1.85,9.0,205.5,200.44,163.01
2016,4,24,7,30,162.0,173.0,1.8,9.0,240.0,237.56,194.09
2016,4,24,7,45,439.0,146.5,1.8,9.0,361.5,354.65,289.87
2016,4,24,8,0,716.0,120.0,1.8,9.0,483.0,498.09,405.31
2016,4,24,8,15,597.0,163.5,1.8,9.0,486.5,511.71,415.49
2016,4,24,8,30,478.0,207.0,1.8,9.0,490.0,510.56,413.68
2016,4,24,8,45,660.5,163.5,1.8,9.5,588.0,613.83,494.78
2016,4,24,9,0,843.0,120.0,1.8,10.0,686.0,728.09,580.49
2016,4,24,9,15,857.0,122.5,1.75,10.5,727.5,776.86,611.65
2016,4,24,9,30,871.0,125.0,1.7,11.0,769.0,824.27,641.8
2016,4,24,9,45,543.0,259.5,1.7,11.5,667.5,723.02,563.06
2016,4,24,10,0,215.0,394.0,1.7,12.0,566.0,586.85,454.49
2016,4,24,10,15,162.0,406.5,1.65,12.0,539.0,559.75,433.41
2016,4,24,10,30,109.0,419.0,1.6,12.0,512.0,522.62,403.97
2016,4,24,10,45,115.0,432.0,1.6,12.5,532.0,551.34,424.12
2016,4,24,11,0,121.0,445.0,1.6,13.0,552.0,573.3,438.74
2016,4,24,11,15,103.0,445.0,1.65,13.0,537.0,550.8,421.77
2016,4,24,11,30,85.0,445.0,1.7,13.0,522.0,534.5,409.51
2016,4,24,11,45,181.0,450.5,1.8,13.0,616.0,643.5,491.85
2016,4,24,12,0,277.0,456.0,1.9,13.0,710.0,752.64,571.17
2016,4,24,12,15,605.5,292.5,1.95,13.0,844.5,916.54,694.99
2016,4,24,12,30,934.0,129.0,2.0,13.0,979.0,1059.62,791.34
2016,4,24,12,45,921.5,135.0,2.15,13.0,965.5,1046.05,782.97
2016,4,24,13,0,909.0,141.0,2.3,13.0,952.0,1029.19,774.24
2016,4,24,13,15,694.0,247.5,2.35,12.5,860.0,929.35,709.5
2016,4,24,13,30,479.0,354.0,2.4,12.0,768.0,822.02,631.39
2016,4,24,13,45,512.0,330.5,2.45,12.0,761.5,816.03,630.23
2016,4,24,14,0,545.0,307.0,2.5,12.0,755.0,806.52,625.61
2016,4,24,14,15,691.0,228.5,2.55,11.5,773.5,835.41,652.81
2016,4,24,14,30,837.0,150.0,2.6,11.0,792.0,848.84,665.53
2016,4,24,14,45,695.0,191.5,2.65,11.0,707.0,750.83,595.25
2016,4,24,15,0,553.0,233.0,2.7,11.0,622.0,656.69,523.98
2016,4,24,15,15,560.5,212.5,2.7,10.5,585.5,616.64,496.17
2016,4,24,15,30,568.0,192.0,2.7,10.0,549.0,574.52,465.61
2016,4,24,15,45,412.5,213.5,2.75,10.0,462.5,473.02,384.85
2016,4,24,16,0,257.0,235.0,2.8,10.0,376.0,382.21,311.46
2016,4,24,16,15,175.0,214.0,2.75,9.5,305.5,302.38,247.44
2016,4,24,16,30,93.0,193.0,2.7,9.0,235.0,231.83,190.01
2016,4,24,16,45,326.0,152.0,2.7,9.0,274.0,283.06,230.78
2016,4,24,17,0,559.0,111.0,2.7,9.0,313.0,307.17,244.32
2016,4,24,17,15,501.5,100.5,2.65,8.5,260.0,245.6,190.4
2016,4,24,17,30,444.0,90.0,2.6,8.0,207.0,191.53,142.95
2016,4,24,17,45,376.5,75.0,2.6,8.0,158.5,137.84,96.87
2016,4,24,18,0,309.0,60.0,2.6,8.0,110.0,91.98,59.58
2016,4,24,18,15,199.0,42.5,2.55,7.5,70.0,49.32,29.29
2016,4,24,18,30,89.0,25.0,2.5,7.0,30.0,20.88,7.55
2016,4,24,18,45,44.5,12.5,2.5,7.0,15.0,12.29,0.0
2016,4,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,40.5,5.0,1.5,4.5,6.0,0.0,0.0
2016,4,25,5,30,81.0,10.0,1.5,5.0,12.0,9.83,0.0
2016,4,25,5,45,251.5,22.0,1.55,5.5,48.0,20.16,7.4
2016,4,25,6,0,422.0,34.0,1.6,6.0,84.0,59.75,29.96
2016,4,25,6,15,515.0,42.0,1.65,6.0,134.5,105.43,62.5
2016,4,25,6,30,608.0,50.0,1.7,6.0,185.0,161.98,109.06
2016,4,25,6,45,669.0,55.0,1.75,6.5,240.0,219.14,160.12
2016,4,25,7,0,730.0,60.0,1.8,7.0,295.0,282.1,216.85
2016,4,25,7,15,768.0,64.5,1.8,7.0,350.5,342.62,271.95
2016,4,25,7,30,806.0,69.0,1.8,7.0,406.0,406.52,328.53
2016,4,25,7,45,833.0,72.5,1.85,7.5,460.0,467.29,380.54
2016,4,25,8,0,860.0,76.0,1.9,8.0,514.0,529.05,431.54
2016,4,25,8,15,880.0,78.5,1.9,8.0,566.0,587.2,478.62
2016,4,25,8,30,900.0,81.0,1.9,8.0,618.0,645.48,524.31
2016,4,25,8,45,914.5,83.5,1.9,8.5,665.0,699.91,564.66
2016,4,25,9,0,929.0,86.0,1.9,9.0,712.0,753.37,600.89
2016,4,25,9,15,940.5,88.0,1.9,9.0,754.5,802.78,634.62
2016,4,25,9,30,952.0,90.0,1.9,9.0,797.0,850.42,666.65
2016,4,25,9,45,958.0,93.0,1.95,9.5,832.5,892.53,693.69
2016,4,25,10,0,964.0,96.0,2.0,10.0,868.0,932.0,718.67
2016,4,25,10,15,970.5,97.0,2.0,10.0,897.5,967.0,741.13
2016,4,25,10,30,977.0,98.0,2.0,10.0,927.0,999.03,761.49
2016,4,25,10,45,980.5,99.0,2.05,10.5,948.5,1025.09,777.05
2016,4,25,11,0,984.0,100.0,2.1,11.0,970.0,1047.74,790.39
2016,4,25,11,15,986.5,100.5,2.1,11.0,984.0,1065.35,801.24
2016,4,25,11,30,989.0,101.0,2.1,11.0,998.0,1079.32,809.83
2016,4,25,11,45,988.5,102.0,2.15,11.0,1003.0,1087.12,815.22
2016,4,25,12,0,988.0,103.0,2.2,11.0,1008.0,1091.12,818.32
2016,4,25,12,15,987.0,103.0,2.2,11.0,1005.0,1089.77,817.4
2016,4,25,12,30,986.0,103.0,2.2,11.0,1002.0,1084.63,814.18
2016,4,25,12,45,976.5,107.0,2.2,11.5,989.5,1071.56,804.44
2016,4,25,13,0,967.0,111.0,2.2,12.0,977.0,1054.95,792.58
2016,4,25,13,15,963.0,110.0,2.2,12.0,958.0,1035.01,780.1
2016,4,25,13,30,959.0,109.0,2.2,12.0,939.0,1011.64,765.42
2016,4,25,13,45,953.5,107.5,2.2,12.0,912.5,983.09,747.29
2016,4,25,14,0,948.0,106.0,2.2,12.0,886.0,951.46,727.06
2016,4,25,14,15,940.0,104.5,2.15,11.5,853.0,914.75,704.06
2016,4,25,14,30,932.0,103.0,2.1,11.0,820.0,875.46,679.09
2016,4,25,14,45,921.0,101.0,2.1,11.0,780.0,830.9,649.43
2016,4,25,15,0,910.0,99.0,2.1,11.0,740.0,784.41,618.07
2016,4,25,15,15,895.5,96.5,2.1,11.0,695.0,733.25,582.9
2016,4,25,15,30,881.0,94.0,2.1,11.0,650.0,680.96,545.47
2016,4,25,15,45,862.5,91.0,2.1,11.0,600.0,626.01,503.63
2016,4,25,16,0,844.0,88.0,2.1,11.0,550.0,569.4,459.32
2016,4,25,16,15,818.5,84.5,2.05,10.5,497.0,508.82,411.1
2016,4,25,16,30,793.0,81.0,2.0,10.0,444.0,449.38,362.12
2016,4,25,16,45,757.5,77.0,2.0,10.0,389.5,386.86,308.62
2016,4,25,17,0,722.0,73.0,2.0,10.0,335.0,327.22,256.0
2016,4,25,17,15,671.5,67.0,1.95,9.5,280.0,263.71,199.82
2016,4,25,17,30,621.0,61.0,1.9,9.0,225.0,205.99,148.08
2016,4,25,17,45,540.0,53.5,1.85,8.5,173.0,146.95,97.38
2016,4,25,18,0,459.0,46.0,1.8,8.0,121.0,97.22,57.45
2016,4,25,18,15,331.5,34.5,1.7,7.5,78.5,50.39,25.87
2016,4,25,18,30,204.0,23.0,1.6,7.0,36.0,18.35,6.78
2016,4,25,18,45,102.0,11.5,1.55,7.0,18.0,11.3,0.0
2016,4,25,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,0.85,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,0.8,6.0,12.0,11.8,0.0
2016,4,26,5,45,160.0,26.5,0.8,6.5,46.5,23.63,10.83
2016,4,26,6,0,320.0,41.0,0.8,7.0,81.0,60.42,33.96
2016,4,26,6,15,414.0,52.0,0.8,7.0,129.0,103.38,64.99
2016,4,26,6,30,508.0,63.0,0.8,7.0,177.0,157.39,108.81
2016,4,26,6,45,559.5,72.0,0.85,7.5,228.5,209.81,154.96
2016,4,26,7,0,611.0,81.0,0.9,8.0,280.0,267.88,206.25
2016,4,26,7,15,653.5,87.5,0.9,8.5,333.5,325.58,256.7
2016,4,26,7,30,696.0,94.0,0.9,9.0,387.0,387.31,309.05
2016,4,26,7,45,723.0,100.0,0.9,9.5,439.0,444.95,356.61
2016,4,26,8,0,750.0,106.0,0.9,10.0,491.0,504.29,403.75
2016,4,26,8,15,772.5,110.0,0.85,10.0,540.5,560.27,447.08
2016,4,26,8,30,795.0,114.0,0.8,10.0,590.0,616.84,489.3
2016,4,26,8,45,807.0,119.5,0.8,10.5,635.0,668.22,525.86
2016,4,26,9,0,819.0,125.0,0.8,11.0,680.0,718.66,560.46
2016,4,26,9,15,832.5,127.5,0.8,11.0,720.5,765.97,591.61
2016,4,26,9,30,846.0,130.0,0.8,11.0,761.0,811.95,621.4
2016,4,26,9,45,657.0,223.0,0.8,11.0,726.5,783.35,598.59
2016,4,26,10,0,468.0,316.0,0.8,11.0,692.0,735.85,560.26
2016,4,26,10,15,508.5,320.0,0.8,11.0,742.0,790.9,598.9
2016,4,26,10,30,549.0,324.0,0.8,11.0,792.0,846.31,635.76
2016,4,26,10,45,527.5,344.5,0.85,11.5,803.0,860.27,642.62
2016,4,26,11,0,506.0,365.0,0.9,12.0,814.0,871.33,648.12
2016,4,26,11,15,688.0,261.5,0.95,12.0,881.5,951.82,707.75
2016,4,26,11,30,870.0,158.0,1.0,12.0,949.0,1027.92,756.33
2016,4,26,11,45,622.0,289.0,1.05,12.0,856.0,927.82,689.35
2016,4,26,12,0,374.0,420.0,1.1,12.0,763.0,811.37,605.43
2016,4,26,12,15,391.5,411.0,1.15,12.0,769.5,819.2,613.52
2016,4,26,12,30,409.0,402.0,1.2,12.0,776.0,825.27,618.91
2016,4,26,12,45,431.0,392.0,1.3,12.0,782.5,838.73,629.99
2016,4,26,13,0,453.0,382.0,1.4,12.0,789.0,844.04,635.64
2016,4,26,13,15,652.5,269.0,1.4,12.0,842.0,912.08,688.78
2016,4,26,13,30,852.0,156.0,1.4,12.0,895.0,965.72,725.29
2016,4,26,13,45,852.5,150.0,1.45,12.0,871.0,940.05,709.03
2016,4,26,14,0,853.0,144.0,1.5,12.0,847.0,911.33,691.66
2016,4,26,14,15,844.0,141.5,1.55,11.5,815.0,875.15,670.3
2016,4,26,14,30,835.0,139.0,1.6,11.0,783.0,836.74,647.1
2016,4,26,14,45,826.5,135.0,1.65,11.0,745.5,795.15,620.1
2016,4,26,15,0,818.0,131.0,1.7,11.0,708.0,751.71,591.39
2016,4,26,15,15,801.5,127.5,1.7,11.0,664.5,701.51,556.46
2016,4,26,15,30,785.0,124.0,1.7,11.0,621.0,650.6,518.99
2016,4,26,15,45,559.0,173.5,1.75,11.0,514.0,522.94,420.16
2016,4,26,16,0,333.0,223.0,1.8,11.0,407.0,413.11,333.06
2016,4,26,16,15,518.0,162.5,1.8,10.5,416.0,432.21,350.0
2016,4,26,16,30,703.0,102.0,1.8,10.0,425.0,429.69,346.62
2016,4,26,16,45,611.5,100.5,1.8,9.5,357.5,351.62,281.92
2016,4,26,17,0,520.0,99.0,1.8,9.0,290.0,282.73,223.99
2016,4,26,17,15,460.0,93.5,1.75,8.5,242.5,227.59,176.19
2016,4,26,17,30,400.0,88.0,1.7,8.0,195.0,180.18,134.83
2016,4,26,17,45,342.0,73.0,1.65,8.0,150.0,130.67,92.27
2016,4,26,18,0,284.0,58.0,1.6,8.0,105.0,87.88,57.22
2016,4,26,18,15,195.5,41.5,1.55,7.5,68.5,48.71,28.9
2016,4,26,18,30,107.0,25.0,1.5,7.0,32.0,21.24,9.52
2016,4,26,18,45,53.5,12.5,1.45,7.0,16.0,12.29,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,15,27.0,6.0,0.8,7.0,6.5,0.0,0.0
2016,4,27,5,30,54.0,12.0,0.8,7.0,13.0,11.8,0.0
2016,4,27,5,45,199.0,25.5,0.85,7.5,48.0,23.93,10.74
2016,4,27,6,0,344.0,39.0,0.9,8.0,83.0,60.98,33.29
2016,4,27,6,15,435.5,49.0,0.9,8.0,131.0,104.27,64.59
2016,4,27,6,30,527.0,59.0,0.9,8.0,179.0,158.25,108.58
2016,4,27,6,45,263.5,76.0,0.9,8.5,136.0,140.45,106.41
2016,4,27,7,0,0.0,93.0,0.9,9.0,93.0,89.79,71.93
2016,4,27,7,15,0.0,88.5,0.9,9.0,88.5,85.56,68.24
2016,4,27,7,30,0.0,84.0,0.9,9.0,84.0,81.24,64.33
2016,4,27,7,45,0.0,112.0,0.95,9.5,112.0,108.44,86.91
2016,4,27,8,0,0.0,140.0,1.0,10.0,140.0,135.77,109.08
2016,4,27,8,15,0.0,120.0,1.05,10.0,120.0,116.29,92.51
2016,4,27,8,30,0.0,100.0,1.1,10.0,100.0,96.82,76.1
2016,4,27,8,45,0.5,127.5,1.2,10.0,128.0,124.0,98.42
2016,4,27,9,0,1.0,155.0,1.3,10.0,156.0,151.33,120.51
2016,4,27,9,15,0.5,141.0,1.4,10.0,141.5,137.3,108.72
2016,4,27,9,30,0.0,127.0,1.5,10.0,127.0,123.26,97.03
2016,4,27,9,45,0.0,119.5,1.6,10.0,119.5,115.96,90.91
2016,4,27,10,0,0.0,112.0,1.7,10.0,112.0,108.66,84.8
2016,4,27,10,15,4.5,154.0,1.8,10.0,158.0,153.85,121.74
2016,4,27,10,30,9.0,196.0,1.9,10.0,204.0,199.49,158.44
2016,4,27,10,45,7.5,179.0,2.0,10.0,185.5,181.57,143.78
2016,4,27,11,0,6.0,162.0,2.1,10.0,167.0,163.58,129.21
2016,4,27,11,15,88.0,316.0,2.15,10.0,396.0,409.57,325.66
2016,4,27,11,30,170.0,470.0,2.2,10.0,625.0,651.07,505.2
2016,4,27,11,45,211.0,468.0,2.25,10.0,662.0,691.1,533.7
2016,4,27,12,0,252.0,466.0,2.3,10.0,699.0,737.92,568.29
2016,4,27,12,15,339.5,432.5,2.35,10.0,745.0,789.91,608.37
2016,4,27,12,30,427.0,399.0,2.4,10.0,791.0,845.89,650.62
2016,4,27,12,45,315.5,429.5,2.45,10.0,717.5,758.42,585.39
2016,4,27,13,0,204.0,460.0,2.5,10.0,644.0,670.69,519.72
2016,4,27,13,15,108.5,356.5,2.5,9.5,454.5,468.8,369.98
2016,4,27,13,30,13.0,253.0,2.5,9.0,265.0,259.9,206.53
2016,4,27,13,45,124.5,331.0,2.5,9.0,434.5,451.49,361.15
2016,4,27,14,0,236.0,409.0,2.5,9.0,604.0,626.45,494.64
2016,4,27,14,15,549.5,274.5,2.5,9.0,705.5,760.15,602.0
2016,4,27,14,30,863.0,140.0,2.5,9.0,807.0,861.19,678.93
2016,4,27,14,45,540.0,238.5,2.55,9.0,649.0,675.54,539.66
2016,4,27,15,0,217.0,337.0,2.6,9.0,491.0,502.7,402.62
2016,4,27,15,15,110.0,253.0,2.55,9.0,331.5,332.3,269.31
2016,4,27,15,30,3.0,169.0,2.5,9.0,172.0,166.28,133.58
2016,4,27,15,45,1.5,145.5,2.5,9.0,147.0,142.14,114.33
2016,4,27,16,0,0.0,122.0,2.5,9.0,122.0,118.24,94.76
2016,4,27,16,15,0.0,122.5,2.45,9.0,122.5,118.69,95.52
2016,4,27,16,30,0.0,123.0,2.4,9.0,123.0,119.12,96.24
2016,4,27,16,45,0.0,80.0,2.4,9.0,80.0,77.36,61.08
2016,4,27,17,0,0.0,37.0,2.4,9.0,37.0,35.72,25.43
2016,4,27,17,15,0.0,30.5,2.3,8.5,30.5,29.44,20.1
2016,4,27,17,30,0.0,24.0,2.2,8.0,24.0,23.15,14.67
2016,4,27,17,45,171.5,41.5,2.15,8.0,70.5,70.61,48.45
2016,4,27,18,0,343.0,59.0,2.1,8.0,117.0,96.21,61.83
2016,4,27,18,15,229.5,43.5,2.05,7.5,76.5,52.88,31.23
2016,4,27,18,30,116.0,28.0,2.0,7.0,36.0,23.89,12.1
2016,4,27,18,45,58.0,14.0,1.95,7.0,18.0,13.76,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,31.0,7.0,1.5,6.0,8.0,0.0,0.0
2016,4,28,5,30,62.0,14.0,1.5,6.0,16.0,13.76,0.0
2016,4,28,5,45,201.5,28.0,1.55,6.5,51.5,26.76,12.96
2016,4,28,6,0,341.0,42.0,1.6,7.0,87.0,64.52,36.39
2016,4,28,6,15,432.0,52.0,1.6,7.0,135.0,107.74,68.06
2016,4,28,6,30,523.0,62.0,1.6,7.0,183.0,161.61,112.39
2016,4,28,6,45,583.5,68.5,1.6,7.5,235.5,214.83,159.38
2016,4,28,7,0,644.0,75.0,1.6,8.0,288.0,274.66,212.46
2016,4,28,7,15,685.0,80.5,1.55,8.5,342.0,332.69,263.81
2016,4,28,7,30,726.0,86.0,1.5,9.0,396.0,394.52,316.84
2016,4,28,7,45,760.0,88.5,1.45,9.5,449.5,453.76,366.18
2016,4,28,8,0,794.0,91.0,1.4,10.0,503.0,514.9,415.2
2016,4,28,8,15,815.5,94.0,1.35,10.0,553.5,571.33,459.6
2016,4,28,8,30,837.0,97.0,1.3,10.0,604.0,628.17,502.81
2016,4,28,8,45,855.5,99.0,1.3,10.5,650.5,682.07,541.94
2016,4,28,9,0,874.0,101.0,1.3,11.0,697.0,733.57,576.62
2016,4,28,9,15,886.5,103.0,1.25,11.5,738.5,781.32,606.84
2016,4,28,9,30,899.0,105.0,1.2,12.0,780.0,827.52,635.3
2016,4,28,9,45,917.5,101.5,1.2,12.5,818.0,871.21,662.16
2016,4,28,10,0,936.0,98.0,1.2,13.0,856.0,913.21,687.47
2016,4,28,10,15,942.5,99.0,1.2,13.0,884.5,947.2,708.45
2016,4,28,10,30,949.0,100.0,1.2,13.0,913.0,978.33,727.52
2016,4,28,10,45,951.5,102.5,1.2,13.5,934.0,1004.21,741.78
2016,4,28,11,0,954.0,105.0,1.2,14.0,955.0,1026.74,753.88
2016,4,28,11,15,957.0,105.5,1.2,14.0,969.0,1044.24,764.22
2016,4,28,11,30,960.0,106.0,1.2,14.0,983.0,1058.22,772.46
2016,4,28,11,45,959.0,108.0,1.25,14.0,988.0,1066.2,778.06
2016,4,28,12,0,958.0,110.0,1.3,14.0,993.0,1070.51,781.53
2016,4,28,12,15,957.5,109.5,1.3,14.0,991.0,1069.04,780.55
2016,4,28,12,30,957.0,109.0,1.3,14.0,989.0,1063.91,777.46
2016,4,28,12,45,958.0,107.0,1.35,14.0,979.5,1055.04,773.11
2016,4,28,13,0,959.0,105.0,1.4,14.0,970.0,1042.53,766.55
2016,4,28,13,15,956.0,104.5,1.45,14.0,952.0,1024.14,756.28
2016,4,28,13,30,953.0,104.0,1.5,14.0,934.0,1002.35,743.86
2016,4,28,13,45,948.0,102.5,1.55,14.0,908.5,974.38,727.38
2016,4,28,14,0,943.0,101.0,1.6,14.0,883.0,943.34,708.78
2016,4,28,14,15,935.5,99.5,1.6,13.5,850.5,907.23,687.25
2016,4,28,14,30,928.0,98.0,1.6,13.0,818.0,868.54,663.73
2016,4,28,14,45,916.5,97.5,1.6,13.0,779.0,825.34,635.62
2016,4,28,15,0,905.0,97.0,1.6,13.0,740.0,780.27,605.88
2016,4,28,15,15,891.5,94.5,1.6,12.5,695.5,730.09,573.16
2016,4,28,15,30,878.0,92.0,1.6,12.0,651.0,678.72,538.24
2016,4,28,15,45,855.0,91.5,1.65,12.0,601.5,623.73,497.27
2016,4,28,16,0,832.0,91.0,1.7,12.0,552.0,567.6,454.17
2016,4,28,16,15,807.5,87.0,1.7,11.5,499.5,507.68,407.3
2016,4,28,16,30,783.0,83.0,1.7,11.0,447.0,448.85,359.54
2016,4,28,16,45,742.5,80.5,1.7,10.5,392.5,386.38,307.27
2016,4,28,17,0,702.0,78.0,1.7,10.0,338.0,326.73,255.69
2016,4,28,17,15,653.0,72.0,1.65,9.5,284.0,265.31,201.62
2016,4,28,17,30,604.0,66.0,1.6,9.0,230.0,208.94,151.3
2016,4,28,17,45,518.0,59.0,1.6,8.5,178.0,150.28,101.33
2016,4,28,18,0,432.0,52.0,1.6,8.0,126.0,101.51,62.31
2016,4,28,18,15,311.5,39.5,1.55,7.5,83.5,55.28,30.42
2016,4,28,18,30,191.0,27.0,1.5,7.0,41.0,22.4,11.55
2016,4,28,18,45,95.5,13.5,1.45,7.0,20.5,13.27,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,0.95,7.0,7.5,7.37,0.0
2016,4,29,5,30,0.0,15.0,0.9,7.0,15.0,14.74,0.0
2016,4,29,5,45,109.5,35.0,0.9,7.0,49.5,32.51,18.86
2016,4,29,6,0,219.0,55.0,0.9,7.0,84.0,67.11,43.21
2016,4,29,6,15,308.5,69.5,0.9,7.0,131.0,107.68,73.51
2016,4,29,6,30,398.0,84.0,0.9,7.0,178.0,158.66,114.89
2016,4,29,6,45,294.5,107.5,0.9,7.5,186.5,179.04,138.45
2016,4,29,7,0,191.0,131.0,0.9,8.0,195.0,187.79,150.41
2016,4,29,7,15,293.0,141.0,0.9,8.0,258.0,246.99,199.23
2016,4,29,7,30,395.0,151.0,0.9,8.0,321.0,319.17,258.49
2016,4,29,7,45,397.0,173.0,0.95,8.0,362.0,364.66,296.08
2016,4,29,8,0,399.0,195.0,1.0,8.0,403.0,409.82,332.52
2016,4,29,8,15,575.0,165.5,1.0,8.0,497.5,503.95,407.59
2016,4,29,8,30,751.0,136.0,1.0,8.0,592.0,615.71,493.68
2016,4,29,8,45,769.0,139.5,1.0,8.5,637.0,667.19,530.18
2016,4,29,9,0,787.0,143.0,1.0,9.0,682.0,717.33,565.29
2016,4,29,9,15,800.5,146.0,1.0,9.0,722.5,763.76,596.87
2016,4,29,9,30,814.0,149.0,1.0,9.0,763.0,808.94,626.63
2016,4,29,9,45,842.5,141.0,1.0,9.5,801.5,853.82,654.62
2016,4,29,10,0,871.0,133.0,1.0,10.0,840.0,893.95,678.91
2016,4,29,10,15,878.0,134.5,1.0,10.0,868.0,927.0,699.48
2016,4,29,10,30,885.0,136.0,1.0,10.0,896.0,957.41,718.27
2016,4,29,10,45,892.5,135.5,1.0,10.5,917.5,983.45,732.82
2016,4,29,11,0,900.0,135.0,1.0,11.0,939.0,1006.55,745.46
2016,4,29,11,15,903.0,136.0,1.05,11.0,952.5,1023.72,756.69
2016,4,29,11,30,906.0,137.0,1.1,11.0,966.0,1037.57,765.99
2016,4,29,11,45,905.5,138.0,1.15,11.5,971.0,1044.57,769.64
2016,4,29,12,0,905.0,139.0,1.2,12.0,976.0,1048.1,771.28
2016,4,29,12,15,905.0,139.0,1.2,12.0,974.5,1047.65,770.95
2016,4,29,12,30,905.0,139.0,1.2,12.0,973.0,1043.73,768.59
2016,4,29,12,45,907.0,136.0,1.3,12.0,964.0,1035.27,765.39
2016,4,29,13,0,909.0,133.0,1.4,12.0,955.0,1023.33,759.98
2016,4,29,13,15,905.5,132.0,1.4,12.0,937.0,1004.72,748.55
2016,4,29,13,30,902.0,131.0,1.4,12.0,919.0,982.91,735.15
2016,4,29,13,45,894.5,131.0,1.45,12.0,893.5,955.36,718.78
2016,4,29,14,0,887.0,131.0,1.5,12.0,868.0,925.04,700.48
2016,4,29,14,15,878.5,129.0,1.5,11.5,835.5,889.22,678.87
2016,4,29,14,30,870.0,127.0,1.5,11.0,803.0,854.33,657.69
2016,4,29,14,45,857.5,125.0,1.55,11.0,764.0,810.48,629.39
2016,4,29,15,0,845.0,123.0,1.6,11.0,725.0,765.0,599.54
2016,4,29,15,15,830.0,120.0,1.6,10.5,681.0,715.34,566.74
2016,4,29,15,30,815.0,117.0,1.6,10.0,637.0,664.77,530.77
2016,4,29,15,45,789.5,115.0,1.65,10.0,588.0,608.12,488.33
2016,4,29,16,0,764.0,113.0,1.7,10.0,539.0,552.19,445.13
2016,4,29,16,15,737.0,108.5,1.7,10.0,487.5,493.69,398.4
2016,4,29,16,30,710.0,104.0,1.7,10.0,436.0,436.65,351.38
2016,4,29,16,45,399.5,127.5,1.7,10.0,310.0,291.94,234.93
2016,4,29,17,0,89.0,151.0,1.7,10.0,184.0,177.93,143.9
2016,4,29,17,15,76.0,129.5,1.7,9.5,154.5,147.58,118.89
2016,4,29,17,30,63.0,108.0,1.7,9.0,125.0,118.76,94.59
2016,4,29,17,45,215.5,84.0,1.7,8.5,124.5,119.22,88.04
2016,4,29,18,0,368.0,60.0,1.7,8.0,124.0,101.05,64.82
2016,4,29,18,15,254.5,45.0,1.7,7.5,82.0,56.47,33.33
2016,4,29,18,30,141.0,30.0,1.7,7.0,40.0,24.96,14.0
2016,4,29,18,45,70.5,15.0,1.7,7.0,20.0,14.74,0.0
2016,4,29,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,7.5,1.4,7.5,10.5,7.37,0.0
2016,4,30,5,30,143.0,15.0,1.4,8.0,21.0,11.57,0.0
2016,4,30,5,45,282.0,27.5,1.45,8.5,59.5,29.43,13.62
2016,4,30,6,0,421.0,40.0,1.5,9.0,98.0,70.58,37.89
2016,4,30,6,15,507.0,48.5,1.45,9.0,148.0,116.68,71.9
2016,4,30,6,30,593.0,57.0,1.4,9.0,198.0,172.77,118.38
2016,4,30,6,45,647.5,63.0,1.35,9.5,252.0,228.14,167.4
2016,4,30,7,0,702.0,69.0,1.3,10.0,306.0,290.08,222.1
2016,4,30,7,15,740.0,73.5,1.3,10.5,361.0,349.14,274.02
2016,4,30,7,30,778.0,78.0,1.3,11.0,416.0,411.57,327.15
2016,4,30,7,45,805.5,81.5,1.3,11.5,469.5,471.01,376.23
2016,4,30,8,0,833.0,85.0,1.3,12.0,523.0,532.03,424.72
2016,4,30,8,15,852.5,88.5,1.3,12.0,573.5,589.67,469.73
2016,4,30,8,30,872.0,92.0,1.3,12.0,624.0,646.3,512.6
2016,4,30,8,45,886.5,94.5,1.3,12.5,670.5,699.18,550.46
2016,4,30,9,0,901.0,97.0,1.3,13.0,717.0,751.15,584.48
2016,4,30,9,15,912.5,99.0,1.3,13.0,758.0,799.12,616.11
2016,4,30,9,30,924.0,101.0,1.3,13.0,799.0,845.39,646.14
2016,4,30,9,45,937.0,99.5,1.3,13.5,835.5,887.34,671.63
2016,4,30,10,0,950.0,98.0,1.3,14.0,872.0,927.19,695.37
2016,4,30,10,15,955.5,99.0,1.3,14.0,900.0,960.58,715.9
2016,4,30,10,30,961.0,100.0,1.3,14.0,928.0,990.99,734.44
2016,4,30,10,45,964.5,101.5,1.35,14.5,948.5,1016.92,749.54
2016,4,30,11,0,968.0,103.0,1.4,15.0,969.0,1039.51,762.53
2016,4,30,11,15,970.0,103.5,1.4,15.0,982.0,1056.14,772.33
2016,4,30,11,30,972.0,104.0,1.4,15.0,995.0,1069.19,780.02
2016,4,30,11,45,972.5,104.0,1.4,15.0,1000.0,1076.59,784.27
2016,4,30,12,0,973.0,104.0,1.4,15.0,1005.0,1080.28,786.39
2016,4,30,12,15,972.0,104.0,1.4,15.0,1002.0,1078.77,785.4
2016,4,30,12,30,971.0,104.0,1.4,15.0,999.0,1073.55,782.27
2016,4,30,12,45,968.0,103.5,1.4,15.5,988.0,1062.16,773.97
2016,4,30,13,0,965.0,103.0,1.4,16.0,977.0,1047.19,763.59
2016,4,30,13,15,961.0,102.5,1.4,16.0,958.0,1027.74,751.93
2016,4,30,13,30,957.0,102.0,1.4,16.0,939.0,1004.9,738.19
2016,4,30,13,45,951.0,101.0,1.4,16.0,913.0,976.46,720.87
2016,4,30,14,0,945.0,100.0,1.4,16.0,887.0,944.99,701.57
2016,4,30,14,15,937.0,98.5,1.4,16.0,854.0,908.42,678.83
2016,4,30,14,30,929.0,97.0,1.4,16.0,821.0,869.3,654.24
2016,4,30,14,45,919.0,95.0,1.45,16.0,782.0,825.74,627.0
2016,4,30,15,0,909.0,93.0,1.5,16.0,743.0,780.19,597.96
2016,4,30,15,15,895.5,90.5,1.5,16.0,698.5,729.91,564.6
2016,4,30,15,30,882.0,88.0,1.5,16.0,654.0,678.43,529.43
2016,4,30,15,45,865.0,85.0,1.5,16.0,605.0,623.35,488.92
2016,4,30,16,0,848.0,82.0,1.5,16.0,556.0,567.95,446.93
2016,4,30,16,15,824.5,79.0,1.45,15.5,504.0,509.55,401.77
2016,4,30,16,30,801.0,76.0,1.4,15.0,452.0,451.41,355.23
2016,4,30,16,45,770.0,72.0,1.4,14.5,398.5,390.42,305.03
2016,4,30,17,0,739.0,68.0,1.4,14.0,345.0,331.79,254.99
2016,4,30,17,15,693.5,62.5,1.35,13.5,291.0,270.01,201.29
2016,4,30,17,30,648.0,57.0,1.3,13.0,237.0,212.83,150.76
2016,4,30,17,45,579.0,50.5,1.3,12.5,185.5,154.3,100.71
2016,4,30,18,0,510.0,44.0,1.3,12.0,134.0,104.44,60.41
2016,4,30,18,15,394.5,34.0,1.25,11.5,90.0,56.17,27.63
2016,4,30,18,30,279.0,24.0,1.2,11.0,46.0,21.25,11.19
2016,4,30,18,45,139.5,12.0,1.15,10.5,23.0,11.8,0.0
2016,4,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,85.5,8.0,0.9,8.5,11.5,7.86,0.0
2016,5,1,5,30,171.0,16.0,0.8,9.0,23.0,12.37,0.0
2016,5,1,5,45,309.5,27.0,0.7,9.5,62.0,30.3,13.61
2016,5,1,6,0,448.0,38.0,0.6,10.0,101.0,71.83,37.62
2016,5,1,6,15,530.0,45.0,0.6,10.0,151.0,117.63,71.35
2016,5,1,6,30,612.0,52.0,0.6,10.0,201.0,172.9,117.05
2016,5,1,6,45,663.5,58.0,0.6,10.5,254.0,229.42,166.67
2016,5,1,7,0,715.0,64.0,0.6,11.0,307.0,290.5,220.08
2016,5,1,7,15,750.5,68.0,0.6,11.5,361.5,348.83,270.62
2016,5,1,7,30,786.0,72.0,0.6,12.0,416.0,410.23,321.97
2016,5,1,7,45,811.5,75.5,0.6,13.0,468.5,469.07,368.87
2016,5,1,8,0,837.0,79.0,0.6,14.0,521.0,529.27,414.76
2016,5,1,8,15,856.0,82.0,0.65,14.5,571.0,585.49,457.13
2016,5,1,8,30,875.0,85.0,0.7,15.0,621.0,642.22,498.45
2016,5,1,8,45,889.0,87.5,0.75,15.5,667.0,694.83,535.23
2016,5,1,9,0,903.0,90.0,0.8,16.0,713.0,746.47,568.64
2016,5,1,9,15,914.0,91.5,0.8,16.0,754.0,793.55,598.73
2016,5,1,9,30,925.0,93.0,0.8,16.0,795.0,838.89,627.25
2016,5,1,9,45,931.0,96.0,0.85,16.5,829.5,879.63,652.04
2016,5,1,10,0,937.0,99.0,0.9,17.0,864.0,917.83,674.96
2016,5,1,10,15,943.0,100.0,0.95,17.0,892.0,951.24,695.92
2016,5,1,10,30,949.0,101.0,1.0,17.0,920.0,981.74,715.04
2016,5,1,10,45,951.5,102.5,1.05,17.5,940.5,1006.41,729.12
2016,5,1,11,0,954.0,104.0,1.1,18.0,961.0,1027.75,741.18
2016,5,1,11,15,956.5,104.5,1.1,18.0,974.5,1044.61,750.93
2016,5,1,11,30,959.0,105.0,1.1,18.0,988.0,1057.97,758.64
2016,5,1,11,45,958.0,106.5,1.15,18.0,992.5,1065.3,763.78
2016,5,1,12,0,957.0,108.0,1.2,18.0,997.0,1068.98,766.85
2016,5,1,12,15,956.5,108.0,1.2,17.5,994.5,1067.95,767.61
2016,5,1,12,30,956.0,108.0,1.2,17.0,992.0,1063.27,766.29
2016,5,1,12,45,952.0,109.0,1.2,17.0,981.0,1052.56,759.93
2016,5,1,13,0,948.0,110.0,1.2,17.0,970.0,1038.35,751.55
2016,5,1,13,15,944.5,109.0,1.2,17.0,952.0,1019.12,740.13
2016,5,1,13,30,941.0,108.0,1.2,17.0,934.0,996.56,726.69
2016,5,1,13,45,933.5,108.5,1.2,17.0,907.5,968.67,709.88
2016,5,1,14,0,926.0,109.0,1.2,17.0,881.0,937.88,691.21
2016,5,1,14,15,918.0,107.5,1.15,16.5,849.0,901.89,669.52
2016,5,1,14,30,910.0,106.0,1.1,16.0,817.0,863.41,646.04
2016,5,1,14,45,897.0,105.0,1.1,16.0,777.5,819.2,618.03
2016,5,1,15,0,884.0,104.0,1.1,16.0,738.0,773.3,588.55
2016,5,1,15,15,870.0,101.5,1.05,16.0,694.0,723.71,555.49
2016,5,1,15,30,856.0,99.0,1.0,16.0,650.0,674.47,521.34
2016,5,1,15,45,834.0,97.5,1.0,16.0,600.5,618.73,480.95
2016,5,1,16,0,812.0,96.0,1.0,16.0,551.0,563.21,439.53
2016,5,1,16,15,787.0,92.0,0.95,15.5,499.5,504.12,394.54
2016,5,1,16,30,762.0,88.0,0.9,15.0,448.0,446.19,348.86
2016,5,1,16,45,724.0,84.5,0.9,14.5,394.0,384.36,298.89
2016,5,1,17,0,686.0,81.0,0.9,14.0,340.0,326.1,250.09
2016,5,1,17,15,637.0,74.5,0.85,13.5,286.5,265.07,197.92
2016,5,1,17,30,588.0,68.0,0.8,13.0,233.0,209.09,149.31
2016,5,1,17,45,511.0,60.5,0.8,12.5,182.0,152.31,101.7
2016,5,1,18,0,434.0,53.0,0.8,12.0,131.0,104.34,63.57
2016,5,1,18,15,321.0,40.5,0.85,11.5,88.0,58.07,31.68
2016,5,1,18,30,208.0,28.0,0.9,11.0,45.0,24.45,11.79
2016,5,1,18,45,104.0,14.0,0.95,10.5,22.5,13.76,0.0
2016,5,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,15,45.5,9.0,0.6,7.5,11.0,8.85,0.0
2016,5,2,5,30,91.0,18.0,0.5,8.0,22.0,14.05,0.0
2016,5,2,5,45,213.5,32.5,0.4,8.5,59.0,33.19,17.62
2016,5,2,6,0,336.0,47.0,0.3,9.0,96.0,71.3,41.69
2016,5,2,6,15,420.0,57.5,0.25,9.0,144.0,115.1,74.32
2016,5,2,6,30,504.0,68.0,0.2,9.0,192.0,168.0,117.44
2016,5,2,6,45,391.0,97.5,0.2,9.5,207.5,196.79,148.43
2016,5,2,7,0,278.0,127.0,0.2,10.0,223.0,212.38,166.48
2016,5,2,7,15,485.5,111.5,0.2,10.5,312.0,292.77,229.88
2016,5,2,7,30,693.0,96.0,0.2,11.0,401.0,395.49,310.44
2016,5,2,7,45,722.0,101.0,0.2,11.5,453.0,452.82,355.55
2016,5,2,8,0,751.0,106.0,0.2,12.0,505.0,512.02,400.84
2016,5,2,8,15,772.5,110.0,0.2,12.0,554.0,567.37,442.44
2016,5,2,8,30,794.0,114.0,0.2,12.0,603.0,623.08,483.0
2016,5,2,8,45,811.0,116.5,0.25,12.5,648.5,674.4,518.96
2016,5,2,9,0,828.0,119.0,0.3,13.0,694.0,725.2,552.87
2016,5,2,9,15,841.0,121.5,0.3,13.5,734.0,772.15,581.72
2016,5,2,9,30,854.0,124.0,0.3,14.0,774.0,817.71,609.11
2016,5,2,9,45,873.0,120.5,0.35,14.5,811.0,857.24,633.01
2016,5,2,10,0,892.0,117.0,0.4,15.0,848.0,898.16,657.65
2016,5,2,10,15,898.5,118.5,0.45,15.5,875.5,931.19,676.99
2016,5,2,10,30,905.0,120.0,0.5,16.0,903.0,961.5,694.63
2016,5,2,10,45,907.5,122.5,0.55,16.5,923.0,986.18,708.72
2016,5,2,11,0,910.0,125.0,0.6,17.0,943.0,1007.68,720.92
2016,5,2,11,15,912.5,125.5,0.65,17.0,956.0,1023.86,731.28
2016,5,2,11,30,915.0,126.0,0.7,17.0,969.0,1036.7,739.76
2016,5,2,11,45,912.0,128.5,0.75,17.0,973.0,1042.7,744.2
2016,5,2,12,0,909.0,131.0,0.8,17.0,977.0,1045.21,746.7
2016,5,2,12,15,908.0,131.0,0.8,17.0,974.5,1043.68,745.74
2016,5,2,12,30,907.0,131.0,0.8,17.0,972.0,1038.7,742.82
2016,5,2,12,45,901.0,133.0,0.85,17.0,960.0,1027.42,737.28
2016,5,2,13,0,895.0,135.0,0.9,17.0,948.0,1012.86,729.83
2016,5,2,13,15,890.5,134.0,0.95,16.5,929.5,993.51,720.75
2016,5,2,13,30,886.0,133.0,1.0,16.0,911.0,971.05,709.67
2016,5,2,13,45,875.5,133.5,1.05,16.0,884.5,941.65,692.72
2016,5,2,14,0,865.0,134.0,1.1,16.0,858.0,909.7,674.01
2016,5,2,14,15,855.5,132.5,1.1,16.0,825.5,877.9,654.43
2016,5,2,14,30,846.0,131.0,1.1,16.0,793.0,839.85,630.52
2016,5,2,14,45,712.5,181.5,1.1,16.0,720.5,756.67,575.31
2016,5,2,15,0,579.0,232.0,1.1,16.0,648.0,676.7,517.75
2016,5,2,15,15,680.0,178.0,1.05,15.5,638.0,670.37,517.17
2016,5,2,15,30,781.0,124.0,1.0,15.0,628.0,650.81,505.77
2016,5,2,15,45,754.0,122.5,1.0,14.5,579.5,595.63,466.01
2016,5,2,16,0,727.0,121.0,1.0,14.0,531.0,540.89,425.66
2016,5,2,16,15,699.5,116.0,0.95,13.5,480.5,483.53,381.71
2016,5,2,16,30,672.0,111.0,0.9,13.0,430.0,427.75,337.55
2016,5,2,16,45,567.5,113.0,0.85,12.5,360.5,349.11,274.73
2016,5,2,17,0,463.0,115.0,0.8,12.0,291.0,279.69,218.45
2016,5,2,17,15,406.5,107.5,0.75,11.5,245.0,227.87,175.02
2016,5,2,17,30,350.0,100.0,0.7,11.0,199.0,182.07,136.33
2016,5,2,17,45,342.0,81.5,0.7,10.5,161.5,141.04,100.15
2016,5,2,18,0,334.0,63.0,0.7,10.0,124.0,100.97,65.65
2016,5,2,18,15,237.0,47.0,0.65,9.5,83.5,58.16,34.96
2016,5,2,18,30,140.0,31.0,0.6,9.0,43.0,26.63,14.18
2016,5,2,18,45,70.0,15.5,0.55,9.0,21.5,15.24,0.0
2016,5,2,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.5,7.0,7.5,7.37,0.0
2016,5,3,5,30,0.0,15.0,0.5,7.0,15.0,14.48,0.0
2016,5,3,5,45,26.5,34.5,0.5,7.5,38.5,32.95,21.17
2016,5,3,6,0,53.0,54.0,0.5,8.0,62.0,54.89,39.32
2016,5,3,6,15,75.5,76.0,0.45,8.0,92.5,82.8,62.64
2016,5,3,6,30,98.0,98.0,0.4,8.0,123.0,113.62,88.66
2016,5,3,6,45,119.5,119.0,0.4,8.5,156.0,146.0,115.89
2016,5,3,7,0,141.0,140.0,0.4,9.0,189.0,180.9,144.95
2016,5,3,7,15,131.5,164.0,0.35,9.0,215.5,209.52,169.04
2016,5,3,7,30,122.0,188.0,0.3,9.0,242.0,237.09,191.48
2016,5,3,7,45,284.5,188.0,0.25,9.5,334.5,325.05,261.02
2016,5,3,8,0,447.0,188.0,0.2,10.0,427.0,430.63,342.06
2016,5,3,8,15,404.0,221.0,0.2,10.5,452.5,462.11,363.82
2016,5,3,8,30,361.0,254.0,0.2,11.0,478.0,485.51,379.49
2016,5,3,8,45,354.5,277.5,0.25,11.5,510.5,522.45,405.47
2016,5,3,9,0,348.0,301.0,0.3,12.0,543.0,558.04,429.7
2016,5,3,9,15,315.0,329.5,0.35,12.5,558.0,577.08,441.12
2016,5,3,9,30,282.0,358.0,0.4,13.0,573.0,592.73,450.07
2016,5,3,9,45,209.5,383.0,0.45,13.5,546.5,563.5,426.54
2016,5,3,10,0,137.0,408.0,0.5,14.0,520.0,533.61,402.66
2016,5,3,10,15,131.0,421.5,0.5,14.0,532.0,546.81,411.55
2016,5,3,10,30,125.0,435.0,0.5,14.0,544.0,559.23,419.38
2016,5,3,10,45,302.5,409.0,0.55,14.0,680.0,709.79,528.85
2016,5,3,11,0,480.0,383.0,0.6,14.0,816.0,865.63,635.23
2016,5,3,11,15,362.0,425.5,0.6,14.0,755.0,796.27,583.7
2016,5,3,11,30,244.0,468.0,0.6,14.0,694.0,721.23,530.68
2016,5,3,11,45,231.0,473.0,0.65,14.0,688.5,715.48,527.92
2016,5,3,12,0,218.0,478.0,0.7,14.0,683.0,708.56,523.48
2016,5,3,12,15,341.0,443.0,0.7,14.0,761.0,801.83,589.95
2016,5,3,12,30,464.0,408.0,0.7,14.0,839.0,891.51,650.91
2016,5,3,12,45,659.0,282.5,0.75,14.0,887.0,952.33,697.03
2016,5,3,13,0,854.0,157.0,0.8,14.0,935.0,1001.35,729.67
2016,5,3,13,15,622.5,272.5,0.85,14.0,834.0,887.86,655.85
2016,5,3,13,30,391.0,388.0,0.9,14.0,733.0,768.88,572.03
2016,5,3,13,45,471.5,351.0,0.95,14.0,755.0,800.13,598.16
2016,5,3,14,0,552.0,314.0,1.0,14.0,777.0,820.6,615.11
2016,5,3,14,15,535.0,302.0,1.0,13.5,737.0,776.2,586.31
2016,5,3,14,30,518.0,290.0,1.0,13.0,697.0,731.1,557.3
2016,5,3,14,45,649.0,217.5,1.0,13.0,702.0,743.16,570.45
2016,5,3,15,0,780.0,145.0,1.0,13.0,707.0,740.41,571.67
2016,5,3,15,15,623.0,190.0,0.95,12.5,622.0,642.31,500.09
2016,5,3,15,30,466.0,235.0,0.9,12.0,537.0,552.21,433.05
2016,5,3,15,45,312.0,244.5,0.9,12.0,440.5,439.92,348.08
2016,5,3,16,0,158.0,254.0,0.9,12.0,344.0,342.44,272.32
2016,5,3,16,15,247.0,219.0,0.85,11.5,344.0,347.28,278.05
2016,5,3,16,30,336.0,184.0,0.8,11.0,344.0,340.01,272.32
2016,5,3,16,45,413.0,147.5,0.8,11.0,321.0,318.35,253.44
2016,5,3,17,0,490.0,111.0,0.8,11.0,298.0,285.84,224.03
2016,5,3,17,15,427.0,105.5,0.75,10.5,251.0,232.5,178.98
2016,5,3,17,30,364.0,100.0,0.7,10.0,204.0,185.85,139.54
2016,5,3,17,45,315.0,83.5,0.7,10.0,160.0,138.31,99.23
2016,5,3,18,0,266.0,67.0,0.7,10.0,116.0,96.42,64.85
2016,5,3,18,15,188.0,49.5,0.65,9.5,78.5,58.11,36.66
2016,5,3,18,30,110.0,32.0,0.6,9.0,41.0,28.7,16.17
2016,5,3,18,45,55.0,16.0,0.55,9.0,20.5,15.73,0.0
2016,5,3,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
