Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,10.0,0.7,8.0,10.0,9.83,0.0
2016,5,4,5,30,0.0,20.0,0.7,8.0,20.0,18.97,3.34
2016,5,4,5,45,88.5,39.5,0.7,8.5,53.0,37.39,23.5
2016,5,4,6,0,177.0,59.0,0.7,9.0,86.0,69.97,46.89
2016,5,4,6,15,236.0,77.0,0.65,9.0,127.5,107.32,76.12
2016,5,4,6,30,295.0,95.0,0.6,9.0,169.0,151.59,112.59
2016,5,4,6,45,365.0,101.5,0.6,9.0,214.5,195.15,149.12
2016,5,4,7,0,435.0,108.0,0.6,9.0,260.0,246.14,192.4
2016,5,4,7,15,401.0,135.5,0.55,9.0,293.0,285.98,227.77
2016,5,4,7,30,367.0,163.0,0.5,9.0,326.0,319.93,256.76
2016,5,4,7,45,388.0,181.0,0.45,9.5,372.0,370.85,297.07
2016,5,4,8,0,409.0,199.0,0.4,10.0,418.0,421.61,335.74
2016,5,4,8,15,338.5,237.0,0.35,10.0,430.0,437.09,346.17
2016,5,4,8,30,268.0,275.0,0.3,10.0,442.0,447.81,352.37
2016,5,4,8,45,327.0,283.0,0.3,10.5,501.5,509.53,397.91
2016,5,4,9,0,386.0,291.0,0.3,11.0,561.0,575.66,444.9
2016,5,4,9,15,304.5,330.5,0.35,11.0,551.0,570.2,438.12
2016,5,4,9,30,223.0,370.0,0.4,11.0,541.0,552.88,423.53
2016,5,4,9,45,213.5,389.5,0.45,11.0,559.0,573.46,437.96
2016,5,4,10,0,204.0,409.0,0.5,11.0,577.0,592.77,450.93
2016,5,4,10,15,195.5,424.5,0.5,11.0,590.0,607.67,460.27
2016,5,4,10,30,187.0,440.0,0.5,11.0,603.0,621.45,468.83
2016,5,4,10,45,192.0,451.0,0.55,11.5,622.0,642.27,482.52
2016,5,4,11,0,197.0,462.0,0.6,12.0,641.0,662.55,495.66
2016,5,4,11,15,196.0,469.5,0.65,12.0,649.5,672.72,502.63
2016,5,4,11,30,195.0,477.0,0.7,12.0,658.0,682.02,509.17
2016,5,4,11,45,295.5,447.0,0.75,12.5,722.5,759.58,564.77
2016,5,4,12,0,396.0,417.0,0.8,13.0,787.0,829.98,613.6
2016,5,4,12,15,415.5,413.0,0.85,13.0,800.0,850.48,627.39
2016,5,4,12,30,435.0,409.0,0.9,13.0,813.0,863.67,637.23
2016,5,4,12,45,441.0,402.0,0.95,13.5,808.0,858.4,633.68
2016,5,4,13,0,447.0,395.0,1.0,14.0,803.0,851.13,629.1
2016,5,4,13,15,434.0,386.0,1.05,14.0,776.0,821.66,610.56
2016,5,4,13,30,421.0,377.0,1.1,14.0,749.0,790.91,591.22
2016,5,4,13,45,439.0,359.0,1.15,14.0,737.0,778.42,584.94
2016,5,4,14,0,457.0,341.0,1.2,14.0,725.0,763.44,576.66
2016,5,4,14,15,472.0,320.5,1.2,14.0,704.0,740.77,562.43
2016,5,4,14,30,487.0,300.0,1.2,14.0,683.0,715.63,546.38
2016,5,4,14,45,427.0,305.5,1.25,14.0,630.0,654.67,503.34
2016,5,4,15,0,367.0,311.0,1.3,14.0,577.0,593.06,459.35
2016,5,4,15,15,376.0,288.0,1.3,13.5,545.5,559.78,437.34
2016,5,4,15,30,385.0,265.0,1.3,13.0,514.0,524.85,413.26
2016,5,4,15,45,307.5,257.5,1.3,13.0,447.5,450.21,356.52
2016,5,4,16,0,230.0,250.0,1.3,13.0,381.0,379.55,302.09
2016,5,4,16,15,115.0,196.5,1.25,12.5,262.0,254.32,203.96
2016,5,4,16,30,0.0,143.0,1.2,12.0,143.0,138.45,110.46
2016,5,4,16,45,0.0,105.0,1.15,11.5,105.0,101.53,80.64
2016,5,4,17,0,0.0,67.0,1.1,11.0,67.0,64.76,50.02
2016,5,4,17,15,0.0,56.5,1.0,10.5,56.5,54.59,41.6
2016,5,4,17,30,0.0,46.0,0.9,10.0,46.0,44.43,32.99
2016,5,4,17,45,0.0,36.0,0.85,10.0,36.0,34.75,24.58
2016,5,4,18,0,0.0,26.0,0.8,10.0,26.0,25.09,16.06
2016,5,4,18,15,0.0,17.5,0.75,9.5,17.5,16.88,8.76
2016,5,4,18,30,0.0,9.0,0.7,9.0,9.0,8.67,1.33
2016,5,4,18,45,0.0,4.5,0.65,9.0,4.5,4.33,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,52.0,10.5,0.6,8.0,13.5,10.32,0.0
2016,5,5,5,30,104.0,21.0,0.6,8.0,27.0,16.37,3.49
2016,5,5,5,45,217.5,36.0,0.6,8.5,65.0,37.91,21.07
2016,5,5,6,0,331.0,51.0,0.6,9.0,103.0,76.62,46.18
2016,5,5,6,15,201.5,75.0,0.6,9.0,110.0,100.78,72.13
2016,5,5,6,30,72.0,99.0,0.6,9.0,117.0,109.42,85.86
2016,5,5,6,45,87.5,120.5,0.6,9.5,147.5,139.31,111.04
2016,5,5,7,0,103.0,142.0,0.6,10.0,178.0,170.98,137.32
2016,5,5,7,15,51.5,101.5,0.6,10.0,119.5,118.08,94.43
2016,5,5,7,30,0.0,61.0,0.6,10.0,61.0,58.96,44.97
2016,5,5,7,45,0.0,66.5,0.65,10.5,66.5,64.29,49.33
2016,5,5,8,0,0.0,72.0,0.7,11.0,72.0,69.63,53.52
2016,5,5,8,15,1.5,120.0,0.7,11.0,121.5,117.13,92.83
2016,5,5,8,30,3.0,168.0,0.7,11.0,171.0,165.04,131.46
2016,5,5,8,45,12.0,212.0,0.7,11.5,221.0,214.54,170.41
2016,5,5,9,0,21.0,256.0,0.7,12.0,271.0,265.06,209.19
2016,5,5,9,15,31.0,289.5,0.7,12.0,313.0,310.89,243.98
2016,5,5,9,30,41.0,323.0,0.7,12.0,355.0,354.31,276.38
2016,5,5,9,45,24.0,253.5,0.7,12.5,272.5,271.69,212.03
2016,5,5,10,0,7.0,184.0,0.7,13.0,190.0,185.28,144.24
2016,5,5,10,15,8.0,192.0,0.7,13.0,199.0,194.31,151.58
2016,5,5,10,30,9.0,200.0,0.7,13.0,208.0,203.38,158.5
2016,5,5,10,45,8.0,186.0,0.75,13.0,193.5,188.91,147.02
2016,5,5,11,0,7.0,172.0,0.8,13.0,179.0,174.37,135.57
2016,5,5,11,15,5.5,160.0,0.8,13.0,166.0,161.25,125.13
2016,5,5,11,30,4.0,148.0,0.8,13.0,153.0,148.08,114.63
2016,5,5,11,45,7.5,176.5,0.8,13.5,184.5,179.63,139.45
2016,5,5,12,0,11.0,205.0,0.8,14.0,216.0,211.25,163.81
2016,5,5,12,15,8.5,183.0,0.8,14.0,191.5,187.05,144.75
2016,5,5,12,30,6.0,161.0,0.8,14.0,167.0,162.87,125.83
2016,5,5,12,45,4.0,149.5,0.8,14.0,154.0,149.53,115.35
2016,5,5,13,0,2.0,138.0,0.8,14.0,141.0,136.22,104.82
2016,5,5,13,15,10.5,220.5,0.8,13.5,230.5,225.47,175.59
2016,5,5,13,30,19.0,303.0,0.8,13.0,320.0,315.01,244.41
2016,5,5,13,45,27.0,326.5,0.85,13.0,350.0,350.94,271.48
2016,5,5,14,0,35.0,350.0,0.9,13.0,380.0,380.92,294.34
2016,5,5,14,15,38.5,342.5,0.9,13.0,374.0,374.89,290.15
2016,5,5,14,30,42.0,335.0,0.9,13.0,368.0,368.51,285.99
2016,5,5,14,45,46.5,324.0,0.9,13.0,359.0,359.0,279.55
2016,5,5,15,0,51.0,313.0,0.9,13.0,350.0,349.04,272.75
2016,5,5,15,15,60.5,300.5,0.9,12.5,341.5,340.63,267.75
2016,5,5,15,30,70.0,288.0,0.9,12.0,333.0,331.26,261.9
2016,5,5,15,45,40.0,237.5,0.95,12.0,263.0,258.55,205.54
2016,5,5,16,0,10.0,187.0,1.0,12.0,193.0,187.28,149.23
2016,5,5,16,15,8.0,172.0,1.0,12.0,176.5,170.94,136.73
2016,5,5,16,30,6.0,157.0,1.0,12.0,160.0,154.82,124.06
2016,5,5,16,45,39.5,156.5,1.0,12.0,172.0,168.56,135.68
2016,5,5,17,0,73.0,156.0,1.0,12.0,184.0,177.26,142.43
2016,5,5,17,15,63.5,134.0,0.95,11.5,155.5,148.37,118.67
2016,5,5,17,30,54.0,112.0,0.9,11.0,127.0,120.65,95.65
2016,5,5,17,45,43.0,90.0,0.85,10.5,100.5,93.86,73.19
2016,5,5,18,0,32.0,68.0,0.8,10.0,74.0,68.57,51.81
2016,5,5,18,15,16.0,48.0,0.75,9.5,51.0,46.29,33.11
2016,5,5,18,30,0.0,28.0,0.7,9.0,28.0,26.7,15.96
2016,5,5,18,45,0.0,14.0,0.7,9.0,14.0,13.52,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.5,0.65,8.0,0.5,0.49,0.0
2016,5,6,5,30,0.0,1.0,0.6,8.0,1.0,0.96,0.0
2016,5,6,5,45,0.0,4.0,0.6,8.5,4.0,3.85,0.0
2016,5,6,6,0,0.0,7.0,0.6,9.0,7.0,6.74,0.17
2016,5,6,6,15,0.0,10.0,0.6,9.0,10.0,9.64,2.78
2016,5,6,6,30,0.0,13.0,0.6,9.0,13.0,12.53,5.35
2016,5,6,6,45,0.0,17.0,0.6,9.0,17.0,16.4,8.74
2016,5,6,7,0,0.0,21.0,0.6,9.0,21.0,20.26,12.09
2016,5,6,7,15,0.0,14.0,0.6,9.0,14.0,13.51,6.15
2016,5,6,7,30,0.0,7.0,0.6,9.0,7.0,6.75,0.23
2016,5,6,7,45,20.5,112.0,0.6,9.5,123.0,119.25,96.12
2016,5,6,8,0,41.0,217.0,0.6,10.0,239.0,234.71,189.44
2016,5,6,8,15,35.5,230.0,0.6,10.0,250.5,246.86,197.82
2016,5,6,8,30,30.0,243.0,0.6,10.0,262.0,258.42,206.24
2016,5,6,8,45,22.5,240.0,0.6,10.0,255.5,249.23,198.3
2016,5,6,9,0,15.0,237.0,0.6,10.0,249.0,241.93,191.96
2016,5,6,9,15,14.0,239.0,0.6,10.0,250.0,243.85,193.08
2016,5,6,9,30,13.0,241.0,0.6,10.0,251.0,245.65,194.07
2016,5,6,9,45,15.0,258.0,0.65,10.5,270.0,264.68,208.34
2016,5,6,10,0,17.0,275.0,0.7,11.0,289.0,283.85,222.48
2016,5,6,10,15,13.0,236.0,0.7,11.0,247.0,242.2,189.83
2016,5,6,10,30,9.0,197.0,0.7,11.0,205.0,200.42,157.1
2016,5,6,10,45,4.5,115.5,0.75,11.0,119.5,116.45,90.19
2016,5,6,11,0,0.0,34.0,0.8,11.0,34.0,32.95,21.8
2016,5,6,11,15,5.5,123.5,0.8,11.0,129.0,125.47,97.92
2016,5,6,11,30,11.0,213.0,0.8,11.0,224.0,218.99,172.04
2016,5,6,11,45,8.0,182.0,0.85,11.5,190.0,185.53,144.92
2016,5,6,12,0,5.0,151.0,0.9,12.0,156.0,152.09,118.23
2016,5,6,12,15,9.5,203.0,0.9,11.5,212.0,207.77,162.78
2016,5,6,12,30,14.0,255.0,0.9,11.0,268.0,263.63,206.49
2016,5,6,12,45,7.0,166.5,0.95,11.0,173.0,169.18,132.18
2016,5,6,13,0,0.0,78.0,1.0,11.0,78.0,75.66,56.88
2016,5,6,13,15,0.0,82.0,1.0,11.0,82.0,79.53,60.26
2016,5,6,13,30,0.0,86.0,1.0,11.0,86.0,83.4,63.48
2016,5,6,13,45,3.5,133.0,1.0,11.0,136.0,132.46,103.62
2016,5,6,14,0,7.0,180.0,1.0,11.0,186.0,181.52,143.1
2016,5,6,14,15,7.5,185.5,0.95,11.0,191.5,187.08,147.5
2016,5,6,14,30,8.0,191.0,0.9,11.0,197.0,192.59,152.06
2016,5,6,14,45,6.5,184.5,0.9,11.0,189.5,184.67,145.94
2016,5,6,15,0,5.0,178.0,0.9,11.0,182.0,176.84,139.96
2016,5,6,15,15,2.5,142.5,0.9,10.5,144.5,140.06,110.75
2016,5,6,15,30,0.0,107.0,0.9,10.0,107.0,103.64,81.36
2016,5,6,15,45,0.0,85.5,0.9,10.0,85.5,82.73,64.31
2016,5,6,16,0,0.0,64.0,0.9,10.0,64.0,61.89,47.04
2016,5,6,16,15,0.0,58.5,0.85,10.0,58.5,56.55,42.73
2016,5,6,16,30,0.0,53.0,0.8,10.0,53.0,51.22,38.36
2016,5,6,16,45,0.0,79.0,0.8,10.0,79.0,76.4,59.99
2016,5,6,17,0,0.0,105.0,0.8,10.0,105.0,101.4,81.36
2016,5,6,17,15,0.0,89.0,0.7,9.5,89.0,85.87,68.48
2016,5,6,17,30,0.0,73.0,0.6,9.0,73.0,70.4,55.5
2016,5,6,17,45,169.0,70.0,0.55,9.0,102.5,99.03,72.93
2016,5,6,18,0,338.0,67.0,0.5,9.0,132.0,106.98,71.0
2016,5,6,18,15,243.0,51.5,0.45,9.0,91.0,64.07,39.62
2016,5,6,18,30,148.0,36.0,0.4,9.0,50.0,32.12,18.63
2016,5,6,18,45,74.0,18.0,0.4,9.0,25.0,15.23,0.0
2016,5,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,0.6,7.5,9.0,8.85,0.0
2016,5,7,5,30,0.0,18.0,0.6,8.0,18.0,17.38,6.04
2016,5,7,5,45,18.0,38.0,0.6,8.5,41.0,36.16,24.29
2016,5,7,6,0,36.0,58.0,0.6,9.0,64.0,57.97,42.61
2016,5,7,6,15,54.0,80.5,0.6,9.0,92.5,84.48,64.93
2016,5,7,6,30,72.0,103.0,0.6,9.0,121.0,113.38,89.33
2016,5,7,6,45,90.0,124.0,0.6,9.0,152.5,143.51,114.71
2016,5,7,7,0,108.0,145.0,0.6,9.0,184.0,175.7,141.63
2016,5,7,7,15,66.0,156.5,0.6,9.0,181.5,176.83,143.4
2016,5,7,7,30,24.0,168.0,0.6,9.0,179.0,172.91,140.26
2016,5,7,7,45,69.5,204.5,0.65,9.5,241.0,233.64,189.26
2016,5,7,8,0,115.0,241.0,0.7,10.0,303.0,300.56,241.91
2016,5,7,8,15,111.5,264.0,0.7,10.0,329.0,325.38,260.44
2016,5,7,8,30,108.0,287.0,0.7,10.0,355.0,351.96,280.27
2016,5,7,8,45,114.0,310.0,0.7,10.5,386.5,384.56,304.01
2016,5,7,9,0,120.0,333.0,0.7,11.0,418.0,421.34,330.36
2016,5,7,9,15,103.0,348.0,0.7,11.0,424.0,424.99,331.71
2016,5,7,9,30,86.0,363.0,0.7,11.0,430.0,430.88,334.94
2016,5,7,9,45,53.5,332.5,0.7,11.5,375.0,376.09,292.21
2016,5,7,10,0,21.0,302.0,0.7,12.0,320.0,314.11,244.01
2016,5,7,10,15,18.0,284.0,0.7,12.0,300.0,294.24,228.97
2016,5,7,10,30,15.0,266.0,0.7,12.0,280.0,274.15,213.44
2016,5,7,10,45,14.0,254.0,0.7,12.5,267.0,261.72,203.46
2016,5,7,11,0,13.0,242.0,0.7,13.0,254.0,249.2,193.39
2016,5,7,11,15,9.5,202.5,0.7,13.0,212.0,206.99,160.65
2016,5,7,11,30,6.0,163.0,0.7,13.0,170.0,164.78,127.65
2016,5,7,11,45,11.5,232.5,0.7,13.0,244.0,238.87,185.71
2016,5,7,12,0,17.0,302.0,0.7,13.0,318.0,313.43,242.12
2016,5,7,12,15,12.5,237.0,0.7,13.0,249.0,244.36,189.1
2016,5,7,12,30,8.0,172.0,0.7,13.0,180.0,175.67,136.1
2016,5,7,12,45,7.0,166.5,0.75,13.5,173.5,169.18,131.1
2016,5,7,13,0,6.0,161.0,0.8,14.0,167.0,162.68,125.83
2016,5,7,13,15,7.5,176.5,0.8,14.0,183.5,179.2,138.99
2016,5,7,13,30,9.0,192.0,0.8,14.0,200.0,195.66,151.96
2016,5,7,13,45,11.0,220.0,0.85,14.0,229.5,224.82,174.83
2016,5,7,14,0,13.0,248.0,0.9,14.0,259.0,253.89,197.46
2016,5,7,14,15,6.5,187.5,0.9,13.5,193.0,188.18,146.58
2016,5,7,14,30,0.0,127.0,0.9,13.0,127.0,123.26,95.37
2016,5,7,14,45,2.0,147.5,0.9,13.0,149.0,144.83,113.19
2016,5,7,15,0,4.0,168.0,0.9,13.0,171.0,166.28,130.6
2016,5,7,15,15,9.5,195.5,0.85,13.0,202.0,196.92,155.34
2016,5,7,15,30,15.0,223.0,0.8,13.0,233.0,227.08,179.47
2016,5,7,15,45,12.5,205.0,0.8,13.0,213.0,207.03,163.88
2016,5,7,16,0,10.0,187.0,0.8,13.0,193.0,187.24,148.61
2016,5,7,16,15,5.0,141.5,0.75,12.5,144.5,139.68,110.82
2016,5,7,16,30,0.0,96.0,0.7,12.0,96.0,92.87,72.83
2016,5,7,16,45,31.0,126.0,0.7,12.0,138.0,135.44,108.53
2016,5,7,17,0,62.0,156.0,0.7,12.0,180.0,173.35,139.26
2016,5,7,17,15,53.5,134.0,0.65,11.5,152.5,145.41,116.26
2016,5,7,17,30,45.0,112.0,0.6,11.0,125.0,118.52,94.07
2016,5,7,17,45,228.5,85.5,0.6,11.0,132.0,125.13,91.79
2016,5,7,18,0,412.0,59.0,0.6,11.0,139.0,110.63,70.24
2016,5,7,18,15,313.0,46.5,0.6,10.5,96.5,65.25,37.69
2016,5,7,18,30,214.0,34.0,0.6,10.0,54.0,31.94,17.47
2016,5,7,18,45,107.0,17.0,0.6,9.5,27.0,13.22,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,15,65.5,12.0,0.6,8.0,16.5,11.8,0.0
2016,5,8,5,30,131.0,24.0,0.5,8.0,33.0,18.68,7.65
2016,5,8,5,45,241.5,38.0,0.45,8.5,71.5,42.03,23.56
2016,5,8,6,0,352.0,52.0,0.4,9.0,110.0,81.45,49.28
2016,5,8,6,15,427.5,62.0,0.4,9.5,157.0,125.19,82.75
2016,5,8,6,30,503.0,72.0,0.4,10.0,204.0,176.93,125.42
2016,5,8,6,45,251.5,78.0,0.4,10.5,144.0,144.14,109.51
2016,5,8,7,0,0.0,84.0,0.4,11.0,84.0,81.13,63.81
2016,5,8,7,15,7.5,122.5,0.4,11.0,126.0,121.16,97.25
2016,5,8,7,30,15.0,161.0,0.4,11.0,168.0,162.22,130.55
2016,5,8,7,45,15.5,176.5,0.4,11.5,184.5,178.55,142.93
2016,5,8,8,0,16.0,192.0,0.4,12.0,201.0,194.92,155.27
2016,5,8,8,15,117.0,239.5,0.4,12.0,313.0,307.02,244.34
2016,5,8,8,30,218.0,287.0,0.4,12.0,425.0,425.27,334.2
2016,5,8,8,45,511.5,206.0,0.45,12.5,559.5,563.21,439.76
2016,5,8,9,0,805.0,125.0,0.5,13.0,694.0,719.13,552.91
2016,5,8,9,15,424.5,227.5,0.5,13.0,529.0,563.29,434.29
2016,5,8,9,30,44.0,330.0,0.5,13.0,364.0,363.56,279.15
2016,5,8,9,45,37.5,332.0,0.55,13.0,362.0,362.06,279.36
2016,5,8,10,0,31.0,334.0,0.6,13.0,360.0,359.99,277.44
2016,5,8,10,15,24.0,312.5,0.65,13.0,333.0,333.12,257.09
2016,5,8,10,30,17.0,291.0,0.7,13.0,306.0,300.79,232.63
2016,5,8,10,45,19.5,311.5,0.75,13.5,329.0,324.02,249.92
2016,5,8,11,0,22.0,332.0,0.8,14.0,352.0,347.33,266.73
2016,5,8,11,15,16.5,272.0,0.85,14.0,287.5,282.6,217.9
2016,5,8,11,30,11.0,212.0,0.9,14.0,223.0,217.99,168.67
2016,5,8,11,45,12.0,226.0,0.95,14.0,238.0,232.92,180.56
2016,5,8,12,0,13.0,240.0,1.0,14.0,253.0,247.83,192.04
2016,5,8,12,15,25.0,321.0,1.0,14.0,345.0,346.53,267.12
2016,5,8,12,30,37.0,402.0,1.0,14.0,437.0,441.12,336.41
2016,5,8,12,45,40.0,395.5,1.05,14.0,433.0,436.93,333.1
2016,5,8,13,0,43.0,389.0,1.1,14.0,429.0,432.47,330.42
2016,5,8,13,15,31.5,352.0,1.1,14.0,381.0,382.67,293.67
2016,5,8,13,30,20.0,315.0,1.1,14.0,333.0,327.79,252.87
2016,5,8,13,45,16.5,281.5,1.1,14.0,296.0,290.71,225.28
2016,5,8,14,0,13.0,248.0,1.1,14.0,259.0,253.87,197.42
2016,5,8,14,15,14.0,251.5,1.1,14.0,263.0,257.71,200.86
2016,5,8,14,30,15.0,255.0,1.1,14.0,267.0,261.44,204.06
2016,5,8,14,45,9.0,206.5,1.1,14.0,213.5,208.24,162.8
2016,5,8,15,0,3.0,158.0,1.1,14.0,160.0,155.73,121.55
2016,5,8,15,15,1.5,152.0,1.05,13.5,153.5,148.62,116.45
2016,5,8,15,30,0.0,146.0,1.0,13.0,147.0,141.64,111.3
2016,5,8,15,45,0.0,141.0,1.0,13.0,141.5,136.71,107.65
2016,5,8,16,0,0.0,136.0,1.0,13.0,136.0,131.78,104.0
2016,5,8,16,15,0.0,123.5,1.0,12.5,123.5,119.57,94.55
2016,5,8,16,30,0.0,111.0,1.0,12.0,111.0,107.39,85.01
2016,5,8,16,45,6.0,124.0,1.0,12.0,126.5,122.36,97.81
2016,5,8,17,0,12.0,137.0,1.0,12.0,142.0,136.46,109.71
2016,5,8,17,15,6.5,118.0,0.95,11.5,121.0,115.54,92.71
2016,5,8,17,30,1.0,99.0,0.9,11.0,100.0,95.3,76.13
2016,5,8,17,45,241.5,75.5,0.9,11.0,123.5,118.59,85.98
2016,5,8,18,0,482.0,52.0,0.9,11.0,147.0,113.84,69.99
2016,5,8,18,15,382.5,41.5,0.85,10.5,103.0,66.87,36.34
2016,5,8,18,30,283.0,31.0,0.8,10.0,59.0,31.4,15.91
2016,5,8,18,45,141.5,15.5,0.8,10.0,29.5,11.64,0.0
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,83.5,13.0,0.8,7.0,18.5,12.78,0.0
2016,5,9,5,30,167.0,26.0,0.8,7.0,37.0,20.29,9.45
2016,5,9,5,45,285.0,38.0,0.8,7.5,77.5,44.83,24.71
2016,5,9,6,0,403.0,50.0,0.8,8.0,118.0,85.85,51.02
2016,5,9,6,15,479.0,59.0,0.8,8.0,167.0,131.03,86.09
2016,5,9,6,30,555.0,68.0,0.8,8.0,216.0,184.94,131.53
2016,5,9,6,45,294.0,102.0,0.85,8.0,182.5,179.08,138.94
2016,5,9,7,0,33.0,136.0,0.9,8.0,149.0,142.05,115.58
2016,5,9,7,15,378.5,114.5,0.9,8.0,287.0,259.44,209.31
2016,5,9,7,30,724.0,93.0,0.9,8.0,425.0,412.65,331.8
2016,5,9,7,45,385.5,158.0,0.9,8.5,337.0,349.06,282.72
2016,5,9,8,0,47.0,223.0,0.9,9.0,249.0,243.79,196.6
2016,5,9,8,15,44.5,241.0,0.9,9.0,267.0,262.96,211.98
2016,5,9,8,30,42.0,259.0,0.9,9.0,285.0,281.85,226.25
2016,5,9,8,45,66.5,293.5,0.95,9.5,339.0,335.46,267.73
2016,5,9,9,0,91.0,328.0,1.0,10.0,393.0,391.29,309.87
2016,5,9,9,15,78.5,340.5,1.0,10.5,399.0,398.47,313.39
2016,5,9,9,30,66.0,353.0,1.0,11.0,405.0,404.47,316.32
2016,5,9,9,45,106.0,384.0,1.0,11.5,470.5,472.34,366.8
2016,5,9,10,0,146.0,415.0,1.0,12.0,536.0,547.95,421.04
2016,5,9,10,15,290.0,392.0,1.0,12.0,643.5,664.77,507.49
2016,5,9,10,30,434.0,369.0,1.0,12.0,751.0,787.87,594.69
2016,5,9,10,45,347.5,412.5,1.05,12.5,722.5,755.61,567.46
2016,5,9,11,0,261.0,456.0,1.1,13.0,694.0,723.78,542.12
2016,5,9,11,15,354.0,434.0,1.1,13.0,762.0,796.76,594.89
2016,5,9,11,30,447.0,412.0,1.1,13.0,830.0,875.69,649.12
2016,5,9,11,45,413.0,420.0,1.15,13.5,807.5,848.25,628.49
2016,5,9,12,0,379.0,428.0,1.2,14.0,785.0,823.93,611.1
2016,5,9,12,15,662.0,269.5,1.2,14.0,891.5,951.47,705.69
2016,5,9,12,30,945.0,111.0,1.2,14.0,998.0,1057.96,772.76
2016,5,9,12,45,943.5,110.5,1.2,14.0,987.5,1048.22,765.28
2016,5,9,13,0,942.0,110.0,1.2,14.0,977.0,1035.0,757.41
2016,5,9,13,15,938.5,109.0,1.2,14.0,959.5,1015.93,745.93
2016,5,9,13,30,935.0,108.0,1.2,14.0,942.0,993.59,732.45
2016,5,9,13,45,929.5,107.5,1.25,14.0,916.5,966.76,716.98
2016,5,9,14,0,924.0,107.0,1.3,14.0,891.0,936.99,699.48
2016,5,9,14,15,917.0,105.5,1.25,14.0,859.5,902.12,676.94
2016,5,9,14,30,910.0,104.0,1.2,14.0,828.0,864.73,652.68
2016,5,9,14,45,900.0,102.0,1.2,14.0,790.0,822.12,625.43
2016,5,9,15,0,890.0,100.0,1.2,14.0,752.0,777.62,596.58
2016,5,9,15,15,877.5,98.0,1.2,13.5,708.5,729.66,565.95
2016,5,9,15,30,865.0,96.0,1.2,13.0,665.0,680.49,533.41
2016,5,9,15,45,848.0,93.0,1.2,13.0,617.5,627.44,494.42
2016,5,9,16,0,831.0,90.0,1.2,13.0,570.0,572.89,453.2
2016,5,9,16,15,809.0,86.5,1.15,12.5,519.0,515.23,408.73
2016,5,9,16,30,787.0,83.0,1.1,12.0,468.0,458.38,363.33
2016,5,9,16,45,756.5,79.0,1.1,12.0,415.5,398.56,313.7
2016,5,9,17,0,726.0,75.0,1.1,12.0,363.0,341.04,264.38
2016,5,9,17,15,683.5,70.0,1.1,11.5,310.0,280.54,212.08
2016,5,9,17,30,641.0,65.0,1.1,11.0,257.0,225.0,163.0
2016,5,9,17,45,573.0,58.5,1.1,10.5,205.0,167.51,113.53
2016,5,9,18,0,505.0,52.0,1.1,10.0,153.0,117.65,72.42
2016,5,9,18,15,403.5,42.5,1.05,9.5,108.0,70.05,38.29
2016,5,9,18,30,302.0,33.0,1.0,9.0,63.0,34.2,17.81
2016,5,9,18,45,151.0,16.5,1.0,8.5,31.5,12.46,0.0
2016,5,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,81.0,13.5,0.5,7.0,19.0,13.27,0.0
2016,5,10,5,30,162.0,27.0,0.5,7.0,38.0,21.06,10.56
2016,5,10,5,45,283.5,39.5,0.5,7.5,79.5,46.12,25.7
2016,5,10,6,0,405.0,52.0,0.5,8.0,121.0,88.64,53.26
2016,5,10,6,15,480.5,61.0,0.5,8.0,170.5,133.93,88.44
2016,5,10,6,30,556.0,70.0,0.5,8.0,220.0,187.9,133.79
2016,5,10,6,45,600.0,78.5,0.5,8.5,271.5,241.24,180.68
2016,5,10,7,0,644.0,87.0,0.5,9.0,323.0,299.2,231.04
2016,5,10,7,15,680.5,93.0,0.45,9.0,376.0,356.18,279.91
2016,5,10,7,30,717.0,99.0,0.4,9.0,429.0,416.38,329.81
2016,5,10,7,45,744.5,103.0,0.4,9.5,481.0,473.07,375.1
2016,5,10,8,0,772.0,107.0,0.4,10.0,533.0,531.63,420.13
2016,5,10,8,15,792.0,111.0,0.4,10.5,581.5,586.69,460.92
2016,5,10,8,30,812.0,115.0,0.4,11.0,630.0,642.04,500.47
2016,5,10,8,45,830.5,116.0,0.4,11.5,675.5,693.31,535.88
2016,5,10,9,0,849.0,117.0,0.4,12.0,721.0,744.13,568.61
2016,5,10,9,15,861.0,119.5,0.4,12.5,761.0,790.76,597.23
2016,5,10,9,30,873.0,122.0,0.4,13.0,801.0,833.13,622.52
2016,5,10,9,45,872.0,129.5,0.4,13.5,832.5,870.22,643.98
2016,5,10,10,0,871.0,137.0,0.4,14.0,864.0,904.5,663.4
2016,5,10,10,15,877.5,138.5,0.4,14.0,891.5,936.58,682.46
2016,5,10,10,30,884.0,140.0,0.4,14.0,919.0,966.02,699.78
2016,5,10,10,45,890.0,140.5,0.45,14.5,939.5,991.2,714.24
2016,5,10,11,0,896.0,141.0,0.5,15.0,960.0,1013.42,726.92
2016,5,10,11,15,899.0,141.5,0.55,15.0,973.0,1029.63,737.33
2016,5,10,11,30,902.0,142.0,0.6,15.0,986.0,1042.6,745.94
2016,5,10,11,45,904.5,141.5,0.7,15.5,991.5,1050.74,751.57
2016,5,10,12,0,907.0,141.0,0.8,16.0,997.0,1055.52,755.25
2016,5,10,12,15,906.0,141.0,0.85,16.0,994.0,1053.89,755.35
2016,5,10,12,30,905.0,141.0,0.9,16.0,991.0,1048.87,753.53
2016,5,10,12,45,904.5,139.0,0.95,16.5,981.0,1038.95,747.39
2016,5,10,13,0,904.0,137.0,1.0,17.0,971.0,1025.68,739.29
2016,5,10,13,15,899.5,136.0,1.05,17.0,952.5,1006.27,728.77
2016,5,10,13,30,895.0,135.0,1.1,17.0,934.0,983.75,716.33
2016,5,10,13,45,712.0,232.0,1.15,17.0,856.5,901.73,665.24
2016,5,10,14,0,529.0,329.0,1.2,17.0,779.0,815.52,605.28
2016,5,10,14,15,404.0,353.5,1.2,16.5,690.0,710.89,533.88
2016,5,10,14,30,279.0,378.0,1.2,16.0,601.0,617.69,468.08
2016,5,10,14,45,307.5,351.5,1.25,16.0,586.5,602.32,460.02
2016,5,10,15,0,336.0,325.0,1.3,16.0,572.0,584.02,448.86
2016,5,10,15,15,575.5,221.5,1.3,15.5,614.0,640.05,496.26
2016,5,10,15,30,815.0,118.0,1.3,15.0,656.0,671.3,523.76
2016,5,10,15,45,799.0,113.5,1.3,15.0,609.0,618.37,484.28
2016,5,10,16,0,783.0,109.0,1.3,15.0,562.0,565.19,444.34
2016,5,10,16,15,758.5,104.5,1.3,14.5,511.5,507.56,400.53
2016,5,10,16,30,734.0,100.0,1.3,14.0,461.0,450.62,355.7
2016,5,10,16,45,705.5,94.0,1.3,14.0,409.0,392.26,307.61
2016,5,10,17,0,677.0,88.0,1.3,14.0,357.0,336.06,259.81
2016,5,10,17,15,632.0,81.5,1.25,13.0,304.5,276.71,209.37
2016,5,10,17,30,587.0,75.0,1.2,12.0,252.0,221.9,161.82
2016,5,10,17,45,525.5,66.5,1.2,11.5,202.0,166.73,114.51
2016,5,10,18,0,464.0,58.0,1.2,11.0,152.0,118.48,74.7
2016,5,10,18,15,365.0,46.5,1.15,10.5,107.5,71.39,40.67
2016,5,10,18,30,266.0,35.0,1.1,10.0,63.0,35.19,18.94
2016,5,10,18,45,133.0,17.5,1.05,10.0,31.5,13.51,1.32
2016,5,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,15,113.5,12.5,0.7,7.5,21.0,12.29,0.0
2016,5,11,5,30,227.0,25.0,0.7,8.0,42.0,19.51,9.68
2016,5,11,5,45,342.5,36.0,0.7,8.5,84.0,46.41,24.02
2016,5,11,6,0,458.0,47.0,0.7,9.0,126.0,89.85,51.78
2016,5,11,6,15,530.0,54.5,0.65,9.0,175.5,136.26,88.04
2016,5,11,6,30,602.0,62.0,0.6,9.0,225.0,190.88,134.27
2016,5,11,6,45,647.0,68.5,0.6,9.5,277.5,245.11,182.16
2016,5,11,7,0,692.0,75.0,0.6,10.0,330.0,304.01,233.56
2016,5,11,7,15,726.5,79.5,0.55,10.5,383.5,362.01,283.04
2016,5,11,7,30,761.0,84.0,0.5,11.0,437.0,422.08,332.39
2016,5,11,7,45,783.5,89.0,0.45,11.5,488.5,479.36,377.7
2016,5,11,8,0,806.0,94.0,0.4,12.0,540.0,537.72,421.87
2016,5,11,8,15,825.0,97.0,0.4,12.0,589.0,592.74,463.21
2016,5,11,8,30,844.0,100.0,0.4,12.0,638.0,647.89,503.33
2016,5,11,8,45,855.0,104.5,0.4,12.5,682.0,698.93,538.25
2016,5,11,9,0,866.0,109.0,0.4,13.0,726.0,747.01,568.35
2016,5,11,9,15,877.5,111.5,0.4,13.0,766.0,793.5,597.87
2016,5,11,9,30,889.0,114.0,0.4,13.0,806.0,838.4,625.9
2016,5,11,9,45,892.5,118.5,0.45,13.5,839.0,876.76,649.09
2016,5,11,10,0,896.0,123.0,0.5,14.0,872.0,912.55,670.5
2016,5,11,10,15,902.5,124.5,0.55,14.0,899.5,945.29,691.09
2016,5,11,10,30,909.0,126.0,0.6,14.0,927.0,975.32,709.96
2016,5,11,10,45,914.0,126.5,0.65,14.5,947.5,1000.04,724.2
2016,5,11,11,0,919.0,127.0,0.7,15.0,968.0,1021.7,736.59
2016,5,11,11,15,921.5,127.5,0.75,15.0,981.0,1037.72,746.92
2016,5,11,11,30,924.0,128.0,0.8,15.0,994.0,1050.41,755.37
2016,5,11,11,45,928.0,126.0,0.85,15.5,999.5,1058.66,759.81
2016,5,11,12,0,932.0,124.0,0.9,16.0,1005.0,1063.48,762.29
2016,5,11,12,15,931.5,124.0,0.95,16.0,1002.0,1062.34,762.65
2016,5,11,12,30,931.0,124.0,1.0,16.0,999.0,1057.7,761.02
2016,5,11,12,45,934.0,119.5,1.05,16.5,990.0,1048.47,755.25
2016,5,11,13,0,937.0,115.0,1.1,17.0,981.0,1035.7,747.39
2016,5,11,13,15,933.0,114.5,1.15,17.0,962.5,1016.77,737.13
2016,5,11,13,30,929.0,114.0,1.2,17.0,944.0,994.62,724.87
2016,5,11,13,45,923.5,112.5,1.25,17.0,918.5,966.95,709.03
2016,5,11,14,0,918.0,111.0,1.3,17.0,893.0,936.38,691.21
2016,5,11,14,15,910.0,109.5,1.3,16.5,860.5,900.89,670.52
2016,5,11,14,30,902.0,108.0,1.3,16.0,828.0,862.97,647.99
2016,5,11,14,45,892.0,106.0,1.3,16.0,790.0,820.73,621.06
2016,5,11,15,0,882.0,104.0,1.3,16.0,752.0,776.61,592.56
2016,5,11,15,15,868.5,101.5,1.25,15.5,708.5,727.84,560.93
2016,5,11,15,30,855.0,99.0,1.2,15.0,665.0,677.96,527.51
2016,5,11,15,45,838.0,96.0,1.15,15.0,617.5,625.46,488.79
2016,5,11,16,0,821.0,93.0,1.1,15.0,570.0,571.47,447.99
2016,5,11,16,15,798.0,89.5,1.05,14.5,519.0,513.85,404.04
2016,5,11,16,30,775.0,86.0,1.0,14.0,468.0,457.15,359.28
2016,5,11,16,45,744.5,81.5,1.0,14.0,415.5,397.52,310.39
2016,5,11,17,0,714.0,77.0,1.0,14.0,363.0,340.2,261.82
2016,5,11,17,15,671.0,71.5,1.0,13.5,310.0,279.69,210.15
2016,5,11,17,30,628.0,66.0,1.0,13.0,257.0,224.24,161.71
2016,5,11,17,45,566.0,59.0,1.0,12.5,206.5,168.11,113.59
2016,5,11,18,0,504.0,52.0,1.0,12.0,156.0,118.9,73.0
2016,5,11,18,15,407.0,42.5,0.95,11.5,111.0,71.5,38.87
2016,5,11,18,30,310.0,33.0,0.9,11.0,66.0,35.29,18.0
2016,5,11,18,45,155.0,16.5,0.85,10.5,33.0,12.26,1.41
2016,5,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,12,5,15,87.5,13.5,0.9,7.0,20.5,13.27,0.0
2016,5,12,5,30,175.0,27.0,0.9,7.0,41.0,20.93,11.18
2016,5,12,5,45,279.0,40.5,0.95,7.5,81.0,47.77,26.91
2016,5,12,6,0,383.0,54.0,1.0,8.0,121.0,89.49,54.87
2016,5,12,6,15,456.0,64.0,1.0,8.0,169.5,134.24,90.07
2016,5,12,6,30,529.0,74.0,1.0,8.0,218.0,187.37,135.02
2016,5,12,6,45,577.0,82.0,1.05,8.5,269.5,239.82,181.31
2016,5,12,7,0,625.0,90.0,1.1,9.0,321.0,297.36,231.69
2016,5,12,7,15,661.5,95.5,1.1,9.0,373.5,352.78,280.11
2016,5,12,7,30,698.0,101.0,1.1,9.0,426.0,411.43,329.91
2016,5,12,7,45,728.0,104.5,1.1,9.5,477.5,467.8,375.91
2016,5,12,8,0,758.0,108.0,1.1,10.0,529.0,526.34,421.99
2016,5,12,8,15,778.5,111.5,1.05,10.5,577.5,580.41,462.72
2016,5,12,8,30,799.0,115.0,1.0,11.0,626.0,634.86,502.21
2016,5,12,8,45,817.0,117.0,0.95,11.5,670.5,686.13,538.0
2016,5,12,9,0,835.0,119.0,0.9,12.0,715.0,736.95,571.02
2016,5,12,9,15,847.0,121.5,0.85,12.0,754.5,782.93,600.35
2016,5,12,9,30,859.0,124.0,0.8,12.0,794.0,824.69,626.27
2016,5,12,9,45,868.5,125.5,0.75,12.5,828.0,863.99,648.94
2016,5,12,10,0,878.0,127.0,0.7,13.0,862.0,901.2,669.78
2016,5,12,10,15,884.5,128.5,0.7,13.0,889.5,933.39,689.27
2016,5,12,10,30,891.0,130.0,0.7,13.0,917.0,962.94,707.01
2016,5,12,10,45,894.5,131.5,0.7,13.5,937.0,986.84,719.8
2016,5,12,11,0,898.0,133.0,0.7,14.0,957.0,1007.69,730.69
2016,5,12,11,15,900.5,134.0,0.75,14.0,969.5,1023.9,741.22
2016,5,12,11,30,903.0,135.0,0.8,14.0,982.0,1036.85,749.88
2016,5,12,11,45,903.5,135.5,0.85,14.5,987.0,1044.0,753.67
2016,5,12,12,0,904.0,136.0,0.9,15.0,992.0,1047.76,755.54
2016,5,12,12,15,904.0,136.0,0.9,15.0,989.5,1047.14,755.11
2016,5,12,12,30,904.0,136.0,0.9,15.0,987.0,1043.14,752.76
2016,5,12,12,45,889.5,143.0,0.95,15.5,973.5,1028.49,743.61
2016,5,12,13,0,875.0,150.0,1.0,16.0,960.0,1010.81,732.74
2016,5,12,13,15,871.0,149.0,1.0,16.0,942.0,992.36,721.81
2016,5,12,13,30,867.0,148.0,1.0,16.0,924.0,970.91,709.01
2016,5,12,13,45,866.5,143.0,1.05,16.0,901.0,945.77,694.78
2016,5,12,14,0,866.0,138.0,1.1,16.0,878.0,917.65,678.54
2016,5,12,14,15,858.0,136.0,1.1,15.5,846.0,886.78,660.8
2016,5,12,14,30,850.0,134.0,1.1,15.0,814.0,849.67,638.71
2016,5,12,14,45,844.5,129.0,1.1,15.0,778.0,809.4,613.1
2016,5,12,15,0,839.0,124.0,1.1,15.0,742.0,767.07,585.8
2016,5,12,15,15,824.5,121.0,1.1,14.5,699.0,718.46,554.79
2016,5,12,15,30,810.0,118.0,1.1,14.0,656.0,668.95,521.17
2016,5,12,15,45,796.0,113.0,1.1,14.0,610.0,617.09,483.45
2016,5,12,16,0,782.0,108.0,1.1,14.0,564.0,564.79,444.29
2016,5,12,16,15,757.5,104.0,1.1,13.5,513.5,507.79,401.05
2016,5,12,16,30,733.0,100.0,1.1,13.0,463.0,451.46,356.77
2016,5,12,16,45,702.5,94.5,1.15,13.0,411.0,392.86,308.81
2016,5,12,17,0,672.0,89.0,1.2,13.0,359.0,336.64,261.2
2016,5,12,17,15,627.0,82.5,1.2,12.0,306.5,277.56,211.06
2016,5,12,17,30,582.0,76.0,1.2,11.0,254.0,223.03,163.72
2016,5,12,17,45,516.0,68.0,1.25,10.5,204.0,167.65,116.31
2016,5,12,18,0,450.0,60.0,1.3,10.0,154.0,119.71,76.74
2016,5,12,18,15,354.5,48.5,1.25,9.5,109.5,73.49,42.89
2016,5,12,18,30,259.0,37.0,1.2,9.0,65.0,37.66,20.87
2016,5,12,18,45,129.5,18.5,1.2,9.0,32.5,14.25,3.32
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,102.0,14.0,0.95,7.0,22.0,13.76,0.0
2016,5,13,5,30,204.0,28.0,1.0,7.0,44.0,21.71,12.08
2016,5,13,5,45,318.5,40.0,1.05,7.5,86.5,50.15,27.63
2016,5,13,6,0,433.0,52.0,1.1,8.0,129.0,93.35,55.99
2016,5,13,6,15,504.5,60.5,1.1,8.0,178.5,139.35,92.36
2016,5,13,6,30,576.0,69.0,1.1,8.0,228.0,193.51,138.56
2016,5,13,6,45,627.0,75.0,1.15,8.5,281.0,247.49,186.42
2016,5,13,7,0,678.0,81.0,1.2,9.0,334.0,306.82,238.6
2016,5,13,7,15,712.5,86.5,1.15,9.0,387.5,364.32,288.92
2016,5,13,7,30,747.0,92.0,1.1,9.0,441.0,425.38,340.61
2016,5,13,7,45,547.0,157.0,1.1,9.5,428.0,429.29,345.23
2016,5,13,8,0,347.0,222.0,1.1,10.0,415.0,410.96,330.14
2016,5,13,8,15,339.5,246.5,1.05,10.0,449.5,449.12,359.51
2016,5,13,8,30,332.0,271.0,1.0,10.0,484.0,485.99,386.6
2016,5,13,8,45,602.0,190.0,1.0,10.5,608.5,612.68,484.88
2016,5,13,9,0,872.0,109.0,1.0,11.0,733.0,752.37,586.16
2016,5,13,9,15,883.0,111.0,0.95,11.0,772.5,798.12,614.24
2016,5,13,9,30,894.0,113.0,0.9,11.0,812.0,842.23,641.84
2016,5,13,9,45,904.5,113.0,0.9,11.5,846.5,882.0,665.7
2016,5,13,10,0,915.0,113.0,0.9,12.0,881.0,919.63,687.85
2016,5,13,10,15,537.0,280.5,0.95,12.0,735.0,779.5,589.64
2016,5,13,10,30,159.0,448.0,1.0,12.0,589.0,602.58,455.96
2016,5,13,10,45,185.5,458.0,1.05,12.5,625.5,642.12,485.61
2016,5,13,11,0,212.0,468.0,1.1,13.0,662.0,681.97,512.89
2016,5,13,11,15,342.0,441.0,1.1,13.0,759.5,791.68,591.37
2016,5,13,11,30,472.0,414.0,1.1,13.0,857.0,902.04,666.91
2016,5,13,11,45,273.0,437.0,1.15,13.0,694.0,725.54,542.36
2016,5,13,12,0,74.0,460.0,1.2,13.0,531.0,537.47,406.06
2016,5,13,12,15,513.0,285.5,1.2,13.0,770.0,817.27,619.39
2016,5,13,12,30,952.0,111.0,1.2,13.0,1009.0,1065.67,782.32
2016,5,13,12,45,949.5,110.5,1.3,13.0,998.5,1054.93,773.99
2016,5,13,13,0,947.0,110.0,1.4,13.0,988.0,1040.73,767.28
2016,5,13,13,15,944.0,109.5,1.4,13.0,970.0,1022.65,756.33
2016,5,13,13,30,941.0,109.0,1.4,13.0,952.0,1001.28,743.33
2016,5,13,13,45,937.0,107.0,1.45,13.0,927.5,974.27,727.49
2016,5,13,14,0,933.0,105.0,1.5,13.0,903.0,944.24,709.59
2016,5,13,14,15,926.0,103.5,1.5,12.5,871.0,909.25,688.78
2016,5,13,14,30,919.0,102.0,1.5,12.0,839.0,871.73,666.05
2016,5,13,14,45,911.5,99.5,1.55,12.0,802.0,830.45,639.85
2016,5,13,15,0,904.0,97.0,1.6,12.0,765.0,787.07,611.79
2016,5,13,15,15,892.0,94.5,1.6,11.5,721.5,738.57,580.2
2016,5,13,15,30,880.0,92.0,1.6,11.0,678.0,688.79,547.01
2016,5,13,15,45,868.0,88.0,1.6,11.0,631.5,636.45,507.97
2016,5,13,16,0,856.0,84.0,1.6,11.0,585.0,583.32,467.18
2016,5,13,16,15,835.5,81.0,1.55,11.0,534.0,526.37,421.83
2016,5,13,16,30,815.0,78.0,1.5,11.0,483.0,469.56,375.23
2016,5,13,16,45,792.0,73.0,1.5,11.0,431.0,410.57,325.66
2016,5,13,17,0,769.0,68.0,1.5,11.0,379.0,353.03,275.65
2016,5,13,17,15,730.0,64.0,1.5,10.5,326.0,293.19,223.16
2016,5,13,17,30,691.0,60.0,1.5,10.0,273.0,237.1,172.87
2016,5,13,17,45,637.5,53.5,1.5,9.5,221.5,179.67,122.16
2016,5,13,18,0,584.0,47.0,1.5,9.0,170.0,126.93,77.28
2016,5,13,18,15,491.5,39.0,1.45,8.5,123.0,76.61,40.15
2016,5,13,18,30,399.0,31.0,1.4,8.0,76.0,36.91,17.41
2016,5,13,18,45,199.5,15.5,1.35,8.0,38.0,11.21,1.89
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,15,134.5,13.0,0.6,8.0,24.0,12.78,0.0
2016,5,14,5,30,269.0,26.0,0.6,8.0,48.0,20.05,10.9
2016,5,14,5,45,383.5,35.5,0.65,8.5,91.0,49.52,24.91
2016,5,14,6,0,498.0,45.0,0.7,9.0,134.0,94.16,53.61
2016,5,14,6,15,566.0,51.5,0.7,9.5,184.0,141.42,90.87
2016,5,14,6,30,634.0,58.0,0.7,10.0,234.0,196.35,137.55
2016,5,14,6,45,676.0,63.5,0.7,10.5,286.5,251.52,186.41
2016,5,14,7,0,718.0,69.0,0.7,11.0,339.0,309.89,237.48
