Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,7,15,436.5,134.5,0.7,11.0,306.0,303.32,239.97
2016,5,14,7,30,155.0,200.0,0.7,11.0,273.0,264.2,211.87
2016,5,14,7,45,110.5,218.5,0.7,11.5,273.5,269.42,215.88
2016,5,14,8,0,66.0,237.0,0.7,12.0,274.0,267.8,213.48
2016,5,14,8,15,62.0,256.0,0.7,12.0,293.5,288.01,228.79
2016,5,14,8,30,58.0,275.0,0.7,12.0,313.0,307.77,243.36
2016,5,14,8,45,80.5,305.5,0.7,12.5,362.0,356.81,280.18
2016,5,14,9,0,103.0,336.0,0.7,13.0,411.0,407.81,317.46
2016,5,14,9,15,109.5,357.5,0.7,13.5,440.5,439.15,339.13
2016,5,14,9,30,116.0,379.0,0.7,14.0,470.0,475.15,363.95
2016,5,14,9,45,200.5,391.0,0.75,14.5,556.0,563.51,428.49
2016,5,14,10,0,285.0,403.0,0.8,15.0,642.0,661.84,497.47
2016,5,14,10,15,225.0,426.0,0.8,15.0,619.0,634.85,475.36
2016,5,14,10,30,165.0,449.0,0.8,15.0,596.0,609.02,455.24
2016,5,14,10,45,317.5,423.0,0.85,15.0,713.0,737.36,548.49
2016,5,14,11,0,470.0,397.0,0.9,15.0,830.0,869.69,639.25
2016,5,14,11,15,493.5,396.5,0.95,15.0,856.5,899.81,658.1
2016,5,14,11,30,517.0,396.0,1.0,15.0,883.0,928.49,677.38
2016,5,14,11,45,730.5,254.5,1.05,15.5,946.0,1002.89,730.79
2016,5,14,12,0,944.0,113.0,1.1,16.0,1009.0,1064.7,768.08
2016,5,14,12,15,943.0,113.0,1.1,16.0,1006.5,1063.05,766.15
2016,5,14,12,30,942.0,113.0,1.1,16.0,1004.0,1057.89,763.1
2016,5,14,12,45,933.5,117.0,1.15,16.0,991.5,1045.92,756.94
2016,5,14,13,0,925.0,121.0,1.2,16.0,979.0,1030.65,748.84
2016,5,14,13,15,921.0,120.0,1.2,15.5,961.0,1011.47,738.75
2016,5,14,13,30,917.0,119.0,1.2,15.0,943.0,989.12,726.67
2016,5,14,13,45,911.5,118.0,1.25,15.0,918.0,962.33,711.24
2016,5,14,14,0,906.0,117.0,1.3,15.0,893.0,932.68,693.84
2016,5,14,14,15,898.0,115.5,1.3,15.0,861.0,897.65,671.99
2016,5,14,14,30,890.0,114.0,1.3,15.0,829.0,860.24,648.43
2016,5,14,14,45,879.0,112.0,1.35,15.0,791.0,817.75,621.82
2016,5,14,15,0,868.0,110.0,1.4,15.0,753.0,773.5,593.58
2016,5,14,15,15,854.5,107.5,1.4,14.5,710.0,725.43,562.7
2016,5,14,15,30,841.0,105.0,1.4,14.0,667.0,677.58,530.68
2016,5,14,15,45,823.5,102.0,1.45,14.0,619.5,624.27,491.87
2016,5,14,16,0,806.0,99.0,1.5,14.0,572.0,570.79,451.7
2016,5,14,16,15,782.5,95.5,1.5,13.5,521.5,513.75,407.97
2016,5,14,16,30,759.0,92.0,1.5,13.0,471.0,457.7,363.45
2016,5,14,16,45,726.5,88.0,1.5,13.0,418.5,397.94,313.93
2016,5,14,17,0,694.0,84.0,1.5,13.0,366.0,341.25,265.45
2016,5,14,17,15,651.0,78.5,1.45,12.5,314.0,282.61,214.81
2016,5,14,17,30,608.0,73.0,1.4,12.0,262.0,228.23,166.98
2016,5,14,17,45,545.5,65.5,1.35,11.5,211.5,172.5,118.97
2016,5,14,18,0,483.0,58.0,1.3,11.0,161.0,123.76,78.47
2016,5,14,18,15,388.0,48.0,1.2,10.5,116.0,76.93,44.14
2016,5,14,18,30,293.0,38.0,1.1,10.0,71.0,41.07,22.59
2016,5,14,18,45,146.5,19.0,1.05,10.0,35.5,14.58,4.57
2016,5,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,15.5,1.05,9.0,23.0,15.24,0.0
2016,5,15,5,30,186.0,31.0,1.1,9.0,46.0,24.08,14.33
2016,5,15,5,45,300.0,43.0,1.2,9.5,88.0,52.35,29.53
2016,5,15,6,0,414.0,55.0,1.3,10.0,130.0,95.31,57.98
2016,5,15,6,15,485.5,63.5,1.3,10.0,179.0,140.33,93.48
2016,5,15,6,30,557.0,72.0,1.3,10.0,228.0,193.5,138.55
2016,5,15,6,45,362.5,112.0,1.35,10.5,222.0,209.66,161.68
2016,5,15,7,0,168.0,152.0,1.4,11.0,216.0,203.19,162.54
2016,5,15,7,15,142.5,176.5,1.3,11.0,236.0,227.15,183.21
2016,5,15,7,30,117.0,201.0,1.2,11.0,256.0,248.34,200.57
2016,5,15,7,45,454.5,149.5,1.15,11.5,399.0,376.67,303.54
2016,5,15,8,0,792.0,98.0,1.1,12.0,542.0,536.55,427.79
2016,5,15,8,15,811.0,101.5,1.05,12.0,590.5,591.23,468.46
2016,5,15,8,30,830.0,105.0,1.0,12.0,639.0,646.08,508.82
2016,5,15,8,45,537.0,220.5,1.0,12.5,575.0,597.01,466.69
2016,5,15,9,0,244.0,336.0,1.0,13.0,511.0,514.63,399.27
2016,5,15,9,15,281.0,348.0,1.0,13.5,560.5,570.03,439.74
2016,5,15,9,30,318.0,360.0,1.0,14.0,610.0,623.83,476.97
2016,5,15,9,45,284.5,385.5,1.0,14.5,616.5,633.46,480.64
2016,5,15,10,0,251.0,411.0,1.0,15.0,623.0,640.06,482.54
2016,5,15,10,15,594.5,257.5,1.0,15.0,780.0,809.56,609.3
2016,5,15,10,30,938.0,104.0,1.0,15.0,937.0,980.65,720.9
2016,5,15,10,45,941.5,105.0,1.05,15.0,957.0,1004.97,734.18
2016,5,15,11,0,945.0,106.0,1.1,15.0,977.0,1026.09,747.65
2016,5,15,11,15,531.5,292.5,1.15,15.0,784.0,831.48,617.98
2016,5,15,11,30,118.0,479.0,1.2,15.0,591.0,605.99,451.75
2016,5,15,11,45,534.5,294.0,1.25,15.5,802.0,846.03,632.85
2016,5,15,12,0,951.0,109.0,1.3,16.0,1013.0,1067.73,776.13
2016,5,15,12,15,951.0,109.0,1.35,16.0,1010.5,1067.09,773.51
2016,5,15,12,30,951.0,109.0,1.4,16.0,1008.0,1062.9,771.94
2016,5,15,12,45,954.0,105.5,1.5,16.0,999.5,1054.56,768.73
2016,5,15,13,0,957.0,102.0,1.6,16.0,991.0,1042.64,763.28
2016,5,15,13,15,954.0,101.0,1.65,15.5,973.5,1023.94,754.12
2016,5,15,13,30,951.0,100.0,1.7,15.0,956.0,1001.93,742.82
2016,5,15,13,45,945.5,99.5,1.75,15.0,931.0,974.92,726.81
2016,5,15,14,0,940.0,99.0,1.8,15.0,906.0,944.95,708.77
2016,5,15,14,15,933.5,98.0,1.8,14.5,874.5,910.79,688.45
2016,5,15,14,30,927.0,97.0,1.8,14.0,843.0,874.05,666.19
2016,5,15,14,45,918.5,95.0,1.8,14.0,805.5,832.3,639.01
2016,5,15,15,0,910.0,93.0,1.8,14.0,768.0,788.5,610.13
2016,5,15,15,15,898.0,91.0,1.8,13.5,725.0,740.38,578.87
2016,5,15,15,30,886.0,89.0,1.8,13.0,682.0,690.95,546.1
2016,5,15,15,45,869.0,87.0,1.85,13.0,634.0,637.34,506.59
2016,5,15,16,0,852.0,85.0,1.9,13.0,586.0,583.4,465.47
2016,5,15,16,15,831.0,82.0,1.9,12.5,535.5,526.45,421.24
2016,5,15,16,30,810.0,79.0,1.9,12.0,485.0,469.71,375.59
2016,5,15,16,45,778.0,76.0,1.9,12.0,431.5,409.25,324.81
2016,5,15,17,0,746.0,73.0,1.9,12.0,378.0,351.18,274.51
2016,5,15,17,15,706.0,68.5,1.85,11.5,325.0,291.8,222.49
2016,5,15,17,30,666.0,64.0,1.8,11.0,272.0,235.26,172.03
2016,5,15,17,45,603.0,58.5,1.8,11.0,220.5,178.1,121.9
2016,5,15,18,0,540.0,53.0,1.8,11.0,169.0,127.91,79.59
2016,5,15,18,15,447.0,44.0,1.7,10.5,122.5,78.87,43.35
2016,5,15,18,30,354.0,35.0,1.6,10.0,76.0,40.52,20.64
2016,5,15,18,45,205.0,22.5,1.55,9.5,43.5,17.42,7.05
2016,5,15,19,0,56.0,10.0,1.5,9.0,11.0,9.83,0.0
2016,5,15,19,15,28.0,5.0,1.5,9.0,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,15,98.5,15.5,1.15,8.0,24.0,12.11,0.0
2016,5,16,5,30,197.0,31.0,1.1,8.0,48.0,24.02,14.53
2016,5,16,5,45,300.5,43.5,1.1,8.5,89.0,53.23,30.28
2016,5,16,6,0,404.0,56.0,1.1,9.0,130.0,95.67,58.93
2016,5,16,6,15,475.0,64.5,1.05,9.5,178.5,140.08,93.9
2016,5,16,6,30,546.0,73.0,1.0,10.0,227.0,192.59,138.09
2016,5,16,6,45,595.5,79.5,0.95,10.5,279.0,244.99,183.92
2016,5,16,7,0,645.0,86.0,0.9,11.0,331.0,302.58,233.7
2016,5,16,7,15,680.0,91.5,0.85,11.0,383.0,358.43,281.76
2016,5,16,7,30,715.0,97.0,0.8,11.0,435.0,417.3,330.8
2016,5,16,7,45,745.0,99.5,0.75,11.5,486.5,473.9,375.86
2016,5,16,8,0,775.0,102.0,0.7,12.0,538.0,531.74,420.12
2016,5,16,8,15,794.5,105.5,0.7,12.5,586.0,585.86,460.35
2016,5,16,8,30,814.0,109.0,0.7,13.0,634.0,640.23,499.38
2016,5,16,8,45,832.5,110.0,0.7,13.5,679.0,691.31,534.85
2016,5,16,9,0,851.0,111.0,0.7,14.0,724.0,740.16,566.03
2016,5,16,9,15,862.5,113.0,0.7,14.0,763.0,785.33,595.04
2016,5,16,9,30,874.0,115.0,0.7,14.0,802.0,828.96,622.64
2016,5,16,9,45,894.0,110.0,0.75,14.5,839.0,870.88,648.48
2016,5,16,10,0,914.0,105.0,0.8,15.0,876.0,911.3,673.04
2016,5,16,10,15,920.0,106.0,0.85,15.0,903.0,943.4,693.29
2016,5,16,10,30,926.0,107.0,0.9,15.0,930.0,972.74,711.84
2016,5,16,10,45,930.0,108.0,0.95,15.5,950.0,997.26,726.02
2016,5,16,11,0,934.0,109.0,1.0,16.0,970.0,1018.64,738.26
2016,5,16,11,15,936.5,109.5,1.05,16.0,983.0,1034.8,748.67
2016,5,16,11,30,939.0,110.0,1.1,16.0,996.0,1047.59,757.13
2016,5,16,11,45,939.5,110.5,1.15,16.5,1001.0,1054.96,760.93
2016,5,16,12,0,940.0,111.0,1.2,17.0,1006.0,1058.84,762.72
2016,5,16,12,15,940.0,111.0,1.2,17.0,1004.0,1058.22,762.29
2016,5,16,12,30,940.0,111.0,1.2,17.0,1002.0,1054.1,759.87
2016,5,16,12,45,939.5,110.0,1.3,17.0,992.5,1044.97,756.35
2016,5,16,13,0,939.0,109.0,1.4,17.0,983.0,1032.4,750.68
2016,5,16,13,15,936.0,108.0,1.4,17.0,965.5,1014.01,739.64
2016,5,16,13,30,933.0,107.0,1.4,17.0,948.0,992.38,726.63
2016,5,16,13,45,931.0,104.5,1.45,17.0,924.0,966.98,712.01
2016,5,16,14,0,929.0,102.0,1.5,17.0,900.0,938.5,695.3
2016,5,16,14,15,922.0,101.0,1.5,16.5,869.0,904.27,675.26
2016,5,16,14,30,915.0,100.0,1.5,16.0,838.0,867.53,653.35
2016,5,16,14,45,906.5,98.0,1.55,16.0,801.0,826.25,627.47
2016,5,16,15,0,898.0,96.0,1.6,16.0,764.0,782.96,599.83
2016,5,16,15,15,886.5,94.0,1.6,15.5,721.0,735.72,569.57
2016,5,16,15,30,875.0,92.0,1.6,15.0,678.0,687.18,537.8
2016,5,16,15,45,855.0,90.5,1.6,15.0,630.0,632.72,497.7
2016,5,16,16,0,835.0,89.0,1.6,15.0,582.0,578.73,456.8
2016,5,16,16,15,814.0,86.0,1.55,14.5,532.0,522.2,413.29
2016,5,16,16,30,793.0,83.0,1.5,14.0,482.0,466.37,368.82
2016,5,16,16,45,757.0,81.0,1.45,14.0,428.5,406.1,318.86
2016,5,16,17,0,721.0,79.0,1.4,14.0,375.0,348.68,269.86
2016,5,16,17,15,679.5,74.0,1.3,13.5,322.5,288.72,218.24
2016,5,16,17,30,638.0,69.0,1.2,13.0,270.0,233.66,169.86
2016,5,16,17,45,574.0,63.0,1.2,12.5,218.5,177.33,121.51
2016,5,16,18,0,510.0,57.0,1.2,12.0,167.0,128.1,80.67
2016,5,16,18,15,416.5,47.5,1.15,11.5,121.5,80.14,45.36
2016,5,16,18,30,323.0,38.0,1.1,11.0,76.0,42.93,23.0
2016,5,16,18,45,183.5,24.0,1.1,10.5,43.5,18.59,8.29
2016,5,16,19,0,44.0,10.0,1.1,10.0,11.0,9.83,0.0
2016,5,16,19,15,22.0,5.0,1.1,9.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.0,0.65,8.5,26.5,10.6,0.0
2016,5,17,5,30,282.0,28.0,0.6,9.0,53.0,21.58,12.58
2016,5,17,5,45,391.5,37.5,0.6,9.5,96.5,53.33,27.29
2016,5,17,6,0,501.0,47.0,0.6,10.0,140.0,98.21,56.6
2016,5,17,6,15,568.0,54.0,0.55,10.5,190.5,146.08,94.45
2016,5,17,6,30,635.0,61.0,0.5,11.0,241.0,201.5,141.28
2016,5,17,6,45,684.0,65.0,0.5,11.5,295.0,257.26,189.98
2016,5,17,7,0,733.0,69.0,0.5,12.0,349.0,316.92,241.42
2016,5,17,7,15,765.0,73.0,0.5,12.5,402.5,374.65,290.44
2016,5,17,7,30,797.0,77.0,0.5,13.0,456.0,434.99,339.79
2016,5,17,7,45,823.0,79.5,0.55,14.0,508.5,493.1,385.39
2016,5,17,8,0,849.0,82.0,0.6,15.0,561.0,552.34,430.05
2016,5,17,8,15,866.5,84.5,0.65,15.5,610.0,607.46,470.88
2016,5,17,8,30,884.0,87.0,0.7,16.0,659.0,662.47,510.33
2016,5,17,8,45,898.5,89.0,0.75,16.5,704.5,714.51,545.52
2016,5,17,9,0,913.0,91.0,0.8,17.0,750.0,765.61,578.2
2016,5,17,9,15,923.0,92.5,0.8,17.5,790.0,811.51,606.06
2016,5,17,9,30,933.0,94.0,0.8,18.0,830.0,855.6,632.25
2016,5,17,9,45,940.5,95.5,0.8,18.5,864.0,895.53,655.32
2016,5,17,10,0,948.0,97.0,0.8,19.0,898.0,933.05,676.53
2016,5,17,10,15,953.5,98.5,0.8,19.0,925.5,966.14,696.02
2016,5,17,10,30,959.0,100.0,0.8,19.0,953.0,996.33,713.63
2016,5,17,10,45,962.5,100.5,0.85,19.5,973.5,1020.54,727.21
2016,5,17,11,0,966.0,101.0,0.9,20.0,994.0,1041.49,738.86
2016,5,17,11,15,968.0,101.5,0.9,20.0,1006.5,1057.6,747.95
2016,5,17,11,30,970.0,102.0,0.9,20.0,1019.0,1070.22,755.06
2016,5,17,11,45,970.0,103.0,0.95,20.5,1024.0,1077.82,758.94
2016,5,17,12,0,970.0,104.0,1.0,21.0,1029.0,1081.82,760.8
2016,5,17,12,15,969.5,103.5,1.05,21.0,1026.0,1080.17,760.84
2016,5,17,12,30,969.0,103.0,1.1,21.0,1023.0,1074.92,758.86
2016,5,17,12,45,968.0,102.0,1.15,21.0,1012.5,1065.09,754.19
2016,5,17,13,0,967.0,101.0,1.2,21.0,1002.0,1051.71,747.46
2016,5,17,13,15,963.5,100.0,1.2,21.0,984.0,1032.44,736.22
2016,5,17,13,30,960.0,99.0,1.2,21.0,966.0,1009.84,723.02
2016,5,17,13,45,954.0,98.5,1.25,21.0,940.5,982.25,707.57
2016,5,17,14,0,948.0,98.0,1.3,21.0,915.0,951.69,690.15
2016,5,17,14,15,941.0,97.0,1.3,20.5,883.0,916.95,670.4
2016,5,17,14,30,934.0,96.0,1.3,20.0,851.0,879.64,648.78
2016,5,17,14,45,924.5,94.5,1.35,20.0,812.5,837.46,623.08
2016,5,17,15,0,915.0,93.0,1.4,20.0,774.0,793.29,595.65
2016,5,17,15,15,902.5,91.0,1.4,19.5,731.0,744.7,565.26
2016,5,17,15,30,890.0,89.0,1.4,19.0,688.0,694.84,533.39
2016,5,17,15,45,875.0,86.5,1.4,19.0,640.5,641.89,495.53
2016,5,17,16,0,860.0,84.0,1.4,19.0,593.0,588.43,455.95
2016,5,17,16,15,839.0,81.0,1.4,18.5,542.0,531.13,413.04
2016,5,17,16,30,818.0,78.0,1.4,18.0,491.0,474.08,368.71
2016,5,17,16,45,790.5,74.0,1.4,17.5,438.0,414.17,320.57
2016,5,17,17,0,763.0,70.0,1.4,17.0,385.0,356.17,272.22
2016,5,17,17,15,724.5,66.0,1.3,16.5,332.0,296.87,221.38
2016,5,17,17,30,686.0,62.0,1.2,16.0,279.0,241.24,172.69
2016,5,17,17,45,627.0,56.0,1.15,15.5,227.0,182.22,122.15
2016,5,17,18,0,568.0,50.0,1.1,15.0,175.0,130.72,79.41
2016,5,17,18,15,479.5,42.0,1.0,14.0,128.5,81.27,43.22
2016,5,17,18,30,391.0,34.0,0.9,13.0,82.0,41.96,20.23
2016,5,17,18,45,243.0,22.5,0.85,12.5,47.5,17.17,7.46
2016,5,17,19,0,95.0,11.0,0.8,12.0,13.0,10.81,0.0
2016,5,17,19,15,47.5,5.5,0.75,11.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,5,15,124.0,15.0,0.8,9.5,26.5,11.64,0.0
2016,5,18,5,30,248.0,30.0,0.8,10.0,53.0,23.39,14.14
2016,5,18,5,45,354.0,41.0,0.8,10.5,95.5,55.03,29.66
2016,5,18,6,0,460.0,52.0,0.8,11.0,138.0,98.93,58.76
2016,5,18,6,15,527.5,59.5,0.75,11.5,187.5,145.08,95.13
2016,5,18,6,30,595.0,67.0,0.7,12.0,237.0,198.85,140.34
2016,5,18,6,45,643.0,72.5,0.65,12.5,289.5,252.59,187.05
2016,5,18,7,0,691.0,78.0,0.6,13.0,342.0,311.28,237.29
2016,5,18,7,15,723.5,82.5,0.6,13.5,394.5,368.37,285.49
2016,5,18,7,30,756.0,87.0,0.6,14.0,447.0,427.22,333.49
2016,5,18,7,45,781.5,90.0,0.6,14.5,498.5,483.47,377.87
2016,5,18,8,0,807.0,93.0,0.6,15.0,550.0,541.07,421.62
2016,5,18,8,15,825.5,96.0,0.6,15.5,598.0,595.54,461.46
2016,5,18,8,30,844.0,99.0,0.6,16.0,646.0,650.09,499.94
2016,5,18,8,45,858.5,101.0,0.6,16.5,690.5,699.37,533.12
2016,5,18,9,0,873.0,103.0,0.6,17.0,735.0,748.76,563.95
2016,5,18,9,15,883.5,105.0,0.6,17.5,774.0,793.94,591.3
2016,5,18,9,30,894.0,107.0,0.6,18.0,813.0,837.46,617.09
2016,5,18,9,45,905.0,106.5,0.65,18.5,847.5,876.97,640.79
2016,5,18,10,0,916.0,106.0,0.7,19.0,882.0,914.37,662.94
2016,5,18,10,15,922.0,107.5,0.75,19.0,909.0,947.0,683.19
2016,5,18,10,30,928.0,109.0,0.8,19.0,936.0,976.85,701.72
2016,5,18,10,45,930.0,111.0,0.85,19.5,955.0,1000.49,715.05
2016,5,18,11,0,932.0,113.0,0.9,20.0,974.0,1020.93,726.48
2016,5,18,11,15,934.5,113.5,0.9,20.0,987.0,1037.04,735.65
2016,5,18,11,30,937.0,114.0,0.9,20.0,1000.0,1049.8,742.9
2016,5,18,11,45,936.0,115.5,0.95,20.0,1004.0,1056.68,747.78
2016,5,18,12,0,935.0,117.0,1.0,20.0,1008.0,1060.07,750.73
2016,5,18,12,15,934.5,116.5,1.05,20.0,1005.5,1058.47,750.76
2016,5,18,12,30,934.0,116.0,1.1,20.0,1003.0,1053.4,748.83
2016,5,18,12,45,932.5,115.0,1.15,20.0,993.0,1043.38,743.95
2016,5,18,13,0,931.0,114.0,1.2,20.0,983.0,1029.97,737.08
2016,5,18,13,15,927.5,113.5,1.2,20.0,965.5,1011.8,726.4
2016,5,18,13,30,924.0,113.0,1.2,20.0,948.0,990.44,713.81
2016,5,18,13,45,921.0,110.5,1.2,20.0,923.5,964.41,698.31
2016,5,18,14,0,918.0,108.0,1.2,20.0,899.0,935.38,680.91
2016,5,18,14,15,910.5,106.5,1.2,19.5,867.5,900.61,660.98
2016,5,18,14,30,903.0,105.0,1.2,19.0,836.0,863.4,639.26
2016,5,18,14,45,895.0,102.5,1.25,19.0,799.0,822.53,614.3
2016,5,18,15,0,887.0,100.0,1.3,19.0,762.0,779.64,587.59
2016,5,18,15,15,874.5,98.0,1.3,18.5,719.5,732.23,557.81
2016,5,18,15,30,862.0,96.0,1.3,18.0,677.0,683.62,526.52
2016,5,18,15,45,844.0,94.0,1.3,18.0,629.5,630.59,488.26
2016,5,18,16,0,826.0,92.0,1.3,18.0,582.0,577.87,449.1
2016,5,18,16,15,804.0,89.0,1.25,17.0,532.0,521.33,407.16
2016,5,18,16,30,782.0,86.0,1.2,16.0,482.0,465.59,364.22
2016,5,18,16,45,750.5,82.5,1.15,15.5,429.5,406.36,316.38
2016,5,18,17,0,719.0,79.0,1.1,15.0,377.0,349.51,268.9
2016,5,18,17,15,678.5,74.0,1.05,14.5,325.0,289.99,218.19
2016,5,18,17,30,638.0,69.0,1.0,14.0,273.0,235.25,170.49
2016,5,18,17,45,582.0,62.0,0.95,13.5,222.5,179.54,122.59
2016,5,18,18,0,526.0,55.0,0.9,13.0,172.0,130.01,81.25
2016,5,18,18,15,437.0,46.0,0.8,12.5,126.0,81.83,45.6
2016,5,18,18,30,348.0,37.0,0.7,12.0,80.0,43.85,22.66
2016,5,18,18,45,211.5,24.5,0.65,11.5,47.0,18.95,9.18
2016,5,18,19,0,75.0,12.0,0.6,11.0,14.0,11.8,0.0
2016,5,18,19,15,37.5,6.0,0.6,10.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,15,106.5,17.5,1.35,8.0,27.5,13.67,0.0
2016,5,19,5,30,213.0,35.0,1.4,8.0,55.0,27.38,17.77
2016,5,19,5,45,320.5,47.0,1.45,8.0,98.0,58.57,33.93
2016,5,19,6,0,428.0,59.0,1.5,8.0,141.0,102.55,63.96
2016,5,19,6,15,497.5,67.5,1.6,8.0,190.0,148.19,100.61
2016,5,19,6,30,567.0,76.0,1.7,8.0,239.0,201.74,146.63
2016,5,19,6,45,616.5,82.0,1.8,8.5,291.5,254.85,193.93
2016,5,19,7,0,666.0,88.0,1.9,9.0,344.0,313.12,245.44
2016,5,19,7,15,700.5,93.0,1.9,9.0,396.5,369.38,295.11
2016,5,19,7,30,735.0,98.0,1.9,9.0,449.0,428.57,345.95
2016,5,19,7,45,765.0,100.0,1.9,9.5,500.5,485.65,393.11
2016,5,19,8,0,795.0,102.0,1.9,10.0,552.0,543.91,439.65
2016,5,19,8,15,815.0,105.0,1.8,10.0,601.5,598.7,482.32
2016,5,19,8,30,835.0,108.0,1.7,10.0,651.0,653.73,523.72
2016,5,19,8,45,854.0,109.0,1.6,10.5,697.0,705.97,560.68
2016,5,19,9,0,873.0,110.0,1.5,11.0,743.0,756.06,592.9
2016,5,19,9,15,886.0,112.5,1.5,11.0,784.0,803.66,624.72
2016,5,19,9,30,899.0,115.0,1.5,11.0,825.0,849.78,655.09
2016,5,19,9,45,906.5,118.0,1.55,11.5,860.0,890.03,680.46
2016,5,19,10,0,914.0,121.0,1.6,12.0,895.0,927.96,704.06
2016,5,19,10,15,922.0,122.0,1.6,12.0,924.0,961.81,725.35
2016,5,19,10,30,930.0,123.0,1.6,12.0,953.0,993.0,744.8
2016,5,19,10,45,939.5,122.0,1.6,12.5,976.0,1020.75,760.54
2016,5,19,11,0,949.0,121.0,1.6,13.0,999.0,1045.55,774.3
2016,5,19,11,15,952.0,121.5,1.6,13.0,1012.5,1062.38,784.37
2016,5,19,11,30,955.0,122.0,1.6,13.0,1026.0,1075.82,792.43
2016,5,19,11,45,955.0,123.0,1.6,13.0,1031.5,1083.31,796.81
2016,5,19,12,0,955.0,124.0,1.6,13.0,1037.0,1087.26,799.13
2016,5,19,12,15,954.5,124.0,1.65,13.0,1034.0,1086.16,799.26
2016,5,19,12,30,954.0,124.0,1.7,13.0,1031.0,1081.53,797.29
2016,5,19,12,45,957.0,120.0,1.75,13.0,1022.0,1072.8,792.8
2016,5,19,13,0,960.0,116.0,1.8,13.0,1013.0,1060.48,786.13
2016,5,19,13,15,956.0,115.5,1.85,13.0,994.5,1041.43,775.14
2016,5,19,13,30,952.0,115.0,1.9,13.0,976.0,1019.09,762.06
2016,5,19,13,45,693.0,236.5,1.95,13.0,854.5,889.63,676.82
2016,5,19,14,0,434.0,358.0,2.0,13.0,733.0,759.66,581.3
2016,5,19,14,15,460.0,335.0,2.1,12.5,720.0,745.26,575.65
2016,5,19,14,30,486.0,312.0,2.2,12.0,707.0,727.79,566.49
2016,5,19,14,45,695.0,209.5,2.3,12.0,745.5,775.35,607.83
2016,5,19,15,0,904.0,107.0,2.4,12.0,784.0,800.17,628.24
2016,5,19,15,15,891.0,105.0,2.4,11.5,740.0,751.74,595.52
2016,5,19,15,30,878.0,103.0,2.4,11.0,696.0,702.11,561.71
2016,5,19,15,45,856.0,102.0,2.4,11.0,647.0,647.74,520.48
2016,5,19,16,0,834.0,101.0,2.4,11.0,598.0,592.34,477.41
2016,5,19,16,15,655.5,134.0,2.4,10.5,504.0,487.46,394.63
2016,5,19,16,30,477.0,167.0,2.4,10.0,410.0,397.22,322.13
2016,5,19,16,45,326.0,169.5,2.45,9.5,327.5,306.51,248.86
2016,5,19,17,0,175.0,172.0,2.5,9.0,245.0,232.28,188.74
2016,5,19,17,15,158.0,152.0,2.5,8.5,211.0,196.83,159.13
2016,5,19,17,30,141.0,132.0,2.5,8.0,177.0,163.24,130.59
2016,5,19,17,45,124.0,109.5,2.5,8.0,144.0,129.31,101.35
2016,5,19,18,0,107.0,87.0,2.5,8.0,111.0,97.48,74.04
2016,5,19,18,15,82.0,66.0,2.4,8.0,81.5,68.44,49.9
2016,5,19,18,30,57.0,45.0,2.3,8.0,52.0,42.65,29.08
2016,5,19,18,45,28.5,27.0,2.25,8.0,30.5,23.89,13.54
2016,5,19,19,0,0.0,9.0,2.2,8.0,9.0,8.85,0.0
2016,5,19,19,15,0.0,4.5,2.2,8.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,109.5,18.0,2.3,7.0,28.0,14.06,0.0
2016,5,20,5,30,219.0,36.0,2.3,7.0,56.0,28.52,18.91
2016,5,20,5,45,330.5,47.0,2.3,7.5,99.5,59.49,34.36
2016,5,20,6,0,442.0,58.0,2.3,8.0,143.0,103.56,64.24
2016,5,20,6,15,221.0,73.5,2.3,8.0,116.0,106.84,77.41
2016,5,20,6,30,0.0,89.0,2.3,8.0,89.0,85.36,68.64
2016,5,20,6,45,1.5,108.0,2.3,8.5,108.5,104.16,84.51
2016,5,20,7,0,3.0,127.0,2.3,9.0,128.0,123.21,100.24
2016,5,20,7,15,1.5,135.0,2.25,9.0,135.5,130.78,106.27
2016,5,20,7,30,0.0,143.0,2.2,9.0,143.0,138.13,112.03
2016,5,20,7,45,19.0,184.0,2.2,9.5,195.0,187.46,152.41
2016,5,20,8,0,38.0,225.0,2.2,10.0,247.0,240.49,195.0
2016,5,20,8,15,27.5,226.0,2.15,10.0,243.0,237.6,191.83
2016,5,20,8,30,17.0,227.0,2.1,10.0,239.0,231.49,186.18
2016,5,20,8,45,8.5,181.5,2.1,10.0,187.5,182.08,145.69
2016,5,20,9,0,0.0,136.0,2.1,10.0,136.0,131.89,104.29
2016,5,20,9,15,7.0,191.0,2.1,10.0,196.5,191.08,152.54
2016,5,20,9,30,14.0,246.0,2.1,10.0,257.0,251.09,200.3
2016,5,20,9,45,12.5,234.5,2.1,10.5,245.0,239.11,189.87
2016,5,20,10,0,11.0,223.0,2.1,11.0,233.0,226.97,179.65
2016,5,20,10,15,7.0,184.0,2.1,11.0,191.0,185.44,146.28
2016,5,20,10,30,3.0,145.0,2.1,11.0,149.0,143.76,112.58
2016,5,20,10,45,148.0,300.0,2.15,11.0,438.0,444.67,353.7
2016,5,20,11,0,293.0,455.0,2.2,11.0,727.0,751.83,578.84
2016,5,20,11,15,150.5,313.0,2.2,11.0,453.0,465.88,365.85
2016,5,20,11,30,8.0,171.0,2.2,11.0,179.0,174.58,136.61
2016,5,20,11,45,47.5,323.0,2.2,11.0,369.0,370.09,291.77
2016,5,20,12,0,87.0,475.0,2.2,11.0,559.0,564.99,437.01
2016,5,20,12,15,51.0,376.5,2.2,11.0,426.5,428.11,333.56
2016,5,20,12,30,15.0,278.0,2.2,11.0,294.0,287.15,225.33
2016,5,20,12,45,37.0,357.5,2.2,11.0,393.5,394.03,308.87
2016,5,20,13,0,59.0,437.0,2.2,11.0,493.0,495.85,385.37
2016,5,20,13,15,159.5,443.5,2.15,11.0,589.5,603.98,468.05
2016,5,20,13,30,260.0,450.0,2.1,11.0,686.0,707.23,544.6
2016,5,20,13,45,172.5,433.0,2.1,11.0,588.0,597.2,462.45
2016,5,20,14,0,85.0,416.0,2.1,11.0,490.0,491.14,382.63
2016,5,20,14,15,43.0,275.5,2.1,11.0,313.0,310.15,245.27
2016,5,20,14,30,1.0,135.0,2.1,11.0,136.0,131.87,103.11
2016,5,20,14,45,11.0,203.5,2.1,11.0,212.0,206.76,164.51
2016,5,20,15,0,21.0,272.0,2.1,11.0,288.0,281.1,223.9
2016,5,20,15,15,54.0,290.0,2.1,10.5,327.5,324.65,259.7
2016,5,20,15,30,87.0,308.0,2.1,10.0,367.0,361.97,290.44
2016,5,20,15,45,51.5,257.5,2.1,10.0,292.0,284.99,229.44
2016,5,20,16,0,16.0,207.0,2.1,10.0,217.0,210.05,169.31
2016,5,20,16,15,40.5,209.5,2.05,9.5,231.0,225.86,183.5
2016,5,20,16,30,65.0,212.0,2.0,9.0,245.0,237.36,193.65
2016,5,20,16,45,32.5,157.0,2.0,9.0,173.5,166.15,135.22
2016,5,20,17,0,0.0,102.0,2.0,9.0,102.0,98.48,78.98
2016,5,20,17,15,0.0,88.0,1.95,8.5,88.0,84.92,67.9
2016,5,20,17,30,0.0,74.0,1.9,8.0,74.0,71.41,56.58
2016,5,20,17,45,251.0,68.0,1.85,8.0,124.5,116.98,86.0
2016,5,20,18,0,502.0,62.0,1.8,8.0,175.0,134.56,88.19
2016,5,20,18,15,410.0,52.5,1.7,8.0,129.5,86.78,51.71
2016,5,20,18,30,318.0,43.0,1.6,8.0,84.0,49.58,28.23
2016,5,20,18,45,185.5,29.0,1.55,8.0,50.0,22.52,12.71
2016,5,20,19,0,53.0,15.0,1.5,8.0,16.0,14.74,0.0
2016,5,20,19,15,26.5,7.5,1.45,8.0,8.0,7.37,0.0
2016,5,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,15,113.5,17.0,0.85,8.0,28.0,13.2,0.0
2016,5,21,5,30,227.0,34.0,0.9,8.0,56.0,27.13,17.77
2016,5,21,5,45,326.5,46.0,0.95,8.0,98.5,58.7,33.7
2016,5,21,6,0,426.0,58.0,1.0,8.0,141.0,102.07,63.61
2016,5,21,6,15,493.5,66.5,1.0,8.0,189.5,147.33,99.99
2016,5,21,6,30,561.0,75.0,1.0,8.0,238.0,200.23,145.29
2016,5,21,6,45,602.0,82.5,1.05,8.5,289.0,252.04,191.33
2016,5,21,7,0,643.0,90.0,1.1,9.0,340.0,308.06,240.54
2016,5,21,7,15,677.5,95.5,1.1,9.0,392.0,363.51,288.83
2016,5,21,7,30,712.0,101.0,1.1,9.0,444.0,421.92,338.23
2016,5,21,7,45,366.5,153.5,1.1,9.5,331.0,337.7,273.4
2016,5,21,8,0,21.0,206.0,1.1,10.0,218.0,211.11,169.49
2016,5,21,8,15,78.5,254.0,1.1,10.0,304.5,295.68,237.99
2016,5,21,8,30,136.0,302.0,1.1,10.0,391.0,387.27,309.23
2016,5,21,8,45,78.5,283.0,1.15,10.5,335.5,332.69,264.6
2016,5,21,9,0,21.0,264.0,1.2,11.0,280.0,272.52,215.74
2016,5,21,9,15,15.5,241.0,1.2,11.0,253.5,246.67,195.25
2016,5,21,9,30,10.0,218.0,1.2,11.0,227.0,220.32,174.1
2016,5,21,9,45,17.0,267.5,1.25,11.0,282.5,275.39,217.37
2016,5,21,10,0,24.0,317.0,1.3,11.0,338.0,331.12,260.02
2016,5,21,10,15,96.0,385.0,1.3,11.0,471.0,470.48,366.77
2016,5,21,10,30,168.0,453.0,1.3,11.0,604.0,614.8,471.91
2016,5,21,10,45,94.5,392.5,1.3,11.0,477.5,481.9,372.26
2016,5,21,11,0,21.0,332.0,1.3,11.0,351.0,345.86,268.85
2016,5,21,11,15,19.0,314.5,1.3,11.0,332.0,326.91,255.08
2016,5,21,11,30,17.0,297.0,1.3,11.0,313.0,307.84,240.47
2016,5,21,11,45,16.5,294.5,1.35,11.0,310.5,305.03,238.44
2016,5,21,12,0,16.0,292.0,1.4,11.0,308.0,302.13,236.27
2016,5,21,12,15,16.0,289.0,1.4,11.0,305.0,299.14,234.0
2016,5,21,12,30,16.0,286.0,1.4,11.0,302.0,296.06,231.69
2016,5,21,12,45,15.0,275.5,1.45,11.0,290.5,284.48,222.91
2016,5,21,13,0,14.0,265.0,1.5,11.0,279.0,272.86,214.12
2016,5,21,13,15,14.5,260.0,1.5,11.0,274.0,268.1,210.64
2016,5,21,13,30,15.0,255.0,1.5,11.0,269.0,263.27,207.09
2016,5,21,13,45,31.5,318.5,1.55,11.0,346.5,345.75,271.63
2016,5,21,14,0,48.0,382.0,1.6,11.0,424.0,423.45,330.84
2016,5,21,14,15,97.0,391.0,1.6,11.0,471.5,473.16,369.68
2016,5,21,14,30,146.0,400.0,1.6,11.0,519.0,523.89,408.82
2016,5,21,14,45,165.0,380.5,1.6,11.0,509.5,513.35,401.86
2016,5,21,15,0,184.0,361.0,1.6,11.0,500.0,500.99,393.92
2016,5,21,15,15,212.0,336.0,1.55,11.0,487.0,487.71,385.24
2016,5,21,15,30,240.0,311.0,1.5,11.0,474.0,471.66,374.22
2016,5,21,15,45,221.0,290.0,1.5,11.0,432.0,426.87,340.33
2016,5,21,16,0,202.0,269.0,1.5,11.0,390.0,383.44,307.14
2016,5,21,16,15,476.0,183.0,1.45,10.5,435.5,439.09,353.9
2016,5,21,16,30,750.0,97.0,1.4,10.0,481.0,463.36,372.2
2016,5,21,16,45,727.5,90.5,1.4,10.0,430.5,405.99,323.76
2016,5,21,17,0,705.0,84.0,1.4,10.0,380.0,350.7,276.1
2016,5,21,17,15,665.0,78.5,1.35,9.5,328.0,292.44,225.43
2016,5,21,17,30,625.0,73.0,1.3,9.0,276.0,238.07,177.13
2016,5,21,17,45,573.0,65.5,1.3,9.0,226.5,183.35,128.77
2016,5,21,18,0,521.0,58.0,1.3,9.0,177.0,134.34,86.66
2016,5,21,18,15,436.0,49.0,1.2,8.5,131.5,86.54,50.23
2016,5,21,18,30,351.0,40.0,1.1,8.0,86.0,48.47,26.24
2016,5,21,18,45,221.0,27.0,1.05,8.0,51.5,20.97,11.66
2016,5,21,19,0,91.0,14.0,1.0,8.0,17.0,13.76,0.0
2016,5,21,19,15,45.5,7.0,1.0,7.5,8.5,6.88,0.0
2016,5,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,5,15,128.5,17.0,0.7,7.0,30.0,13.17,0.0
2016,5,22,5,30,257.0,34.0,0.7,7.0,60.0,27.52,18.28
2016,5,22,5,45,356.5,45.0,0.75,7.5,103.0,60.38,34.12
2016,5,22,6,0,456.0,56.0,0.8,8.0,146.0,103.94,63.86
2016,5,22,6,15,521.5,64.0,0.8,8.0,195.5,150.1,101.09
2016,5,22,6,30,587.0,72.0,0.8,8.0,245.0,203.64,147.07
2016,5,22,6,45,367.0,115.5,0.8,8.5,230.5,216.03,167.68
2016,5,22,7,0,147.0,159.0,0.8,9.0,216.0,203.26,163.55
2016,5,22,7,15,76.5,157.5,0.75,9.5,187.5,182.4,147.52
2016,5,22,7,30,6.0,156.0,0.7,10.0,159.0,153.32,123.47
2016,5,22,7,45,22.0,191.0,0.7,10.5,203.5,195.7,157.57
2016,5,22,8,0,38.0,226.0,0.7,11.0,248.0,241.38,193.33
2016,5,22,8,15,45.5,251.5,0.7,11.0,280.0,273.36,217.88
2016,5,22,8,30,53.0,277.0,0.7,11.0,312.0,306.09,242.76
2016,5,22,8,45,63.0,303.0,0.7,11.5,347.0,341.74,269.12
2016,5,22,9,0,73.0,329.0,0.7,12.0,382.0,378.24,295.61
2016,5,22,9,15,49.0,314.5,0.7,12.0,351.0,348.64,271.91
2016,5,22,9,30,25.0,300.0,0.7,12.0,320.0,313.17,244.08
2016,5,22,9,45,123.5,360.0,0.75,12.0,464.5,466.35,361.66
2016,5,22,10,0,222.0,420.0,0.8,12.0,609.0,617.93,471.21
2016,5,22,10,15,170.0,433.5,0.85,12.0,581.5,591.67,449.29
2016,5,22,10,30,118.0,447.0,0.9,12.0,554.0,562.09,426.77
2016,5,22,10,45,100.5,450.0,0.95,12.5,542.5,546.04,414.36
2016,5,22,11,0,83.0,453.0,1.0,13.0,531.0,534.37,404.85
2016,5,22,11,15,243.5,436.0,1.05,13.0,667.0,688.35,519.09
2016,5,22,11,30,404.0,419.0,1.1,13.0,803.0,833.43,621.02
2016,5,22,11,45,360.0,444.0,1.15,13.0,787.5,818.15,607.82
2016,5,22,12,0,316.0,469.0,1.2,13.0,772.0,800.91,595.28
2016,5,22,12,15,280.5,476.0,1.2,13.0,744.5,772.26,575.02
2016,5,22,12,30,245.0,483.0,1.2,13.0,717.0,736.45,550.0
2016,5,22,12,45,172.5,475.5,1.3,13.0,639.5,654.68,492.82
2016,5,22,13,0,100.0,468.0,1.4,13.0,562.0,567.44,430.46
2016,5,22,13,15,253.5,430.0,1.45,12.5,662.0,686.21,522.45
2016,5,22,13,30,407.0,392.0,1.5,12.0,762.0,791.37,600.86
2016,5,22,13,45,339.5,406.5,1.55,12.0,709.5,729.35,555.62
2016,5,22,14,0,272.0,421.0,1.6,12.0,657.0,673.71,515.77
2016,5,22,14,15,220.0,411.5,1.6,12.0,598.0,605.27,466.55
2016,5,22,14,30,168.0,402.0,1.6,12.0,539.0,544.22,421.81
2016,5,22,14,45,258.5,366.0,1.65,12.0,565.5,577.67,450.41
2016,5,22,15,0,349.0,330.0,1.7,12.0,592.0,599.57,469.44
2016,5,22,15,15,316.0,317.0,1.7,11.5,544.5,547.3,431.35
2016,5,22,15,30,283.0,304.0,1.7,11.0,497.0,497.0,394.59
2016,5,22,15,45,307.0,276.0,1.7,11.0,472.0,470.28,375.53
2016,5,22,16,0,331.0,248.0,1.7,11.0,447.0,440.82,353.6
2016,5,22,16,15,314.0,228.0,1.7,10.5,404.0,394.36,317.92
2016,5,22,16,30,297.0,208.0,1.7,10.0,361.0,349.15,282.44
2016,5,22,16,45,282.5,186.5,1.7,10.0,319.5,304.99,246.48
2016,5,22,17,0,268.0,165.0,1.7,10.0,278.0,262.13,210.81
2016,5,22,17,15,250.5,146.0,1.7,9.5,240.5,222.11,177.15
2016,5,22,17,30,233.0,127.0,1.7,9.0,203.0,183.92,144.45
2016,5,22,17,45,384.5,92.0,1.7,9.0,191.5,168.53,123.99
2016,5,22,18,0,536.0,57.0,1.7,9.0,180.0,136.45,87.96
2016,5,22,18,15,453.0,48.0,1.6,8.5,134.0,87.91,50.65
2016,5,22,18,30,370.0,39.0,1.5,8.0,88.0,48.86,25.84
2016,5,22,18,45,245.0,27.0,1.45,8.0,53.5,20.84,11.72
2016,5,22,19,0,120.0,15.0,1.4,8.0,19.0,14.74,0.0
2016,5,22,19,15,60.0,7.5,1.35,7.5,9.5,7.37,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,65.0,17.5,0.95,8.0,24.5,14.87,0.82
2016,5,23,5,30,130.0,35.0,1.0,8.0,49.0,29.83,20.24
2016,5,23,5,45,190.0,52.5,1.05,8.5,84.0,58.03,37.54
2016,5,23,6,0,250.0,70.0,1.1,9.0,119.0,92.46,62.93
2016,5,23,6,15,289.0,87.0,1.1,9.0,159.5,131.01,94.69
2016,5,23,6,30,328.0,104.0,1.1,9.0,200.0,174.02,131.45
2016,5,23,6,45,368.5,116.0,1.1,9.0,243.5,217.09,168.72
2016,5,23,7,0,409.0,128.0,1.1,9.0,287.0,264.45,209.54
2016,5,23,7,15,354.5,160.0,1.1,9.5,312.0,296.48,237.95
2016,5,23,7,30,300.0,192.0,1.1,10.0,337.0,323.19,260.4
2016,5,23,7,45,535.0,148.0,1.1,10.5,440.5,416.95,335.43
2016,5,23,8,0,770.0,104.0,1.1,11.0,544.0,533.1,426.14
2016,5,23,8,15,534.5,194.5,1.1,11.0,512.5,518.36,412.28
2016,5,23,8,30,299.0,285.0,1.1,11.0,481.0,478.68,378.7
2016,5,23,8,45,313.5,303.5,1.1,11.0,521.0,521.78,411.12
2016,5,23,9,0,328.0,322.0,1.1,11.0,561.0,565.43,442.64
2016,5,23,9,15,275.0,353.5,1.1,11.0,561.5,570.18,443.7
2016,5,23,9,30,222.0,385.0,1.1,11.0,562.0,566.12,438.57
2016,5,23,9,45,557.5,249.5,1.1,11.5,718.0,732.46,566.08
2016,5,23,10,0,893.0,114.0,1.1,12.0,874.0,902.55,681.67
2016,5,23,10,15,899.0,115.0,1.1,12.0,900.5,933.93,699.23
2016,5,23,10,30,905.0,116.0,1.1,12.0,927.0,962.64,716.87
2016,5,23,10,45,909.5,116.5,1.1,12.0,947.0,986.59,731.38
2016,5,23,11,0,914.0,117.0,1.1,12.0,967.0,1007.52,744.0
2016,5,23,11,15,916.5,117.5,1.05,12.0,979.5,1023.37,752.42
2016,5,23,11,30,919.0,118.0,1.0,12.0,992.0,1035.96,758.84
2016,5,23,11,45,534.0,306.5,1.0,12.0,815.0,857.48,638.88
2016,5,23,12,0,149.0,495.0,1.0,12.0,638.0,653.75,488.5
2016,5,23,12,15,305.0,461.5,1.0,12.0,753.5,781.84,583.94
2016,5,23,12,30,461.0,428.0,1.0,12.0,869.0,906.28,669.68
2016,5,23,12,45,668.5,286.5,1.0,12.0,918.0,965.53,714.68
2016,5,23,13,0,876.0,145.0,1.0,12.0,967.0,1007.96,742.29
2016,5,23,13,15,872.0,144.0,1.0,12.0,950.0,989.83,730.46
2016,5,23,13,30,868.0,143.0,1.0,12.0,933.0,968.74,717.67
2016,5,23,13,45,868.0,138.0,1.05,12.0,910.0,944.46,703.76
2016,5,23,14,0,868.0,133.0,1.1,12.0,887.0,917.23,687.82
2016,5,23,14,15,860.0,131.0,1.1,12.0,856.0,883.19,666.41
2016,5,23,14,30,852.0,129.0,1.1,12.0,825.0,846.9,643.38
2016,5,23,14,45,846.5,124.5,1.15,12.0,789.5,808.04,619.09
2016,5,23,15,0,841.0,120.0,1.2,12.0,754.0,769.21,594.45
2016,5,23,15,15,827.5,117.5,1.2,12.0,712.0,722.28,563.09
2016,5,23,15,30,814.0,115.0,1.2,12.0,670.0,674.36,529.75
2016,5,23,15,45,801.0,110.0,1.25,12.0,624.5,623.48,492.92
2016,5,23,16,0,788.0,105.0,1.3,12.0,579.0,572.07,454.49
2016,5,23,16,15,766.0,101.0,1.3,11.5,530.0,516.54,412.03
2016,5,23,16,30,744.0,97.0,1.3,11.0,481.0,461.87,368.75
2016,5,23,16,45,719.5,91.0,1.3,11.0,430.5,404.51,321.27
2016,5,23,17,0,695.0,85.0,1.3,11.0,380.0,349.43,274.15
2016,5,23,17,15,655.5,79.5,1.3,10.5,328.5,291.89,224.49
2016,5,23,17,30,616.0,74.0,1.3,10.0,277.0,238.17,177.07
2016,5,23,17,45,564.5,66.5,1.3,10.0,227.5,184.01,129.38
2016,5,23,18,0,513.0,59.0,1.3,10.0,178.0,135.49,87.76
2016,5,23,18,15,430.0,50.0,1.25,9.5,133.0,88.16,51.56
2016,5,23,18,30,347.0,41.0,1.2,9.0,88.0,50.32,27.38
2016,5,23,18,45,224.5,28.0,1.2,9.0,53.5,21.67,12.5
2016,5,23,19,0,102.0,15.0,1.2,9.0,19.0,11.68,0.0
2016,5,23,19,15,51.0,7.5,1.2,8.5,9.5,7.37,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,15,140.5,16.5,1.05,8.0,31.0,12.4,0.36
