Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,5,30,281.0,33.0,1.1,8.0,62.0,27.67,18.43
2016,5,24,5,45,381.5,42.5,1.15,8.5,105.0,60.01,32.65
2016,5,24,6,0,482.0,52.0,1.2,9.0,148.0,103.77,62.35
2016,5,24,6,15,298.5,84.5,1.2,9.0,149.5,130.49,93.87
2016,5,24,6,30,115.0,117.0,1.2,9.0,151.0,137.36,108.33
2016,5,24,6,45,126.5,138.5,1.2,9.5,182.5,168.6,134.84
2016,5,24,7,0,138.0,160.0,1.2,10.0,214.0,201.19,162.02
2016,5,24,7,15,105.0,180.5,1.2,10.0,225.0,216.45,175.29
2016,5,24,7,30,72.0,201.0,1.2,10.0,236.0,226.95,183.92
2016,5,24,7,45,70.0,222.5,1.2,10.0,259.5,251.3,203.28
2016,5,24,8,0,68.0,244.0,1.2,10.0,283.0,275.43,222.05
2016,5,24,8,15,131.0,273.5,1.15,10.0,356.5,348.5,279.87
2016,5,24,8,30,194.0,303.0,1.1,10.0,430.0,425.62,339.26
2016,5,24,8,45,193.0,325.5,1.1,10.5,459.5,456.96,361.2
2016,5,24,9,0,192.0,348.0,1.1,11.0,489.0,487.83,382.69
2016,5,24,9,15,181.5,369.0,1.1,11.0,508.0,509.35,397.41
2016,5,24,9,30,171.0,390.0,1.1,11.0,527.0,529.61,411.1
2016,5,24,9,45,107.0,378.5,1.1,11.5,465.5,470.77,364.81
2016,5,24,10,0,43.0,367.0,1.1,12.0,404.0,402.4,311.41
2016,5,24,10,15,40.5,374.0,1.1,12.0,410.0,408.87,316.24
2016,5,24,10,30,38.0,381.0,1.1,12.0,416.0,415.05,320.34
2016,5,24,10,45,38.5,390.5,1.1,12.5,426.0,426.37,327.76
2016,5,24,11,0,39.0,400.0,1.1,13.0,436.0,437.55,335.02
2016,5,24,11,15,46.0,419.0,1.1,13.0,462.5,464.63,354.71
2016,5,24,11,30,53.0,438.0,1.1,13.0,489.0,491.72,374.13
2016,5,24,11,45,212.0,438.0,1.15,13.0,642.0,657.68,497.96
2016,5,24,12,0,371.0,438.0,1.2,13.0,795.0,824.04,614.94
2016,5,24,12,15,353.0,446.5,1.2,13.0,785.5,814.47,605.8
2016,5,24,12,30,335.0,455.0,1.2,13.0,776.0,803.44,597.9
2016,5,24,12,45,373.5,433.0,1.2,13.0,787.0,816.01,608.12
2016,5,24,13,0,412.0,411.0,1.2,13.0,798.0,830.94,619.53
2016,5,24,13,15,400.0,406.0,1.2,13.0,776.5,802.71,600.54
2016,5,24,13,30,388.0,401.0,1.2,13.0,755.0,777.97,584.22
2016,5,24,13,45,426.5,378.0,1.25,13.0,757.5,785.05,591.58
2016,5,24,14,0,465.0,355.0,1.3,13.0,760.0,784.51,593.44
2016,5,24,14,15,402.0,363.0,1.3,13.0,704.0,718.97,547.13
2016,5,24,14,30,339.0,371.0,1.3,13.0,648.0,660.34,505.45
2016,5,24,14,45,392.5,331.5,1.3,13.0,638.0,650.53,501.42
2016,5,24,15,0,446.0,292.0,1.3,13.0,628.0,639.56,495.73
2016,5,24,15,15,654.5,194.5,1.3,12.5,657.5,675.74,528.17
2016,5,24,15,30,863.0,97.0,1.3,12.0,687.0,688.86,542.52
2016,5,24,15,45,849.0,93.5,1.35,12.0,640.5,637.1,504.33
2016,5,24,16,0,835.0,90.0,1.4,12.0,594.0,585.17,465.37
2016,5,24,16,15,814.5,87.0,1.4,11.5,544.5,529.25,422.51
2016,5,24,16,30,794.0,84.0,1.4,11.0,495.0,473.95,378.58
2016,5,24,16,45,424.0,126.0,1.4,11.0,343.0,309.84,248.23
2016,5,24,17,0,54.0,168.0,1.4,11.0,191.0,182.44,147.04
2016,5,24,17,15,48.5,147.0,1.4,10.5,165.5,156.83,126.62
2016,5,24,17,30,43.0,126.0,1.4,10.0,140.0,131.92,106.07
2016,5,24,17,45,302.5,90.0,1.45,10.0,163.0,150.02,111.3
2016,5,24,18,0,562.0,54.0,1.5,10.0,186.0,139.21,88.94
2016,5,24,18,15,480.5,46.0,1.45,9.5,139.5,90.16,51.07
2016,5,24,18,30,399.0,38.0,1.4,9.0,93.0,50.38,25.76
2016,5,24,18,45,267.0,27.0,1.4,9.0,57.5,20.59,11.72
2016,5,24,19,0,135.0,16.0,1.4,9.0,22.0,12.44,0.0
2016,5,24,19,15,67.5,8.0,1.35,8.5,11.0,7.86,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,5,15,145.5,16.5,1.0,8.0,31.5,12.34,0.84
2016,5,25,5,30,291.0,33.0,1.0,8.0,63.0,27.92,18.71
2016,5,25,5,45,389.0,42.5,1.05,8.5,106.5,60.71,32.93
2016,5,25,6,0,487.0,52.0,1.1,9.0,150.0,104.64,62.86
2016,5,25,6,15,549.5,59.0,1.1,9.0,199.0,151.09,100.58
2016,5,25,6,30,612.0,66.0,1.1,9.0,248.0,204.53,146.79
2016,5,25,6,45,330.0,109.0,1.1,9.5,209.5,199.65,154.98
2016,5,25,7,0,48.0,152.0,1.1,10.0,171.0,162.39,131.28
2016,5,25,7,15,44.0,171.0,1.1,10.0,190.5,182.38,147.9
2016,5,25,7,30,40.0,190.0,1.1,10.0,210.0,201.96,163.63
2016,5,25,7,45,31.0,199.5,1.1,10.5,216.0,209.42,168.9
2016,5,25,8,0,22.0,209.0,1.1,11.0,222.0,214.51,172.12
2016,5,25,8,15,17.5,213.0,1.1,11.0,224.0,217.03,173.58
2016,5,25,8,30,13.0,217.0,1.1,11.0,226.0,219.04,174.63
2016,5,25,8,45,36.5,269.5,1.1,11.5,296.0,290.02,230.27
2016,5,25,9,0,60.0,322.0,1.1,12.0,366.0,361.48,284.42
2016,5,25,9,15,76.5,350.0,1.1,12.0,409.5,405.19,316.84
2016,5,25,9,30,93.0,378.0,1.1,12.0,453.0,450.08,349.86
2016,5,25,9,45,75.0,382.0,1.15,12.0,443.5,442.63,343.14
2016,5,25,10,0,57.0,386.0,1.2,12.0,434.0,433.75,335.74
2016,5,25,10,15,239.0,383.0,1.2,12.0,596.5,607.53,468.22
2016,5,25,10,30,421.0,380.0,1.2,12.0,759.0,784.91,594.85
2016,5,25,10,45,679.0,242.5,1.3,12.5,868.5,902.89,680.64
2016,5,25,11,0,937.0,105.0,1.4,13.0,978.0,1017.43,754.21
2016,5,25,11,15,502.5,280.0,1.4,13.0,748.5,789.02,596.76
2016,5,25,11,30,68.0,455.0,1.4,13.0,519.0,523.88,396.77
2016,5,25,11,45,507.0,280.0,1.45,13.0,767.0,803.06,612.43
2016,5,25,12,0,946.0,105.0,1.5,13.0,1015.0,1058.93,782.95
2016,5,25,12,15,946.0,105.0,1.5,13.0,1012.5,1058.47,779.13
2016,5,25,12,30,946.0,105.0,1.5,13.0,1010.0,1054.53,776.74
2016,5,25,12,45,939.5,107.5,1.5,13.0,999.0,1043.24,769.78
2016,5,25,13,0,933.0,110.0,1.5,13.0,988.0,1028.66,760.88
2016,5,25,13,15,929.5,109.5,1.55,13.0,970.5,1010.73,750.72
2016,5,25,13,30,926.0,109.0,1.6,13.0,953.0,989.61,738.5
2016,5,25,13,45,923.5,106.5,1.65,13.0,929.5,964.32,723.48
2016,5,25,14,0,921.0,104.0,1.7,13.0,906.0,936.01,706.4
2016,5,25,14,15,914.5,102.5,1.7,13.0,875.0,902.36,684.97
2016,5,25,14,30,908.0,101.0,1.7,13.0,844.0,866.21,661.74
2016,5,25,14,45,901.0,98.0,1.75,13.0,807.5,825.83,635.91
2016,5,25,15,0,894.0,95.0,1.8,13.0,771.0,783.35,608.27
2016,5,25,15,15,882.5,93.0,1.8,12.5,729.5,736.75,577.89
2016,5,25,15,30,871.0,91.0,1.8,12.0,688.0,688.85,546.03
2016,5,25,15,45,856.5,88.5,1.8,12.0,642.0,637.48,508.08
2016,5,25,16,0,842.0,86.0,1.8,12.0,596.0,585.58,468.28
2016,5,25,16,15,572.5,147.5,1.8,11.5,481.5,459.34,369.14
2016,5,25,16,30,303.0,209.0,1.8,11.0,367.0,353.77,284.94
2016,5,25,16,45,192.5,192.0,1.85,11.0,288.5,270.7,218.52
2016,5,25,17,0,82.0,175.0,1.9,11.0,210.0,199.84,161.49
2016,5,25,17,15,76.0,153.0,1.9,10.5,182.5,171.54,138.47
2016,5,25,17,30,70.0,131.0,1.9,10.0,155.0,143.96,115.51
2016,5,25,17,45,316.5,93.0,1.9,10.0,171.5,156.26,116.17
2016,5,25,18,0,563.0,55.0,1.9,10.0,188.0,141.11,90.63
2016,5,25,18,15,481.0,47.5,1.8,9.5,142.0,92.34,52.87
2016,5,25,18,30,399.0,40.0,1.7,9.0,96.0,52.89,27.66
2016,5,25,18,45,258.5,29.0,1.65,9.0,59.5,22.38,13.34
2016,5,25,19,0,118.0,18.0,1.6,9.0,23.0,14.11,0.0
2016,5,25,19,15,59.0,9.0,1.6,8.5,11.5,8.85,0.0
2016,5,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,15,114.5,19.0,1.1,8.0,31.0,14.71,2.59
2016,5,26,5,30,229.0,38.0,1.1,8.0,62.0,31.58,21.94
2016,5,26,5,45,326.0,49.5,1.1,8.5,104.0,63.01,37.01
2016,5,26,6,0,423.0,61.0,1.1,9.0,146.0,105.94,66.79
2016,5,26,6,15,489.0,69.5,1.05,9.0,195.0,150.83,102.94
2016,5,26,6,30,555.0,78.0,1.0,9.0,244.0,203.16,147.62
2016,5,26,6,45,358.0,119.0,1.0,9.5,234.0,217.26,168.65
2016,5,26,7,0,161.0,160.0,1.0,10.0,224.0,209.09,167.72
2016,5,26,7,15,437.0,130.5,1.0,10.0,336.5,302.07,241.57
2016,5,26,7,30,713.0,101.0,1.0,10.0,449.0,423.32,338.2
2016,5,26,7,45,505.5,170.5,1.0,10.5,430.5,424.32,339.43
2016,5,26,8,0,298.0,240.0,1.0,11.0,412.0,402.36,321.1
2016,5,26,8,15,551.5,177.5,0.95,11.0,528.0,511.78,408.1
2016,5,26,8,30,805.0,115.0,0.9,11.0,644.0,642.18,507.08
2016,5,26,8,45,579.0,215.5,0.9,11.5,609.5,621.49,485.57
2016,5,26,9,0,353.0,316.0,0.9,12.0,575.0,577.51,447.68
2016,5,26,9,15,607.0,219.5,0.9,12.5,692.5,698.67,539.82
2016,5,26,9,30,861.0,123.0,0.9,13.0,810.0,827.11,627.82
2016,5,26,9,45,867.0,126.5,0.9,13.5,842.5,865.15,649.34
2016,5,26,10,0,873.0,130.0,0.9,14.0,875.0,900.91,670.28
2016,5,26,10,15,879.5,131.5,0.9,14.0,902.0,932.67,689.66
2016,5,26,10,30,886.0,133.0,0.9,14.0,929.0,961.85,707.3
2016,5,26,10,45,890.5,134.0,0.95,14.5,949.0,985.9,721.3
2016,5,26,11,0,895.0,135.0,1.0,15.0,969.0,1007.01,733.47
2016,5,26,11,15,898.0,135.5,1.0,15.0,982.0,1023.09,742.9
2016,5,26,11,30,901.0,136.0,1.0,15.0,995.0,1036.01,750.46
2016,5,26,11,45,902.5,136.5,1.05,15.0,1000.5,1044.19,756.23
2016,5,26,12,0,904.0,137.0,1.1,15.0,1006.0,1049.09,760.11
2016,5,26,12,15,903.5,136.5,1.1,15.0,1004.0,1047.68,759.16
2016,5,26,12,30,903.0,136.0,1.1,15.0,1002.0,1042.96,756.34
2016,5,26,12,45,906.5,132.5,1.15,15.5,993.5,1035.89,751.8
2016,5,26,13,0,910.0,129.0,1.2,16.0,985.0,1025.46,745.23
2016,5,26,13,15,906.5,128.0,1.2,16.0,968.0,1007.42,734.39
2016,5,26,13,30,903.0,127.0,1.2,16.0,951.0,986.28,721.71
2016,5,26,13,45,899.5,125.0,1.25,16.0,927.5,961.13,707.34
2016,5,26,14,0,896.0,123.0,1.3,16.0,904.0,933.1,691.02
2016,5,26,14,15,889.0,121.5,1.3,15.5,873.0,899.78,671.59
2016,5,26,14,30,882.0,120.0,1.3,15.0,842.0,864.07,650.39
2016,5,26,14,45,872.0,118.0,1.35,15.0,805.5,823.23,624.91
2016,5,26,15,0,862.0,116.0,1.4,15.0,769.0,780.59,597.82
2016,5,26,15,15,849.5,113.5,1.4,14.5,727.5,735.66,569.21
2016,5,26,15,30,837.0,111.0,1.4,14.0,686.0,687.64,537.35
2016,5,26,15,45,820.5,108.0,1.45,14.0,639.5,635.68,499.79
2016,5,26,16,0,804.0,105.0,1.5,14.0,593.0,583.45,460.86
2016,5,26,16,15,782.5,101.5,1.5,13.5,544.0,528.02,418.72
2016,5,26,16,30,761.0,98.0,1.5,13.0,495.0,473.35,375.7
2016,5,26,16,45,732.0,94.0,1.55,13.0,443.5,415.18,328.03
2016,5,26,17,0,703.0,90.0,1.6,13.0,392.0,359.73,281.03
2016,5,26,17,15,663.5,84.5,1.6,12.5,340.0,301.73,231.3
2016,5,26,17,30,624.0,79.0,1.6,12.0,288.0,247.52,183.77
2016,5,26,17,45,564.5,72.5,1.6,11.5,237.0,192.03,135.74
2016,5,26,18,0,505.0,66.0,1.6,11.0,186.0,143.06,94.35
2016,5,26,18,15,421.0,56.0,1.55,10.5,140.0,94.85,57.29
2016,5,26,18,30,337.0,46.0,1.5,10.0,94.0,56.25,32.0
2016,5,26,18,45,209.5,32.5,1.5,9.5,58.5,25.09,15.7
2016,5,26,19,0,82.0,19.0,1.5,9.0,23.0,16.04,0.0
2016,5,26,19,15,41.0,9.5,1.45,8.5,11.5,9.34,0.0
2016,5,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,110.5,19.5,0.8,8.0,31.5,15.1,3.26
2016,5,27,5,30,221.0,39.0,0.8,8.0,63.0,32.52,22.82
2016,5,27,5,45,322.0,51.0,0.85,8.5,106.0,64.26,38.18
2016,5,27,6,0,423.0,63.0,0.9,9.0,149.0,108.07,68.57
2016,5,27,6,15,489.5,72.0,0.85,9.0,198.0,153.52,105.12
2016,5,27,6,30,556.0,81.0,0.8,9.0,247.0,206.47,150.15
2016,5,27,6,45,608.5,86.0,0.8,9.5,299.5,258.79,195.75
2016,5,27,7,0,661.0,91.0,0.8,10.0,352.0,316.57,245.51
2016,5,27,7,15,694.5,96.0,0.75,10.5,404.0,371.95,292.45
2016,5,27,7,30,728.0,101.0,0.7,11.0,456.0,430.15,340.01
2016,5,27,7,45,758.0,103.5,0.65,11.5,508.0,487.21,384.95
2016,5,27,8,0,788.0,106.0,0.6,12.0,560.0,545.38,428.96
2016,5,27,8,15,806.5,109.0,0.55,12.5,607.5,598.67,467.62
2016,5,27,8,30,825.0,112.0,0.5,13.0,655.0,652.08,504.87
2016,5,27,8,45,842.5,113.0,0.5,13.5,700.0,702.62,539.48
2016,5,27,9,0,860.0,114.0,0.5,14.0,745.0,750.95,569.81
2016,5,27,9,15,871.0,116.0,0.45,14.5,783.5,795.78,596.24
2016,5,27,9,30,882.0,118.0,0.4,15.0,822.0,839.03,621.03
2016,5,27,9,45,898.5,115.0,0.4,15.5,857.5,880.1,644.84
2016,5,27,10,0,915.0,112.0,0.4,16.0,893.0,919.47,667.19
2016,5,27,10,15,920.5,113.0,0.4,16.5,920.0,950.97,684.31
2016,5,27,10,30,926.0,114.0,0.4,17.0,947.0,979.73,699.65
2016,5,27,10,45,932.0,114.0,0.45,17.5,967.5,1005.04,713.95
2016,5,27,11,0,938.0,114.0,0.5,18.0,988.0,1027.34,726.46
2016,5,27,11,15,940.0,114.5,0.55,18.0,1001.0,1043.07,736.44
2016,5,27,11,30,942.0,115.0,0.6,18.0,1014.0,1055.46,744.6
2016,5,27,11,45,943.5,114.5,0.65,18.5,1019.0,1062.95,748.54
2016,5,27,12,0,945.0,114.0,0.7,19.0,1024.0,1067.0,750.57
2016,5,27,12,15,944.5,114.0,0.75,19.0,1021.5,1066.1,751.18
2016,5,27,12,30,944.0,114.0,0.8,19.0,1019.0,1061.74,749.85
2016,5,27,12,45,940.5,114.5,0.9,19.0,1008.5,1051.47,746.15
2016,5,27,13,0,937.0,115.0,1.0,19.0,998.0,1037.86,740.41
2016,5,27,13,15,933.5,114.0,1.05,19.0,980.5,1019.45,730.66
2016,5,27,13,30,930.0,113.0,1.1,19.0,963.0,997.85,718.93
2016,5,27,13,45,923.5,113.0,1.15,19.0,938.0,971.41,704.09
2016,5,27,14,0,917.0,113.0,1.2,19.0,913.0,942.15,687.38
2016,5,27,14,15,909.5,111.5,1.2,18.5,881.5,907.85,667.72
2016,5,27,14,30,902.0,110.0,1.2,18.0,850.0,871.12,646.28
2016,5,27,14,45,892.0,108.5,1.25,18.0,813.0,830.16,621.22
2016,5,27,15,0,882.0,107.0,1.3,18.0,776.0,787.34,594.53
2016,5,27,15,15,869.5,104.5,1.3,17.5,734.0,740.07,564.81
2016,5,27,15,30,857.0,102.0,1.3,17.0,692.0,691.62,533.69
2016,5,27,15,45,841.5,99.0,1.35,17.0,645.5,640.56,497.33
2016,5,27,16,0,826.0,96.0,1.4,17.0,599.0,588.02,458.73
2016,5,27,16,15,805.5,93.0,1.35,16.5,549.5,532.64,416.91
2016,5,27,16,30,785.0,90.0,1.3,16.0,500.0,477.88,374.17
2016,5,27,16,45,757.5,86.0,1.3,16.0,448.5,419.95,327.16
2016,5,27,17,0,730.0,82.0,1.3,16.0,397.0,363.93,280.21
2016,5,27,17,15,692.5,77.0,1.25,15.5,345.0,304.76,230.07
2016,5,27,17,30,655.0,72.0,1.2,15.0,293.0,250.04,182.52
2016,5,27,17,45,601.5,66.0,1.15,14.5,242.0,194.62,134.78
2016,5,27,18,0,548.0,60.0,1.1,14.0,191.0,144.99,92.94
2016,5,27,18,15,467.5,51.5,1.0,13.0,144.5,96.09,55.69
2016,5,27,18,30,387.0,43.0,0.9,12.0,98.0,56.35,30.15
2016,5,27,18,45,261.5,30.5,0.85,11.5,61.5,23.58,14.39
2016,5,27,19,0,136.0,18.0,0.8,11.0,25.0,14.04,0.0
2016,5,27,19,15,68.0,9.0,0.75,10.5,12.5,8.85,0.0
2016,5,27,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,130.5,18.0,0.5,9.5,32.0,13.86,2.83
2016,5,28,5,30,261.0,36.0,0.4,10.0,64.0,30.47,20.92
2016,5,28,5,45,359.5,46.5,0.35,10.5,107.5,63.24,35.7
2016,5,28,6,0,458.0,57.0,0.3,11.0,151.0,106.59,65.18
2016,5,28,6,15,522.0,65.0,0.25,11.5,200.0,152.63,101.68
2016,5,28,6,30,586.0,73.0,0.2,12.0,249.0,205.84,146.08
2016,5,28,6,45,633.5,78.0,0.2,12.5,301.0,258.34,191.14
2016,5,28,7,0,681.0,83.0,0.2,13.0,353.0,315.7,239.63
2016,5,28,7,15,713.0,87.5,0.2,13.5,405.0,371.0,285.61
2016,5,28,7,30,745.0,92.0,0.2,14.0,457.0,429.67,332.63
2016,5,28,7,45,770.5,95.5,0.25,14.5,507.5,485.53,376.32
2016,5,28,8,0,796.0,99.0,0.3,15.0,558.0,542.77,419.58
2016,5,28,8,15,814.5,102.0,0.3,15.5,606.0,596.38,458.22
2016,5,28,8,30,833.0,105.0,0.3,16.0,654.0,650.11,495.58
2016,5,28,8,45,847.5,107.5,0.35,17.0,698.0,700.39,528.9
2016,5,28,9,0,862.0,110.0,0.4,18.0,742.0,748.31,558.06
2016,5,28,9,15,873.0,112.0,0.45,18.0,781.0,793.19,586.84
2016,5,28,9,30,884.0,114.0,0.5,18.0,820.0,836.5,614.34
2016,5,28,9,45,891.5,116.0,0.55,18.5,853.5,875.05,637.36
2016,5,28,10,0,899.0,118.0,0.6,19.0,887.0,911.36,658.78
2016,5,28,10,15,905.5,119.5,0.65,19.0,914.0,943.83,678.9
2016,5,28,10,30,912.0,121.0,0.7,19.0,941.0,973.65,697.38
2016,5,28,10,45,915.0,122.5,0.8,19.5,961.0,997.34,711.8
2016,5,28,11,0,918.0,124.0,0.9,20.0,981.0,1017.96,724.4
2016,5,28,11,15,920.5,124.5,0.95,20.0,994.0,1033.91,734.53
2016,5,28,11,30,923.0,125.0,1.0,20.0,1007.0,1046.6,742.81
2016,5,28,11,45,923.5,126.0,1.05,20.0,1012.0,1054.49,748.29
2016,5,28,12,0,924.0,127.0,1.1,20.0,1017.0,1059.01,751.87
2016,5,28,12,15,923.0,127.0,1.1,20.0,1014.5,1057.65,750.98
2016,5,28,12,30,922.0,127.0,1.1,20.0,1012.0,1052.91,748.21
2016,5,28,12,45,915.5,129.5,1.15,20.0,1001.0,1041.89,742.7
2016,5,28,13,0,909.0,132.0,1.2,20.0,990.0,1027.67,735.33
2016,5,28,13,15,905.5,131.0,1.2,20.0,972.5,1009.73,724.78
2016,5,28,13,30,902.0,130.0,1.2,20.0,955.0,988.71,712.37
2016,5,28,13,45,895.5,129.5,1.3,20.0,930.0,962.42,698.31
2016,5,28,14,0,889.0,129.0,1.4,20.0,905.0,933.4,682.29
2016,5,28,14,15,881.0,127.0,1.4,19.5,874.0,899.01,662.41
2016,5,28,14,30,873.0,125.0,1.4,19.0,843.0,862.31,640.81
2016,5,28,14,45,862.5,123.5,1.4,19.0,806.0,821.97,615.32
2016,5,28,15,0,852.0,122.0,1.4,19.0,769.0,781.97,589.81
2016,5,28,15,15,839.0,119.0,1.35,18.5,727.0,734.69,559.5
2016,5,28,15,30,826.0,116.0,1.3,18.0,685.0,686.35,527.35
2016,5,28,15,45,810.0,112.5,1.3,18.0,639.0,634.76,490.4
2016,5,28,16,0,794.0,109.0,1.3,18.0,593.0,582.89,452.2
2016,5,28,16,15,772.0,105.5,1.25,17.5,544.0,527.73,410.88
2016,5,28,16,30,750.0,102.0,1.2,17.0,495.0,473.4,368.84
2016,5,28,16,45,733.5,88.0,1.2,16.5,440.0,412.18,320.47
2016,5,28,17,0,717.0,74.0,1.2,16.0,385.0,351.78,270.91
2016,5,28,17,15,649.5,80.0,1.1,15.5,334.0,294.24,222.46
2016,5,28,17,30,582.0,86.0,1.0,15.0,283.0,244.24,179.75
2016,5,28,17,45,531.5,77.0,0.95,14.5,234.0,190.56,133.96
2016,5,28,18,0,481.0,68.0,0.9,14.0,185.0,142.41,93.63
2016,5,28,18,15,413.5,57.0,0.8,13.0,140.5,96.19,58.01
2016,5,28,18,30,346.0,46.0,0.7,12.0,96.0,57.68,32.33
2016,5,28,18,45,229.0,32.5,0.65,11.5,60.5,24.99,15.67
2016,5,28,19,0,112.0,19.0,0.6,11.0,25.0,14.83,0.0
2016,5,28,19,15,56.0,9.5,0.55,10.5,12.5,9.34,0.0
2016,5,28,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,5,15,141.0,18.0,0.65,8.5,33.5,13.84,3.14
2016,5,29,5,30,282.0,36.0,0.6,9.0,67.0,31.35,18.67
2016,5,29,5,45,381.5,46.0,0.55,9.5,110.5,64.3,35.93
2016,5,29,6,0,481.0,56.0,0.5,10.0,154.0,108.54,66.11
2016,5,29,6,15,544.0,63.0,0.45,10.0,203.5,154.73,103.26
2016,5,29,6,30,607.0,70.0,0.4,10.0,253.0,207.95,148.55
2016,5,29,6,45,652.5,75.0,0.4,10.5,305.5,261.0,194.81
2016,5,29,7,0,698.0,80.0,0.4,11.0,358.0,318.67,244.3
2016,5,29,7,15,729.5,84.5,0.4,11.5,410.0,375.53,292.17
2016,5,29,7,30,761.0,89.0,0.4,12.0,462.0,433.91,339.63
2016,5,29,7,45,784.5,92.5,0.45,12.5,512.5,489.55,383.8
2016,5,29,8,0,808.0,96.0,0.5,13.0,563.0,546.35,427.35
2016,5,29,8,15,826.0,99.0,0.55,13.5,611.0,600.2,467.31
2016,5,29,8,30,844.0,102.0,0.6,14.0,659.0,654.1,506.08
2016,5,29,8,45,857.5,104.5,0.65,14.5,702.5,702.97,539.86
2016,5,29,9,0,871.0,107.0,0.7,15.0,746.0,751.78,571.32
2016,5,29,9,15,881.5,109.0,0.7,15.0,785.5,796.61,599.87
2016,5,29,9,30,892.0,111.0,0.7,15.0,825.0,839.81,626.97
2016,5,29,9,45,897.0,114.5,0.75,15.5,857.5,878.02,650.18
2016,5,29,10,0,902.0,118.0,0.8,16.0,890.0,913.82,671.65
2016,5,29,10,15,908.0,119.5,0.85,16.0,917.0,945.92,691.89
2016,5,29,10,30,914.0,121.0,0.9,16.0,944.0,975.34,710.42
2016,5,29,10,45,917.0,123.0,0.95,16.5,964.0,999.59,724.35
2016,5,29,11,0,920.0,125.0,1.0,17.0,984.0,1020.75,736.4
2016,5,29,11,15,922.5,125.5,1.0,17.0,996.5,1036.75,745.64
2016,5,29,11,30,925.0,126.0,1.0,17.0,1009.0,1049.48,752.99
2016,5,29,11,45,924.0,127.5,1.05,17.0,1014.0,1056.41,757.93
2016,5,29,12,0,923.0,129.0,1.1,17.0,1019.0,1059.96,760.97
2016,5,29,12,15,923.0,129.0,1.1,17.0,1017.0,1059.63,760.72
2016,5,29,12,30,923.0,129.0,1.1,17.0,1015.0,1055.93,758.55
2016,5,29,12,45,916.5,131.5,1.15,17.0,1004.0,1044.93,752.99
2016,5,29,13,0,910.0,134.0,1.2,17.0,993.0,1030.74,745.56
2016,5,29,13,15,907.0,133.0,1.2,17.0,976.0,1013.32,735.22
2016,5,29,13,30,904.0,132.0,1.2,17.0,959.0,992.79,722.99
2016,5,29,13,45,899.0,130.5,1.2,17.0,935.0,966.89,707.38
2016,5,29,14,0,894.0,129.0,1.2,17.0,911.0,938.18,689.98
2016,5,29,14,15,886.5,127.5,1.2,17.0,880.5,904.63,669.36
2016,5,29,14,30,879.0,126.0,1.2,17.0,850.0,868.73,647.08
2016,5,29,14,45,870.0,123.5,1.2,17.0,813.5,828.44,621.68
2016,5,29,15,0,861.0,121.0,1.2,17.0,777.0,786.29,594.77
2016,5,29,15,15,848.0,118.5,1.15,16.5,735.0,741.25,566.0
2016,5,29,15,30,835.0,116.0,1.1,16.0,693.0,693.08,534.03
2016,5,29,15,45,820.0,112.5,1.1,16.0,647.0,641.78,497.33
2016,5,29,16,0,805.0,109.0,1.1,16.0,601.0,590.07,459.28
2016,5,29,16,15,783.0,105.5,1.1,15.5,551.5,534.41,417.9
2016,5,29,16,30,761.0,102.0,1.1,15.0,502.0,479.56,375.65
2016,5,29,16,45,734.5,96.5,1.1,15.0,450.5,421.03,328.5
2016,5,29,17,0,708.0,91.0,1.1,15.0,399.0,364.98,281.81
2016,5,29,17,15,669.0,85.5,1.05,14.5,347.0,306.87,232.76
2016,5,29,17,30,630.0,80.0,1.0,14.0,295.0,252.48,185.76
2016,5,29,17,45,577.0,73.0,0.95,13.5,244.5,197.49,138.55
2016,5,29,18,0,524.0,66.0,0.9,13.0,194.0,148.27,97.06
2016,5,29,18,15,441.5,56.5,0.85,12.0,147.0,99.36,59.67
2016,5,29,18,30,359.0,47.0,0.8,11.0,100.0,59.86,33.74
2016,5,29,18,45,237.5,34.0,0.75,10.5,63.5,26.17,16.84
2016,5,29,19,0,116.0,21.0,0.7,10.0,27.0,16.46,1.48
2016,5,29,19,15,58.0,10.5,0.7,9.5,13.5,10.32,0.0
2016,5,29,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,5,15,153.0,18.0,0.65,7.5,34.5,13.47,3.17
2016,5,30,5,30,306.0,36.0,0.6,8.0,69.0,31.66,18.79
2016,5,30,5,45,405.5,45.0,0.6,8.5,113.5,65.0,35.79
2016,5,30,6,0,505.0,54.0,0.6,9.0,158.0,109.64,66.26
2016,5,30,6,15,567.5,61.0,0.55,9.5,208.0,157.07,104.5
2016,5,30,6,30,630.0,68.0,0.5,10.0,258.0,211.46,150.79
2016,5,30,6,45,674.5,72.5,0.5,10.5,310.5,264.98,197.69
2016,5,30,7,0,719.0,77.0,0.5,11.0,363.0,324.0,248.5
2016,5,30,7,15,750.0,81.0,0.5,11.5,415.5,380.22,296.09
2016,5,30,7,30,781.0,85.0,0.5,12.0,468.0,438.92,344.01
2016,5,30,7,45,804.5,88.0,0.5,12.5,519.0,495.04,388.3
2016,5,30,8,0,828.0,91.0,0.5,13.0,570.0,552.29,431.75
2016,5,30,8,15,845.5,94.0,0.5,13.5,618.5,606.76,471.56
2016,5,30,8,30,863.0,97.0,0.5,14.0,667.0,660.44,509.41
2016,5,30,8,45,876.5,99.0,0.55,14.5,711.0,710.46,543.55
2016,5,30,9,0,890.0,101.0,0.6,15.0,755.0,759.54,574.97
2016,5,30,9,15,900.5,103.0,0.6,15.5,794.5,805.1,602.66
2016,5,30,9,30,911.0,105.0,0.6,16.0,834.0,848.98,628.77
2016,5,30,9,45,915.0,109.0,0.65,16.5,866.5,887.49,651.91
2016,5,30,10,0,919.0,113.0,0.7,17.0,899.0,923.47,673.27
2016,5,30,10,15,924.5,114.0,0.75,17.0,926.0,955.09,693.0
2016,5,30,10,30,930.0,115.0,0.8,17.0,953.0,983.96,711.03
2016,5,30,10,45,934.5,116.0,0.85,17.5,973.5,1008.97,725.31
2016,5,30,11,0,939.0,117.0,0.9,18.0,994.0,1030.91,737.72
2016,5,30,11,15,941.0,117.5,0.9,18.0,1006.5,1046.7,746.7
2016,5,30,11,30,943.0,118.0,0.9,18.0,1019.0,1059.16,753.8
2016,5,30,11,45,944.0,118.0,0.95,18.5,1024.5,1066.74,757.72
2016,5,30,12,0,945.0,118.0,1.0,19.0,1030.0,1070.88,759.69
2016,5,30,12,15,944.5,118.0,1.0,19.0,1027.5,1070.08,759.15
2016,5,30,12,30,944.0,118.0,1.0,19.0,1025.0,1065.83,756.68
2016,5,30,12,45,941.5,118.0,1.05,19.0,1015.0,1056.17,752.11
2016,5,30,13,0,939.0,118.0,1.1,19.0,1005.0,1043.15,745.57
2016,5,30,13,15,936.0,117.0,1.1,19.0,987.5,1025.33,735.14
2016,5,30,13,30,933.0,116.0,1.1,19.0,970.0,1004.31,722.81
2016,5,30,13,45,928.0,114.5,1.15,19.5,946.0,977.82,706.65
2016,5,30,14,0,923.0,113.0,1.2,20.0,922.0,948.44,688.61
2016,5,30,14,15,916.0,111.5,1.2,19.5,891.0,914.56,669.37
2016,5,30,14,30,909.0,110.0,1.2,19.0,860.0,878.21,648.31
2016,5,30,14,45,900.5,108.0,1.2,19.0,823.0,837.87,623.16
2016,5,30,15,0,892.0,106.0,1.2,19.0,786.0,795.54,596.42
2016,5,30,15,15,880.0,103.5,1.2,18.5,744.0,748.39,567.11
2016,5,30,15,30,868.0,101.0,1.2,18.0,702.0,699.98,536.38
2016,5,30,15,45,853.0,98.0,1.2,18.0,655.5,648.14,499.61
2016,5,30,16,0,838.0,95.0,1.2,18.0,609.0,596.21,461.53
2016,5,30,16,15,818.0,92.0,1.15,17.5,559.5,540.63,420.03
2016,5,30,16,30,798.0,89.0,1.1,17.0,510.0,485.6,377.55
2016,5,30,16,45,772.0,85.0,1.1,17.0,458.0,427.73,331.08
2016,5,30,17,0,746.0,81.0,1.1,17.0,406.0,371.59,284.48
2016,5,30,17,15,709.5,76.0,1.05,16.0,354.0,312.95,235.57
2016,5,30,17,30,673.0,71.0,1.0,15.0,302.0,256.53,187.24
2016,5,30,17,45,622.0,65.0,0.95,14.5,250.5,200.59,139.03
2016,5,30,18,0,571.0,59.0,0.9,14.0,199.0,150.13,96.29
2016,5,30,18,15,491.5,51.0,0.8,13.5,152.0,100.27,57.9
2016,5,30,18,30,412.0,43.0,0.7,13.0,105.0,59.43,31.26
2016,5,30,18,45,288.0,31.5,0.6,12.5,67.0,24.22,15.09
2016,5,30,19,0,164.0,20.0,0.5,12.0,29.0,15.6,1.96
2016,5,30,19,15,82.0,10.0,0.5,11.5,14.5,9.83,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,31,5,15,165.5,17.5,0.55,8.5,35.5,12.98,3.02
2016,5,31,5,30,331.0,35.0,0.5,9.0,71.0,30.99,17.92
2016,5,31,5,45,426.5,43.5,0.45,9.5,116.0,65.02,34.91
2016,5,31,6,0,522.0,52.0,0.4,10.0,161.0,109.88,65.42
2016,5,31,6,15,583.5,58.5,0.4,10.5,211.0,157.59,103.77
2016,5,31,6,30,645.0,65.0,0.4,11.0,261.0,212.12,150.09
2016,5,31,6,45,687.5,70.0,0.4,11.5,313.5,266.33,197.44
2016,5,31,7,0,730.0,75.0,0.4,12.0,366.0,325.81,248.4
2016,5,31,7,15,760.0,78.5,0.4,12.5,418.5,381.68,295.47
2016,5,31,7,30,790.0,82.0,0.4,13.0,471.0,439.92,342.77
2016,5,31,7,45,813.0,85.0,0.45,14.0,521.5,496.21,386.63
2016,5,31,8,0,836.0,88.0,0.5,15.0,572.0,553.57,429.56
2016,5,31,8,15,853.0,90.5,0.5,15.5,620.0,607.19,468.5
2016,5,31,8,30,870.0,93.0,0.5,16.0,668.0,660.8,506.04
2016,5,31,8,45,883.0,95.5,0.55,16.5,712.0,711.26,540.07
2016,5,31,9,0,896.0,98.0,0.6,17.0,756.0,760.73,571.49
2016,5,31,9,15,906.0,99.5,0.65,17.5,795.5,805.61,599.34
2016,5,31,9,30,916.0,101.0,0.7,18.0,835.0,848.77,625.71
2016,5,31,9,45,923.0,103.0,0.75,18.5,868.0,887.96,649.2
2016,5,31,10,0,930.0,105.0,0.8,19.0,901.0,924.79,670.98
2016,5,31,10,15,935.5,106.0,0.85,19.0,928.5,956.72,690.8
2016,5,31,10,30,941.0,107.0,0.9,19.0,956.0,985.86,708.89
2016,5,31,10,45,945.0,108.0,0.95,19.5,976.0,1010.65,722.93
2016,5,31,11,0,949.0,109.0,1.0,20.0,996.0,1032.31,735.06
2016,5,31,11,15,951.5,109.5,1.0,20.0,1009.5,1048.76,744.43
2016,5,31,11,30,954.0,110.0,1.0,20.0,1023.0,1061.86,751.88
2016,5,31,11,45,955.0,110.0,1.05,20.5,1028.5,1069.54,755.78
2016,5,31,12,0,956.0,110.0,1.1,21.0,1034.0,1073.76,757.73
2016,5,31,12,15,956.0,110.0,1.1,21.0,1031.5,1073.49,757.51
2016,5,31,12,30,956.0,110.0,1.1,21.0,1029.0,1069.73,755.35
2016,5,31,12,45,956.5,108.0,1.1,21.0,1020.0,1060.97,750.28
2016,5,31,13,0,957.0,106.0,1.1,21.0,1011.0,1048.73,743.26
2016,5,31,13,15,954.0,105.5,1.1,21.0,994.0,1031.2,733.09
2016,5,31,13,30,951.0,105.0,1.1,21.0,977.0,1010.4,721.02
2016,5,31,13,45,946.5,104.0,1.15,21.5,953.0,984.54,705.39
2016,5,31,14,0,942.0,103.0,1.2,22.0,929.0,955.7,687.86
2016,5,31,14,15,935.5,101.5,1.2,22.0,898.0,921.77,667.52
2016,5,31,14,30,929.0,100.0,1.2,22.0,867.0,885.29,645.43
2016,5,31,14,45,920.5,98.5,1.2,22.0,830.5,844.82,620.55
2016,5,31,15,0,912.0,97.0,1.2,22.0,794.0,802.32,594.07
2016,5,31,15,15,901.0,95.0,1.2,21.5,752.0,755.67,565.53
2016,5,31,15,30,890.0,93.0,1.2,21.0,710.0,707.64,535.51
2016,5,31,15,45,875.0,91.0,1.2,21.0,663.5,655.88,499.64
2016,5,31,16,0,860.0,89.0,1.2,21.0,617.0,603.59,461.75
2016,5,31,16,15,841.0,86.0,1.15,20.5,567.5,547.87,420.67
2016,5,31,16,30,822.0,83.0,1.1,20.0,518.0,492.24,378.24
2016,5,31,16,45,796.0,79.5,1.1,19.5,466.0,433.68,332.37
2016,5,31,17,0,770.0,76.0,1.1,19.0,414.0,376.81,286.13
2016,5,31,17,15,735.0,72.0,1.05,18.0,361.5,318.38,237.63
2016,5,31,17,30,700.0,68.0,1.0,17.0,309.0,263.16,190.45
2016,5,31,17,45,649.0,62.5,0.95,16.5,257.0,205.05,140.7
2016,5,31,18,0,598.0,57.0,0.9,16.0,205.0,153.54,97.26
2016,5,31,18,15,520.0,49.5,0.8,15.0,157.0,102.75,58.35
2016,5,31,18,30,442.0,42.0,0.7,14.0,109.0,60.78,31.1
2016,5,31,18,45,315.0,31.5,0.65,13.5,70.0,24.7,15.48
2016,5,31,19,0,188.0,21.0,0.6,13.0,31.0,16.62,3.23
2016,5,31,19,15,94.0,10.5,0.65,12.5,15.5,10.32,0.0
2016,5,31,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.0,0.9,8.5,5.0,0.0,0.0
2016,6,1,5,0,0.0,10.0,0.9,9.0,10.0,9.83,0.0
2016,6,1,5,15,167.0,23.0,0.9,9.5,41.5,17.91,6.47
2016,6,1,5,30,334.0,36.0,0.9,10.0,73.0,32.07,18.63
2016,6,1,5,45,430.0,45.0,0.95,10.5,118.0,66.75,36.06
2016,6,1,6,0,526.0,54.0,1.0,11.0,163.0,112.33,67.14
2016,6,1,6,15,588.0,60.5,0.95,11.0,214.0,160.34,106.0
2016,6,1,6,30,650.0,67.0,0.9,11.0,265.0,215.23,153.12
2016,6,1,6,45,694.5,71.5,0.85,11.5,318.5,269.8,201.06
2016,6,1,7,0,739.0,76.0,0.8,12.0,372.0,329.85,252.83
2016,6,1,7,15,769.5,80.0,0.8,12.5,425.0,386.89,301.31
2016,6,1,7,30,800.0,84.0,0.8,13.0,478.0,446.33,350.05
2016,6,1,7,45,823.0,87.0,0.85,13.5,529.5,503.12,395.44
2016,6,1,8,0,846.0,90.0,0.9,14.0,581.0,560.96,440.06
2016,6,1,8,15,863.5,93.0,0.9,14.5,629.5,615.84,480.55
2016,6,1,8,30,881.0,96.0,0.9,15.0,678.0,670.76,519.64
2016,6,1,8,45,894.0,98.0,0.9,15.5,722.5,721.19,553.56
2016,6,1,9,0,907.0,100.0,0.9,16.0,767.0,770.61,584.63
2016,6,1,9,15,917.5,102.0,0.9,16.5,807.0,816.82,612.91
2016,6,1,9,30,928.0,104.0,0.9,17.0,847.0,861.31,639.54
2016,6,1,9,45,934.5,106.0,0.9,17.5,880.5,900.48,662.26
2016,6,1,10,0,941.0,108.0,0.9,18.0,914.0,937.24,683.16
2016,6,1,10,15,946.5,109.0,0.9,18.0,941.5,969.48,702.27
2016,6,1,10,30,952.0,110.0,0.9,18.0,969.0,998.91,719.55
2016,6,1,10,45,954.0,112.0,0.95,18.5,989.0,1023.05,733.18
2016,6,1,11,0,956.0,114.0,1.0,19.0,1009.0,1043.97,744.87
2016,6,1,11,15,958.5,115.0,1.0,19.0,1022.0,1061.05,754.62
2016,6,1,11,30,961.0,116.0,1.0,19.0,1035.0,1074.75,762.43
2016,6,1,11,45,959.5,117.5,1.05,19.0,1040.0,1081.53,767.22
2016,6,1,12,0,958.0,119.0,1.1,19.0,1045.0,1084.8,770.08
2016,6,1,12,15,957.5,119.0,1.1,19.0,1042.5,1084.06,769.59
2016,6,1,12,30,957.0,119.0,1.1,19.0,1040.0,1079.85,767.14
2016,6,1,12,45,946.0,124.5,1.15,19.0,1027.5,1067.29,760.75
2016,6,1,13,0,935.0,130.0,1.2,19.0,1015.0,1051.51,752.5
2016,6,1,13,15,931.5,129.5,1.2,19.0,997.5,1033.87,742.21
2016,6,1,13,30,928.0,129.0,1.2,19.0,980.0,1013.07,729.99
2016,6,1,13,45,921.0,128.5,1.2,19.0,955.0,985.95,713.84
2016,6,1,14,0,914.0,128.0,1.2,19.0,930.0,956.06,695.94
2016,6,1,14,15,906.5,126.5,1.15,19.0,899.0,922.1,674.55
2016,6,1,14,30,899.0,125.0,1.1,19.0,868.0,885.72,651.56
2016,6,1,14,45,888.5,123.5,1.1,19.0,830.5,844.7,626.12
2016,6,1,15,0,878.0,122.0,1.1,19.0,793.0,801.86,599.23
2016,6,1,15,15,865.0,119.5,1.05,18.5,750.5,756.29,570.58
2016,6,1,15,30,852.0,117.0,1.0,18.0,708.0,707.54,538.87
2016,6,1,15,45,836.5,113.5,0.95,18.0,661.5,655.28,501.56
2016,6,1,16,0,821.0,110.0,0.9,18.0,615.0,602.63,463.03
2016,6,1,16,15,799.5,106.5,0.85,17.5,565.0,546.56,421.71
2016,6,1,16,30,778.0,103.0,0.8,17.0,515.0,491.21,379.56
2016,6,1,16,45,597.5,125.0,0.8,17.0,423.0,390.54,302.06
2016,6,1,17,0,417.0,147.0,0.8,17.0,331.0,306.78,237.03
2016,6,1,17,15,380.5,137.0,0.75,16.0,288.5,260.65,200.11
2016,6,1,17,30,344.0,127.0,0.7,15.0,246.0,218.01,165.14
2016,6,1,17,45,321.5,108.0,0.65,14.5,205.0,174.27,128.31
2016,6,1,18,0,299.0,89.0,0.6,14.0,164.0,132.91,93.55
2016,6,1,18,15,254.0,72.0,0.6,13.0,125.5,93.44,62.47
2016,6,1,18,30,209.0,55.0,0.6,12.0,87.0,59.16,37.46
2016,6,1,18,45,139.0,38.0,0.65,11.5,56.0,31.89,21.88
2016,6,1,19,0,69.0,21.0,0.7,11.0,25.0,17.7,4.62
2016,6,1,19,15,34.5,10.5,0.7,10.5,12.5,10.32,0.0
2016,6,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.0,0.75,7.5,5.5,0.0,0.0
2016,6,2,5,0,54.0,10.0,0.7,8.0,11.0,9.83,0.0
2016,6,2,5,15,200.0,22.5,0.65,8.0,42.5,17.63,6.55
2016,6,2,5,30,346.0,35.0,0.6,8.0,74.0,31.26,18.01
2016,6,2,5,45,443.0,44.0,0.55,8.5,120.0,66.7,35.86
2016,6,2,6,0,540.0,53.0,0.5,9.0,166.0,113.11,67.64
2016,6,2,6,15,601.0,59.5,0.45,9.5,217.0,161.7,106.9
2016,6,2,6,30,662.0,66.0,0.4,10.0,268.0,217.05,154.07
2016,6,2,6,45,705.0,70.5,0.4,10.5,321.5,272.97,202.97
2016,6,2,7,0,748.0,75.0,0.4,11.0,375.0,331.88,253.67
2016,6,2,7,15,778.0,79.0,0.35,11.5,428.0,389.17,301.7
2016,6,2,7,30,808.0,83.0,0.3,12.0,481.0,448.8,349.71
2016,6,2,7,45,830.5,86.0,0.3,13.0,532.5,505.72,393.5
2016,6,2,8,0,853.0,89.0,0.3,14.0,584.0,563.63,436.14
2016,6,2,8,15,870.0,92.0,0.3,14.5,633.0,618.55,475.69
2016,6,2,8,30,887.0,95.0,0.3,15.0,682.0,673.42,513.78
2016,6,2,8,45,900.0,97.0,0.35,15.5,726.5,724.11,547.67
2016,6,2,9,0,913.0,99.0,0.4,16.0,771.0,773.76,578.92
2016,6,2,9,15,923.0,101.0,0.45,16.5,810.5,819.81,607.28
2016,6,2,9,30,933.0,103.0,0.5,17.0,850.0,864.09,634.13
2016,6,2,9,45,935.0,107.5,0.55,17.5,882.5,902.17,656.68
2016,6,2,10,0,937.0,112.0,0.6,18.0,915.0,937.53,677.37
2016,6,2,10,15,942.5,113.0,0.65,18.5,942.5,969.67,695.92
2016,6,2,10,30,948.0,114.0,0.7,19.0,970.0,999.01,712.66
2016,6,2,10,45,951.5,115.0,0.75,19.5,990.0,1023.5,726.38
2016,6,2,11,0,955.0,116.0,0.8,20.0,1010.0,1044.83,738.23
2016,6,2,11,15,957.0,116.5,0.8,20.0,1023.0,1060.92,747.24
2016,6,2,11,30,959.0,117.0,0.8,20.0,1036.0,1073.64,754.34
2016,6,2,11,45,959.5,117.5,0.85,20.5,1041.0,1081.42,758.34
2016,6,2,12,0,960.0,118.0,0.9,21.0,1046.0,1085.72,760.41
2016,6,2,12,15,959.5,118.0,0.9,21.0,1044.0,1085.03,759.93
2016,6,2,12,30,959.0,118.0,0.9,21.0,1042.0,1080.85,757.55
2016,6,2,12,45,964.5,112.5,0.9,21.0,1034.0,1073.58,753.46
2016,6,2,13,0,970.0,107.0,0.9,21.0,1026.0,1062.71,747.34
2016,6,2,13,15,966.5,106.5,0.9,21.0,1008.5,1044.6,736.95
2016,6,2,13,30,963.0,106.0,0.9,21.0,991.0,1023.21,724.69
2016,6,2,13,45,958.5,105.0,0.95,21.5,966.5,997.2,709.29
2016,6,2,14,0,954.0,104.0,1.0,22.0,942.0,968.17,691.98
2016,6,2,14,15,947.0,102.5,1.0,21.5,910.5,933.58,672.78
2016,6,2,14,30,940.0,101.0,1.0,21.0,879.0,896.42,651.76
2016,6,2,14,45,931.5,99.5,1.0,21.0,842.0,855.69,626.93
2016,6,2,15,0,923.0,98.0,1.0,21.0,805.0,812.89,600.48
2016,6,2,15,15,911.5,96.0,1.0,20.5,762.0,765.54,571.73
2016,6,2,15,30,900.0,94.0,1.0,20.0,719.0,716.81,541.48
2016,6,2,15,45,885.0,91.5,1.0,20.0,672.0,664.2,505.36
2016,6,2,16,0,870.0,89.0,1.0,20.0,625.0,611.02,467.09
2016,6,2,16,15,850.5,86.0,1.0,19.5,575.0,554.61,426.05
2016,6,2,16,30,831.0,83.0,1.0,19.0,525.0,498.32,383.56
2016,6,2,16,45,805.0,80.0,1.0,19.0,472.5,439.84,337.16
2016,6,2,17,0,779.0,77.0,1.0,19.0,420.0,383.02,290.51
2016,6,2,17,15,743.5,72.5,0.95,18.0,367.0,323.45,241.31
2016,6,2,17,30,708.0,68.0,0.9,17.0,314.0,267.13,193.4
2016,6,2,17,45,658.5,62.5,0.85,16.5,262.0,208.86,143.53
2016,6,2,18,0,609.0,57.0,0.8,16.0,210.0,157.02,99.71
2016,6,2,18,15,533.0,49.5,0.75,15.0,161.5,105.69,60.16
2016,6,2,18,30,457.0,42.0,0.7,14.0,113.0,62.93,32.03
2016,6,2,18,45,335.0,31.5,0.65,13.5,73.5,25.73,16.46
2016,6,2,19,0,213.0,21.0,0.6,13.0,34.0,16.41,4.38
2016,6,2,19,15,106.5,10.5,0.55,12.5,17.0,10.32,0.0
2016,6,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
