Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,45,34.5,5.0,0.1,10.0,5.5,0.0,0.0
2016,6,3,5,0,69.0,10.0,0.1,10.0,11.0,9.83,0.0
2016,6,3,5,15,216.5,22.0,0.1,10.5,43.0,17.11,6.27
2016,6,3,5,30,364.0,34.0,0.1,11.0,75.0,30.49,17.03
2016,6,3,5,45,456.0,42.5,0.1,11.5,120.5,66.14,34.53
2016,6,3,6,0,548.0,51.0,0.1,12.0,166.0,112.18,65.61
2016,6,3,6,15,607.0,57.0,0.1,12.0,216.5,160.35,104.18
2016,6,3,6,30,666.0,63.0,0.1,12.0,267.0,215.04,150.56
2016,6,3,6,45,706.5,68.0,0.1,12.5,319.5,270.86,198.82
2016,6,3,7,0,747.0,73.0,0.1,13.0,372.0,329.45,248.6
2016,6,3,7,15,776.0,76.5,0.1,13.5,424.5,385.75,295.49
2016,6,3,7,30,805.0,80.0,0.1,14.0,477.0,444.28,342.43
2016,6,3,7,45,827.0,83.0,0.1,15.0,528.0,500.75,385.4
2016,6,3,8,0,849.0,86.0,0.1,16.0,579.0,558.12,427.14
2016,6,3,8,15,865.0,88.5,0.15,17.0,627.0,611.8,465.0
2016,6,3,8,30,881.0,91.0,0.2,18.0,675.0,665.26,501.34
2016,6,3,8,45,893.0,93.5,0.25,19.0,718.5,715.47,533.36
2016,6,3,9,0,905.0,96.0,0.3,20.0,762.0,764.58,562.73
2016,6,3,9,15,914.5,97.5,0.3,20.5,801.0,809.41,588.96
2016,6,3,9,30,924.0,99.0,0.3,21.0,840.0,852.46,613.61
2016,6,3,9,45,937.5,96.5,0.35,22.0,875.0,892.83,635.92
2016,6,3,10,0,951.0,94.0,0.4,23.0,910.0,931.23,656.69
2016,6,3,10,15,956.0,95.0,0.45,23.0,936.5,963.32,675.96
2016,6,3,10,30,961.0,96.0,0.5,23.0,963.0,992.54,693.57
2016,6,3,10,45,963.5,97.0,0.55,23.5,983.0,1016.38,706.62
2016,6,3,11,0,966.0,98.0,0.6,24.0,1003.0,1036.99,717.82
2016,6,3,11,15,968.0,98.5,0.65,24.0,1016.0,1053.28,727.93
2016,6,3,11,30,970.0,99.0,0.7,24.0,1029.0,1066.15,736.17
2016,6,3,11,45,969.5,100.0,0.75,24.5,1034.0,1073.57,739.9
2016,6,3,12,0,969.0,101.0,0.8,25.0,1039.0,1077.46,741.7
2016,6,3,12,15,968.5,101.0,0.85,25.0,1036.5,1076.8,742.4
2016,6,3,12,30,968.0,101.0,0.9,25.0,1034.0,1072.63,741.17
2016,6,3,12,45,957.5,106.5,0.95,25.0,1021.5,1060.62,735.39
2016,6,3,13,0,947.0,112.0,1.0,25.0,1009.0,1045.34,727.77
2016,6,3,13,15,943.5,111.5,1.0,24.5,992.0,1027.63,719.13
2016,6,3,13,30,940.0,111.0,1.0,24.0,975.0,1006.71,708.56
2016,6,3,13,45,934.5,110.0,1.05,24.0,950.5,980.32,694.2
2016,6,3,14,0,929.0,109.0,1.1,24.0,926.0,951.05,677.96
2016,6,3,14,15,922.0,107.5,1.1,24.0,895.0,917.22,657.89
2016,6,3,14,30,915.0,106.0,1.1,24.0,864.0,880.9,636.13
2016,6,3,14,45,905.5,104.5,1.1,24.0,827.0,840.26,611.39
2016,6,3,15,0,896.0,103.0,1.1,24.0,790.0,797.7,585.13
2016,6,3,15,15,884.0,100.5,1.1,23.5,748.0,750.6,556.57
2016,6,3,15,30,872.0,98.0,1.1,23.0,706.0,702.22,526.61
2016,6,3,15,45,856.0,96.0,1.1,23.0,659.5,650.75,491.18
2016,6,3,16,0,840.0,94.0,1.1,23.0,613.0,599.23,454.25
2016,6,3,16,15,820.0,91.0,1.05,22.5,563.5,543.7,413.77
2016,6,3,16,30,800.0,88.0,1.0,22.0,514.0,488.7,372.32
2016,6,3,16,45,772.5,84.5,1.0,22.0,462.5,430.65,326.81
2016,6,3,17,0,745.0,81.0,1.0,22.0,411.0,374.47,281.28
2016,6,3,17,15,709.0,76.0,0.95,21.0,358.5,316.06,233.68
2016,6,3,17,30,673.0,71.0,0.9,20.0,306.0,259.79,186.54
2016,6,3,17,45,622.0,65.5,0.85,19.5,255.0,204.22,139.58
2016,6,3,18,0,571.0,60.0,0.8,19.0,204.0,154.1,97.84
2016,6,3,18,15,495.5,52.0,0.75,18.0,157.0,104.39,59.94
2016,6,3,18,30,420.0,44.0,0.7,17.0,110.0,63.2,32.89
2016,6,3,18,45,302.5,33.0,0.65,16.0,71.5,27.43,17.75
2016,6,3,19,0,185.0,22.0,0.6,15.0,33.0,17.29,5.34
2016,6,3,19,15,92.5,11.0,0.6,14.5,16.5,10.81,0.0
2016,6,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.55,13.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.6,13.0,8.0,7.86,0.0
2016,6,4,5,15,74.0,23.5,0.55,13.0,32.0,19.73,8.07
2016,6,4,5,30,148.0,39.0,0.5,13.0,56.0,34.23,21.54
2016,6,4,5,45,193.5,56.5,0.5,13.5,90.5,62.63,40.43
2016,6,4,6,0,239.0,74.0,0.5,14.0,125.0,96.43,65.52
2016,6,4,6,15,268.5,92.5,0.5,14.0,163.5,133.58,95.81
2016,6,4,6,30,298.0,111.0,0.5,14.0,202.0,174.16,129.81
2016,6,4,6,45,326.0,126.0,0.55,14.5,242.5,214.34,163.53
2016,6,4,7,0,354.0,141.0,0.6,15.0,283.0,257.98,199.74
2016,6,4,7,15,200.5,168.5,0.6,15.0,251.5,242.59,190.87
2016,6,4,7,30,47.0,196.0,0.6,15.0,220.0,210.52,166.4
2016,6,4,7,45,107.0,228.0,0.6,15.5,288.5,274.69,216.55
2016,6,4,8,0,167.0,260.0,0.6,16.0,357.0,346.73,271.13
2016,6,4,8,15,222.0,276.5,0.6,16.0,417.0,405.17,314.92
2016,6,4,8,30,277.0,293.0,0.6,16.0,477.0,470.87,363.33
2016,6,4,8,45,305.5,308.0,0.6,16.5,523.5,519.08,396.97
2016,6,4,9,0,334.0,323.0,0.6,17.0,570.0,569.06,431.26
2016,6,4,9,15,251.0,358.0,0.6,17.0,549.0,554.21,417.68
2016,6,4,9,30,168.0,393.0,0.6,17.0,528.0,528.68,396.97
2016,6,4,9,45,89.5,310.0,0.65,17.0,382.5,386.11,293.6
2016,6,4,10,0,11.0,227.0,0.7,17.0,237.0,230.7,176.18
2016,6,4,10,15,220.5,304.5,0.7,17.0,504.0,509.86,389.8
2016,6,4,10,30,430.0,382.0,0.7,17.0,771.0,793.16,584.24
2016,6,4,10,45,278.5,428.5,0.75,17.5,682.5,702.3,514.89
2016,6,4,11,0,127.0,475.0,0.8,18.0,594.0,603.47,443.15
2016,6,4,11,15,279.5,452.5,0.85,18.5,719.5,738.24,539.55
2016,6,4,11,30,432.0,430.0,0.9,19.0,845.0,874.45,630.34
2016,6,4,11,45,357.5,455.5,0.95,19.5,800.0,825.3,594.14
2016,6,4,12,0,283.0,481.0,1.0,20.0,755.0,778.01,561.03
2016,6,4,12,15,153.0,419.0,1.0,20.0,567.0,578.77,425.28
2016,6,4,12,30,23.0,357.0,1.0,20.0,379.0,373.24,277.83
2016,6,4,12,45,237.5,389.5,1.0,20.5,615.0,635.92,470.88
2016,6,4,13,0,452.0,422.0,1.0,21.0,851.0,880.3,633.0
2016,6,4,13,15,678.0,272.5,1.0,21.0,903.0,942.0,677.39
2016,6,4,13,30,904.0,123.0,1.0,21.0,955.0,984.92,704.41
2016,6,4,13,45,903.5,119.0,1.05,21.5,932.5,960.97,689.05
2016,6,4,14,0,903.0,115.0,1.1,22.0,910.0,934.0,672.64
2016,6,4,14,15,896.5,113.5,1.1,22.0,880.0,901.39,653.04
2016,6,4,14,30,890.0,112.0,1.1,22.0,850.0,866.34,631.78
2016,6,4,14,45,884.0,109.0,1.1,22.0,815.0,827.92,608.15
2016,6,4,15,0,878.0,106.0,1.1,22.0,780.0,787.39,582.89
2016,6,4,15,15,866.5,104.0,1.1,21.5,739.0,741.91,555.05
2016,6,4,15,30,855.0,102.0,1.1,21.0,698.0,695.16,525.83
2016,6,4,15,45,841.5,98.5,1.1,21.0,653.0,644.58,490.57
2016,6,4,16,0,828.0,95.0,1.1,21.0,608.0,593.78,453.88
2016,6,4,16,15,808.0,92.0,1.05,20.5,559.0,538.86,413.5
2016,6,4,16,30,788.0,89.0,1.0,20.0,510.0,484.49,372.18
2016,6,4,16,45,763.5,85.0,1.0,19.5,459.5,427.92,328.05
2016,6,4,17,0,739.0,81.0,1.0,19.0,409.0,372.91,283.52
2016,6,4,17,15,704.0,76.0,0.95,18.0,357.5,315.17,235.89
2016,6,4,17,30,669.0,71.0,0.9,17.0,306.0,259.46,188.65
2016,6,4,17,45,620.0,65.0,0.85,16.5,255.5,204.06,141.26
2016,6,4,18,0,571.0,59.0,0.8,16.0,205.0,153.89,98.89
2016,6,4,18,15,497.5,51.5,0.7,15.0,158.0,104.82,60.91
2016,6,4,18,30,424.0,44.0,0.6,14.0,111.0,64.03,33.72
2016,6,4,18,45,311.0,33.0,0.55,13.5,72.5,27.93,18.44
2016,6,4,19,0,198.0,22.0,0.5,13.0,34.0,17.2,5.8
2016,6,4,19,15,99.0,11.0,0.45,12.5,17.0,10.81,0.0
2016,6,4,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,5.5,0.65,8.5,5.5,0.0,0.0
2016,6,5,5,0,0.0,11.0,0.6,9.0,11.0,10.81,0.0
2016,6,5,5,15,179.0,22.5,0.55,9.5,43.0,17.44,6.76
2016,6,5,5,30,358.0,34.0,0.5,10.0,75.0,30.42,17.03
2016,6,5,5,45,449.0,42.5,0.45,10.5,120.0,65.64,34.46
2016,6,5,6,0,540.0,51.0,0.4,11.0,165.0,111.12,65.44
2016,6,5,6,15,598.0,57.5,0.4,11.0,215.0,159.09,104.22
2016,6,5,6,30,656.0,64.0,0.4,11.0,265.0,213.46,150.77
2016,6,5,6,45,697.0,68.5,0.4,11.5,317.0,268.35,198.73
2016,6,5,7,0,738.0,73.0,0.4,12.0,369.0,326.03,248.33
2016,6,5,7,15,767.0,77.0,0.4,12.5,421.5,382.28,295.74
2016,6,5,7,30,796.0,81.0,0.4,13.0,474.0,440.78,343.26
2016,6,5,7,45,818.0,84.0,0.45,13.5,524.5,496.75,387.6
2016,6,5,8,0,840.0,87.0,0.5,14.0,575.0,553.67,431.11
2016,6,5,8,15,856.5,89.5,0.5,14.5,623.0,607.14,470.11
2016,6,5,8,30,873.0,92.0,0.5,15.0,671.0,660.51,507.65
2016,6,5,8,45,886.0,94.5,0.55,15.5,715.0,711.04,541.87
2016,6,5,9,0,899.0,97.0,0.6,16.0,759.0,760.58,573.47
2016,6,5,9,15,908.5,98.5,0.6,16.5,798.0,805.16,600.39
2016,6,5,9,30,918.0,100.0,0.6,17.0,837.0,848.0,625.72
2016,6,5,9,45,930.0,99.0,0.65,17.5,871.5,888.44,650.04
2016,6,5,10,0,942.0,98.0,0.7,18.0,906.0,926.85,672.82
2016,6,5,10,15,947.5,99.0,0.75,18.0,933.0,959.17,692.86
2016,6,5,10,30,953.0,100.0,0.8,18.0,960.0,988.68,711.19
2016,6,5,10,45,956.0,101.0,0.85,18.5,980.0,1012.87,724.87
2016,6,5,11,0,959.0,102.0,0.9,19.0,1000.0,1033.88,736.64
2016,6,5,11,15,961.0,102.5,0.95,19.0,1013.5,1050.13,746.94
2016,6,5,11,30,963.0,103.0,1.0,19.0,1027.0,1062.99,755.33
2016,6,5,11,45,963.5,103.5,1.05,19.0,1032.0,1070.91,760.84
2016,6,5,12,0,964.0,104.0,1.1,19.0,1037.0,1075.35,764.38
2016,6,5,12,15,964.0,104.0,1.1,19.0,1035.5,1075.29,764.28
2016,6,5,12,30,964.0,104.0,1.1,19.0,1034.0,1071.72,762.21
2016,6,5,12,45,958.0,106.5,1.15,19.0,1023.0,1061.25,757.06
2016,6,5,13,0,952.0,109.0,1.2,19.0,1012.0,1047.44,749.97
2016,6,5,13,15,949.0,108.5,1.2,19.0,995.5,1030.24,739.9
2016,6,5,13,30,946.0,108.0,1.2,19.0,979.0,1009.8,727.88
2016,6,5,13,45,942.0,107.0,1.2,19.0,955.5,984.78,713.02
2016,6,5,14,0,938.0,106.0,1.2,19.0,932.0,956.78,696.29
2016,6,5,14,15,931.5,104.5,1.2,19.0,901.5,923.24,675.95
2016,6,5,14,30,925.0,103.0,1.2,19.0,871.0,887.16,653.86
2016,6,5,14,45,917.0,101.0,1.2,19.0,834.5,846.99,628.9
2016,6,5,15,0,909.0,99.0,1.2,19.0,798.0,804.76,602.3
2016,6,5,15,15,898.0,97.0,1.2,18.5,756.5,758.48,573.7
2016,6,5,15,30,887.0,95.0,1.2,18.0,715.0,710.81,543.6
2016,6,5,15,45,873.0,92.5,1.2,18.0,669.0,659.55,507.87
2016,6,5,16,0,859.0,90.0,1.2,18.0,623.0,607.65,469.96
2016,6,5,16,15,840.0,87.0,1.15,17.5,573.5,552.15,428.68
2016,6,5,16,30,821.0,84.0,1.1,17.0,524.0,496.73,386.07
2016,6,5,16,45,796.5,80.5,1.1,17.0,472.5,439.0,339.84
2016,6,5,17,0,772.0,77.0,1.1,17.0,421.0,382.78,293.27
2016,6,5,17,15,738.0,72.5,1.05,16.5,368.5,324.11,243.92
2016,6,5,17,30,704.0,68.0,1.0,16.0,316.0,268.51,195.89
2016,6,5,17,45,656.5,62.5,0.95,15.5,264.5,210.85,146.2
2016,6,5,18,0,609.0,57.0,0.9,15.0,213.0,159.37,102.31
2016,6,5,18,15,536.5,50.0,0.8,14.0,165.0,108.71,62.71
2016,6,5,18,30,464.0,43.0,0.7,13.0,117.0,66.22,34.16
2016,6,5,18,45,348.5,32.5,0.65,12.5,77.0,28.23,18.83
2016,6,5,19,0,233.0,22.0,0.6,12.0,37.0,17.11,6.16
2016,6,5,19,15,116.5,11.0,0.6,11.5,18.5,10.81,0.0
2016,6,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,41.0,5.0,0.8,8.5,6.0,0.0,0.0
2016,6,6,5,0,82.0,10.0,0.8,9.0,12.0,9.83,0.0
2016,6,6,5,15,219.5,21.5,0.8,9.5,43.0,16.54,6.19
2016,6,6,5,30,357.0,33.0,0.8,10.0,74.0,29.42,16.2
2016,6,6,5,45,446.0,41.5,0.85,10.5,118.0,64.44,33.55
2016,6,6,6,0,535.0,50.0,0.9,11.0,162.0,109.47,64.36
2016,6,6,6,15,592.0,56.0,0.85,11.0,211.5,156.47,102.57
2016,6,6,6,30,649.0,62.0,0.8,11.0,261.0,209.75,148.54
2016,6,6,6,45,687.5,66.5,0.8,11.5,312.0,263.46,196.01
2016,6,6,7,0,726.0,71.0,0.8,12.0,363.0,319.72,245.04
2016,6,6,7,15,754.5,74.5,0.75,12.5,414.0,374.59,291.76
2016,6,6,7,30,783.0,78.0,0.7,13.0,465.0,431.67,338.52
2016,6,6,7,45,804.0,81.0,0.7,13.5,514.5,486.42,382.08
2016,6,6,8,0,825.0,84.0,0.7,14.0,564.0,542.05,424.68
2016,6,6,8,15,841.0,86.5,0.7,14.5,610.5,594.52,463.41
2016,6,6,8,30,857.0,89.0,0.7,15.0,657.0,646.82,500.67
2016,6,6,8,45,870.0,91.0,0.75,15.5,700.5,696.11,534.42
2016,6,6,9,0,883.0,93.0,0.8,16.0,744.0,744.46,565.62
2016,6,6,9,15,892.5,95.0,0.8,16.0,782.0,788.92,594.04
2016,6,6,9,30,902.0,97.0,0.8,16.0,820.0,831.68,620.96
2016,6,6,9,45,909.0,98.0,0.85,16.5,853.0,869.39,643.9
2016,6,6,10,0,916.0,99.0,0.9,17.0,886.0,904.82,665.19
2016,6,6,10,15,921.5,100.0,0.95,17.0,912.5,936.43,685.14
2016,6,6,10,30,927.0,101.0,1.0,17.0,939.0,965.32,703.36
2016,6,6,10,45,931.0,102.0,1.05,17.5,959.0,989.93,717.54
2016,6,6,11,0,935.0,103.0,1.1,18.0,979.0,1011.49,729.82
2016,6,6,11,15,937.0,103.5,1.1,18.0,992.0,1027.41,739.05
2016,6,6,11,30,939.0,104.0,1.1,18.0,1005.0,1040.05,746.37
2016,6,6,11,45,940.0,104.5,1.1,18.0,1010.5,1048.34,751.12
2016,6,6,12,0,941.0,105.0,1.1,18.0,1016.0,1053.23,753.93
2016,6,6,12,15,940.5,105.0,1.1,18.0,1014.0,1052.71,753.53
2016,6,6,12,30,940.0,105.0,1.1,18.0,1012.0,1048.78,751.21
2016,6,6,12,45,931.0,109.5,1.15,18.0,1000.5,1037.58,745.51
2016,6,6,13,0,922.0,114.0,1.2,18.0,989.0,1023.19,737.94
2016,6,6,13,15,918.5,113.0,1.2,18.0,972.5,1005.49,727.43
2016,6,6,13,30,915.0,112.0,1.2,18.0,956.0,984.67,715.02
2016,6,6,13,45,910.0,111.0,1.2,18.0,932.5,959.45,699.84
2016,6,6,14,0,905.0,110.0,1.2,18.0,909.0,931.39,682.86
2016,6,6,14,15,898.5,109.0,1.2,18.0,879.0,899.34,663.22
2016,6,6,14,30,892.0,108.0,1.2,18.0,849.0,864.84,641.88
2016,6,6,14,45,883.0,106.5,1.2,18.0,813.0,825.54,617.17
2016,6,6,15,0,874.0,105.0,1.2,18.0,777.0,784.34,590.95
2016,6,6,15,15,862.5,102.5,1.15,17.5,736.5,738.62,561.78
2016,6,6,15,30,851.0,100.0,1.1,17.0,696.0,691.63,531.3
2016,6,6,15,45,836.0,97.5,1.1,17.0,651.0,641.35,495.78
2016,6,6,16,0,821.0,95.0,1.1,17.0,606.0,590.97,458.8
2016,6,6,16,15,801.5,92.0,1.1,16.5,557.5,536.73,418.64
2016,6,6,16,30,782.0,89.0,1.1,16.0,509.0,482.99,377.41
2016,6,6,16,45,757.0,85.0,1.1,15.5,458.5,426.55,332.63
2016,6,6,17,0,732.0,81.0,1.1,15.0,408.0,371.72,287.51
2016,6,6,17,15,697.0,76.5,1.1,14.5,357.0,313.78,238.67
2016,6,6,17,30,662.0,72.0,1.1,14.0,306.0,259.97,191.98
2016,6,6,17,45,615.0,66.0,1.1,13.5,256.0,205.37,144.59
2016,6,6,18,0,568.0,60.0,1.1,13.0,206.0,155.76,102.01
2016,6,6,18,15,495.5,52.0,1.1,12.5,159.5,106.35,62.94
2016,6,6,18,30,423.0,44.0,1.1,12.0,113.0,65.11,34.66
2016,6,6,18,45,313.0,33.5,1.1,11.5,74.5,29.29,16.35
2016,6,6,19,0,203.0,23.0,1.1,11.0,36.0,17.99,7.13
2016,6,6,19,15,101.5,11.5,1.1,10.5,18.0,11.3,0.0
2016,6,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,32.5,5.0,0.7,9.5,6.0,0.0,0.0
2016,6,7,5,0,65.0,10.0,0.7,10.0,12.0,9.83,0.0
2016,6,7,5,15,196.0,22.5,0.7,10.0,42.5,17.48,6.91
2016,6,7,5,30,327.0,35.0,0.7,10.0,73.0,30.96,17.75
2016,6,7,5,45,419.5,43.5,0.7,10.5,116.5,64.5,34.56
2016,6,7,6,0,512.0,52.0,0.7,11.0,160.0,108.46,64.49
2016,6,7,6,15,570.5,58.5,0.65,11.0,209.0,154.9,102.05
2016,6,7,6,30,629.0,65.0,0.6,11.0,258.0,207.79,147.37
2016,6,7,6,45,670.5,69.5,0.6,11.5,309.0,260.13,193.34
2016,6,7,7,0,712.0,74.0,0.6,12.0,360.0,317.64,242.98
2016,6,7,7,15,741.5,78.0,0.6,12.5,411.5,372.64,289.65
2016,6,7,7,30,771.0,82.0,0.6,13.0,463.0,429.97,336.61
2016,6,7,7,45,793.5,85.0,0.6,13.5,513.0,484.86,380.09
2016,6,7,8,0,816.0,88.0,0.6,14.0,563.0,540.79,422.73
2016,6,7,8,15,832.5,91.0,0.6,14.5,610.0,593.59,461.53
2016,6,7,8,30,849.0,94.0,0.6,15.0,657.0,646.32,498.91
2016,6,7,8,45,861.5,96.5,0.65,15.5,700.0,695.44,532.64
2016,6,7,9,0,874.0,99.0,0.7,16.0,743.0,743.58,563.61
2016,6,7,9,15,884.5,101.0,0.7,16.0,782.0,788.47,592.19
2016,6,7,9,30,895.0,103.0,0.7,16.0,821.0,831.75,619.34
2016,6,7,9,45,906.0,102.5,0.75,16.5,855.0,871.1,643.27
2016,6,7,10,0,917.0,102.0,0.8,17.0,889.0,908.43,665.68
2016,6,7,10,15,922.5,103.0,0.85,17.0,916.0,940.08,685.56
2016,6,7,10,30,928.0,104.0,0.9,17.0,943.0,969.02,703.75
2016,6,7,10,45,931.0,106.0,0.95,17.5,963.0,993.75,717.95
2016,6,7,11,0,934.0,108.0,1.0,18.0,983.0,1015.38,730.25
2016,6,7,11,15,937.0,108.5,1.0,18.0,996.5,1032.3,740.04
2016,6,7,11,30,940.0,109.0,1.0,18.0,1010.0,1045.96,747.92
2016,6,7,11,45,941.0,109.0,1.05,18.0,1016.0,1053.78,753.38
2016,6,7,12,0,942.0,109.0,1.1,18.0,1022.0,1058.22,756.92
2016,6,7,12,15,942.0,109.0,1.1,18.0,1020.5,1058.24,756.87
2016,6,7,12,30,942.0,109.0,1.1,18.0,1019.0,1054.85,754.88
2016,6,7,12,45,936.5,111.5,1.15,18.0,1009.0,1045.13,750.11
2016,6,7,13,0,931.0,114.0,1.2,18.0,999.0,1032.13,743.43
2016,6,7,13,15,928.5,113.0,1.2,17.5,982.5,1015.32,734.87
2016,6,7,13,30,926.0,112.0,1.2,17.0,966.0,995.33,724.34
2016,6,7,13,45,918.5,113.0,1.2,17.0,942.0,969.62,708.85
2016,6,7,14,0,911.0,114.0,1.2,17.0,918.0,941.17,691.61
2016,6,7,14,15,904.5,112.5,1.2,17.0,888.0,908.5,671.56
2016,6,7,14,30,898.0,111.0,1.2,17.0,858.0,873.35,649.79
2016,6,7,14,45,886.5,110.5,1.2,17.0,821.5,832.88,624.28
2016,6,7,15,0,875.0,110.0,1.2,17.0,785.0,790.67,597.36
2016,6,7,15,15,863.0,108.0,1.2,16.5,743.5,745.07,568.82
2016,6,7,15,30,851.0,106.0,1.2,16.0,702.0,698.25,538.89
2016,6,7,15,45,834.0,104.0,1.2,15.5,656.5,647.97,503.92
2016,6,7,16,0,817.0,102.0,1.2,15.0,611.0,596.32,466.64
2016,6,7,16,15,797.0,98.5,1.2,14.5,562.0,541.48,425.76
2016,6,7,16,30,777.0,95.0,1.2,14.0,513.0,487.21,383.84
2016,6,7,16,45,748.5,91.5,1.2,14.0,462.0,429.93,337.49
2016,6,7,17,0,720.0,88.0,1.2,14.0,411.0,373.68,290.56
2016,6,7,17,15,683.5,83.0,1.2,13.5,359.5,316.25,242.03
2016,6,7,17,30,647.0,78.0,1.2,13.0,308.0,262.2,195.12
2016,6,7,17,45,594.5,72.0,1.2,12.5,257.5,207.08,147.42
2016,6,7,18,0,542.0,66.0,1.2,12.0,207.0,157.57,105.09
2016,6,7,18,15,467.0,57.5,1.15,11.5,160.0,108.74,66.44
2016,6,7,18,30,392.0,49.0,1.1,11.0,113.0,68.39,38.53
2016,6,7,18,45,279.0,37.0,1.05,11.0,75.0,32.7,19.24
2016,6,7,19,0,166.0,25.0,1.0,11.0,37.0,19.47,8.5
2016,6,7,19,15,83.0,12.5,1.0,10.5,18.5,12.29,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,50.0,5.5,1.1,9.0,6.5,0.0,0.0
2016,6,8,5,0,100.0,11.0,1.1,9.0,13.0,10.81,0.0
2016,6,8,5,15,242.0,22.0,1.1,9.0,45.5,16.99,6.64
2016,6,8,5,30,384.0,33.0,1.1,9.0,78.0,29.56,16.25
2016,6,8,5,45,472.5,41.0,1.15,9.5,122.5,65.5,33.7
2016,6,8,6,0,561.0,49.0,1.2,10.0,167.0,111.4,65.14
2016,6,8,6,15,616.5,54.5,1.2,10.0,216.5,159.04,104.18
2016,6,8,6,30,672.0,60.0,1.2,10.0,266.0,214.0,152.09
2016,6,8,6,45,710.0,64.5,1.2,10.5,317.5,267.5,199.97
2016,6,8,7,0,748.0,69.0,1.2,11.0,369.0,324.75,250.46
2016,6,8,7,15,679.5,94.0,1.2,11.0,394.5,362.6,286.04
2016,6,8,7,30,611.0,119.0,1.2,11.0,420.0,393.54,314.09
2016,6,8,7,45,727.5,100.5,1.25,11.5,496.0,466.95,373.28
2016,6,8,8,0,844.0,82.0,1.3,12.0,572.0,549.85,438.22
2016,6,8,8,15,860.0,84.5,1.3,12.0,619.5,603.2,479.26
2016,6,8,8,30,876.0,87.0,1.3,12.0,667.0,656.35,519.17
2016,6,8,8,45,887.0,89.0,1.3,12.5,710.0,705.1,552.82
2016,6,8,9,0,898.0,91.0,1.3,13.0,753.0,752.69,583.73
2016,6,8,9,15,907.5,93.0,1.3,13.0,792.0,797.75,613.4
2016,6,8,9,30,917.0,95.0,1.3,13.0,831.0,841.07,641.5
2016,6,8,9,45,914.5,102.0,1.3,13.5,861.5,877.41,663.33
2016,6,8,10,0,912.0,109.0,1.3,14.0,892.0,910.82,683.01
2016,6,8,10,15,917.5,110.0,1.35,14.0,919.0,942.36,703.33
2016,6,8,10,30,923.0,111.0,1.4,14.0,946.0,971.2,721.86
2016,6,8,10,45,924.0,114.0,1.45,14.0,965.5,994.95,737.09
2016,6,8,11,0,925.0,117.0,1.5,14.0,985.0,1015.55,750.38
2016,6,8,11,15,927.5,117.5,1.55,14.0,998.0,1031.88,761.01
2016,6,8,11,30,930.0,118.0,1.6,14.0,1011.0,1044.97,769.7
2016,6,8,11,45,929.0,119.5,1.65,14.5,1016.0,1052.27,773.36
2016,6,8,12,0,928.0,121.0,1.7,15.0,1021.0,1056.21,775.03
2016,6,8,12,15,928.0,121.0,1.7,15.0,1019.0,1056.27,775.01
2016,6,8,12,30,928.0,121.0,1.7,15.0,1017.0,1052.98,773.02
2016,6,8,12,45,907.0,133.0,1.75,15.0,1002.0,1037.53,764.1
2016,6,8,13,0,886.0,145.0,1.8,15.0,987.0,1019.13,753.44
2016,6,8,13,15,882.5,144.0,1.8,15.0,970.5,1002.07,742.99
2016,6,8,13,30,879.0,143.0,1.8,15.0,954.0,982.01,730.6
2016,6,8,13,45,655.0,255.5,1.85,15.0,851.5,875.92,660.6
2016,6,8,14,0,431.0,368.0,1.9,15.0,749.0,767.85,581.27
2016,6,8,14,15,645.5,250.5,1.85,14.5,799.0,826.29,630.86
2016,6,8,14,30,860.0,133.0,1.8,14.0,849.0,863.73,659.05
2016,6,8,14,45,853.0,129.0,1.8,14.0,814.0,824.72,632.81
2016,6,8,15,0,846.0,125.0,1.8,14.0,779.0,785.83,607.22
2016,6,8,15,15,677.5,182.5,1.8,13.5,688.0,686.54,536.99
2016,6,8,15,30,509.0,240.0,1.8,13.0,597.0,595.64,468.85
2016,6,8,15,45,465.5,238.0,1.8,13.0,548.0,541.43,428.55
2016,6,8,16,0,422.0,236.0,1.8,13.0,499.0,490.06,389.36
2016,6,8,16,15,589.5,169.5,1.75,12.5,505.0,497.27,397.11
2016,6,8,16,30,757.0,103.0,1.7,12.0,511.0,485.84,388.21
2016,6,8,16,45,611.0,122.0,1.7,12.0,430.5,397.87,317.13
2016,6,8,17,0,465.0,141.0,1.7,12.0,350.0,323.22,256.5
2016,6,8,17,15,430.5,131.5,1.65,11.5,306.5,275.6,216.52
2016,6,8,17,30,396.0,122.0,1.6,11.0,263.0,231.35,178.6
2016,6,8,17,45,477.0,93.5,1.6,11.0,236.5,199.96,146.94
2016,6,8,18,0,558.0,65.0,1.6,11.0,210.0,160.12,107.19
2016,6,8,18,15,484.0,57.0,1.55,10.5,163.0,110.93,67.85
2016,6,8,18,30,410.0,49.0,1.5,10.0,116.0,70.1,39.39
2016,6,8,18,45,303.0,37.0,1.45,10.0,77.5,33.37,19.41
2016,6,8,19,0,196.0,25.0,1.4,10.0,39.0,19.45,8.79
2016,6,8,19,15,98.0,12.5,1.3,10.0,19.5,12.29,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,27.5,5.5,1.45,9.0,6.0,0.0,0.0
2016,6,9,5,0,55.0,11.0,1.5,9.0,12.0,10.81,0.0
2016,6,9,5,15,182.0,24.5,1.5,9.0,43.0,19.08,8.17
2016,6,9,5,30,309.0,38.0,1.5,9.0,74.0,33.55,20.19
2016,6,9,5,45,403.0,47.0,1.55,9.5,117.5,66.53,37.04
2016,6,9,6,0,497.0,56.0,1.6,10.0,161.0,110.13,66.92
2016,6,9,6,15,556.5,63.0,1.55,10.0,210.0,156.33,104.53
2016,6,9,6,30,616.0,70.0,1.5,10.0,259.0,209.11,150.19
2016,6,9,6,45,308.0,98.0,1.5,10.5,192.5,182.22,140.8
2016,6,9,7,0,0.0,126.0,1.5,11.0,126.0,121.12,97.4
2016,6,9,7,15,3.0,141.5,1.45,11.0,143.0,137.43,110.75
2016,6,9,7,30,6.0,157.0,1.4,11.0,160.0,154.1,124.08
2016,6,9,7,45,141.5,202.0,1.4,11.5,284.0,267.87,216.48
2016,6,9,8,0,277.0,247.0,1.4,12.0,408.0,395.81,316.97
2016,6,9,8,15,258.5,273.5,1.3,12.0,433.5,425.45,338.27
2016,6,9,8,30,240.0,300.0,1.2,12.0,459.0,450.58,356.12
2016,6,9,8,45,260.5,318.0,1.2,12.5,501.5,496.95,389.88
2016,6,9,9,0,281.0,336.0,1.2,13.0,544.0,542.13,421.92
2016,6,9,9,15,588.0,221.5,1.2,13.0,685.0,682.69,530.56
2016,6,9,9,30,895.0,107.0,1.2,13.0,826.0,835.06,637.54
2016,6,9,9,45,906.0,107.0,1.2,13.5,860.5,874.95,660.33
2016,6,9,10,0,917.0,107.0,1.2,14.0,895.0,912.83,682.85
2016,6,9,10,15,923.0,108.0,1.2,14.0,922.0,944.98,702.64
2016,6,9,10,30,929.0,109.0,1.2,14.0,949.0,974.45,720.63
2016,6,9,10,45,935.5,108.0,1.2,14.5,970.0,999.52,734.39
2016,6,9,11,0,942.0,107.0,1.2,15.0,991.0,1021.64,746.24
2016,6,9,11,15,944.5,107.5,1.2,15.0,1004.0,1038.26,756.02
2016,6,9,11,30,947.0,108.0,1.2,15.0,1017.0,1051.58,763.85
2016,6,9,11,45,949.5,107.0,1.3,15.5,1023.0,1060.02,769.24
2016,6,9,12,0,952.0,106.0,1.4,16.0,1029.0,1065.07,772.59
2016,6,9,12,15,951.5,106.0,1.45,16.0,1027.0,1064.68,773.17
2016,6,9,12,30,951.0,106.0,1.5,16.0,1025.0,1060.85,771.74
2016,6,9,12,45,951.5,104.0,1.55,16.0,1016.5,1052.56,767.6
2016,6,9,13,0,952.0,102.0,1.6,16.0,1008.0,1040.83,761.38
2016,6,9,13,15,948.5,101.5,1.65,15.5,991.0,1023.36,752.95
2016,6,9,13,30,945.0,101.0,1.7,15.0,974.0,1002.66,742.45
2016,6,9,13,45,940.5,100.5,1.75,15.0,950.5,977.92,727.88
2016,6,9,14,0,936.0,100.0,1.8,15.0,927.0,950.23,711.3
2016,6,9,14,15,929.5,98.5,1.8,14.5,896.5,916.96,691.56
2016,6,9,14,30,923.0,97.0,1.8,14.0,866.0,881.16,669.93
2016,6,9,14,45,914.0,96.0,1.85,14.0,830.0,841.47,644.7
2016,6,9,15,0,905.0,95.0,1.9,14.0,794.0,799.8,617.75
2016,6,9,15,15,894.0,93.0,1.9,13.5,753.0,753.87,588.04
2016,6,9,15,30,883.0,91.0,1.9,13.0,712.0,706.56,556.83
2016,6,9,15,45,868.0,89.0,1.95,13.0,666.5,655.5,520.36
2016,6,9,16,0,853.0,87.0,2.0,13.0,621.0,603.9,481.4
2016,6,9,16,15,834.5,84.5,2.0,12.5,572.0,549.57,439.73
2016,6,9,16,30,816.0,82.0,2.0,12.0,523.0,495.28,396.64
2016,6,9,16,45,790.5,79.0,2.0,12.0,472.0,437.94,349.03
2016,6,9,17,0,765.0,76.0,2.0,12.0,421.0,382.2,301.27
2016,6,9,17,15,732.0,72.0,1.95,11.5,369.5,324.75,251.38
2016,6,9,17,30,699.0,68.0,1.9,11.0,318.0,270.24,202.84
2016,6,9,17,45,650.0,63.0,1.9,11.0,267.0,212.89,151.81
2016,6,9,18,0,601.0,58.0,1.9,11.0,216.0,161.85,106.98
2016,6,9,18,15,531.0,51.0,1.8,10.5,168.5,111.67,66.43
2016,6,9,18,30,461.0,44.0,1.7,10.0,121.0,69.34,36.78
2016,6,9,18,45,348.5,34.5,1.65,10.0,81.5,31.98,17.53
2016,6,9,19,0,236.0,25.0,1.6,10.0,42.0,19.72,9.22
2016,6,9,19,15,118.0,12.5,1.55,9.5,21.0,12.29,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,5.5,1.1,8.5,6.5,0.0,0.0
2016,6,10,5,0,113.0,11.0,1.1,9.0,13.0,10.81,0.0
2016,6,10,5,15,254.0,21.5,1.15,9.5,45.5,16.5,6.31
2016,6,10,5,30,395.0,32.0,1.2,10.0,78.0,28.5,15.34
2016,6,10,5,45,481.0,39.5,1.3,10.5,122.5,64.34,32.35
2016,6,10,6,0,567.0,47.0,1.4,11.0,167.0,109.84,63.34
2016,6,10,6,15,621.5,52.5,1.4,11.0,216.0,158.88,103.47
2016,6,10,6,30,676.0,58.0,1.4,11.0,265.0,212.43,150.16
2016,6,10,6,45,713.0,62.0,1.45,11.5,316.5,265.3,197.61
2016,6,10,7,0,750.0,66.0,1.5,12.0,368.0,321.81,247.68
2016,6,10,7,15,777.0,69.5,1.5,12.0,419.0,377.25,296.43
2016,6,10,7,30,804.0,73.0,1.5,12.0,470.0,434.72,345.44
2016,6,10,7,45,823.0,76.0,1.5,12.5,519.5,489.8,390.45
2016,6,10,8,0,842.0,79.0,1.5,13.0,569.0,544.94,433.88
2016,6,10,8,15,857.5,81.5,1.5,13.0,616.0,597.87,475.01
2016,6,10,8,30,873.0,84.0,1.5,13.0,663.0,650.57,514.76
2016,6,10,8,45,884.0,86.5,1.5,13.5,706.0,699.68,548.79
2016,6,10,9,0,895.0,89.0,1.5,14.0,749.0,747.66,580.13
2016,6,10,9,15,904.5,90.5,1.5,14.0,787.5,792.1,609.53
2016,6,10,9,30,914.0,92.0,1.5,14.0,826.0,834.83,637.4
2016,6,10,9,45,923.5,92.0,1.5,14.5,859.5,874.09,661.37
2016,6,10,10,0,933.0,92.0,1.5,15.0,893.0,911.2,683.6
2016,6,10,10,15,938.5,93.0,1.55,15.0,920.5,943.37,704.3
2016,6,10,10,30,944.0,94.0,1.6,15.0,948.0,972.79,723.2
2016,6,10,10,45,948.0,95.0,1.65,15.5,968.0,997.88,737.91
2016,6,10,11,0,952.0,96.0,1.7,16.0,988.0,1019.88,750.63
2016,6,10,11,15,954.5,96.5,1.7,16.0,1002.0,1036.69,760.73
2016,6,10,11,30,957.0,97.0,1.7,16.0,1016.0,1050.17,768.81
2016,6,10,11,45,958.5,97.0,1.75,16.0,1022.0,1058.75,774.66
2016,6,10,12,0,960.0,97.0,1.8,16.0,1028.0,1063.88,778.48
2016,6,10,12,15,960.5,97.0,1.85,16.0,1027.0,1064.55,779.58
2016,6,10,12,30,961.0,97.0,1.9,16.0,1026.0,1061.74,778.62
2016,6,10,12,45,946.5,106.0,1.95,16.0,1014.0,1049.71,771.84
2016,6,10,13,0,932.0,115.0,2.0,16.0,1002.0,1034.5,763.16
2016,6,10,13,15,930.0,114.0,2.0,16.0,986.0,1018.31,753.26
2016,6,10,13,30,928.0,113.0,2.0,16.0,970.0,998.92,741.33
2016,6,10,13,45,924.0,112.0,2.0,16.0,947.5,974.56,726.17
2016,6,10,14,0,920.0,111.0,2.0,16.0,925.0,947.27,709.11
2016,6,10,14,15,914.0,109.5,2.0,15.5,895.5,914.93,689.92
2016,6,10,14,30,908.0,108.0,2.0,15.0,866.0,880.07,668.85
2016,6,10,14,45,899.5,106.5,2.05,15.0,830.5,840.83,643.79
2016,6,10,15,0,891.0,105.0,2.1,15.0,795.0,799.6,617.03
2016,6,10,15,15,880.0,103.0,2.1,14.5,754.0,754.25,587.68
2016,6,10,15,30,869.0,101.0,2.1,14.0,713.0,707.54,556.86
2016,6,10,15,45,854.0,98.5,2.1,14.0,667.5,656.6,519.79
2016,6,10,16,0,839.0,96.0,2.1,14.0,622.0,605.53,481.04
2016,6,10,16,15,820.0,93.0,2.05,13.5,573.0,550.8,439.03
2016,6,10,16,30,801.0,90.0,2.0,13.0,524.0,496.47,395.98
2016,6,10,16,45,774.5,87.0,2.0,13.0,472.5,439.42,348.9
2016,6,10,17,0,748.0,84.0,2.0,13.0,421.0,384.08,301.8
2016,6,10,17,15,713.0,79.0,1.95,12.5,369.5,324.74,250.84
2016,6,10,17,30,678.0,74.0,1.9,12.0,318.0,269.52,202.14
2016,6,10,17,45,626.5,69.0,1.9,11.5,266.5,213.8,153.19
2016,6,10,18,0,575.0,64.0,1.9,11.0,215.0,163.54,109.54
2016,6,10,18,15,502.5,56.0,1.8,10.5,167.5,113.45,69.19
2016,6,10,18,30,430.0,48.0,1.7,10.0,120.0,71.53,39.64
2016,6,10,18,45,316.5,37.0,1.65,10.0,80.5,34.32,19.56
2016,6,10,19,0,203.0,26.0,1.6,10.0,41.0,20.22,9.81
2016,6,10,19,15,101.5,13.0,1.55,9.5,20.5,12.78,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,5.5,0.9,7.5,6.0,0.0,0.0
2016,6,11,5,0,41.0,11.0,0.9,8.0,12.0,10.81,0.0
2016,6,11,5,15,166.0,25.0,0.8,8.5,42.5,19.49,8.55
2016,6,11,5,30,291.0,39.0,0.7,9.0,73.0,33.38,20.35
2016,6,11,5,45,390.0,48.5,0.65,9.5,117.5,66.81,37.84
2016,6,11,6,0,489.0,58.0,0.6,10.0,162.0,110.67,67.64
2016,6,11,6,15,550.5,65.5,0.55,10.5,211.5,157.17,104.85
2016,6,11,6,30,612.0,73.0,0.5,11.0,261.0,210.5,149.88
2016,6,11,6,45,660.0,77.0,0.45,11.5,313.5,263.21,195.49
2016,6,11,7,0,708.0,81.0,0.4,12.0,366.0,320.78,244.5
2016,6,11,7,15,738.5,85.5,0.35,12.5,418.0,377.5,291.81
2016,6,11,7,30,769.0,90.0,0.3,13.0,470.0,435.57,338.43
2016,6,11,7,45,794.0,93.0,0.25,14.0,521.0,491.58,381.01
2016,6,11,8,0,819.0,96.0,0.2,15.0,572.0,548.9,422.64
2016,6,11,8,15,836.5,98.5,0.2,15.5,619.5,602.26,460.97
2016,6,11,8,30,854.0,101.0,0.2,16.0,667.0,655.64,497.96
2016,6,11,8,45,868.0,103.0,0.2,16.5,711.0,704.83,530.58
2016,6,11,9,0,882.0,105.0,0.2,17.0,755.0,753.87,560.58
2016,6,11,9,15,892.0,107.0,0.3,17.5,794.0,798.73,588.81
2016,6,11,9,30,902.0,109.0,0.4,18.0,833.0,841.94,615.83
2016,6,11,9,45,908.5,111.0,0.5,18.5,866.0,880.34,639.58
2016,6,11,10,0,915.0,113.0,0.6,19.0,899.0,916.43,661.79
2016,6,11,10,15,920.5,114.0,0.65,19.0,926.0,948.13,681.4
2016,6,11,10,30,926.0,115.0,0.7,19.0,953.0,977.13,699.35
2016,6,11,10,45,929.0,116.5,0.75,19.5,973.0,1001.42,713.06
2016,6,11,11,0,932.0,118.0,0.8,20.0,993.0,1022.63,724.92
2016,6,11,11,15,934.5,118.5,0.85,20.0,1006.0,1039.17,735.38
2016,6,11,11,30,937.0,119.0,0.9,20.0,1019.0,1052.46,744.0
2016,6,11,11,45,936.5,120.0,1.0,20.5,1024.0,1059.93,748.87
2016,6,11,12,0,936.0,121.0,1.1,21.0,1029.0,1064.02,751.78
2016,6,11,12,15,935.5,121.0,1.1,21.0,1027.0,1063.72,751.53
2016,6,11,12,30,935.0,121.0,1.1,21.0,1025.0,1060.05,749.4
2016,6,11,12,45,937.5,117.5,1.1,21.0,1017.0,1052.47,745.03
2016,6,11,13,0,940.0,114.0,1.1,21.0,1009.0,1041.47,738.7
2016,6,11,13,15,936.5,113.0,1.15,20.5,992.0,1023.77,730.71
2016,6,11,13,30,933.0,112.0,1.2,20.0,975.0,1002.89,720.76
2016,6,11,13,45,924.5,113.5,1.25,20.0,950.0,976.82,706.1
2016,6,11,14,0,916.0,115.0,1.3,20.0,925.0,948.02,689.63
2016,6,11,14,15,721.5,214.5,1.35,19.5,839.5,857.73,633.97
2016,6,11,14,30,527.0,314.0,1.4,19.0,754.0,767.94,571.99
2016,6,11,14,45,489.0,306.0,1.45,19.0,700.5,709.93,533.65
2016,6,11,15,0,451.0,298.0,1.5,19.0,647.0,653.14,494.93
2016,6,11,15,15,506.0,261.5,1.45,18.5,633.5,638.42,487.48
2016,6,11,15,30,561.0,225.0,1.4,18.0,620.0,617.98,475.13
2016,6,11,15,45,688.0,164.5,1.4,18.0,617.5,616.2,476.29
2016,6,11,16,0,815.0,104.0,1.4,18.0,615.0,599.77,465.71
2016,6,11,16,15,795.0,100.5,1.35,17.5,566.5,545.13,424.68
2016,6,11,16,30,775.0,97.0,1.3,17.0,518.0,491.03,383.07
2016,6,11,16,45,747.0,93.5,1.3,16.5,467.0,434.11,338.14
2016,6,11,17,0,719.0,90.0,1.3,16.0,416.0,378.13,292.43
2016,6,11,17,15,684.0,85.0,1.25,15.5,364.5,321.23,244.58
2016,6,11,17,30,649.0,80.0,1.2,15.0,313.0,267.54,198.24
2016,6,11,17,45,600.0,73.5,1.15,14.5,263.0,212.5,150.83
2016,6,11,18,0,551.0,67.0,1.1,14.0,213.0,162.67,108.31
2016,6,11,18,15,480.5,58.5,1.05,13.5,166.0,113.62,69.36
2016,6,11,18,30,410.0,50.0,1.0,13.0,119.0,72.52,40.58
2016,6,11,18,45,305.0,38.0,0.95,12.5,80.0,35.47,20.2
2016,6,11,19,0,200.0,26.0,0.9,12.0,41.0,20.19,9.87
2016,6,11,19,15,100.0,13.0,0.9,11.5,20.5,12.78,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.5,0.9,8.5,6.0,0.0,0.0
2016,6,12,5,0,33.0,11.0,0.9,9.0,12.0,10.81,0.0
2016,6,12,5,15,150.0,26.0,0.95,9.5,42.0,20.32,9.08
2016,6,12,5,30,267.0,41.0,1.0,10.0,72.0,34.69,21.57
2016,6,12,5,45,364.5,51.0,1.05,10.5,115.5,67.43,39.13
2016,6,12,6,0,462.0,61.0,1.1,11.0,159.0,110.09,68.14
2016,6,12,6,15,524.5,69.0,1.1,11.0,208.0,155.69,104.75
2016,6,12,6,30,587.0,77.0,1.1,11.0,257.0,208.26,149.55
2016,6,12,6,45,639.5,80.5,1.1,11.5,309.5,260.38,194.98
2016,6,12,7,0,692.0,84.0,1.1,12.0,362.0,317.87,244.61
2016,6,12,7,15,723.0,88.5,1.1,12.5,413.5,372.96,291.71
2016,6,12,7,30,754.0,93.0,1.1,13.0,465.0,431.41,339.99
2016,6,12,7,45,782.0,95.0,1.1,13.5,516.5,487.14,384.66
2016,6,12,8,0,810.0,97.0,1.1,14.0,568.0,544.51,429.02
2016,6,12,8,15,827.5,100.0,1.05,14.0,615.0,597.94,469.34
2016,6,12,8,30,845.0,103.0,1.0,14.0,662.0,651.41,508.35
2016,6,12,8,45,861.0,104.0,1.0,14.5,706.5,700.56,542.5
2016,6,12,9,0,877.0,105.0,1.0,15.0,751.0,749.78,573.99
2016,6,12,9,15,887.0,107.0,1.0,15.0,790.0,794.45,602.84
2016,6,12,9,30,897.0,109.0,1.0,15.0,829.0,837.5,630.24
2016,6,12,9,45,912.0,106.0,1.05,15.5,864.0,877.85,655.1
2016,6,12,10,0,927.0,103.0,1.1,16.0,899.0,916.43,678.54
2016,6,12,10,15,932.5,104.0,1.1,16.0,926.5,948.49,697.99
2016,6,12,10,30,938.0,105.0,1.1,16.0,954.0,977.82,715.65
2016,6,12,10,45,943.0,105.5,1.15,16.5,974.5,1003.29,730.38
2016,6,12,11,0,948.0,106.0,1.2,17.0,995.0,1025.72,743.21
2016,6,12,11,15,950.0,106.5,1.2,17.0,1008.0,1042.05,752.71
2016,6,12,11,30,952.0,107.0,1.2,17.0,1021.0,1055.06,760.28
2016,6,12,11,45,953.0,107.0,1.3,17.5,1026.5,1063.19,765.42
2016,6,12,12,0,954.0,107.0,1.4,18.0,1032.0,1067.89,768.51
2016,6,12,12,15,953.5,107.0,1.4,18.0,1030.5,1067.65,768.29
2016,6,12,12,30,953.0,107.0,1.4,18.0,1029.0,1063.96,766.09
2016,6,12,12,45,946.5,109.5,1.45,18.0,1018.0,1053.42,760.63
2016,6,12,13,0,940.0,112.0,1.5,18.0,1007.0,1039.59,753.22
2016,6,12,13,15,937.0,111.0,1.5,18.0,990.5,1022.42,742.96
2016,6,12,13,30,934.0,110.0,1.5,18.0,974.0,1002.06,730.74
2016,6,12,13,45,929.0,109.0,1.5,18.0,950.5,976.74,715.38
2016,6,12,14,0,924.0,108.0,1.5,18.0,927.0,948.53,698.18
2016,6,12,14,15,917.5,106.5,1.5,17.5,896.5,915.74,679.2
2016,6,12,14,30,911.0,105.0,1.5,17.0,866.0,880.45,658.39
2016,6,12,14,45,902.0,103.5,1.5,17.0,830.0,840.8,633.2
2016,6,12,15,0,893.0,102.0,1.5,17.0,794.0,799.18,606.43
2016,6,12,15,15,881.5,100.0,1.45,17.0,753.0,753.47,576.01
2016,6,12,15,30,870.0,98.0,1.4,17.0,712.0,706.43,544.35
2016,6,12,15,45,855.0,96.0,1.35,17.0,666.5,656.02,508.5
2016,6,12,16,0,840.0,94.0,1.3,17.0,621.0,605.44,470.88
2016,6,12,16,15,821.0,91.0,1.25,16.5,572.5,550.72,430.03
2016,6,12,16,30,802.0,88.0,1.2,16.0,524.0,496.39,388.14
2016,6,12,16,45,776.0,84.5,1.2,16.0,473.0,439.05,342.12
2016,6,12,17,0,750.0,81.0,1.2,16.0,422.0,383.36,295.96
2016,6,12,17,15,716.0,76.5,1.15,15.5,370.0,325.83,247.51
2016,6,12,17,30,682.0,72.0,1.1,15.0,318.0,270.17,199.45
2016,6,12,17,45,633.0,66.5,1.05,14.5,267.5,214.3,151.17
2016,6,12,18,0,584.0,61.0,1.0,14.0,217.0,163.59,107.73
2016,6,12,18,15,514.5,53.5,0.9,13.5,169.5,113.74,67.94
2016,6,12,18,30,445.0,46.0,0.8,13.0,122.0,71.69,38.49
2016,6,12,18,45,335.5,36.0,0.75,12.5,82.5,34.42,18.72
2016,6,12,19,0,226.0,26.0,0.7,12.0,43.0,20.47,10.26
2016,6,12,19,15,113.0,13.0,0.7,11.5,21.5,12.78,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
