Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,32.5,5.5,0.95,8.5,6.0,0.0,0.0
2016,6,13,5,0,65.0,11.0,1.0,9.0,12.0,10.81,0.0
2016,6,13,5,15,191.0,24.0,1.0,9.0,43.0,18.66,7.88
2016,6,13,5,30,317.0,37.0,1.0,9.0,74.0,32.09,22.59
2016,6,13,5,45,411.5,45.5,1.0,9.5,117.5,64.9,35.56
2016,6,13,6,0,506.0,54.0,1.0,10.0,161.0,108.37,65.01
2016,6,13,6,15,564.5,60.5,0.9,10.0,209.5,154.25,102.15
2016,6,13,6,30,623.0,67.0,0.8,10.0,258.0,206.6,147.16
2016,6,13,6,45,372.5,115.5,0.7,10.5,235.5,216.42,166.35
2016,6,13,7,0,122.0,164.0,0.6,11.0,213.0,198.46,158.42
2016,6,13,7,15,449.5,123.0,0.6,11.5,339.0,297.38,235.19
2016,6,13,7,30,777.0,82.0,0.6,12.0,465.0,430.31,338.55
2016,6,13,7,45,803.5,83.5,0.6,12.5,516.0,485.9,382.05
2016,6,13,8,0,830.0,85.0,0.6,13.0,567.0,542.94,425.75
2016,6,13,8,15,846.5,87.5,0.65,13.0,614.5,595.95,466.27
2016,6,13,8,30,863.0,90.0,0.7,13.0,662.0,648.8,505.6
2016,6,13,8,45,878.0,91.0,0.8,13.5,706.0,698.74,540.86
2016,6,13,9,0,893.0,92.0,0.9,14.0,750.0,747.91,573.55
2016,6,13,9,15,903.0,94.0,0.95,14.0,789.0,793.21,603.55
2016,6,13,9,30,913.0,96.0,1.0,14.0,828.0,836.85,632.15
2016,6,13,9,45,924.0,95.0,1.1,14.5,862.5,876.39,657.35
2016,6,13,10,0,935.0,94.0,1.2,15.0,897.0,913.88,681.01
2016,6,13,10,15,941.0,95.0,1.2,15.0,925.0,946.65,701.12
2016,6,13,10,30,947.0,96.0,1.2,15.0,953.0,976.68,719.39
2016,6,13,10,45,951.5,96.5,1.3,15.0,974.0,1001.91,736.29
2016,6,13,11,0,956.0,97.0,1.4,15.0,995.0,1024.05,751.3
2016,6,13,11,15,959.0,97.5,1.45,14.5,1009.0,1041.53,764.0
2016,6,13,11,30,962.0,98.0,1.5,14.0,1023.0,1055.68,774.74
2016,6,13,11,45,963.0,99.0,1.55,14.0,1029.5,1064.95,781.09
2016,6,13,12,0,964.0,100.0,1.6,14.0,1036.0,1070.76,785.4
2016,6,13,12,15,964.0,100.0,1.65,14.0,1034.5,1071.07,786.34
2016,6,13,12,30,964.0,100.0,1.7,14.0,1033.0,1067.9,785.22
2016,6,13,12,45,958.0,103.0,1.8,14.0,1023.0,1058.34,780.9
2016,6,13,13,0,952.0,106.0,1.9,14.0,1013.0,1045.44,774.47
2016,6,13,13,15,948.5,105.5,1.9,13.5,996.5,1028.18,765.25
2016,6,13,13,30,945.0,105.0,1.9,13.0,980.0,1007.69,753.96
2016,6,13,13,45,942.0,103.0,1.9,13.0,956.5,983.04,738.54
2016,6,13,14,0,939.0,101.0,1.9,13.0,933.0,955.35,721.12
2016,6,13,14,15,932.0,100.0,1.9,13.0,902.5,922.27,700.03
2016,6,13,14,30,925.0,99.0,1.9,13.0,872.0,886.66,677.13
2016,6,13,14,45,915.5,98.0,1.9,13.0,836.0,846.69,651.04
2016,6,13,15,0,906.0,97.0,1.9,13.0,800.0,804.74,623.34
2016,6,13,15,15,895.0,95.0,1.9,12.5,758.5,758.94,593.66
2016,6,13,15,30,884.0,93.0,1.9,12.0,717.0,711.73,562.47
2016,6,13,15,45,866.5,92.0,1.95,12.0,671.0,660.13,525.58
2016,6,13,16,0,849.0,91.0,2.0,12.0,625.0,608.2,486.3
2016,6,13,16,15,830.5,88.0,2.0,11.5,576.0,553.67,444.46
2016,6,13,16,30,812.0,85.0,2.0,11.0,527.0,499.16,401.19
2016,6,13,16,45,791.0,80.5,2.0,11.0,477.0,442.6,354.17
2016,6,13,17,0,770.0,76.0,2.0,11.0,427.0,387.18,306.59
2016,6,13,17,15,738.0,72.0,1.95,10.5,375.5,329.79,256.64
2016,6,13,17,30,706.0,68.0,1.9,10.0,324.0,275.21,207.88
2016,6,13,17,45,663.5,62.5,1.9,10.0,273.5,219.71,157.95
2016,6,13,18,0,621.0,57.0,1.9,10.0,223.0,167.24,111.34
2016,6,13,18,15,553.0,50.5,1.85,9.5,175.0,116.44,69.74
2016,6,13,18,30,485.0,44.0,1.8,9.0,127.0,73.24,38.87
2016,6,13,18,45,369.5,35.0,1.75,9.0,86.0,34.49,18.37
2016,6,13,19,0,254.0,26.0,1.7,9.0,45.0,20.4,10.49
2016,6,13,19,15,127.0,13.0,1.65,9.0,22.5,12.78,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,45,27.5,5.5,1.3,8.0,6.0,0.0,0.0
2016,6,14,5,0,55.0,11.0,1.3,8.0,12.0,10.81,0.0
2016,6,14,5,15,185.0,24.0,1.35,8.0,43.0,18.67,7.88
2016,6,14,5,30,315.0,37.0,1.4,8.0,74.0,31.9,22.5
2016,6,14,5,45,415.0,45.0,1.45,8.5,118.0,64.41,35.22
2016,6,14,6,0,515.0,53.0,1.5,9.0,162.0,108.19,64.77
2016,6,14,6,15,260.5,78.5,1.5,9.5,134.0,117.47,84.36
2016,6,14,6,30,6.0,104.0,1.5,10.0,106.0,100.65,80.85
2016,6,14,6,45,11.5,122.5,1.5,10.5,127.0,120.5,97.25
2016,6,14,7,0,17.0,141.0,1.5,11.0,148.0,141.02,113.9
2016,6,14,7,15,187.5,162.5,1.5,11.0,254.0,230.65,185.94
2016,6,14,7,30,358.0,184.0,1.5,11.0,360.0,339.06,272.89
2016,6,14,7,45,596.0,133.5,1.5,11.5,463.5,431.03,346.23
2016,6,14,8,0,834.0,83.0,1.5,12.0,567.0,542.69,434.03
2016,6,14,8,15,850.0,85.5,1.5,12.0,614.5,595.53,474.79
2016,6,14,8,30,866.0,88.0,1.5,12.0,662.0,648.22,514.7
2016,6,14,8,45,879.5,89.5,1.5,12.5,705.5,697.77,549.49
2016,6,14,9,0,893.0,91.0,1.5,13.0,749.0,746.42,581.45
2016,6,14,9,15,902.5,92.5,1.5,13.0,788.0,790.85,610.95
2016,6,14,9,30,912.0,94.0,1.5,13.0,827.0,833.58,638.93
2016,6,14,9,45,922.0,94.0,1.55,13.5,860.5,873.28,663.92
2016,6,14,10,0,932.0,94.0,1.6,14.0,894.0,910.88,687.26
2016,6,14,10,15,937.5,95.0,1.6,14.0,921.5,943.15,707.47
2016,6,14,10,30,943.0,96.0,1.6,14.0,949.0,972.67,725.81
2016,6,14,10,45,947.0,96.5,1.65,14.0,969.5,997.37,741.7
2016,6,14,11,0,951.0,97.0,1.7,14.0,990.0,1018.99,755.66
2016,6,14,11,15,953.5,97.5,1.7,14.0,1003.0,1035.95,765.93
2016,6,14,11,30,956.0,98.0,1.7,14.0,1016.0,1049.59,774.18
2016,6,14,11,45,957.0,98.5,1.75,14.0,1022.0,1058.35,780.18
2016,6,14,12,0,958.0,99.0,1.8,14.0,1028.0,1063.67,784.14
2016,6,14,12,15,957.5,98.5,1.85,14.0,1026.5,1063.02,784.4
2016,6,14,12,30,957.0,98.0,1.9,14.0,1025.0,1058.91,782.59
2016,6,14,12,45,955.5,98.0,1.95,14.0,1016.0,1050.87,778.36
2016,6,14,13,0,954.0,98.0,2.0,14.0,1007.0,1039.43,772.03
2016,6,14,13,15,951.0,97.5,2.05,14.0,991.0,1022.67,762.29
2016,6,14,13,30,948.0,97.0,2.1,14.0,975.0,1002.66,750.47
2016,6,14,13,45,943.5,96.0,2.15,14.0,951.5,977.61,735.3
2016,6,14,14,0,939.0,95.0,2.2,14.0,928.0,949.59,718.09
2016,6,14,14,15,933.0,94.0,2.2,13.5,898.5,917.44,698.76
2016,6,14,14,30,927.0,93.0,2.2,13.0,869.0,882.7,677.49
2016,6,14,14,45,919.5,91.0,2.25,13.0,833.5,843.31,651.97
2016,6,14,15,0,912.0,89.0,2.3,13.0,798.0,801.81,624.65
2016,6,14,15,15,902.0,87.5,2.3,12.5,757.0,757.07,595.38
2016,6,14,15,30,892.0,86.0,2.3,12.0,716.0,710.82,564.53
2016,6,14,15,45,879.0,83.5,2.35,12.0,671.0,660.35,528.44
2016,6,14,16,0,866.0,81.0,2.4,12.0,626.0,609.11,489.33
2016,6,14,16,15,591.5,150.0,2.4,11.5,509.5,482.24,389.02
2016,6,14,16,30,317.0,219.0,2.4,11.0,393.0,375.9,303.55
2016,6,14,16,45,504.5,152.0,2.4,11.0,396.5,380.54,307.01
2016,6,14,17,0,692.0,85.0,2.4,11.0,400.0,364.33,290.24
2016,6,14,17,15,705.5,74.5,2.4,10.5,362.5,321.56,251.36
2016,6,14,17,30,719.0,64.0,2.4,10.0,325.0,275.82,208.67
2016,6,14,17,45,668.0,60.5,2.4,10.0,273.5,219.5,158.0
2016,6,14,18,0,617.0,57.0,2.4,10.0,222.0,167.14,111.62
2016,6,14,18,15,549.5,50.5,2.3,9.5,174.5,116.56,70.05
2016,6,14,18,30,482.0,44.0,2.2,9.0,127.0,73.53,39.13
2016,6,14,18,45,362.0,35.5,2.15,8.5,86.5,35.22,18.9
2016,6,14,19,0,242.0,27.0,2.1,8.0,46.0,21.33,11.4
2016,6,14,19,15,121.0,13.5,2.05,8.0,23.0,13.27,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,31.0,6.0,1.3,7.5,6.5,0.0,0.0
2016,6,15,5,0,62.0,12.0,1.3,8.0,13.0,11.8,0.0
2016,6,15,5,15,198.0,24.0,1.35,8.0,44.0,18.97,8.03
2016,6,15,5,30,334.0,36.0,1.4,8.0,75.0,30.87,21.59
2016,6,15,5,45,433.5,43.5,1.45,8.5,119.5,63.89,34.19
2016,6,15,6,0,533.0,51.0,1.5,9.0,164.0,108.09,63.91
2016,6,15,6,15,398.5,82.0,1.5,9.5,179.0,144.42,101.26
2016,6,15,6,30,264.0,113.0,1.5,10.0,194.0,166.63,127.13
2016,6,15,6,45,285.0,130.5,1.55,10.5,232.5,205.09,160.29
2016,6,15,7,0,306.0,148.0,1.6,11.0,271.0,245.78,194.97
2016,6,15,7,15,239.0,179.0,1.6,11.0,283.0,266.88,214.42
2016,6,15,7,30,172.0,210.0,1.6,11.0,295.0,279.91,225.87
2016,6,15,7,45,252.0,222.5,1.6,11.5,361.5,343.1,276.22
2016,6,15,8,0,332.0,235.0,1.6,12.0,428.0,413.09,330.94
2016,6,15,8,15,337.5,256.0,1.6,12.0,466.0,454.32,362.44
2016,6,15,8,30,343.0,277.0,1.6,12.0,504.0,495.52,393.41
2016,6,15,8,45,621.5,182.0,1.65,12.0,627.0,614.07,487.67
2016,6,15,9,0,900.0,87.0,1.7,12.0,750.0,746.99,586.7
2016,6,15,9,15,909.5,88.5,1.75,12.0,788.5,791.7,616.31
2016,6,15,9,30,919.0,90.0,1.8,12.0,827.0,834.7,645.32
2016,6,15,9,45,624.0,243.0,1.85,12.5,753.0,776.58,600.3
2016,6,15,10,0,329.0,396.0,1.9,13.0,679.0,687.81,527.62
2016,6,15,10,15,638.0,244.5,1.9,13.0,814.0,829.93,637.99
2016,6,15,10,30,947.0,93.0,1.9,13.0,949.0,972.99,734.1
2016,6,15,10,45,685.0,250.0,1.95,13.0,876.5,911.41,690.91
2016,6,15,11,0,423.0,407.0,2.0,13.0,804.0,828.41,625.93
2016,6,15,11,15,692.0,250.5,2.0,13.0,911.0,942.71,713.28
2016,6,15,11,30,961.0,94.0,2.0,13.0,1018.0,1050.32,783.07
2016,6,15,11,45,963.0,94.0,2.0,13.0,1024.5,1059.66,787.61
2016,6,15,12,0,965.0,94.0,2.0,13.0,1031.0,1065.55,791.2
2016,6,15,12,15,577.5,295.5,2.0,13.0,856.0,890.09,672.13
2016,6,15,12,30,190.0,497.0,2.0,13.0,681.0,693.84,523.96
2016,6,15,12,45,570.5,299.5,2.0,13.0,844.5,880.82,669.72
2016,6,15,13,0,951.0,102.0,2.0,13.0,1008.0,1040.7,777.78
2016,6,15,13,15,948.5,101.0,2.0,13.0,992.5,1024.01,765.32
2016,6,15,13,30,946.0,100.0,2.0,13.0,977.0,1004.07,752.9
2016,6,15,13,45,944.0,98.0,2.0,13.0,954.5,980.41,738.07
2016,6,15,14,0,942.0,96.0,2.0,13.0,932.0,953.68,721.2
2016,6,15,14,15,936.5,94.5,1.95,13.0,902.5,921.42,700.01
2016,6,15,14,30,931.0,93.0,1.9,13.0,873.0,886.53,677.0
2016,6,15,14,45,716.0,188.0,1.9,13.0,773.0,779.62,604.05
2016,6,15,15,0,501.0,283.0,1.9,13.0,673.0,678.28,527.6
2016,6,15,15,15,700.0,184.0,1.85,13.0,697.0,707.65,554.73
2016,6,15,15,30,899.0,85.0,1.8,13.0,721.0,715.28,562.66
2016,6,15,15,45,888.0,82.0,1.8,13.0,676.5,665.33,526.9
2016,6,15,16,0,877.0,79.0,1.8,13.0,632.0,614.42,488.48
2016,6,15,16,15,859.5,76.5,1.75,12.5,583.0,559.66,446.54
2016,6,15,16,30,842.0,74.0,1.7,12.0,534.0,505.07,403.33
2016,6,15,16,45,821.5,70.5,1.7,12.0,483.5,448.53,356.64
2016,6,15,17,0,801.0,67.0,1.7,12.0,433.0,392.18,308.61
2016,6,15,17,15,770.5,63.5,1.65,11.5,381.5,334.19,258.37
2016,6,15,17,30,740.0,60.0,1.6,11.0,330.0,278.8,209.04
2016,6,15,17,45,699.5,55.5,1.55,11.0,279.0,222.87,158.7
2016,6,15,18,0,659.0,51.0,1.5,11.0,228.0,171.14,112.59
2016,6,15,18,15,594.5,45.0,1.4,10.5,179.5,119.22,69.92
2016,6,15,18,30,530.0,39.0,1.3,10.0,131.0,74.55,37.89
2016,6,15,18,45,430.0,31.0,1.2,9.5,90.0,32.83,15.6
2016,6,15,19,0,330.0,23.0,1.1,9.0,49.0,17.42,8.34
2016,6,15,19,15,165.0,11.5,1.05,8.5,24.5,11.3,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,43.0,5.5,0.4,8.5,6.5,0.0,0.0
2016,6,16,5,0,86.0,11.0,0.4,9.0,13.0,10.81,0.0
2016,6,16,5,15,222.5,22.0,0.35,9.5,43.5,17.03,6.54
2016,6,16,5,30,359.0,33.0,0.3,10.0,74.0,27.93,18.9
2016,6,16,5,45,450.0,40.5,0.25,10.5,118.0,61.79,31.71
2016,6,16,6,0,541.0,48.0,0.2,11.0,162.0,105.84,61.03
2016,6,16,6,15,597.0,53.5,0.15,11.0,210.5,152.14,98.06
2016,6,16,6,30,653.0,59.0,0.1,11.0,259.0,205.82,143.69
2016,6,16,6,45,693.0,63.0,0.1,11.5,310.0,258.1,189.29
2016,6,16,7,0,733.0,67.0,0.1,12.0,361.0,314.37,237.6
2016,6,16,7,15,761.0,70.5,0.15,12.5,411.5,369.18,284.0
2016,6,16,7,30,789.0,74.0,0.2,13.0,462.0,426.16,330.63
2016,6,16,7,45,810.0,76.5,0.25,13.5,511.5,480.56,373.83
2016,6,16,8,0,831.0,79.0,0.3,14.0,561.0,536.0,416.29
2016,6,16,8,15,847.0,81.5,0.35,14.0,608.0,588.68,456.17
2016,6,16,8,30,863.0,84.0,0.4,14.0,655.0,641.23,494.86
2016,6,16,8,45,875.5,86.0,0.5,14.5,698.5,690.48,529.2
2016,6,16,9,0,888.0,88.0,0.6,15.0,742.0,738.76,561.03
2016,6,16,9,15,897.5,89.5,0.65,15.0,780.0,783.02,590.03
2016,6,16,9,30,907.0,91.0,0.7,15.0,818.0,825.61,617.66
2016,6,16,9,45,921.0,88.0,0.75,15.5,853.0,865.48,642.1
2016,6,16,10,0,935.0,85.0,0.8,16.0,888.0,903.52,665.1
2016,6,16,10,15,552.0,270.5,0.85,16.0,748.5,778.09,578.87
2016,6,16,10,30,169.0,456.0,0.9,16.0,609.0,615.22,456.94
2016,6,16,10,45,285.0,432.5,1.0,16.5,697.0,710.72,527.67
2016,6,16,11,0,401.0,409.0,1.1,17.0,785.0,804.92,593.06
2016,6,16,11,15,679.5,248.5,1.15,17.0,896.5,928.29,682.33
2016,6,16,11,30,958.0,88.0,1.2,17.0,1008.0,1041.08,753.15
2016,6,16,11,45,959.0,88.0,1.3,17.0,1014.0,1049.45,758.43
2016,6,16,12,0,960.0,88.0,1.4,17.0,1020.0,1054.37,763.09
2016,6,16,12,15,498.0,249.0,1.4,17.0,732.5,763.78,570.87
2016,6,16,12,30,36.0,410.0,1.4,17.0,445.0,445.52,333.99
2016,6,16,12,45,33.0,397.5,1.45,17.0,429.5,429.44,324.7
2016,6,16,13,0,30.0,385.0,1.5,17.0,414.0,413.24,313.21
2016,6,16,13,15,229.0,391.5,1.5,17.0,604.5,622.51,470.92
2016,6,16,13,30,428.0,398.0,1.5,17.0,795.0,817.73,608.22
2016,6,16,13,45,687.5,240.5,1.5,17.0,859.0,892.68,665.15
2016,6,16,14,0,947.0,83.0,1.5,17.0,923.0,945.27,699.65
2016,6,16,14,15,941.5,82.0,1.5,17.0,894.0,913.42,678.9
2016,6,16,14,30,936.0,81.0,1.5,17.0,865.0,878.94,657.32
2016,6,16,14,45,929.5,79.0,1.5,17.0,830.0,840.16,632.69
2016,6,16,15,0,923.0,77.0,1.5,17.0,795.0,799.16,606.33
2016,6,16,15,15,913.0,75.5,1.45,16.5,754.5,754.07,577.41
2016,6,16,15,30,903.0,74.0,1.4,16.0,714.0,707.47,547.0
2016,6,16,15,45,891.5,72.0,1.4,16.0,670.0,658.08,513.29
2016,6,16,16,0,880.0,70.0,1.4,16.0,626.0,607.77,476.0
2016,6,16,16,15,864.0,68.0,1.4,15.5,578.0,554.27,436.0
2016,6,16,16,30,848.0,66.0,1.4,15.0,530.0,500.78,394.53
2016,6,16,16,45,827.0,63.5,1.4,15.0,480.0,444.75,348.92
2016,6,16,17,0,806.0,61.0,1.4,15.0,430.0,389.77,302.62
2016,6,16,17,15,777.0,58.0,1.3,14.5,379.0,332.76,253.69
2016,6,16,17,30,748.0,55.0,1.2,14.0,328.0,276.94,204.58
2016,6,16,17,45,708.0,51.0,1.2,14.0,277.5,221.19,155.08
2016,6,16,18,0,668.0,47.0,1.2,14.0,227.0,169.56,109.59
2016,6,16,18,15,606.5,42.0,1.05,13.5,179.5,118.46,67.89
2016,6,16,18,30,545.0,37.0,0.9,13.0,132.0,74.25,36.49
2016,6,16,18,45,445.0,29.5,0.8,12.5,91.0,33.8,15.72
2016,6,16,19,0,345.0,22.0,0.7,12.0,50.0,17.88,8.65
2016,6,16,19,15,172.5,11.0,0.65,11.5,25.0,10.81,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,17,4,45,66.0,5.0,0.5,10.0,6.5,0.0,0.0
2016,6,17,5,0,132.0,10.0,0.5,10.0,13.0,9.83,0.0
2016,6,17,5,15,269.5,19.5,0.45,10.5,44.5,14.7,4.75
2016,6,17,5,30,407.0,29.0,0.4,11.0,76.0,24.29,15.61
2016,6,17,5,45,489.0,35.5,0.4,11.5,119.0,60.74,29.45
2016,6,17,6,0,571.0,42.0,0.4,12.0,162.0,104.7,58.58
2016,6,17,6,15,623.5,47.0,0.4,12.0,210.0,151.33,96.09
2016,6,17,6,30,676.0,52.0,0.4,12.0,258.0,203.75,141.16
2016,6,17,6,45,482.0,101.0,0.45,12.5,261.5,232.62,174.68
2016,6,17,7,0,288.0,150.0,0.5,13.0,265.0,241.12,188.27
2016,6,17,7,15,544.0,107.5,0.5,13.5,362.0,319.13,248.77
2016,6,17,7,30,800.0,65.0,0.5,14.0,459.0,422.17,329.01
2016,6,17,7,45,820.0,67.5,0.55,14.5,507.5,476.35,371.98
2016,6,17,8,0,840.0,70.0,0.6,15.0,556.0,531.31,414.5
2016,6,17,8,15,855.0,72.0,0.65,15.0,602.5,583.3,454.27
2016,6,17,8,30,870.0,74.0,0.7,15.0,649.0,635.05,492.77
2016,6,17,8,45,882.0,75.0,0.75,15.5,691.5,683.23,525.62
2016,6,17,9,0,894.0,76.0,0.8,16.0,734.0,730.4,556.18
2016,6,17,9,15,521.0,233.0,0.85,16.0,621.5,638.62,486.93
2016,6,17,9,30,148.0,390.0,0.9,16.0,509.0,507.94,384.75
2016,6,17,9,45,176.5,407.0,0.95,16.5,554.5,554.97,419.25
2016,6,17,10,0,205.0,424.0,1.0,17.0,600.0,603.36,452.53
2016,6,17,10,15,107.5,316.0,1.05,17.0,409.0,414.05,315.46
2016,6,17,10,30,10.0,208.0,1.1,17.0,218.0,211.8,161.92
2016,6,17,10,45,14.0,257.5,1.2,17.5,271.0,264.54,202.74
2016,6,17,11,0,18.0,307.0,1.3,18.0,324.0,317.6,242.01
2016,6,17,11,15,68.5,397.0,1.3,18.0,463.0,462.86,349.68
2016,6,17,11,30,119.0,487.0,1.3,18.0,602.0,611.08,454.02
2016,6,17,11,45,146.5,493.5,1.35,18.0,635.5,646.47,478.19
2016,6,17,12,0,174.0,500.0,1.4,18.0,669.0,681.48,503.0
2016,6,17,12,15,162.5,498.5,1.45,18.0,656.5,668.54,493.85
2016,6,17,12,30,151.0,497.0,1.5,18.0,644.0,654.84,484.61
2016,6,17,12,45,117.0,481.5,1.55,18.0,594.5,603.96,448.94
2016,6,17,13,0,83.0,466.0,1.6,18.0,545.0,547.42,409.05
2016,6,17,13,15,77.5,453.5,1.6,18.0,526.5,527.85,395.71
2016,6,17,13,30,72.0,441.0,1.6,18.0,508.0,508.14,381.94
2016,6,17,13,45,173.0,435.5,1.6,18.0,591.0,599.6,450.85
2016,6,17,14,0,274.0,430.0,1.6,18.0,674.0,685.1,512.99
2016,6,17,14,15,342.0,388.5,1.55,17.5,683.0,694.55,522.21
2016,6,17,14,30,410.0,347.0,1.5,17.0,692.0,702.74,531.05
2016,6,17,14,45,380.5,344.0,1.5,17.0,653.5,657.16,498.99
2016,6,17,15,0,351.0,341.0,1.5,17.0,615.0,616.13,470.14
2016,6,17,15,15,315.0,330.0,1.45,16.5,566.0,563.56,433.12
2016,6,17,15,30,279.0,319.0,1.4,16.0,517.0,513.07,397.05
2016,6,17,15,45,241.5,302.5,1.4,16.0,466.0,456.19,355.21
2016,6,17,16,0,204.0,286.0,1.4,16.0,415.0,404.93,316.87
2016,6,17,16,15,105.0,228.5,1.4,15.5,294.5,282.67,223.15
2016,6,17,16,30,6.0,171.0,1.4,15.0,174.0,168.24,132.7
2016,6,17,16,45,56.5,181.5,1.4,15.0,207.5,201.39,160.31
2016,6,17,17,0,107.0,192.0,1.4,15.0,241.0,228.68,181.89
2016,6,17,17,15,53.5,147.0,1.35,14.5,171.5,159.96,126.98
2016,6,17,17,30,0.0,102.0,1.3,14.0,102.0,98.09,77.37
2016,6,17,17,45,0.0,86.0,1.3,13.5,86.0,82.65,64.83
2016,6,17,18,0,0.0,70.0,1.3,13.0,70.0,67.27,51.99
2016,6,17,18,15,0.0,55.0,1.3,12.5,55.0,52.91,39.74
2016,6,17,18,30,0.0,40.0,1.3,12.0,40.0,38.64,27.34
2016,6,17,18,45,0.0,27.5,1.3,11.5,27.5,26.55,16.66
2016,6,17,19,0,0.0,15.0,1.3,11.0,15.0,14.47,6.01
2016,6,17,19,15,0.0,7.5,1.3,10.5,7.5,7.37,0.0
2016,6,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,45,61.0,5.0,0.85,8.5,6.5,0.0,0.0
2016,6,18,5,0,122.0,10.0,0.9,9.0,13.0,9.83,0.0
2016,6,18,5,15,263.5,20.0,0.95,9.5,44.5,15.18,5.02
2016,6,18,5,30,405.0,30.0,1.0,10.0,76.0,24.88,16.15
2016,6,18,5,45,490.5,36.5,1.05,10.5,120.0,59.89,28.86
2016,6,18,6,0,576.0,43.0,1.1,11.0,164.0,105.82,59.64
2016,6,18,6,15,631.0,48.0,1.05,11.0,213.5,153.12,97.9
2016,6,18,6,30,686.0,53.0,1.0,11.0,263.0,206.49,144.18
2016,6,18,6,45,724.0,57.0,1.0,11.5,314.5,259.94,191.89
2016,6,18,7,0,762.0,61.0,1.0,12.0,366.0,317.14,242.24
2016,6,18,7,15,789.5,64.0,0.95,12.5,417.5,372.75,290.18
2016,6,18,7,30,817.0,67.0,0.9,13.0,469.0,431.13,338.57
2016,6,18,7,45,838.0,69.5,0.9,13.5,519.5,486.69,383.32
2016,6,18,8,0,859.0,72.0,0.9,14.0,570.0,543.11,427.03
2016,6,18,8,15,875.0,74.5,0.9,14.0,618.0,597.14,468.21
2016,6,18,8,30,891.0,77.0,0.9,14.0,666.0,651.0,507.98
2016,6,18,8,45,904.0,79.0,0.9,14.5,710.0,701.84,542.32
2016,6,18,9,0,917.0,81.0,0.9,15.0,754.0,751.72,574.09
2016,6,18,9,15,926.5,82.5,0.9,15.5,794.0,797.17,602.19
2016,6,18,9,30,936.0,84.0,0.9,16.0,834.0,840.87,628.65
2016,6,18,9,45,941.0,86.5,0.95,16.5,867.5,879.86,652.39
2016,6,18,10,0,946.0,89.0,1.0,17.0,901.0,916.39,674.33
2016,6,18,10,15,952.0,90.0,1.0,17.0,929.0,949.64,694.4
2016,6,18,10,30,958.0,91.0,1.0,17.0,957.0,980.14,712.63
2016,6,18,10,45,963.0,91.5,1.0,17.5,978.5,1006.28,726.68
2016,6,18,11,0,968.0,92.0,1.0,18.0,1000.0,1029.34,738.77
2016,6,18,11,15,970.5,92.0,1.0,18.0,1014.0,1046.23,748.45
2016,6,18,11,30,973.0,92.0,1.0,18.0,1028.0,1059.74,756.19
2016,6,18,11,45,975.0,92.0,1.05,18.5,1034.5,1069.32,761.28
2016,6,18,12,0,977.0,92.0,1.1,19.0,1041.0,1075.41,764.35
2016,6,18,12,15,977.0,92.0,1.15,19.0,1040.0,1075.98,765.62
2016,6,18,12,30,977.0,92.0,1.2,19.0,1039.0,1073.02,764.89
2016,6,18,12,45,977.5,90.5,1.25,19.0,1030.5,1065.5,761.47
2016,6,18,13,0,978.0,89.0,1.3,19.0,1022.0,1054.46,755.98
2016,6,18,13,15,975.5,88.5,1.35,19.0,1006.0,1038.04,747.21
2016,6,18,13,30,973.0,88.0,1.4,19.0,990.0,1018.28,736.39
2016,6,18,13,45,968.0,88.0,1.45,19.0,967.0,993.46,722.33
2016,6,18,14,0,963.0,88.0,1.5,19.0,944.0,965.6,706.29
2016,6,18,14,15,957.5,87.0,1.5,19.0,914.5,933.41,686.61
2016,6,18,14,30,952.0,86.0,1.5,19.0,885.0,898.53,665.08
2016,6,18,14,45,944.0,85.5,1.5,19.0,849.5,859.59,640.71
2016,6,18,15,0,936.0,85.0,1.5,19.0,814.0,818.5,614.67
2016,6,18,15,15,926.0,83.5,1.5,18.5,773.0,772.96,586.39
2016,6,18,15,30,916.0,82.0,1.5,18.0,732.0,725.86,556.52
2016,6,18,15,45,902.0,80.5,1.5,18.0,686.5,674.8,521.79
2016,6,18,16,0,888.0,79.0,1.5,18.0,641.0,623.01,483.8
2016,6,18,16,15,871.0,76.5,1.45,17.5,592.0,568.06,442.88
2016,6,18,16,30,854.0,74.0,1.4,17.0,543.0,513.19,400.63
2016,6,18,16,45,831.0,71.5,1.4,17.0,491.5,455.9,354.61
2016,6,18,17,0,808.0,69.0,1.4,17.0,440.0,399.05,307.44
2016,6,18,17,15,777.5,65.5,1.4,16.5,388.0,340.64,258.23
2016,6,18,17,30,747.0,62.0,1.4,16.0,336.0,284.82,209.75
2016,6,18,17,45,705.0,57.5,1.4,16.0,284.5,228.05,159.86
2016,6,18,18,0,663.0,53.0,1.4,16.0,233.0,175.63,114.11
2016,6,18,18,15,599.0,47.0,1.3,15.0,184.0,123.39,71.95
2016,6,18,18,30,535.0,41.0,1.2,14.0,135.0,76.72,38.59
2016,6,18,18,45,434.0,32.5,1.2,13.5,93.5,35.51,16.79
2016,6,18,19,0,333.0,24.0,1.2,13.0,52.0,18.24,9.0
2016,6,18,19,15,166.5,12.0,1.15,12.5,26.0,11.8,0.0
2016,6,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,61.5,5.0,0.65,9.5,6.5,0.0,0.0
2016,6,19,5,0,123.0,10.0,0.6,10.0,13.0,9.83,0.0
2016,6,19,5,15,269.5,20.5,0.6,10.5,45.5,15.68,5.23
2016,6,19,5,30,416.0,31.0,0.6,11.0,78.0,25.53,16.65
2016,6,19,5,45,501.5,38.0,0.65,11.5,123.0,61.52,29.88
2016,6,19,6,0,587.0,45.0,0.7,12.0,168.0,108.57,61.22
2016,6,19,6,15,641.5,50.0,0.7,12.5,218.0,156.35,99.39
2016,6,19,6,30,696.0,55.0,0.7,13.0,268.0,210.15,145.34
2016,6,19,6,45,733.0,59.5,0.7,13.5,319.5,264.35,193.1
2016,6,19,7,0,770.0,64.0,0.7,14.0,371.0,322.2,243.3
2016,6,19,7,15,797.0,67.0,0.7,14.5,422.5,378.05,290.89
2016,6,19,7,30,824.0,70.0,0.7,15.0,474.0,436.6,338.93
2016,6,19,7,45,843.0,73.0,0.7,16.0,524.5,492.06,382.22
2016,6,19,8,0,862.0,76.0,0.7,17.0,575.0,548.16,424.13
2016,6,19,8,15,877.5,78.0,0.7,17.0,622.5,601.57,464.08
2016,6,19,8,30,893.0,80.0,0.7,17.0,670.0,654.73,502.6
2016,6,19,8,45,904.5,82.5,0.7,17.5,713.5,705.18,536.08
2016,6,19,9,0,916.0,85.0,0.7,18.0,757.0,754.52,566.81
2016,6,19,9,15,925.0,86.5,0.7,18.5,796.5,799.58,594.03
2016,6,19,9,30,934.0,88.0,0.7,19.0,836.0,842.87,619.63
2016,6,19,9,45,947.0,85.5,0.7,19.5,871.0,883.42,643.02
2016,6,19,10,0,960.0,83.0,0.7,20.0,906.0,922.01,664.83
2016,6,19,10,15,965.0,84.0,0.75,20.0,933.5,954.8,685.02
2016,6,19,10,30,970.0,85.0,0.8,20.0,961.0,984.75,703.48
2016,6,19,10,45,971.5,87.0,0.85,20.5,981.0,1009.43,717.34
2016,6,19,11,0,973.0,89.0,0.9,21.0,1001.0,1030.85,729.25
2016,6,19,11,15,975.0,89.5,0.95,21.0,1015.0,1047.89,739.94
2016,6,19,11,30,977.0,90.0,1.0,21.0,1029.0,1061.52,748.7
2016,6,19,11,45,975.0,92.5,1.05,21.5,1034.0,1069.74,752.88
2016,6,19,12,0,973.0,95.0,1.1,22.0,1039.0,1074.42,755.06
2016,6,19,12,15,972.5,95.0,1.15,22.0,1038.0,1074.53,756.05
2016,6,19,12,30,972.0,95.0,1.2,22.0,1037.0,1071.14,755.06
2016,6,19,12,45,966.0,98.0,1.3,22.0,1027.0,1061.83,751.52
2016,6,19,13,0,960.0,101.0,1.4,22.0,1017.0,1049.16,745.93
2016,6,19,13,15,957.5,100.0,1.45,22.0,1001.0,1032.54,737.05
2016,6,19,13,30,955.0,99.0,1.5,22.0,985.0,1012.64,726.14
2016,6,19,13,45,953.0,97.0,1.55,22.0,962.5,988.99,712.86
2016,6,19,14,0,951.0,95.0,1.6,22.0,940.0,962.22,697.54
2016,6,19,14,15,945.5,93.5,1.6,21.5,910.5,929.89,679.19
2016,6,19,14,30,940.0,92.0,1.6,21.0,881.0,894.9,658.95
2016,6,19,14,45,933.5,90.0,1.65,21.0,846.0,856.09,635.29
2016,6,19,15,0,927.0,88.0,1.7,21.0,811.0,815.05,609.82
2016,6,19,15,15,917.0,86.5,1.7,20.5,770.0,769.89,581.79
2016,6,19,15,30,907.0,85.0,1.7,20.0,729.0,723.18,552.2
2016,6,19,15,45,811.5,110.0,1.75,20.0,658.5,646.52,498.25
2016,6,19,16,0,716.0,135.0,1.8,20.0,588.0,575.07,445.33
2016,6,19,16,15,781.0,105.5,1.8,19.5,564.5,547.24,425.69
2016,6,19,16,30,846.0,76.0,1.8,19.0,541.0,511.73,398.54
2016,6,19,16,45,821.5,74.0,1.8,19.0,490.0,454.09,352.12
2016,6,19,17,0,797.0,72.0,1.8,19.0,439.0,398.17,305.72
2016,6,19,17,15,766.5,68.0,1.75,18.0,387.0,339.83,257.1
2016,6,19,17,30,736.0,64.0,1.7,17.0,335.0,284.09,209.15
2016,6,19,17,45,692.5,59.5,1.7,16.5,283.5,227.52,159.87
2016,6,19,18,0,649.0,55.0,1.7,16.0,232.0,175.48,114.73
2016,6,19,18,15,584.5,49.0,1.65,15.5,183.5,122.4,71.69
2016,6,19,18,30,520.0,43.0,1.6,15.0,135.0,77.85,39.88
2016,6,19,18,45,417.5,34.5,1.55,14.5,93.5,37.33,18.29
2016,6,19,19,0,315.0,26.0,1.5,14.0,52.0,20.1,10.48
2016,6,19,19,15,157.5,13.0,1.45,13.5,26.0,12.78,0.0
2016,6,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,60.5,5.5,1.15,8.5,6.5,0.0,0.0
2016,6,20,5,0,121.0,11.0,1.2,9.0,13.0,10.81,0.0
2016,6,20,5,15,273.0,21.0,1.15,9.5,46.5,16.19,5.47
2016,6,20,5,30,425.0,31.0,1.1,10.0,80.0,25.22,16.41
2016,6,20,5,45,517.5,38.0,1.1,10.5,126.0,62.05,30.03
2016,6,20,6,0,610.0,45.0,1.1,11.0,172.0,110.72,62.33
2016,6,20,6,15,664.5,49.5,1.05,11.5,222.5,159.24,101.3
2016,6,20,6,30,719.0,54.0,1.0,12.0,273.0,213.78,148.26
2016,6,20,6,45,758.5,57.5,1.0,12.5,326.0,268.94,197.26
2016,6,20,7,0,798.0,61.0,1.0,13.0,379.0,328.0,248.99
2016,6,20,7,15,824.0,64.0,1.0,13.5,431.5,385.83,298.76
2016,6,20,7,30,850.0,67.0,1.0,14.0,484.0,444.47,347.51
2016,6,20,7,45,870.0,69.0,1.05,14.5,535.0,500.75,393.04
2016,6,20,8,0,890.0,71.0,1.1,15.0,586.0,557.74,437.49
2016,6,20,8,15,904.5,73.0,1.1,15.5,633.5,611.9,477.93
2016,6,20,8,30,919.0,75.0,1.1,16.0,681.0,665.69,516.66
2016,6,20,8,45,930.5,76.5,1.15,16.5,725.0,716.28,551.1
2016,6,20,9,0,942.0,78.0,1.2,17.0,769.0,765.72,583.03
2016,6,20,9,15,950.0,79.0,1.2,17.5,808.0,810.56,610.69
2016,6,20,9,30,958.0,80.0,1.2,18.0,847.0,853.48,636.61
2016,6,20,9,45,951.5,88.5,1.25,18.5,877.0,889.81,658.51
2016,6,20,10,0,945.0,97.0,1.3,19.0,907.0,922.86,678.13
2016,6,20,10,15,950.0,98.5,1.35,19.0,934.5,955.77,698.88
2016,6,20,10,30,955.0,100.0,1.4,19.0,962.0,985.9,717.78
2016,6,20,10,45,958.5,100.0,1.45,19.5,982.5,1010.14,731.55
2016,6,20,11,0,962.0,100.0,1.5,20.0,1003.0,1031.24,743.4
2016,6,20,11,15,964.0,101.0,1.5,20.0,1016.5,1048.66,753.59
2016,6,20,11,30,966.0,102.0,1.5,20.0,1030.0,1062.72,761.79
2016,6,20,11,45,968.5,101.0,1.55,20.0,1036.5,1071.82,767.87
2016,6,20,12,0,971.0,100.0,1.6,20.0,1043.0,1077.47,771.97
2016,6,20,12,15,971.0,100.0,1.65,20.0,1042.0,1078.13,773.11
2016,6,20,12,30,971.0,100.0,1.7,20.0,1041.0,1075.29,772.22
2016,6,20,12,45,973.0,97.5,1.75,20.5,1033.0,1068.4,767.45
2016,6,20,13,0,975.0,95.0,1.8,21.0,1025.0,1057.97,760.6
2016,6,20,13,15,972.5,94.5,1.8,20.5,1009.5,1041.7,752.34
2016,6,20,13,30,970.0,94.0,1.8,20.0,994.0,1022.09,742.05
2016,6,20,13,45,965.5,93.5,1.85,20.0,971.0,997.37,727.77
2016,6,20,14,0,961.0,93.0,1.9,20.0,948.0,969.61,711.49
2016,6,20,14,15,955.5,92.0,1.9,20.0,918.5,937.56,691.71
2016,6,20,14,30,950.0,91.0,1.9,20.0,889.0,902.81,670.08
2016,6,20,14,45,941.5,90.5,1.9,20.0,853.5,863.6,645.31
2016,6,20,15,0,933.0,90.0,1.9,20.0,818.0,822.27,618.89
2016,6,20,15,15,923.5,88.0,1.9,19.5,777.0,776.76,590.42
2016,6,20,15,30,914.0,86.0,1.9,19.0,736.0,729.65,560.34
2016,6,20,15,45,901.0,84.0,1.9,18.5,690.5,678.86,526.52
2016,6,20,16,0,888.0,82.0,1.9,18.0,645.0,627.25,489.34
2016,6,20,16,15,474.5,155.0,1.85,17.5,453.5,422.59,333.01
2016,6,20,16,30,61.0,228.0,1.8,17.0,262.0,252.2,198.34
2016,6,20,16,45,72.0,209.0,1.8,17.0,245.5,235.0,185.75
2016,6,20,17,0,83.0,190.0,1.8,17.0,229.0,216.63,171.27
2016,6,20,17,15,41.5,147.5,1.75,16.5,167.0,156.33,123.44
2016,6,20,17,30,0.0,105.0,1.7,16.0,105.0,100.94,79.17
2016,6,20,17,45,0.0,89.0,1.65,15.5,89.0,85.48,66.7
2016,6,20,18,0,0.0,73.0,1.6,15.0,73.0,70.08,53.94
2016,6,20,18,15,265.0,58.0,1.5,14.0,105.0,88.0,57.44
2016,6,20,18,30,530.0,43.0,1.4,13.0,137.0,79.07,40.8
2016,6,20,18,45,425.0,34.5,1.3,12.5,95.0,37.86,18.6
2016,6,20,19,0,320.0,26.0,1.2,12.0,53.0,20.07,10.63
2016,6,20,19,15,160.0,13.0,1.2,11.5,26.5,12.78,0.0
2016,6,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,5.0,0.6,9.5,6.5,0.0,0.0
2016,6,21,5,0,109.0,10.0,0.6,10.0,13.0,9.83,0.0
2016,6,21,5,15,256.0,20.5,0.6,10.5,45.0,15.75,4.98
2016,6,21,5,30,403.0,31.0,0.6,11.0,77.0,24.76,15.95
2016,6,21,5,45,496.5,38.0,0.6,11.5,122.0,60.37,29.33
2016,6,21,6,0,590.0,45.0,0.6,12.0,167.0,107.92,60.58
2016,6,21,6,15,645.5,50.0,0.6,12.5,217.0,155.94,98.74
2016,6,21,6,30,701.0,55.0,0.6,13.0,267.0,210.1,144.85
2016,6,21,6,45,742.5,58.0,0.65,13.5,320.0,264.32,192.53
2016,6,21,7,0,784.0,61.0,0.7,14.0,373.0,322.66,243.23
2016,6,21,7,15,810.0,64.0,0.75,14.5,424.5,379.73,292.1
2016,6,21,7,30,836.0,67.0,0.8,15.0,476.0,437.63,340.09
2016,6,21,7,45,857.0,69.0,0.85,15.5,527.0,493.68,385.11
2016,6,21,8,0,878.0,71.0,0.9,16.0,578.0,550.57,429.17
2016,6,21,8,15,892.0,73.0,0.9,16.5,625.0,603.86,468.65
2016,6,21,8,30,906.0,75.0,0.9,17.0,672.0,656.77,506.43
2016,6,21,8,45,917.5,76.5,0.95,17.5,716.0,706.8,540.34
2016,6,21,9,0,929.0,78.0,1.0,18.0,760.0,755.72,571.73
2016,6,21,9,15,937.0,79.5,1.0,18.5,798.5,800.58,599.19
2016,6,21,9,30,945.0,81.0,1.0,19.0,837.0,843.57,624.94
2016,6,21,9,45,946.0,85.0,1.05,19.5,869.0,881.17,647.54
2016,6,21,10,0,947.0,89.0,1.1,20.0,901.0,916.03,668.2
2016,6,21,10,15,951.5,90.0,1.15,20.0,928.0,948.09,688.24
2016,6,21,10,30,956.0,91.0,1.2,20.0,955.0,977.32,706.46
2016,6,21,10,45,958.5,92.5,1.25,20.5,975.0,1002.22,720.6
2016,6,21,11,0,961.0,94.0,1.3,21.0,995.0,1023.94,732.77
2016,6,21,11,15,963.0,94.5,1.3,21.0,1008.5,1040.89,742.56
2016,6,21,11,30,965.0,95.0,1.3,21.0,1022.0,1054.48,750.39
2016,6,21,11,45,965.0,95.5,1.35,21.5,1027.5,1062.66,754.47
2016,6,21,12,0,965.0,96.0,1.4,22.0,1033.0,1067.36,756.56
2016,6,21,12,15,964.5,96.0,1.4,22.0,1032.0,1067.57,756.61
2016,6,21,12,30,964.0,96.0,1.4,22.0,1031.0,1064.3,754.68
2016,6,21,12,45,961.0,97.0,1.45,22.5,1022.0,1056.09,749.28
2016,6,21,13,0,958.0,98.0,1.5,23.0,1013.0,1044.48,741.91
2016,6,21,13,15,955.5,97.5,1.55,22.5,997.0,1028.49,734.75
2016,6,21,13,30,953.0,97.0,1.6,22.0,981.0,1009.22,725.54
2016,6,21,13,45,949.0,96.0,1.65,22.0,958.5,984.86,711.69
2016,6,21,14,0,945.0,95.0,1.7,22.0,936.0,957.48,695.86
2016,6,21,14,15,939.0,94.0,1.7,21.5,906.5,925.46,677.61
2016,6,21,14,30,933.0,93.0,1.7,21.0,877.0,890.82,657.48
2016,6,21,14,45,925.5,91.5,1.75,21.0,842.0,852.01,633.66
2016,6,21,15,0,918.0,90.0,1.8,21.0,807.0,811.05,608.09
2016,6,21,15,15,908.0,88.5,1.8,20.5,766.5,766.29,580.2
2016,6,21,15,30,898.0,87.0,1.8,20.0,726.0,720.0,550.77
2016,6,21,15,45,885.0,85.0,1.8,20.0,681.0,669.92,516.51
2016,6,21,16,0,872.0,83.0,1.8,20.0,636.0,619.05,479.18
2016,6,21,16,15,855.5,80.5,1.8,19.0,588.0,565.17,440.2
2016,6,21,16,30,839.0,78.0,1.8,18.0,540.0,511.33,399.68
2016,6,21,16,45,817.0,75.0,1.8,17.5,489.5,454.21,354.33
2016,6,21,17,0,795.0,72.0,1.8,17.0,439.0,398.55,308.49
2016,6,21,17,15,765.0,68.5,1.75,16.5,387.5,340.96,259.62
2016,6,21,17,30,735.0,65.0,1.7,16.0,336.0,285.9,211.57
2016,6,21,17,45,692.5,60.0,1.65,15.5,285.0,229.08,161.84
2016,6,21,18,0,650.0,55.0,1.6,15.0,234.0,176.68,116.18
2016,6,21,18,15,586.0,49.0,1.5,14.0,185.5,123.52,72.97
2016,6,21,18,30,522.0,43.0,1.4,13.0,137.0,78.83,40.8
2016,6,21,18,45,419.5,34.5,1.3,12.5,95.0,38.04,18.69
2016,6,21,19,0,317.0,26.0,1.2,12.0,53.0,20.04,10.65
2016,6,21,19,15,158.5,13.0,1.1,11.5,26.5,12.78,0.0
2016,6,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,57.5,5.5,1.15,8.5,6.5,0.0,0.0
2016,6,22,5,0,115.0,11.0,1.2,9.0,13.0,10.81,0.0
2016,6,22,5,15,268.5,21.0,1.2,9.0,45.5,16.27,5.19
2016,6,22,5,30,422.0,31.0,1.2,9.0,78.0,24.44,15.77
2016,6,22,5,45,508.5,38.5,1.3,9.5,123.5,61.06,29.89
2016,6,22,6,0,595.0,46.0,1.4,10.0,169.0,108.93,61.8
2016,6,22,6,15,651.0,51.0,1.4,10.5,219.5,157.26,100.63
2016,6,22,6,30,707.0,56.0,1.4,11.0,270.0,211.8,147.75
2016,6,22,6,45,745.0,60.0,1.4,11.5,322.5,266.33,196.61
2016,6,22,7,0,783.0,64.0,1.4,12.0,375.0,324.61,248.2
2016,6,22,7,15,810.0,67.0,1.35,12.0,427.0,381.14,297.88
2016,6,22,7,30,837.0,70.0,1.3,12.0,479.0,440.37,348.17
2016,6,22,7,45,858.5,72.0,1.3,12.5,530.0,496.75,394.18
2016,6,22,8,0,880.0,74.0,1.3,13.0,581.0,554.01,439.16
2016,6,22,8,15,895.0,76.0,1.3,13.0,629.0,608.02,480.97
2016,6,22,8,30,910.0,78.0,1.3,13.0,677.0,661.74,521.28
2016,6,22,8,45,923.0,79.0,1.35,13.5,721.5,712.51,556.69
2016,6,22,9,0,936.0,80.0,1.4,14.0,766.0,762.27,589.45
2016,6,22,9,15,945.0,81.5,1.4,14.0,805.5,808.21,619.59
2016,6,22,9,30,954.0,83.0,1.4,14.0,845.0,852.34,648.12
2016,6,22,9,45,961.5,83.5,1.4,14.5,879.5,892.15,672.15
2016,6,22,10,0,969.0,84.0,1.4,15.0,914.0,929.6,694.31
2016,6,22,10,15,974.0,84.5,1.4,15.0,941.5,962.27,714.4
2016,6,22,10,30,979.0,85.0,1.4,15.0,969.0,992.07,732.57
2016,6,22,10,45,983.0,85.5,1.4,15.5,990.0,1017.91,746.75
2016,6,22,11,0,987.0,86.0,1.4,16.0,1011.0,1040.57,758.87
2016,6,22,11,15,989.5,86.5,1.4,16.0,1025.0,1058.46,769.41
2016,6,22,11,30,992.0,87.0,1.4,16.0,1039.0,1072.91,777.9
2016,6,22,11,45,993.0,87.0,1.45,16.0,1045.5,1081.84,783.98
2016,6,22,12,0,994.0,87.0,1.5,16.0,1052.0,1087.22,787.99
2016,6,22,12,15,994.5,86.5,1.5,16.0,1051.0,1087.99,788.38
2016,6,22,12,30,995.0,86.0,1.5,16.0,1050.0,1085.17,786.69
2016,6,22,12,45,985.5,91.5,1.55,16.0,1039.5,1074.95,781.37
2016,6,22,13,0,976.0,97.0,1.6,16.0,1029.0,1061.33,774.04
2016,6,22,13,15,973.5,96.5,1.6,15.5,1013.0,1045.14,765.76
2016,6,22,13,30,971.0,96.0,1.6,15.0,997.0,1025.61,755.38
2016,6,22,13,45,966.5,95.5,1.6,15.0,974.0,1000.96,740.32
2016,6,22,14,0,962.0,95.0,1.6,15.0,951.0,973.26,723.31
2016,6,22,14,15,956.5,94.0,1.6,15.0,921.5,941.26,703.42
2016,6,22,14,30,951.0,93.0,1.6,15.0,892.0,906.55,681.66
2016,6,22,14,45,943.0,91.5,1.6,15.0,856.0,866.76,656.3
2016,6,22,15,0,935.0,90.0,1.6,15.0,820.0,824.81,629.25
2016,6,22,15,15,925.0,88.5,1.55,14.5,779.0,779.41,600.09
2016,6,22,15,30,915.0,87.0,1.5,14.0,738.0,732.44,569.41
2016,6,22,15,45,901.5,85.0,1.5,14.0,692.5,681.31,534.15
2016,6,22,16,0,888.0,83.0,1.5,14.0,647.0,629.39,495.64
2016,6,22,16,15,871.0,80.5,1.5,13.5,598.0,574.47,454.55
2016,6,22,16,30,854.0,78.0,1.5,13.0,549.0,519.61,412.01
2016,6,22,16,45,831.0,75.0,1.55,12.5,497.5,461.26,365.43
2016,6,22,17,0,808.0,72.0,1.6,12.0,446.0,404.45,318.23
2016,6,22,17,15,777.0,68.5,1.6,11.5,393.5,345.79,267.88
2016,6,22,17,30,746.0,65.0,1.6,11.0,341.0,289.76,218.32
2016,6,22,17,45,701.0,60.5,1.6,11.0,288.5,232.18,166.88
2016,6,22,18,0,656.0,56.0,1.6,11.0,236.0,179.28,119.92
2016,6,22,18,15,591.0,50.0,1.55,10.5,187.0,125.57,75.48
2016,6,22,18,30,526.0,44.0,1.5,10.0,138.0,80.47,42.47
2016,6,22,18,45,417.5,35.5,1.45,9.5,95.5,39.23,19.83
2016,6,22,19,0,309.0,27.0,1.4,9.0,53.0,20.97,11.63
2016,6,22,19,15,154.5,13.5,1.35,9.0,26.5,13.27,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
