Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,62.5,5.0,1.2,7.5,6.0,0.0,0.0
2016,6,23,5,0,125.0,10.0,1.2,8.0,12.0,9.83,0.0
2016,6,23,5,15,278.5,20.0,1.2,8.5,45.0,15.36,4.39
2016,6,23,5,30,432.0,30.0,1.2,9.0,78.0,23.12,14.59
2016,6,23,5,45,523.0,36.5,1.3,9.5,123.5,61.16,29.66
2016,6,23,6,0,614.0,43.0,1.4,10.0,169.0,107.56,59.84
2016,6,23,6,15,668.5,47.5,1.4,10.0,219.5,156.18,99.11
2016,6,23,6,30,723.0,52.0,1.4,10.0,270.0,210.81,146.82
2016,6,23,6,45,762.5,55.0,1.4,10.5,323.0,265.62,196.18
2016,6,23,7,0,802.0,58.0,1.4,11.0,376.0,325.41,249.32
2016,6,23,7,15,828.5,61.0,1.35,11.5,428.5,382.55,299.27
2016,6,23,7,30,855.0,64.0,1.3,12.0,481.0,441.62,349.03
2016,6,23,7,45,876.0,65.5,1.3,12.5,532.5,498.14,395.27
2016,6,23,8,0,897.0,67.0,1.3,13.0,584.0,555.48,440.39
2016,6,23,8,15,911.5,69.0,1.3,13.5,632.0,610.01,481.76
2016,6,23,8,30,926.0,71.0,1.3,14.0,680.0,664.18,521.38
2016,6,23,8,45,938.0,72.0,1.3,14.5,724.5,714.98,555.91
2016,6,23,9,0,950.0,73.0,1.3,15.0,769.0,764.67,587.87
2016,6,23,9,15,958.0,74.5,1.3,15.5,808.5,810.43,616.5
2016,6,23,9,30,966.0,76.0,1.3,16.0,848.0,854.27,643.34
2016,6,23,9,45,968.5,79.5,1.3,16.5,881.0,893.43,666.63
2016,6,23,10,0,971.0,83.0,1.3,17.0,914.0,929.89,687.87
2016,6,23,10,15,975.0,84.0,1.3,17.0,941.0,962.27,707.55
2016,6,23,10,30,979.0,85.0,1.3,17.0,968.0,991.74,725.28
2016,6,23,10,45,981.5,86.0,1.35,17.5,988.5,1016.73,739.61
2016,6,23,11,0,984.0,87.0,1.4,18.0,1009.0,1038.48,751.9
2016,6,23,11,15,985.0,87.0,1.45,18.0,1021.5,1054.39,762.02
2016,6,23,11,30,986.0,87.0,1.5,18.0,1034.0,1066.84,770.12
2016,6,23,11,45,986.0,87.0,1.55,18.0,1039.0,1074.79,775.54
2016,6,23,12,0,986.0,87.0,1.6,18.0,1044.0,1079.18,778.89
2016,6,23,12,15,985.0,87.0,1.65,18.0,1042.0,1079.0,779.53
2016,6,23,12,30,984.0,87.0,1.7,18.0,1040.0,1075.27,778.08
2016,6,23,12,45,980.5,87.5,1.75,18.0,1030.0,1066.02,773.27
2016,6,23,13,0,977.0,88.0,1.8,18.0,1020.0,1053.31,766.39
2016,6,23,13,15,974.0,87.5,1.8,18.0,1004.0,1036.66,756.35
2016,6,23,13,30,971.0,87.0,1.8,18.0,988.0,1016.68,744.27
2016,6,23,13,45,967.0,85.5,1.85,18.0,965.0,991.51,729.55
2016,6,23,14,0,963.0,84.0,1.9,18.0,942.0,963.26,712.78
2016,6,23,14,15,957.5,83.5,1.9,17.5,912.5,931.78,694.5
2016,6,23,14,30,952.0,83.0,1.9,17.0,883.0,897.6,674.24
2016,6,23,14,45,946.5,80.5,1.95,17.0,848.0,858.83,649.94
2016,6,23,15,0,941.0,78.0,2.0,17.0,813.0,817.72,623.72
2016,6,23,15,15,931.5,76.5,2.0,16.5,772.5,772.51,594.98
2016,6,23,15,30,922.0,75.0,2.0,16.0,732.0,725.66,564.59
2016,6,23,15,45,912.5,72.5,2.0,16.0,687.5,676.39,530.88
2016,6,23,16,0,903.0,70.0,2.0,16.0,643.0,625.96,493.17
2016,6,23,16,15,886.5,68.0,1.95,15.5,594.5,571.16,451.62
2016,6,23,16,30,870.0,66.0,1.9,15.0,546.0,516.35,408.69
2016,6,23,16,45,850.0,63.0,1.9,14.5,495.0,459.18,362.6
2016,6,23,17,0,830.0,60.0,1.9,14.0,444.0,402.89,315.52
2016,6,23,17,15,801.0,57.0,1.85,13.5,392.0,344.53,265.19
2016,6,23,17,30,772.0,54.0,1.8,13.0,340.0,287.33,214.54
2016,6,23,17,45,729.5,51.0,1.75,13.0,288.5,230.44,163.52
2016,6,23,18,0,687.0,48.0,1.7,13.0,237.0,177.9,116.74
2016,6,23,18,15,626.5,43.0,1.6,12.5,188.0,125.54,73.34
2016,6,23,18,30,566.0,38.0,1.5,12.0,139.0,79.96,40.07
2016,6,23,18,45,460.5,31.0,1.45,11.5,96.5,38.14,17.81
2016,6,23,19,0,355.0,24.0,1.4,11.0,54.0,18.11,9.19
2016,6,23,19,15,177.5,12.0,1.3,10.5,27.0,11.8,0.0
2016,6,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,24,5,15,221.5,14.0,1.15,9.0,38.5,10.0,0.72
2016,6,24,5,30,443.0,28.0,1.2,9.0,77.0,22.68,14.19
2016,6,24,5,45,528.0,35.0,1.3,9.5,122.5,59.45,28.21
2016,6,24,6,0,613.0,42.0,1.4,10.0,168.0,105.88,58.5
2016,6,24,6,15,668.5,47.0,1.4,10.5,219.0,155.04,97.93
2016,6,24,6,30,724.0,52.0,1.4,11.0,270.0,210.34,145.76
2016,6,24,6,45,759.5,56.0,1.4,11.5,322.5,265.06,194.98
2016,6,24,7,0,795.0,60.0,1.4,12.0,375.0,323.24,246.71
2016,6,24,7,15,822.5,63.5,1.35,12.0,428.0,381.97,298.24
2016,6,24,7,30,850.0,67.0,1.3,12.0,481.0,441.68,349.0
2016,6,24,7,45,869.0,70.0,1.3,12.5,532.5,498.51,395.4
2016,6,24,8,0,888.0,73.0,1.3,13.0,584.0,555.96,440.54
2016,6,24,8,15,903.5,75.0,1.3,13.5,633.0,610.69,482.02
2016,6,24,8,30,919.0,77.0,1.3,14.0,682.0,665.17,521.84
2016,6,24,8,45,930.0,79.5,1.35,14.5,726.5,716.55,557.53
2016,6,24,9,0,941.0,82.0,1.4,15.0,771.0,766.76,590.41
2016,6,24,9,15,950.0,83.5,1.4,15.0,811.0,812.98,620.58
2016,6,24,9,30,959.0,85.0,1.4,15.0,851.0,857.37,649.12
2016,6,24,9,45,966.0,86.5,1.4,15.5,885.5,898.04,673.58
2016,6,24,10,0,973.0,88.0,1.4,16.0,920.0,936.32,696.12
2016,6,24,10,15,978.0,89.0,1.4,16.0,948.0,969.71,716.54
2016,6,24,10,30,983.0,90.0,1.4,16.0,976.0,1000.22,735.03
2016,6,24,10,45,985.5,91.0,1.45,16.5,997.0,1025.35,749.47
2016,6,24,11,0,988.0,92.0,1.5,17.0,1018.0,1047.22,761.87
2016,6,24,11,15,990.0,92.5,1.5,17.0,1031.5,1064.73,772.17
2016,6,24,11,30,992.0,93.0,1.5,17.0,1045.0,1078.79,780.41
2016,6,24,11,45,992.0,94.0,1.55,17.5,1051.5,1087.85,785.04
2016,6,24,12,0,992.0,95.0,1.6,18.0,1058.0,1093.34,787.59
2016,6,24,12,15,991.5,95.0,1.6,18.0,1056.5,1093.72,787.73
2016,6,24,12,30,991.0,95.0,1.6,18.0,1055.0,1090.52,785.81
2016,6,24,12,45,985.0,97.5,1.65,18.5,1045.0,1080.83,779.34
2016,6,24,13,0,979.0,100.0,1.7,19.0,1035.0,1067.69,770.87
2016,6,24,13,15,976.0,99.5,1.7,19.0,1018.5,1051.07,760.97
2016,6,24,13,30,973.0,99.0,1.7,19.0,1002.0,1031.1,749.05
2016,6,24,13,45,969.0,97.5,1.75,19.0,979.0,1005.94,734.57
2016,6,24,14,0,965.0,96.0,1.8,19.0,956.0,977.69,718.06
2016,6,24,14,15,959.0,95.0,1.8,19.0,926.0,945.24,698.07
2016,6,24,14,30,953.0,94.0,1.8,19.0,896.0,910.1,676.22
2016,6,24,14,45,945.0,93.0,1.8,19.0,860.0,870.81,651.45
2016,6,24,15,0,937.0,92.0,1.8,19.0,824.0,829.34,624.98
2016,6,24,15,15,927.5,90.0,1.8,18.5,783.0,783.77,596.53
2016,6,24,15,30,918.0,88.0,1.8,18.0,742.0,736.57,566.44
2016,6,24,15,45,904.0,86.5,1.8,18.0,696.5,685.51,531.52
2016,6,24,16,0,890.0,85.0,1.8,18.0,651.0,633.69,493.37
2016,6,24,16,15,873.0,82.5,1.75,17.5,601.5,578.67,452.33
2016,6,24,16,30,856.0,80.0,1.7,17.0,552.0,523.7,409.96
2016,6,24,16,45,832.0,77.0,1.7,16.5,500.5,464.8,363.33
2016,6,24,17,0,808.0,74.0,1.7,16.0,449.0,407.49,316.25
2016,6,24,17,15,777.5,70.5,1.65,15.5,396.5,348.96,266.62
2016,6,24,17,30,747.0,67.0,1.6,15.0,344.0,293.01,217.77
2016,6,24,17,45,702.0,62.5,1.55,14.5,291.5,235.29,167.27
2016,6,24,18,0,657.0,58.0,1.5,14.0,239.0,180.87,119.87
2016,6,24,18,15,591.0,51.5,1.4,13.0,189.5,127.74,76.54
2016,6,24,18,30,525.0,45.0,1.3,12.0,140.0,81.99,43.32
2016,6,24,18,45,418.0,36.5,1.2,11.5,97.0,40.7,20.62
2016,6,24,19,0,311.0,28.0,1.1,11.0,54.0,21.92,12.34
2016,6,24,19,15,155.5,14.0,1.05,10.5,27.0,13.76,0.0
2016,6,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,25,5,15,191.5,16.0,0.55,9.5,37.0,11.75,1.62
2016,6,25,5,30,383.0,32.0,0.5,10.0,74.0,24.38,15.61
2016,6,25,5,45,480.5,39.5,0.5,10.5,119.5,58.94,29.36
2016,6,25,6,0,578.0,47.0,0.5,11.0,165.0,104.69,58.73
2016,6,25,6,15,635.5,52.5,0.5,11.5,215.5,154.27,97.92
2016,6,25,6,30,693.0,58.0,0.5,12.0,266.0,208.64,144.01
2016,6,25,6,45,735.0,61.5,0.55,12.5,319.0,262.96,191.74
2016,6,25,7,0,777.0,65.0,0.6,13.0,372.0,321.48,242.61
2016,6,25,7,15,805.0,68.5,0.65,13.5,424.5,378.56,291.52
2016,6,25,7,30,833.0,72.0,0.7,14.0,477.0,437.81,340.6
2016,6,25,7,45,855.0,74.5,0.8,15.0,528.5,495.42,386.45
2016,6,25,8,0,877.0,77.0,0.9,16.0,580.0,553.32,430.85
2016,6,25,8,15,892.5,79.0,0.9,16.5,628.5,607.56,470.99
2016,6,25,8,30,908.0,81.0,0.9,17.0,677.0,661.56,509.51
2016,6,25,8,45,921.0,82.5,0.95,17.5,722.0,712.85,544.58
2016,6,25,9,0,934.0,84.0,1.0,18.0,767.0,763.13,576.82
2016,6,25,9,15,943.5,85.5,1.05,18.5,807.0,809.5,605.86
2016,6,25,9,30,953.0,87.0,1.1,19.0,847.0,854.1,633.33
2016,6,25,9,45,955.5,90.5,1.15,19.5,880.0,892.89,656.66
2016,6,25,10,0,958.0,94.0,1.2,20.0,913.0,929.02,678.08
2016,6,25,10,15,963.5,95.5,1.2,20.5,941.5,962.98,697.13
2016,6,25,10,30,969.0,97.0,1.2,21.0,970.0,994.14,714.23
2016,6,25,10,45,973.0,97.5,1.25,21.5,991.0,1019.92,728.73
2016,6,25,11,0,977.0,98.0,1.3,22.0,1012.0,1042.53,741.3
2016,6,25,11,15,979.0,98.5,1.3,22.0,1026.5,1059.93,751.24
2016,6,25,11,30,981.0,99.0,1.3,22.0,1041.0,1073.9,759.21
2016,6,25,11,45,982.0,99.5,1.35,22.0,1047.5,1083.41,765.51
2016,6,25,12,0,983.0,100.0,1.4,22.0,1054.0,1089.39,769.81
2016,6,25,12,15,983.0,99.5,1.4,22.0,1053.0,1089.81,769.95
2016,6,25,12,30,983.0,99.0,1.4,22.0,1052.0,1086.67,768.11
2016,6,25,12,45,982.5,98.5,1.45,22.0,1043.5,1079.49,764.85
2016,6,25,13,0,982.0,98.0,1.5,22.0,1035.0,1068.78,759.52
2016,6,25,13,15,979.0,97.0,1.55,22.0,1019.0,1051.65,750.3
2016,6,25,13,30,976.0,96.0,1.6,22.0,1003.0,1031.17,739.05
2016,6,25,13,45,971.5,95.5,1.65,22.0,979.5,1006.54,725.17
2016,6,25,14,0,967.0,95.0,1.7,22.0,956.0,978.83,709.28
2016,6,25,14,15,961.0,94.0,1.7,21.5,926.0,946.35,690.9
2016,6,25,14,30,955.0,93.0,1.7,21.0,896.0,911.18,670.61
2016,6,25,14,45,947.0,91.5,1.7,21.0,860.5,871.35,645.76
2016,6,25,15,0,939.0,90.0,1.7,21.0,825.0,829.33,619.22
2016,6,25,15,15,929.0,88.5,1.7,20.5,783.5,783.84,591.14
2016,6,25,15,30,919.0,87.0,1.7,20.0,742.0,736.75,561.46
2016,6,25,15,45,906.0,84.5,1.7,20.0,696.5,685.31,526.73
2016,6,25,16,0,893.0,82.0,1.7,20.0,651.0,633.01,488.67
2016,6,25,16,15,876.0,79.5,1.65,19.5,601.5,577.86,447.92
2016,6,25,16,30,859.0,77.0,1.6,19.0,552.0,522.76,405.84
2016,6,25,16,45,837.0,74.0,1.6,18.5,500.5,465.14,360.58
2016,6,25,17,0,815.0,71.0,1.6,18.0,449.0,407.87,313.93
2016,6,25,17,15,784.5,67.5,1.5,17.5,396.5,348.97,264.28
2016,6,25,17,30,754.0,64.0,1.4,17.0,344.0,292.63,215.45
2016,6,25,17,45,711.0,59.5,1.35,16.5,292.0,235.01,165.37
2016,6,25,18,0,668.0,55.0,1.3,16.0,240.0,181.84,119.25
2016,6,25,18,15,604.0,49.0,1.2,15.0,190.5,128.99,76.37
2016,6,25,18,30,540.0,43.0,1.1,14.0,141.0,81.64,42.03
2016,6,25,18,45,435.5,35.0,1.0,13.5,98.0,40.0,19.41
2016,6,25,19,0,331.0,27.0,0.9,13.0,55.0,20.93,11.42
2016,6,25,19,15,165.5,13.5,0.85,12.5,27.5,10.25,0.0
2016,6,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,5,15,194.5,15.5,0.5,9.5,36.5,11.34,1.13
2016,6,26,5,30,389.0,31.0,0.5,10.0,73.0,23.5,14.82
2016,6,26,5,45,480.5,38.5,0.5,10.5,117.5,57.49,28.31
2016,6,26,6,0,572.0,46.0,0.5,11.0,162.0,102.49,57.18
2016,6,26,6,15,629.0,51.5,0.5,11.5,212.0,151.58,95.92
2016,6,26,6,30,686.0,57.0,0.5,12.0,262.0,205.43,141.57
2016,6,26,6,45,726.0,60.5,0.55,12.5,314.0,258.78,188.57
2016,6,26,7,0,766.0,64.0,0.6,13.0,366.0,316.13,238.56
2016,6,26,7,15,793.5,67.5,0.6,13.5,417.5,372.42,286.67
2016,6,26,7,30,821.0,71.0,0.6,14.0,469.0,430.83,334.81
2016,6,26,7,45,842.5,73.0,0.65,14.5,520.0,487.08,379.98
2016,6,26,8,0,864.0,75.0,0.7,15.0,571.0,543.59,423.77
2016,6,26,8,15,879.5,77.5,0.7,15.5,618.5,597.72,463.81
2016,6,26,8,30,895.0,80.0,0.7,16.0,666.0,651.64,502.24
2016,6,26,8,45,907.0,81.5,0.75,16.5,710.5,701.69,536.53
2016,6,26,9,0,919.0,83.0,0.8,17.0,755.0,750.69,567.96
2016,6,26,9,15,928.0,84.5,0.8,17.5,794.0,796.11,595.71
2016,6,26,9,30,937.0,86.0,0.8,18.0,833.0,839.76,621.8
2016,6,26,9,45,944.5,86.5,0.85,18.5,867.0,879.16,645.55
2016,6,26,10,0,952.0,87.0,0.9,19.0,901.0,916.26,667.6
2016,6,26,10,15,957.0,88.0,0.95,19.5,928.5,949.14,686.8
2016,6,26,10,30,962.0,89.0,1.0,20.0,956.0,979.21,704.15
2016,6,26,10,45,965.0,90.0,1.05,20.5,976.5,1004.45,718.42
2016,6,26,11,0,968.0,91.0,1.1,21.0,997.0,1026.52,730.75
2016,6,26,11,15,970.0,91.5,1.15,21.0,1010.5,1043.83,741.62
2016,6,26,11,30,972.0,92.0,1.2,21.0,1024.0,1057.76,750.54
2016,6,26,11,45,972.0,92.5,1.25,21.5,1030.0,1066.25,754.82
2016,6,26,12,0,972.0,93.0,1.3,22.0,1036.0,1071.24,757.11
2016,6,26,12,15,971.0,93.0,1.35,22.0,1034.5,1071.2,757.9
2016,6,26,12,30,970.0,93.0,1.4,22.0,1033.0,1067.65,756.7
2016,6,26,12,45,959.5,98.5,1.45,22.0,1021.5,1056.76,751.1
2016,6,26,13,0,949.0,104.0,1.5,22.0,1010.0,1042.58,743.59
2016,6,26,13,15,945.5,103.5,1.55,22.0,993.5,1025.97,734.6
2016,6,26,13,30,942.0,103.0,1.6,22.0,977.0,1006.13,723.61
2016,6,26,13,45,936.5,102.0,1.65,22.5,954.0,980.79,707.74
2016,6,26,14,0,931.0,101.0,1.7,23.0,931.0,952.53,690.03
2016,6,26,14,15,924.5,100.0,1.7,22.5,901.5,920.61,671.88
2016,6,26,14,30,918.0,99.0,1.7,22.0,872.0,886.14,651.9
2016,6,26,14,45,909.0,98.0,1.75,22.0,836.5,847.24,628.06
2016,6,26,15,0,900.0,97.0,1.8,22.0,801.0,806.32,602.56
2016,6,26,15,15,889.0,95.0,1.8,21.5,760.5,761.1,574.41
2016,6,26,15,30,878.0,93.0,1.8,21.0,720.0,714.45,544.78
2016,6,26,15,45,863.5,91.0,1.8,21.0,675.0,664.31,510.4
2016,6,26,16,0,849.0,89.0,1.8,21.0,630.0,613.53,473.29
2016,6,26,16,15,831.5,86.5,1.75,20.5,582.0,560.16,433.8
2016,6,26,16,30,814.0,84.0,1.7,20.0,534.0,506.76,393.0
2016,6,26,16,45,790.5,80.5,1.7,19.5,483.5,449.95,348.43
2016,6,26,17,0,767.0,77.0,1.7,19.0,433.0,394.48,303.32
2016,6,26,17,15,735.5,73.0,1.65,18.0,382.0,337.24,255.85
2016,6,26,17,30,704.0,69.0,1.6,17.0,331.0,282.72,209.18
2016,6,26,17,45,660.5,64.0,1.55,16.5,280.0,225.94,159.95
2016,6,26,18,0,617.0,59.0,1.5,16.0,229.0,174.78,115.66
2016,6,26,18,15,552.5,52.5,1.4,15.0,181.5,123.99,74.53
2016,6,26,18,30,488.0,46.0,1.3,14.0,134.0,80.4,42.99
2016,6,26,18,45,389.0,36.5,1.2,13.5,93.0,40.31,20.46
2016,6,26,19,0,290.0,27.0,1.1,13.0,52.0,20.91,11.41
2016,6,26,19,15,145.0,13.5,1.05,12.5,26.0,10.25,0.0
2016,6,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,27,5,15,202.0,14.5,0.45,9.5,36.0,10.51,0.38
2016,6,27,5,30,404.0,29.0,0.4,10.0,72.0,21.7,13.23
2016,6,27,5,45,492.0,36.0,0.4,10.5,116.5,55.24,26.24
2016,6,27,6,0,580.0,43.0,0.4,11.0,161.0,101.38,55.94
2016,6,27,6,15,635.5,48.5,0.4,11.5,210.5,149.05,93.44
2016,6,27,6,30,691.0,54.0,0.4,12.0,260.0,202.89,139.09
2016,6,27,6,45,729.0,58.0,0.4,12.5,311.5,256.42,186.15
2016,6,27,7,0,767.0,62.0,0.4,13.0,363.0,313.74,235.87
2016,6,27,7,15,794.5,65.0,0.45,13.5,415.0,369.57,283.69
2016,6,27,7,30,822.0,68.0,0.5,14.0,467.0,428.2,332.18
2016,6,27,7,45,841.5,71.0,0.6,15.0,517.0,483.87,376.53
2016,6,27,8,0,861.0,74.0,0.7,16.0,567.0,540.26,419.8
2016,6,27,8,15,876.5,76.0,0.75,16.5,615.0,593.76,459.8
2016,6,27,8,30,892.0,78.0,0.8,17.0,663.0,647.05,498.36
2016,6,27,8,45,903.5,80.5,0.9,18.0,706.5,697.67,532.66
2016,6,27,9,0,915.0,83.0,1.0,19.0,750.0,747.21,564.03
2016,6,27,9,15,924.0,84.5,1.0,19.5,789.5,792.51,591.77
2016,6,27,9,30,933.0,86.0,1.0,20.0,829.0,836.06,617.86
2016,6,27,9,45,928.5,94.0,1.0,20.5,859.5,873.0,639.22
2016,6,27,10,0,924.0,102.0,1.0,21.0,890.0,906.88,658.38
2016,6,27,10,15,929.5,103.0,1.05,21.5,918.0,939.46,677.38
2016,6,27,10,30,935.0,104.0,1.1,22.0,946.0,969.34,694.57
2016,6,27,10,45,938.5,105.0,1.15,22.5,967.0,994.49,708.74
2016,6,27,11,0,942.0,106.0,1.2,23.0,988.0,1016.58,721.04
2016,6,27,11,15,944.5,106.5,1.2,23.0,1001.5,1034.02,731.02
2016,6,27,11,30,947.0,107.0,1.2,23.0,1015.0,1048.18,739.1
2016,6,27,11,45,947.5,107.5,1.25,23.5,1021.5,1057.0,743.54
2016,6,27,12,0,948.0,108.0,1.3,24.0,1028.0,1062.42,746.05
2016,6,27,12,15,948.0,108.0,1.35,24.0,1027.5,1063.4,747.45
2016,6,27,12,30,948.0,108.0,1.4,24.0,1027.0,1060.96,746.9
2016,6,27,12,45,949.0,106.5,1.45,24.0,1019.5,1054.58,744.07
2016,6,27,13,0,950.0,105.0,1.5,24.0,1012.0,1044.76,739.23
2016,6,27,13,15,947.5,104.5,1.55,24.0,996.5,1029.14,730.89
2016,6,27,13,30,945.0,104.0,1.6,24.0,981.0,1010.25,720.58
2016,6,27,13,45,941.5,102.5,1.65,24.0,959.0,986.25,707.05
2016,6,27,14,0,938.0,101.0,1.7,24.0,937.0,959.21,691.56
2016,6,27,14,15,932.0,100.0,1.75,23.5,908.0,927.58,674.32
2016,6,27,14,30,926.0,99.0,1.8,23.0,879.0,893.33,655.15
2016,6,27,14,45,919.5,97.0,1.85,23.0,844.0,855.22,631.89
2016,6,27,15,0,913.0,95.0,1.9,23.0,809.0,814.89,606.85
2016,6,27,15,15,903.0,93.0,1.9,22.5,768.5,769.93,579.0
2016,6,27,15,30,893.0,91.0,1.9,22.0,728.0,723.42,549.61
2016,6,27,15,45,881.0,88.5,1.9,22.0,683.5,673.78,515.9
2016,6,27,16,0,869.0,86.0,1.9,22.0,639.0,623.24,479.11
2016,6,27,16,15,852.0,83.5,1.85,21.5,590.5,569.21,439.29
2016,6,27,16,30,835.0,81.0,1.8,21.0,542.0,515.04,398.04
2016,6,27,16,45,814.0,77.0,1.8,20.5,491.5,457.82,353.28
2016,6,27,17,0,793.0,73.0,1.8,20.0,441.0,401.66,307.7
2016,6,27,17,15,762.0,69.5,1.7,19.0,389.5,343.7,259.61
2016,6,27,17,30,731.0,66.0,1.6,18.0,338.0,288.38,212.26
2016,6,27,17,45,690.0,61.0,1.55,17.5,286.5,231.97,163.27
2016,6,27,18,0,649.0,56.0,1.5,17.0,235.0,179.79,118.06
2016,6,27,18,15,585.5,50.0,1.35,16.0,186.5,126.49,74.86
2016,6,27,18,30,522.0,44.0,1.2,15.0,138.0,81.59,42.43
2016,6,27,18,45,422.5,35.0,1.1,14.5,96.0,40.03,19.41
2016,6,27,19,0,323.0,26.0,1.0,14.0,54.0,19.95,10.58
2016,6,27,19,15,161.5,13.0,0.95,13.5,27.0,9.79,0.0
2016,6,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,5,15,166.5,16.0,0.5,10.0,33.5,11.86,0.81
2016,6,28,5,30,333.0,32.0,0.5,10.0,67.0,24.58,15.69
2016,6,28,5,45,426.0,40.5,0.5,10.5,110.5,55.49,28.64
2016,6,28,6,0,519.0,49.0,0.5,11.0,154.0,98.41,56.1
2016,6,28,6,15,578.0,55.5,0.5,11.5,202.5,144.37,92.03
2016,6,28,6,30,637.0,62.0,0.5,12.0,251.0,196.87,136.23
2016,6,28,6,45,680.0,66.5,0.55,12.5,302.5,250.64,183.17
2016,6,28,7,0,723.0,71.0,0.6,13.0,354.0,307.43,232.4
2016,6,28,7,15,752.5,74.5,0.6,13.5,405.0,362.19,279.14
2016,6,28,7,30,782.0,78.0,0.6,14.0,456.0,419.35,326.25
2016,6,28,7,45,804.5,81.0,0.6,15.0,506.5,474.71,369.68
2016,6,28,8,0,827.0,84.0,0.6,16.0,557.0,531.17,412.11
2016,6,28,8,15,844.0,86.5,0.6,16.5,604.5,584.57,451.41
2016,6,28,8,30,861.0,89.0,0.6,17.0,652.0,637.86,489.23
2016,6,28,8,45,874.5,91.0,0.65,17.5,696.0,688.0,523.98
2016,6,28,9,0,888.0,93.0,0.7,18.0,740.0,737.3,555.57
2016,6,28,9,15,898.0,95.0,0.75,18.5,779.5,782.85,584.09
2016,6,28,9,30,908.0,97.0,0.8,19.0,819.0,826.78,611.16
2016,6,28,9,45,917.0,97.5,0.85,19.5,853.5,866.53,635.15
2016,6,28,10,0,926.0,98.0,0.9,20.0,888.0,904.15,657.55
2016,6,28,10,15,932.0,99.0,0.95,20.0,915.5,937.28,678.18
2016,6,28,10,30,938.0,100.0,1.0,20.0,943.0,967.74,697.13
2016,6,28,10,45,942.0,100.5,1.1,20.5,964.5,992.97,712.37
2016,6,28,11,0,946.0,101.0,1.2,21.0,986.0,1015.15,725.74
2016,6,28,11,15,948.5,101.5,1.2,21.0,1000.0,1032.71,735.88
2016,6,28,11,30,951.0,102.0,1.2,21.0,1014.0,1046.97,744.08
2016,6,28,11,45,952.0,102.5,1.25,21.0,1020.5,1056.38,750.37
2016,6,28,12,0,953.0,103.0,1.3,21.0,1027.0,1062.36,754.71
2016,6,28,12,15,953.0,103.0,1.35,21.0,1026.5,1063.4,756.15
2016,6,28,12,30,953.0,103.0,1.4,21.0,1026.0,1060.99,755.62
2016,6,28,12,45,945.5,107.0,1.45,21.0,1016.0,1051.74,750.96
2016,6,28,13,0,938.0,111.0,1.5,21.0,1006.0,1039.19,744.4
2016,6,28,13,15,935.0,110.0,1.5,21.0,990.5,1022.78,734.68
2016,6,28,13,30,932.0,109.0,1.5,21.0,975.0,1003.17,723.04
2016,6,28,13,45,928.5,108.0,1.55,21.0,953.0,979.97,709.92
2016,6,28,14,0,925.0,107.0,1.6,21.0,931.0,953.78,694.84
2016,6,28,14,15,919.0,105.5,1.6,20.5,902.0,922.02,676.7
2016,6,28,14,30,913.0,104.0,1.6,20.0,873.0,887.68,656.72
2016,6,28,14,45,906.0,102.0,1.6,20.0,838.0,849.6,632.81
2016,6,28,15,0,899.0,100.0,1.6,20.0,803.0,809.38,607.25
2016,6,28,15,15,888.5,98.0,1.6,19.5,763.0,764.59,579.38
2016,6,28,15,30,878.0,96.0,1.6,19.0,723.0,718.32,550.0
2016,6,28,15,45,866.0,93.0,1.6,19.0,678.5,668.82,516.04
2016,6,28,16,0,854.0,90.0,1.6,19.0,634.0,618.46,479.23
2016,6,28,16,15,836.5,87.0,1.55,18.5,585.5,564.35,439.12
2016,6,28,16,30,819.0,84.0,1.5,18.0,537.0,510.2,397.67
2016,6,28,16,45,797.5,80.5,1.45,17.5,487.0,454.04,353.27
2016,6,28,17,0,776.0,77.0,1.4,17.0,437.0,399.0,308.21
2016,6,28,17,15,744.5,73.0,1.3,16.5,385.5,341.23,259.59
2016,6,28,17,30,713.0,69.0,1.2,16.0,334.0,286.17,211.96
2016,6,28,17,45,671.0,63.5,1.2,15.5,283.0,229.97,163.21
2016,6,28,18,0,629.0,58.0,1.2,15.0,232.0,176.75,117.14
2016,6,28,18,15,564.5,51.5,1.15,14.0,184.0,125.22,75.27
2016,6,28,18,30,500.0,45.0,1.1,13.0,136.0,80.89,43.03
2016,6,28,18,45,400.0,36.0,1.05,12.5,94.5,40.48,20.33
2016,6,28,19,0,300.0,27.0,1.0,12.0,53.0,20.91,11.48
2016,6,28,19,15,150.0,13.5,0.95,11.5,26.5,10.25,0.0
2016,6,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,202.5,14.5,0.8,9.0,36.0,10.58,0.0
2016,6,29,5,30,405.0,29.0,0.8,9.0,72.0,21.83,13.32
2016,6,29,5,45,498.0,36.0,0.8,9.5,116.5,54.4,25.83
2016,6,29,6,0,591.0,43.0,0.8,10.0,161.0,101.24,55.7
2016,6,29,6,15,647.5,48.5,0.8,10.0,211.5,149.59,94.01
2016,6,29,6,30,704.0,54.0,0.8,10.0,262.0,204.23,141.04
2016,6,29,6,45,743.5,57.5,0.85,10.5,314.5,258.36,189.41
2016,6,29,7,0,783.0,61.0,0.9,11.0,367.0,316.44,240.82
2016,6,29,7,15,810.5,64.0,0.9,11.5,419.5,373.13,290.15
2016,6,29,7,30,838.0,67.0,0.9,12.0,472.0,432.63,340.04
2016,6,29,7,45,859.0,69.5,0.95,12.5,523.0,489.39,386.39
2016,6,29,8,0,880.0,72.0,1.0,13.0,574.0,547.0,431.77
2016,6,29,8,15,895.5,74.0,1.0,13.0,622.5,601.47,473.71
2016,6,29,8,30,911.0,76.0,1.0,13.0,671.0,655.71,514.15
2016,6,29,8,45,923.0,78.0,1.05,13.5,716.0,707.08,550.0
2016,6,29,9,0,935.0,80.0,1.1,14.0,761.0,757.38,582.91
2016,6,29,9,15,944.0,81.5,1.1,14.0,801.0,803.57,612.91
2016,6,29,9,30,953.0,83.0,1.1,14.0,841.0,847.95,641.3
2016,6,29,9,45,955.5,87.0,1.15,14.5,874.0,887.46,665.62
2016,6,29,10,0,958.0,91.0,1.2,15.0,907.0,924.31,687.99
2016,6,29,10,15,963.5,92.0,1.2,15.0,935.5,957.96,708.58
2016,6,29,10,30,969.0,93.0,1.2,15.0,964.0,988.81,727.26
2016,6,29,10,45,973.5,93.5,1.25,15.5,986.0,1015.26,742.6
2016,6,29,11,0,978.0,94.0,1.3,16.0,1008.0,1038.58,755.97
2016,6,29,11,15,980.5,94.5,1.3,16.0,1022.0,1056.69,766.58
2016,6,29,11,30,983.0,95.0,1.3,16.0,1036.0,1071.39,775.18
2016,6,29,11,45,984.5,94.5,1.35,16.0,1043.5,1080.6,781.43
2016,6,29,12,0,986.0,94.0,1.4,16.0,1051.0,1086.28,785.65
2016,6,29,12,15,986.5,94.0,1.45,16.0,1050.5,1087.9,787.47
2016,6,29,12,30,987.0,94.0,1.5,16.0,1050.0,1085.95,787.21
2016,6,29,12,45,979.0,98.5,1.55,16.0,1040.0,1076.55,782.39
2016,6,29,13,0,971.0,103.0,1.6,16.0,1030.0,1063.75,775.57
2016,6,29,13,15,968.5,102.5,1.6,15.5,1014.5,1047.93,767.51
2016,6,29,13,30,966.0,102.0,1.6,15.0,999.0,1028.76,757.37
2016,6,29,13,45,962.5,101.0,1.6,15.0,976.5,1004.9,742.83
2016,6,29,14,0,959.0,100.0,1.6,15.0,954.0,977.94,726.3
2016,6,29,14,15,953.5,98.5,1.6,14.5,924.5,945.72,707.6
2016,6,29,14,30,948.0,97.0,1.6,14.0,895.0,910.79,686.94
2016,6,29,14,45,940.5,95.5,1.6,14.0,860.0,871.68,661.99
2016,6,29,15,0,933.0,94.0,1.6,14.0,825.0,830.35,635.3
2016,6,29,15,15,923.5,92.5,1.55,13.5,784.0,785.52,606.47
2016,6,29,15,30,914.0,91.0,1.5,13.0,743.0,739.04,576.08
2016,6,29,15,45,901.0,88.5,1.5,13.0,697.5,687.83,540.77
2016,6,29,16,0,888.0,86.0,1.5,13.0,652.0,635.76,502.15
2016,6,29,16,15,871.0,83.5,1.45,12.5,603.0,580.82,460.72
2016,6,29,16,30,854.0,81.0,1.4,12.0,554.0,525.92,417.92
2016,6,29,16,45,832.5,77.5,1.4,12.0,502.5,467.76,370.69
2016,6,29,17,0,811.0,74.0,1.4,12.0,451.0,410.88,322.9
2016,6,29,17,15,780.5,70.5,1.3,11.5,398.0,352.08,272.46
2016,6,29,17,30,750.0,67.0,1.2,11.0,345.0,295.85,222.83
2016,6,29,17,45,707.5,62.0,1.2,10.5,293.0,237.95,171.65
2016,6,29,18,0,665.0,57.0,1.2,10.0,241.0,184.45,124.34
2016,6,29,18,15,600.0,51.0,1.15,9.5,191.5,129.93,78.99
2016,6,29,18,30,535.0,45.0,1.1,9.0,142.0,84.02,44.96
2016,6,29,18,45,430.5,36.0,1.05,9.0,99.0,41.51,20.85
2016,6,29,19,0,326.0,27.0,1.0,9.0,56.0,20.92,11.67
2016,6,29,19,15,163.0,13.5,0.95,8.5,28.0,10.25,0.0
2016,6,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,5,15,176.5,16.0,0.9,9.0,34.0,11.96,0.05
2016,6,30,5,30,353.0,32.0,0.9,9.0,68.0,24.76,15.8
2016,6,30,5,45,450.0,40.0,0.95,9.5,112.5,55.18,28.11
2016,6,30,6,0,547.0,48.0,1.0,10.0,157.0,99.18,55.9
2016,6,30,6,15,607.5,54.0,1.0,10.0,207.0,146.36,93.05
2016,6,30,6,30,668.0,60.0,1.0,10.0,257.0,201.56,140.26
2016,6,30,6,45,708.0,65.0,1.0,10.5,309.0,255.31,188.07
2016,6,30,7,0,748.0,70.0,1.0,11.0,361.0,313.11,238.98
2016,6,30,7,15,777.5,73.5,0.95,11.5,413.5,369.23,287.53
2016,6,30,7,30,807.0,77.0,0.9,12.0,466.0,427.72,336.3
2016,6,30,7,45,828.0,80.5,0.9,12.5,517.0,484.17,382.01
2016,6,30,8,0,849.0,84.0,0.9,13.0,568.0,541.66,426.77
2016,6,30,8,15,865.5,86.5,0.9,13.5,616.5,595.79,467.42
2016,6,30,8,30,882.0,89.0,0.9,14.0,665.0,649.84,506.55
2016,6,30,8,45,894.0,92.0,0.9,14.5,709.5,700.99,542.05
2016,6,30,9,0,906.0,95.0,0.9,15.0,754.0,751.13,574.0
2016,6,30,9,15,916.0,97.0,0.9,15.5,794.0,797.49,602.71
2016,6,30,9,30,926.0,99.0,0.9,16.0,834.0,842.2,629.79
2016,6,30,9,45,932.5,101.0,0.9,16.5,868.5,882.1,653.26
2016,6,30,10,0,939.0,103.0,0.9,17.0,903.0,919.68,674.91
2016,6,30,10,15,945.0,104.0,0.9,17.0,931.5,953.29,695.04
2016,6,30,10,30,951.0,105.0,0.9,17.0,960.0,984.18,713.37
2016,6,30,10,45,955.0,106.0,0.95,17.5,981.5,1010.31,728.32
2016,6,30,11,0,959.0,107.0,1.0,18.0,1003.0,1033.35,741.36
2016,6,30,11,15,961.5,107.5,1.0,18.0,1017.5,1051.21,751.61
2016,6,30,11,30,964.0,108.0,1.0,18.0,1032.0,1065.72,759.92
2016,6,30,11,45,965.0,108.5,1.05,18.5,1038.5,1075.34,764.97
2016,6,30,12,0,966.0,109.0,1.1,19.0,1045.0,1081.48,768.06
2016,6,30,12,15,966.0,109.0,1.1,19.0,1044.5,1082.62,768.63
2016,6,30,12,30,966.0,109.0,1.1,19.0,1044.0,1080.27,767.25
2016,6,30,12,45,954.5,115.0,1.15,19.0,1032.5,1069.04,761.6
2016,6,30,13,0,943.0,121.0,1.2,19.0,1021.0,1054.54,754.1
2016,6,30,13,15,940.0,120.0,1.2,19.0,1005.0,1038.15,744.52
2016,6,30,13,30,937.0,119.0,1.2,19.0,989.0,1018.52,733.0
2016,6,30,13,45,932.0,118.5,1.25,19.0,966.0,994.39,719.58
2016,6,30,14,0,927.0,118.0,1.3,19.0,943.0,967.31,704.23
2016,6,30,14,15,920.0,116.5,1.3,19.0,913.5,934.65,684.4
2016,6,30,14,30,913.0,115.0,1.3,19.0,884.0,899.46,662.85
2016,6,30,14,45,903.5,113.5,1.35,19.0,848.0,859.87,638.89
2016,6,30,15,0,894.0,112.0,1.4,19.0,812.0,818.29,613.26
2016,6,30,15,15,882.5,110.0,1.4,18.5,770.5,772.94,585.2
2016,6,30,15,30,871.0,108.0,1.4,18.0,729.0,726.2,555.69
2016,6,30,15,45,855.5,105.5,1.4,18.0,683.5,676.05,520.99
2016,6,30,16,0,840.0,103.0,1.4,18.0,638.0,624.15,483.27
2016,6,30,16,15,820.5,99.5,1.35,17.5,589.0,568.7,442.38
2016,6,30,16,30,801.0,96.0,1.3,17.0,540.0,513.65,400.45
2016,6,30,16,45,774.0,92.5,1.3,16.5,488.5,455.75,355.18
2016,6,30,17,0,747.0,89.0,1.3,16.0,437.0,399.56,309.64
2016,6,30,17,15,712.5,84.5,1.25,15.5,384.5,340.59,260.42
2016,6,30,17,30,678.0,80.0,1.2,15.0,332.0,285.59,213.15
2016,6,30,17,45,628.5,74.5,1.2,14.5,280.5,229.16,164.58
2016,6,30,18,0,579.0,69.0,1.2,14.0,229.0,177.94,120.57
2016,6,30,18,15,509.0,61.0,1.1,13.5,180.5,126.86,79.19
2016,6,30,18,30,439.0,53.0,1.0,13.0,132.0,83.68,47.71
2016,6,30,18,45,331.5,42.0,0.95,12.5,91.0,44.47,24.92
2016,6,30,19,0,224.0,31.0,0.9,12.0,50.0,24.11,14.08
2016,6,30,19,15,112.0,15.5,0.85,11.5,25.0,15.24,0.0
2016,6,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,15,147.0,17.0,0.8,8.5,32.0,12.93,0.0
2016,7,1,5,30,294.0,34.0,0.8,9.0,64.0,26.83,17.53
2016,7,1,5,45,393.5,43.0,0.8,9.5,107.0,54.8,29.63
2016,7,1,6,0,493.0,52.0,0.8,10.0,150.0,96.76,56.19
2016,7,1,6,15,556.5,59.0,0.8,10.0,199.0,142.31,91.76
2016,7,1,6,30,620.0,66.0,0.8,10.0,248.0,194.94,136.35
2016,7,1,6,45,664.5,71.0,0.8,10.5,299.5,247.43,182.54
2016,7,1,7,0,709.0,76.0,0.8,11.0,351.0,304.46,232.31
2016,7,1,7,15,740.5,80.0,0.8,11.5,403.0,360.87,280.84
2016,7,1,7,30,772.0,84.0,0.8,12.0,455.0,418.79,329.1
2016,7,1,7,45,796.0,87.5,0.85,12.5,506.0,474.93,374.71
2016,7,1,8,0,820.0,91.0,0.9,13.0,557.0,532.37,419.75
2016,7,1,8,15,838.0,93.5,0.9,13.5,605.5,586.29,460.3
2016,7,1,8,30,856.0,96.0,0.9,14.0,654.0,639.78,499.13
2016,7,1,8,45,870.0,98.5,0.9,14.5,698.5,690.67,534.78
2016,7,1,9,0,884.0,101.0,0.9,15.0,743.0,740.78,567.01
2016,7,1,9,15,894.5,102.5,0.9,15.0,783.0,786.18,596.29
2016,7,1,9,30,905.0,104.0,0.9,15.0,823.0,830.02,624.16
2016,7,1,9,45,913.5,105.5,0.9,15.5,857.5,870.41,648.17
2016,7,1,10,0,922.0,107.0,0.9,16.0,892.0,908.65,670.45
2016,7,1,10,15,928.0,108.5,0.9,16.0,920.5,942.32,690.78
2016,7,1,10,30,934.0,110.0,0.9,16.0,949.0,973.33,709.33
2016,7,1,10,45,938.5,110.5,0.95,16.5,970.5,999.1,724.16
2016,7,1,11,0,943.0,111.0,1.0,17.0,992.0,1021.85,737.14
2016,7,1,11,15,945.5,112.0,1.05,17.0,1006.5,1040.01,748.69
2016,7,1,11,30,948.0,113.0,1.1,17.0,1021.0,1054.88,758.33
2016,7,1,11,45,949.5,113.0,1.15,17.5,1028.0,1064.4,763.35
2016,7,1,12,0,951.0,113.0,1.2,18.0,1035.0,1070.5,766.41
2016,7,1,12,15,951.0,113.0,1.2,18.0,1034.0,1071.67,767.0
2016,7,1,12,30,951.0,113.0,1.2,18.0,1033.0,1069.39,765.65
2016,7,1,12,45,948.0,113.5,1.25,18.0,1024.5,1061.2,761.76
2016,7,1,13,0,945.0,114.0,1.3,18.0,1016.0,1049.63,755.9
2016,7,1,13,15,942.0,113.5,1.3,18.0,1000.0,1033.74,746.5
2016,7,1,13,30,939.0,113.0,1.3,18.0,984.0,1014.61,735.17
2016,7,1,13,45,935.0,111.5,1.35,18.0,961.5,990.39,721.5
2016,7,1,14,0,931.0,110.0,1.4,18.0,939.0,963.17,705.86
2016,7,1,14,15,924.5,108.5,1.4,17.5,909.5,930.87,687.36
2016,7,1,14,30,918.0,107.0,1.4,17.0,880.0,895.99,667.02
2016,7,1,14,45,909.5,105.0,1.45,17.0,844.5,856.57,642.82
2016,7,1,15,0,901.0,103.0,1.5,17.0,809.0,815.07,616.89
2016,7,1,15,15,890.0,101.0,1.45,16.5,768.0,769.84,588.03
2016,7,1,15,30,879.0,99.0,1.4,16.0,727.0,723.17,557.76
2016,7,1,15,45,864.5,97.0,1.4,16.0,681.5,672.97,523.1
2016,7,1,16,0,850.0,95.0,1.4,16.0,636.0,622.11,485.77
2016,7,1,16,15,831.0,92.0,1.35,15.5,587.5,567.46,445.05
2016,7,1,16,30,812.0,89.0,1.3,15.0,539.0,512.67,402.91
2016,7,1,16,45,787.5,85.5,1.3,14.5,487.5,455.39,357.68
2016,7,1,17,0,763.0,82.0,1.3,14.0,436.0,399.55,311.93
2016,7,1,17,15,730.0,77.5,1.25,13.5,384.0,341.34,262.77
2016,7,1,17,30,697.0,73.0,1.2,13.0,332.0,284.87,213.79
2016,7,1,17,45,650.5,68.0,1.15,12.5,281.0,228.65,164.69
2016,7,1,18,0,604.0,63.0,1.1,12.0,230.0,177.27,119.91
2016,7,1,18,15,536.5,55.5,1.0,11.5,181.5,125.62,77.53
2016,7,1,18,30,469.0,48.0,0.9,11.0,133.0,81.53,45.07
2016,7,1,18,45,361.5,38.5,0.85,11.0,92.0,42.03,22.42
2016,7,1,19,0,254.0,29.0,0.8,11.0,51.0,22.91,13.14
2016,7,1,19,15,127.0,14.5,0.75,10.5,25.5,14.25,0.0
2016,7,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,5,15,145.5,16.0,0.7,9.0,30.5,12.06,0.0
2016,7,2,5,30,291.0,32.0,0.7,9.0,61.0,24.93,15.85
2016,7,2,5,45,383.5,42.0,0.75,9.5,103.0,52.89,28.48
2016,7,2,6,0,476.0,52.0,0.8,10.0,145.0,94.43,55.0
2016,7,2,6,15,538.5,59.5,0.8,10.5,193.5,139.29,89.8
2016,7,2,6,30,601.0,67.0,0.8,11.0,242.0,191.14,133.34
2016,7,2,6,45,641.5,73.0,0.85,11.5,292.5,242.45,178.49
2016,7,2,7,0,682.0,79.0,0.9,12.0,343.0,297.89,226.95
2016,7,2,7,15,714.0,83.5,0.9,12.5,394.5,352.56,273.97
2016,7,2,7,30,746.0,88.0,0.9,13.0,446.0,410.8,322.39
2016,7,2,7,45,767.5,92.5,0.9,13.5,495.5,465.42,366.47
2016,7,2,8,0,789.0,97.0,0.9,14.0,545.0,521.12,409.78
2016,7,2,8,15,807.5,100.5,0.9,14.0,593.0,574.88,450.95
2016,7,2,8,30,826.0,104.0,0.9,14.0,641.0,628.89,491.03
2016,7,2,8,45,839.0,107.0,0.95,14.5,684.5,678.64,526.49
2016,7,2,9,0,852.0,110.0,1.0,15.0,728.0,726.25,558.33
2016,7,2,9,15,863.0,112.5,1.0,15.5,768.0,771.8,586.96
2016,7,2,9,30,874.0,115.0,1.0,16.0,808.0,815.92,614.09
2016,7,2,9,45,881.0,117.5,1.05,16.5,841.5,855.03,638.19
2016,7,2,10,0,888.0,120.0,1.1,17.0,875.0,892.0,660.67
2016,7,2,10,15,894.5,121.5,1.1,17.0,903.5,925.19,680.95
2016,7,2,10,30,901.0,123.0,1.1,17.0,932.0,955.84,699.5
2016,7,2,10,45,905.0,124.5,1.15,17.5,953.0,981.45,714.33
2016,7,2,11,0,909.0,126.0,1.2,18.0,974.0,1004.12,727.32
2016,7,2,11,15,912.0,126.5,1.2,18.0,988.5,1021.78,737.66
2016,7,2,11,30,915.0,127.0,1.2,18.0,1003.0,1036.27,746.14
2016,7,2,11,45,916.5,127.5,1.25,18.0,1010.0,1046.05,752.72
2016,7,2,12,0,918.0,128.0,1.3,18.0,1017.0,1052.54,757.42
2016,7,2,12,15,918.0,128.0,1.35,18.0,1016.5,1053.7,758.93
2016,7,2,12,30,918.0,128.0,1.4,18.0,1016.0,1051.55,758.53
2016,7,2,12,45,922.5,123.5,1.45,18.0,1010.0,1046.04,756.14
2016,7,2,13,0,927.0,119.0,1.5,18.0,1004.0,1037.11,751.72
2016,7,2,13,15,924.5,118.5,1.5,18.0,989.0,1021.98,742.64
2016,7,2,13,30,922.0,118.0,1.5,18.0,974.0,1003.65,731.67
2016,7,2,13,45,917.5,117.0,1.5,18.0,951.5,979.84,717.24
2016,7,2,14,0,913.0,116.0,1.5,18.0,929.0,953.1,700.96
2016,7,2,14,15,906.5,114.5,1.5,17.5,900.0,921.3,682.63
2016,7,2,14,30,900.0,113.0,1.5,17.0,871.0,886.98,662.48
2016,7,2,14,45,892.5,111.0,1.5,17.0,836.0,848.98,638.43
2016,7,2,15,0,885.0,109.0,1.5,17.0,801.0,808.88,612.74
2016,7,2,15,15,874.0,106.5,1.45,16.5,760.5,763.76,583.88
2016,7,2,15,30,863.0,104.0,1.4,16.0,720.0,717.23,553.64
2016,7,2,15,45,849.5,101.0,1.4,16.0,675.5,667.37,518.97
2016,7,2,16,0,836.0,98.0,1.4,16.0,631.0,617.31,482.21
2016,7,2,16,15,817.5,95.0,1.3,15.5,582.5,563.13,441.49
2016,7,2,16,30,799.0,92.0,1.2,15.0,534.0,509.23,399.78
2016,7,2,16,45,775.5,88.0,1.2,14.5,484.0,452.55,355.13
2016,7,2,17,0,752.0,84.0,1.2,14.0,434.0,397.22,309.91
2016,7,2,17,15,719.5,79.5,1.15,13.5,382.0,339.75,261.45
2016,7,2,17,30,687.0,75.0,1.1,13.0,330.0,283.95,213.13
2016,7,2,17,45,642.5,69.0,1.1,13.0,279.0,227.77,163.89
2016,7,2,18,0,598.0,63.0,1.1,13.0,228.0,176.23,118.85
2016,7,2,18,15,532.0,55.5,1.0,12.5,180.0,125.09,76.99
2016,7,2,18,30,466.0,48.0,0.9,12.0,132.0,81.36,44.85
