Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,18,45,366.0,38.0,0.8,11.5,91.0,41.74,22.01
2016,7,2,19,0,266.0,28.0,0.7,11.0,50.0,21.94,12.32
2016,7,2,19,15,133.0,14.0,0.65,10.5,25.0,13.76,0.0
2016,7,2,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,5,15,149.0,15.5,0.6,9.0,30.5,11.66,0.0
2016,7,3,5,30,298.0,31.0,0.6,9.0,61.0,24.05,15.04
2016,7,3,5,45,393.0,41.0,0.65,9.5,103.5,51.87,27.55
2016,7,3,6,0,488.0,51.0,0.7,10.0,146.0,94.09,54.25
2016,7,3,6,15,550.0,58.0,0.7,10.5,194.5,139.01,88.99
2016,7,3,6,30,612.0,65.0,0.7,11.0,243.0,190.86,132.51
2016,7,3,6,45,655.0,70.5,0.75,11.5,294.0,242.93,178.23
2016,7,3,7,0,698.0,76.0,0.8,12.0,345.0,299.4,227.49
2016,7,3,7,15,729.0,80.5,0.8,12.5,396.5,355.52,275.65
2016,7,3,7,30,760.0,85.0,0.8,13.0,448.0,413.12,323.54
2016,7,3,7,45,783.0,88.5,0.8,13.5,498.5,468.2,367.93
2016,7,3,8,0,806.0,92.0,0.8,14.0,549.0,524.49,411.6
2016,7,3,8,15,823.5,95.0,0.8,14.5,596.5,578.01,451.65
2016,7,3,8,30,841.0,98.0,0.8,15.0,644.0,631.64,490.37
2016,7,3,8,45,854.5,101.0,0.85,15.5,688.5,681.5,525.71
2016,7,3,9,0,868.0,104.0,0.9,16.0,733.0,731.17,558.45
2016,7,3,9,15,878.5,106.0,0.9,16.0,772.5,776.53,587.71
2016,7,3,9,30,889.0,108.0,0.9,16.0,812.0,820.36,615.57
2016,7,3,9,45,913.0,100.5,0.95,16.5,850.5,864.07,642.6
2016,7,3,10,0,937.0,93.0,1.0,17.0,889.0,906.61,668.51
2016,7,3,10,15,942.5,94.0,1.05,17.0,917.5,939.86,689.42
2016,7,3,10,30,948.0,95.0,1.1,17.0,946.0,970.38,708.65
2016,7,3,10,45,951.5,96.0,1.15,17.5,967.0,996.14,723.49
2016,7,3,11,0,955.0,97.0,1.2,18.0,988.0,1018.79,736.39
2016,7,3,11,15,957.5,97.5,1.2,18.0,1002.5,1036.74,746.86
2016,7,3,11,30,960.0,98.0,1.2,18.0,1017.0,1051.36,755.36
2016,7,3,11,45,960.5,99.0,1.25,18.5,1023.5,1061.1,760.48
2016,7,3,12,0,961.0,100.0,1.3,19.0,1030.0,1067.37,763.58
2016,7,3,12,15,961.0,100.0,1.3,19.0,1029.5,1068.64,764.24
2016,7,3,12,30,961.0,100.0,1.3,19.0,1029.0,1066.42,762.92
2016,7,3,12,45,948.0,107.0,1.35,19.0,1017.5,1054.89,756.89
2016,7,3,13,0,935.0,114.0,1.4,19.0,1006.0,1040.11,748.98
2016,7,3,13,15,932.0,113.5,1.4,19.0,990.5,1024.42,739.71
2016,7,3,13,30,929.0,113.0,1.4,19.0,975.0,1005.51,728.47
2016,7,3,13,45,925.0,111.5,1.45,19.0,952.5,981.54,714.85
2016,7,3,14,0,921.0,110.0,1.5,19.0,930.0,954.59,699.27
2016,7,3,14,15,914.5,108.5,1.5,18.5,901.0,922.59,680.9
2016,7,3,14,30,908.0,107.0,1.5,18.0,872.0,888.05,660.7
2016,7,3,14,45,900.5,105.0,1.5,18.0,837.0,849.79,636.58
2016,7,3,15,0,893.0,103.0,1.5,18.0,802.0,809.42,610.81
2016,7,3,15,15,882.0,101.0,1.45,17.5,761.5,764.5,582.22
2016,7,3,15,30,871.0,99.0,1.4,17.0,721.0,718.16,552.23
2016,7,3,15,45,857.5,96.0,1.4,17.0,676.0,667.95,517.67
2016,7,3,16,0,844.0,93.0,1.4,17.0,631.0,617.02,480.42
2016,7,3,16,15,826.0,90.0,1.35,16.5,583.0,563.2,440.41
2016,7,3,16,30,808.0,87.0,1.3,16.0,535.0,509.15,398.94
2016,7,3,16,45,785.0,83.5,1.3,16.0,484.5,452.74,353.83
2016,7,3,17,0,762.0,80.0,1.3,16.0,434.0,397.62,308.27
2016,7,3,17,15,730.0,75.5,1.25,15.5,382.5,339.78,259.71
2016,7,3,17,30,698.0,71.0,1.2,15.0,331.0,284.72,212.13
2016,7,3,17,45,655.0,65.5,1.2,14.5,280.0,227.69,162.65
2016,7,3,18,0,612.0,60.0,1.2,14.0,229.0,176.23,117.92
2016,7,3,18,15,546.5,53.0,1.1,13.0,181.0,124.84,76.02
2016,7,3,18,30,481.0,46.0,1.0,12.0,133.0,80.79,43.78
2016,7,3,18,45,381.5,36.5,0.95,11.5,92.0,40.8,20.91
2016,7,3,19,0,282.0,27.0,0.9,11.0,51.0,20.99,11.5
2016,7,3,19,15,141.0,13.5,0.85,10.5,25.5,13.27,0.0
2016,7,3,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,168.5,14.5,0.7,9.5,31.0,10.81,0.0
2016,7,4,5,30,337.0,29.0,0.7,10.0,62.0,22.22,13.33
2016,7,4,5,45,435.0,37.0,0.75,10.5,105.0,49.42,24.4
2016,7,4,6,0,533.0,45.0,0.8,11.0,148.0,92.27,50.67
2016,7,4,6,15,593.0,51.0,0.75,11.0,197.0,138.37,86.39
2016,7,4,6,30,653.0,57.0,0.7,11.0,246.0,192.39,132.13
2016,7,4,6,45,696.5,61.0,0.7,11.5,297.5,245.19,178.64
2016,7,4,7,0,740.0,65.0,0.7,12.0,349.0,302.43,228.68
2016,7,4,7,15,769.5,68.5,0.7,12.5,401.0,358.1,276.74
2016,7,4,7,30,799.0,72.0,0.7,13.0,453.0,416.17,325.16
2016,7,4,7,45,822.5,74.5,0.75,13.5,504.0,472.87,371.18
2016,7,4,8,0,846.0,77.0,0.8,14.0,555.0,530.12,416.05
2016,7,4,8,15,862.5,79.0,0.8,14.5,603.0,583.69,456.25
2016,7,4,8,30,879.0,81.0,0.8,15.0,651.0,637.2,494.97
2016,7,4,8,45,893.0,82.5,0.85,15.5,696.0,688.19,530.76
2016,7,4,9,0,907.0,84.0,0.9,16.0,741.0,738.36,563.37
2016,7,4,9,15,917.0,86.0,0.95,16.0,781.0,784.92,594.07
2016,7,4,9,30,927.0,88.0,1.0,16.0,821.0,829.84,623.35
2016,7,4,9,45,922.5,96.5,1.05,16.5,852.5,867.47,646.32
2016,7,4,10,0,918.0,105.0,1.1,17.0,884.0,902.04,667.14
2016,7,4,10,15,924.0,106.0,1.15,17.0,912.0,935.24,688.22
2016,7,4,10,30,930.0,107.0,1.2,17.0,940.0,965.79,707.53
2016,7,4,10,45,933.0,108.5,1.25,17.5,961.5,991.22,722.22
2016,7,4,11,0,936.0,110.0,1.3,18.0,983.0,1013.59,734.98
2016,7,4,11,15,939.0,111.0,1.3,18.0,997.5,1032.28,745.99
2016,7,4,11,30,942.0,112.0,1.3,18.0,1012.0,1047.71,755.04
2016,7,4,11,45,942.0,113.0,1.35,18.0,1018.5,1056.83,761.18
2016,7,4,12,0,942.0,114.0,1.4,18.0,1025.0,1062.54,765.37
2016,7,4,12,15,942.0,114.0,1.4,18.0,1025.0,1063.82,766.05
2016,7,4,12,30,942.0,114.0,1.4,18.0,1025.0,1061.69,764.77
2016,7,4,12,45,948.0,108.5,1.45,18.0,1019.0,1056.54,762.64
2016,7,4,13,0,954.0,103.0,1.5,18.0,1013.0,1047.85,758.38
2016,7,4,13,15,951.5,102.5,1.45,18.0,997.5,1032.41,748.32
2016,7,4,13,30,949.0,102.0,1.4,18.0,982.0,1013.67,736.32
2016,7,4,13,45,944.5,101.0,1.4,18.0,959.5,989.35,721.68
2016,7,4,14,0,940.0,100.0,1.4,18.0,937.0,962.01,705.15
2016,7,4,14,15,934.5,99.0,1.35,17.5,908.0,930.91,686.69
2016,7,4,14,30,929.0,98.0,1.3,17.0,879.0,897.14,666.38
2016,7,4,14,45,920.5,96.5,1.3,17.0,844.0,857.89,641.76
2016,7,4,15,0,912.0,95.0,1.3,17.0,809.0,816.53,615.52
2016,7,4,15,15,902.0,93.0,1.25,16.5,768.5,771.64,587.06
2016,7,4,15,30,892.0,91.0,1.2,16.0,728.0,725.19,557.11
2016,7,4,15,45,878.0,89.0,1.2,16.0,682.5,674.76,522.92
2016,7,4,16,0,864.0,87.0,1.2,16.0,637.0,623.59,485.6
2016,7,4,16,15,846.5,84.0,1.15,15.5,588.5,568.95,445.07
2016,7,4,16,30,829.0,81.0,1.1,15.0,540.0,514.25,403.14
2016,7,4,16,45,805.0,78.0,1.1,15.0,489.0,456.81,357.29
2016,7,4,17,0,781.0,75.0,1.1,15.0,438.0,400.73,310.97
2016,7,4,17,15,749.5,71.5,1.05,14.5,386.0,343.04,262.41
2016,7,4,17,30,718.0,68.0,1.0,14.0,334.0,288.05,214.72
2016,7,4,17,45,672.0,63.0,1.0,13.5,282.5,230.87,165.05
2016,7,4,18,0,626.0,58.0,1.0,13.0,231.0,177.15,118.43
2016,7,4,18,15,561.0,51.5,0.9,12.5,182.5,125.51,76.03
2016,7,4,18,30,496.0,45.0,0.8,12.0,134.0,81.14,43.46
2016,7,4,18,45,390.0,36.0,0.75,11.5,92.5,40.59,20.56
2016,7,4,19,0,284.0,27.0,0.7,11.0,51.0,21.02,11.5
2016,7,4,19,15,142.0,13.5,0.7,10.5,25.5,13.27,0.0
2016,7,4,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,5,5,15,160.0,14.5,0.8,9.0,30.0,10.87,0.0
2016,7,5,5,30,320.0,29.0,0.8,9.0,60.0,22.32,13.4
2016,7,5,5,45,421.5,37.5,0.85,9.5,103.0,48.74,24.52
2016,7,5,6,0,523.0,46.0,0.9,10.0,146.0,91.55,50.75
2016,7,5,6,15,584.0,52.0,0.85,10.5,195.0,137.2,85.95
2016,7,5,6,30,645.0,58.0,0.8,11.0,244.0,189.64,130.15
2016,7,5,6,45,460.0,100.5,0.8,11.5,246.5,217.7,163.35
2016,7,5,7,0,275.0,143.0,0.8,12.0,249.0,225.29,176.59
2016,7,5,7,15,534.0,108.0,0.8,12.0,349.5,306.88,240.64
2016,7,5,7,30,793.0,73.0,0.8,12.0,450.0,413.81,325.47
2016,7,5,7,45,817.5,75.5,0.8,12.5,501.0,470.3,370.91
2016,7,5,8,0,842.0,78.0,0.8,13.0,552.0,528.25,416.17
2016,7,5,8,15,859.0,80.0,0.8,13.5,600.5,581.96,456.64
2016,7,5,8,30,876.0,82.0,0.8,14.0,649.0,635.66,495.66
2016,7,5,8,45,890.5,83.5,0.85,14.5,693.5,686.9,531.87
2016,7,5,9,0,905.0,85.0,0.9,15.0,738.0,737.36,564.83
2016,7,5,9,15,915.0,86.5,0.9,15.0,778.5,783.38,594.57
2016,7,5,9,30,925.0,88.0,0.9,15.0,819.0,827.77,622.81
2016,7,5,9,45,933.0,89.0,0.95,15.5,853.5,868.11,647.63
2016,7,5,10,0,941.0,90.0,1.0,16.0,888.0,906.23,670.76
2016,7,5,10,15,947.0,91.0,1.05,16.0,916.5,940.14,692.25
2016,7,5,10,30,953.0,92.0,1.1,16.0,945.0,971.35,711.97
2016,7,5,10,45,956.5,93.5,1.15,16.5,967.0,997.83,727.32
2016,7,5,11,0,960.0,95.0,1.2,17.0,989.0,1021.19,740.71
2016,7,5,11,15,963.0,95.5,1.2,17.0,1003.5,1039.81,751.61
2016,7,5,11,30,966.0,96.0,1.2,17.0,1018.0,1055.1,760.54
2016,7,5,11,45,966.5,97.0,1.25,17.0,1025.5,1064.98,767.19
2016,7,5,12,0,967.0,98.0,1.3,17.0,1033.0,1071.37,771.84
2016,7,5,12,15,967.0,98.0,1.3,16.5,1032.5,1072.73,774.0
2016,7,5,12,30,967.0,98.0,1.3,16.0,1032.0,1070.57,774.14
2016,7,5,12,45,960.0,101.5,1.35,16.0,1022.5,1061.49,769.6
2016,7,5,13,0,953.0,105.0,1.4,16.0,1013.0,1049.05,763.07
2016,7,5,13,15,950.0,104.0,1.4,16.0,997.5,1032.66,753.25
2016,7,5,13,30,947.0,103.0,1.4,16.0,982.0,1012.98,741.43
2016,7,5,13,45,943.5,102.0,1.45,16.0,959.5,989.66,728.13
2016,7,5,14,0,940.0,101.0,1.5,16.0,937.0,963.27,712.79
2016,7,5,14,15,934.0,100.0,1.5,15.5,908.0,931.74,694.56
2016,7,5,14,30,928.0,99.0,1.5,15.0,879.0,897.57,674.43
2016,7,5,14,45,921.0,96.5,1.55,15.0,844.0,858.57,650.23
2016,7,5,15,0,914.0,94.0,1.6,15.0,809.0,817.36,624.18
2016,7,5,15,15,903.5,92.5,1.6,14.5,768.5,772.52,595.83
2016,7,5,15,30,893.0,91.0,1.6,14.0,728.0,726.16,565.9
2016,7,5,15,45,881.5,88.0,1.6,14.0,683.5,676.32,531.5
2016,7,5,16,0,870.0,85.0,1.6,14.0,639.0,625.51,493.75
2016,7,5,16,15,853.0,82.5,1.55,13.5,590.5,571.35,452.88
2016,7,5,16,30,836.0,80.0,1.5,13.0,542.0,517.25,410.7
2016,7,5,16,45,815.5,76.5,1.5,13.0,492.0,460.41,364.5
2016,7,5,17,0,795.0,73.0,1.5,13.0,442.0,404.71,317.68
2016,7,5,17,15,765.0,69.0,1.5,12.5,390.0,346.3,267.89
2016,7,5,17,30,735.0,65.0,1.5,12.0,338.0,290.41,218.76
2016,7,5,17,45,693.0,60.5,1.5,11.5,286.5,233.78,168.56
2016,7,5,18,0,651.0,56.0,1.5,11.0,235.0,181.49,122.24
2016,7,5,18,15,586.5,50.0,1.45,10.5,186.0,127.69,77.46
2016,7,5,18,30,522.0,44.0,1.4,10.0,137.0,82.4,43.88
2016,7,5,18,45,413.5,35.5,1.4,10.0,94.5,40.79,20.41
2016,7,5,19,0,305.0,27.0,1.4,10.0,52.0,21.07,11.52
2016,7,5,19,15,152.5,13.5,1.35,9.5,26.0,13.27,0.0
2016,7,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,5,15,144.0,15.5,1.2,9.0,29.0,11.86,0.0
2016,7,6,5,30,288.0,31.0,1.2,9.0,58.0,24.38,15.05
2016,7,6,5,45,386.5,40.0,1.25,9.5,100.0,49.1,25.95
2016,7,6,6,0,485.0,49.0,1.3,10.0,142.0,90.03,51.14
2016,7,6,6,15,548.5,56.0,1.25,10.0,190.0,134.85,85.75
2016,7,6,6,30,612.0,63.0,1.2,10.0,238.0,186.77,129.7
2016,7,6,6,45,657.5,67.5,1.2,10.5,289.0,238.46,175.45
2016,7,6,7,0,703.0,72.0,1.2,11.0,340.0,295.9,225.99
2016,7,6,7,15,734.0,76.0,1.15,11.0,391.5,350.67,274.19
2016,7,6,7,30,765.0,80.0,1.1,11.0,443.0,408.05,323.17
2016,7,6,7,45,791.0,82.5,1.1,11.5,493.5,463.86,369.01
2016,7,6,8,0,817.0,85.0,1.1,12.0,544.0,521.19,414.38
2016,7,6,8,15,834.0,87.5,1.1,12.5,592.0,574.3,454.99
2016,7,6,8,30,851.0,90.0,1.1,13.0,640.0,627.39,494.17
2016,7,6,8,45,868.0,90.0,1.1,13.5,684.5,677.73,530.15
2016,7,6,9,0,885.0,90.0,1.1,14.0,729.0,727.55,562.64
2016,7,6,9,15,895.0,92.0,1.1,14.0,768.5,773.33,592.69
2016,7,6,9,30,905.0,94.0,1.1,14.0,808.0,817.52,621.27
2016,7,6,9,45,911.5,96.0,1.15,14.5,842.0,856.99,645.84
2016,7,6,10,0,918.0,98.0,1.2,15.0,876.0,894.2,668.69
2016,7,6,10,15,924.0,99.0,1.2,15.0,904.0,927.49,689.27
2016,7,6,10,30,930.0,100.0,1.2,15.0,932.0,958.15,708.02
2016,7,6,10,45,936.5,99.0,1.25,15.0,954.0,984.43,724.76
2016,7,6,11,0,943.0,98.0,1.3,15.0,976.0,1007.78,739.69
2016,7,6,11,15,945.5,98.5,1.35,15.0,990.5,1025.69,751.21
2016,7,6,11,30,948.0,99.0,1.4,15.0,1005.0,1040.3,760.79
2016,7,6,11,45,951.5,97.5,1.45,15.5,1012.5,1050.51,766.27
2016,7,6,12,0,955.0,96.0,1.5,16.0,1020.0,1057.32,769.72
2016,7,6,12,15,955.0,96.0,1.5,16.0,1019.5,1058.7,770.46
2016,7,6,12,30,955.0,96.0,1.5,16.0,1019.0,1056.6,769.18
2016,7,6,12,45,950.5,97.5,1.55,16.0,1010.0,1048.08,764.81
2016,7,6,13,0,946.0,99.0,1.6,16.0,1001.0,1036.19,758.44
2016,7,6,13,15,943.5,98.5,1.6,15.5,985.5,1020.9,750.59
2016,7,6,13,30,941.0,98.0,1.6,15.0,970.0,1002.35,740.68
2016,7,6,13,45,936.0,97.5,1.65,15.0,947.5,978.26,726.57
2016,7,6,14,0,931.0,97.0,1.7,15.0,925.0,951.21,710.46
2016,7,6,14,15,925.0,96.0,1.7,14.5,896.0,919.93,692.1
2016,7,6,14,30,919.0,95.0,1.7,14.0,867.0,886.03,671.81
2016,7,6,14,45,910.0,93.5,1.75,14.0,832.0,846.71,646.94
2016,7,6,15,0,901.0,92.0,1.8,14.0,797.0,805.33,620.33
2016,7,6,15,15,890.5,90.5,1.8,13.5,757.0,761.0,591.89
2016,7,6,15,30,880.0,89.0,1.8,13.0,717.0,715.17,561.89
2016,7,6,15,45,866.5,86.5,1.8,13.0,672.0,665.06,526.85
2016,7,6,16,0,853.0,84.0,1.8,13.0,627.0,614.2,488.6
2016,7,6,16,15,836.0,81.5,1.75,12.5,579.5,560.84,447.91
2016,7,6,16,30,819.0,79.0,1.7,12.0,532.0,507.39,405.81
2016,7,6,16,45,796.5,76.0,1.7,12.0,481.5,451.14,359.64
2016,7,6,17,0,774.0,73.0,1.7,12.0,431.0,396.08,312.96
2016,7,6,17,15,743.5,69.0,1.65,11.5,380.0,338.6,263.48
2016,7,6,17,30,713.0,65.0,1.6,11.0,329.0,283.7,214.86
2016,7,6,17,45,670.0,60.0,1.55,11.0,278.5,227.51,164.55
2016,7,6,18,0,627.0,55.0,1.5,11.0,228.0,175.8,118.47
2016,7,6,18,15,563.0,49.0,1.45,10.5,180.0,123.42,74.9
2016,7,6,18,30,499.0,43.0,1.4,10.0,132.0,79.47,42.32
2016,7,6,18,45,397.5,34.0,1.35,9.5,91.0,38.86,19.19
2016,7,6,19,0,296.0,25.0,1.3,9.0,50.0,19.17,9.97
2016,7,6,19,15,148.0,12.5,1.25,9.0,25.0,12.29,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,5,15,171.5,13.0,0.9,10.0,29.0,9.63,0.0
2016,7,7,5,30,343.0,26.0,0.9,10.0,58.0,19.66,10.92
2016,7,7,5,45,441.0,33.5,0.95,10.0,100.5,44.65,20.98
2016,7,7,6,0,539.0,41.0,1.0,10.0,143.0,88.47,47.63
2016,7,7,6,15,598.5,46.5,0.95,10.0,191.0,134.0,82.73
2016,7,7,6,30,658.0,52.0,0.9,10.0,239.0,186.19,127.17
2016,7,7,6,45,695.5,56.5,0.9,10.5,289.5,238.11,173.56
2016,7,7,7,0,733.0,61.0,0.9,11.0,340.0,293.82,223.03
2016,7,7,7,15,762.0,64.5,0.9,11.5,391.0,348.92,271.21
2016,7,7,7,30,791.0,68.0,0.9,12.0,442.0,406.39,319.79
2016,7,7,7,45,814.5,70.0,0.95,12.5,492.5,462.23,365.76
2016,7,7,8,0,838.0,72.0,1.0,13.0,543.0,518.63,410.61
2016,7,7,8,15,593.5,168.5,1.0,13.0,516.5,515.06,406.53
2016,7,7,8,30,349.0,265.0,1.0,13.0,490.0,482.23,378.84
2016,7,7,8,45,624.0,172.0,1.05,13.5,608.5,596.77,468.58
2016,7,7,9,0,899.0,79.0,1.1,14.0,727.0,725.8,562.41
2016,7,7,9,15,908.5,80.5,1.15,14.0,766.5,771.28,591.95
2016,7,7,9,30,918.0,82.0,1.2,14.0,806.0,815.11,621.02
2016,7,7,9,45,922.0,85.5,1.25,14.5,839.0,854.55,645.67
2016,7,7,10,0,926.0,89.0,1.3,15.0,872.0,891.53,668.45
2016,7,7,10,15,931.5,90.0,1.3,15.0,900.5,924.67,689.03
2016,7,7,10,30,937.0,91.0,1.3,15.0,929.0,955.11,707.75
2016,7,7,10,45,940.5,92.0,1.35,15.0,950.0,980.82,724.17
2016,7,7,11,0,944.0,93.0,1.4,15.0,971.0,1003.46,738.68
2016,7,7,11,15,947.0,93.5,1.4,15.0,985.5,1021.92,749.75
2016,7,7,11,30,950.0,94.0,1.4,15.0,1000.0,1037.1,758.82
2016,7,7,11,45,950.5,94.5,1.45,15.0,1007.5,1046.42,765.15
2016,7,7,12,0,951.0,95.0,1.5,15.0,1015.0,1052.31,769.47
2016,7,7,12,15,951.0,95.0,1.55,15.0,1014.5,1053.72,771.09
2016,7,7,12,30,951.0,95.0,1.6,15.0,1014.0,1051.66,770.65
2016,7,7,12,45,943.5,99.0,1.65,15.0,1004.5,1042.76,765.96
2016,7,7,13,0,936.0,103.0,1.7,15.0,995.0,1030.55,759.27
2016,7,7,13,15,933.5,102.5,1.7,15.0,980.0,1015.42,750.04
2016,7,7,13,30,931.0,102.0,1.7,15.0,965.0,997.05,738.79
2016,7,7,13,45,928.0,100.5,1.7,15.0,943.5,974.03,724.57
2016,7,7,14,0,925.0,99.0,1.7,15.0,922.0,947.98,708.39
2016,7,7,14,15,919.0,98.0,1.7,14.5,893.0,916.87,690.1
2016,7,7,14,30,913.0,97.0,1.7,14.0,864.0,883.15,669.91
2016,7,7,14,45,907.0,94.5,1.7,14.0,830.0,845.48,645.59
2016,7,7,15,0,901.0,92.0,1.7,14.0,796.0,805.55,619.52
2016,7,7,15,15,890.5,90.0,1.7,14.0,756.0,760.69,589.7
2016,7,7,15,30,880.0,88.0,1.7,14.0,716.0,714.34,558.45
2016,7,7,15,45,869.0,85.0,1.7,14.0,672.0,665.38,524.52
2016,7,7,16,0,858.0,82.0,1.7,14.0,628.0,615.43,487.2
2016,7,7,16,15,840.5,79.5,1.7,13.5,580.0,561.53,446.59
2016,7,7,16,30,823.0,77.0,1.7,13.0,532.0,507.76,404.67
2016,7,7,16,45,802.5,73.5,1.7,12.5,482.5,451.54,359.33
2016,7,7,17,0,782.0,70.0,1.7,12.0,433.0,396.49,313.26
2016,7,7,17,15,752.0,66.5,1.7,11.5,381.5,339.24,263.98
2016,7,7,17,30,722.0,63.0,1.7,11.0,330.0,284.51,215.44
2016,7,7,17,45,682.0,58.0,1.7,11.0,279.5,228.56,165.14
2016,7,7,18,0,642.0,53.0,1.7,11.0,229.0,176.74,118.74
2016,7,7,18,15,579.0,47.0,1.65,10.5,181.0,125.07,75.62
2016,7,7,18,30,516.0,41.0,1.6,10.0,133.0,78.96,41.23
2016,7,7,18,45,417.5,32.5,1.55,9.5,92.0,37.98,18.08
2016,7,7,19,0,319.0,24.0,1.5,9.0,51.0,18.27,9.17
2016,7,7,19,15,159.5,12.0,1.45,9.0,25.5,11.8,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,174.0,12.5,1.0,9.0,28.5,9.24,0.0
2016,7,8,5,30,348.0,25.0,1.0,9.0,57.0,18.82,10.17
2016,7,8,5,45,446.0,32.0,1.05,9.5,99.0,42.86,19.64
2016,7,8,6,0,544.0,39.0,1.1,10.0,141.0,86.28,45.65
2016,7,8,6,15,602.0,44.5,1.1,10.0,189.0,131.82,80.74
2016,7,8,6,30,660.0,50.0,1.1,10.0,237.0,183.85,125.17
2016,7,8,6,45,695.0,55.0,1.1,10.5,286.5,235.69,171.74
2016,7,8,7,0,730.0,60.0,1.1,11.0,336.0,291.06,221.19
2016,7,8,7,15,758.0,63.0,1.05,11.5,386.5,345.14,268.68
2016,7,8,7,30,786.0,66.0,1.0,12.0,437.0,401.47,316.44
2016,7,8,7,45,808.0,68.5,1.0,12.5,486.5,456.86,361.99
2016,7,8,8,0,830.0,71.0,1.0,13.0,536.0,512.65,406.18
2016,7,8,8,15,846.0,73.0,1.0,13.0,583.0,565.27,447.22
2016,7,8,8,30,862.0,75.0,1.0,13.0,630.0,617.82,486.92
2016,7,8,8,45,877.0,75.5,1.0,13.5,674.0,667.83,522.26
2016,7,8,9,0,892.0,76.0,1.0,14.0,718.0,717.16,554.37
2016,7,8,9,15,901.5,77.5,1.0,14.5,757.0,762.4,582.98
2016,7,8,9,30,911.0,79.0,1.0,15.0,796.0,806.01,609.98
2016,7,8,9,45,919.5,79.0,1.05,15.5,830.0,845.38,634.44
2016,7,8,10,0,928.0,79.0,1.1,16.0,864.0,882.61,657.25
2016,7,8,10,15,933.5,80.0,1.15,16.0,892.0,915.86,678.51
2016,7,8,10,30,939.0,81.0,1.2,16.0,920.0,946.4,697.99
2016,7,8,10,45,943.5,81.0,1.25,16.5,941.0,972.12,713.02
2016,7,8,11,0,948.0,81.0,1.3,17.0,962.0,994.8,726.13
2016,7,8,11,15,951.0,81.5,1.35,17.0,976.5,1013.38,738.03
2016,7,8,11,30,954.0,82.0,1.4,17.0,991.0,1028.66,747.96
2016,7,8,11,45,955.0,82.0,1.45,17.0,998.5,1038.05,754.3
2016,7,8,12,0,956.0,82.0,1.5,17.0,1006.0,1043.99,758.61
2016,7,8,12,15,956.5,82.0,1.55,17.0,1005.5,1045.95,760.56
2016,7,8,12,30,957.0,82.0,1.6,17.0,1005.0,1044.41,760.43
2016,7,8,12,45,950.0,86.0,1.65,17.5,996.5,1036.02,754.65
2016,7,8,13,0,943.0,90.0,1.7,18.0,988.0,1024.29,746.89
2016,7,8,13,15,940.5,89.5,1.7,17.5,973.0,1009.08,739.08
2016,7,8,13,30,938.0,89.0,1.7,17.0,958.0,990.61,729.21
2016,7,8,13,45,934.0,88.0,1.75,17.0,936.0,967.03,715.37
2016,7,8,14,0,930.0,87.0,1.8,17.0,914.0,940.44,699.52
2016,7,8,14,15,924.5,86.0,1.8,17.0,886.0,909.64,680.19
2016,7,8,14,30,919.0,85.0,1.8,17.0,858.0,876.2,659.02
2016,7,8,14,45,912.0,83.5,1.85,17.0,823.5,838.52,635.33
2016,7,8,15,0,905.0,82.0,1.9,17.0,789.0,798.65,609.86
2016,7,8,15,15,895.0,80.5,1.9,16.5,749.5,754.54,581.73
2016,7,8,15,30,885.0,79.0,1.9,16.0,710.0,708.87,552.03
2016,7,8,15,45,873.0,77.0,1.9,16.0,666.0,660.04,518.51
2016,7,8,16,0,861.0,75.0,1.9,16.0,622.0,610.31,481.32
2016,7,8,16,15,844.5,73.0,1.85,15.5,575.0,557.34,441.19
2016,7,8,16,30,828.0,71.0,1.8,15.0,528.0,504.41,399.77
2016,7,8,16,45,807.5,68.0,1.8,15.0,478.5,448.86,354.43
2016,7,8,17,0,787.0,65.0,1.8,15.0,429.0,393.58,307.87
2016,7,8,17,15,757.5,61.5,1.7,14.5,378.0,336.25,258.7
2016,7,8,17,30,728.0,58.0,1.6,14.0,327.0,281.38,210.33
2016,7,8,17,45,689.0,53.5,1.55,13.5,277.0,225.85,161.07
2016,7,8,18,0,650.0,49.0,1.5,13.0,227.0,174.32,115.43
2016,7,8,18,15,588.5,43.5,1.4,12.5,179.5,122.88,72.74
2016,7,8,18,30,527.0,38.0,1.3,12.0,132.0,78.37,39.97
2016,7,8,18,45,429.5,30.5,1.2,12.0,91.0,36.37,16.37
2016,7,8,19,0,332.0,23.0,1.1,12.0,50.0,17.38,8.23
2016,7,8,19,15,166.0,11.5,1.05,11.5,25.0,11.3,0.0
2016,7,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,189.5,11.5,0.45,10.5,28.5,9.04,0.0
2016,7,9,5,30,379.0,23.0,0.4,11.0,57.0,18.55,9.77
2016,7,9,5,45,471.0,29.5,0.4,11.5,98.5,42.26,18.67
2016,7,9,6,0,563.0,36.0,0.4,12.0,140.0,84.4,42.99
2016,7,9,6,15,619.5,40.5,0.45,12.5,188.0,129.77,77.28
2016,7,9,6,30,676.0,45.0,0.5,13.0,236.0,181.44,120.62
2016,7,9,6,45,714.0,48.5,0.55,13.5,286.0,233.44,166.57
2016,7,9,7,0,752.0,52.0,0.6,14.0,336.0,290.35,216.5
2016,7,9,7,15,779.5,55.0,0.65,14.5,386.5,345.21,264.13
2016,7,9,7,30,807.0,58.0,0.7,15.0,437.0,402.24,312.06
2016,7,9,7,45,827.0,60.0,0.75,15.5,486.0,456.59,356.43
2016,7,9,8,0,847.0,62.0,0.8,16.0,535.0,511.77,399.86
2016,7,9,8,15,862.5,64.0,0.85,16.0,582.5,564.94,441.12
2016,7,9,8,30,878.0,66.0,0.9,16.0,630.0,617.97,481.08
2016,7,9,8,45,890.0,67.5,1.0,16.5,673.5,667.74,516.46
2016,7,9,9,0,902.0,69.0,1.1,17.0,717.0,716.54,548.97
2016,7,9,9,15,911.5,70.5,1.15,17.0,756.5,762.23,579.36
2016,7,9,9,30,921.0,72.0,1.2,17.0,796.0,806.26,608.33
2016,7,9,9,45,923.0,76.5,1.3,17.5,829.0,845.3,633.14
2016,7,9,10,0,925.0,81.0,1.4,18.0,862.0,881.73,656.06
2016,7,9,10,15,931.0,82.0,1.45,18.0,890.0,915.39,677.6
2016,7,9,10,30,937.0,83.0,1.5,18.0,918.0,946.37,697.35
2016,7,9,10,45,941.5,83.0,1.55,18.5,940.0,972.1,712.33
2016,7,9,11,0,946.0,83.0,1.6,19.0,962.0,994.79,725.38
2016,7,9,11,15,613.0,276.0,1.6,19.0,849.0,889.22,654.68
2016,7,9,11,30,280.0,469.0,1.6,19.0,736.0,758.2,556.38
2016,7,9,11,45,619.0,275.5,1.65,19.0,871.5,908.74,670.58
2016,7,9,12,0,958.0,82.0,1.7,19.0,1007.0,1046.0,758.99
2016,7,9,12,15,958.0,82.5,1.7,18.5,1007.0,1048.0,759.93
2016,7,9,12,30,958.0,83.0,1.7,18.0,1007.0,1046.51,760.45
2016,7,9,12,45,956.5,83.0,1.75,18.0,999.5,1039.5,756.94
2016,7,9,13,0,955.0,83.0,1.8,18.0,992.0,1029.05,751.36
2016,7,9,13,15,952.5,83.0,1.8,18.0,977.0,1014.21,742.36
2016,7,9,13,30,950.0,83.0,1.8,18.0,962.0,996.06,731.33
2016,7,9,13,45,948.0,80.5,1.85,18.0,940.5,972.57,717.55
2016,7,9,14,0,946.0,78.0,1.9,18.0,919.0,945.94,701.67
2016,7,9,14,15,940.5,77.5,1.9,17.5,890.5,915.23,683.74
2016,7,9,14,30,935.0,77.0,1.9,17.0,862.0,881.82,663.85
2016,7,9,14,45,929.5,74.5,1.9,17.0,828.0,843.82,639.41
2016,7,9,15,0,924.0,72.0,1.9,17.0,794.0,803.47,613.16
2016,7,9,15,15,915.0,71.0,1.9,16.5,754.5,759.88,585.46
2016,7,9,15,30,906.0,70.0,1.9,16.0,715.0,714.61,556.11
2016,7,9,15,45,894.5,68.0,1.95,16.0,671.0,665.2,522.55
2016,7,9,16,0,883.0,66.0,2.0,16.0,627.0,614.79,485.51
2016,7,9,16,15,868.5,64.0,1.95,15.5,580.0,561.93,445.37
2016,7,9,16,30,854.0,62.0,1.9,15.0,533.0,508.85,403.72
2016,7,9,16,45,833.0,60.0,1.9,14.5,483.0,452.77,358.44
2016,7,9,17,0,812.0,58.0,1.9,14.0,433.0,397.66,312.28
2016,7,9,17,15,785.5,55.5,1.85,13.5,383.0,341.28,263.52
2016,7,9,17,30,759.0,53.0,1.8,13.0,333.0,285.89,214.26
2016,7,9,17,45,718.0,49.5,1.8,13.0,282.0,229.12,163.29
2016,7,9,18,0,677.0,46.0,1.8,13.0,231.0,176.56,116.31
2016,7,9,18,15,619.5,41.5,1.8,12.5,183.5,125.13,73.32
2016,7,9,18,30,562.0,37.0,1.8,12.0,136.0,80.18,40.15
2016,7,9,18,45,458.0,30.0,1.8,11.5,93.5,38.1,17.38
2016,7,9,19,0,354.0,23.0,1.8,11.0,51.0,17.43,8.23
2016,7,9,19,15,177.0,11.5,1.75,10.5,25.5,11.3,0.0
2016,7,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,15,178.5,12.5,1.25,9.5,28.5,12.29,0.0
2016,7,10,5,30,357.0,25.0,1.3,10.0,57.0,19.01,10.04
2016,7,10,5,45,457.0,32.5,1.4,10.5,100.0,42.44,19.48
2016,7,10,6,0,557.0,40.0,1.5,11.0,143.0,86.99,45.71
2016,7,10,6,15,618.0,45.5,1.5,11.0,192.0,133.59,81.2
2016,7,10,6,30,679.0,51.0,1.5,11.0,241.0,187.06,126.6
2016,7,10,6,45,720.0,55.0,1.55,11.5,293.0,240.54,174.45
2016,7,10,7,0,761.0,59.0,1.6,12.0,345.0,298.2,225.94
2016,7,10,7,15,790.0,62.5,1.6,12.5,397.5,354.86,275.97
2016,7,10,7,30,819.0,66.0,1.6,13.0,450.0,414.51,326.9
2016,7,10,7,45,841.0,68.5,1.6,13.5,501.0,471.04,373.78
2016,7,10,8,0,863.0,71.0,1.6,14.0,552.0,528.58,419.74
2016,7,10,8,15,879.5,73.0,1.6,14.0,600.5,583.2,462.72
2016,7,10,8,30,896.0,75.0,1.6,14.0,649.0,637.74,504.31
2016,7,10,8,45,909.5,76.5,1.65,14.5,694.5,689.41,541.53
2016,7,10,9,0,923.0,78.0,1.7,15.0,740.0,740.2,575.39
2016,7,10,9,15,933.0,79.5,1.7,15.5,780.5,787.19,605.55
2016,7,10,9,30,943.0,81.0,1.7,16.0,821.0,832.5,634.03
2016,7,10,9,45,950.5,82.5,1.7,16.5,856.5,873.84,659.34
2016,7,10,10,0,958.0,84.0,1.7,17.0,892.0,912.86,682.76
2016,7,10,10,15,964.0,85.0,1.7,17.0,921.0,947.54,704.34
2016,7,10,10,30,970.0,86.0,1.7,17.0,950.0,979.44,724.0
2016,7,10,10,45,974.0,86.5,1.7,17.5,972.0,1006.02,738.75
2016,7,10,11,0,978.0,87.0,1.7,18.0,994.0,1029.43,751.44
2016,7,10,11,15,980.5,87.5,1.7,18.0,1009.5,1048.09,762.53
2016,7,10,11,30,983.0,88.0,1.7,18.0,1025.0,1063.33,771.57
2016,7,10,11,45,984.5,88.5,1.75,18.0,1032.5,1074.07,778.66
2016,7,10,12,0,986.0,89.0,1.8,18.0,1040.0,1081.25,783.67
2016,7,10,12,15,986.5,89.0,1.85,18.0,1040.0,1083.31,785.6
2016,7,10,12,30,987.0,89.0,1.9,18.0,1040.0,1081.77,785.41
2016,7,10,12,45,982.0,91.5,1.95,18.0,1031.5,1073.71,781.23
2016,7,10,13,0,977.0,94.0,2.0,18.0,1023.0,1062.15,774.95
2016,7,10,13,15,975.0,93.0,2.0,18.0,1008.0,1046.5,765.49
2016,7,10,13,30,973.0,92.0,2.0,18.0,993.0,1027.45,753.93
2016,7,10,13,45,970.5,90.5,2.0,18.0,971.0,1004.08,739.64
2016,7,10,14,0,968.0,89.0,2.0,18.0,949.0,977.5,723.3
2016,7,10,14,15,963.0,88.0,2.0,18.0,920.0,946.13,703.79
2016,7,10,14,30,958.0,87.0,2.0,18.0,891.0,911.96,682.34
2016,7,10,14,45,952.0,85.0,2.0,18.0,856.0,873.29,657.73
2016,7,10,15,0,946.0,83.0,2.0,18.0,821.0,832.24,631.29
2016,7,10,15,15,936.5,81.5,1.95,18.0,780.5,786.88,601.17
2016,7,10,15,30,927.0,80.0,1.9,18.0,740.0,739.82,569.57
2016,7,10,15,45,915.5,78.0,1.9,18.0,695.0,689.44,535.57
2016,7,10,16,0,904.0,76.0,1.9,18.0,650.0,638.02,497.8
2016,7,10,16,15,888.0,73.5,1.85,17.5,601.0,582.72,456.52
2016,7,10,16,30,872.0,71.0,1.8,17.0,552.0,527.31,413.76
2016,7,10,16,45,851.5,68.0,1.8,16.5,500.5,469.45,367.8
2016,7,10,17,0,831.0,65.0,1.8,16.0,449.0,412.48,320.79
2016,7,10,17,15,801.5,62.0,1.75,15.5,396.0,352.54,269.82
2016,7,10,17,30,772.0,59.0,1.7,15.0,343.0,295.68,219.95
2016,7,10,17,45,730.0,55.0,1.65,15.0,290.5,237.38,168.17
2016,7,10,18,0,688.0,51.0,1.6,15.0,238.0,183.39,120.47
2016,7,10,18,15,624.5,45.5,1.5,14.0,188.0,129.51,76.25
2016,7,10,18,30,561.0,40.0,1.4,13.0,138.0,82.82,42.25
2016,7,10,18,45,453.0,32.0,1.35,12.5,95.0,38.05,17.46
2016,7,10,19,0,345.0,24.0,1.3,12.0,52.0,18.43,8.87
2016,7,10,19,15,172.5,12.0,1.25,11.5,26.0,11.8,0.0
2016,7,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,11,5,15,173.0,12.5,0.65,9.5,27.5,12.29,0.0
2016,7,11,5,30,346.0,25.0,0.6,10.0,55.0,19.11,10.02
2016,7,11,5,45,447.0,33.0,0.6,10.5,97.5,41.9,19.59
2016,7,11,6,0,548.0,41.0,0.6,11.0,140.0,86.41,45.68
2016,7,11,6,15,610.0,46.5,0.55,11.5,189.0,132.59,80.31
2016,7,11,6,30,672.0,52.0,0.5,12.0,238.0,185.78,124.57
2016,7,11,6,45,713.5,56.0,0.5,12.5,290.0,238.99,171.29
2016,7,11,7,0,755.0,60.0,0.5,13.0,342.0,296.45,221.44
2016,7,11,7,15,784.0,63.0,0.5,13.5,394.0,352.31,269.59
2016,7,11,7,30,813.0,66.0,0.5,14.0,446.0,411.16,318.5
2016,7,11,7,45,835.0,68.5,0.55,15.0,497.0,467.4,363.41
2016,7,11,8,0,857.0,71.0,0.6,16.0,548.0,524.67,407.31
2016,7,11,8,15,873.0,73.5,0.65,16.5,596.0,579.25,448.36
2016,7,11,8,30,889.0,76.0,0.7,17.0,644.0,633.73,487.96
2016,7,11,8,45,901.0,77.5,0.75,17.5,688.5,684.13,523.12
2016,7,11,9,0,913.0,79.0,0.8,18.0,733.0,733.53,554.9
2016,7,11,9,15,922.5,80.5,0.85,18.0,773.0,779.79,585.11
2016,7,11,9,30,932.0,82.0,0.9,18.0,813.0,824.36,613.9
2016,7,11,9,45,930.5,88.5,0.95,18.5,845.5,863.04,637.35
2016,7,11,10,0,929.0,95.0,1.0,19.0,878.0,898.85,658.76
2016,7,11,10,15,935.0,96.0,1.05,19.0,906.5,932.73,680.04
2016,7,11,10,30,941.0,97.0,1.1,19.0,935.0,963.92,699.56
2016,7,11,10,45,944.5,98.0,1.15,19.5,956.5,989.91,714.44
2016,7,11,11,0,948.0,99.0,1.2,20.0,978.0,1012.82,727.4
2016,7,11,11,15,950.5,100.0,1.2,20.0,993.0,1031.55,738.28
2016,7,11,11,30,953.0,101.0,1.2,20.0,1008.0,1046.95,747.19
2016,7,11,11,45,954.5,101.0,1.25,20.5,1015.0,1056.94,752.4
2016,7,11,12,0,956.0,101.0,1.3,21.0,1022.0,1063.48,755.62
2016,7,11,12,15,956.0,101.0,1.35,21.0,1022.5,1065.03,757.35
2016,7,11,12,30,956.0,101.0,1.4,21.0,1023.0,1063.08,757.08
2016,7,11,12,45,959.5,98.0,1.45,21.0,1016.5,1058.05,755.04
2016,7,11,13,0,963.0,95.0,1.5,21.0,1010.0,1049.47,750.9
2016,7,11,13,15,960.5,94.5,1.55,20.5,995.5,1034.05,744.0
2016,7,11,13,30,958.0,94.0,1.6,20.0,981.0,1015.28,735.03
2016,7,11,13,45,955.0,93.0,1.65,20.0,959.0,992.26,721.95
2016,7,11,14,0,952.0,92.0,1.7,20.0,937.0,966.11,706.81
2016,7,11,14,15,947.0,91.0,1.7,19.5,908.5,935.17,689.15
2016,7,11,14,30,942.0,90.0,1.7,19.0,880.0,901.46,669.54
2016,7,11,14,45,935.5,88.5,1.75,19.0,845.5,863.42,646.13
2016,7,11,15,0,929.0,87.0,1.8,19.0,811.0,823.05,620.87
2016,7,11,15,15,920.0,85.0,1.8,18.5,771.0,778.19,592.82
2016,7,11,15,30,911.0,83.0,1.8,18.0,731.0,731.63,563.1
2016,7,11,15,45,900.0,81.0,1.8,18.0,687.0,682.25,529.77
2016,7,11,16,0,889.0,79.0,1.8,18.0,643.0,631.81,492.63
2016,7,11,16,15,873.5,76.5,1.75,17.5,594.5,577.47,452.1
2016,7,11,16,30,858.0,74.0,1.7,17.0,546.0,523.0,410.09
2016,7,11,16,45,838.5,70.5,1.7,17.0,495.5,465.78,364.02
2016,7,11,17,0,819.0,67.0,1.7,17.0,445.0,408.72,316.54
2016,7,11,17,15,790.0,64.0,1.65,16.0,392.5,350.23,267.47
2016,7,11,17,30,761.0,61.0,1.6,15.0,340.0,294.11,218.78
2016,7,11,17,45,721.5,56.0,1.55,14.5,288.0,236.02,167.55
2016,7,11,18,0,682.0,51.0,1.5,14.0,236.0,182.0,119.94
2016,7,11,18,15,617.5,45.5,1.4,13.5,186.5,128.3,75.66
2016,7,11,18,30,553.0,40.0,1.3,13.0,137.0,81.91,41.84
2016,7,11,18,45,449.0,32.0,1.25,12.5,94.0,37.72,17.37
2016,7,11,19,0,345.0,24.0,1.2,12.0,51.0,18.49,8.8
2016,7,11,19,15,172.5,12.0,1.2,11.5,25.5,11.8,0.0
2016,7,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,15,186.0,11.5,1.0,9.0,27.0,11.3,0.0
2016,7,12,5,30,372.0,23.0,1.0,9.0,54.0,18.86,9.7
2016,7,12,5,45,471.0,30.5,1.05,9.5,97.0,41.27,18.89
2016,7,12,6,0,570.0,38.0,1.1,10.0,140.0,84.68,43.61
2016,7,12,6,15,629.5,43.0,1.05,10.5,189.0,131.21,78.7
2016,7,12,6,30,689.0,48.0,1.0,11.0,238.0,184.45,123.58
2016,7,12,6,45,729.0,51.5,1.0,11.5,289.5,237.7,171.07
2016,7,12,7,0,769.0,55.0,1.0,12.0,341.0,295.03,222.02
2016,7,12,7,15,797.0,58.0,1.0,12.0,393.0,352.13,272.58
2016,7,12,7,30,825.0,61.0,1.0,12.0,445.0,410.4,322.72
2016,7,12,7,45,846.0,63.5,1.05,12.5,496.0,466.8,369.48
2016,7,12,8,0,867.0,66.0,1.1,13.0,547.0,524.12,415.29
2016,7,12,8,15,883.0,68.0,1.15,13.5,595.5,578.71,457.47
2016,7,12,8,30,899.0,70.0,1.2,14.0,644.0,633.18,498.16
2016,7,12,8,45,911.0,72.0,1.25,14.5,689.0,684.58,534.79
2016,7,12,9,0,923.0,74.0,1.3,15.0,734.0,734.96,568.1
2016,7,12,9,15,933.0,75.0,1.3,15.0,774.5,781.54,598.73
2016,7,12,9,30,943.0,76.0,1.3,15.0,815.0,826.43,627.8
2016,7,12,9,45,950.0,78.0,1.35,15.0,850.0,867.97,654.92
2016,7,12,10,0,957.0,80.0,1.4,15.0,885.0,907.17,680.3
2016,7,12,10,15,962.5,80.5,1.4,15.0,914.0,940.96,701.23
2016,7,12,10,30,968.0,81.0,1.4,15.0,943.0,971.95,720.27
2016,7,12,10,45,972.5,82.0,1.45,15.5,965.5,999.56,736.49
2016,7,12,11,0,977.0,83.0,1.5,16.0,988.0,1024.03,750.67
2016,7,12,11,15,980.0,83.5,1.5,16.0,1003.5,1043.25,762.11
2016,7,12,11,30,983.0,84.0,1.5,16.0,1019.0,1059.06,771.5
2016,7,12,11,45,985.0,84.0,1.55,16.0,1027.0,1069.86,778.71
2016,7,12,12,0,987.0,84.0,1.6,16.0,1035.0,1077.1,783.82
2016,7,12,12,15,988.0,84.0,1.6,16.0,1035.5,1079.73,785.34
2016,7,12,12,30,989.0,84.0,1.6,16.0,1036.0,1078.74,784.74
2016,7,12,12,45,982.0,88.5,1.65,16.0,1027.5,1070.78,780.72
2016,7,12,13,0,975.0,93.0,1.7,16.0,1019.0,1059.34,774.64
2016,7,12,13,15,973.0,92.5,1.7,16.0,1004.0,1044.26,765.56
2016,7,12,13,30,971.0,92.0,1.7,16.0,989.0,1025.77,754.38
2016,7,12,13,45,968.5,90.5,1.7,16.0,967.5,1002.45,740.16
2016,7,12,14,0,966.0,89.0,1.7,16.0,946.0,975.92,723.89
2016,7,12,14,15,961.0,88.0,1.7,16.0,917.5,944.6,704.45
2016,7,12,14,30,956.0,87.0,1.7,16.0,889.0,910.47,683.08
2016,7,12,14,45,950.0,85.5,1.75,16.0,854.0,872.36,659.46
2016,7,12,15,0,944.0,84.0,1.8,16.0,819.0,831.86,633.91
2016,7,12,15,15,934.5,82.5,1.8,15.5,778.5,786.54,605.3
2016,7,12,15,30,925.0,81.0,1.8,15.0,738.0,739.51,575.01
2016,7,12,15,45,913.5,78.5,1.8,15.0,693.0,688.66,540.38
2016,7,12,16,0,902.0,76.0,1.8,15.0,648.0,636.76,501.92
2016,7,12,16,15,886.0,74.0,1.75,14.5,599.0,582.0,460.62
2016,7,12,16,30,870.0,72.0,1.7,14.0,550.0,527.13,417.83
2016,7,12,16,45,849.5,69.0,1.7,14.0,498.5,469.3,370.76
2016,7,12,17,0,829.0,66.0,1.7,14.0,447.0,412.36,322.82
2016,7,12,17,15,799.5,62.5,1.65,13.5,394.0,351.98,271.19
2016,7,12,17,30,770.0,59.0,1.6,13.0,341.0,294.68,220.64
2016,7,12,17,45,728.5,55.0,1.55,13.0,288.5,236.55,168.66
2016,7,12,18,0,687.0,51.0,1.5,13.0,236.0,182.7,120.74
2016,7,12,18,15,623.0,45.0,1.35,12.5,186.0,128.29,75.69
2016,7,12,18,30,559.0,39.0,1.2,12.0,136.0,81.14,41.17
2016,7,12,18,45,451.0,31.0,1.1,11.5,93.0,38.25,18.0
2016,7,12,19,0,343.0,23.0,1.0,11.0,50.0,17.61,8.02
2016,7,12,19,15,171.5,11.5,0.95,10.5,25.0,11.3,0.0
2016,7,12,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
