Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,5,15,180.0,12.0,0.75,9.5,26.5,11.8,0.0
2016,7,13,5,30,360.0,24.0,0.7,10.0,53.0,18.37,9.08
2016,7,13,5,45,464.0,31.5,0.7,10.5,96.5,41.38,19.38
2016,7,13,6,0,568.0,39.0,0.7,11.0,140.0,84.7,43.64
2016,7,13,6,15,630.0,44.5,0.7,11.5,190.0,131.91,78.84
2016,7,13,6,30,692.0,50.0,0.7,12.0,240.0,186.13,124.06
2016,7,13,6,45,734.0,54.0,0.7,12.5,293.0,240.57,172.03
2016,7,13,7,0,776.0,58.0,0.7,13.0,346.0,299.31,223.57
2016,7,13,7,15,804.5,61.5,0.7,13.5,398.5,356.66,273.29
2016,7,13,7,30,833.0,65.0,0.7,14.0,451.0,416.94,323.67
2016,7,13,7,45,854.5,67.5,0.7,14.5,503.0,474.05,369.89
2016,7,13,8,0,876.0,70.0,0.7,15.0,555.0,532.14,415.03
2016,7,13,8,15,892.0,72.0,0.7,15.5,604.0,587.24,456.24
2016,7,13,8,30,908.0,74.0,0.7,16.0,653.0,642.2,495.8
2016,7,13,8,45,920.5,76.0,0.7,16.5,698.0,694.41,531.6
2016,7,13,9,0,933.0,78.0,0.7,17.0,743.0,745.62,563.82
2016,7,13,9,15,942.0,79.5,0.7,17.5,784.0,792.43,592.37
2016,7,13,9,30,951.0,81.0,0.7,18.0,825.0,837.45,619.23
2016,7,13,9,45,947.0,89.0,0.75,18.5,857.0,876.41,642.58
2016,7,13,10,0,943.0,97.0,0.8,19.0,889.0,912.26,663.78
2016,7,13,10,15,948.5,98.0,0.85,19.5,918.0,946.2,683.61
2016,7,13,10,30,954.0,99.0,0.9,20.0,947.0,977.39,701.58
2016,7,13,10,45,958.5,99.5,0.95,20.5,969.0,1004.21,716.77
2016,7,13,11,0,963.0,100.0,1.0,21.0,991.0,1027.92,730.06
2016,7,13,11,15,965.5,101.0,1.0,21.0,1006.0,1046.98,740.91
2016,7,13,11,30,968.0,102.0,1.0,21.0,1021.0,1062.65,749.8
2016,7,13,11,45,969.5,102.0,1.05,21.5,1028.5,1072.85,755.11
2016,7,13,12,0,971.0,102.0,1.1,22.0,1036.0,1079.53,758.43
2016,7,13,12,15,971.0,102.0,1.15,22.0,1036.0,1081.16,760.29
2016,7,13,12,30,971.0,102.0,1.2,22.0,1036.0,1079.22,760.16
2016,7,13,12,45,970.5,101.0,1.25,22.5,1028.5,1072.21,755.6
2016,7,13,13,0,970.0,100.0,1.3,23.0,1021.0,1061.66,749.03
2016,7,13,13,15,967.0,99.5,1.35,23.0,1005.5,1045.68,740.67
2016,7,13,13,30,964.0,99.0,1.4,23.0,990.0,1026.34,730.28
2016,7,13,13,45,960.0,98.5,1.45,23.0,967.5,1002.79,717.26
2016,7,13,14,0,956.0,98.0,1.5,23.0,945.0,976.11,702.24
2016,7,13,14,15,950.0,96.5,1.5,22.5,915.5,943.65,684.05
2016,7,13,14,30,944.0,95.0,1.5,22.0,886.0,908.47,663.96
2016,7,13,14,45,936.0,94.0,1.55,22.0,850.5,869.6,640.59
2016,7,13,15,0,928.0,93.0,1.6,22.0,815.0,828.51,615.43
2016,7,13,15,15,917.5,91.0,1.6,21.5,774.0,782.51,587.19
2016,7,13,15,30,907.0,89.0,1.6,21.0,733.0,734.93,557.37
2016,7,13,15,45,893.0,87.0,1.6,21.0,687.0,683.67,523.08
2016,7,13,16,0,879.0,85.0,1.6,21.0,641.0,631.61,485.45
2016,7,13,16,15,861.5,82.5,1.6,20.5,592.0,576.53,445.34
2016,7,13,16,30,844.0,80.0,1.6,20.0,543.0,521.52,403.82
2016,7,13,16,45,820.0,77.0,1.6,19.5,491.0,462.97,358.1
2016,7,13,17,0,796.0,74.0,1.6,19.0,439.0,405.83,311.79
2016,7,13,17,15,764.5,70.0,1.55,18.5,386.5,346.57,262.23
2016,7,13,17,30,733.0,66.0,1.5,18.0,334.0,290.0,213.51
2016,7,13,17,45,687.5,61.5,1.45,17.5,282.0,232.37,163.63
2016,7,13,18,0,642.0,57.0,1.4,17.0,230.0,178.22,116.94
2016,7,13,18,15,573.5,50.5,1.3,16.0,180.5,125.06,74.11
2016,7,13,18,30,505.0,44.0,1.2,15.0,131.0,79.63,41.55
2016,7,13,18,45,394.0,34.5,1.1,14.5,89.0,38.09,18.78
2016,7,13,19,0,283.0,25.0,1.0,14.0,47.0,19.61,9.23
2016,7,13,19,15,141.5,12.5,0.9,13.5,23.5,12.29,0.0
2016,7,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,155.0,12.5,0.65,10.5,25.0,12.29,0.0
2016,7,14,5,30,310.0,25.0,0.6,11.0,50.0,19.43,9.67
2016,7,14,5,45,423.0,33.5,0.6,11.5,93.0,39.71,19.06
2016,7,14,6,0,536.0,42.0,0.6,12.0,136.0,82.56,43.05
2016,7,14,6,15,601.5,48.0,0.6,12.5,186.0,130.46,78.51
2016,7,14,6,30,667.0,54.0,0.6,13.0,236.0,184.22,122.81
2016,7,14,6,45,713.5,57.5,0.6,13.5,289.0,237.92,169.6
2016,7,14,7,0,760.0,61.0,0.6,14.0,342.0,296.45,220.44
2016,7,14,7,15,790.5,64.5,0.6,14.5,395.0,353.69,269.68
2016,7,14,7,30,821.0,68.0,0.6,15.0,448.0,413.47,319.32
2016,7,14,7,45,844.5,70.5,0.6,16.0,500.0,471.55,365.24
2016,7,14,8,0,868.0,73.0,0.6,17.0,552.0,530.22,409.63
2016,7,14,8,15,884.5,75.5,0.6,17.5,601.0,585.78,450.7
2016,7,14,8,30,901.0,78.0,0.6,18.0,650.0,641.26,490.16
2016,7,14,8,45,914.5,79.5,0.65,18.5,696.0,693.37,526.33
2016,7,14,9,0,928.0,81.0,0.7,19.0,742.0,744.58,558.96
2016,7,14,9,15,938.0,82.5,0.75,19.5,783.0,792.0,588.48
2016,7,14,9,30,948.0,84.0,0.8,20.0,824.0,837.72,616.47
2016,7,14,9,45,953.5,86.0,0.85,20.5,859.0,878.3,640.75
2016,7,14,10,0,959.0,88.0,0.9,21.0,894.0,916.44,663.24
2016,7,14,10,15,965.0,89.0,0.95,21.0,923.0,951.35,684.81
2016,7,14,10,30,971.0,90.0,1.0,21.0,952.0,983.48,704.6
2016,7,14,10,45,975.0,91.0,1.05,21.5,974.5,1010.78,720.01
2016,7,14,11,0,979.0,92.0,1.1,22.0,997.0,1034.9,733.46
2016,7,14,11,15,981.5,92.5,1.1,22.0,1012.0,1053.75,744.17
2016,7,14,11,30,984.0,93.0,1.1,22.0,1027.0,1069.16,752.89
2016,7,14,11,45,985.0,93.5,1.15,22.5,1035.0,1079.55,758.26
2016,7,14,12,0,986.0,94.0,1.2,23.0,1043.0,1086.36,761.6
2016,7,14,12,15,986.0,94.0,1.2,23.0,1042.5,1088.04,762.46
2016,7,14,12,30,986.0,94.0,1.2,23.0,1042.0,1086.09,761.32
2016,7,14,12,45,979.0,97.5,1.3,23.0,1032.5,1077.14,758.03
2016,7,14,13,0,972.0,101.0,1.4,23.0,1023.0,1064.72,752.66
2016,7,14,13,15,969.0,100.5,1.4,22.5,1007.5,1048.73,744.83
2016,7,14,13,30,966.0,100.0,1.4,22.0,992.0,1029.35,734.96
2016,7,14,13,45,961.5,99.5,1.4,22.0,969.0,1005.29,720.8
2016,7,14,14,0,957.0,99.0,1.4,22.0,946.0,978.12,704.71
2016,7,14,14,15,950.5,98.0,1.35,21.5,916.5,945.69,685.81
2016,7,14,14,30,944.0,97.0,1.3,21.0,887.0,910.56,665.1
2016,7,14,14,45,935.5,95.5,1.3,21.0,851.0,870.75,640.62
2016,7,14,15,0,927.0,94.0,1.3,21.0,815.0,828.75,614.47
2016,7,14,15,15,916.0,92.5,1.3,20.5,774.0,782.9,586.54
2016,7,14,15,30,905.0,91.0,1.3,20.0,733.0,735.5,557.05
2016,7,14,15,45,891.0,89.0,1.3,20.0,687.0,684.29,522.91
2016,7,14,16,0,877.0,87.0,1.3,20.0,641.0,632.29,485.52
2016,7,14,16,15,859.0,84.0,1.25,19.5,591.5,576.48,444.74
2016,7,14,16,30,841.0,81.0,1.2,19.0,542.0,520.72,402.62
2016,7,14,16,45,817.0,78.0,1.2,18.5,490.0,462.38,357.3
2016,7,14,17,0,793.0,75.0,1.2,18.0,438.0,405.35,311.29
2016,7,14,17,15,760.5,71.0,1.15,17.0,385.0,345.85,262.21
2016,7,14,17,30,728.0,67.0,1.1,16.0,332.0,289.16,213.84
2016,7,14,17,45,682.5,62.0,1.1,15.5,280.0,231.3,163.75
2016,7,14,18,0,637.0,57.0,1.1,15.0,228.0,176.92,116.76
2016,7,14,18,15,567.5,50.5,1.0,14.5,178.5,123.91,73.76
2016,7,14,18,30,498.0,44.0,0.9,14.0,129.0,78.74,41.28
2016,7,14,18,45,388.5,34.5,0.85,13.5,87.5,37.68,18.77
2016,7,14,19,0,279.0,25.0,0.8,13.0,46.0,19.7,9.14
2016,7,14,19,15,139.5,12.5,0.75,12.5,23.0,12.29,0.0
2016,7,14,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.0,0.9,9.5,24.5,11.8,0.0
2016,7,15,5,30,327.0,24.0,0.9,10.0,49.0,18.58,8.8
2016,7,15,5,45,433.5,32.0,0.95,10.5,91.5,37.99,17.8
2016,7,15,6,0,540.0,40.0,1.0,11.0,134.0,81.76,42.52
2016,7,15,6,15,604.5,45.5,0.95,11.0,183.5,127.64,76.54
2016,7,15,6,30,669.0,51.0,0.9,11.0,233.0,180.85,121.01
2016,7,15,6,45,713.0,55.0,0.9,11.5,285.0,234.49,168.46
2016,7,15,7,0,757.0,59.0,0.9,12.0,337.0,292.69,219.84
2016,7,15,7,15,787.0,62.5,0.85,12.5,390.0,349.6,269.44
2016,7,15,7,30,817.0,66.0,0.8,13.0,443.0,409.59,319.79
2016,7,15,7,45,840.5,68.5,0.8,13.5,494.5,466.88,366.53
2016,7,15,8,0,864.0,71.0,0.8,14.0,546.0,525.38,412.38
2016,7,15,8,15,880.5,73.0,0.8,14.5,595.0,580.26,453.84
2016,7,15,8,30,897.0,75.0,0.8,15.0,644.0,635.08,493.71
2016,7,15,8,45,910.0,77.0,0.85,15.5,689.5,687.22,530.6
2016,7,15,9,0,923.0,79.0,0.9,16.0,735.0,738.44,563.91
2016,7,15,9,15,933.0,80.5,0.9,16.5,776.0,785.7,593.24
2016,7,15,9,30,943.0,82.0,0.9,17.0,817.0,831.27,620.91
2016,7,15,9,45,948.0,85.0,0.95,17.5,852.0,872.35,645.94
2016,7,15,10,0,953.0,88.0,1.0,18.0,887.0,910.95,669.13
2016,7,15,10,15,959.0,89.0,1.05,18.0,916.0,945.73,690.96
2016,7,15,10,30,965.0,90.0,1.1,18.0,945.0,977.75,710.99
2016,7,15,10,45,969.5,90.5,1.15,18.5,968.0,1004.91,726.57
2016,7,15,11,0,974.0,91.0,1.2,19.0,991.0,1028.93,740.19
2016,7,15,11,15,977.0,91.5,1.2,19.0,1006.5,1048.23,751.38
2016,7,15,11,30,980.0,92.0,1.2,19.0,1022.0,1064.1,760.55
2016,7,15,11,45,982.0,92.0,1.25,19.0,1030.0,1074.98,767.74
2016,7,15,12,0,984.0,92.0,1.3,19.0,1038.0,1082.29,772.89
2016,7,15,12,15,984.5,92.0,1.3,19.0,1038.0,1084.49,774.09
2016,7,15,12,30,985.0,92.0,1.3,19.0,1038.0,1083.06,773.24
2016,7,15,12,45,978.5,95.5,1.3,19.0,1029.0,1074.64,768.24
2016,7,15,13,0,972.0,99.0,1.3,19.0,1020.0,1062.72,761.26
2016,7,15,13,15,969.0,98.5,1.3,19.0,1004.5,1046.74,751.88
2016,7,15,13,30,966.0,98.0,1.3,19.0,989.0,1027.36,740.48
2016,7,15,13,45,963.0,96.5,1.3,19.0,967.0,1003.67,726.44
2016,7,15,14,0,960.0,95.0,1.3,19.0,945.0,976.8,710.41
2016,7,15,14,15,954.5,93.5,1.25,19.0,915.5,944.66,690.18
2016,7,15,14,30,949.0,92.0,1.2,19.0,886.0,909.74,668.16
2016,7,15,14,45,940.5,91.0,1.2,19.0,850.0,870.26,643.81
2016,7,15,15,0,932.0,90.0,1.2,19.0,814.0,828.57,617.77
2016,7,15,15,15,921.5,88.5,1.15,18.5,773.0,782.88,589.21
2016,7,15,15,30,911.0,87.0,1.1,18.0,732.0,735.59,559.14
2016,7,15,15,45,896.0,85.5,1.1,18.0,686.0,683.94,524.82
2016,7,15,16,0,881.0,84.0,1.1,18.0,640.0,631.58,487.11
2016,7,15,16,15,863.0,81.5,1.1,17.5,590.5,576.05,446.77
2016,7,15,16,30,845.0,79.0,1.1,17.0,541.0,520.64,405.02
2016,7,15,16,45,819.0,77.0,1.1,17.0,489.0,462.06,358.59
2016,7,15,17,0,793.0,75.0,1.1,17.0,437.0,405.07,311.85
2016,7,15,17,15,760.0,71.0,1.05,16.0,384.0,345.36,262.5
2016,7,15,17,30,727.0,67.0,1.0,15.0,331.0,288.52,213.91
2016,7,15,17,45,675.5,63.0,0.95,14.5,278.0,230.18,163.44
2016,7,15,18,0,624.0,59.0,0.9,14.0,225.0,175.95,116.75
2016,7,15,18,15,553.0,52.0,0.85,13.5,176.0,122.99,73.86
2016,7,15,18,30,482.0,45.0,0.8,13.0,127.0,78.06,41.55
2016,7,15,18,45,365.0,35.5,0.75,12.5,85.5,37.77,19.5
2016,7,15,19,0,248.0,26.0,0.7,12.0,44.0,20.8,9.77
2016,7,15,19,15,124.0,13.0,0.7,11.5,22.0,12.78,0.0
2016,7,15,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,143.5,12.5,0.9,10.0,23.0,12.29,0.0
2016,7,16,5,30,287.0,25.0,0.9,10.0,46.0,19.67,9.35
2016,7,16,5,45,403.5,33.0,0.9,10.5,88.5,37.49,18.25
2016,7,16,6,0,520.0,41.0,0.9,11.0,131.0,78.8,40.92
2016,7,16,6,15,586.5,47.0,0.9,11.5,180.0,125.81,75.61
2016,7,16,6,30,653.0,53.0,0.9,12.0,229.0,178.83,119.43
2016,7,16,6,45,699.5,57.0,0.9,12.5,281.0,232.21,166.29
2016,7,16,7,0,746.0,61.0,0.9,13.0,333.0,290.44,217.37
2016,7,16,7,15,776.5,64.5,0.9,13.5,385.5,346.96,266.6
2016,7,16,7,30,807.0,68.0,0.9,14.0,438.0,406.03,316.36
2016,7,16,7,45,832.0,70.0,0.9,14.5,490.0,463.62,363.31
2016,7,16,8,0,857.0,72.0,0.9,15.0,542.0,522.0,409.09
2016,7,16,8,15,874.0,74.0,0.9,15.0,591.0,576.88,451.41
2016,7,16,8,30,891.0,76.0,0.9,15.0,640.0,631.74,492.35
2016,7,16,8,45,905.5,77.0,0.95,15.5,685.5,683.64,529.3
2016,7,16,9,0,920.0,78.0,1.0,16.0,731.0,734.75,562.7
2016,7,16,9,15,930.0,80.0,1.0,16.5,772.0,782.44,592.5
2016,7,16,9,30,940.0,82.0,1.0,17.0,813.0,828.47,620.63
2016,7,16,9,45,942.5,86.0,1.05,17.5,847.0,868.46,645.04
2016,7,16,10,0,945.0,90.0,1.1,18.0,881.0,905.81,667.53
2016,7,16,10,15,951.0,91.0,1.15,18.0,910.5,940.41,689.34
2016,7,16,10,30,957.0,92.0,1.2,18.0,940.0,972.26,709.34
2016,7,16,10,45,961.0,93.0,1.25,18.0,962.5,999.32,726.29
2016,7,16,11,0,965.0,94.0,1.3,18.0,985.0,1023.25,741.33
2016,7,16,11,15,968.0,94.5,1.3,18.0,1000.5,1042.43,752.57
2016,7,16,11,30,971.0,95.0,1.3,18.0,1016.0,1058.23,761.79
2016,7,16,11,45,972.5,95.5,1.35,18.5,1024.0,1069.06,767.53
2016,7,16,12,0,974.0,96.0,1.4,19.0,1032.0,1076.36,771.2
2016,7,16,12,15,974.5,96.0,1.4,19.0,1032.0,1078.56,772.41
2016,7,16,12,30,975.0,96.0,1.4,19.0,1032.0,1077.17,771.58
2016,7,16,12,45,971.5,98.0,1.45,19.0,1024.0,1070.26,768.38
2016,7,16,13,0,968.0,100.0,1.5,19.0,1016.0,1059.84,763.12
2016,7,16,13,15,966.0,99.0,1.5,19.0,1001.5,1044.37,753.95
2016,7,16,13,30,964.0,98.0,1.5,19.0,987.0,1025.49,742.75
2016,7,16,13,45,960.5,97.0,1.5,19.0,964.5,1001.87,728.62
2016,7,16,14,0,957.0,96.0,1.5,19.0,942.0,975.11,712.51
2016,7,16,14,15,951.5,95.0,1.45,18.5,913.0,943.54,693.87
2016,7,16,14,30,946.0,94.0,1.4,18.0,884.0,909.2,673.33
2016,7,16,14,45,938.5,92.5,1.4,18.0,849.0,870.11,648.93
2016,7,16,15,0,931.0,91.0,1.4,18.0,814.0,828.74,622.8
2016,7,16,15,15,921.0,89.5,1.35,17.5,773.0,783.44,594.23
2016,7,16,15,30,911.0,88.0,1.3,17.0,732.0,736.48,564.12
2016,7,16,15,45,898.0,86.0,1.3,17.0,686.5,685.62,529.96
2016,7,16,16,0,885.0,84.0,1.3,17.0,641.0,633.85,492.3
2016,7,16,16,15,867.5,81.5,1.25,16.5,592.0,578.38,451.26
2016,7,16,16,30,850.0,79.0,1.2,16.0,543.0,522.96,408.86
2016,7,16,16,45,826.5,76.0,1.2,16.0,491.0,464.26,362.06
2016,7,16,17,0,803.0,73.0,1.2,16.0,439.0,406.88,314.69
2016,7,16,17,15,771.5,69.0,1.15,15.5,386.0,347.15,264.46
2016,7,16,17,30,740.0,65.0,1.1,15.0,333.0,290.11,215.02
2016,7,16,17,45,694.5,60.0,1.1,14.5,280.5,231.55,164.07
2016,7,16,18,0,649.0,55.0,1.1,14.0,228.0,177.76,117.32
2016,7,16,18,15,579.5,49.0,1.0,13.5,178.0,123.33,73.02
2016,7,16,18,30,510.0,43.0,0.9,13.0,128.0,78.0,40.5
2016,7,16,18,45,396.5,33.5,0.85,12.5,86.0,36.29,17.92
2016,7,16,19,0,283.0,24.0,0.8,12.0,44.0,18.9,8.07
2016,7,16,19,15,141.5,12.0,0.8,11.5,22.0,11.8,0.0
2016,7,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,5,15,170.5,11.0,0.85,10.0,23.5,10.81,0.0
2016,7,17,5,30,341.0,22.0,0.9,10.0,47.0,16.89,6.93
2016,7,17,5,45,452.5,29.5,0.95,10.5,90.0,36.45,16.81
2016,7,17,6,0,564.0,37.0,1.0,11.0,133.0,79.28,39.72
2016,7,17,6,15,627.0,42.5,0.95,11.0,182.5,126.22,74.3
2016,7,17,6,30,690.0,48.0,0.9,11.0,232.0,180.31,119.52
2016,7,17,6,45,728.0,52.5,0.9,11.5,284.0,234.1,167.41
2016,7,17,7,0,766.0,57.0,0.9,12.0,336.0,291.78,218.67
2016,7,17,7,15,795.5,60.5,0.9,12.0,388.5,349.03,269.34
2016,7,17,7,30,825.0,64.0,0.9,12.0,441.0,409.3,321.02
2016,7,17,7,45,848.5,65.5,0.9,12.5,493.0,466.07,367.79
2016,7,17,8,0,872.0,67.0,0.9,13.0,545.0,524.02,413.68
2016,7,17,8,15,888.0,69.5,0.95,13.5,593.5,579.61,456.46
2016,7,17,8,30,904.0,72.0,1.0,14.0,642.0,635.07,497.69
2016,7,17,8,45,917.5,73.0,1.05,14.5,687.5,686.93,534.71
2016,7,17,9,0,931.0,74.0,1.1,15.0,733.0,737.89,568.18
2016,7,17,9,15,940.0,75.5,1.1,15.0,774.0,784.83,598.77
2016,7,17,9,30,949.0,77.0,1.1,15.0,815.0,829.98,627.74
2016,7,17,9,45,941.5,87.0,1.15,15.5,846.5,868.29,651.29
2016,7,17,10,0,934.0,97.0,1.2,16.0,878.0,903.24,672.46
2016,7,17,10,15,940.0,98.0,1.2,16.0,907.0,937.56,693.56
2016,7,17,10,30,946.0,99.0,1.2,16.0,936.0,969.16,712.75
2016,7,17,10,45,949.0,100.5,1.3,16.5,958.0,995.58,728.94
2016,7,17,11,0,952.0,102.0,1.4,17.0,980.0,1018.86,743.14
2016,7,17,11,15,954.5,102.5,1.4,17.0,994.5,1037.38,754.08
2016,7,17,11,30,957.0,103.0,1.4,17.0,1009.0,1052.53,763.01
2016,7,17,11,45,958.5,103.5,1.45,17.0,1016.5,1063.27,770.15
2016,7,17,12,0,960.0,104.0,1.5,17.0,1024.0,1070.5,775.26
2016,7,17,12,15,959.5,103.5,1.5,16.5,1023.5,1071.19,777.0
2016,7,17,12,30,959.0,103.0,1.5,16.0,1023.0,1068.33,776.7
2016,7,17,12,45,955.5,104.5,1.55,16.0,1014.5,1061.0,773.13
2016,7,17,13,0,952.0,106.0,1.6,16.0,1006.0,1050.22,767.49
2016,7,17,13,15,949.0,105.0,1.6,16.0,990.5,1033.98,757.66
2016,7,17,13,30,946.0,104.0,1.6,16.0,975.0,1014.43,745.82
2016,7,17,13,45,943.5,102.0,1.65,16.0,953.0,991.08,732.33
2016,7,17,14,0,941.0,100.0,1.7,16.0,931.0,964.59,716.74
2016,7,17,14,15,934.5,98.5,1.7,15.5,901.5,932.04,697.7
2016,7,17,14,30,928.0,97.0,1.7,15.0,872.0,896.82,676.73
2016,7,17,14,45,922.0,94.5,1.7,15.0,837.0,858.51,652.21
2016,7,17,15,0,916.0,92.0,1.7,15.0,802.0,817.86,625.87
2016,7,17,15,15,905.0,90.0,1.7,14.5,761.0,771.85,596.6
2016,7,17,15,30,894.0,88.0,1.7,14.0,720.0,724.31,565.74
2016,7,17,15,45,882.5,85.0,1.7,14.0,675.0,674.13,531.08
2016,7,17,16,0,871.0,82.0,1.7,14.0,630.0,622.95,492.91
2016,7,17,16,15,853.0,79.5,1.7,13.5,581.0,567.84,451.44
2016,7,17,16,30,835.0,77.0,1.7,13.0,532.0,512.87,408.59
2016,7,17,16,45,813.5,73.5,1.7,13.0,481.0,455.34,361.54
2016,7,17,17,0,792.0,70.0,1.7,13.0,430.0,398.95,313.84
2016,7,17,17,15,760.5,66.5,1.7,12.5,378.0,340.3,263.52
2016,7,17,17,30,729.0,63.0,1.7,12.0,326.0,284.35,214.03
2016,7,17,17,45,685.5,58.0,1.7,11.5,274.0,226.89,162.95
2016,7,17,18,0,642.0,53.0,1.7,11.0,222.0,173.99,116.07
2016,7,17,18,15,573.5,47.0,1.65,10.5,173.5,120.18,71.61
2016,7,17,18,30,505.0,41.0,1.6,10.0,125.0,75.29,39.01
2016,7,17,18,45,391.5,32.0,1.55,10.0,83.5,34.4,16.82
2016,7,17,19,0,278.0,23.0,1.5,10.0,42.0,18.01,7.19
2016,7,17,19,15,139.0,11.5,1.45,9.5,21.0,11.3,0.0
2016,7,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,146.0,11.5,1.1,9.0,22.0,11.3,0.0
2016,7,18,5,30,292.0,23.0,1.1,9.0,44.0,17.96,7.4
2016,7,18,5,45,410.0,30.5,1.15,9.5,85.5,34.13,16.01
2016,7,18,6,0,528.0,38.0,1.2,10.0,127.0,76.6,39.16
2016,7,18,6,15,592.5,44.0,1.15,10.0,175.5,122.14,72.68
2016,7,18,6,30,657.0,50.0,1.1,10.0,224.0,175.03,116.92
2016,7,18,6,45,702.0,53.5,1.1,10.5,276.0,227.74,163.78
2016,7,18,7,0,747.0,57.0,1.1,11.0,328.0,285.13,214.88
2016,7,18,7,15,776.5,60.5,1.05,11.5,379.5,341.35,264.47
2016,7,18,7,30,806.0,64.0,1.0,12.0,431.0,400.61,314.89
2016,7,18,7,45,544.0,144.5,1.0,12.5,405.5,398.97,316.69
2016,7,18,8,0,282.0,225.0,1.0,13.0,380.0,369.0,293.14
2016,7,18,8,15,583.0,148.5,1.0,13.0,504.5,484.64,385.53
2016,7,18,8,30,884.0,72.0,1.0,13.0,629.0,622.08,491.1
2016,7,18,8,45,897.5,73.0,1.0,13.5,674.0,673.07,526.43
2016,7,18,9,0,911.0,74.0,1.0,14.0,719.0,723.2,559.01
2016,7,18,9,15,920.5,75.5,1.0,14.0,759.0,769.74,589.5
2016,7,18,9,30,930.0,77.0,1.0,14.0,799.0,814.58,618.4
2016,7,18,9,45,933.0,81.0,1.05,14.5,833.0,854.73,643.37
2016,7,18,10,0,936.0,85.0,1.1,15.0,867.0,892.31,666.39
2016,7,18,10,15,942.0,86.0,1.15,15.0,895.5,926.72,688.41
2016,7,18,10,30,948.0,87.0,1.2,15.0,924.0,958.42,708.63
2016,7,18,10,45,952.0,87.5,1.25,15.5,946.0,984.85,724.08
2016,7,18,11,0,956.0,88.0,1.3,16.0,968.0,1008.16,737.55
2016,7,18,11,15,958.5,88.5,1.35,16.0,983.0,1026.78,749.47
2016,7,18,11,30,961.0,89.0,1.4,16.0,998.0,1042.02,759.38
2016,7,18,11,45,962.5,89.0,1.45,16.5,1005.5,1052.31,764.85
2016,7,18,12,0,964.0,89.0,1.5,17.0,1013.0,1059.08,768.25
2016,7,18,12,15,964.0,89.0,1.5,16.5,1013.0,1060.8,770.63
2016,7,18,12,30,964.0,89.0,1.5,16.0,1013.0,1058.96,770.94
2016,7,18,12,45,966.5,86.0,1.55,16.0,1006.0,1052.95,768.17
2016,7,18,13,0,969.0,83.0,1.6,16.0,999.0,1043.34,763.24
2016,7,18,13,15,967.0,82.5,1.6,16.0,984.5,1028.36,754.17
2016,7,18,13,30,965.0,82.0,1.6,16.0,970.0,1009.95,743.04
2016,7,18,13,45,963.0,80.0,1.65,16.0,948.0,986.66,729.54
2016,7,18,14,0,961.0,78.0,1.7,16.0,926.0,960.13,713.89
2016,7,18,14,15,956.0,77.5,1.7,16.0,897.5,929.38,694.72
2016,7,18,14,30,951.0,77.0,1.7,16.0,869.0,895.82,673.62
2016,7,18,14,45,945.5,74.5,1.7,16.0,834.5,857.12,648.9
2016,7,18,15,0,940.0,72.0,1.7,16.0,800.0,816.0,622.32
2016,7,18,15,15,931.0,71.0,1.65,15.5,760.0,771.57,593.79
2016,7,18,15,30,922.0,70.0,1.6,15.0,720.0,725.4,563.61
2016,7,18,15,45,911.5,67.5,1.6,15.0,675.5,675.16,529.44
2016,7,18,16,0,901.0,65.0,1.6,15.0,631.0,623.77,491.69
2016,7,18,16,15,885.5,63.0,1.55,14.5,582.5,569.17,450.44
2016,7,18,16,30,870.0,61.0,1.5,14.0,534.0,514.4,407.65
2016,7,18,16,45,850.5,58.5,1.5,14.0,483.5,457.37,361.11
2016,7,18,17,0,831.0,56.0,1.5,14.0,433.0,401.13,313.58
2016,7,18,17,15,803.0,53.0,1.45,13.5,381.0,342.4,263.05
2016,7,18,17,30,775.0,50.0,1.4,13.0,329.0,285.9,212.93
2016,7,18,17,45,734.5,46.5,1.4,13.0,277.0,227.17,160.35
2016,7,18,18,0,694.0,43.0,1.4,13.0,225.0,173.59,112.58
2016,7,18,18,15,631.0,38.5,1.35,12.5,176.0,120.42,68.68
2016,7,18,18,30,568.0,34.0,1.3,12.0,127.0,74.4,35.63
2016,7,18,18,45,459.0,26.5,1.3,11.5,85.0,31.76,13.7
2016,7,18,19,0,350.0,19.0,1.3,11.0,43.0,15.52,5.04
2016,7,18,19,15,175.0,9.5,1.25,10.5,21.5,9.34,0.0
2016,7,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,181.0,10.0,1.0,8.5,22.5,9.83,0.0
2016,7,19,5,30,362.0,20.0,1.0,9.0,45.0,16.54,5.96
2016,7,19,5,45,471.0,26.5,1.0,9.5,87.5,32.6,14.08
2016,7,19,6,0,580.0,33.0,1.0,10.0,130.0,75.07,35.99
2016,7,19,6,15,642.0,38.0,0.95,10.0,179.0,122.21,70.5
2016,7,19,6,30,704.0,43.0,0.9,10.0,228.0,176.38,115.93
2016,7,19,6,45,744.5,46.5,0.9,10.5,280.0,231.69,165.28
2016,7,19,7,0,785.0,50.0,0.9,11.0,332.0,289.89,217.3
2016,7,19,7,15,813.0,52.5,0.9,11.5,384.5,346.47,267.42
2016,7,19,7,30,841.0,55.0,0.9,12.0,437.0,405.26,317.75
2016,7,19,7,45,861.0,57.5,0.9,12.5,488.0,462.27,364.94
2016,7,19,8,0,881.0,60.0,0.9,13.0,539.0,520.1,410.9
2016,7,19,8,15,896.5,62.0,0.9,13.5,588.0,575.4,453.21
2016,7,19,8,30,912.0,64.0,0.9,14.0,637.0,630.52,493.78
2016,7,19,8,45,922.5,65.5,0.95,14.5,681.5,681.35,529.81
2016,7,19,9,0,933.0,67.0,1.0,15.0,726.0,731.01,562.36
2016,7,19,9,15,942.0,68.5,1.05,15.0,766.5,778.12,593.7
2016,7,19,9,30,951.0,70.0,1.1,15.0,807.0,823.44,623.49
2016,7,19,9,45,951.0,75.5,1.15,15.5,841.0,863.5,648.27
2016,7,19,10,0,951.0,81.0,1.2,16.0,875.0,900.71,670.94
2016,7,19,10,15,956.5,82.0,1.2,16.0,903.5,935.18,692.12
2016,7,19,10,30,962.0,83.0,1.2,16.0,932.0,966.85,711.37
2016,7,19,10,45,965.0,84.5,1.3,16.5,954.0,993.73,727.86
2016,7,19,11,0,968.0,86.0,1.4,17.0,976.0,1017.42,742.32
2016,7,19,11,15,970.5,86.5,1.4,17.0,991.0,1036.27,753.47
2016,7,19,11,30,973.0,87.0,1.4,17.0,1006.0,1051.7,762.57
2016,7,19,11,45,974.5,87.0,1.45,17.0,1013.5,1062.12,769.51
2016,7,19,12,0,976.0,87.0,1.5,17.0,1021.0,1068.98,774.39
2016,7,19,12,15,976.0,87.0,1.55,17.0,1021.0,1070.74,776.21
2016,7,19,12,30,976.0,87.0,1.6,17.0,1021.0,1068.88,775.91
2016,7,19,12,45,971.0,89.0,1.65,17.0,1012.5,1060.5,771.63
2016,7,19,13,0,966.0,91.0,1.7,17.0,1004.0,1048.62,765.26
2016,7,19,13,15,963.5,90.5,1.7,17.0,989.0,1033.19,755.95
2016,7,19,13,30,961.0,90.0,1.7,17.0,974.0,1014.36,744.56
2016,7,19,13,45,959.0,88.0,1.7,17.0,952.0,991.14,730.41
2016,7,19,14,0,957.0,86.0,1.7,17.0,930.0,964.69,714.2
2016,7,19,14,15,951.5,85.0,1.7,17.0,901.0,933.07,694.55
2016,7,19,14,30,946.0,84.0,1.7,17.0,872.0,898.66,673.0
2016,7,19,14,45,940.0,82.0,1.7,17.0,837.0,860.21,648.58
2016,7,19,15,0,934.0,80.0,1.7,17.0,802.0,819.37,622.33
2016,7,19,15,15,924.5,78.5,1.65,16.5,761.5,774.24,593.44
2016,7,19,15,30,915.0,77.0,1.6,16.0,721.0,727.41,562.97
2016,7,19,15,45,904.5,74.0,1.6,16.0,676.0,676.91,528.77
2016,7,19,16,0,894.0,71.0,1.6,16.0,631.0,625.28,490.75
2016,7,19,16,15,878.0,69.0,1.6,15.5,582.5,570.66,449.98
2016,7,19,16,30,862.0,67.0,1.6,15.0,534.0,515.94,407.63
2016,7,19,16,45,842.5,63.5,1.6,15.0,483.0,458.24,360.72
2016,7,19,17,0,823.0,60.0,1.6,15.0,432.0,401.34,312.85
2016,7,19,17,15,793.5,57.0,1.55,14.5,380.0,342.44,262.37
2016,7,19,17,30,764.0,54.0,1.5,14.0,328.0,284.97,211.72
2016,7,19,17,45,724.0,50.0,1.5,13.5,276.0,227.43,160.61
2016,7,19,18,0,684.0,46.0,1.5,13.0,224.0,174.01,113.3
2016,7,19,18,15,619.0,40.5,1.4,12.5,175.0,120.17,68.98
2016,7,19,18,30,554.0,35.0,1.3,12.0,126.0,73.72,35.7
2016,7,19,18,45,445.0,27.5,1.25,11.5,84.0,31.97,14.36
2016,7,19,19,0,336.0,20.0,1.2,11.0,42.0,16.67,5.4
2016,7,19,19,15,168.0,10.0,1.15,10.5,21.0,9.83,0.0
2016,7,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,20,5,15,180.5,9.5,0.95,9.5,21.5,9.34,0.0
2016,7,20,5,30,361.0,19.0,1.0,10.0,43.0,15.61,4.81
2016,7,20,5,45,468.5,26.0,1.05,10.5,85.0,31.37,13.41
2016,7,20,6,0,576.0,33.0,1.1,11.0,127.0,73.95,35.2
2016,7,20,6,15,638.5,37.5,1.05,11.0,176.5,120.4,68.86
2016,7,20,6,30,701.0,42.0,1.0,11.0,226.0,173.94,113.55
2016,7,20,6,45,742.0,45.5,1.0,11.5,278.0,229.19,162.71
2016,7,20,7,0,783.0,49.0,1.0,12.0,330.0,287.41,214.66
2016,7,20,7,15,811.5,51.5,1.0,12.5,382.5,344.07,264.8
2016,7,20,7,30,840.0,54.0,1.0,13.0,435.0,403.01,315.24
2016,7,20,7,45,861.0,56.5,1.0,13.5,486.0,460.47,362.78
2016,7,20,8,0,882.0,59.0,1.0,14.0,537.0,518.86,409.17
2016,7,20,8,15,897.5,60.5,1.0,14.5,586.0,573.74,451.2
2016,7,20,8,30,913.0,62.0,1.0,15.0,635.0,628.44,491.52
2016,7,20,8,45,925.0,64.0,1.0,15.5,680.5,680.88,528.14
2016,7,20,9,0,937.0,66.0,1.0,16.0,726.0,732.27,561.22
2016,7,20,9,15,946.5,67.0,1.0,16.0,766.5,779.45,591.79
2016,7,20,9,30,956.0,68.0,1.0,16.0,807.0,824.87,620.76
2016,7,20,9,45,956.0,74.0,1.05,16.5,841.5,865.69,645.85
2016,7,20,10,0,956.0,80.0,1.1,17.0,876.0,903.64,668.83
2016,7,20,10,15,961.5,81.0,1.15,17.5,905.5,938.3,689.47
2016,7,20,10,30,967.0,82.0,1.2,18.0,935.0,970.14,708.18
2016,7,20,10,45,972.5,82.0,1.25,18.5,957.5,997.97,724.26
2016,7,20,11,0,978.0,82.0,1.3,19.0,980.0,1022.68,738.35
2016,7,20,11,15,980.5,82.5,1.35,19.0,995.5,1041.73,750.34
2016,7,20,11,30,983.0,83.0,1.4,19.0,1011.0,1057.32,760.31
2016,7,20,11,45,985.5,82.5,1.45,19.0,1019.0,1068.33,767.57
2016,7,20,12,0,988.0,82.0,1.5,19.0,1027.0,1075.75,772.75
2016,7,20,12,15,988.5,82.0,1.5,19.0,1027.0,1078.05,774.02
2016,7,20,12,30,989.0,82.0,1.5,19.0,1027.0,1076.67,773.2
2016,7,20,12,45,987.0,82.5,1.55,19.0,1019.5,1069.66,769.87
2016,7,20,13,0,985.0,83.0,1.6,19.0,1012.0,1059.04,764.42
2016,7,20,13,15,983.0,82.5,1.6,19.0,997.0,1043.84,755.38
2016,7,20,13,30,981.0,82.0,1.6,19.0,982.0,1025.15,744.26
2016,7,20,13,45,977.5,81.0,1.65,19.0,960.0,1001.13,730.54
2016,7,20,14,0,974.0,80.0,1.7,19.0,938.0,973.89,714.72
2016,7,20,14,15,969.0,79.0,1.7,19.0,909.0,942.23,695.28
2016,7,20,14,30,964.0,78.0,1.7,19.0,880.0,907.7,673.88
2016,7,20,14,45,957.0,77.0,1.7,19.0,844.5,868.83,649.44
2016,7,20,15,0,950.0,76.0,1.7,19.0,809.0,827.59,623.2
2016,7,20,15,15,940.5,74.5,1.7,18.5,768.0,781.8,594.67
2016,7,20,15,30,931.0,73.0,1.7,18.0,727.0,734.28,564.43
2016,7,20,15,45,919.0,71.0,1.7,18.0,681.5,683.07,529.97
2016,7,20,16,0,907.0,69.0,1.7,18.0,636.0,630.83,491.83
2016,7,20,16,15,890.5,67.0,1.7,17.5,587.0,575.27,450.61
2016,7,20,16,30,874.0,65.0,1.7,17.0,538.0,519.63,407.81
2016,7,20,16,45,852.5,62.5,1.7,16.5,486.5,461.35,361.36
2016,7,20,17,0,831.0,60.0,1.7,16.0,435.0,404.07,313.92
2016,7,20,17,15,801.5,57.0,1.65,15.5,382.0,344.69,263.16
2016,7,20,17,30,772.0,54.0,1.6,15.0,329.0,286.77,212.21
2016,7,20,17,45,729.0,50.0,1.6,14.5,276.5,228.02,160.3
2016,7,20,18,0,686.0,46.0,1.6,14.0,224.0,173.74,112.52
2016,7,20,18,15,620.5,40.5,1.55,13.5,174.5,119.73,68.29
2016,7,20,18,30,555.0,35.0,1.5,13.0,125.0,73.19,35.2
2016,7,20,18,45,443.0,27.5,1.45,12.5,83.0,31.42,14.16
2016,7,20,19,0,331.0,20.0,1.4,12.0,41.0,16.79,4.91
2016,7,20,19,15,165.5,10.0,1.35,11.5,20.5,9.83,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,171.5,9.5,1.2,9.5,21.0,9.34,0.0
2016,7,21,5,30,343.0,19.0,1.2,10.0,42.0,15.73,4.32
2016,7,21,5,45,455.0,26.5,1.3,10.5,84.0,30.91,13.6
2016,7,21,6,0,567.0,34.0,1.4,11.0,126.0,73.44,35.26
2016,7,21,6,15,631.0,39.0,1.35,11.0,175.5,120.02,68.88
2016,7,21,6,30,695.0,44.0,1.3,11.0,225.0,173.88,113.76
2016,7,21,6,45,737.0,47.5,1.3,11.5,277.0,227.94,162.01
2016,7,21,7,0,779.0,51.0,1.3,12.0,329.0,287.3,215.04
2016,7,21,7,15,807.0,54.0,1.25,12.5,381.5,344.12,265.44
2016,7,21,7,30,835.0,57.0,1.2,13.0,434.0,403.17,316.03
2016,7,21,7,45,856.0,59.5,1.2,13.5,485.0,460.42,363.64
2016,7,21,8,0,877.0,62.0,1.2,14.0,536.0,518.61,410.13
2016,7,21,8,15,892.5,63.5,1.2,14.0,584.5,573.31,453.11
2016,7,21,8,30,908.0,65.0,1.2,14.0,633.0,627.83,494.55
2016,7,21,8,45,920.0,66.5,1.25,14.5,678.0,679.58,531.73
2016,7,21,9,0,932.0,68.0,1.3,15.0,723.0,730.29,565.31
2016,7,21,9,15,941.0,69.5,1.3,15.5,763.5,777.46,595.29
2016,7,21,9,30,950.0,71.0,1.3,16.0,804.0,822.85,623.51
2016,7,21,9,45,956.5,72.5,1.3,16.5,839.0,864.17,648.51
2016,7,21,10,0,963.0,74.0,1.3,17.0,874.0,903.08,671.56
2016,7,21,10,15,968.5,74.5,1.3,17.0,903.5,937.47,692.67
2016,7,21,10,30,974.0,75.0,1.3,17.0,933.0,969.02,711.84
2016,7,21,10,45,978.5,75.5,1.35,17.5,955.5,996.64,727.89
2016,7,21,11,0,983.0,76.0,1.4,18.0,978.0,1021.06,741.9
2016,7,21,11,15,986.0,76.5,1.45,18.0,993.5,1040.71,754.33
2016,7,21,11,30,989.0,77.0,1.5,18.0,1009.0,1056.89,764.71
2016,7,21,11,45,991.0,76.5,1.55,18.0,1017.0,1067.48,771.71
2016,7,21,12,0,993.0,76.0,1.6,18.0,1025.0,1074.45,776.61
2016,7,21,12,15,993.5,76.0,1.65,18.0,1025.5,1076.76,778.74
2016,7,21,12,30,994.0,76.0,1.7,18.0,1026.0,1075.38,778.71
2016,7,21,12,45,986.0,81.5,1.75,18.0,1017.5,1067.57,774.76
2016,7,21,13,0,978.0,87.0,1.8,18.0,1009.0,1056.22,768.71
2016,7,21,13,15,976.0,86.5,1.8,17.5,994.0,1041.09,761.05
2016,7,21,13,30,974.0,86.0,1.8,17.0,979.0,1022.51,751.24
2016,7,21,13,45,972.5,83.5,1.85,17.0,957.5,998.93,737.52
2016,7,21,14,0,971.0,81.0,1.9,17.0,936.0,972.06,721.62
2016,7,21,14,15,966.0,80.5,1.9,17.0,907.0,940.96,702.25
2016,7,21,14,30,961.0,80.0,1.9,17.0,878.0,907.01,680.9
2016,7,21,14,45,956.5,77.0,1.9,17.0,843.0,868.19,656.14
2016,7,21,15,0,952.0,74.0,1.9,17.0,808.0,826.82,629.43
2016,7,21,15,15,943.0,72.5,1.85,16.5,767.5,781.29,600.23
2016,7,21,15,30,934.0,71.0,1.8,16.0,727.0,733.97,569.34
2016,7,21,15,45,924.5,68.0,1.8,16.0,682.0,683.22,534.85
2016,7,21,16,0,915.0,65.0,1.8,16.0,637.0,631.19,496.59
2016,7,21,16,15,899.5,63.5,1.75,15.5,588.0,576.29,455.13
2016,7,21,16,30,884.0,62.0,1.7,15.0,539.0,521.19,412.08
2016,7,21,16,45,865.0,58.5,1.7,15.0,487.0,462.51,364.25
2016,7,21,17,0,846.0,55.0,1.7,15.0,435.0,404.57,315.34
2016,7,21,17,15,817.5,52.5,1.65,14.5,382.5,345.24,264.27
2016,7,21,17,30,789.0,50.0,1.6,14.0,330.0,288.18,213.64
2016,7,21,17,45,748.5,46.0,1.55,13.5,277.5,229.24,161.11
2016,7,21,18,0,708.0,42.0,1.5,13.0,225.0,173.26,111.53
2016,7,21,18,15,643.5,37.5,1.4,12.5,175.0,119.15,67.03
2016,7,21,18,30,579.0,33.0,1.3,12.0,125.0,72.38,33.89
2016,7,21,18,45,467.0,25.5,1.25,11.5,83.0,29.33,12.51
2016,7,21,19,0,355.0,18.0,1.2,11.0,41.0,14.8,3.12
2016,7,21,19,15,177.5,9.0,1.15,10.5,20.5,8.85,0.0
2016,7,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,5,15,174.0,9.5,0.8,9.5,20.0,9.34,0.0
2016,7,22,5,30,348.0,19.0,0.8,10.0,40.0,15.86,3.74
2016,7,22,5,45,459.5,26.5,0.85,10.5,82.5,30.34,13.46
2016,7,22,6,0,571.0,34.0,0.9,11.0,125.0,72.94,34.86
2016,7,22,6,15,636.0,39.0,0.9,11.5,174.5,119.83,68.3
2016,7,22,6,30,701.0,44.0,0.9,12.0,224.0,174.13,113.01
2016,7,22,6,45,743.0,47.5,0.95,12.5,276.5,228.54,161.22
2016,7,22,7,0,785.0,51.0,1.0,13.0,329.0,288.24,214.21
2016,7,22,7,15,814.5,54.0,1.0,13.5,382.0,345.95,265.01
2016,7,22,7,30,844.0,57.0,1.0,14.0,435.0,406.06,316.17
2016,7,22,7,45,865.5,59.0,1.05,14.5,487.0,463.56,363.84
2016,7,22,8,0,887.0,61.0,1.1,15.0,539.0,522.03,410.52
2016,7,22,8,15,903.0,63.0,1.1,15.5,588.5,578.07,453.36
2016,7,22,8,30,919.0,65.0,1.1,16.0,638.0,633.97,494.47
2016,7,22,8,45,931.0,66.5,1.15,16.5,684.0,686.28,531.6
2016,7,22,9,0,943.0,68.0,1.2,17.0,730.0,737.53,565.11
2016,7,22,9,15,952.0,69.5,1.2,17.0,771.0,785.21,596.1
2016,7,22,9,30,961.0,71.0,1.2,17.0,812.0,831.08,625.43
2016,7,22,9,45,957.0,79.0,1.25,17.5,845.5,870.96,649.87
2016,7,22,10,0,953.0,87.0,1.3,18.0,879.0,907.68,672.03
2016,7,22,10,15,959.0,88.0,1.35,18.5,908.5,942.78,692.96
2016,7,22,10,30,965.0,89.0,1.4,19.0,938.0,975.09,711.94
2016,7,22,10,45,970.0,89.5,1.45,19.5,960.5,1003.0,728.03
2016,7,22,11,0,975.0,90.0,1.5,20.0,983.0,1027.76,742.11
2016,7,22,11,15,978.0,90.5,1.5,20.0,998.5,1047.3,753.55
2016,7,22,11,30,981.0,91.0,1.5,20.0,1014.0,1063.39,762.95
2016,7,22,11,45,983.0,90.5,1.55,20.5,1022.0,1073.93,768.39
2016,7,22,12,0,985.0,90.0,1.6,21.0,1030.0,1080.86,771.74
2016,7,22,12,15,985.0,90.0,1.65,21.0,1030.0,1082.67,773.53
2016,7,22,12,30,985.0,90.0,1.7,21.0,1030.0,1080.81,773.22
2016,7,22,12,45,984.0,89.5,1.75,21.0,1022.0,1073.78,769.82
2016,7,22,13,0,983.0,89.0,1.8,21.0,1014.0,1063.13,764.29
2016,7,22,13,15,980.0,88.5,1.8,21.0,998.5,1046.95,754.66
2016,7,22,13,30,977.0,88.0,1.8,21.0,983.0,1027.33,742.96
2016,7,22,13,45,973.0,87.0,1.8,21.0,960.0,1002.89,728.27
2016,7,22,14,0,969.0,86.0,1.8,21.0,937.0,975.25,711.56
2016,7,22,14,15,963.0,85.0,1.8,20.5,907.5,942.77,693.0
2016,7,22,14,30,957.0,84.0,1.8,20.0,878.0,907.5,672.46
2016,7,22,14,45,949.0,83.0,1.85,20.0,842.0,867.97,648.12
2016,7,22,15,0,941.0,82.0,1.9,20.0,806.0,826.15,621.93
2016,7,22,15,15,931.0,80.5,1.85,19.5,765.0,780.25,592.82
2016,7,22,15,30,921.0,79.0,1.8,19.0,724.0,732.66,562.11
2016,7,22,15,45,901.0,80.0,1.8,19.0,676.5,679.59,526.15
2016,7,22,16,0,881.0,81.0,1.8,19.0,629.0,626.21,486.86
2016,7,22,16,15,863.0,78.5,1.75,18.5,579.5,570.41,445.3
2016,7,22,16,30,845.0,76.0,1.7,18.0,530.0,514.72,402.4
2016,7,22,16,45,815.0,74.5,1.7,17.5,477.0,454.62,354.83
2016,7,22,17,0,785.0,73.0,1.7,17.0,424.0,396.47,307.09
