Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,17,15,752.0,69.0,1.65,16.5,371.5,337.0,256.74
2016,7,22,17,30,719.0,65.0,1.6,16.0,319.0,280.42,207.42
2016,7,22,17,45,669.0,60.5,1.55,15.5,266.5,222.35,156.83
2016,7,22,18,0,619.0,56.0,1.5,15.0,214.0,168.37,110.19
2016,7,22,18,15,546.0,49.0,1.4,14.5,165.0,115.61,67.79
2016,7,22,18,30,473.0,42.0,1.3,14.0,116.0,71.18,36.64
2016,7,22,18,45,349.0,32.0,1.25,13.5,75.5,31.46,15.91
2016,7,22,19,0,225.0,22.0,1.2,13.0,35.0,17.61,3.89
2016,7,22,19,15,112.5,11.0,1.15,12.5,17.5,10.81,0.0
2016,7,22,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,98.5,11.0,0.65,9.5,17.0,10.81,0.0
2016,7,23,5,30,197.0,22.0,0.6,10.0,34.0,17.62,3.89
2016,7,23,5,45,320.0,33.0,0.6,11.0,74.0,32.03,16.93
2016,7,23,6,0,443.0,44.0,0.6,12.0,114.0,71.01,37.99
2016,7,23,6,15,517.5,52.0,0.6,12.5,162.5,114.9,69.03
2016,7,23,6,30,592.0,60.0,0.6,13.0,211.0,167.32,111.11
2016,7,23,6,45,645.5,64.5,0.6,13.5,263.5,219.59,156.0
2016,7,23,7,0,699.0,69.0,0.6,14.0,316.0,278.54,206.77
2016,7,23,7,15,733.5,73.5,0.6,14.5,368.5,335.08,255.35
2016,7,23,7,30,768.0,78.0,0.6,15.0,421.0,394.7,304.94
2016,7,23,7,45,795.0,81.0,0.6,16.0,473.5,452.11,350.57
2016,7,23,8,0,822.0,84.0,0.6,17.0,526.0,511.19,395.53
2016,7,23,8,15,841.0,87.0,0.65,17.5,575.5,567.12,437.59
2016,7,23,8,30,860.0,90.0,0.7,18.0,625.0,622.65,477.99
2016,7,23,8,45,872.5,93.0,0.75,18.5,670.0,674.22,514.29
2016,7,23,9,0,885.0,96.0,0.8,19.0,715.0,724.89,547.63
2016,7,23,9,15,896.0,98.0,0.85,19.5,756.0,772.27,577.44
2016,7,23,9,30,907.0,100.0,0.9,20.0,797.0,818.12,605.81
2016,7,23,9,45,917.0,100.5,0.95,20.5,833.0,859.86,631.09
2016,7,23,10,0,927.0,101.0,1.0,21.0,869.0,899.54,654.77
2016,7,23,10,15,933.0,102.0,1.05,21.5,898.0,933.9,674.83
2016,7,23,10,30,939.0,103.0,1.1,22.0,927.0,965.55,693.1
2016,7,23,10,45,923.0,116.5,1.2,22.5,943.5,986.52,705.47
2016,7,23,11,0,907.0,130.0,1.3,23.0,960.0,1003.47,715.48
2016,7,23,11,15,910.0,131.0,1.3,23.0,975.5,1022.4,726.51
2016,7,23,11,30,913.0,132.0,1.3,23.0,991.0,1038.13,735.58
2016,7,23,11,45,903.5,139.5,1.35,23.5,995.0,1044.67,738.57
2016,7,23,12,0,894.0,147.0,1.4,24.0,999.0,1047.7,739.6
2016,7,23,12,15,894.0,147.0,1.45,24.0,999.5,1049.34,741.35
2016,7,23,12,30,894.0,147.0,1.5,24.0,1000.0,1047.66,741.18
2016,7,23,12,45,899.5,142.0,1.55,24.0,994.5,1043.12,739.37
2016,7,23,13,0,905.0,137.0,1.6,24.0,989.0,1035.15,735.55
2016,7,23,13,15,902.5,136.5,1.65,24.0,974.0,1020.47,727.65
2016,7,23,13,30,900.0,136.0,1.7,24.0,959.0,1002.6,717.84
2016,7,23,13,45,891.5,136.5,1.75,24.0,936.0,977.0,703.14
2016,7,23,14,0,883.0,137.0,1.8,24.0,913.0,948.65,686.68
2016,7,23,14,15,876.5,135.5,1.8,23.5,884.0,917.49,669.02
2016,7,23,14,30,870.0,134.0,1.8,23.0,855.0,883.83,649.55
2016,7,23,14,45,873.5,125.5,1.8,23.0,823.0,849.01,627.89
2016,7,23,15,0,877.0,117.0,1.8,23.0,791.0,811.29,604.12
2016,7,23,15,15,865.0,114.5,1.8,22.5,750.0,765.28,575.58
2016,7,23,15,30,853.0,112.0,1.8,22.0,709.0,719.49,546.75
2016,7,23,15,45,852.0,103.5,1.8,21.5,666.5,671.78,514.75
2016,7,23,16,0,851.0,95.0,1.8,21.0,624.0,622.2,479.82
2016,7,23,16,15,832.0,92.0,1.75,20.5,574.5,566.38,438.6
2016,7,23,16,30,813.0,89.0,1.7,20.0,525.0,510.85,396.24
2016,7,23,16,45,795.5,83.5,1.7,19.5,474.5,454.05,351.64
2016,7,23,17,0,778.0,78.0,1.7,19.0,424.0,397.96,305.86
2016,7,23,17,15,743.5,73.5,1.6,18.5,371.0,337.78,255.32
2016,7,23,17,30,709.0,69.0,1.5,18.0,318.0,280.68,206.04
2016,7,23,17,45,663.0,63.0,1.45,17.5,266.0,221.54,154.98
2016,7,23,18,0,617.0,57.0,1.4,17.0,214.0,168.25,109.19
2016,7,23,18,15,542.0,50.0,1.3,16.0,164.5,115.39,67.35
2016,7,23,18,30,467.0,43.0,1.2,15.0,115.0,71.1,36.76
2016,7,23,18,45,338.5,32.5,1.1,14.5,74.5,31.32,16.12
2016,7,23,19,0,210.0,22.0,1.0,14.0,34.0,17.76,2.91
2016,7,23,19,15,105.0,11.0,0.95,13.5,17.0,10.81,0.0
2016,7,23,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,75.5,11.0,0.65,9.5,15.5,10.81,0.0
2016,7,24,5,30,151.0,22.0,0.6,10.0,31.0,17.28,2.64
2016,7,24,5,45,271.5,35.0,0.6,10.5,70.0,32.84,18.45
2016,7,24,6,0,392.0,48.0,0.6,11.0,109.0,70.67,39.86
2016,7,24,6,15,470.0,57.0,0.6,11.5,157.0,112.96,69.75
2016,7,24,6,30,548.0,66.0,0.6,12.0,205.0,164.25,110.71
2016,7,24,6,45,608.5,71.0,0.65,13.0,257.5,216.21,154.75
2016,7,24,7,0,669.0,76.0,0.7,14.0,310.0,274.72,204.6
2016,7,24,7,15,705.5,80.5,0.7,14.5,363.0,330.51,252.5
2016,7,24,7,30,742.0,85.0,0.7,15.0,416.0,390.36,302.25
2016,7,24,7,45,773.5,87.5,0.75,15.5,468.5,448.04,349.1
2016,7,24,8,0,805.0,90.0,0.8,16.0,521.0,507.89,396.02
2016,7,24,8,15,824.5,93.0,0.8,16.5,570.5,563.31,437.69
2016,7,24,8,30,844.0,96.0,0.8,17.0,620.0,619.09,478.1
2016,7,24,8,45,857.0,100.0,0.85,17.5,665.5,670.56,514.59
2016,7,24,9,0,870.0,104.0,0.9,18.0,711.0,721.97,549.05
2016,7,24,9,15,882.0,106.0,0.9,18.5,752.5,769.53,578.56
2016,7,24,9,30,894.0,108.0,0.9,19.0,794.0,815.69,606.58
2016,7,24,9,45,887.5,118.0,0.9,19.5,825.5,853.1,628.34
2016,7,24,10,0,881.0,128.0,0.9,20.0,857.0,887.35,647.86
2016,7,24,10,15,888.0,130.0,0.9,20.0,887.0,922.28,668.87
2016,7,24,10,30,895.0,132.0,0.9,20.0,917.0,954.7,688.11
2016,7,24,10,45,879.0,146.0,0.95,20.5,933.0,974.95,699.28
2016,7,24,11,0,863.0,160.0,1.0,21.0,949.0,996.74,711.59
2016,7,24,11,15,867.0,161.0,1.05,21.0,964.5,1016.24,723.84
2016,7,24,11,30,871.0,162.0,1.1,21.0,980.0,1032.67,734.29
2016,7,24,11,45,856.5,173.0,1.15,21.5,983.0,1037.77,736.47
2016,7,24,12,0,842.0,184.0,1.2,22.0,986.0,1039.35,736.74
2016,7,24,12,15,842.0,184.0,1.2,22.0,986.0,1040.94,737.64
2016,7,24,12,30,842.0,184.0,1.2,22.0,986.0,1039.31,736.67
2016,7,24,12,45,853.0,175.5,1.25,22.5,982.0,1036.75,734.8
2016,7,24,13,0,864.0,167.0,1.3,23.0,978.0,1030.77,730.9
2016,7,24,13,15,860.0,166.0,1.3,23.0,962.5,1014.39,721.24
2016,7,24,13,30,856.0,165.0,1.3,23.0,947.0,994.95,709.85
2016,7,24,13,45,836.5,171.5,1.35,23.0,920.0,965.69,693.14
2016,7,24,14,0,817.0,178.0,1.4,23.0,893.0,934.25,675.0
2016,7,24,14,15,808.0,175.5,1.4,22.5,863.5,901.17,656.2
2016,7,24,14,30,799.0,173.0,1.4,22.0,834.0,865.91,635.78
2016,7,24,14,45,795.0,166.0,1.45,22.0,800.0,828.27,612.94
2016,7,24,15,0,791.0,159.0,1.5,22.0,766.0,788.5,588.35
2016,7,24,15,15,776.5,155.5,1.45,21.5,725.0,743.45,559.89
2016,7,24,15,30,762.0,152.0,1.4,21.0,684.0,696.21,528.08
2016,7,24,15,45,764.0,139.0,1.4,20.5,642.5,649.56,496.67
2016,7,24,16,0,766.0,126.0,1.4,20.0,601.0,601.01,462.8
2016,7,24,16,15,743.0,122.0,1.35,19.5,552.0,545.67,422.13
2016,7,24,16,30,720.0,118.0,1.3,19.0,503.0,491.19,380.85
2016,7,24,16,45,711.5,106.5,1.3,18.5,455.0,437.07,338.74
2016,7,24,17,0,703.0,95.0,1.3,18.0,407.0,382.87,294.86
2016,7,24,17,15,664.5,89.0,1.25,17.0,354.5,323.63,246.14
2016,7,24,17,30,626.0,83.0,1.2,16.0,302.0,267.99,199.01
2016,7,24,17,45,589.0,73.0,1.15,15.5,252.0,212.69,151.11
2016,7,24,18,0,552.0,63.0,1.1,15.0,202.0,161.35,106.8
2016,7,24,18,15,475.0,54.0,1.0,14.5,154.5,110.04,66.16
2016,7,24,18,30,398.0,45.0,0.9,14.0,107.0,67.59,36.59
2016,7,24,18,45,285.0,32.5,0.85,13.5,68.5,30.13,16.03
2016,7,24,19,0,172.0,20.0,0.8,13.0,30.0,15.86,0.9
2016,7,24,19,15,86.0,10.0,0.8,12.5,15.0,9.83,0.0
2016,7,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,15,80.5,10.0,0.6,9.5,14.5,9.83,0.0
2016,7,25,5,30,161.0,20.0,0.6,10.0,29.0,15.65,0.68
2016,7,25,5,45,275.0,33.0,0.6,10.5,67.5,30.53,16.73
2016,7,25,6,0,389.0,46.0,0.6,11.0,106.0,67.99,37.82
2016,7,25,6,15,465.5,55.5,0.55,11.0,153.5,110.35,67.87
2016,7,25,6,30,542.0,65.0,0.5,11.0,201.0,161.52,108.97
2016,7,25,6,45,594.5,72.0,0.5,11.5,253.0,213.13,153.27
2016,7,25,7,0,647.0,79.0,0.5,12.0,305.0,270.42,202.64
2016,7,25,7,15,684.5,85.0,0.5,12.5,357.5,326.86,251.03
2016,7,25,7,30,722.0,91.0,0.5,13.0,410.0,386.77,300.82
2016,7,25,7,45,746.5,96.0,0.55,14.0,461.5,442.87,345.85
2016,7,25,8,0,771.0,101.0,0.6,15.0,513.0,500.88,390.6
2016,7,25,8,15,792.0,105.0,0.6,15.5,562.5,556.55,432.27
2016,7,25,8,30,813.0,109.0,0.6,16.0,612.0,612.79,472.83
2016,7,25,8,45,824.5,114.0,0.65,16.5,657.0,664.04,509.0
2016,7,25,9,0,836.0,119.0,0.7,17.0,702.0,714.43,543.44
2016,7,25,9,15,848.5,122.0,0.75,17.5,743.5,762.41,573.93
2016,7,25,9,30,861.0,125.0,0.8,18.0,785.0,809.12,603.1
2016,7,25,9,45,886.5,118.5,0.85,18.5,825.5,852.48,629.64
2016,7,25,10,0,912.0,112.0,0.9,19.0,866.0,897.38,656.87
2016,7,25,10,15,918.5,113.5,0.95,19.0,895.5,932.32,678.64
2016,7,25,10,30,925.0,115.0,1.0,19.0,925.0,964.62,698.78
2016,7,25,10,45,919.0,122.5,1.05,19.5,944.5,988.52,712.28
2016,7,25,11,0,913.0,130.0,1.1,20.0,964.0,1008.93,723.67
2016,7,25,11,15,916.0,131.0,1.1,20.0,979.5,1028.01,734.75
2016,7,25,11,30,919.0,132.0,1.1,20.0,995.0,1043.84,743.88
2016,7,25,11,45,911.5,138.5,1.15,20.5,999.5,1051.47,747.63
2016,7,25,12,0,904.0,145.0,1.2,21.0,1004.0,1055.57,749.42
2016,7,25,12,15,904.0,145.0,1.2,21.0,1004.5,1057.24,750.33
2016,7,25,12,30,904.0,145.0,1.2,21.0,1005.0,1055.53,749.31
2016,7,25,12,45,910.0,139.5,1.25,21.5,999.5,1050.89,746.17
2016,7,25,13,0,916.0,134.0,1.3,22.0,994.0,1042.76,741.0
2016,7,25,13,15,912.5,133.5,1.3,21.5,978.5,1026.94,733.11
2016,7,25,13,30,909.0,133.0,1.3,21.0,963.0,1007.9,723.34
2016,7,25,13,45,897.5,135.5,1.35,21.0,938.0,981.28,708.27
2016,7,25,14,0,886.0,138.0,1.4,21.0,913.0,952.01,691.46
2016,7,25,14,15,878.5,136.5,1.35,21.0,883.5,919.82,671.22
2016,7,25,14,30,871.0,135.0,1.3,21.0,854.0,885.16,649.34
2016,7,25,14,45,865.5,130.0,1.3,21.0,819.0,849.31,627.25
2016,7,25,15,0,860.0,125.0,1.3,21.0,784.0,807.81,601.2
2016,7,25,15,15,847.5,122.5,1.25,20.5,743.0,761.62,572.23
2016,7,25,15,30,835.0,120.0,1.2,20.0,702.0,714.14,541.96
2016,7,25,15,45,832.0,111.5,1.2,20.0,658.5,665.79,508.43
2016,7,25,16,0,829.0,103.0,1.2,20.0,615.0,615.8,472.66
2016,7,25,16,15,808.0,99.5,1.15,19.5,565.5,559.28,431.3
2016,7,25,16,30,787.0,96.0,1.1,19.0,516.0,503.3,388.98
2016,7,25,16,45,775.5,87.5,1.1,18.5,466.5,447.5,345.59
2016,7,25,17,0,764.0,79.0,1.1,18.0,417.0,391.8,300.47
2016,7,25,17,15,728.5,74.5,1.05,17.5,364.0,331.99,250.58
2016,7,25,17,30,693.0,70.0,1.0,17.0,311.0,274.4,201.23
2016,7,25,17,45,653.0,62.5,0.95,16.5,259.5,217.11,151.63
2016,7,25,18,0,613.0,55.0,0.9,16.0,208.0,164.06,105.92
2016,7,25,18,15,537.5,48.0,0.8,15.0,159.0,111.48,64.45
2016,7,25,18,30,462.0,41.0,0.7,14.0,110.0,67.55,34.4
2016,7,25,18,45,341.0,30.0,0.65,13.5,70.5,27.95,14.04
2016,7,25,19,0,220.0,19.0,0.6,13.0,31.0,15.01,0.0
2016,7,25,19,15,110.0,9.5,0.6,12.5,15.5,9.34,0.0
2016,7,25,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,15,82.5,9.5,0.55,10.5,14.0,9.34,0.0
2016,7,26,5,30,165.0,19.0,0.5,11.0,28.0,15.02,0.0
2016,7,26,5,45,278.5,32.0,0.45,11.5,66.0,29.22,15.76
2016,7,26,6,0,392.0,45.0,0.4,12.0,104.0,66.71,36.61
2016,7,26,6,15,467.5,54.5,0.35,12.5,151.5,109.04,66.24
2016,7,26,6,30,543.0,64.0,0.3,13.0,199.0,160.09,106.68
2016,7,26,6,45,594.5,71.0,0.3,14.0,250.5,211.49,150.07
2016,7,26,7,0,646.0,78.0,0.3,15.0,302.0,268.47,198.21
2016,7,26,7,15,683.0,83.5,0.3,15.5,354.5,324.19,245.31
2016,7,26,7,30,720.0,89.0,0.3,16.0,407.0,383.33,293.74
2016,7,26,7,45,744.5,94.5,0.3,17.0,458.0,439.84,338.02
2016,7,26,8,0,769.0,100.0,0.3,18.0,509.0,498.27,381.82
2016,7,26,8,15,789.5,103.5,0.3,18.5,558.0,553.09,422.01
2016,7,26,8,30,810.0,107.0,0.3,19.0,607.0,608.43,461.09
2016,7,26,8,45,823.0,111.5,0.35,20.0,652.0,660.06,495.88
2016,7,26,9,0,836.0,116.0,0.4,21.0,697.0,710.97,528.82
2016,7,26,9,15,848.5,118.5,0.45,21.5,738.0,758.47,558.22
2016,7,26,9,30,861.0,121.0,0.5,22.0,779.0,802.24,584.76
2016,7,26,9,45,877.0,119.5,0.55,23.0,816.5,845.38,609.4
2016,7,26,10,0,893.0,118.0,0.6,24.0,854.0,886.97,632.63
2016,7,26,10,15,900.0,119.5,0.65,24.0,883.5,921.82,653.84
2016,7,26,10,30,907.0,121.0,0.7,24.0,913.0,954.11,673.49
2016,7,26,10,45,905.5,125.5,0.8,24.5,933.5,978.77,688.14
2016,7,26,11,0,904.0,130.0,0.9,25.0,954.0,1000.18,700.9
2016,7,26,11,15,907.0,131.0,0.9,25.0,969.5,1019.13,711.6
2016,7,26,11,30,910.0,132.0,0.9,25.0,985.0,1034.86,720.43
2016,7,26,11,45,906.5,135.5,0.95,25.5,991.0,1043.37,724.66
2016,7,26,12,0,903.0,139.0,1.0,26.0,997.0,1048.45,727.03
2016,7,26,12,15,902.5,139.0,1.05,26.0,996.5,1049.61,728.6
2016,7,26,12,30,902.0,139.0,1.1,26.0,996.0,1047.4,728.3
2016,7,26,12,45,905.5,135.5,1.15,26.0,990.0,1042.27,726.36
2016,7,26,13,0,909.0,132.0,1.2,26.0,984.0,1033.72,722.45
2016,7,26,13,15,905.5,131.5,1.2,26.0,968.5,1017.96,713.37
2016,7,26,13,30,902.0,131.0,1.2,26.0,953.0,999.01,702.48
2016,7,26,13,45,895.0,130.5,1.2,26.0,929.5,973.68,687.73
2016,7,26,14,0,888.0,130.0,1.2,26.0,906.0,945.53,671.26
2016,7,26,14,15,880.5,128.5,1.2,25.5,876.0,913.25,653.43
2016,7,26,14,30,873.0,127.0,1.2,25.0,846.0,878.51,633.87
2016,7,26,14,45,865.5,123.5,1.2,25.0,811.0,839.45,610.08
2016,7,26,15,0,858.0,120.0,1.2,25.0,776.0,798.29,584.7
2016,7,26,15,15,845.0,117.5,1.2,24.5,734.5,754.2,558.14
2016,7,26,15,30,832.0,115.0,1.2,24.0,693.0,706.45,528.61
2016,7,26,15,45,818.5,110.5,1.2,24.0,648.0,655.35,493.54
2016,7,26,16,0,805.0,106.0,1.2,24.0,603.0,603.57,456.83
2016,7,26,16,15,784.0,102.5,1.2,23.5,553.5,548.17,417.14
2016,7,26,16,30,763.0,99.0,1.2,23.0,504.0,493.35,376.45
2016,7,26,16,45,737.0,94.0,1.2,23.0,453.0,435.01,331.05
2016,7,26,17,0,711.0,89.0,1.2,23.0,402.0,378.77,285.78
2016,7,26,17,15,673.5,83.0,1.15,22.0,349.5,319.46,237.81
2016,7,26,17,30,636.0,77.0,1.1,21.0,297.0,263.64,191.28
2016,7,26,17,45,583.0,70.0,1.05,20.5,245.5,206.9,143.54
2016,7,26,18,0,530.0,63.0,1.0,20.0,194.0,155.92,101.04
2016,7,26,18,15,453.5,53.5,0.9,19.0,147.0,105.58,62.22
2016,7,26,18,30,377.0,44.0,0.8,18.0,100.0,64.06,34.06
2016,7,26,18,45,260.5,31.0,0.75,17.0,62.5,27.55,14.34
2016,7,26,19,0,144.0,18.0,0.7,16.0,25.0,14.06,0.0
2016,7,26,19,15,72.0,9.0,0.65,15.5,12.5,8.85,0.0
2016,7,26,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,8.0,0.4,12.0,10.0,7.86,0.0
2016,7,27,5,30,84.0,16.0,0.4,12.0,20.0,12.4,0.0
2016,7,27,5,45,176.0,32.5,0.45,12.5,54.5,27.72,15.44
2016,7,27,6,0,268.0,49.0,0.5,13.0,89.0,60.89,36.08
2016,7,27,6,15,338.0,62.5,0.5,13.5,133.0,99.25,63.5
2016,7,27,6,30,408.0,76.0,0.5,14.0,177.0,145.65,100.06
2016,7,27,6,45,467.0,85.0,0.5,15.0,226.0,193.11,139.25
2016,7,27,7,0,526.0,94.0,0.5,16.0,275.0,248.05,184.84
2016,7,27,7,15,565.0,102.0,0.5,16.5,325.0,300.34,228.64
2016,7,27,7,30,604.0,110.0,0.5,17.0,375.0,356.42,274.37
2016,7,27,7,45,639.5,114.0,0.5,18.0,426.0,410.44,316.67
2016,7,27,8,0,675.0,118.0,0.5,19.0,477.0,467.27,359.51
2016,7,27,8,15,698.0,123.0,0.55,19.5,524.5,520.56,399.3
2016,7,27,8,30,721.0,128.0,0.6,20.0,572.0,574.81,438.56
2016,7,27,8,45,739.0,132.0,0.65,20.5,616.5,625.4,474.09
2016,7,27,9,0,757.0,136.0,0.7,21.0,661.0,675.36,508.25
2016,7,27,9,15,770.5,139.0,0.75,21.5,701.0,720.93,538.05
2016,7,27,9,30,784.0,142.0,0.8,22.0,741.0,765.49,565.83
2016,7,27,9,45,788.5,148.5,0.9,22.5,774.5,804.98,590.61
2016,7,27,10,0,793.0,155.0,1.0,23.0,808.0,842.4,613.86
2016,7,27,10,15,801.0,157.0,1.05,23.0,836.5,876.09,635.01
2016,7,27,10,30,809.0,159.0,1.1,23.0,865.0,907.57,654.71
2016,7,27,10,45,814.0,161.5,1.15,23.5,887.0,934.37,670.13
2016,7,27,11,0,819.0,164.0,1.2,24.0,909.0,958.51,683.88
2016,7,27,11,15,823.0,165.0,1.2,24.0,924.5,977.34,694.84
2016,7,27,11,30,827.0,166.0,1.2,24.0,940.0,993.24,704.09
2016,7,27,11,45,828.5,167.0,1.25,24.5,947.5,1003.63,709.51
2016,7,27,12,0,830.0,168.0,1.3,25.0,955.0,1010.88,713.14
2016,7,27,12,15,830.0,168.0,1.3,25.0,955.0,1012.45,713.96
2016,7,27,12,30,830.0,168.0,1.3,25.0,955.0,1010.82,712.99
2016,7,27,12,45,833.0,164.5,1.3,25.0,949.0,1005.41,709.84
2016,7,27,13,0,836.0,161.0,1.3,25.0,943.0,996.78,704.86
2016,7,27,13,15,832.0,160.0,1.3,24.5,928.0,980.71,696.74
2016,7,27,13,30,828.0,159.0,1.3,24.0,913.0,961.67,686.87
2016,7,27,13,45,825.5,155.5,1.3,24.0,891.5,938.61,673.17
2016,7,27,14,0,823.0,152.0,1.3,24.0,870.0,912.73,657.71
2016,7,27,14,15,815.0,150.0,1.3,23.5,841.0,880.83,639.59
2016,7,27,14,30,807.0,148.0,1.3,23.0,812.0,846.68,619.87
2016,7,27,14,45,804.5,141.0,1.3,23.0,779.0,809.87,597.0
2016,7,27,15,0,802.0,134.0,1.3,23.0,746.0,770.79,572.41
2016,7,27,15,15,788.5,131.0,1.25,22.5,705.5,725.5,543.86
2016,7,27,15,30,775.0,128.0,1.2,22.0,665.0,679.16,513.58
2016,7,27,15,45,769.5,119.5,1.2,22.0,623.0,631.72,480.55
2016,7,27,16,0,764.0,111.0,1.2,22.0,581.0,583.0,445.66
2016,7,27,16,15,742.0,107.0,1.15,21.5,532.5,528.47,405.78
2016,7,27,16,30,720.0,103.0,1.1,21.0,484.0,474.31,364.93
2016,7,27,16,45,704.5,94.5,1.1,20.5,436.0,419.89,322.75
2016,7,27,17,0,689.0,86.0,1.1,20.0,388.0,366.13,279.44
2016,7,27,17,15,652.0,80.5,1.05,19.5,337.0,308.7,231.91
2016,7,27,17,30,615.0,75.0,1.0,19.0,286.0,254.73,186.06
2016,7,27,17,45,575.0,66.5,0.95,18.5,237.5,200.83,139.9
2016,7,27,18,0,535.0,58.0,0.9,18.0,189.0,151.24,97.71
2016,7,27,18,15,459.5,49.5,0.8,17.0,143.0,101.79,59.34
2016,7,27,18,30,384.0,41.0,0.7,16.0,97.0,61.04,31.76
2016,7,27,18,45,275.5,29.0,0.65,15.5,61.0,25.32,15.42
2016,7,27,19,0,167.0,17.0,0.6,15.0,25.0,13.31,0.0
2016,7,27,19,15,83.5,8.5,0.55,14.5,12.5,8.36,0.0
2016,7,27,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,0.4,10.0,12.5,12.29,0.0
2016,7,28,5,30,0.0,25.0,0.4,10.0,25.0,22.56,0.0
2016,7,28,5,45,205.0,32.5,0.4,10.5,62.0,27.68,15.44
2016,7,28,6,0,410.0,40.0,0.4,11.0,99.0,62.01,32.42
2016,7,28,6,15,484.5,48.0,0.4,11.5,145.5,103.7,61.29
2016,7,28,6,30,559.0,56.0,0.4,12.0,192.0,153.95,101.31
2016,7,28,6,45,608.0,62.0,0.4,13.0,242.5,204.62,144.64
2016,7,28,7,0,657.0,68.0,0.4,14.0,293.0,260.56,192.61
2016,7,28,7,15,692.0,72.5,0.4,14.5,344.0,315.96,240.12
2016,7,28,7,30,727.0,77.0,0.4,15.0,395.0,373.62,288.08
2016,7,28,7,45,752.0,80.5,0.45,15.5,445.0,428.58,332.83
2016,7,28,8,0,777.0,84.0,0.5,16.0,495.0,485.07,377.2
2016,7,28,8,15,796.5,87.0,0.5,16.5,543.0,539.21,417.85
2016,7,28,8,30,816.0,90.0,0.5,17.0,591.0,593.76,457.29
2016,7,28,8,45,828.5,93.5,0.55,18.0,635.0,643.28,491.48
2016,7,28,9,0,841.0,97.0,0.6,19.0,679.0,692.73,523.59
2016,7,28,9,15,852.5,99.0,0.65,19.5,719.0,738.86,552.76
2016,7,28,9,30,864.0,101.0,0.7,20.0,759.0,783.62,580.59
2016,7,28,9,45,872.5,102.5,0.75,20.5,794.0,823.78,605.03
2016,7,28,10,0,881.0,104.0,0.8,21.0,829.0,861.9,627.91
2016,7,28,10,15,887.5,105.5,0.85,21.0,857.5,896.0,649.23
2016,7,28,10,30,894.0,107.0,0.9,21.0,886.0,927.55,668.91
2016,7,28,10,45,889.5,113.5,0.95,21.5,905.0,951.22,682.32
2016,7,28,11,0,885.0,120.0,1.0,22.0,924.0,971.56,693.73
2016,7,28,11,15,888.0,120.5,1.05,22.0,939.0,989.72,705.18
2016,7,28,11,30,891.0,121.0,1.1,22.0,954.0,1004.73,714.78
2016,7,28,11,45,883.5,127.0,1.15,22.5,958.5,1011.67,718.14
2016,7,28,12,0,876.0,133.0,1.2,23.0,963.0,1015.18,719.56
2016,7,28,12,15,876.0,133.0,1.2,23.0,963.0,1016.78,720.45
2016,7,28,12,30,876.0,133.0,1.2,23.0,963.0,1015.1,719.45
2016,7,28,12,45,873.0,133.5,1.25,23.0,955.0,1007.67,715.92
2016,7,28,13,0,870.0,134.0,1.3,23.0,947.0,997.02,710.52
2016,7,28,13,15,866.5,133.0,1.3,22.5,931.5,981.22,702.52
2016,7,28,13,30,863.0,132.0,1.3,22.0,916.0,962.36,692.67
2016,7,28,13,45,854.5,132.5,1.3,22.0,893.0,937.37,677.63
2016,7,28,14,0,846.0,133.0,1.3,22.0,870.0,909.75,660.95
2016,7,28,14,15,838.5,131.5,1.25,22.0,841.0,878.54,641.2
2016,7,28,14,30,831.0,130.0,1.2,22.0,812.0,848.32,622.09
2016,7,28,14,45,824.5,126.0,1.2,22.0,778.0,810.47,598.5
2016,7,28,15,0,818.0,122.0,1.2,22.0,744.0,770.58,573.38
2016,7,28,15,15,805.0,119.0,1.15,21.5,704.0,725.02,544.62
2016,7,28,15,30,792.0,116.0,1.1,21.0,664.0,678.34,514.54
2016,7,28,15,45,784.0,109.5,1.1,21.0,621.0,630.49,481.09
2016,7,28,16,0,776.0,103.0,1.1,21.0,578.0,581.56,445.89
2016,7,28,16,15,755.0,99.0,1.05,20.5,530.5,527.0,405.85
2016,7,28,16,30,734.0,95.0,1.0,20.0,483.0,473.09,365.0
2016,7,28,16,45,716.0,88.0,1.0,19.5,434.5,418.44,322.46
2016,7,28,17,0,698.0,81.0,1.0,19.0,386.0,363.98,278.44
2016,7,28,17,15,661.5,76.0,0.95,18.5,335.0,306.76,230.83
2016,7,28,17,30,625.0,71.0,0.9,18.0,284.0,252.92,184.83
2016,7,28,17,45,580.5,63.5,0.85,17.5,235.0,198.41,138.09
2016,7,28,18,0,536.0,56.0,0.8,17.0,186.0,148.7,95.84
2016,7,28,18,15,461.0,47.5,0.75,16.5,140.5,99.34,57.37
2016,7,28,18,30,386.0,39.0,0.7,16.0,95.0,58.61,29.85
2016,7,28,18,45,193.0,31.0,0.7,15.5,59.0,25.77,15.64
2016,7,28,19,0,0.0,23.0,0.7,15.0,23.0,20.94,0.0
2016,7,28,19,15,0.0,11.5,0.65,14.5,11.5,11.3,0.0
2016,7,28,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,10.0,0.4,11.0,10.0,9.83,0.0
2016,7,29,5,30,0.0,20.0,0.4,11.0,20.0,18.61,0.0
2016,7,29,5,45,150.0,32.5,0.4,11.5,54.0,26.91,16.97
2016,7,29,6,0,300.0,45.0,0.4,12.0,88.0,58.62,33.37
2016,7,29,6,15,373.0,56.5,0.4,12.5,132.0,97.12,60.41
2016,7,29,6,30,446.0,68.0,0.4,13.0,176.0,144.71,97.92
2016,7,29,6,45,503.5,76.0,0.45,13.5,225.5,192.93,138.44
2016,7,29,7,0,561.0,84.0,0.5,14.0,275.0,247.49,184.79
2016,7,29,7,15,599.5,90.5,0.5,14.5,325.0,300.05,229.52
2016,7,29,7,30,638.0,97.0,0.5,15.0,375.0,356.29,276.07
2016,7,29,7,45,672.5,100.5,0.55,16.0,426.0,411.13,319.9
2016,7,29,8,0,707.0,104.0,0.6,17.0,477.0,468.61,364.21
2016,7,29,8,15,729.0,108.0,0.6,17.5,524.5,521.93,404.2
2016,7,29,8,30,751.0,112.0,0.6,18.0,572.0,576.05,443.38
2016,7,29,8,45,773.0,113.0,0.65,18.5,617.5,627.43,479.95
2016,7,29,9,0,795.0,114.0,0.7,19.0,663.0,678.98,515.64
2016,7,29,9,15,808.0,116.5,0.75,19.5,703.5,725.25,545.16
2016,7,29,9,30,821.0,119.0,0.8,20.0,744.0,770.37,573.48
2016,7,29,9,45,838.5,117.0,0.85,20.5,781.0,810.41,598.03
2016,7,29,10,0,856.0,115.0,0.9,21.0,818.0,851.55,623.06
2016,7,29,10,15,863.0,116.5,0.9,21.0,846.5,885.36,643.46
2016,7,29,10,30,870.0,118.0,0.9,21.0,875.0,916.73,662.24
2016,7,29,10,45,873.5,120.5,0.95,21.5,897.0,943.23,677.49
2016,7,29,11,0,877.0,123.0,1.0,22.0,919.0,966.82,690.92
2016,7,29,11,15,880.5,123.5,1.05,22.0,934.0,985.34,702.57
2016,7,29,11,30,884.0,124.0,1.1,22.0,949.0,1000.75,712.42
2016,7,29,11,45,884.0,126.0,1.15,22.5,956.5,1011.01,717.83
2016,7,29,12,0,884.0,128.0,1.2,23.0,964.0,1017.97,721.34
2016,7,29,12,15,884.0,128.0,1.2,23.0,964.0,1019.58,722.18
2016,7,29,12,30,884.0,128.0,1.2,23.0,964.0,1017.87,721.17
2016,7,29,12,45,887.0,124.5,1.3,23.0,958.0,1012.26,719.63
2016,7,29,13,0,890.0,121.0,1.4,23.0,952.0,1003.29,716.05
2016,7,29,13,15,887.0,120.5,1.4,23.0,937.0,988.19,707.1
2016,7,29,13,30,884.0,120.0,1.4,23.0,922.0,969.93,696.3
2016,7,29,13,45,878.0,119.5,1.4,23.0,899.5,945.81,681.85
2016,7,29,14,0,872.0,119.0,1.4,23.0,877.0,918.87,665.64
2016,7,29,14,15,865.5,117.5,1.4,22.5,848.5,887.8,647.97
2016,7,29,14,30,859.0,116.0,1.4,22.0,820.0,854.24,628.53
2016,7,29,14,45,850.5,113.5,1.4,22.0,785.0,815.71,604.4
2016,7,29,15,0,842.0,111.0,1.4,22.0,750.0,775.2,578.73
2016,7,29,15,15,829.5,108.5,1.3,21.5,710.0,729.93,549.57
2016,7,29,15,30,817.0,106.0,1.2,21.0,670.0,685.0,520.3
2016,7,29,15,45,802.0,103.0,1.2,21.0,625.5,635.0,485.39
2016,7,29,16,0,787.0,100.0,1.2,21.0,581.0,584.5,448.84
2016,7,29,16,15,766.0,96.5,1.15,20.5,533.0,529.89,408.65
2016,7,29,16,30,745.0,93.0,1.1,20.0,485.0,475.89,367.61
2016,7,29,16,45,717.0,89.0,1.1,19.5,434.5,419.09,323.29
2016,7,29,17,0,689.0,85.0,1.1,19.0,384.0,363.52,278.38
2016,7,29,17,15,652.0,79.5,1.05,18.5,333.0,306.08,230.58
2016,7,29,17,30,615.0,74.0,1.0,18.0,282.0,252.11,184.47
2016,7,29,17,45,560.5,67.0,0.95,17.5,232.0,196.3,137.04
2016,7,29,18,0,506.0,60.0,0.9,17.0,182.0,146.45,95.2
2016,7,29,18,15,430.0,50.5,0.85,16.0,136.5,97.79,57.55
2016,7,29,18,30,354.0,41.0,0.8,15.0,91.0,57.92,30.63
2016,7,29,18,45,240.0,28.0,0.75,14.5,56.0,23.22,13.44
2016,7,29,19,0,126.0,15.0,0.7,14.0,21.0,11.7,0.0
2016,7,29,19,15,63.0,7.5,0.65,13.5,10.5,7.37,0.0
2016,7,29,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,11.0,0.5,10.5,11.0,10.81,0.0
2016,7,30,5,30,0.0,22.0,0.5,11.0,22.0,20.08,0.0
2016,7,30,5,45,188.5,31.0,0.5,11.5,58.0,25.61,15.71
2016,7,30,6,0,377.0,40.0,0.5,12.0,94.0,58.86,31.02
2016,7,30,6,15,454.0,49.0,0.5,12.5,140.0,99.78,59.11
2016,7,30,6,30,531.0,58.0,0.5,13.0,186.0,149.6,98.41
2016,7,30,6,45,582.5,65.0,0.55,13.5,236.0,200.23,141.69
2016,7,30,7,0,634.0,72.0,0.6,14.0,286.0,256.46,190.22
2016,7,30,7,15,671.0,77.0,0.6,14.5,337.5,311.02,237.19
2016,7,30,7,30,708.0,82.0,0.6,15.0,389.0,369.02,285.65
2016,7,30,7,45,734.0,86.5,0.65,15.5,439.5,425.2,331.51
2016,7,30,8,0,760.0,91.0,0.7,16.0,490.0,482.38,376.59
2016,7,30,8,15,781.0,94.5,0.75,16.5,539.0,537.13,418.38
2016,7,30,8,30,802.0,98.0,0.8,17.0,588.0,592.46,459.23
2016,7,30,8,45,816.0,101.5,0.85,18.0,633.0,643.49,494.78
2016,7,30,9,0,830.0,105.0,0.9,19.0,678.0,693.9,528.27
2016,7,30,9,15,842.5,107.5,0.95,19.0,718.5,739.33,558.27
2016,7,30,9,30,855.0,110.0,1.0,19.0,759.0,785.07,588.19
2016,7,30,9,45,879.5,104.0,1.05,19.5,799.0,830.43,616.37
2016,7,30,10,0,904.0,98.0,1.1,20.0,839.0,874.78,643.49
2016,7,30,10,15,911.0,99.0,1.15,20.0,868.0,909.56,665.35
2016,7,30,10,30,918.0,100.0,1.2,20.0,897.0,941.73,685.56
2016,7,30,10,45,913.5,107.0,1.3,20.5,917.0,966.57,700.55
2016,7,30,11,0,909.0,114.0,1.4,21.0,937.0,987.97,713.44
2016,7,30,11,15,912.0,114.5,1.4,21.0,952.5,1006.56,724.38
2016,7,30,11,30,915.0,115.0,1.4,21.0,968.0,1021.89,733.38
2016,7,30,11,45,905.0,123.0,1.45,21.0,972.5,1028.65,737.95
2016,7,30,12,0,895.0,131.0,1.5,21.0,977.0,1031.84,740.5
2016,7,30,12,15,895.5,131.0,1.5,21.0,977.0,1033.96,741.73
2016,7,30,12,30,896.0,131.0,1.5,21.0,977.0,1032.71,740.98
2016,7,30,12,45,890.5,133.5,1.5,21.0,968.5,1024.67,736.13
2016,7,30,13,0,885.0,136.0,1.5,21.0,960.0,1013.38,729.42
2016,7,30,13,15,881.5,135.0,1.45,20.5,945.0,997.32,720.42
2016,7,30,13,30,878.0,134.0,1.4,20.0,930.0,978.14,709.53
2016,7,30,13,45,871.0,134.0,1.4,20.0,907.0,953.67,694.74
2016,7,30,14,0,864.0,134.0,1.4,20.0,884.0,926.45,678.21
2016,7,30,14,15,857.0,132.5,1.3,20.0,855.0,895.1,657.56
2016,7,30,14,30,850.0,131.0,1.2,20.0,826.0,861.31,635.34
2016,7,30,14,45,844.5,126.5,1.2,20.0,792.0,826.42,613.7
2016,7,30,15,0,839.0,122.0,1.2,20.0,758.0,785.96,588.12
2016,7,30,15,15,826.5,119.5,1.15,19.5,717.0,740.36,559.28
2016,7,30,15,30,814.0,117.0,1.1,19.0,676.0,693.54,529.04
2016,7,30,15,45,806.0,110.5,1.1,19.0,633.0,644.59,494.69
2016,7,30,16,0,798.0,104.0,1.1,19.0,590.0,594.51,458.51
2016,7,30,16,15,777.5,100.0,1.05,18.5,541.0,539.07,417.61
2016,7,30,16,30,757.0,96.0,1.0,18.0,492.0,484.17,375.77
2016,7,30,16,45,738.5,89.0,0.95,17.5,442.5,428.01,331.54
2016,7,30,17,0,720.0,82.0,0.9,17.0,393.0,372.74,286.39
2016,7,30,17,15,683.0,77.0,0.85,16.5,341.0,313.42,236.83
2016,7,30,17,30,646.0,72.0,0.8,16.0,289.0,258.22,189.39
2016,7,30,17,45,600.0,64.5,0.8,15.5,239.0,202.18,141.17
2016,7,30,18,0,554.0,57.0,0.8,15.0,189.0,151.12,97.62
2016,7,30,18,15,475.5,48.5,0.75,14.5,142.0,100.47,58.15
2016,7,30,18,30,397.0,40.0,0.7,14.0,95.0,58.91,30.32
2016,7,30,18,45,278.0,27.5,0.7,13.5,58.5,22.42,12.66
2016,7,30,19,0,159.0,15.0,0.7,13.0,22.0,14.74,0.0
2016,7,30,19,15,79.5,7.5,0.65,12.5,11.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,9.5,0.65,9.5,9.5,9.34,0.0
2016,7,31,5,30,0.0,19.0,0.6,10.0,19.0,18.68,0.0
2016,7,31,5,45,160.0,31.5,0.55,10.5,54.0,25.57,15.57
2016,7,31,6,0,320.0,44.0,0.5,11.0,89.0,58.12,32.57
2016,7,31,6,15,396.5,55.5,0.5,11.5,134.0,98.7,60.95
2016,7,31,6,30,473.0,67.0,0.5,12.0,179.0,147.51,99.41
2016,7,31,6,45,526.5,75.5,0.5,12.5,229.0,196.76,141.17
2016,7,31,7,0,580.0,84.0,0.5,13.0,279.0,251.92,188.35
2016,7,31,7,15,619.0,90.5,0.55,13.5,330.0,305.74,234.51
2016,7,31,7,30,658.0,97.0,0.6,14.0,381.0,363.29,282.6
2016,7,31,7,45,684.0,103.0,0.65,14.5,431.0,417.87,327.16
2016,7,31,8,0,710.0,109.0,0.7,15.0,481.0,474.21,371.62
2016,7,31,8,15,732.5,113.5,0.75,15.5,529.5,528.57,413.17
2016,7,31,8,30,755.0,118.0,0.8,16.0,578.0,583.69,453.96
2016,7,31,8,45,765.5,124.5,0.85,17.0,621.5,633.4,488.6
2016,7,31,9,0,776.0,131.0,0.9,18.0,665.0,682.27,521.54
2016,7,31,9,15,789.5,134.5,0.95,18.0,705.5,729.27,553.65
2016,7,31,9,30,803.0,138.0,1.0,18.0,746.0,775.21,583.91
2016,7,31,9,45,788.0,154.0,1.05,18.5,774.0,809.24,604.72
2016,7,31,10,0,773.0,170.0,1.1,19.0,802.0,839.76,623.15
2016,7,31,10,15,782.0,172.5,1.15,19.0,831.0,874.38,645.39
2016,7,31,10,30,791.0,175.0,1.2,19.0,860.0,906.88,666.12
2016,7,31,10,45,788.5,181.5,1.3,19.5,880.0,930.41,680.47
2016,7,31,11,0,786.0,188.0,1.4,20.0,900.0,951.01,693.03
2016,7,31,11,15,790.5,189.5,1.4,20.0,915.5,970.36,704.67
2016,7,31,11,30,795.0,191.0,1.4,20.0,931.0,986.89,714.56
2016,7,31,11,45,788.5,197.0,1.45,20.0,936.0,994.11,719.44
2016,7,31,12,0,782.0,203.0,1.5,20.0,941.0,998.19,722.55
2016,7,31,12,15,781.5,203.5,1.5,20.0,941.0,999.65,723.37
2016,7,31,12,30,781.0,204.0,1.5,20.0,941.0,998.06,722.4
2016,7,31,12,45,839.0,166.0,1.5,20.0,951.5,1012.35,731.65
2016,7,31,13,0,897.0,128.0,1.5,20.0,962.0,1016.8,734.58
2016,7,31,13,15,893.5,127.0,1.45,20.0,946.5,1000.55,723.85
2016,7,31,13,30,890.0,126.0,1.4,20.0,931.0,981.13,711.45
2016,7,31,13,45,873.0,131.5,1.4,20.0,905.0,952.65,694.1
2016,7,31,14,0,856.0,137.0,1.4,20.0,879.0,921.81,675.27
2016,7,31,14,15,848.5,135.5,1.35,19.5,849.5,890.19,656.42
2016,7,31,14,30,841.0,134.0,1.3,19.0,820.0,859.67,638.16
2016,7,31,14,45,825.5,134.0,1.3,19.0,783.0,818.09,611.81
2016,7,31,15,0,810.0,134.0,1.3,19.0,746.0,775.07,584.28
2016,7,31,15,15,796.5,131.0,1.25,18.5,705.5,729.27,555.02
2016,7,31,15,30,783.0,128.0,1.2,18.0,665.0,682.41,523.84
2016,7,31,15,45,769.0,122.5,1.2,18.0,620.5,631.87,487.95
2016,7,31,16,0,755.0,117.0,1.2,18.0,576.0,580.81,450.7
2016,7,31,16,15,732.5,113.0,1.15,17.5,527.5,526.14,410.07
2016,7,31,16,30,710.0,109.0,1.1,17.0,479.0,472.26,368.73
2016,7,31,16,45,690.5,100.5,1.1,16.5,429.5,416.34,324.72
2016,7,31,17,0,671.0,92.0,1.1,16.0,380.0,361.53,279.94
2016,7,31,17,15,631.5,86.0,1.05,15.5,328.5,303.66,231.39
2016,7,31,17,30,592.0,80.0,1.0,15.0,277.0,249.58,184.87
2016,7,31,17,45,548.0,70.5,0.95,14.5,228.5,195.09,137.81
2016,7,31,18,0,504.0,61.0,0.9,14.0,180.0,145.41,95.36
2016,7,31,18,15,424.5,51.0,0.8,13.5,134.0,96.17,57.02
2016,7,31,18,30,345.0,41.0,0.7,13.0,88.0,56.15,30.04
2016,7,31,18,45,237.0,27.5,0.65,12.5,53.5,21.85,12.03
2016,7,31,19,0,129.0,14.0,0.6,12.0,19.0,13.76,0.0
2016,7,31,19,15,64.5,7.0,0.55,11.5,9.5,6.88,0.0
2016,7,31,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,15,97.5,7.0,0.45,10.5,10.5,6.88,0.0
2016,8,1,5,30,195.0,14.0,0.4,11.0,21.0,13.76,0.0
2016,8,1,5,45,325.0,23.5,0.4,11.5,58.0,18.89,9.83
2016,8,1,6,0,455.0,33.0,0.4,12.0,95.0,55.88,26.21
2016,8,1,6,15,531.0,39.5,0.4,12.0,142.5,99.72,55.83
2016,8,1,6,30,607.0,46.0,0.4,12.0,190.0,151.08,96.62
2016,8,1,6,45,458.0,81.5,0.45,12.5,205.0,185.2,133.93
2016,8,1,7,0,309.0,117.0,0.5,13.0,220.0,203.05,155.88
2016,8,1,7,15,540.5,90.0,0.5,13.5,307.5,277.55,213.79
2016,8,1,7,30,772.0,63.0,0.5,14.0,395.0,375.01,290.59
2016,8,1,7,45,796.5,66.0,0.5,14.5,446.0,431.87,336.76
2016,8,1,8,0,821.0,69.0,0.5,15.0,497.0,489.74,382.25
2016,8,1,8,15,839.0,71.5,0.55,15.5,546.0,544.57,424.24
2016,8,1,8,30,857.0,74.0,0.6,16.0,595.0,599.58,464.91
2016,8,1,8,45,871.0,76.0,0.65,16.5,640.0,651.33,501.94
2016,8,1,9,0,885.0,78.0,0.7,17.0,685.0,702.31,535.64
2016,8,1,9,15,896.0,79.5,0.75,17.5,726.0,749.52,565.74
2016,8,1,9,30,907.0,81.0,0.8,18.0,767.0,795.19,594.36
2016,8,1,9,45,908.5,86.0,0.85,18.5,800.5,834.95,618.67
2016,8,1,10,0,910.0,91.0,0.9,19.0,834.0,872.05,641.04
2016,8,1,10,15,917.0,92.0,0.95,19.0,863.5,907.06,663.13
2016,8,1,10,30,924.0,93.0,1.0,19.0,893.0,939.43,683.46
2016,8,1,10,45,929.0,94.0,1.05,19.5,915.5,967.14,699.48
2016,8,1,11,0,934.0,95.0,1.1,20.0,938.0,991.79,713.59
2016,8,1,11,15,937.0,95.5,1.15,20.0,953.5,1010.8,725.56
2016,8,1,11,30,940.0,96.0,1.2,20.0,969.0,1026.47,735.6
2016,8,1,11,45,942.0,96.0,1.25,20.5,977.0,1037.2,741.28
2016,8,1,12,0,944.0,96.0,1.3,21.0,985.0,1044.43,744.94
2016,8,1,12,15,944.5,96.0,1.3,21.0,985.0,1046.61,746.14
2016,8,1,12,30,945.0,96.0,1.3,21.0,985.0,1045.22,745.31
2016,8,1,12,45,943.5,96.0,1.35,21.0,977.5,1038.29,742.09
2016,8,1,13,0,942.0,96.0,1.4,21.0,970.0,1027.83,736.81
2016,8,1,13,15,939.0,95.5,1.4,21.0,955.0,1011.94,727.39
2016,8,1,13,30,936.0,95.0,1.4,21.0,940.0,992.7,715.99
