Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,13,45,934.0,92.5,1.4,21.0,918.0,969.05,701.86
2016,8,1,14,0,932.0,90.0,1.4,21.0,896.0,942.21,685.72
2016,8,1,14,15,926.0,89.0,1.4,20.5,867.0,910.32,667.57
2016,8,1,14,30,920.0,88.0,1.4,20.0,838.0,875.72,647.5
2016,8,1,14,45,914.5,85.5,1.4,20.0,803.0,837.43,623.55
2016,8,1,15,0,909.0,83.0,1.4,20.0,768.0,796.77,597.79
2016,8,1,15,15,898.5,81.5,1.4,19.5,727.5,751.24,569.49
2016,8,1,15,30,888.0,80.0,1.4,19.0,687.0,704.14,539.59
2016,8,1,15,45,874.5,77.5,1.4,18.5,641.5,652.72,505.38
2016,8,1,16,0,861.0,75.0,1.4,18.0,596.0,600.49,467.86
2016,8,1,16,15,843.0,73.0,1.35,17.5,547.0,545.72,426.77
2016,8,1,16,30,825.0,71.0,1.3,17.0,498.0,491.11,384.36
2016,8,1,16,45,799.5,68.0,1.3,16.5,446.5,432.38,337.52
2016,8,1,17,0,774.0,65.0,1.3,16.0,395.0,375.09,290.06
2016,8,1,17,15,740.5,61.0,1.25,15.5,343.0,315.88,239.48
2016,8,1,17,30,707.0,57.0,1.2,15.0,291.0,259.66,190.09
2016,8,1,17,45,657.0,52.0,1.2,14.5,239.5,201.94,139.63
2016,8,1,18,0,607.0,47.0,1.2,14.0,188.0,149.63,94.54
2016,8,1,18,15,528.5,40.5,1.15,13.5,140.5,97.09,53.39
2016,8,1,18,30,450.0,34.0,1.1,13.0,93.0,54.62,25.64
2016,8,1,18,45,317.5,23.5,1.05,12.5,56.5,17.86,8.56
2016,8,1,19,0,185.0,13.0,1.0,12.0,20.0,12.78,0.0
2016,8,1,19,15,92.5,6.5,0.95,11.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,5,15,87.0,7.0,0.7,9.5,10.0,0.0,0.0
2016,8,2,5,30,174.0,14.0,0.7,10.0,20.0,13.76,0.0
2016,8,2,5,45,311.5,24.5,0.7,10.5,57.5,19.34,10.04
2016,8,2,6,0,449.0,35.0,0.7,11.0,95.0,56.83,27.45
2016,8,2,6,15,529.0,42.0,0.65,11.0,143.0,100.12,56.5
2016,8,2,6,30,609.0,49.0,0.6,11.0,191.0,153.68,99.11
2016,8,2,6,45,664.0,53.5,0.6,11.5,244.0,206.91,145.13
2016,8,2,7,0,719.0,58.0,0.6,12.0,297.0,266.1,196.87
2016,8,2,7,15,754.0,62.0,0.6,12.5,350.5,323.58,247.17
2016,8,2,7,30,789.0,66.0,0.6,13.0,404.0,384.2,298.54
2016,8,2,7,45,816.5,68.5,0.6,13.5,457.0,442.72,346.59
2016,8,2,8,0,844.0,71.0,0.6,14.0,510.0,502.83,393.99
2016,8,2,8,15,863.0,73.5,0.6,14.5,560.0,559.45,436.96
2016,8,2,8,30,882.0,76.0,0.6,15.0,610.0,616.29,478.45
2016,8,2,8,45,897.0,78.0,0.65,15.5,657.0,669.92,516.76
2016,8,2,9,0,912.0,80.0,0.7,16.0,704.0,722.8,551.67
2016,8,2,9,15,923.5,81.5,0.75,16.5,746.5,771.56,582.66
2016,8,2,9,30,935.0,83.0,0.8,17.0,789.0,818.75,612.14
2016,8,2,9,45,938.0,87.5,0.85,17.5,824.0,860.28,637.47
2016,8,2,10,0,941.0,92.0,0.9,18.0,859.0,899.16,660.84
2016,8,2,10,15,947.5,93.0,0.95,18.0,889.0,934.69,683.14
2016,8,2,10,30,954.0,94.0,1.0,18.0,919.0,967.46,703.63
2016,8,2,10,45,955.5,97.5,1.05,18.5,941.5,995.22,719.58
2016,8,2,11,0,957.0,101.0,1.1,19.0,964.0,1019.68,733.48
2016,8,2,11,15,960.0,101.5,1.1,19.0,979.5,1039.08,744.69
2016,8,2,11,30,963.0,102.0,1.1,19.0,995.0,1055.05,753.89
2016,8,2,11,45,962.0,104.0,1.15,19.5,1002.0,1065.07,759.13
2016,8,2,12,0,961.0,106.0,1.2,20.0,1009.0,1071.47,762.3
2016,8,2,12,15,961.0,106.0,1.2,20.0,1009.0,1073.16,763.19
2016,8,2,12,30,961.0,106.0,1.2,20.0,1009.0,1071.22,762.04
2016,8,2,12,45,958.0,106.5,1.25,20.0,1000.5,1063.19,758.27
2016,8,2,13,0,955.0,107.0,1.3,20.0,992.0,1051.61,752.44
2016,8,2,13,15,951.5,106.0,1.3,20.0,976.0,1034.51,742.37
2016,8,2,13,30,948.0,105.0,1.3,20.0,960.0,1014.02,730.3
2016,8,2,13,45,942.0,105.0,1.3,20.0,936.0,988.94,715.4
2016,8,2,14,0,936.0,105.0,1.3,20.0,912.0,960.82,698.59
2016,8,2,14,15,928.5,103.5,1.3,20.0,881.5,926.92,678.02
2016,8,2,14,30,921.0,102.0,1.3,20.0,851.0,890.39,655.65
2016,8,2,14,45,915.0,99.0,1.3,20.0,815.0,851.09,631.28
2016,8,2,15,0,909.0,96.0,1.3,20.0,779.0,809.43,605.09
2016,8,2,15,15,897.0,94.0,1.3,19.5,737.0,762.2,575.89
2016,8,2,15,30,885.0,92.0,1.3,19.0,695.0,713.52,545.16
2016,8,2,15,45,870.5,89.0,1.3,19.0,648.5,660.98,508.98
2016,8,2,16,0,856.0,86.0,1.3,19.0,602.0,607.72,470.16
2016,8,2,16,15,835.5,83.0,1.25,18.5,551.5,551.17,428.15
2016,8,2,16,30,815.0,80.0,1.2,18.0,501.0,494.3,384.47
2016,8,2,16,45,787.0,77.0,1.2,17.5,448.5,434.78,337.45
2016,8,2,17,0,759.0,74.0,1.2,17.0,396.0,377.08,290.1
2016,8,2,17,15,721.5,69.5,1.15,16.5,342.5,316.76,239.15
2016,8,2,17,30,684.0,65.0,1.1,16.0,289.0,259.91,189.81
2016,8,2,17,45,627.0,59.5,1.1,15.5,236.5,200.4,138.63
2016,8,2,18,0,570.0,54.0,1.1,15.0,184.0,147.99,94.22
2016,8,2,18,15,485.0,45.5,1.05,14.0,136.5,96.01,54.26
2016,8,2,18,30,400.0,37.0,1.0,13.0,89.0,53.9,26.84
2016,8,2,18,45,257.0,25.0,0.95,12.5,53.0,19.45,9.5
2016,8,2,19,0,114.0,13.0,0.9,12.0,17.0,12.78,0.0
2016,8,2,19,15,57.0,6.5,0.9,11.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,15,54.5,7.0,0.85,9.5,8.5,0.0,0.0
2016,8,3,5,30,109.0,14.0,0.8,10.0,17.0,13.76,0.0
2016,8,3,5,45,247.5,26.5,0.8,10.5,53.5,20.84,10.99
2016,8,3,6,0,386.0,39.0,0.8,11.0,90.0,56.51,29.37
2016,8,3,6,15,471.5,48.0,0.75,11.5,138.0,98.64,57.65
2016,8,3,6,30,557.0,57.0,0.7,12.0,186.0,150.71,98.42
2016,8,3,6,45,614.5,63.0,0.65,12.5,238.5,203.19,143.23
2016,8,3,7,0,672.0,69.0,0.6,13.0,291.0,261.95,193.93
2016,8,3,7,15,710.5,74.0,0.6,13.5,344.0,319.96,244.05
2016,8,3,7,30,749.0,79.0,0.6,14.0,397.0,380.68,294.97
2016,8,3,7,45,776.5,82.5,0.65,14.5,449.5,438.18,342.16
2016,8,3,8,0,804.0,86.0,0.7,15.0,502.0,497.45,389.07
2016,8,3,8,15,824.5,89.5,0.7,15.5,552.5,554.29,432.1
2016,8,3,8,30,845.0,93.0,0.7,16.0,603.0,611.57,473.83
2016,8,3,8,45,859.0,96.5,0.75,16.5,649.0,663.54,510.9
2016,8,3,9,0,873.0,100.0,0.8,17.0,695.0,715.65,546.17
2016,8,3,9,15,885.0,102.0,0.8,17.5,737.0,763.74,576.08
2016,8,3,9,30,897.0,104.0,0.8,18.0,779.0,810.37,604.45
2016,8,3,9,45,909.0,104.5,0.85,18.5,816.5,853.78,630.99
2016,8,3,10,0,921.0,105.0,0.9,19.0,854.0,895.25,655.98
2016,8,3,10,15,928.0,106.0,0.95,19.0,884.0,930.64,678.09
2016,8,3,10,30,935.0,107.0,1.0,19.0,914.0,963.36,698.49
2016,8,3,10,45,924.0,117.5,1.05,19.5,932.0,986.2,711.31
2016,8,3,11,0,913.0,128.0,1.1,20.0,950.0,1005.23,721.86
2016,8,3,11,15,916.5,129.0,1.1,20.0,966.0,1024.89,733.33
2016,8,3,11,30,920.0,130.0,1.1,20.0,982.0,1041.28,742.81
2016,8,3,11,45,910.5,137.5,1.15,20.0,986.0,1048.03,747.43
2016,8,3,12,0,901.0,145.0,1.2,20.0,990.0,1051.18,750.07
2016,8,3,12,15,901.0,145.0,1.2,20.0,990.0,1052.74,750.95
2016,8,3,12,30,901.0,145.0,1.2,20.0,990.0,1050.9,749.85
2016,8,3,12,45,904.0,141.5,1.25,20.0,983.5,1045.08,747.39
2016,8,3,13,0,907.0,138.0,1.3,20.0,977.0,1035.81,742.91
2016,8,3,13,15,903.5,137.0,1.3,19.5,961.5,1019.32,734.53
2016,8,3,13,30,900.0,136.0,1.3,19.0,946.0,999.6,724.22
2016,8,3,13,45,890.5,137.0,1.35,19.0,921.5,973.2,709.14
2016,8,3,14,0,881.0,138.0,1.4,19.0,897.0,944.07,692.25
2016,8,3,14,15,873.5,136.5,1.4,18.5,867.0,911.62,673.62
2016,8,3,14,30,866.0,135.0,1.4,18.0,837.0,880.24,655.55
2016,8,3,14,45,865.0,127.5,1.4,18.0,803.0,841.75,631.29
2016,8,3,15,0,864.0,120.0,1.4,18.0,769.0,800.69,605.11
2016,8,3,15,15,851.0,117.5,1.4,17.5,726.5,753.54,575.5
2016,8,3,15,30,838.0,115.0,1.4,17.0,684.0,705.12,544.36
2016,8,3,15,45,837.5,105.5,1.4,17.0,641.0,656.66,509.94
2016,8,3,16,0,837.0,96.0,1.4,17.0,598.0,606.3,473.06
2016,8,3,16,15,815.5,92.5,1.35,16.5,547.5,548.76,429.94
2016,8,3,16,30,794.0,89.0,1.3,16.0,497.0,491.79,385.82
2016,8,3,16,45,780.5,81.0,1.3,15.5,447.0,434.75,340.28
2016,8,3,17,0,767.0,73.0,1.3,15.0,397.0,378.04,293.13
2016,8,3,17,15,729.0,68.5,1.25,14.5,343.0,317.1,241.15
2016,8,3,17,30,691.0,64.0,1.2,14.0,289.0,259.7,190.86
2016,8,3,17,45,645.5,57.0,1.15,13.5,237.5,200.98,139.37
2016,8,3,18,0,600.0,50.0,1.1,13.0,186.0,148.05,93.62
2016,8,3,18,15,516.0,42.5,1.05,12.5,138.0,95.56,52.91
2016,8,3,18,30,432.0,35.0,1.0,12.0,90.0,52.81,25.33
2016,8,3,18,45,287.5,23.5,0.95,11.5,53.0,18.18,8.18
2016,8,3,19,0,143.0,12.0,0.9,11.0,16.0,11.8,0.0
2016,8,3,19,15,71.5,6.0,0.9,10.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,72.5,6.5,1.1,9.0,8.5,0.0,0.0
2016,8,4,5,30,145.0,13.0,1.1,9.0,17.0,12.78,0.0
2016,8,4,5,45,289.5,24.0,1.15,9.5,54.0,18.5,8.91
2016,8,4,6,0,434.0,35.0,1.2,10.0,91.0,54.84,26.68
2016,8,4,6,15,516.0,42.5,1.15,10.5,139.0,97.84,55.3
2016,8,4,6,30,598.0,50.0,1.1,11.0,187.0,150.33,96.82
2016,8,4,6,45,412.0,86.5,1.1,11.5,192.0,178.06,130.5
2016,8,4,7,0,226.0,123.0,1.1,12.0,197.0,184.23,143.8
2016,8,4,7,15,502.5,95.5,1.05,12.0,297.5,268.6,209.56
2016,8,4,7,30,779.0,68.0,1.0,12.0,398.0,380.91,299.17
2016,8,4,7,45,805.0,71.0,0.95,12.5,450.5,438.81,346.87
2016,8,4,8,0,831.0,74.0,0.9,13.0,503.0,498.09,394.07
2016,8,4,8,15,849.5,76.5,0.9,13.5,552.5,553.86,437.1
2016,8,4,8,30,868.0,79.0,0.9,14.0,602.0,609.82,478.66
2016,8,4,8,45,880.0,82.0,0.9,14.5,647.5,661.95,515.91
2016,8,4,9,0,892.0,85.0,0.9,15.0,693.0,713.1,549.8
2016,8,4,9,15,903.0,87.0,0.9,15.0,734.0,761.24,581.24
2016,8,4,9,30,914.0,89.0,0.9,15.0,775.0,807.81,611.14
2016,8,4,9,45,918.0,92.5,0.95,15.5,809.5,848.41,636.25
2016,8,4,10,0,922.0,96.0,1.0,16.0,844.0,886.49,659.46
2016,8,4,10,15,928.0,97.5,1.05,16.0,873.5,921.56,681.79
2016,8,4,10,30,934.0,99.0,1.1,16.0,903.0,953.9,702.29
2016,8,4,10,45,932.5,103.5,1.15,16.5,923.5,979.44,717.08
2016,8,4,11,0,931.0,108.0,1.2,17.0,944.0,1001.61,729.78
2016,8,4,11,15,933.5,108.5,1.2,17.0,959.5,1020.09,740.66
2016,8,4,11,30,936.0,109.0,1.2,17.0,975.0,1035.21,749.53
2016,8,4,11,45,933.0,112.0,1.3,17.0,981.0,1044.01,756.42
2016,8,4,12,0,930.0,115.0,1.4,17.0,987.0,1049.25,761.22
2016,8,4,12,15,930.0,115.0,1.45,16.5,986.5,1050.84,764.41
2016,8,4,12,30,930.0,115.0,1.5,16.0,986.0,1048.91,765.51
2016,8,4,12,45,923.5,117.5,1.55,16.0,976.5,1039.58,760.61
2016,8,4,13,0,917.0,120.0,1.6,16.0,967.0,1026.88,753.7
2016,8,4,13,15,913.5,119.5,1.6,15.5,951.5,1010.72,745.27
2016,8,4,13,30,910.0,119.0,1.6,15.0,936.0,991.29,734.78
2016,8,4,13,45,906.5,117.0,1.6,15.0,913.5,967.17,719.89
2016,8,4,14,0,903.0,115.0,1.6,15.0,891.0,940.0,703.03
2016,8,4,14,15,896.0,113.5,1.55,15.0,861.0,907.35,681.83
2016,8,4,14,30,889.0,112.0,1.5,15.0,831.0,872.12,658.89
2016,8,4,14,45,888.5,105.5,1.5,15.0,797.5,834.66,634.95
2016,8,4,15,0,888.0,99.0,1.5,15.0,764.0,794.52,608.93
2016,8,4,15,15,876.5,97.0,1.5,14.5,722.5,748.38,579.5
2016,8,4,15,30,865.0,95.0,1.5,14.0,681.0,700.79,548.53
2016,8,4,15,45,859.5,88.5,1.5,14.0,637.0,651.29,513.32
2016,8,4,16,0,854.0,82.0,1.5,14.0,593.0,600.27,475.17
2016,8,4,16,15,835.0,79.5,1.5,13.5,543.5,544.61,432.94
2016,8,4,16,30,816.0,77.0,1.5,13.0,494.0,489.42,389.5
2016,8,4,16,45,796.5,71.5,1.5,13.0,443.0,431.06,341.36
2016,8,4,17,0,777.0,66.0,1.5,13.0,392.0,373.63,292.3
2016,8,4,17,15,741.5,62.0,1.5,12.5,339.0,313.53,240.27
2016,8,4,17,30,706.0,58.0,1.5,12.0,286.0,256.67,189.66
2016,8,4,17,45,656.5,52.5,1.5,11.5,234.5,198.7,138.24
2016,8,4,18,0,607.0,47.0,1.5,11.0,183.0,146.13,92.46
2016,8,4,18,15,524.0,39.5,1.45,10.5,135.0,92.48,50.49
2016,8,4,18,30,441.0,32.0,1.4,10.0,87.0,49.46,22.79
2016,8,4,18,45,295.0,21.5,1.4,10.0,51.0,16.44,6.47
2016,8,4,19,0,149.0,11.0,1.4,10.0,15.0,10.81,0.0
2016,8,4,19,15,74.5,5.5,1.35,9.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,64.0,6.0,1.05,10.0,8.0,0.0,0.0
2016,8,5,5,30,128.0,12.0,1.1,10.0,16.0,11.8,0.0
2016,8,5,5,45,271.5,24.0,1.2,10.5,52.0,18.64,8.64
2016,8,5,6,0,415.0,36.0,1.3,11.0,88.0,54.23,26.8
2016,8,5,6,15,500.5,44.0,1.25,11.0,136.5,96.93,55.11
2016,8,5,6,30,586.0,52.0,1.2,11.0,185.0,149.57,96.64
2016,8,5,6,45,306.0,85.0,1.2,11.5,155.5,152.07,112.68
2016,8,5,7,0,26.0,118.0,1.2,12.0,126.0,121.14,96.81
2016,8,5,7,15,106.5,145.5,1.15,12.0,189.0,178.11,142.81
2016,8,5,7,30,187.0,173.0,1.1,12.0,252.0,243.69,195.72
2016,8,5,7,45,164.0,198.0,1.05,12.5,274.0,268.9,215.82
2016,8,5,8,0,141.0,223.0,1.0,13.0,296.0,291.56,233.16
2016,8,5,8,15,503.0,153.5,0.95,13.5,449.5,437.25,349.06
2016,8,5,8,30,865.0,84.0,0.9,14.0,603.0,612.62,481.88
2016,8,5,8,45,881.0,85.5,0.9,14.5,649.5,665.72,518.49
2016,8,5,9,0,897.0,87.0,0.9,15.0,696.0,718.2,553.4
2016,8,5,9,15,908.5,89.0,0.9,15.0,738.0,766.96,585.18
2016,8,5,9,30,920.0,91.0,0.9,15.0,780.0,814.17,615.44
2016,8,5,9,45,918.5,98.0,0.9,15.5,814.0,854.15,639.25
2016,8,5,10,0,917.0,105.0,0.9,16.0,848.0,891.21,660.87
2016,8,5,10,15,924.0,106.0,0.9,16.5,877.5,926.52,681.09
2016,8,5,10,30,931.0,107.0,0.9,17.0,907.0,959.15,699.37
2016,8,5,10,45,936.5,107.5,0.95,17.5,930.0,987.01,715.47
2016,8,5,11,0,942.0,108.0,1.0,18.0,953.0,1011.8,729.65
2016,8,5,11,15,945.0,108.5,1.0,18.0,968.5,1030.95,740.72
2016,8,5,11,30,948.0,109.0,1.0,18.0,984.0,1046.7,749.8
2016,8,5,11,45,949.5,109.5,1.05,18.5,992.0,1057.48,755.57
2016,8,5,12,0,951.0,110.0,1.1,19.0,1000.0,1064.7,759.29
2016,8,5,12,15,951.0,110.0,1.1,19.0,999.5,1066.31,760.12
2016,8,5,12,30,951.0,110.0,1.1,19.0,999.0,1064.3,758.93
2016,8,5,12,45,949.5,109.5,1.15,19.0,991.0,1056.68,755.45
2016,8,5,13,0,948.0,109.0,1.2,19.0,983.0,1045.5,749.91
2016,8,5,13,15,944.5,108.5,1.2,19.0,967.0,1028.88,740.12
2016,8,5,13,30,941.0,108.0,1.2,19.0,951.0,1008.88,728.34
2016,8,5,13,45,934.5,107.5,1.25,19.0,927.0,982.82,713.66
2016,8,5,14,0,928.0,107.0,1.3,19.0,903.0,953.75,696.99
2016,8,5,14,15,921.0,105.5,1.3,18.5,872.5,920.35,677.91
2016,8,5,14,30,914.0,104.0,1.3,18.0,842.0,884.29,656.91
2016,8,5,14,45,903.0,103.0,1.3,18.0,805.0,843.04,630.99
2016,8,5,15,0,892.0,102.0,1.3,18.0,768.0,799.8,603.48
2016,8,5,15,15,879.5,100.0,1.3,17.5,725.5,752.7,574.04
2016,8,5,15,30,867.0,98.0,1.3,17.0,683.0,704.22,543.08
2016,8,5,15,45,848.0,96.0,1.35,17.0,635.5,651.65,506.34
2016,8,5,16,0,829.0,94.0,1.4,17.0,588.0,597.28,466.57
2016,8,5,16,15,807.0,91.0,1.4,16.5,537.5,540.28,424.02
2016,8,5,16,30,785.0,88.0,1.4,16.0,487.0,483.94,380.39
2016,8,5,16,45,750.5,85.0,1.4,15.5,433.5,422.97,331.64
2016,8,5,17,0,716.0,82.0,1.4,15.0,380.0,363.98,282.78
2016,8,5,17,15,675.0,76.5,1.4,14.5,327.0,303.69,231.54
2016,8,5,17,30,634.0,71.0,1.4,14.0,274.0,247.35,182.39
2016,8,5,17,45,568.5,65.0,1.4,13.5,221.5,189.31,132.45
2016,8,5,18,0,503.0,59.0,1.4,13.0,169.0,138.55,89.76
2016,8,5,18,15,412.5,48.5,1.35,12.5,123.0,88.32,51.38
2016,8,5,18,30,322.0,38.0,1.3,12.0,77.0,48.68,25.6
2016,8,5,18,45,187.0,24.0,1.3,11.5,44.0,18.7,7.41
2016,8,5,19,0,52.0,10.0,1.3,11.0,11.0,9.83,0.0
2016,8,5,19,15,26.0,5.0,1.25,10.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,37.0,6.0,0.95,9.0,6.5,0.0,0.0
2016,8,6,5,30,74.0,12.0,1.0,9.0,13.0,11.8,0.0
2016,8,6,5,45,212.5,25.5,1.05,9.5,47.5,20.27,9.54
2016,8,6,6,0,351.0,39.0,1.1,10.0,82.0,53.26,28.22
2016,8,6,6,15,439.5,48.0,1.1,10.0,129.0,93.45,55.03
2016,8,6,6,30,528.0,57.0,1.1,10.0,176.0,143.99,94.7
2016,8,6,6,45,586.5,64.0,1.1,10.5,227.5,195.94,139.45
2016,8,6,7,0,645.0,71.0,1.1,11.0,279.0,254.35,190.55
2016,8,6,7,15,684.5,76.0,1.05,11.5,332.0,310.49,239.88
2016,8,6,7,30,724.0,81.0,1.0,12.0,385.0,370.95,291.39
2016,8,6,7,45,755.5,84.0,1.0,12.5,437.5,428.49,339.25
2016,8,6,8,0,787.0,87.0,1.0,13.0,490.0,488.26,387.13
2016,8,6,8,15,808.0,90.5,1.0,13.0,540.0,544.62,431.48
2016,8,6,8,30,829.0,94.0,1.0,13.0,590.0,601.51,474.79
2016,8,6,8,45,847.5,95.5,1.0,13.5,636.5,654.93,513.35
2016,8,6,9,0,866.0,97.0,1.0,14.0,683.0,706.44,548.55
2016,8,6,9,15,878.0,99.0,1.05,14.5,724.5,754.31,579.69
2016,8,6,9,30,890.0,101.0,1.1,15.0,766.0,800.75,609.37
2016,8,6,9,45,895.5,105.0,1.15,15.5,801.0,842.26,635.31
2016,8,6,10,0,901.0,109.0,1.2,16.0,836.0,881.41,659.41
2016,8,6,10,15,908.0,110.0,1.2,16.0,866.0,916.24,680.95
2016,8,6,10,30,915.0,111.0,1.2,16.0,896.0,948.45,700.66
2016,8,6,10,45,920.0,112.0,1.25,16.0,918.5,975.99,718.13
2016,8,6,11,0,925.0,113.0,1.3,16.0,941.0,1000.48,733.72
2016,8,6,11,15,928.5,113.5,1.3,16.0,956.5,1019.83,745.22
2016,8,6,11,30,932.0,114.0,1.3,16.0,972.0,1035.84,754.72
2016,8,6,11,45,934.0,114.0,1.35,16.5,980.0,1046.44,760.4
2016,8,6,12,0,936.0,114.0,1.4,17.0,988.0,1053.53,764.02
2016,8,6,12,15,936.5,114.0,1.4,17.0,988.5,1055.58,765.16
2016,8,6,12,30,937.0,114.0,1.4,17.0,989.0,1054.07,764.25
2016,8,6,12,45,932.5,116.0,1.45,17.0,980.0,1046.11,760.3
2016,8,6,13,0,928.0,118.0,1.5,17.0,971.0,1034.68,754.32
2016,8,6,13,15,925.0,117.0,1.5,16.5,955.5,1018.25,745.81
2016,8,6,13,30,922.0,116.0,1.5,16.0,940.0,998.5,735.24
2016,8,6,13,45,920.5,113.0,1.5,16.0,918.5,974.84,720.82
2016,8,6,14,0,919.0,110.0,1.5,16.0,897.0,947.99,704.35
2016,8,6,14,15,913.0,109.0,1.5,16.0,867.0,916.17,684.57
2016,8,6,14,30,907.0,108.0,1.5,16.0,837.0,881.66,662.93
2016,8,6,14,45,901.5,104.5,1.5,16.0,802.0,842.47,637.97
2016,8,6,15,0,896.0,101.0,1.5,16.0,767.0,800.92,611.18
2016,8,6,15,15,884.5,98.5,1.5,15.5,725.0,753.81,581.29
2016,8,6,15,30,873.0,96.0,1.5,15.0,683.0,705.25,549.82
2016,8,6,15,45,862.0,92.0,1.55,14.5,637.5,654.25,514.79
2016,8,6,16,0,851.0,88.0,1.6,14.0,592.0,603.09,477.65
2016,8,6,16,15,830.5,85.0,1.6,13.5,542.0,545.82,434.13
2016,8,6,16,30,810.0,82.0,1.6,13.0,492.0,489.01,389.39
2016,8,6,16,45,787.0,77.0,1.65,13.0,440.0,429.81,340.65
2016,8,6,17,0,764.0,72.0,1.7,13.0,388.0,371.94,291.25
2016,8,6,17,15,726.0,67.5,1.7,12.5,334.5,311.18,238.62
2016,8,6,17,30,688.0,63.0,1.7,12.0,281.0,253.97,187.75
2016,8,6,17,45,633.5,57.0,1.75,11.5,228.5,194.55,135.4
2016,8,6,18,0,579.0,51.0,1.8,11.0,176.0,141.94,89.99
2016,8,6,18,15,488.0,42.5,1.75,10.5,128.5,89.37,49.54
2016,8,6,18,30,397.0,34.0,1.7,10.0,81.0,47.42,22.94
2016,8,6,18,45,240.0,22.0,1.65,10.0,46.0,17.27,5.68
2016,8,6,19,0,83.0,10.0,1.6,10.0,11.0,9.83,0.0
2016,8,6,19,15,41.5,5.0,1.55,9.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,63.0,5.5,1.35,9.0,7.0,0.0,0.0
2016,8,7,5,30,126.0,11.0,1.4,9.0,14.0,10.81,0.0
2016,8,7,5,45,281.5,22.0,1.5,9.5,50.5,16.99,6.66
2016,8,7,6,0,437.0,33.0,1.6,10.0,87.0,51.46,24.22
2016,8,7,6,15,524.0,40.5,1.6,10.0,135.5,94.98,52.7
2016,8,7,6,30,611.0,48.0,1.6,10.0,184.0,149.61,95.9
2016,8,7,6,45,668.0,53.0,1.65,10.5,237.5,203.83,143.25
2016,8,7,7,0,725.0,58.0,1.7,11.0,291.0,264.29,197.06
2016,8,7,7,15,761.5,62.0,1.65,11.5,345.0,322.73,249.34
2016,8,7,7,30,798.0,66.0,1.6,12.0,399.0,384.49,302.97
2016,8,7,7,45,826.5,68.0,1.6,12.5,452.5,443.61,353.01
2016,8,7,8,0,855.0,70.0,1.6,13.0,506.0,504.31,402.48
2016,8,7,8,15,873.5,72.5,1.5,13.5,556.5,561.4,446.85
2016,8,7,8,30,892.0,75.0,1.4,14.0,607.0,618.64,489.4
2016,8,7,8,45,908.0,76.0,1.35,14.5,654.0,672.53,528.19
2016,8,7,9,0,924.0,77.0,1.3,15.0,701.0,725.74,563.25
2016,8,7,9,15,934.5,79.0,1.3,15.0,743.0,774.94,595.75
2016,8,7,9,30,945.0,81.0,1.3,15.0,785.0,822.45,626.62
2016,8,7,9,45,948.0,85.0,1.3,15.5,820.5,863.98,651.81
2016,8,7,10,0,951.0,89.0,1.3,16.0,856.0,902.81,674.88
2016,8,7,10,15,957.0,90.0,1.3,16.0,886.0,938.29,696.77
2016,8,7,10,30,963.0,91.0,1.3,16.0,916.0,970.93,716.67
2016,8,7,10,45,969.0,91.0,1.3,16.5,939.5,999.49,732.52
2016,8,7,11,0,975.0,91.0,1.3,17.0,963.0,1024.88,746.27
2016,8,7,11,15,978.0,91.5,1.3,17.0,978.5,1044.57,757.83
2016,8,7,11,30,981.0,92.0,1.3,17.0,994.0,1060.73,767.29
2016,8,7,11,45,983.5,91.5,1.35,17.5,1002.0,1071.73,773.14
2016,8,7,12,0,986.0,91.0,1.4,18.0,1010.0,1079.04,776.84
2016,8,7,12,15,986.0,91.0,1.4,18.0,1010.0,1080.65,777.69
2016,8,7,12,30,986.0,91.0,1.4,18.0,1010.0,1078.49,776.39
2016,8,7,12,45,983.5,92.0,1.45,18.0,1001.5,1071.16,772.94
2016,8,7,13,0,981.0,93.0,1.5,18.0,993.0,1060.14,767.31
2016,8,7,13,15,978.5,92.0,1.5,18.0,977.5,1043.41,757.35
2016,8,7,13,30,976.0,91.0,1.5,18.0,962.0,1023.15,745.26
2016,8,7,13,45,974.5,89.0,1.55,18.0,939.5,999.32,731.75
2016,8,7,14,0,973.0,87.0,1.6,18.0,917.0,972.11,716.0
2016,8,7,14,15,967.0,85.5,1.6,17.5,886.5,938.22,696.42
2016,8,7,14,30,961.0,84.0,1.6,17.0,856.0,901.46,674.79
2016,8,7,14,45,955.0,82.0,1.65,17.0,819.5,861.51,650.11
2016,8,7,15,0,949.0,80.0,1.7,17.0,783.0,819.07,623.39
2016,8,7,15,15,938.5,78.5,1.7,16.5,740.5,771.58,593.39
2016,8,7,15,30,928.0,77.0,1.7,16.0,698.0,722.41,561.65
2016,8,7,15,45,914.5,74.5,1.7,16.0,651.0,668.83,524.24
2016,8,7,16,0,901.0,72.0,1.7,16.0,604.0,614.35,483.52
2016,8,7,16,15,882.0,70.0,1.65,15.5,553.0,556.75,439.67
2016,8,7,16,30,863.0,68.0,1.6,15.0,502.0,499.37,394.41
2016,8,7,16,45,837.0,65.0,1.6,15.0,448.5,438.35,344.24
2016,8,7,17,0,811.0,62.0,1.6,15.0,395.0,378.58,293.37
2016,8,7,17,15,774.5,58.0,1.55,14.5,340.5,316.26,239.52
2016,8,7,17,30,738.0,54.0,1.5,14.0,286.0,257.28,187.18
2016,8,7,17,45,681.5,49.5,1.5,13.5,232.5,197.09,134.35
2016,8,7,18,0,625.0,45.0,1.5,13.0,179.0,143.11,88.11
2016,8,7,18,15,535.0,37.5,1.4,12.5,130.0,89.27,47.15
2016,8,7,18,30,445.0,30.0,1.3,12.0,81.0,46.03,20.65
2016,8,7,18,45,222.5,15.0,1.25,11.5,40.5,10.91,0.81
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,15,67.0,5.0,0.9,9.5,6.5,0.0,0.0
2016,8,8,5,30,134.0,10.0,0.9,10.0,13.0,9.83,0.0
2016,8,8,5,45,291.0,20.0,0.95,10.5,48.5,15.22,4.9
2016,8,8,6,0,448.0,30.0,1.0,11.0,84.0,49.86,22.63
2016,8,8,6,15,533.0,37.0,0.95,11.5,132.0,93.01,50.35
2016,8,8,6,30,618.0,44.0,0.9,12.0,180.0,146.13,91.73
2016,8,8,6,45,668.5,49.5,0.85,12.5,232.0,199.77,138.21
2016,8,8,7,0,719.0,55.0,0.8,13.0,284.0,258.91,190.18
2016,8,8,7,15,755.0,58.5,0.75,13.0,337.5,316.33,241.04
2016,8,8,7,30,791.0,62.0,0.7,13.0,391.0,377.01,293.19
2016,8,8,7,45,816.0,65.0,0.7,13.5,443.5,435.24,341.47
2016,8,8,8,0,841.0,68.0,0.7,14.0,496.0,494.62,388.75
2016,8,8,8,15,860.0,70.5,0.7,14.5,546.0,551.3,432.17
2016,8,8,8,30,879.0,73.0,0.7,15.0,596.0,608.2,474.06
2016,8,8,8,45,893.0,75.0,0.75,15.5,642.0,661.24,512.25
2016,8,8,9,0,907.0,77.0,0.8,16.0,688.0,713.44,547.03
2016,8,8,9,15,918.0,79.0,0.85,16.0,730.0,762.32,579.41
2016,8,8,9,30,929.0,81.0,0.9,16.0,772.0,809.58,610.33
2016,8,8,9,45,932.5,85.0,0.95,16.5,807.0,850.96,635.82
2016,8,8,10,0,936.0,89.0,1.0,17.0,842.0,889.71,659.35
2016,8,8,10,15,942.5,90.0,1.05,17.0,872.0,925.18,681.82
2016,8,8,10,30,949.0,91.0,1.1,17.0,902.0,957.88,702.45
2016,8,8,10,45,954.5,91.5,1.15,17.5,925.0,986.17,718.9
2016,8,8,11,0,960.0,92.0,1.2,18.0,948.0,1011.3,733.35
2016,8,8,11,15,963.0,92.5,1.2,18.0,963.5,1030.73,744.7
2016,8,8,11,30,966.0,93.0,1.2,18.0,979.0,1046.67,754.0
2016,8,8,11,45,967.5,93.0,1.3,18.5,987.0,1057.05,760.41
2016,8,8,12,0,969.0,93.0,1.4,19.0,995.0,1063.77,764.67
2016,8,8,12,15,969.5,93.0,1.45,18.5,995.0,1065.81,768.14
2016,8,8,12,30,970.0,93.0,1.5,18.0,995.0,1064.15,769.46
2016,8,8,12,45,969.0,93.0,1.55,18.0,987.0,1057.31,766.22
2016,8,8,13,0,968.0,93.0,1.6,18.0,979.0,1046.8,760.8
2016,8,8,13,15,965.5,92.5,1.65,18.0,963.5,1030.72,751.92
2016,8,8,13,30,963.0,92.0,1.7,18.0,948.0,1011.15,740.88
2016,8,8,13,45,959.5,90.5,1.75,18.0,925.5,986.2,726.38
2016,8,8,14,0,956.0,89.0,1.8,18.0,903.0,958.01,709.72
2016,8,8,14,15,950.0,88.0,1.8,17.5,872.5,925.04,690.5
2016,8,8,14,30,944.0,87.0,1.8,17.0,842.0,889.27,669.25
2016,8,8,14,45,937.0,85.0,1.85,17.0,806.0,849.02,644.0
2016,8,8,15,0,930.0,83.0,1.9,17.0,770.0,806.41,616.81
2016,8,8,15,15,919.0,81.5,1.9,16.5,727.5,759.24,586.69
2016,8,8,15,30,908.0,80.0,1.9,16.0,685.0,710.48,554.91
2016,8,8,15,45,894.5,77.0,1.9,16.0,638.5,657.22,517.14
2016,8,8,16,0,881.0,74.0,1.9,16.0,592.0,603.11,476.39
2016,8,8,16,15,861.5,71.5,1.85,15.5,541.5,545.67,432.37
2016,8,8,16,30,842.0,69.0,1.8,15.0,491.0,488.52,387.03
2016,8,8,16,45,818.0,65.5,1.8,15.0,438.5,428.96,337.7
2016,8,8,17,0,794.0,62.0,1.8,15.0,386.0,370.48,287.6
2016,8,8,17,15,757.0,58.0,1.75,14.5,332.0,308.94,234.2
2016,8,8,17,30,720.0,54.0,1.7,14.0,278.0,250.83,182.48
2016,8,8,17,45,668.0,48.5,1.7,13.5,225.5,191.71,130.34
2016,8,8,18,0,616.0,43.0,1.7,13.0,173.0,138.3,84.44
2016,8,8,18,15,525.5,36.0,1.65,12.5,125.0,85.59,44.59
2016,8,8,18,30,435.0,29.0,1.6,12.0,77.0,43.55,19.25
2016,8,8,18,45,217.5,14.5,1.55,11.5,38.5,10.58,0.0
2016,8,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,9,5,45,223.5,15.0,1.25,10.5,41.0,10.81,1.45
2016,8,9,6,0,447.0,30.0,1.3,11.0,82.0,49.28,22.33
2016,8,9,6,15,533.5,37.0,1.25,11.0,130.0,92.46,49.98
2016,8,9,6,30,620.0,44.0,1.2,11.0,178.0,145.8,91.72
2016,8,9,6,45,668.5,49.5,1.2,11.5,230.0,199.1,138.33
2016,8,9,7,0,717.0,55.0,1.2,12.0,282.0,257.68,190.44
2016,8,9,7,15,753.5,59.0,1.15,12.5,335.5,315.68,241.92
2016,8,9,7,30,790.0,63.0,1.1,13.0,389.0,377.01,294.65
2016,8,9,7,45,815.0,66.0,1.05,13.5,441.5,435.19,343.2
2016,8,9,8,0,840.0,69.0,1.0,14.0,494.0,494.57,390.69
2016,8,9,8,15,859.0,71.5,0.95,14.0,544.0,551.23,434.98
2016,8,9,8,30,878.0,74.0,0.9,14.0,594.0,608.11,477.75
2016,8,9,8,45,893.5,75.5,0.85,14.5,640.5,661.59,515.58
2016,8,9,9,0,909.0,77.0,0.8,15.0,687.0,714.37,549.78
2016,8,9,9,15,920.0,78.5,0.8,15.5,729.0,762.84,580.19
2016,8,9,9,30,931.0,80.0,0.8,16.0,771.0,809.68,608.93
2016,8,9,9,45,939.5,81.0,0.8,16.5,807.0,852.08,634.18
2016,8,9,10,0,948.0,82.0,0.8,17.0,843.0,892.18,657.57
2016,8,9,10,15,954.5,83.0,0.8,17.5,873.0,928.03,677.89
2016,8,9,10,30,961.0,84.0,0.8,18.0,903.0,961.05,696.23
2016,8,9,10,45,963.5,85.5,0.85,18.5,925.0,987.88,711.56
2016,8,9,11,0,966.0,87.0,0.9,19.0,947.0,1011.39,724.86
2016,8,9,11,15,969.0,87.5,0.9,19.0,962.5,1030.9,736.08
2016,8,9,11,30,972.0,88.0,0.9,19.0,978.0,1046.9,745.23
2016,8,9,11,45,968.0,92.0,0.95,19.5,984.0,1056.06,749.99
2016,8,9,12,0,964.0,96.0,1.0,20.0,990.0,1061.47,752.64
2016,8,9,12,15,964.0,96.0,1.05,20.0,990.0,1062.97,754.48
2016,8,9,12,30,964.0,96.0,1.1,20.0,990.0,1060.78,754.22
2016,8,9,12,45,949.5,103.5,1.15,20.0,978.0,1048.41,747.82
2016,8,9,13,0,935.0,111.0,1.2,20.0,966.0,1032.63,739.48
2016,8,9,13,15,931.5,110.5,1.2,20.0,950.0,1015.98,729.74
2016,8,9,13,30,928.0,110.0,1.2,20.0,934.0,995.98,717.96
2016,8,9,13,45,923.5,109.0,1.2,20.0,910.5,971.3,703.28
2016,8,9,14,0,919.0,108.0,1.2,20.0,887.0,943.54,686.68
2016,8,9,14,15,912.0,106.5,1.2,20.0,857.0,910.14,666.41
2016,8,9,14,30,905.0,105.0,1.2,20.0,827.0,874.11,644.34
2016,8,9,14,45,897.5,102.0,1.2,20.0,791.0,833.68,619.18
2016,8,9,15,0,890.0,99.0,1.2,20.0,755.0,791.04,592.29
2016,8,9,15,15,877.5,97.0,1.15,19.5,712.5,743.78,562.41
2016,8,9,15,30,865.0,95.0,1.1,19.0,670.0,695.15,531.12
2016,8,9,15,45,853.5,90.5,1.1,19.0,624.0,643.49,494.94
2016,8,9,16,0,842.0,86.0,1.1,19.0,578.0,591.77,457.18
2016,8,9,16,15,821.0,83.0,1.1,18.5,528.0,534.55,414.89
2016,8,9,16,30,800.0,80.0,1.1,18.0,478.0,477.87,371.4
2016,8,9,16,45,775.5,75.0,1.1,17.5,426.0,418.46,324.15
2016,8,9,17,0,751.0,70.0,1.1,17.0,374.0,360.56,276.27
2016,8,9,17,15,711.5,65.5,1.05,16.5,320.5,300.06,224.85
2016,8,9,17,30,672.0,61.0,1.0,16.0,267.0,243.32,175.41
2016,8,9,17,45,612.5,55.0,0.95,15.5,215.0,183.99,124.44
2016,8,9,18,0,553.0,49.0,0.9,15.0,163.0,132.06,81.01
2016,8,9,18,15,458.0,40.0,0.85,14.5,116.5,80.65,42.93
2016,8,9,18,30,363.0,31.0,0.8,14.0,70.0,40.36,18.55
2016,8,9,18,45,181.5,15.5,0.75,13.5,35.0,11.59,0.0
2016,8,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,45,161.0,17.5,0.85,10.5,36.0,13.09,2.39
2016,8,10,6,0,322.0,35.0,0.9,11.0,72.0,46.35,23.62
2016,8,10,6,15,412.5,45.5,0.85,11.5,118.0,86.23,49.81
2016,8,10,6,30,503.0,56.0,0.8,12.0,164.0,136.72,88.63
2016,8,10,6,45,560.5,63.5,0.75,12.5,214.5,187.4,131.7
2016,8,10,7,0,618.0,71.0,0.7,13.0,265.0,244.48,180.97
2016,8,10,7,15,660.0,76.5,0.65,13.0,318.0,300.48,229.81
2016,8,10,7,30,702.0,82.0,0.6,13.0,371.0,360.53,280.76
2016,8,10,7,45,732.0,87.0,0.6,13.5,423.0,418.86,328.61
2016,8,10,8,0,762.0,92.0,0.6,14.0,475.0,478.78,375.92
2016,8,10,8,15,784.5,95.5,0.6,14.5,525.5,534.83,418.62
2016,8,10,8,30,807.0,99.0,0.6,15.0,576.0,591.61,460.26
2016,8,10,8,45,824.5,102.0,0.65,15.5,622.5,645.02,498.62
2016,8,10,9,0,842.0,105.0,0.7,16.0,669.0,698.08,535.38
2016,8,10,9,15,855.0,107.5,0.7,16.5,711.0,744.5,564.35
2016,8,10,9,30,868.0,110.0,0.7,17.0,753.0,791.41,593.15
2016,8,10,9,45,891.0,105.5,0.75,17.5,793.0,837.69,621.81
2016,8,10,10,0,914.0,101.0,0.8,18.0,833.0,882.8,649.29
2016,8,10,10,15,921.0,102.0,0.8,18.0,863.0,918.06,670.44
2016,8,10,10,30,928.0,103.0,0.8,18.0,893.0,950.63,689.83
2016,8,10,10,45,934.0,103.5,0.85,18.5,916.0,978.88,706.13
2016,8,10,11,0,940.0,104.0,0.9,19.0,939.0,1004.05,720.5
2016,8,10,11,15,943.0,105.0,0.95,19.0,955.0,1023.64,732.81
2016,8,10,11,30,946.0,106.0,1.0,19.0,971.0,1039.8,743.16
2016,8,10,11,45,948.5,106.0,1.1,19.5,979.0,1050.92,750.13
2016,8,10,12,0,951.0,106.0,1.2,20.0,987.0,1058.48,755.01
2016,8,10,12,15,951.0,106.0,1.2,20.0,986.5,1059.92,755.74
2016,8,10,12,30,951.0,106.0,1.2,20.0,986.0,1057.72,754.44
2016,8,10,12,45,949.5,105.5,1.3,20.0,978.0,1049.88,751.69
2016,8,10,13,0,948.0,105.0,1.4,20.0,970.0,1038.45,746.76
2016,8,10,13,15,945.0,104.5,1.4,20.0,954.0,1022.05,737.05
2016,8,10,13,30,942.0,104.0,1.4,20.0,938.0,1002.24,725.31
2016,8,10,13,45,937.5,102.5,1.45,20.0,914.5,976.68,710.75
2016,8,10,14,0,933.0,101.0,1.5,20.0,891.0,947.99,694.13
2016,8,10,14,15,926.0,100.0,1.5,19.5,860.5,914.66,674.98
2016,8,10,14,30,919.0,99.0,1.5,19.0,830.0,878.64,653.88
2016,8,10,14,45,910.5,96.5,1.5,19.0,793.0,837.38,627.81
2016,8,10,15,0,902.0,94.0,1.5,19.0,756.0,793.93,600.01
2016,8,10,15,15,890.0,92.0,1.45,18.5,713.5,746.5,569.69
2016,8,10,15,30,878.0,90.0,1.4,18.0,671.0,697.62,537.9
2016,8,10,15,45,863.0,87.0,1.4,18.0,624.5,644.62,500.34
2016,8,10,16,0,848.0,84.0,1.4,18.0,578.0,590.98,460.63
2016,8,10,16,15,827.0,81.0,1.3,17.5,527.5,534.29,417.55
2016,8,10,16,30,806.0,78.0,1.2,17.0,477.0,477.28,372.83
2016,8,10,16,45,778.5,74.0,1.2,16.5,424.0,417.23,324.72
2016,8,10,17,0,751.0,70.0,1.2,16.0,371.0,359.02,276.25
2016,8,10,17,15,710.5,65.0,1.1,15.5,317.5,297.71,223.77
2016,8,10,17,30,670.0,60.0,1.0,15.0,264.0,240.29,173.47
2016,8,10,17,45,611.5,54.0,0.95,14.5,212.0,181.39,122.64
2016,8,10,18,0,553.0,48.0,0.9,14.0,160.0,129.76,79.32
2016,8,10,18,15,457.0,39.0,0.8,13.5,113.5,78.46,41.43
2016,8,10,18,30,361.0,30.0,0.7,13.0,67.0,38.4,17.39
2016,8,10,18,45,180.5,15.0,0.65,12.5,33.5,11.27,0.0
2016,8,10,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,11,5,45,131.0,18.0,0.7,9.5,32.5,13.89,2.18
2016,8,11,6,0,262.0,36.0,0.7,10.0,65.0,43.62,23.24
2016,8,11,6,15,349.0,48.5,0.65,10.5,109.5,82.09,49.23
2016,8,11,6,30,436.0,61.0,0.6,11.0,154.0,130.19,86.28
2016,8,11,6,45,492.0,71.5,0.6,11.5,203.5,179.59,128.05
2016,8,11,7,0,548.0,82.0,0.6,12.0,253.0,235.29,175.89
2016,8,11,7,15,591.5,90.0,0.6,12.5,305.5,290.38,223.28
2016,8,11,7,30,635.0,98.0,0.6,13.0,358.0,349.8,273.05
2016,8,11,7,45,665.0,104.5,0.6,13.5,409.0,405.72,318.77
2016,8,11,8,0,695.0,111.0,0.6,14.0,460.0,463.88,364.59
2016,8,11,8,15,719.5,116.0,0.6,14.5,509.5,519.42,406.84
2016,8,11,8,30,744.0,121.0,0.6,15.0,559.0,576.01,448.35
2016,8,11,8,45,762.0,126.0,0.65,15.5,605.0,629.13,486.47
2016,8,11,9,0,780.0,131.0,0.7,16.0,651.0,681.39,522.93
2016,8,11,9,15,794.5,134.5,0.7,16.5,693.0,729.59,554.42
2016,8,11,9,30,809.0,138.0,0.7,17.0,735.0,776.77,583.58
2016,8,11,9,45,848.0,126.5,0.75,17.5,779.5,827.08,615.06
2016,8,11,10,0,887.0,115.0,0.8,18.0,824.0,874.01,643.79
2016,8,11,10,15,894.5,116.5,0.85,18.5,854.0,909.42,664.74
2016,8,11,10,30,902.0,118.0,0.9,19.0,884.0,942.24,684.03
2016,8,11,10,45,907.5,119.5,0.95,19.5,907.0,970.44,700.31
2016,8,11,11,0,913.0,121.0,1.0,20.0,930.0,995.62,714.7
2016,8,11,11,15,916.5,121.5,1.05,20.0,945.5,1014.71,726.68
2016,8,11,11,30,920.0,122.0,1.1,20.0,961.0,1030.47,736.77
2016,8,11,11,45,921.0,123.0,1.15,20.0,969.0,1040.88,743.69
2016,8,11,12,0,922.0,124.0,1.2,20.0,977.0,1047.79,748.61
2016,8,11,12,15,922.0,124.0,1.2,20.0,976.5,1049.15,749.31
2016,8,11,12,30,922.0,124.0,1.2,20.0,976.0,1046.97,748.02
2016,8,11,12,45,923.5,122.0,1.25,20.5,969.0,1040.68,743.86
2016,8,11,13,0,925.0,120.0,1.3,21.0,962.0,1030.84,737.63
2016,8,11,13,15,921.5,119.0,1.3,21.0,945.5,1013.7,727.49
2016,8,11,13,30,918.0,118.0,1.3,21.0,929.0,993.24,715.42
2016,8,11,13,45,913.5,116.5,1.35,21.0,906.0,968.13,701.25
2016,8,11,14,0,909.0,115.0,1.4,21.0,883.0,939.96,685.07
2016,8,11,14,15,901.5,113.5,1.4,20.5,852.0,906.27,665.77
2016,8,11,14,30,894.0,112.0,1.4,20.0,821.0,870.01,644.61
2016,8,11,14,45,884.5,109.5,1.4,20.0,784.5,828.72,618.64
2016,8,11,15,0,875.0,107.0,1.4,20.0,748.0,785.4,591.05
2016,8,11,15,15,862.0,105.0,1.35,19.5,705.0,738.24,561.02
