Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,15,30,849.0,103.0,1.3,19.0,662.0,691.52,530.68
2016,8,11,15,45,833.0,99.5,1.3,19.0,615.5,638.25,492.6
2016,8,11,16,0,817.0,96.0,1.3,19.0,569.0,584.51,453.1
2016,8,11,16,15,794.0,92.0,1.25,18.5,518.0,526.29,409.5
2016,8,11,16,30,771.0,88.0,1.2,18.0,467.0,468.89,365.01
2016,8,11,16,45,741.5,83.0,1.15,17.5,414.5,408.76,316.9
2016,8,11,17,0,712.0,78.0,1.1,17.0,362.0,350.2,268.39
2016,8,11,17,15,669.5,72.5,1.05,16.5,309.0,289.78,217.21
2016,8,11,17,30,627.0,67.0,1.0,16.0,256.0,233.53,168.45
2016,8,11,17,45,564.5,59.5,1.0,15.5,204.5,175.61,119.08
2016,8,11,18,0,502.0,52.0,1.0,15.0,153.0,124.71,76.99
2016,8,11,18,15,405.5,41.5,0.9,14.0,107.5,75.07,40.72
2016,8,11,18,30,309.0,31.0,0.8,13.0,62.0,36.77,17.45
2016,8,11,18,45,154.5,15.5,0.75,12.5,31.0,11.87,0.0
2016,8,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,5,45,180.0,16.0,0.65,10.5,35.5,11.93,0.27
2016,8,12,6,0,360.0,32.0,0.6,11.0,71.0,44.44,21.19
2016,8,12,6,15,452.5,41.0,0.55,11.5,117.5,85.13,47.21
2016,8,12,6,30,545.0,50.0,0.5,12.0,164.0,136.66,86.55
2016,8,12,6,45,606.0,56.5,0.5,12.5,216.5,189.5,131.32
2016,8,12,7,0,667.0,63.0,0.5,13.0,269.0,249.11,182.76
2016,8,12,7,15,706.5,67.5,0.5,13.5,322.5,306.62,232.73
2016,8,12,7,30,746.0,72.0,0.5,14.0,376.0,367.13,283.8
2016,8,12,7,45,775.5,75.5,0.5,14.5,428.5,425.57,331.69
2016,8,12,8,0,805.0,79.0,0.5,15.0,481.0,486.0,379.24
2016,8,12,8,15,826.0,82.0,0.5,15.5,531.5,542.9,422.36
2016,8,12,8,30,847.0,85.0,0.5,16.0,582.0,599.31,463.49
2016,8,12,8,45,863.0,87.5,0.55,16.5,628.5,652.8,501.67
2016,8,12,9,0,879.0,90.0,0.6,17.0,675.0,705.69,537.34
2016,8,12,9,15,891.0,92.0,0.65,17.5,717.0,754.23,568.17
2016,8,12,9,30,903.0,94.0,0.7,18.0,759.0,801.28,597.54
2016,8,12,9,45,906.0,99.0,0.75,18.5,793.5,842.4,622.58
2016,8,12,10,0,909.0,104.0,0.8,19.0,828.0,880.91,645.71
2016,8,12,10,15,915.5,105.0,0.85,19.0,857.5,915.59,667.43
2016,8,12,10,30,922.0,106.0,0.9,19.0,887.0,947.54,687.39
2016,8,12,10,45,926.5,107.0,0.95,19.5,909.5,974.76,703.03
2016,8,12,11,0,931.0,108.0,1.0,20.0,932.0,998.85,716.73
2016,8,12,11,15,934.0,109.0,1.05,20.0,947.0,1018.25,728.92
2016,8,12,11,30,937.0,110.0,1.1,20.0,962.0,1034.24,739.14
2016,8,12,11,45,938.0,110.0,1.15,20.5,969.5,1043.74,744.07
2016,8,12,12,0,939.0,110.0,1.2,21.0,977.0,1049.68,746.96
2016,8,12,12,15,939.0,110.0,1.2,21.0,976.5,1051.02,747.66
2016,8,12,12,30,939.0,110.0,1.2,21.0,976.0,1048.75,746.32
2016,8,12,12,45,940.5,108.0,1.3,21.0,968.5,1042.28,744.4
2016,8,12,13,0,942.0,106.0,1.4,21.0,961.0,1032.2,740.27
2016,8,12,13,15,939.0,105.0,1.4,21.0,945.0,1015.24,730.21
2016,8,12,13,30,936.0,104.0,1.4,21.0,929.0,994.88,718.16
2016,8,12,13,45,931.0,103.0,1.4,21.0,905.5,969.38,702.89
2016,8,12,14,0,926.0,102.0,1.4,21.0,882.0,940.78,685.68
2016,8,12,14,15,919.0,101.0,1.4,21.0,851.5,907.51,665.4
2016,8,12,14,30,912.0,100.0,1.4,21.0,821.0,871.57,643.28
2016,8,12,14,45,903.0,98.0,1.4,21.0,784.0,830.53,617.58
2016,8,12,15,0,894.0,96.0,1.4,21.0,747.0,787.36,590.22
2016,8,12,15,15,882.0,94.0,1.35,20.5,705.0,740.11,560.27
2016,8,12,15,30,870.0,92.0,1.3,20.0,663.0,691.45,528.88
2016,8,12,15,45,854.0,89.0,1.3,20.0,616.0,638.05,491.08
2016,8,12,16,0,838.0,86.0,1.3,20.0,569.0,585.06,452.12
2016,8,12,16,15,816.5,83.0,1.25,19.5,518.5,527.65,409.13
2016,8,12,16,30,795.0,80.0,1.2,19.0,468.0,470.84,365.09
2016,8,12,16,45,765.5,76.0,1.15,19.0,415.0,410.47,316.19
2016,8,12,17,0,736.0,72.0,1.1,19.0,362.0,352.18,267.43
2016,8,12,17,15,694.5,67.0,1.05,18.0,308.5,291.42,216.53
2016,8,12,17,30,653.0,62.0,1.0,17.0,255.0,233.93,167.12
2016,8,12,17,45,590.5,55.0,0.95,16.5,203.5,175.13,117.01
2016,8,12,18,0,528.0,48.0,0.9,16.0,152.0,123.35,74.32
2016,8,12,18,15,427.5,38.5,0.8,15.5,106.0,73.04,38.02
2016,8,12,18,30,327.0,29.0,0.7,15.0,60.0,34.52,15.37
2016,8,12,18,45,163.5,14.5,0.65,14.5,30.0,11.09,0.0
2016,8,12,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,172.0,15.5,0.45,11.5,34.0,11.57,0.0
2016,8,13,6,0,344.0,31.0,0.4,12.0,68.0,42.37,19.94
2016,8,13,6,15,437.5,40.5,0.4,12.5,114.0,82.64,45.58
2016,8,13,6,30,531.0,50.0,0.4,13.0,160.0,133.87,84.39
2016,8,13,6,45,592.5,56.0,0.4,13.5,211.5,185.49,127.84
2016,8,13,7,0,654.0,62.0,0.4,14.0,263.0,243.94,178.01
2016,8,13,7,15,694.5,66.5,0.4,14.5,316.0,301.03,227.34
2016,8,13,7,30,735.0,71.0,0.4,15.0,369.0,361.26,277.89
2016,8,13,7,45,765.5,74.5,0.45,15.5,421.5,419.56,325.72
2016,8,13,8,0,796.0,78.0,0.5,16.0,474.0,479.97,373.48
2016,8,13,8,15,817.0,81.0,0.5,16.5,524.0,536.43,416.2
2016,8,13,8,30,838.0,84.0,0.5,17.0,574.0,592.39,456.96
2016,8,13,8,45,855.5,86.0,0.55,18.0,620.5,645.93,494.22
2016,8,13,9,0,873.0,88.0,0.6,19.0,667.0,699.02,528.92
2016,8,13,9,15,885.0,90.0,0.65,19.5,709.0,747.31,559.42
2016,8,13,9,30,897.0,92.0,0.7,20.0,751.0,794.14,588.49
2016,8,13,9,45,910.5,91.5,0.75,20.5,788.0,837.84,615.09
2016,8,13,10,0,924.0,91.0,0.8,21.0,825.0,879.66,640.16
2016,8,13,10,15,930.5,92.0,0.85,21.0,855.0,914.78,661.96
2016,8,13,10,30,937.0,93.0,0.9,21.0,885.0,947.13,682.02
2016,8,13,10,45,942.0,94.0,0.95,21.5,908.0,975.15,698.02
2016,8,13,11,0,947.0,95.0,1.0,22.0,931.0,1000.02,712.06
2016,8,13,11,15,950.0,95.5,1.05,22.0,946.0,1019.13,723.97
2016,8,13,11,30,953.0,96.0,1.1,22.0,961.0,1034.78,733.91
2016,8,13,11,45,954.0,96.5,1.2,22.5,968.5,1044.92,740.12
2016,8,13,12,0,955.0,97.0,1.3,23.0,976.0,1051.42,744.22
2016,8,13,12,15,955.0,97.0,1.35,23.0,976.0,1052.74,745.79
2016,8,13,12,30,955.0,97.0,1.4,23.0,976.0,1050.38,745.27
2016,8,13,12,45,944.0,102.5,1.45,23.5,964.5,1039.28,738.05
2016,8,13,13,0,933.0,108.0,1.5,24.0,953.0,1024.74,728.88
2016,8,13,13,15,930.0,107.5,1.5,23.5,937.0,1008.36,720.69
2016,8,13,13,30,927.0,107.0,1.5,23.0,921.0,988.61,710.43
2016,8,13,13,45,921.5,106.0,1.55,23.0,897.5,962.77,695.68
2016,8,13,14,0,916.0,105.0,1.6,23.0,874.0,933.89,678.94
2016,8,13,14,15,909.0,103.5,1.6,22.5,843.5,900.31,659.68
2016,8,13,14,30,902.0,102.0,1.6,22.0,813.0,864.1,638.51
2016,8,13,14,45,892.0,100.5,1.6,22.0,776.0,823.04,612.66
2016,8,13,15,0,882.0,99.0,1.6,22.0,739.0,779.97,585.2
2016,8,13,15,15,869.0,96.5,1.6,21.5,696.5,731.9,555.02
2016,8,13,15,30,856.0,94.0,1.6,21.0,654.0,682.54,523.36
2016,8,13,15,45,839.5,91.5,1.6,21.0,607.0,631.21,486.47
2016,8,13,16,0,823.0,89.0,1.6,21.0,560.0,577.84,446.98
2016,8,13,16,15,800.5,85.5,1.55,20.5,509.5,520.06,403.56
2016,8,13,16,30,778.0,82.0,1.5,20.0,459.0,463.05,359.2
2016,8,13,16,45,747.5,78.0,1.5,20.0,406.5,403.13,310.66
2016,8,13,17,0,717.0,74.0,1.5,20.0,354.0,345.44,262.36
2016,8,13,17,15,674.0,68.5,1.4,19.0,301.0,284.15,210.89
2016,8,13,17,30,631.0,63.0,1.3,18.0,248.0,227.62,162.25
2016,8,13,17,45,567.0,56.0,1.2,17.5,197.0,169.89,113.17
2016,8,13,18,0,503.0,49.0,1.1,17.0,146.0,119.37,71.81
2016,8,13,18,15,401.0,39.0,1.0,16.5,101.0,70.13,36.65
2016,8,13,18,30,299.0,29.0,0.9,16.0,56.0,32.89,14.71
2016,8,13,18,45,149.5,14.5,0.8,15.5,28.0,14.25,0.0
2016,8,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,5,45,151.5,16.0,0.35,11.5,32.0,12.13,0.0
2016,8,14,6,0,303.0,32.0,0.3,12.0,64.0,41.23,20.16
2016,8,14,6,15,397.5,43.0,0.3,12.0,109.0,80.58,45.64
2016,8,14,6,30,492.0,54.0,0.3,12.0,154.0,131.05,83.94
2016,8,14,6,45,551.5,61.5,0.35,12.5,205.0,181.44,126.37
2016,8,14,7,0,611.0,69.0,0.4,13.0,256.0,238.49,175.43
2016,8,14,7,15,653.5,75.0,0.4,13.5,308.5,294.77,223.96
2016,8,14,7,30,696.0,81.0,0.4,14.0,361.0,355.18,274.59
2016,8,14,7,45,725.5,86.0,0.45,15.0,413.0,412.62,321.18
2016,8,14,8,0,755.0,91.0,0.5,16.0,465.0,472.37,367.72
2016,8,14,8,15,778.0,95.0,0.5,16.5,515.0,528.95,410.45
2016,8,14,8,30,801.0,99.0,0.5,17.0,565.0,586.3,452.14
2016,8,14,8,45,817.5,102.5,0.55,17.5,611.5,639.39,489.92
2016,8,14,9,0,834.0,106.0,0.6,18.0,658.0,692.03,526.25
2016,8,14,9,15,847.0,108.5,0.65,18.5,699.5,740.33,556.96
2016,8,14,9,30,860.0,111.0,0.7,19.0,741.0,784.71,584.6
2016,8,14,9,45,869.0,113.5,0.75,19.5,777.0,826.55,610.21
2016,8,14,10,0,878.0,116.0,0.8,20.0,813.0,866.3,634.18
2016,8,14,10,15,885.5,118.0,0.85,20.5,843.0,901.94,655.28
2016,8,14,10,30,893.0,120.0,0.9,21.0,873.0,935.01,674.61
2016,8,14,10,45,900.0,120.0,0.95,21.5,896.5,962.81,690.53
2016,8,14,11,0,907.0,120.0,1.0,22.0,920.0,987.66,704.64
2016,8,14,11,15,910.5,121.0,1.05,22.0,935.0,1007.09,716.78
2016,8,14,11,30,914.0,122.0,1.1,22.0,950.0,1023.21,727.02
2016,8,14,11,45,916.5,122.0,1.15,22.0,958.0,1033.92,734.06
2016,8,14,12,0,919.0,122.0,1.2,22.0,966.0,1041.14,739.15
2016,8,14,12,15,919.0,122.0,1.2,22.0,965.5,1042.37,739.76
2016,8,14,12,30,919.0,122.0,1.2,22.0,965.0,1040.05,738.39
2016,8,14,12,45,911.5,125.0,1.25,22.5,955.0,1029.91,731.87
2016,8,14,13,0,904.0,128.0,1.3,23.0,945.0,1016.41,723.44
2016,8,14,13,15,900.0,127.0,1.3,23.0,928.5,998.89,713.15
2016,8,14,13,30,896.0,126.0,1.3,23.0,912.0,978.15,700.94
2016,8,14,13,45,888.5,126.0,1.35,23.0,887.5,952.08,686.18
2016,8,14,14,0,881.0,126.0,1.4,23.0,863.0,923.18,669.56
2016,8,14,14,15,873.0,124.0,1.4,22.5,832.0,889.12,650.05
2016,8,14,14,30,865.0,122.0,1.4,22.0,801.0,852.61,628.75
2016,8,14,14,45,854.0,120.0,1.4,22.0,764.0,814.47,604.93
2016,8,14,15,0,843.0,118.0,1.4,22.0,727.0,771.08,577.34
2016,8,14,15,15,828.5,115.0,1.4,21.5,684.5,722.53,546.91
2016,8,14,15,30,814.0,112.0,1.4,21.0,642.0,672.91,514.27
2016,8,14,15,45,798.0,108.0,1.4,20.5,595.5,620.53,477.74
2016,8,14,16,0,782.0,104.0,1.4,20.0,549.0,567.76,439.69
2016,8,14,16,15,757.0,99.5,1.35,19.5,498.5,509.58,395.99
2016,8,14,16,30,732.0,95.0,1.3,19.0,448.0,452.31,351.52
2016,8,14,16,45,703.0,89.0,1.3,18.5,396.0,393.26,304.36
2016,8,14,17,0,674.0,83.0,1.3,18.0,344.0,336.37,257.22
2016,8,14,17,15,628.0,76.5,1.25,17.5,291.5,276.05,206.22
2016,8,14,17,30,582.0,70.0,1.2,17.0,239.0,220.38,158.22
2016,8,14,17,45,521.0,61.0,1.15,16.5,189.0,164.18,110.53
2016,8,14,18,0,460.0,52.0,1.1,16.0,139.0,114.92,70.21
2016,8,14,18,15,357.0,40.5,1.0,15.5,95.5,66.91,35.96
2016,8,14,18,30,254.0,29.0,0.9,15.0,52.0,31.0,14.15
2016,8,14,18,45,127.0,14.5,0.85,14.5,26.0,14.25,0.0
2016,8,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,45,200.5,14.5,0.8,9.5,34.5,10.86,0.0
2016,8,15,6,0,401.0,29.0,0.8,10.0,69.0,42.07,18.54
2016,8,15,6,15,498.5,37.0,0.75,10.5,117.0,84.45,44.94
2016,8,15,6,30,596.0,45.0,0.7,11.0,165.0,139.15,86.61
2016,8,15,6,45,656.0,50.0,0.7,11.5,218.5,193.03,132.76
2016,8,15,7,0,716.0,55.0,0.7,12.0,272.0,253.56,185.76
2016,8,15,7,15,754.5,59.5,0.65,12.5,326.5,312.78,237.82
2016,8,15,7,30,793.0,64.0,0.6,13.0,381.0,375.58,291.19
2016,8,15,7,45,821.0,67.0,0.6,13.5,434.5,435.42,340.73
2016,8,15,8,0,849.0,70.0,0.6,14.0,488.0,496.65,389.37
2016,8,15,8,15,868.5,72.5,0.6,14.5,539.5,554.23,433.39
2016,8,15,8,30,888.0,75.0,0.6,15.0,591.0,612.04,475.83
2016,8,15,8,45,903.0,77.0,0.6,15.5,638.0,666.34,514.18
2016,8,15,9,0,918.0,79.0,0.6,16.0,685.0,719.84,549.18
2016,8,15,9,15,929.5,81.0,0.65,16.5,727.5,769.7,580.84
2016,8,15,9,30,941.0,83.0,0.7,17.0,770.0,817.91,610.9
2016,8,15,9,45,940.5,89.0,0.75,17.5,804.5,858.69,635.63
2016,8,15,10,0,940.0,95.0,0.8,18.0,839.0,896.49,658.25
2016,8,15,10,15,946.5,96.5,0.85,18.0,869.5,932.61,680.89
2016,8,15,10,30,953.0,98.0,0.9,18.0,900.0,965.9,701.66
2016,8,15,10,45,957.0,99.0,0.95,18.5,922.5,993.35,717.38
2016,8,15,11,0,961.0,100.0,1.0,19.0,945.0,1017.52,731.09
2016,8,15,11,15,964.0,100.5,1.05,19.0,960.5,1036.81,743.21
2016,8,15,11,30,967.0,101.0,1.1,19.0,976.0,1052.58,753.3
2016,8,15,11,45,967.0,102.0,1.2,19.5,983.0,1062.3,759.35
2016,8,15,12,0,967.0,103.0,1.3,20.0,990.0,1068.31,763.23
2016,8,15,12,15,967.0,103.0,1.3,20.0,989.0,1069.54,763.87
2016,8,15,12,30,967.0,103.0,1.3,20.0,988.0,1067.04,762.39
2016,8,15,12,45,959.5,106.5,1.35,20.0,977.5,1057.11,757.39
2016,8,15,13,0,952.0,110.0,1.4,20.0,967.0,1043.62,750.33
2016,8,15,13,15,948.5,109.0,1.4,19.5,950.5,1025.85,741.22
2016,8,15,13,30,945.0,108.0,1.4,19.0,934.0,1004.64,730.0
2016,8,15,13,45,941.5,106.0,1.45,19.0,910.0,979.07,715.43
2016,8,15,14,0,938.0,104.0,1.5,19.0,886.0,950.3,698.73
2016,8,15,14,15,931.0,102.5,1.45,19.0,855.0,915.95,676.9
2016,8,15,14,30,924.0,101.0,1.4,19.0,824.0,878.89,653.26
2016,8,15,14,45,917.0,98.0,1.35,19.0,787.0,837.77,626.79
2016,8,15,15,0,910.0,95.0,1.3,19.0,750.0,794.34,598.58
2016,8,15,15,15,897.5,92.5,1.25,18.5,706.5,745.37,567.37
2016,8,15,15,30,885.0,90.0,1.2,18.0,663.0,694.99,534.69
2016,8,15,15,45,871.5,86.5,1.15,18.0,616.0,641.8,496.29
2016,8,15,16,0,858.0,83.0,1.1,18.0,569.0,587.82,456.07
2016,8,15,16,15,836.0,79.5,1.05,17.5,517.5,529.45,412.13
2016,8,15,16,30,814.0,76.0,1.0,17.0,466.0,470.79,366.4
2016,8,15,16,45,787.5,71.5,0.95,16.5,413.0,410.14,317.48
2016,8,15,17,0,761.0,67.0,0.9,16.0,360.0,351.24,268.15
2016,8,15,17,15,718.5,62.5,0.85,15.5,305.5,289.38,215.26
2016,8,15,17,30,676.0,58.0,0.8,15.0,251.0,231.67,164.79
2016,8,15,17,45,614.5,51.0,0.75,14.5,199.0,171.36,113.08
2016,8,15,18,0,553.0,44.0,0.7,14.0,147.0,118.7,69.66
2016,8,15,18,15,444.5,35.0,0.65,13.5,100.5,67.5,33.55
2016,8,15,18,30,336.0,26.0,0.6,13.0,54.0,28.98,11.62
2016,8,15,18,45,168.0,13.0,0.6,12.5,27.0,12.78,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,175.5,15.0,0.75,9.5,32.0,11.41,0.0
2016,8,16,6,0,351.0,30.0,0.7,10.0,64.0,40.61,18.67
2016,8,16,6,15,451.0,39.0,0.65,10.5,111.0,81.19,44.21
2016,8,16,6,30,551.0,48.0,0.6,11.0,158.0,133.55,83.79
2016,8,16,6,45,611.5,55.0,0.55,11.5,210.5,187.03,129.24
2016,8,16,7,0,672.0,62.0,0.5,12.0,263.0,247.25,181.43
2016,8,16,7,15,713.5,66.5,0.5,12.5,317.5,305.69,232.43
2016,8,16,7,30,755.0,71.0,0.5,13.0,372.0,367.4,284.77
2016,8,16,7,45,784.0,75.5,0.5,13.5,425.5,427.22,334.0
2016,8,16,8,0,813.0,80.0,0.5,14.0,479.0,488.96,382.77
2016,8,16,8,15,835.0,83.0,0.5,14.5,530.0,546.93,426.86
2016,8,16,8,30,857.0,86.0,0.5,15.0,581.0,604.37,468.89
2016,8,16,8,45,872.5,88.5,0.55,15.5,628.5,658.09,507.36
2016,8,16,9,0,888.0,91.0,0.6,16.0,676.0,711.13,543.35
2016,8,16,9,15,900.5,93.5,0.6,16.5,718.5,761.0,574.35
2016,8,16,9,30,913.0,96.0,0.6,17.0,761.0,809.37,603.73
2016,8,16,9,45,914.5,101.5,0.65,17.5,795.5,850.2,628.49
2016,8,16,10,0,916.0,107.0,0.7,18.0,830.0,888.26,651.28
2016,8,16,10,15,923.5,108.5,0.75,18.5,860.5,924.53,672.73
2016,8,16,10,30,931.0,110.0,0.8,19.0,891.0,958.08,692.31
2016,8,16,10,45,936.0,111.0,0.9,19.5,914.0,985.92,709.22
2016,8,16,11,0,941.0,112.0,1.0,20.0,937.0,1010.59,724.19
2016,8,16,11,15,944.0,112.5,1.05,20.0,952.5,1029.52,736.06
2016,8,16,11,30,947.0,113.0,1.1,20.0,968.0,1044.99,745.95
2016,8,16,11,45,949.0,113.5,1.15,20.5,975.5,1055.93,751.76
2016,8,16,12,0,951.0,114.0,1.2,21.0,983.0,1063.26,755.48
2016,8,16,12,15,951.0,113.5,1.2,21.0,982.0,1063.9,755.74
2016,8,16,12,30,951.0,113.0,1.2,21.0,981.0,1060.87,753.95
2016,8,16,12,45,940.5,118.0,1.25,21.0,970.0,1049.57,748.18
2016,8,16,13,0,930.0,123.0,1.3,21.0,959.0,1034.83,740.44
2016,8,16,13,15,926.5,122.0,1.3,21.0,942.0,1017.3,730.15
2016,8,16,13,30,923.0,121.0,1.3,21.0,925.0,996.42,717.84
2016,8,16,13,45,918.5,119.0,1.3,21.0,901.0,970.33,702.3
2016,8,16,14,0,914.0,117.0,1.3,21.0,877.0,941.17,684.82
2016,8,16,14,15,906.0,115.5,1.25,21.0,845.5,906.55,663.03
2016,8,16,14,30,898.0,114.0,1.2,21.0,814.0,869.37,639.55
2016,8,16,14,45,888.5,111.5,1.2,21.0,776.5,827.6,613.58
2016,8,16,15,0,879.0,109.0,1.2,21.0,739.0,783.78,585.97
2016,8,16,15,15,865.0,106.5,1.2,20.5,695.5,737.07,557.09
2016,8,16,15,30,851.0,104.0,1.2,20.0,652.0,686.65,524.42
2016,8,16,15,45,834.0,100.0,1.2,20.0,604.0,631.86,485.42
2016,8,16,16,0,817.0,96.0,1.2,20.0,556.0,576.71,444.98
2016,8,16,16,15,792.5,92.5,1.15,19.5,504.5,518.04,401.05
2016,8,16,16,30,768.0,89.0,1.1,19.0,453.0,460.35,356.31
2016,8,16,16,45,736.0,84.0,1.1,18.5,400.0,398.91,307.38
2016,8,16,17,0,704.0,79.0,1.1,18.0,347.0,340.14,258.78
2016,8,16,17,15,658.0,72.5,1.1,17.0,293.0,278.25,206.94
2016,8,16,17,30,612.0,66.0,1.1,16.0,239.0,221.01,157.78
2016,8,16,17,45,544.0,58.0,1.1,15.5,187.5,162.94,108.59
2016,8,16,18,0,476.0,50.0,1.1,15.0,136.0,112.62,67.75
2016,8,16,18,15,367.0,38.5,1.05,14.0,91.5,63.74,33.45
2016,8,16,18,30,258.0,27.0,1.0,13.0,47.0,27.54,11.5
2016,8,16,18,45,129.0,13.5,0.95,12.5,23.5,13.27,0.0
2016,8,16,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,128.5,15.5,0.75,10.5,28.0,12.08,0.0
2016,8,17,6,0,257.0,31.0,0.7,11.0,56.0,37.57,18.43
2016,8,17,6,15,355.0,43.0,0.7,11.5,100.5,75.29,43.08
2016,8,17,6,30,453.0,55.0,0.7,12.0,145.0,124.58,80.2
2016,8,17,6,45,516.5,63.5,0.7,12.5,195.0,174.47,122.05
2016,8,17,7,0,580.0,72.0,0.7,13.0,245.0,231.54,171.04
2016,8,17,7,15,625.0,78.5,0.65,13.5,297.5,287.41,219.3
2016,8,17,7,30,670.0,85.0,0.6,14.0,350.0,347.73,269.94
2016,8,17,7,45,701.5,90.5,0.6,14.5,402.0,405.23,317.13
2016,8,17,8,0,733.0,96.0,0.6,15.0,454.0,465.06,364.39
2016,8,17,8,15,757.5,100.0,0.6,15.5,504.0,521.51,407.42
2016,8,17,8,30,782.0,104.0,0.6,16.0,554.0,578.81,449.49
2016,8,17,8,45,799.0,108.0,0.65,16.5,600.5,631.91,487.6
2016,8,17,9,0,816.0,112.0,0.7,17.0,647.0,684.65,524.35
2016,8,17,9,15,830.0,114.5,0.75,17.5,689.0,732.97,555.77
2016,8,17,9,30,844.0,117.0,0.8,18.0,731.0,780.1,585.55
2016,8,17,9,45,850.0,122.0,0.85,18.5,766.0,821.92,611.34
2016,8,17,10,0,856.0,127.0,0.9,19.0,801.0,861.5,635.41
2016,8,17,10,15,864.0,128.5,0.95,19.5,831.0,892.69,653.82
2016,8,17,10,30,872.0,130.0,1.0,20.0,861.0,925.08,672.97
2016,8,17,10,45,876.5,132.5,1.05,20.5,883.0,952.57,688.88
2016,8,17,11,0,881.0,135.0,1.1,21.0,905.0,977.09,702.92
2016,8,17,11,15,884.5,136.0,1.1,21.0,920.5,996.01,713.93
2016,8,17,11,30,888.0,137.0,1.1,21.0,936.0,1011.69,723.05
2016,8,17,11,45,888.5,138.5,1.15,21.0,943.0,1021.61,729.65
2016,8,17,12,0,889.0,140.0,1.2,21.0,950.0,1028.12,734.33
2016,8,17,12,15,888.5,140.0,1.2,21.0,949.5,1028.66,734.54
2016,8,17,12,30,888.0,140.0,1.2,21.0,949.0,1025.76,732.82
2016,8,17,12,45,896.0,133.5,1.25,21.5,943.0,1021.09,729.67
2016,8,17,13,0,904.0,127.0,1.3,22.0,937.0,1012.82,724.38
2016,8,17,13,15,900.0,126.5,1.3,21.5,920.5,995.63,715.55
2016,8,17,13,30,896.0,126.0,1.3,21.0,904.0,975.2,704.8
2016,8,17,13,45,891.5,123.5,1.3,21.0,880.0,949.11,689.13
2016,8,17,14,0,887.0,121.0,1.3,21.0,856.0,920.03,671.57
2016,8,17,14,15,878.5,119.5,1.3,21.0,825.0,885.68,650.53
2016,8,17,14,30,870.0,118.0,1.3,21.0,794.0,848.88,627.78
2016,8,17,14,45,860.5,115.0,1.3,21.0,757.0,807.5,601.77
2016,8,17,15,0,851.0,112.0,1.3,21.0,720.0,766.76,575.94
2016,8,17,15,15,836.5,109.5,1.25,20.5,677.0,718.25,544.94
2016,8,17,15,30,822.0,107.0,1.2,20.0,634.0,668.66,511.78
2016,8,17,15,45,805.5,102.5,1.2,19.5,587.0,614.94,474.25
2016,8,17,16,0,789.0,98.0,1.2,19.0,540.0,560.89,435.19
2016,8,17,16,15,763.5,94.0,1.15,18.5,489.0,502.56,391.17
2016,8,17,16,30,738.0,90.0,1.1,18.0,438.0,445.38,346.52
2016,8,17,16,45,706.5,84.5,1.05,17.5,386.0,385.29,298.13
2016,8,17,17,0,675.0,79.0,1.0,17.0,334.0,327.84,250.22
2016,8,17,17,15,627.5,73.0,0.95,16.5,281.0,267.7,199.2
2016,8,17,17,30,580.0,67.0,0.9,16.0,228.0,212.39,151.4
2016,8,17,17,45,511.0,58.0,0.85,15.5,178.0,155.14,103.2
2016,8,17,18,0,442.0,49.0,0.8,15.0,128.0,105.81,63.48
2016,8,17,18,15,333.0,37.0,0.7,14.0,85.5,58.72,30.7
2016,8,17,18,30,224.0,25.0,0.6,13.0,43.0,24.24,9.28
2016,8,17,18,45,112.0,12.5,0.55,12.5,21.5,12.29,0.0
2016,8,17,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,97.0,16.0,0.65,10.5,25.0,12.53,0.0
2016,8,18,6,0,194.0,32.0,0.6,11.0,50.0,35.32,18.07
2016,8,18,6,15,286.0,46.5,0.6,11.5,92.5,71.02,42.36
2016,8,18,6,30,378.0,61.0,0.6,12.0,135.0,117.56,77.51
2016,8,18,6,45,437.0,73.0,0.6,12.5,183.5,165.41,117.42
2016,8,18,7,0,496.0,85.0,0.6,13.0,232.0,221.1,164.77
2016,8,18,7,15,542.5,93.5,0.6,13.5,283.0,274.72,210.63
2016,8,18,7,30,589.0,102.0,0.6,14.0,334.0,333.09,259.4
2016,8,18,7,45,617.5,110.5,0.6,14.5,384.0,387.97,304.24
2016,8,18,8,0,646.0,119.0,0.6,15.0,434.0,445.01,349.19
2016,8,18,8,15,672.5,125.0,0.6,15.5,483.0,500.3,391.28
2016,8,18,8,30,699.0,131.0,0.6,16.0,532.0,556.93,432.87
2016,8,18,8,45,714.0,138.0,0.65,16.5,576.5,608.21,469.65
2016,8,18,9,0,729.0,145.0,0.7,17.0,621.0,659.16,505.19
2016,8,18,9,15,744.5,148.5,0.75,17.5,662.0,706.26,537.24
2016,8,18,9,30,760.0,152.0,0.8,18.0,703.0,752.52,567.3
2016,8,18,9,45,729.5,177.5,0.85,18.5,727.5,783.36,586.02
2016,8,18,10,0,699.0,203.0,0.9,19.0,752.0,809.62,601.74
2016,8,18,10,15,709.0,206.0,0.95,19.0,781.0,843.82,623.86
2016,8,18,10,30,719.0,209.0,1.0,19.0,810.0,876.12,644.53
2016,8,18,10,45,728.5,210.0,1.1,19.5,833.0,903.77,661.71
2016,8,18,11,0,738.0,211.0,1.2,20.0,856.0,929.11,677.4
2016,8,18,11,15,743.0,212.5,1.2,20.0,871.0,948.16,688.79
2016,8,18,11,30,748.0,214.0,1.2,20.0,886.0,964.43,698.53
2016,8,18,11,45,749.5,215.0,1.3,20.0,893.0,973.88,705.69
2016,8,18,12,0,751.0,216.0,1.4,20.0,900.0,980.32,711.11
2016,8,18,12,15,751.0,216.0,1.4,20.0,899.0,981.19,711.55
2016,8,18,12,30,751.0,216.0,1.4,20.0,898.0,979.01,710.23
2016,8,18,12,45,743.5,218.0,1.4,20.0,888.0,968.53,703.77
2016,8,18,13,0,736.0,220.0,1.4,20.0,878.0,955.18,695.66
2016,8,18,13,15,731.0,218.5,1.4,20.0,862.0,937.82,685.09
2016,8,18,13,30,726.0,217.0,1.4,20.0,846.0,917.78,672.87
2016,8,18,13,45,722.0,212.5,1.4,20.0,823.5,892.99,657.6
2016,8,18,14,0,718.0,208.0,1.4,20.0,801.0,865.72,640.72
2016,8,18,14,15,707.5,204.5,1.35,19.5,770.5,831.53,619.75
2016,8,18,14,30,697.0,201.0,1.3,19.0,740.0,795.54,597.25
2016,8,18,14,45,686.0,195.0,1.3,19.0,704.5,755.01,570.38
2016,8,18,15,0,675.0,189.0,1.3,19.0,669.0,713.14,542.14
2016,8,18,15,15,657.0,183.5,1.25,18.5,627.5,665.66,509.83
2016,8,18,15,30,639.0,178.0,1.2,18.0,586.0,617.87,476.57
2016,8,18,15,45,617.0,170.5,1.2,18.0,540.0,565.56,438.72
2016,8,18,16,0,595.0,163.0,1.2,18.0,494.0,513.88,400.37
2016,8,18,16,15,566.0,154.5,1.15,17.5,445.5,456.75,357.33
2016,8,18,16,30,537.0,146.0,1.1,17.0,397.0,403.42,315.89
2016,8,18,16,45,497.0,135.5,1.05,16.5,346.5,345.71,269.94
2016,8,18,17,0,457.0,125.0,1.0,16.0,296.0,291.71,225.78
2016,8,18,17,15,409.0,111.0,0.95,15.5,246.0,235.82,179.41
2016,8,18,17,30,361.0,97.0,0.9,15.0,196.0,185.11,136.79
2016,8,18,17,45,295.0,80.0,0.85,14.5,149.0,133.52,94.39
2016,8,18,18,0,229.0,63.0,0.8,14.0,102.0,89.59,59.5
2016,8,18,18,15,157.0,42.0,0.75,13.5,64.5,49.93,29.95
2016,8,18,18,30,85.0,21.0,0.7,13.0,27.0,19.23,6.47
2016,8,18,18,45,42.5,10.5,0.65,12.5,13.5,10.32,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,48.0,13.5,0.85,10.5,18.0,13.27,0.0
2016,8,19,6,0,96.0,27.0,0.8,11.0,36.0,27.93,14.32
2016,8,19,6,15,158.5,49.0,0.8,11.5,74.5,61.19,39.37
2016,8,19,6,30,221.0,71.0,0.8,12.0,113.0,102.31,71.58
2016,8,19,6,45,276.5,89.5,0.8,12.5,159.5,146.17,107.64
2016,8,19,7,0,332.0,108.0,0.8,13.0,206.0,197.57,150.58
2016,8,19,7,15,375.5,123.5,0.75,13.0,254.5,247.69,192.96
2016,8,19,7,30,419.0,139.0,0.7,13.0,303.0,302.45,238.44
2016,8,19,7,45,457.0,151.0,0.65,13.5,353.0,355.7,281.28
2016,8,19,8,0,495.0,163.0,0.6,14.0,403.0,412.41,325.44
2016,8,19,8,15,523.0,173.0,0.6,14.5,450.5,464.81,365.25
2016,8,19,8,30,551.0,183.0,0.6,15.0,498.0,519.03,405.17
2016,8,19,8,45,574.5,190.5,0.65,15.5,543.0,569.35,441.55
2016,8,19,9,0,598.0,198.0,0.7,16.0,588.0,622.35,478.89
2016,8,19,9,15,615.5,204.5,0.7,16.5,628.5,668.67,510.01
2016,8,19,9,30,633.0,211.0,0.7,17.0,669.0,714.68,540.17
2016,8,19,9,45,628.5,225.5,0.7,17.5,699.0,750.36,562.11
2016,8,19,10,0,624.0,240.0,0.7,18.0,729.0,783.72,582.12
2016,8,19,10,15,634.5,244.5,0.75,18.0,758.0,817.73,604.65
2016,8,19,10,30,645.0,249.0,0.8,18.0,787.0,850.1,625.91
2016,8,19,10,45,650.5,253.5,0.85,18.5,808.0,876.01,641.57
2016,8,19,11,0,656.0,258.0,0.9,19.0,829.0,899.69,655.75
2016,8,19,11,15,661.0,260.0,0.95,19.0,844.0,917.99,667.76
2016,8,19,11,30,666.0,262.0,1.0,19.0,859.0,933.79,678.27
2016,8,19,11,45,668.5,263.0,1.05,19.5,866.0,943.52,683.69
2016,8,19,12,0,671.0,264.0,1.1,20.0,873.0,950.53,687.49
2016,8,19,12,15,670.5,264.0,1.15,20.0,872.0,950.79,688.37
2016,8,19,12,30,670.0,264.0,1.2,20.0,871.0,948.26,687.63
2016,8,19,12,45,667.5,262.5,1.25,20.5,862.5,939.48,681.69
2016,8,19,13,0,665.0,261.0,1.3,21.0,854.0,928.0,674.13
2016,8,19,13,15,659.5,258.5,1.3,20.5,837.5,910.03,664.22
2016,8,19,13,30,654.0,256.0,1.3,20.0,821.0,889.63,652.75
2016,8,19,13,45,652.0,249.0,1.35,20.0,799.5,865.55,638.44
2016,8,19,14,0,650.0,242.0,1.4,20.0,778.0,839.14,622.43
2016,8,19,14,15,639.0,237.5,1.4,19.5,747.5,805.28,601.59
2016,8,19,14,30,628.0,233.0,1.4,19.0,717.0,769.87,579.4
2016,8,19,14,45,619.5,224.5,1.4,19.0,682.5,731.08,553.57
2016,8,19,15,0,611.0,216.0,1.4,19.0,648.0,690.97,526.39
2016,8,19,15,15,592.0,208.5,1.4,18.5,606.5,641.44,492.86
2016,8,19,15,30,573.0,201.0,1.4,18.0,565.0,593.82,459.85
2016,8,19,15,45,552.0,191.5,1.4,18.0,520.0,543.19,422.93
2016,8,19,16,0,531.0,182.0,1.4,18.0,475.0,493.28,385.64
2016,8,19,16,15,501.5,171.0,1.3,17.5,427.0,438.4,343.87
2016,8,19,16,30,472.0,160.0,1.2,17.0,379.0,385.65,302.68
2016,8,19,16,45,433.5,147.0,1.2,17.0,329.5,329.58,257.72
2016,8,19,17,0,395.0,134.0,1.2,17.0,280.0,277.17,214.71
2016,8,19,17,15,349.5,117.0,1.15,16.0,231.5,222.66,170.08
2016,8,19,17,30,304.0,100.0,1.1,15.0,183.0,172.24,128.21
2016,8,19,17,45,245.5,80.0,1.1,14.5,137.5,123.05,87.75
2016,8,19,18,0,187.0,60.0,1.1,14.0,92.0,80.8,54.02
2016,8,19,18,15,126.0,38.5,1.05,13.5,56.5,44.16,26.3
2016,8,19,18,30,65.0,17.0,1.0,13.0,21.0,15.34,3.31
2016,8,19,18,45,32.5,8.5,0.95,13.0,10.5,8.36,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.0,0.6,10.5,17.0,12.78,0.0
2016,8,20,6,0,92.0,26.0,0.5,11.0,34.0,26.79,13.38
2016,8,20,6,15,153.0,47.5,0.5,11.5,72.0,59.15,37.88
2016,8,20,6,30,214.0,69.0,0.5,12.0,110.0,99.18,69.19
2016,8,20,6,45,270.0,88.5,0.5,12.5,156.0,143.64,105.59
2016,8,20,7,0,326.0,108.0,0.5,13.0,202.0,195.76,148.89
2016,8,20,7,15,369.0,123.5,0.45,13.0,250.5,245.37,190.56
2016,8,20,7,30,412.0,139.0,0.4,13.0,299.0,299.56,235.23
2016,8,20,7,45,450.0,151.0,0.4,13.5,348.5,352.42,277.63
2016,8,20,8,0,488.0,163.0,0.4,14.0,398.0,408.75,321.47
2016,8,20,8,15,516.0,173.0,0.45,14.5,445.5,460.79,361.16
2016,8,20,8,30,544.0,183.0,0.5,15.0,493.0,514.66,401.13
2016,8,20,8,45,569.5,189.5,0.55,15.5,538.0,564.91,437.44
2016,8,20,9,0,595.0,196.0,0.6,16.0,583.0,618.08,474.88
2016,8,20,9,15,612.5,202.5,0.6,16.5,623.0,664.27,505.83
2016,8,20,9,30,630.0,209.0,0.6,17.0,663.0,710.14,535.83
2016,8,20,9,45,671.0,199.5,0.65,17.5,704.5,758.16,568.07
2016,8,20,10,0,712.0,190.0,0.7,18.0,746.0,806.66,599.43
2016,8,20,10,15,721.5,193.5,0.75,18.0,775.0,841.26,621.48
2016,8,20,10,30,731.0,197.0,0.8,18.0,804.0,873.88,642.35
2016,8,20,10,45,744.0,195.5,0.9,18.5,827.5,902.33,660.13
2016,8,20,11,0,757.0,194.0,1.0,19.0,851.0,928.54,676.47
2016,8,20,11,15,761.5,195.5,1.05,19.0,865.5,947.3,688.49
2016,8,20,11,30,766.0,197.0,1.1,19.0,880.0,959.12,696.26
2016,8,20,11,45,774.5,193.0,1.15,19.5,889.0,970.29,702.48
2016,8,20,12,0,783.0,189.0,1.2,20.0,898.0,978.46,706.88
2016,8,20,12,15,783.0,189.0,1.2,20.0,897.5,979.25,707.24
2016,8,20,12,30,783.0,189.0,1.2,20.0,897.0,976.9,705.84
2016,8,20,12,45,778.5,189.5,1.3,20.0,887.5,967.55,701.79
2016,8,20,13,0,774.0,190.0,1.4,20.0,878.0,955.18,695.87
2016,8,20,13,15,769.5,189.0,1.4,19.5,862.0,938.37,686.94
2016,8,20,13,30,765.0,188.0,1.4,19.0,846.0,922.23,678.53
2016,8,20,13,45,765.0,181.5,1.45,19.0,824.5,894.9,662.18
2016,8,20,14,0,765.0,175.0,1.5,19.0,803.0,868.27,646.3
2016,8,20,14,15,755.5,172.5,1.5,19.0,772.5,837.44,626.88
2016,8,20,14,30,746.0,170.0,1.5,19.0,742.0,801.8,604.12
2016,8,20,14,45,737.5,164.0,1.5,19.0,707.0,761.5,578.0
2016,8,20,15,0,729.0,158.0,1.5,19.0,672.0,719.54,550.07
2016,8,20,15,15,712.0,153.5,1.45,18.5,630.0,671.64,517.23
2016,8,20,15,30,695.0,149.0,1.4,18.0,588.0,623.22,483.26
2016,8,20,15,45,676.5,142.5,1.4,17.5,542.5,571.58,446.38
2016,8,20,16,0,658.0,136.0,1.4,17.0,497.0,520.12,408.46
2016,8,20,16,15,629.5,129.0,1.3,16.5,448.0,463.4,364.81
2016,8,20,16,30,601.0,122.0,1.2,16.0,399.0,408.43,321.28
2016,8,20,16,45,565.0,113.5,1.2,16.0,348.5,350.94,274.36
2016,8,20,17,0,529.0,105.0,1.2,16.0,298.0,295.22,227.68
2016,8,20,17,15,479.0,94.0,1.15,15.5,247.5,237.9,179.37
2016,8,20,17,30,429.0,83.0,1.1,15.0,197.0,185.91,135.01
2016,8,20,17,45,361.0,69.0,1.05,14.5,150.5,133.3,91.31
2016,8,20,18,0,293.0,55.0,1.0,14.0,104.0,88.6,55.82
2016,8,20,18,15,203.0,37.5,0.95,13.5,65.5,47.25,26.19
2016,8,20,18,30,113.0,20.0,0.9,13.0,27.0,16.54,3.44
2016,8,20,18,45,56.5,10.0,0.9,12.5,13.5,9.83,0.0
2016,8,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.0,0.8,10.5,19.5,13.76,0.0
2016,8,21,6,0,125.0,28.0,0.8,11.0,39.0,28.69,13.95
2016,8,21,6,15,201.5,47.0,0.8,11.0,78.5,62.85,39.02
2016,8,21,6,30,278.0,66.0,0.8,11.0,118.0,106.19,72.52
2016,8,21,6,45,339.5,81.0,0.85,11.5,165.0,151.59,110.06
2016,8,21,7,0,401.0,96.0,0.9,12.0,212.0,204.09,154.47
2016,8,21,7,15,448.0,108.0,0.85,12.5,261.5,255.77,198.52
2016,8,21,7,30,495.0,120.0,0.8,13.0,311.0,312.38,245.75
2016,8,21,7,45,533.0,128.5,0.75,13.5,361.0,366.19,289.64
2016,8,21,8,0,571.0,137.0,0.7,14.0,411.0,425.09,335.98
2016,8,21,8,15,599.0,144.5,0.7,14.5,459.5,478.96,377.26
2016,8,21,8,30,627.0,152.0,0.7,15.0,508.0,534.47,418.42
2016,8,21,8,45,651.0,157.0,0.7,15.5,553.5,586.21,455.55
2016,8,21,9,0,675.0,162.0,0.7,16.0,599.0,638.55,492.0
2016,8,21,9,15,692.0,167.0,0.7,16.0,640.0,686.09,524.92
2016,8,21,9,30,709.0,172.0,0.7,16.0,681.0,733.04,556.75
2016,8,21,9,45,710.5,181.5,0.75,16.5,713.5,771.3,581.26
2016,8,21,10,0,712.0,191.0,0.8,17.0,746.0,807.4,603.66
2016,8,21,10,15,722.0,194.0,0.85,17.5,775.0,841.9,624.8
2016,8,21,10,30,732.0,197.0,0.9,18.0,804.0,874.44,644.5
2016,8,21,10,45,742.0,198.0,0.95,18.5,827.0,902.73,661.33
2016,8,21,11,0,752.0,199.0,1.0,19.0,850.0,928.67,676.64
2016,8,21,11,15,756.5,200.5,1.05,19.0,865.0,947.33,688.59
2016,8,21,11,30,761.0,202.0,1.1,19.0,880.0,963.14,698.91
2016,8,21,11,45,766.0,201.0,1.15,19.0,888.0,973.88,706.12
2016,8,21,12,0,771.0,200.0,1.2,19.0,896.0,977.24,708.83
2016,8,21,12,15,770.5,200.0,1.2,19.0,895.0,977.48,708.91
2016,8,21,12,30,770.0,200.0,1.2,19.0,894.0,974.61,707.18
2016,8,21,12,45,783.5,190.0,1.3,19.0,890.0,972.14,707.52
2016,8,21,13,0,797.0,180.0,1.4,19.0,886.0,966.28,705.71
