Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,13,15,792.0,178.5,1.4,18.5,869.0,948.09,695.82
2016,8,21,13,30,787.0,177.0,1.4,18.0,852.0,927.03,684.22
2016,8,21,13,45,781.5,173.5,1.45,18.0,828.5,900.7,668.57
2016,8,21,14,0,776.0,170.0,1.5,18.0,805.0,871.77,651.13
2016,8,21,14,15,766.0,167.5,1.5,17.5,774.0,837.55,630.59
2016,8,21,14,30,756.0,165.0,1.5,17.0,743.0,803.58,610.02
2016,8,21,14,45,744.0,160.5,1.5,17.0,706.0,761.68,582.59
2016,8,21,15,0,732.0,156.0,1.5,17.0,669.0,718.36,553.53
2016,8,21,15,15,714.5,151.5,1.45,16.5,627.0,669.95,520.06
2016,8,21,15,30,697.0,147.0,1.4,16.0,585.0,621.06,485.43
2016,8,21,15,45,676.0,141.0,1.4,16.0,539.0,568.28,446.51
2016,8,21,16,0,655.0,135.0,1.4,16.0,493.0,515.9,406.85
2016,8,21,16,15,625.5,128.5,1.35,15.5,443.5,459.33,363.29
2016,8,21,16,30,596.0,122.0,1.3,15.0,394.0,404.62,319.85
2016,8,21,16,45,558.5,113.0,1.3,14.5,343.5,346.32,272.5
2016,8,21,17,0,521.0,104.0,1.3,14.0,293.0,289.99,225.39
2016,8,21,17,15,470.0,93.5,1.3,13.5,243.0,233.42,177.32
2016,8,21,17,30,419.0,83.0,1.3,13.0,193.0,182.31,133.36
2016,8,21,17,45,349.5,69.0,1.35,13.0,146.5,130.18,89.67
2016,8,21,18,0,280.0,55.0,1.4,13.0,100.0,86.15,54.55
2016,8,21,18,15,190.5,37.0,1.35,12.5,62.5,45.36,25.18
2016,8,21,18,30,101.0,19.0,1.3,12.0,25.0,15.22,0.94
2016,8,21,18,45,50.5,9.5,1.3,11.5,12.5,9.34,0.0
2016,8,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,45,65.0,14.0,1.1,10.5,19.5,13.76,0.0
2016,8,22,6,0,130.0,28.0,1.1,11.0,39.0,28.66,13.58
2016,8,22,6,15,211.0,46.0,1.1,11.0,78.5,62.64,38.41
2016,8,22,6,30,292.0,64.0,1.1,11.0,118.0,106.19,71.89
2016,8,22,6,45,356.0,78.0,1.1,11.5,165.5,151.92,109.73
2016,8,22,7,0,420.0,92.0,1.1,12.0,213.0,205.01,154.79
2016,8,22,7,15,314.5,122.5,1.0,12.5,223.0,224.66,176.13
2016,8,22,7,30,209.0,153.0,0.9,13.0,233.0,233.38,186.1
2016,8,22,7,45,184.0,179.0,0.85,13.5,257.0,258.77,207.0
2016,8,22,8,0,159.0,205.0,0.8,14.0,281.0,283.12,225.91
2016,8,22,8,15,188.0,227.0,0.8,14.5,326.5,330.02,262.11
2016,8,22,8,30,217.0,249.0,0.8,15.0,372.0,379.6,299.43
2016,8,22,8,45,259.0,265.0,0.8,15.5,423.5,437.85,342.59
2016,8,22,9,0,301.0,281.0,0.8,16.0,475.0,495.87,384.53
2016,8,22,9,15,514.0,220.5,0.8,16.0,578.0,608.33,469.56
2016,8,22,9,30,727.0,160.0,0.8,16.0,681.0,734.16,560.52
2016,8,22,9,45,718.5,174.5,0.85,16.5,711.0,770.2,582.04
2016,8,22,10,0,710.0,189.0,0.9,17.0,741.0,803.34,602.55
2016,8,22,10,15,720.0,192.0,0.95,17.0,769.5,837.75,624.93
2016,8,22,10,30,730.0,195.0,1.0,17.0,798.0,870.2,645.9
2016,8,22,10,45,738.5,196.5,1.05,17.5,820.5,897.55,662.26
2016,8,22,11,0,747.0,198.0,1.1,18.0,843.0,922.48,677.05
2016,8,22,11,15,751.5,199.0,1.15,18.0,857.5,940.49,688.67
2016,8,22,11,30,756.0,200.0,1.2,18.0,872.0,955.67,698.65
2016,8,22,11,45,760.5,199.5,1.25,18.5,879.5,966.34,704.54
2016,8,22,12,0,765.0,199.0,1.3,19.0,887.0,974.0,708.63
2016,8,22,12,15,765.0,198.5,1.3,19.0,886.0,969.84,705.84
2016,8,22,12,30,765.0,198.0,1.3,19.0,885.0,966.92,704.12
2016,8,22,12,45,740.0,210.5,1.35,19.0,870.0,954.46,697.16
2016,8,22,13,0,715.0,223.0,1.4,19.0,855.0,935.06,685.86
2016,8,22,13,15,710.0,221.0,1.4,18.5,838.5,917.26,676.24
2016,8,22,13,30,705.0,219.0,1.4,18.0,822.0,896.84,664.88
2016,8,22,13,45,703.0,213.0,1.45,18.0,800.0,872.51,650.34
2016,8,22,14,0,701.0,207.0,1.5,18.0,778.0,845.68,634.07
2016,8,22,14,15,690.0,203.5,1.5,17.5,747.5,811.34,613.19
2016,8,22,14,30,679.0,200.0,1.5,17.0,717.0,775.29,590.4
2016,8,22,14,45,669.5,193.0,1.5,17.0,682.0,735.34,563.4
2016,8,22,15,0,660.0,186.0,1.5,17.0,647.0,694.01,534.97
2016,8,22,15,15,641.5,180.5,1.45,16.5,605.5,646.67,502.09
2016,8,22,15,30,623.0,175.0,1.4,16.0,564.0,599.12,468.32
2016,8,22,15,45,603.0,166.5,1.4,16.0,519.0,547.71,430.39
2016,8,22,16,0,583.0,158.0,1.4,16.0,474.0,496.8,391.85
2016,8,22,16,15,553.5,149.5,1.35,15.5,426.0,440.05,348.26
2016,8,22,16,30,524.0,141.0,1.3,15.0,378.0,387.25,306.43
2016,8,22,16,45,488.0,129.5,1.3,14.5,328.5,331.11,260.98
2016,8,22,17,0,452.0,118.0,1.3,14.0,279.0,278.3,216.98
2016,8,22,17,15,402.0,104.5,1.25,13.5,230.5,223.0,170.32
2016,8,22,17,30,352.0,91.0,1.2,13.0,182.0,173.15,127.88
2016,8,22,17,45,290.0,73.5,1.15,13.0,137.0,123.0,85.98
2016,8,22,18,0,228.0,56.0,1.1,13.0,92.0,80.15,51.73
2016,8,22,18,15,149.5,36.0,1.0,12.5,56.0,41.43,23.27
2016,8,22,18,30,71.0,16.0,0.9,12.0,20.0,12.38,0.0
2016,8,22,18,45,35.5,8.0,0.85,12.0,10.0,7.86,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,45,77.5,13.5,0.8,11.5,20.0,13.27,0.0
2016,8,23,6,0,155.0,27.0,0.8,12.0,40.0,28.36,12.55
2016,8,23,6,15,246.0,43.0,0.75,12.0,80.5,62.84,36.99
2016,8,23,6,30,337.0,59.0,0.7,12.0,121.0,107.93,71.0
2016,8,23,6,45,403.5,71.5,0.7,12.5,169.0,155.28,110.04
2016,8,23,7,0,470.0,84.0,0.7,13.0,217.0,210.25,156.54
2016,8,23,7,15,518.0,93.0,0.65,13.5,267.5,264.46,202.86
2016,8,23,7,30,566.0,102.0,0.6,14.0,318.0,322.49,251.29
2016,8,23,7,45,603.0,109.0,0.6,14.5,369.0,378.34,296.99
2016,8,23,8,0,640.0,116.0,0.6,15.0,420.0,437.29,343.56
2016,8,23,8,15,667.0,121.5,0.6,15.5,468.5,492.04,385.42
2016,8,23,8,30,694.0,127.0,0.6,16.0,517.0,548.18,426.85
2016,8,23,8,45,715.5,131.0,0.65,16.5,563.0,600.3,464.54
2016,8,23,9,0,737.0,135.0,0.7,17.0,609.0,652.65,501.33
2016,8,23,9,15,753.0,138.5,0.7,17.0,650.0,700.38,534.27
2016,8,23,9,30,769.0,142.0,0.7,17.0,691.0,745.8,563.89
2016,8,23,9,45,757.0,157.5,0.75,17.5,720.5,783.13,587.07
2016,8,23,10,0,745.0,173.0,0.8,18.0,750.0,815.74,606.96
2016,8,23,10,15,754.5,175.5,0.8,18.5,779.0,850.16,627.12
2016,8,23,10,30,764.0,178.0,0.8,19.0,808.0,882.48,645.64
2016,8,23,10,45,773.5,179.0,0.85,19.5,831.0,907.73,660.37
2016,8,23,11,0,783.0,180.0,0.9,20.0,854.0,933.54,675.51
2016,8,23,11,15,787.5,181.0,0.95,20.0,869.0,951.91,687.21
2016,8,23,11,30,792.0,182.0,1.0,20.0,884.0,967.34,697.24
2016,8,23,11,45,796.0,181.5,1.05,20.0,891.5,977.7,704.21
2016,8,23,12,0,800.0,181.0,1.1,20.0,899.0,984.94,709.39
2016,8,23,12,15,800.0,181.0,1.1,20.0,898.0,985.58,709.67
2016,8,23,12,30,800.0,181.0,1.1,20.0,897.0,983.01,708.14
2016,8,23,12,45,811.0,172.0,1.15,20.5,892.0,978.64,705.19
2016,8,23,13,0,822.0,163.0,1.2,21.0,887.0,970.83,700.18
2016,8,23,13,15,817.5,162.0,1.2,21.0,870.5,953.16,689.53
2016,8,23,13,30,813.0,161.0,1.2,21.0,854.0,932.51,677.16
2016,8,23,13,45,808.5,158.0,1.25,21.0,830.5,906.91,662.4
2016,8,23,14,0,804.0,155.0,1.3,21.0,807.0,878.57,645.8
2016,8,23,14,15,794.5,152.5,1.3,20.5,776.0,843.89,625.41
2016,8,23,14,30,785.0,150.0,1.3,20.0,745.0,807.07,603.42
2016,8,23,14,45,774.5,145.5,1.35,20.0,708.0,765.5,577.33
2016,8,23,15,0,764.0,141.0,1.4,20.0,671.0,723.68,550.69
2016,8,23,15,15,747.0,137.0,1.4,19.5,628.5,674.81,518.0
2016,8,23,15,30,730.0,133.0,1.4,19.0,586.0,625.34,483.72
2016,8,23,15,45,710.5,127.5,1.4,18.5,540.0,572.47,445.92
2016,8,23,16,0,691.0,122.0,1.4,18.0,494.0,519.8,407.03
2016,8,23,16,15,662.5,116.0,1.35,17.5,444.0,462.5,363.07
2016,8,23,16,30,634.0,110.0,1.3,17.0,394.0,406.9,319.01
2016,8,23,16,45,598.0,102.0,1.3,16.5,343.5,348.28,271.41
2016,8,23,17,0,562.0,94.0,1.3,16.0,293.0,292.81,224.9
2016,8,23,17,15,509.5,84.5,1.25,15.5,242.0,234.52,175.38
2016,8,23,17,30,457.0,75.0,1.2,15.0,191.0,181.87,130.18
2016,8,23,17,45,385.5,62.0,1.2,14.5,144.0,127.52,85.09
2016,8,23,18,0,314.0,49.0,1.2,14.0,97.0,82.55,49.8
2016,8,23,18,15,211.5,33.0,1.15,13.5,59.5,41.53,21.29
2016,8,23,18,30,109.0,17.0,1.1,13.0,22.0,13.28,0.0
2016,8,23,18,45,54.5,8.5,1.1,12.5,11.0,8.36,0.0
2016,8,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,13.0,0.85,10.5,21.0,12.78,0.0
2016,8,24,6,0,204.0,26.0,0.8,11.0,42.0,28.77,11.7
2016,8,24,6,15,304.5,40.0,0.75,11.0,84.5,65.67,37.13
2016,8,24,6,30,405.0,54.0,0.7,11.0,127.0,113.77,73.13
2016,8,24,6,45,474.0,64.0,0.7,11.5,176.5,163.24,114.25
2016,8,24,7,0,543.0,74.0,0.7,12.0,226.0,220.62,163.33
2016,8,24,7,15,590.5,81.5,0.65,12.5,278.5,276.16,211.43
2016,8,24,7,30,638.0,89.0,0.6,13.0,331.0,336.51,262.31
2016,8,24,7,45,672.5,94.5,0.6,13.5,383.0,393.63,309.49
2016,8,24,8,0,707.0,100.0,0.6,14.0,435.0,453.45,357.09
2016,8,24,8,15,732.5,105.0,0.6,14.5,485.0,510.23,400.68
2016,8,24,8,30,758.0,110.0,0.6,15.0,535.0,568.12,443.49
2016,8,24,8,45,776.5,114.0,0.65,15.5,581.0,620.7,481.54
2016,8,24,9,0,795.0,118.0,0.7,16.0,627.0,673.48,518.63
2016,8,24,9,15,810.0,121.0,0.7,16.0,669.0,722.17,551.46
2016,8,24,9,30,825.0,124.0,0.7,16.0,711.0,769.76,582.13
2016,8,24,9,45,846.0,121.0,0.75,16.5,749.5,814.54,610.13
2016,8,24,10,0,867.0,118.0,0.8,17.0,788.0,854.39,634.54
2016,8,24,10,15,874.5,120.0,0.85,17.5,817.5,889.52,655.66
2016,8,24,10,30,882.0,122.0,0.9,18.0,847.0,922.07,675.01
2016,8,24,10,45,887.0,123.5,0.95,18.5,869.0,949.02,690.69
2016,8,24,11,0,892.0,125.0,1.0,19.0,891.0,972.94,704.48
2016,8,24,11,15,895.5,126.0,1.0,19.0,906.0,991.75,715.49
2016,8,24,11,30,899.0,127.0,1.0,19.0,921.0,1007.25,724.54
2016,8,24,11,45,899.0,128.0,1.05,19.0,927.0,1015.93,730.45
2016,8,24,12,0,899.0,129.0,1.1,19.0,933.0,1021.11,734.39
2016,8,24,12,15,899.0,128.5,1.15,19.0,932.0,1021.23,735.32
2016,8,24,12,30,899.0,128.0,1.2,19.0,931.0,1017.82,734.22
2016,8,24,12,45,887.0,133.5,1.25,19.5,919.0,1005.47,726.23
2016,8,24,13,0,875.0,139.0,1.3,20.0,907.0,989.88,716.38
2016,8,24,13,15,870.5,138.0,1.3,19.5,889.5,971.63,706.79
2016,8,24,13,30,866.0,137.0,1.3,19.0,872.0,950.23,695.22
2016,8,24,13,45,859.5,135.5,1.35,19.0,847.5,928.25,682.75
2016,8,24,14,0,853.0,134.0,1.4,19.0,823.0,898.38,665.03
2016,8,24,14,15,844.0,132.0,1.4,19.0,791.5,863.21,643.06
2016,8,24,14,30,835.0,130.0,1.4,19.0,760.0,825.72,619.41
2016,8,24,14,45,823.0,127.0,1.4,19.0,722.5,782.73,591.81
2016,8,24,15,0,811.0,124.0,1.4,19.0,685.0,738.08,562.76
2016,8,24,15,15,795.0,121.0,1.4,18.5,642.0,689.21,530.95
2016,8,24,15,30,779.0,118.0,1.4,18.0,599.0,639.52,496.42
2016,8,24,15,45,758.5,113.5,1.45,18.0,551.5,585.51,457.11
2016,8,24,16,0,738.0,109.0,1.5,18.0,504.0,531.02,416.18
2016,8,24,16,15,710.0,104.0,1.45,17.5,453.0,472.68,371.24
2016,8,24,16,30,682.0,99.0,1.4,17.0,402.0,415.9,326.02
2016,8,24,16,45,644.5,92.5,1.4,16.5,350.0,355.68,276.83
2016,8,24,17,0,607.0,86.0,1.4,16.0,298.0,298.7,228.74
2016,8,24,17,15,553.5,77.5,1.4,15.0,246.0,238.69,177.83
2016,8,24,17,30,500.0,69.0,1.4,14.0,194.0,184.39,131.1
2016,8,24,17,45,422.5,58.0,1.4,13.5,146.0,129.55,85.42
2016,8,24,18,0,345.0,47.0,1.4,13.0,98.0,83.81,49.71
2016,8,24,18,15,232.0,31.5,1.35,12.5,59.5,40.47,19.89
2016,8,24,18,30,119.0,16.0,1.3,12.0,21.0,12.53,0.0
2016,8,24,18,45,59.5,8.0,1.3,12.0,10.5,7.86,0.0
2016,8,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,120.5,12.0,1.05,10.5,21.5,11.8,0.0
2016,8,25,6,0,241.0,24.0,1.1,11.0,43.0,28.09,10.19
2016,8,25,6,15,348.5,35.5,1.05,11.0,85.5,64.9,34.71
2016,8,25,6,30,456.0,47.0,1.0,11.0,128.0,114.09,71.15
2016,8,25,6,45,528.5,54.5,1.0,11.5,178.5,164.74,113.47
2016,8,25,7,0,601.0,62.0,1.0,12.0,229.0,223.63,164.35
2016,8,25,7,15,647.0,67.5,0.95,12.5,281.5,279.89,213.89
2016,8,25,7,30,693.0,73.0,0.9,13.0,334.0,340.7,266.03
2016,8,25,7,45,728.5,76.5,0.85,13.5,387.0,399.32,314.94
2016,8,25,8,0,764.0,80.0,0.8,14.0,440.0,460.32,363.81
2016,8,25,8,15,787.5,83.5,0.8,14.0,490.0,517.17,408.73
2016,8,25,8,30,811.0,87.0,0.8,14.0,540.0,574.79,452.73
2016,8,25,8,45,830.5,89.5,0.8,14.5,587.0,629.25,492.12
2016,8,25,9,0,850.0,92.0,0.8,15.0,634.0,681.5,528.36
2016,8,25,9,15,863.5,94.0,0.8,15.5,676.0,729.93,559.22
2016,8,25,9,30,877.0,96.0,0.8,16.0,718.0,777.0,588.55
2016,8,25,9,45,889.0,97.0,0.85,16.5,755.0,820.19,615.51
2016,8,25,10,0,901.0,98.0,0.9,17.0,792.0,861.4,640.85
2016,8,25,10,15,908.5,99.5,0.9,17.0,822.0,897.0,662.64
2016,8,25,10,30,916.0,101.0,0.9,17.0,852.0,929.89,682.58
2016,8,25,10,45,921.0,102.5,0.95,17.5,874.5,957.59,698.76
2016,8,25,11,0,926.0,104.0,1.0,18.0,897.0,982.14,712.96
2016,8,25,11,15,929.5,104.5,1.05,18.0,912.0,1000.92,724.91
2016,8,25,11,30,933.0,105.0,1.1,18.0,927.0,1016.25,734.86
2016,8,25,11,45,934.0,106.0,1.15,18.5,934.0,1026.15,740.15
2016,8,25,12,0,935.0,107.0,1.2,19.0,941.0,1032.42,743.33
2016,8,25,12,15,935.0,107.0,1.2,19.0,940.0,1033.01,743.59
2016,8,25,12,30,935.0,107.0,1.2,19.0,939.0,1029.94,741.77
2016,8,25,12,45,924.5,111.5,1.2,19.0,927.5,1017.76,734.41
2016,8,25,13,0,914.0,116.0,1.2,19.0,916.0,1002.19,725.12
2016,8,25,13,15,910.5,115.5,1.2,19.0,899.0,984.75,714.77
2016,8,25,13,30,907.0,115.0,1.2,19.0,882.0,963.99,702.38
2016,8,25,13,45,901.5,113.5,1.25,19.0,857.0,937.17,686.95
2016,8,25,14,0,896.0,112.0,1.3,19.0,832.0,907.37,669.53
2016,8,25,14,15,887.5,110.0,1.3,18.5,800.5,871.67,648.59
2016,8,25,14,30,879.0,108.0,1.3,18.0,769.0,833.5,625.79
2016,8,25,14,45,869.0,105.5,1.3,18.0,731.5,791.37,598.87
2016,8,25,15,0,859.0,103.0,1.3,18.0,694.0,747.31,570.31
2016,8,25,15,15,844.5,100.5,1.3,17.5,650.5,700.59,540.5
2016,8,25,15,30,830.0,98.0,1.3,17.0,607.0,650.26,506.02
2016,8,25,15,45,812.5,94.0,1.3,17.0,559.5,595.75,465.96
2016,8,25,16,0,795.0,90.0,1.3,17.0,512.0,541.01,424.5
2016,8,25,16,15,769.0,86.0,1.25,16.5,460.5,482.04,378.91
2016,8,25,16,30,743.0,82.0,1.2,16.0,409.0,424.31,332.68
2016,8,25,16,45,709.5,76.5,1.2,15.5,356.5,363.38,282.55
2016,8,25,17,0,676.0,71.0,1.2,15.0,304.0,305.3,233.01
2016,8,25,17,15,624.5,64.5,1.2,14.0,251.5,244.13,180.49
2016,8,25,17,30,573.0,58.0,1.2,13.0,199.0,188.36,131.84
2016,8,25,17,45,496.5,49.0,1.2,12.5,149.5,131.63,84.1
2016,8,25,18,0,420.0,40.0,1.2,12.0,100.0,83.82,46.73
2016,8,25,18,15,290.5,27.5,1.15,11.5,61.0,39.12,17.24
2016,8,25,18,30,161.0,15.0,1.1,11.0,22.0,14.74,0.0
2016,8,25,18,45,80.5,7.5,1.05,11.0,11.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,131.0,12.0,0.85,10.5,21.5,11.8,0.0
2016,8,26,6,0,262.0,24.0,0.9,11.0,43.0,28.45,9.69
2016,8,26,6,15,374.5,34.5,0.9,11.5,87.0,65.91,34.44
2016,8,26,6,30,487.0,45.0,0.9,12.0,131.0,116.29,71.28
2016,8,26,6,45,554.5,53.0,0.9,12.5,182.0,168.18,114.73
2016,8,26,7,0,622.0,61.0,0.9,13.0,233.0,227.73,166.22
2016,8,26,7,15,383.5,106.5,0.9,13.0,220.0,232.19,180.18
2016,8,26,7,30,145.0,152.0,0.9,13.0,207.0,206.11,164.71
2016,8,26,7,45,179.5,174.0,0.9,13.5,252.0,251.8,201.78
2016,8,26,8,0,214.0,196.0,0.9,14.0,297.0,301.08,240.7
2016,8,26,8,15,221.5,219.5,0.9,14.5,333.5,340.68,271.05
2016,8,26,8,30,229.0,243.0,0.9,15.0,370.0,380.7,300.97
2016,8,26,8,45,215.0,267.5,0.9,15.5,395.0,408.36,320.48
2016,8,26,9,0,201.0,292.0,0.9,16.0,420.0,434.31,338.24
2016,8,26,9,15,430.5,242.5,0.95,16.0,539.5,569.48,442.09
2016,8,26,9,30,660.0,193.0,1.0,16.0,659.0,715.39,548.9
2016,8,26,9,45,748.5,164.5,1.05,16.5,719.0,782.44,593.7
2016,8,26,10,0,837.0,136.0,1.1,17.0,779.0,850.73,637.44
2016,8,26,10,15,846.0,138.0,1.1,17.0,808.5,886.59,659.35
2016,8,26,10,30,855.0,140.0,1.1,17.0,838.0,920.0,679.89
2016,8,26,10,45,861.5,141.0,1.15,17.5,860.5,947.42,696.02
2016,8,26,11,0,868.0,142.0,1.2,18.0,883.0,971.92,710.29
2016,8,26,11,15,871.5,142.5,1.2,18.0,897.5,984.34,717.37
2016,8,26,11,30,875.0,143.0,1.2,18.0,912.0,998.92,726.08
2016,8,26,11,45,878.5,142.5,1.25,18.5,919.0,1009.14,731.61
2016,8,26,12,0,882.0,142.0,1.3,19.0,926.0,1015.99,735.14
2016,8,26,12,15,881.5,142.0,1.3,19.0,924.5,1015.99,735.03
2016,8,26,12,30,881.0,142.0,1.3,19.0,923.0,1012.53,732.95
2016,8,26,12,45,884.5,138.0,1.35,19.0,915.5,1005.37,729.56
2016,8,26,13,0,888.0,134.0,1.4,19.0,908.0,994.71,724.06
2016,8,26,13,15,883.5,133.0,1.4,19.0,890.5,976.11,712.78
2016,8,26,13,30,879.0,132.0,1.4,19.0,873.0,954.33,699.6
2016,8,26,13,45,875.5,129.0,1.4,19.0,848.5,928.3,683.71
2016,8,26,14,0,872.0,126.0,1.4,19.0,824.0,899.28,665.88
2016,8,26,14,15,862.5,124.0,1.4,18.5,792.0,867.26,647.23
2016,8,26,14,30,853.0,122.0,1.4,18.0,760.0,828.65,623.96
2016,8,26,14,45,844.5,118.0,1.4,18.0,722.5,786.59,596.93
2016,8,26,15,0,836.0,114.0,1.4,18.0,685.0,742.55,568.24
2016,8,26,15,15,820.0,111.0,1.35,17.5,641.5,692.59,535.41
2016,8,26,15,30,804.0,108.0,1.3,17.0,598.0,641.74,499.52
2016,8,26,15,45,787.0,103.0,1.3,17.0,550.5,587.63,459.73
2016,8,26,16,0,770.0,98.0,1.3,17.0,503.0,533.32,418.55
2016,8,26,16,15,742.0,93.5,1.25,16.5,451.5,474.14,372.78
2016,8,26,16,30,714.0,89.0,1.2,16.0,400.0,416.27,326.45
2016,8,26,16,45,678.5,82.5,1.2,15.5,347.5,355.24,276.3
2016,8,26,17,0,643.0,76.0,1.2,15.0,295.0,297.21,226.92
2016,8,26,17,15,589.0,69.0,1.1,14.5,242.5,236.79,174.76
2016,8,26,17,30,535.0,62.0,1.0,14.0,190.0,182.1,127.16
2016,8,26,17,45,455.0,51.5,0.95,13.5,141.5,125.75,80.41
2016,8,26,18,0,375.0,41.0,0.9,13.0,93.0,78.77,44.24
2016,8,26,18,15,248.0,27.0,0.85,12.5,55.5,35.69,15.5
2016,8,26,18,30,121.0,13.0,0.8,12.0,18.0,12.78,0.0
2016,8,26,18,45,60.5,6.5,0.8,12.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,90.5,12.0,0.95,10.5,18.5,11.8,0.0
2016,8,27,6,0,181.0,24.0,1.0,11.0,37.0,25.56,8.49
2016,8,27,6,15,285.0,38.5,1.0,11.0,78.5,61.2,34.1
2016,8,27,6,30,389.0,53.0,1.0,11.0,120.0,109.51,70.11
2016,8,27,6,45,461.0,63.5,1.0,11.5,170.0,159.02,111.15
2016,8,27,7,0,533.0,74.0,1.0,12.0,220.0,216.82,160.63
2016,8,27,7,15,582.0,82.0,0.95,12.0,272.0,272.72,209.69
2016,8,27,7,30,631.0,90.0,0.9,12.0,324.0,333.63,262.0
2016,8,27,7,45,668.5,95.0,0.9,12.5,376.5,391.15,310.11
2016,8,27,8,0,706.0,100.0,0.9,13.0,429.0,451.69,358.94
2016,8,27,8,15,731.5,105.0,0.85,13.5,479.0,508.42,402.81
2016,8,27,8,30,757.0,110.0,0.8,14.0,529.0,566.24,445.75
2016,8,27,8,45,546.0,188.5,0.8,14.5,504.5,547.33,428.16
2016,8,27,9,0,335.0,267.0,0.8,15.0,480.0,504.81,392.48
2016,8,27,9,15,582.0,194.5,0.8,15.0,593.0,632.34,490.1
2016,8,27,9,30,829.0,122.0,0.8,15.0,706.0,769.21,586.92
2016,8,27,9,45,837.5,125.5,0.85,15.5,741.0,810.83,611.78
2016,8,27,10,0,846.0,129.0,0.9,16.0,776.0,850.34,636.21
2016,8,27,10,15,854.0,130.5,0.9,16.0,805.5,885.02,657.6
2016,8,27,10,30,862.0,132.0,0.9,16.0,835.0,912.54,674.22
2016,8,27,10,45,869.5,132.5,0.95,16.5,857.5,940.16,690.61
2016,8,27,11,0,877.0,133.0,1.0,17.0,880.0,964.9,705.08
2016,8,27,11,15,880.5,133.5,1.05,17.0,894.0,982.8,716.57
2016,8,27,11,30,884.0,134.0,1.1,17.0,908.0,997.42,726.15
2016,8,27,11,45,886.5,133.5,1.15,17.5,915.0,1006.68,731.12
2016,8,27,12,0,889.0,133.0,1.2,18.0,922.0,1012.51,734.07
2016,8,27,12,15,889.0,133.0,1.2,18.0,920.5,1012.93,734.25
2016,8,27,12,30,889.0,133.0,1.2,18.0,919.0,1009.86,732.41
2016,8,27,12,45,888.0,131.5,1.25,18.0,910.0,1000.79,727.84
2016,8,27,13,0,887.0,130.0,1.3,18.0,901.0,988.29,721.21
2016,8,27,13,15,883.0,129.0,1.3,18.0,883.5,970.1,710.21
2016,8,27,13,30,879.0,128.0,1.3,18.0,866.0,948.71,697.26
2016,8,27,13,45,877.0,124.5,1.35,18.0,842.5,923.43,682.57
2016,8,27,14,0,875.0,121.0,1.4,18.0,819.0,895.08,665.8
2016,8,27,14,15,866.0,119.0,1.35,17.5,787.0,859.42,643.95
2016,8,27,14,30,857.0,117.0,1.3,17.0,755.0,824.85,622.71
2016,8,27,14,45,850.0,112.5,1.3,17.0,718.0,783.22,595.9
2016,8,27,15,0,843.0,108.0,1.3,17.0,681.0,739.49,567.37
2016,8,27,15,15,827.5,105.0,1.3,16.5,637.5,689.55,535.06
2016,8,27,15,30,812.0,102.0,1.3,16.0,594.0,638.69,499.46
2016,8,27,15,45,796.0,97.0,1.3,16.0,547.0,584.79,459.58
2016,8,27,16,0,780.0,92.0,1.3,16.0,500.0,530.57,418.21
2016,8,27,16,15,753.0,88.0,1.25,15.5,449.0,471.85,372.45
2016,8,27,16,30,726.0,84.0,1.2,15.0,398.0,414.44,326.11
2016,8,27,16,45,692.0,78.0,1.2,14.5,345.5,353.92,275.97
2016,8,27,17,0,658.0,72.0,1.2,14.0,293.0,296.22,226.45
2016,8,27,17,15,604.0,65.0,1.15,13.5,240.5,235.09,173.4
2016,8,27,17,30,550.0,58.0,1.1,13.0,188.0,179.69,124.9
2016,8,27,17,45,470.0,48.5,1.05,13.0,139.5,123.69,78.08
2016,8,27,18,0,390.0,39.0,1.0,13.0,91.0,77.07,42.23
2016,8,27,18,15,258.5,25.5,0.95,12.5,53.5,33.65,13.45
2016,8,27,18,30,127.0,12.0,0.9,12.0,16.0,11.8,0.0
2016,8,27,18,45,63.5,6.0,0.9,11.5,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,112.0,11.0,0.85,9.5,18.5,10.81,0.0
2016,8,28,6,0,224.0,22.0,0.8,10.0,37.0,24.94,6.88
2016,8,28,6,15,336.0,34.5,0.75,10.5,80.0,62.01,32.82
2016,8,28,6,30,448.0,47.0,0.7,11.0,123.0,111.83,69.37
2016,8,28,6,45,522.5,55.5,0.7,11.5,174.5,163.28,112.05
2016,8,28,7,0,597.0,64.0,0.7,12.0,226.0,223.25,163.5
2016,8,28,7,15,644.5,70.0,0.65,12.5,279.0,280.25,213.32
2016,8,28,7,30,692.0,76.0,0.6,13.0,332.0,341.98,265.79
2016,8,28,7,45,728.5,80.0,0.55,13.5,385.5,401.4,314.87
2016,8,28,8,0,765.0,84.0,0.5,14.0,439.0,463.41,363.96
2016,8,28,8,15,789.5,88.0,0.5,14.0,490.0,521.39,409.22
2016,8,28,8,30,814.0,92.0,0.5,14.0,541.0,580.23,453.56
2016,8,28,8,45,835.0,94.0,0.55,14.5,588.5,635.26,493.47
2016,8,28,9,0,856.0,96.0,0.6,15.0,636.0,690.14,532.06
2016,8,28,9,15,869.5,98.0,0.65,15.5,678.0,736.7,561.95
2016,8,28,9,30,883.0,100.0,0.7,16.0,720.0,783.94,591.92
2016,8,28,9,45,891.5,103.0,0.75,16.5,756.0,826.57,618.35
2016,8,28,10,0,900.0,106.0,0.8,17.0,792.0,866.94,643.01
2016,8,28,10,15,907.5,107.5,0.85,17.5,821.5,902.4,664.25
2016,8,28,10,30,915.0,109.0,0.9,18.0,851.0,935.14,683.62
2016,8,28,10,45,921.0,109.5,0.95,18.5,873.5,962.55,699.52
2016,8,28,11,0,927.0,110.0,1.0,19.0,896.0,986.83,713.47
2016,8,28,11,15,930.0,110.5,1.05,19.0,911.0,1004.98,724.97
2016,8,28,11,30,933.0,111.0,1.1,19.0,926.0,1019.65,734.48
2016,8,28,11,45,934.5,111.0,1.15,19.0,932.5,1028.79,740.67
2016,8,28,12,0,936.0,111.0,1.2,19.0,939.0,1034.29,744.79
2016,8,28,12,15,935.5,111.0,1.2,19.0,937.0,1034.17,744.63
2016,8,28,12,30,935.0,111.0,1.2,19.0,935.0,1030.38,742.38
2016,8,28,12,45,945.0,104.0,1.3,19.0,929.0,1025.69,741.55
2016,8,28,13,0,955.0,97.0,1.4,19.0,923.0,1017.11,738.29
2016,8,28,13,15,951.5,96.0,1.4,19.0,905.5,998.28,726.94
2016,8,28,13,30,948.0,95.0,1.4,19.0,888.0,975.99,713.55
2016,8,28,13,45,942.5,94.0,1.4,19.0,862.5,948.54,696.87
2016,8,28,14,0,937.0,93.0,1.4,19.0,837.0,917.96,678.18
2016,8,28,14,15,929.0,91.5,1.35,18.5,805.0,881.78,656.28
2016,8,28,14,30,921.0,90.0,1.3,18.0,773.0,842.98,632.48
2016,8,28,14,45,910.5,88.5,1.3,18.0,734.0,799.82,604.96
2016,8,28,15,0,900.0,87.0,1.3,18.0,695.0,754.64,575.74
2016,8,28,15,15,886.0,85.0,1.25,17.5,651.0,704.75,543.32
2016,8,28,15,30,872.0,83.0,1.2,17.0,607.0,653.65,508.29
2016,8,28,15,45,853.0,80.5,1.15,17.0,558.0,598.1,466.98
2016,8,28,16,0,834.0,78.0,1.1,17.0,509.0,543.45,425.11
2016,8,28,16,15,808.5,74.5,1.05,16.5,457.5,483.29,378.54
2016,8,28,16,30,783.0,71.0,1.0,16.0,406.0,424.28,331.13
2016,8,28,16,45,746.0,67.0,1.0,15.5,352.0,361.74,279.54
2016,8,28,17,0,709.0,63.0,1.0,15.0,298.0,302.26,228.65
2016,8,28,17,15,656.5,57.0,0.95,14.5,244.5,239.88,174.5
2016,8,28,17,30,604.0,51.0,0.9,14.0,191.0,182.53,124.27
2016,8,28,17,45,517.5,43.0,0.9,13.5,141.0,124.09,76.0
2016,8,28,18,0,431.0,35.0,0.9,13.0,91.0,75.78,39.53
2016,8,28,18,15,285.5,23.0,0.85,12.5,53.0,31.19,10.69
2016,8,28,18,30,140.0,11.0,0.8,12.0,15.0,10.81,0.0
2016,8,28,18,45,70.0,5.5,0.8,11.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,45,122.0,11.0,1.3,9.5,18.5,10.81,0.0
2016,8,29,6,0,244.0,22.0,1.4,10.0,37.0,25.25,6.03
2016,8,29,6,15,362.5,33.0,1.4,10.0,80.5,62.51,32.22
2016,8,29,6,30,481.0,44.0,1.4,10.0,124.0,113.26,69.4
2016,8,29,6,45,552.0,51.5,1.45,10.5,175.0,164.87,112.87
2016,8,29,7,0,623.0,59.0,1.5,11.0,226.0,224.57,165.1
2016,8,29,7,15,669.5,64.0,1.45,11.0,279.0,281.67,216.53
2016,8,29,7,30,716.0,69.0,1.4,11.0,332.0,343.6,271.1
2016,8,29,7,45,469.0,130.5,1.4,11.5,313.0,338.27,271.82
2016,8,29,8,0,222.0,192.0,1.4,12.0,294.0,300.89,243.04
2016,8,29,8,15,525.0,138.0,1.4,12.5,416.0,428.08,345.84
2016,8,29,8,30,828.0,84.0,1.4,13.0,538.0,579.52,463.59
2016,8,29,8,45,848.0,85.5,1.4,13.5,585.5,632.31,501.94
2016,8,29,9,0,868.0,87.0,1.4,14.0,633.0,686.19,540.2
2016,8,29,9,15,881.0,89.0,1.3,14.5,674.5,734.94,571.06
2016,8,29,9,30,894.0,91.0,1.2,15.0,716.0,782.21,600.02
2016,8,29,9,45,914.0,87.0,1.2,15.5,754.5,827.0,627.79
2016,8,29,10,0,934.0,83.0,1.2,16.0,793.0,870.23,654.06
2016,8,29,10,15,940.5,84.5,1.2,16.5,822.5,905.8,674.86
2016,8,29,10,30,947.0,86.0,1.2,17.0,852.0,938.47,693.62
2016,8,29,10,45,952.5,86.0,1.2,17.5,874.5,965.56,708.63
2016,8,29,11,0,958.0,86.0,1.2,18.0,897.0,989.39,721.53
2016,8,29,11,15,961.0,86.5,1.2,18.0,911.5,1007.96,732.48
2016,8,29,11,30,964.0,87.0,1.2,18.0,926.0,1022.94,741.29
2016,8,29,11,45,713.0,226.5,1.25,18.0,849.5,943.81,691.15
2016,8,29,12,0,462.0,366.0,1.3,18.0,773.0,845.23,621.2
2016,8,29,12,15,715.5,226.0,1.35,18.0,855.0,949.15,698.34
2016,8,29,12,30,969.0,86.0,1.4,18.0,937.0,1035.49,753.28
2016,8,29,12,45,727.0,217.5,1.45,18.5,852.0,942.95,692.43
2016,8,29,13,0,485.0,349.0,1.5,19.0,767.0,838.13,617.98
2016,8,29,13,15,711.5,222.5,1.55,18.5,822.5,913.29,677.64
2016,8,29,13,30,938.0,96.0,1.6,18.0,878.0,966.14,714.02
2016,8,29,13,45,934.5,94.0,1.65,18.0,853.0,939.56,697.41
2016,8,29,14,0,931.0,92.0,1.7,18.0,828.0,909.78,679.54
2016,8,29,14,15,923.0,91.0,1.75,18.0,796.0,874.24,657.67
2016,8,29,14,30,915.0,90.0,1.8,18.0,764.0,836.08,633.81
2016,8,29,14,45,906.5,87.0,1.85,18.0,726.0,793.02,606.26
2016,8,29,15,0,898.0,84.0,1.9,18.0,688.0,747.82,576.81
2016,8,29,15,15,884.5,82.0,1.9,17.5,644.0,698.31,544.46
2016,8,29,15,30,871.0,80.0,1.9,17.0,600.0,647.55,509.32
2016,8,29,15,45,854.5,76.5,1.9,16.5,552.0,592.46,468.76
2016,8,29,16,0,838.0,73.0,1.9,16.0,504.0,536.97,426.44
2016,8,29,16,15,813.0,70.0,1.9,15.5,452.5,478.45,380.14
2016,8,29,16,30,788.0,67.0,1.9,15.0,401.0,419.97,332.15
2016,8,29,16,45,754.5,62.5,1.9,15.0,347.5,358.07,279.23
2016,8,29,17,0,721.0,58.0,1.9,15.0,294.0,298.83,227.0
2016,8,29,17,15,668.0,53.0,1.85,14.5,241.0,236.8,172.34
2016,8,29,17,30,615.0,48.0,1.8,14.0,188.0,180.33,122.28
2016,8,29,17,45,528.0,40.5,1.8,13.5,138.0,121.47,73.4
2016,8,29,18,0,441.0,33.0,1.8,13.0,88.0,73.28,37.16
2016,8,29,18,15,220.5,23.5,1.75,12.5,51.0,28.36,9.34
2016,8,29,18,30,0.0,14.0,1.7,12.0,14.0,13.76,0.0
2016,8,29,18,45,0.0,7.0,1.65,12.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,148.5,9.5,1.1,11.5,19.0,9.34,0.0
2016,8,30,6,0,297.0,19.0,1.1,12.0,38.0,23.37,3.41
2016,8,30,6,15,417.0,28.0,1.1,12.0,81.5,62.47,29.81
2016,8,30,6,30,537.0,37.0,1.1,12.0,125.0,114.46,67.33
2016,8,30,6,45,606.5,43.0,1.15,12.5,177.0,167.38,111.76
2016,8,30,7,0,676.0,49.0,1.2,13.0,229.0,228.17,164.86
2016,8,30,7,15,720.0,53.0,1.2,13.5,282.5,286.32,216.77
2016,8,30,7,30,764.0,57.0,1.2,14.0,336.0,348.69,271.05
2016,8,30,7,45,795.5,60.0,1.2,14.5,389.0,408.51,321.83
2016,8,30,8,0,827.0,63.0,1.2,15.0,442.0,469.78,371.87
2016,8,30,8,15,848.5,65.5,1.2,15.5,493.0,527.37,417.24
2016,8,30,8,30,870.0,68.0,1.2,16.0,544.0,585.37,461.17
2016,8,30,8,45,887.0,70.0,1.25,16.5,591.0,640.08,501.5
2016,8,30,9,0,904.0,72.0,1.3,17.0,638.0,694.14,539.01
2016,8,30,9,15,916.0,73.5,1.3,17.0,680.0,743.11,571.51
2016,8,30,9,30,928.0,75.0,1.3,17.0,722.0,790.42,602.4
2016,8,30,9,45,938.5,75.0,1.35,17.5,758.0,833.02,629.11
2016,8,30,10,0,949.0,75.0,1.4,18.0,794.0,873.34,654.01
2016,8,30,10,15,955.0,76.0,1.4,18.0,823.5,908.35,675.73
2016,8,30,10,30,961.0,77.0,1.4,18.0,853.0,940.38,695.42
2016,8,30,10,45,966.5,77.0,1.45,18.5,875.0,967.73,711.43
2016,8,30,11,0,972.0,77.0,1.5,19.0,897.0,991.76,725.3
2016,8,30,11,15,974.5,77.5,1.55,19.0,911.0,1010.01,736.92
2016,8,30,11,30,977.0,78.0,1.6,19.0,925.0,1024.6,746.37
2016,8,30,11,45,979.0,77.5,1.65,19.0,931.5,1033.89,752.59
2016,8,30,12,0,981.0,77.0,1.7,19.0,938.0,1039.37,756.59
2016,8,30,12,15,980.5,77.0,1.7,19.0,936.0,1039.12,756.35
2016,8,30,12,30,980.0,77.0,1.7,19.0,934.0,1035.0,753.86
2016,8,30,12,45,976.5,77.5,1.75,19.0,924.0,1024.71,748.33
2016,8,30,13,0,973.0,78.0,1.8,19.0,914.0,1010.7,740.54
2016,8,30,13,15,969.5,77.5,1.8,19.0,896.0,991.96,729.13
2016,8,30,13,30,966.0,77.0,1.8,19.0,878.0,969.69,715.51
2016,8,30,13,45,961.0,76.0,1.85,19.0,853.0,942.11,699.08
2016,8,30,14,0,956.0,75.0,1.9,19.0,828.0,911.32,680.45
2016,8,30,14,15,948.5,74.0,1.85,19.0,795.5,875.39,657.18
2016,8,30,14,30,941.0,73.0,1.8,19.0,763.0,836.73,632.0
2016,8,30,14,45,931.0,71.5,1.8,19.0,724.5,793.11,603.73
2016,8,30,15,0,921.0,70.0,1.8,19.0,686.0,747.39,573.68
2016,8,30,15,15,908.0,68.5,1.8,18.5,642.0,697.75,541.45
2016,8,30,15,30,895.0,67.0,1.8,18.0,598.0,646.78,506.77
2016,8,30,15,45,878.0,65.0,1.8,17.5,549.5,591.83,466.39
2016,8,30,16,0,861.0,63.0,1.8,17.0,501.0,536.49,424.23
2016,8,30,16,15,837.0,60.0,1.75,16.5,449.5,476.55,376.76
2016,8,30,16,30,813.0,57.0,1.7,16.0,398.0,417.54,328.26
2016,8,30,16,45,779.0,54.0,1.65,16.0,344.5,356.2,275.71
2016,8,30,17,0,745.0,51.0,1.6,16.0,291.0,297.09,223.54
2016,8,30,17,15,694.0,46.5,1.55,15.5,238.0,234.9,168.78
2016,8,30,17,30,643.0,42.0,1.5,15.0,185.0,178.02,118.41
2016,8,30,17,45,558.0,35.5,1.45,14.5,135.5,119.68,70.12
2016,8,30,18,0,473.0,29.0,1.4,14.0,86.0,71.3,34.19
2016,8,30,18,15,236.5,14.5,1.35,13.5,43.0,19.94,2.86
2016,8,30,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,45,155.0,9.0,1.25,10.5,18.5,8.85,0.0
2016,8,31,6,0,310.0,18.0,1.3,11.0,37.0,23.35,2.29
2016,8,31,6,15,433.5,27.0,1.3,11.5,81.5,62.47,29.21
2016,8,31,6,30,557.0,36.0,1.3,12.0,126.0,115.82,67.54
2016,8,31,6,45,625.5,41.5,1.35,12.5,178.0,169.17,112.45
2016,8,31,7,0,694.0,47.0,1.4,13.0,230.0,230.26,166.06
2016,8,31,7,15,737.5,51.0,1.35,13.0,284.0,289.25,219.29
2016,8,31,7,30,781.0,55.0,1.3,13.0,338.0,352.4,274.93
2016,8,31,7,45,810.5,58.5,1.3,13.5,391.5,412.34,326.2
2016,8,31,8,0,840.0,62.0,1.3,14.0,445.0,474.39,377.17
2016,8,31,8,15,861.0,64.5,1.3,14.0,496.0,532.37,423.9
2016,8,31,8,30,882.0,67.0,1.3,14.0,547.0,590.68,469.28
2016,8,31,8,45,897.5,69.0,1.3,14.5,594.0,644.99,509.29
2016,8,31,9,0,913.0,71.0,1.3,15.0,641.0,698.48,546.19
2016,8,31,9,15,924.5,72.5,1.3,15.0,683.0,747.44,578.88
2016,8,31,9,30,936.0,74.0,1.3,15.0,725.0,794.67,609.9
2016,8,31,9,45,940.0,78.0,1.35,15.5,760.0,836.62,636.34
2016,8,31,10,0,944.0,82.0,1.4,16.0,795.0,875.83,660.66
2016,8,31,10,15,950.0,83.0,1.45,16.0,824.0,910.64,683.11
2016,8,31,10,30,956.0,84.0,1.5,16.0,853.0,942.49,703.57
2016,8,31,10,45,961.0,84.5,1.55,16.5,875.0,969.75,719.68
2016,8,31,11,0,966.0,85.0,1.6,17.0,897.0,993.68,733.63
2016,8,31,11,15,968.5,85.5,1.6,17.0,911.5,1011.77,744.49
2016,8,31,11,30,971.0,86.0,1.6,17.0,926.0,1026.22,753.16
