Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,11,45,972.5,86.0,1.6,17.0,932.5,1035.44,758.61
2016,8,31,12,0,974.0,86.0,1.6,17.0,939.0,1040.87,761.82
2016,8,31,12,15,973.5,86.0,1.6,17.0,937.0,1040.53,761.53
2016,8,31,12,30,973.0,86.0,1.6,17.0,935.0,1036.36,759.0
2016,8,31,12,45,967.5,87.5,1.65,17.0,924.0,1025.19,752.93
2016,8,31,13,0,962.0,89.0,1.7,17.0,913.0,1010.36,744.64
2016,8,31,13,15,958.5,88.5,1.7,17.0,895.0,991.71,733.24
2016,8,31,13,30,955.0,88.0,1.7,17.0,877.0,969.55,719.65
2016,8,31,13,45,950.5,86.0,1.75,17.0,851.5,941.52,702.88
2016,8,31,14,0,946.0,84.0,1.8,17.0,826.0,910.28,683.91
2016,8,31,14,15,938.0,83.0,1.8,17.0,793.5,874.14,660.93
2016,8,31,14,30,930.0,82.0,1.8,17.0,761.0,835.34,636.0
2016,8,31,14,45,921.5,79.5,1.8,17.0,722.0,792.12,607.78
2016,8,31,15,0,913.0,77.0,1.8,17.0,683.0,746.72,577.71
2016,8,31,15,15,899.0,75.0,1.8,16.5,638.5,696.14,544.54
2016,8,31,15,30,885.0,73.0,1.8,16.0,594.0,644.33,508.54
2016,8,31,15,45,868.5,70.0,1.8,16.0,545.5,589.04,466.73
2016,8,31,16,0,852.0,67.0,1.8,16.0,497.0,533.33,423.25
2016,8,31,16,15,827.0,64.0,1.75,15.5,445.0,473.35,375.51
2016,8,31,16,30,802.0,61.0,1.7,15.0,393.0,414.92,327.23
2016,8,31,16,45,767.5,57.0,1.7,15.0,339.5,352.5,273.76
2016,8,31,17,0,733.0,53.0,1.7,15.0,286.0,292.87,221.03
2016,8,31,17,15,679.5,48.5,1.6,14.5,233.0,230.81,166.18
2016,8,31,17,30,626.0,44.0,1.5,14.0,180.0,174.38,116.17
2016,8,31,17,45,536.0,37.0,1.45,13.5,130.5,116.05,68.18
2016,8,31,18,0,446.0,30.0,1.4,13.0,81.0,68.34,33.04
2016,8,31,18,15,223.0,15.0,1.3,12.5,40.5,18.53,1.32
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,157.5,9.0,1.1,10.5,18.0,8.85,0.0
2016,9,1,6,0,315.0,18.0,1.1,11.0,36.0,23.21,0.91
2016,9,1,6,15,440.5,26.5,1.1,11.0,80.5,62.16,28.72
2016,9,1,6,30,566.0,35.0,1.1,11.0,125.0,115.6,67.13
2016,9,1,6,45,634.5,41.0,1.1,11.5,177.5,169.94,112.95
2016,9,1,7,0,703.0,47.0,1.1,12.0,230.0,232.02,167.45
2016,9,1,7,15,747.0,51.0,1.05,12.5,285.0,291.68,220.82
2016,9,1,7,30,791.0,55.0,1.0,13.0,340.0,355.53,276.36
2016,9,1,7,45,820.0,58.5,1.0,13.5,393.5,415.78,327.58
2016,9,1,8,0,849.0,62.0,1.0,14.0,447.0,478.08,378.38
2016,9,1,8,15,870.5,64.5,1.0,14.0,498.5,536.78,425.27
2016,9,1,8,30,892.0,67.0,1.0,14.0,550.0,595.85,470.76
2016,9,1,8,45,907.0,69.5,1.0,14.5,597.5,650.82,510.79
2016,9,1,9,0,922.0,72.0,1.0,15.0,645.0,704.91,547.68
2016,9,1,9,15,934.0,73.5,1.0,15.5,687.5,754.59,579.34
2016,9,1,9,30,946.0,75.0,1.0,16.0,730.0,802.54,609.2
2016,9,1,9,45,952.0,78.0,1.05,16.5,766.0,845.35,635.79
2016,9,1,10,0,958.0,81.0,1.1,17.0,802.0,885.51,660.37
2016,9,1,10,15,964.5,82.0,1.15,17.0,831.5,921.12,683.01
2016,9,1,10,30,971.0,83.0,1.2,17.0,861.0,953.75,703.68
2016,9,1,10,45,974.0,84.5,1.25,17.0,883.0,980.54,720.6
2016,9,1,11,0,977.0,86.0,1.3,17.0,905.0,1003.87,735.4
2016,9,1,11,15,979.5,86.5,1.35,17.0,919.0,1022.07,747.03
2016,9,1,11,30,982.0,87.0,1.4,17.0,933.0,1036.57,756.48
2016,9,1,11,45,981.0,88.5,1.45,17.0,939.0,1045.0,762.23
2016,9,1,12,0,980.0,90.0,1.5,17.0,945.0,1049.56,765.73
2016,9,1,12,15,979.0,90.0,1.55,17.0,942.5,1048.66,765.92
2016,9,1,12,30,978.0,90.0,1.6,17.0,940.0,1043.9,763.85
2016,9,1,12,45,974.5,90.5,1.7,17.0,929.5,1033.45,759.04
2016,9,1,13,0,971.0,91.0,1.8,17.0,919.0,1019.28,751.89
2016,9,1,13,15,967.5,90.5,1.8,16.5,900.5,1000.4,741.73
2016,9,1,13,30,964.0,90.0,1.8,16.0,882.0,977.98,729.3
2016,9,1,13,45,958.0,89.0,1.85,16.0,856.5,949.39,712.07
2016,9,1,14,0,952.0,88.0,1.9,16.0,831.0,917.64,692.66
2016,9,1,14,15,944.5,86.5,1.8,15.5,798.0,881.12,669.48
2016,9,1,14,30,937.0,85.0,1.7,15.0,765.0,841.9,644.32
2016,9,1,14,45,926.5,83.5,1.65,15.0,725.5,797.89,614.99
2016,9,1,15,0,916.0,82.0,1.6,15.0,686.0,751.83,583.98
2016,9,1,15,15,901.5,79.5,1.55,15.0,641.0,700.19,548.62
2016,9,1,15,30,887.0,77.0,1.5,15.0,596.0,647.36,510.35
2016,9,1,15,45,867.0,75.0,1.5,15.0,546.5,590.93,467.83
2016,9,1,16,0,847.0,73.0,1.5,15.0,497.0,534.43,423.87
2016,9,1,16,15,820.5,69.5,1.5,14.5,444.5,474.22,376.27
2016,9,1,16,30,794.0,66.0,1.5,14.0,392.0,414.19,326.97
2016,9,1,16,45,753.0,62.5,1.55,13.5,337.0,350.3,273.03
2016,9,1,17,0,712.0,59.0,1.6,13.0,282.0,289.94,220.22
2016,9,1,17,15,654.5,53.5,1.55,12.5,228.5,227.1,164.71
2016,9,1,17,30,597.0,48.0,1.5,12.0,175.0,169.99,114.2
2016,9,1,17,45,494.5,40.0,1.5,11.5,125.0,110.78,65.97
2016,9,1,18,0,392.0,32.0,1.5,11.0,75.0,63.66,31.6
2016,9,1,18,15,196.0,16.0,1.45,11.0,37.5,17.96,0.0
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,104.0,9.5,1.05,10.5,15.0,9.34,0.0
2016,9,2,6,0,208.0,19.0,1.1,11.0,30.0,20.66,0.0
2016,9,2,6,15,336.5,30.0,1.05,11.0,72.0,56.33,27.81
2016,9,2,6,30,465.0,41.0,1.0,11.0,114.0,106.51,63.88
2016,9,2,6,45,537.5,48.5,1.0,11.5,164.0,157.26,106.12
2016,9,2,7,0,610.0,56.0,1.0,12.0,214.0,216.3,157.29
2016,9,2,7,15,658.5,61.5,0.95,12.5,266.5,273.66,208.05
2016,9,2,7,30,707.0,67.0,0.9,13.0,319.0,336.05,261.82
2016,9,2,7,45,740.0,71.0,0.9,13.5,371.5,394.44,311.17
2016,9,2,8,0,773.0,75.0,0.9,14.0,424.0,455.21,360.58
2016,9,2,8,15,797.0,78.0,0.9,14.5,474.0,512.16,405.26
2016,9,2,8,30,821.0,81.0,0.9,15.0,524.0,569.87,448.82
2016,9,2,8,45,838.0,84.0,0.9,15.5,570.0,621.83,486.64
2016,9,2,9,0,855.0,87.0,0.9,16.0,616.0,674.68,523.58
2016,9,2,9,15,868.0,89.0,0.95,16.0,657.5,722.76,555.97
2016,9,2,9,30,881.0,91.0,1.0,16.0,699.0,769.37,586.99
2016,9,2,9,45,897.5,89.0,1.05,16.5,736.0,812.81,614.38
2016,9,2,10,0,914.0,87.0,1.1,17.0,773.0,854.48,640.27
2016,9,2,10,15,921.0,88.5,1.15,17.0,802.0,889.69,662.84
2016,9,2,10,30,928.0,90.0,1.2,17.0,831.0,922.08,683.56
2016,9,2,10,45,932.0,91.0,1.25,17.5,852.5,948.2,698.88
2016,9,2,11,0,936.0,92.0,1.3,18.0,874.0,971.04,712.13
2016,9,2,11,15,939.0,92.5,1.35,18.0,888.0,989.0,723.67
2016,9,2,11,30,942.0,93.0,1.4,18.0,902.0,1003.43,733.1
2016,9,2,11,45,943.5,93.0,1.45,18.5,908.0,1012.27,737.71
2016,9,2,12,0,945.0,93.0,1.5,19.0,914.0,1017.42,740.16
2016,9,2,12,15,944.5,93.0,1.5,19.0,912.0,1016.92,739.77
2016,9,2,12,30,944.0,93.0,1.5,19.0,910.0,1012.69,737.22
2016,9,2,12,45,675.5,228.0,1.55,19.0,809.0,900.29,665.38
2016,9,2,13,0,407.0,363.0,1.6,19.0,708.0,769.48,571.94
2016,9,2,13,15,660.5,232.5,1.6,19.0,779.0,871.44,650.4
2016,9,2,13,30,914.0,102.0,1.6,19.0,850.0,943.32,697.51
2016,9,2,13,45,910.5,99.5,1.6,19.0,825.5,916.41,679.75
2016,9,2,14,0,907.0,97.0,1.6,19.0,801.0,886.4,661.08
2016,9,2,14,15,898.5,96.0,1.6,18.5,769.0,850.85,639.83
2016,9,2,14,30,890.0,95.0,1.6,18.0,737.0,812.81,616.68
2016,9,2,14,45,880.0,92.5,1.6,18.0,698.5,769.77,588.63
2016,9,2,15,0,870.0,90.0,1.6,18.0,660.0,724.78,558.91
2016,9,2,15,15,854.5,87.5,1.6,17.5,616.0,674.36,525.88
2016,9,2,15,30,839.0,85.0,1.6,17.0,572.0,624.73,490.57
2016,9,2,15,45,820.0,82.0,1.65,16.5,524.0,569.76,450.26
2016,9,2,16,0,801.0,79.0,1.7,16.0,476.0,514.74,408.34
2016,9,2,16,15,773.0,75.0,1.65,15.5,425.0,454.57,360.45
2016,9,2,16,30,745.0,71.0,1.6,15.0,374.0,395.92,312.06
2016,9,2,16,45,706.5,66.5,1.6,14.5,321.0,334.67,260.17
2016,9,2,17,0,668.0,62.0,1.6,14.0,268.0,276.5,209.26
2016,9,2,17,15,607.5,56.0,1.55,13.5,216.0,215.0,155.33
2016,9,2,17,30,547.0,50.0,1.5,13.0,164.0,160.04,107.22
2016,9,2,17,45,448.0,41.0,1.5,12.5,116.5,103.6,61.65
2016,9,2,18,0,349.0,32.0,1.5,12.0,69.0,58.88,29.18
2016,9,2,18,15,174.5,16.0,1.45,11.5,34.5,16.78,0.0
2016,9,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,14.0,1.55,10.5,14.0,13.76,0.0
2016,9,3,6,0,0.0,28.0,1.6,11.0,28.0,25.38,0.0
2016,9,3,6,15,207.5,36.5,1.6,11.0,68.5,51.66,28.68
2016,9,3,6,30,415.0,45.0,1.6,11.0,109.0,103.19,63.25
2016,9,3,6,45,487.0,55.0,1.65,11.0,158.5,153.36,105.16
2016,9,3,7,0,559.0,65.0,1.7,11.0,208.0,211.83,156.19
2016,9,3,7,15,611.5,72.0,1.65,11.5,261.0,269.11,207.01
2016,9,3,7,30,664.0,79.0,1.6,12.0,314.0,331.73,261.41
2016,9,3,7,45,701.5,83.5,1.6,12.5,367.0,390.35,311.5
2016,9,3,8,0,739.0,88.0,1.6,13.0,420.0,451.91,362.28
2016,9,3,8,15,399.0,156.0,1.55,13.0,338.0,377.86,304.75
2016,9,3,8,30,59.0,224.0,1.5,13.0,256.0,258.22,206.7
2016,9,3,8,45,39.5,223.5,1.5,13.5,246.0,248.25,198.13
2016,9,3,9,0,20.0,223.0,1.5,14.0,236.0,232.36,184.29
2016,9,3,9,15,120.5,272.5,1.5,14.0,355.0,365.79,290.54
2016,9,3,9,30,221.0,322.0,1.5,14.0,474.0,498.84,391.82
2016,9,3,9,45,573.0,205.5,1.5,14.5,627.0,681.21,532.03
2016,9,3,10,0,925.0,89.0,1.5,15.0,780.0,864.83,659.15
2016,9,3,10,15,542.5,241.5,1.5,15.0,651.0,728.35,558.59
2016,9,3,10,30,160.0,394.0,1.5,15.0,522.0,550.48,420.88
2016,9,3,10,45,209.0,400.0,1.55,15.5,571.5,605.48,462.38
2016,9,3,11,0,258.0,406.0,1.6,16.0,621.0,669.52,507.52
2016,9,3,11,15,229.0,418.0,1.65,16.0,611.5,651.45,493.41
2016,9,3,11,30,200.0,430.0,1.7,16.0,602.0,639.45,484.14
2016,9,3,11,45,578.0,262.0,1.75,16.0,762.0,846.39,641.08
2016,9,3,12,0,956.0,94.0,1.8,16.0,922.0,1027.67,761.94
2016,9,3,12,15,955.5,94.0,1.85,15.5,919.5,1027.08,761.44
2016,9,3,12,30,955.0,94.0,1.9,15.0,917.0,1022.73,760.85
2016,9,3,12,45,945.0,98.0,1.95,15.0,904.5,1009.83,753.4
2016,9,3,13,0,935.0,102.0,2.0,15.0,892.0,993.44,743.79
2016,9,3,13,15,931.0,101.5,2.0,15.0,874.0,974.48,731.94
2016,9,3,13,30,927.0,101.0,2.0,15.0,856.0,952.14,717.91
2016,9,3,13,45,923.0,98.5,2.0,15.0,831.0,924.4,700.29
2016,9,3,14,0,919.0,96.0,2.0,15.0,806.0,893.54,680.55
2016,9,3,14,15,911.0,94.5,2.0,14.5,773.5,857.44,658.37
2016,9,3,14,30,903.0,93.0,2.0,14.0,741.0,818.78,634.17
2016,9,3,14,45,562.0,197.0,2.0,14.0,593.0,640.66,504.39
2016,9,3,15,0,221.0,301.0,2.0,14.0,445.0,467.17,368.72
2016,9,3,15,15,539.0,192.0,1.95,13.5,511.0,568.85,454.37
2016,9,3,15,30,857.0,83.0,1.9,13.0,577.0,629.75,504.63
2016,9,3,15,45,837.5,80.0,1.9,13.0,528.5,575.37,461.7
2016,9,3,16,0,818.0,77.0,1.9,13.0,480.0,519.2,417.08
2016,9,3,16,15,790.5,73.5,1.9,12.5,428.0,458.94,368.49
2016,9,3,16,30,763.0,70.0,1.9,12.0,376.0,400.1,319.22
2016,9,3,16,45,716.5,67.0,1.95,12.0,321.5,336.53,264.22
2016,9,3,17,0,670.0,64.0,2.0,12.0,267.0,276.94,211.2
2016,9,3,17,15,607.5,57.5,2.0,11.5,214.5,214.44,155.95
2016,9,3,17,30,545.0,51.0,2.0,11.0,162.0,158.75,106.88
2016,9,3,17,45,425.5,42.5,2.0,11.0,113.5,100.48,60.29
2016,9,3,18,0,306.0,34.0,2.0,11.0,65.0,56.4,28.77
2016,9,3,18,15,153.0,17.0,1.95,10.5,32.5,16.78,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,40.0,9.5,1.95,10.0,11.5,9.34,0.0
2016,9,4,6,0,80.0,19.0,2.0,10.0,23.0,18.25,0.0
2016,9,4,6,15,194.0,36.5,1.95,10.0,62.0,50.48,28.2
2016,9,4,6,30,308.0,54.0,1.9,10.0,101.0,96.24,62.28
2016,9,4,6,45,386.5,67.5,1.9,10.5,149.5,144.66,102.03
2016,9,4,7,0,465.0,81.0,1.9,11.0,198.0,202.21,151.17
2016,9,4,7,15,234.5,99.5,1.8,11.0,159.0,174.54,137.68
2016,9,4,7,30,4.0,118.0,1.7,11.0,120.0,116.31,93.7
2016,9,4,7,45,341.0,113.0,1.65,11.5,265.5,264.4,214.71
2016,9,4,8,0,678.0,108.0,1.6,12.0,411.0,442.77,357.13
2016,9,4,8,15,459.0,169.0,1.55,12.5,385.0,422.88,340.55
2016,9,4,8,30,240.0,230.0,1.5,13.0,359.0,377.84,303.02
2016,9,4,8,45,522.0,173.5,1.45,13.5,484.5,514.57,411.83
2016,9,4,9,0,804.0,117.0,1.4,14.0,610.0,672.57,530.84
2016,9,4,9,15,820.0,120.0,1.4,14.0,652.5,722.1,564.74
2016,9,4,9,30,836.0,123.0,1.4,14.0,695.0,770.52,597.13
2016,9,4,9,45,880.5,108.5,1.4,14.5,739.0,818.23,627.39
2016,9,4,10,0,925.0,94.0,1.4,15.0,783.0,869.22,659.32
2016,9,4,10,15,932.5,95.5,1.45,15.0,812.5,905.07,682.47
2016,9,4,10,30,940.0,97.0,1.5,15.0,842.0,938.09,703.81
2016,9,4,10,45,945.5,97.5,1.55,15.5,864.5,965.19,719.9
2016,9,4,11,0,951.0,98.0,1.6,16.0,887.0,989.01,733.87
2016,9,4,11,15,954.0,98.5,1.6,16.0,901.0,1007.06,744.78
2016,9,4,11,30,957.0,99.0,1.6,16.0,915.0,1021.52,753.5
2016,9,4,11,45,959.0,99.0,1.65,16.0,921.5,1030.8,759.81
2016,9,4,12,0,961.0,99.0,1.7,16.0,928.0,1036.32,763.9
2016,9,4,12,15,960.5,99.0,1.75,16.0,925.5,1035.65,764.15
2016,9,4,12,30,960.0,99.0,1.8,16.0,923.0,1031.19,762.15
2016,9,4,12,45,963.5,95.0,1.85,16.0,914.0,1022.48,757.55
2016,9,4,13,0,967.0,91.0,1.9,16.0,905.0,1009.94,750.57
2016,9,4,13,15,963.0,90.5,1.9,16.0,886.5,990.4,738.45
2016,9,4,13,30,959.0,90.0,1.9,16.0,868.0,967.35,724.14
2016,9,4,13,45,952.0,89.5,1.9,16.0,842.0,938.28,705.85
2016,9,4,14,0,945.0,89.0,1.9,16.0,816.0,906.12,685.49
2016,9,4,14,15,937.0,87.5,1.9,16.0,783.0,869.17,661.78
2016,9,4,14,30,929.0,86.0,1.9,16.0,750.0,829.57,636.1
2016,9,4,14,45,916.0,85.5,1.9,16.0,710.0,784.84,606.58
2016,9,4,15,0,903.0,85.0,1.9,16.0,670.0,738.29,575.43
2016,9,4,15,15,888.0,82.5,1.85,15.5,625.0,686.72,540.87
2016,9,4,15,30,873.0,80.0,1.8,15.0,580.0,634.06,502.62
2016,9,4,15,45,850.5,78.0,1.8,15.0,530.0,576.78,458.86
2016,9,4,16,0,828.0,76.0,1.8,15.0,480.0,520.86,414.74
2016,9,4,16,15,799.5,72.5,1.75,14.5,427.5,459.63,365.6
2016,9,4,16,30,771.0,69.0,1.7,14.0,375.0,399.92,315.9
2016,9,4,16,45,727.0,65.0,1.7,13.5,320.0,335.89,261.34
2016,9,4,17,0,683.0,61.0,1.7,13.0,265.0,275.79,208.48
2016,9,4,17,15,619.5,55.0,1.65,12.5,212.0,212.79,153.02
2016,9,4,17,30,556.0,49.0,1.6,12.0,159.0,156.91,104.07
2016,9,4,17,45,441.5,40.0,1.55,11.5,110.5,98.58,57.73
2016,9,4,18,0,327.0,31.0,1.5,11.0,62.0,53.85,25.8
2016,9,4,18,15,163.5,15.5,1.45,10.5,31.0,17.35,0.0
2016,9,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,45,80.5,8.5,0.7,9.5,12.5,8.36,0.0
2016,9,5,6,0,161.0,17.0,0.7,10.0,25.0,17.36,0.0
2016,9,5,6,15,295.0,29.5,0.7,10.0,65.5,51.91,25.55
2016,9,5,6,30,429.0,42.0,0.7,10.0,106.0,101.51,61.27
2016,9,5,6,45,509.0,50.5,0.7,10.5,156.0,152.45,103.2
2016,9,5,7,0,589.0,59.0,0.7,11.0,206.0,212.6,154.86
2016,9,5,7,15,640.5,65.0,0.65,11.5,259.0,270.15,205.49
2016,9,5,7,30,692.0,71.0,0.6,12.0,312.0,332.89,259.27
2016,9,5,7,45,729.0,75.0,0.55,12.5,365.0,392.2,308.83
2016,9,5,8,0,766.0,79.0,0.5,13.0,418.0,454.25,358.52
2016,9,5,8,15,791.5,82.5,0.5,13.5,469.0,512.12,403.45
2016,9,5,8,30,817.0,86.0,0.5,14.0,520.0,570.9,447.32
2016,9,5,8,45,837.5,88.0,0.55,14.5,567.0,625.51,487.17
2016,9,5,9,0,858.0,90.0,0.6,15.0,614.0,677.67,524.17
2016,9,5,9,15,872.0,92.0,0.6,15.5,656.0,726.48,555.15
2016,9,5,9,30,886.0,94.0,0.6,16.0,698.0,773.89,584.49
2016,9,5,9,45,906.0,91.0,0.65,16.5,736.0,819.06,612.64
2016,9,5,10,0,926.0,88.0,0.7,17.0,774.0,862.65,639.39
2016,9,5,10,15,933.0,89.0,0.75,17.5,803.0,897.51,660.17
2016,9,5,10,30,940.0,90.0,0.8,18.0,832.0,929.49,679.06
2016,9,5,10,45,944.5,91.0,0.85,18.5,854.0,956.15,694.5
2016,9,5,11,0,949.0,92.0,0.9,19.0,876.0,979.49,707.89
2016,9,5,11,15,952.0,92.5,0.95,19.0,890.0,997.43,719.31
2016,9,5,11,30,955.0,93.0,1.0,19.0,904.0,1011.78,728.65
2016,9,5,11,45,956.0,93.5,1.05,19.5,910.0,1020.54,733.26
2016,9,5,12,0,957.0,94.0,1.1,20.0,916.0,1025.54,735.72
2016,9,5,12,15,956.5,94.0,1.15,20.0,913.5,1024.79,736.14
2016,9,5,12,30,956.0,94.0,1.2,20.0,911.0,1020.25,734.39
2016,9,5,12,45,946.0,98.0,1.25,20.0,899.0,1007.21,727.43
2016,9,5,13,0,936.0,102.0,1.3,20.0,887.0,990.67,718.41
2016,9,5,13,15,932.0,101.0,1.3,20.0,868.5,971.0,706.63
2016,9,5,13,30,928.0,100.0,1.3,20.0,850.0,947.94,692.76
2016,9,5,13,45,920.5,100.0,1.35,20.0,824.0,919.59,676.25
2016,9,5,14,0,913.0,100.0,1.4,20.0,798.0,888.3,657.71
2016,9,5,14,15,904.5,98.0,1.4,19.5,765.0,851.29,635.78
2016,9,5,14,30,896.0,96.0,1.4,19.0,732.0,811.79,611.92
2016,9,5,14,45,882.5,95.0,1.45,19.0,692.5,767.29,583.71
2016,9,5,15,0,869.0,94.0,1.5,19.0,653.0,721.11,553.87
2016,9,5,15,15,853.0,91.5,1.5,18.5,608.0,672.46,521.77
2016,9,5,15,30,837.0,89.0,1.5,18.0,563.0,620.37,484.7
2016,9,5,15,45,814.5,85.5,1.55,18.0,514.0,562.87,441.82
2016,9,5,16,0,792.0,82.0,1.6,18.0,465.0,505.69,397.69
2016,9,5,16,15,762.5,78.0,1.55,17.5,413.0,445.33,349.86
2016,9,5,16,30,733.0,74.0,1.5,17.0,361.0,386.67,301.65
2016,9,5,16,45,691.5,68.5,1.45,16.5,308.0,324.07,248.88
2016,9,5,17,0,650.0,63.0,1.4,16.0,255.0,265.23,197.75
2016,9,5,17,15,585.5,56.0,1.25,15.0,202.5,203.26,144.28
2016,9,5,17,30,521.0,49.0,1.1,14.0,150.0,148.38,97.2
2016,9,5,17,45,413.5,39.0,1.0,13.5,103.5,92.42,53.25
2016,9,5,18,0,306.0,29.0,0.9,13.0,57.0,49.26,22.43
2016,9,5,18,15,153.0,14.5,0.85,12.5,28.5,15.69,0.0
2016,9,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.0,0.75,9.5,12.0,7.86,0.0
2016,9,6,6,0,181.0,16.0,0.7,10.0,24.0,16.62,0.0
2016,9,6,6,15,319.0,27.5,0.6,10.5,64.5,51.56,24.2
2016,9,6,6,30,457.0,39.0,0.5,11.0,105.0,101.99,60.12
2016,9,6,6,45,538.5,46.0,0.4,11.5,155.5,153.28,102.03
2016,9,6,7,0,620.0,53.0,0.3,12.0,206.0,213.91,153.63
2016,9,6,7,15,670.0,58.0,0.25,12.5,259.5,271.86,204.22
2016,9,6,7,30,720.0,63.0,0.2,13.0,313.0,334.51,257.4
2016,9,6,7,45,756.0,66.5,0.2,14.0,366.5,394.25,306.44
2016,9,6,8,0,792.0,70.0,0.2,15.0,420.0,456.65,355.42
2016,9,6,8,15,816.5,73.5,0.2,15.5,470.5,515.25,400.19
2016,9,6,8,30,841.0,77.0,0.2,16.0,521.0,573.1,442.68
2016,9,6,8,45,859.5,79.0,0.25,17.0,568.0,627.2,480.59
2016,9,6,9,0,878.0,81.0,0.3,18.0,615.0,680.81,516.51
2016,9,6,9,15,891.0,83.0,0.35,18.5,657.0,729.69,547.41
2016,9,6,9,30,904.0,85.0,0.4,19.0,699.0,777.03,576.83
2016,9,6,9,45,910.0,88.5,0.5,20.0,734.0,818.61,601.8
2016,9,6,10,0,916.0,92.0,0.6,21.0,769.0,857.66,624.9
2016,9,6,10,15,923.5,93.0,0.65,21.0,798.0,892.59,646.66
2016,9,6,10,30,931.0,94.0,0.7,21.0,827.0,924.7,666.61
2016,9,6,10,45,937.0,94.5,0.8,21.5,849.5,951.9,683.19
2016,9,6,11,0,943.0,95.0,0.9,22.0,872.0,975.87,697.79
2016,9,6,11,15,946.5,95.5,0.95,22.0,886.0,994.12,709.26
2016,9,6,11,30,950.0,96.0,1.0,22.0,900.0,1008.8,718.7
2016,9,6,11,45,952.0,96.0,1.05,22.5,906.0,1017.86,723.43
2016,9,6,12,0,954.0,96.0,1.1,23.0,912.0,1023.19,726.04
2016,9,6,12,15,953.5,96.0,1.1,23.0,910.0,1022.34,725.46
2016,9,6,12,30,953.0,96.0,1.1,23.0,908.0,1017.73,722.77
2016,9,6,12,45,946.5,98.0,1.15,23.0,896.0,1005.83,716.66
2016,9,6,13,0,940.0,100.0,1.2,23.0,884.0,990.35,708.48
2016,9,6,13,15,936.0,99.0,1.2,23.0,866.0,970.53,696.78
2016,9,6,13,30,932.0,98.0,1.2,23.0,848.0,947.31,683.03
2016,9,6,13,45,927.0,96.5,1.25,23.0,822.0,919.39,667.09
2016,9,6,14,0,922.0,95.0,1.3,23.0,796.0,888.37,649.06
2016,9,6,14,15,913.0,93.5,1.3,22.5,763.0,851.15,627.34
2016,9,6,14,30,904.0,92.0,1.3,22.0,730.0,811.43,603.73
2016,9,6,14,45,893.5,89.5,1.35,22.0,691.0,767.24,576.18
2016,9,6,15,0,883.0,87.0,1.4,22.0,652.0,721.13,546.85
2016,9,6,15,15,867.5,84.5,1.4,21.5,607.0,670.0,513.71
2016,9,6,15,30,852.0,82.0,1.4,21.0,562.0,617.88,477.07
2016,9,6,15,45,832.5,78.5,1.4,21.0,513.0,563.19,436.36
2016,9,6,16,0,813.0,75.0,1.4,21.0,464.0,506.71,393.03
2016,9,6,16,15,784.0,71.5,1.3,20.5,412.0,446.09,345.34
2016,9,6,16,30,755.0,68.0,1.2,20.0,360.0,387.08,297.25
2016,9,6,16,45,715.5,63.0,1.2,19.5,306.5,324.72,245.36
2016,9,6,17,0,676.0,58.0,1.2,19.0,253.0,265.83,194.7
2016,9,6,17,15,612.0,51.5,1.1,18.0,200.5,203.02,141.07
2016,9,6,17,30,548.0,45.0,1.0,17.0,148.0,147.43,93.87
2016,9,6,17,45,442.5,35.5,0.9,16.0,101.0,91.02,50.22
2016,9,6,18,0,337.0,26.0,0.8,15.0,54.0,46.89,19.05
2016,9,6,18,15,168.5,13.0,0.75,14.5,27.0,13.76,0.0
2016,9,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,5,45,84.5,7.5,0.85,11.5,10.5,0.0,0.0
2016,9,7,6,0,169.0,15.0,0.8,12.0,21.0,17.53,0.0
2016,9,7,6,15,304.5,27.0,0.75,12.5,61.5,49.75,22.86
2016,9,7,6,30,440.0,39.0,0.7,13.0,102.0,99.35,58.14
2016,9,7,6,45,515.5,48.0,0.65,14.0,152.0,150.42,99.67
2016,9,7,7,0,591.0,57.0,0.6,15.0,202.0,210.17,150.17
2016,9,7,7,15,643.0,63.5,0.55,15.5,255.5,268.41,200.6
2016,9,7,7,30,695.0,70.0,0.5,16.0,309.0,331.9,254.12
2016,9,7,7,45,726.0,75.5,0.45,17.0,361.0,390.27,301.63
2016,9,7,8,0,757.0,81.0,0.4,18.0,413.0,450.79,348.59
2016,9,7,8,15,783.0,85.0,0.35,19.0,464.0,508.94,391.59
2016,9,7,8,30,809.0,89.0,0.3,20.0,515.0,568.06,433.22
2016,9,7,8,45,824.0,93.5,0.25,21.0,561.0,621.43,468.85
2016,9,7,9,0,839.0,98.0,0.2,22.0,607.0,674.09,502.44
2016,9,7,9,15,853.5,101.0,0.25,22.5,648.5,723.79,533.94
2016,9,7,9,30,868.0,104.0,0.3,23.0,690.0,769.11,561.49
2016,9,7,9,45,891.0,100.0,0.4,23.5,729.0,814.85,589.85
2016,9,7,10,0,914.0,96.0,0.5,24.0,768.0,859.24,617.08
2016,9,7,10,15,921.0,97.5,0.6,24.0,797.5,894.16,639.39
2016,9,7,10,30,928.0,99.0,0.7,24.0,827.0,926.23,660.03
2016,9,7,10,45,931.5,100.5,0.8,24.5,848.0,952.11,675.57
2016,9,7,11,0,935.0,102.0,0.9,25.0,869.0,974.67,689.12
2016,9,7,11,15,938.0,102.5,0.95,25.0,883.0,992.25,700.08
2016,9,7,11,30,941.0,103.0,1.0,25.0,897.0,1006.27,709.02
2016,9,7,11,45,940.0,104.5,1.05,25.5,902.0,1013.92,712.83
2016,9,7,12,0,939.0,106.0,1.1,26.0,907.0,1017.84,714.54
2016,9,7,12,15,938.5,106.0,1.15,26.0,904.5,1016.92,714.86
2016,9,7,12,30,938.0,106.0,1.2,26.0,902.0,1012.28,713.08
2016,9,7,12,45,922.0,113.0,1.25,26.0,887.5,996.73,704.71
2016,9,7,13,0,906.0,120.0,1.3,26.0,873.0,977.87,694.43
2016,9,7,13,15,901.5,119.0,1.3,25.5,854.0,958.05,684.16
2016,9,7,13,30,897.0,118.0,1.3,25.0,835.0,934.97,671.82
2016,9,7,13,45,887.5,117.5,1.35,25.0,808.0,904.9,654.43
2016,9,7,14,0,878.0,117.0,1.4,25.0,781.0,872.11,635.18
2016,9,7,14,15,867.5,115.0,1.4,24.5,747.5,838.19,615.6
2016,9,7,14,30,857.0,113.0,1.4,24.0,714.0,797.88,591.53
2016,9,7,14,45,840.5,111.5,1.4,24.0,674.0,751.58,561.98
2016,9,7,15,0,824.0,110.0,1.4,24.0,634.0,703.95,531.14
2016,9,7,15,15,805.5,107.0,1.4,23.5,588.5,652.37,496.47
2016,9,7,15,30,787.0,104.0,1.4,23.0,543.0,600.24,459.99
2016,9,7,15,45,759.5,100.5,1.4,23.0,493.5,542.2,417.15
2016,9,7,16,0,732.0,97.0,1.4,23.0,444.0,485.58,374.03
2016,9,7,16,15,698.0,92.0,1.3,22.5,392.0,425.08,326.94
2016,9,7,16,30,664.0,87.0,1.2,22.0,340.0,366.92,280.14
2016,9,7,16,45,612.0,80.5,1.2,21.5,287.0,303.5,228.38
2016,9,7,17,0,560.0,74.0,1.2,21.0,234.0,245.13,179.41
2016,9,7,17,15,489.5,64.5,1.1,20.0,183.0,184.74,129.1
2016,9,7,17,30,419.0,55.0,1.0,19.0,132.0,132.27,85.85
2016,9,7,17,45,309.0,41.5,0.9,18.0,88.0,79.36,45.89
2016,9,7,18,0,199.0,28.0,0.8,17.0,44.0,38.52,16.19
2016,9,7,18,15,99.5,14.0,0.7,16.5,22.0,13.99,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,49.5,7.0,0.7,10.5,8.5,0.0,0.0
2016,9,8,6,0,99.0,14.0,0.7,11.0,17.0,15.3,0.0
2016,9,8,6,15,222.0,29.5,0.65,11.5,55.0,45.42,22.21
2016,9,8,6,30,345.0,45.0,0.6,12.0,93.0,92.28,56.55
2016,9,8,6,45,432.5,55.0,0.6,12.5,142.0,141.01,95.68
2016,9,8,7,0,520.0,65.0,0.6,13.0,191.0,199.91,145.14
2016,9,8,7,15,575.0,73.0,0.6,13.5,243.0,256.54,194.21
2016,9,8,7,30,630.0,81.0,0.6,14.0,295.0,318.85,247.05
2016,9,8,7,45,671.0,85.5,0.6,14.5,348.0,376.93,295.38
2016,9,8,8,0,712.0,90.0,0.6,15.0,401.0,438.36,344.64
2016,9,8,8,15,739.5,94.5,0.6,15.0,450.5,495.61,389.72
2016,9,8,8,30,767.0,99.0,0.6,15.0,500.0,553.52,433.8
2016,9,8,8,45,789.0,102.0,0.6,15.5,547.0,607.73,472.92
2016,9,8,9,0,811.0,105.0,0.6,16.0,594.0,661.92,510.71
2016,9,8,9,15,826.0,107.5,0.6,16.5,635.0,710.26,542.43
2016,9,8,9,30,841.0,110.0,0.6,17.0,676.0,757.37,571.7
2016,9,8,9,45,848.0,114.0,0.65,17.5,710.5,798.27,597.07
2016,9,8,10,0,855.0,118.0,0.7,18.0,745.0,836.88,620.71
2016,9,8,10,15,863.0,120.0,0.75,18.0,774.0,867.42,640.08
2016,9,8,10,30,871.0,122.0,0.8,18.0,803.0,899.32,660.41
2016,9,8,10,45,877.5,123.0,0.85,18.5,824.5,926.03,676.07
2016,9,8,11,0,884.0,124.0,0.9,19.0,846.0,949.72,689.84
2016,9,8,11,15,887.5,124.5,0.95,19.0,859.5,966.93,700.87
2016,9,8,11,30,891.0,125.0,1.0,19.0,873.0,980.79,709.97
2016,9,8,11,45,891.5,125.5,1.05,19.5,878.5,988.35,713.9
2016,9,8,12,0,892.0,126.0,1.1,20.0,884.0,992.39,715.8
2016,9,8,12,15,891.5,126.0,1.1,20.0,881.5,991.41,715.15
2016,9,8,12,30,891.0,126.0,1.1,20.0,879.0,986.89,712.46
2016,9,8,12,45,901.5,118.5,1.15,20.0,872.0,981.33,710.19
2016,9,8,13,0,912.0,111.0,1.2,20.0,865.0,971.98,705.63
2016,9,8,13,15,907.5,110.0,1.2,20.0,846.5,951.99,693.53
2016,9,8,13,30,903.0,109.0,1.2,20.0,828.0,928.71,679.49
2016,9,8,13,45,897.0,107.0,1.25,20.0,802.0,899.9,662.66
2016,9,8,14,0,891.0,105.0,1.3,20.0,776.0,868.17,643.79
2016,9,8,14,15,882.0,103.5,1.3,19.5,743.0,831.75,622.16
2016,9,8,14,30,873.0,102.0,1.3,19.0,710.0,792.94,598.67
2016,9,8,14,45,860.5,99.5,1.3,19.0,670.5,748.3,569.73
2016,9,8,15,0,848.0,97.0,1.3,19.0,631.0,704.58,541.09
2016,9,8,15,15,831.0,94.0,1.3,18.5,586.5,653.0,506.22
2016,9,8,15,30,814.0,91.0,1.3,18.0,542.0,600.68,468.91
2016,9,8,15,45,790.5,87.5,1.3,18.0,493.0,543.71,426.03
2016,9,8,16,0,767.0,84.0,1.3,18.0,444.0,487.22,382.13
2016,9,8,16,15,735.0,79.5,1.3,17.5,392.0,426.58,334.24
2016,9,8,16,30,703.0,75.0,1.3,17.0,340.0,368.08,286.24
2016,9,8,16,45,656.5,69.5,1.3,16.5,287.0,305.69,233.74
2016,9,8,17,0,610.0,64.0,1.3,16.0,234.0,247.67,183.47
2016,9,8,17,15,541.0,56.0,1.25,15.5,183.0,186.54,130.84
2016,9,8,17,30,472.0,48.0,1.2,15.0,132.0,133.1,85.52
2016,9,8,17,45,358.5,36.5,1.2,14.5,87.5,79.03,44.12
2016,9,8,18,0,245.0,25.0,1.2,14.0,43.0,37.73,13.62
2016,9,8,18,15,122.5,12.5,1.2,13.5,21.5,12.29,0.0
2016,9,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,74.0,6.5,0.65,9.5,9.0,0.0,0.0
2016,9,9,6,0,148.0,13.0,0.6,10.0,18.0,14.95,0.0
2016,9,9,6,15,286.0,25.5,0.55,10.5,57.0,46.41,20.6
2016,9,9,6,30,424.0,38.0,0.5,11.0,96.0,95.57,55.99
2016,9,9,6,45,508.0,46.0,0.5,11.5,146.0,146.17,97.12
2016,9,9,7,0,592.0,54.0,0.5,12.0,196.0,206.45,148.47
2016,9,9,7,15,644.0,59.5,0.5,12.5,248.5,263.59,198.7
2016,9,9,7,30,696.0,65.0,0.5,13.0,301.0,326.01,252.29
2016,9,9,7,45,733.0,69.0,0.5,13.5,353.5,385.28,302.04
2016,9,9,8,0,770.0,73.0,0.5,14.0,406.0,447.35,352.1
2016,9,9,8,15,795.5,76.0,0.5,14.5,456.5,504.72,396.75
2016,9,9,8,30,821.0,79.0,0.5,15.0,507.0,562.96,440.31
2016,9,9,8,45,841.0,81.0,0.5,15.5,553.5,615.34,478.08
2016,9,9,9,0,861.0,83.0,0.5,16.0,600.0,668.98,515.39
2016,9,9,9,15,875.0,85.5,0.55,16.5,641.5,718.24,547.23
2016,9,9,9,30,889.0,88.0,0.6,17.0,683.0,766.07,577.6
2016,9,9,9,45,898.0,90.0,0.65,17.5,718.5,807.71,603.37
2016,9,9,10,0,907.0,92.0,0.7,18.0,754.0,847.05,627.4
2016,9,9,10,15,914.5,93.5,0.7,18.5,783.0,882.05,647.46
2016,9,9,10,30,922.0,95.0,0.7,19.0,812.0,914.24,665.54
2016,9,9,10,45,928.0,95.0,0.75,19.5,834.0,940.48,680.71
2016,9,9,11,0,934.0,95.0,0.8,20.0,856.0,963.51,693.91
2016,9,9,11,15,937.5,96.0,0.85,20.0,870.0,981.91,705.62
2016,9,9,11,30,941.0,97.0,0.9,20.0,884.0,996.78,715.27
2016,9,9,11,45,943.0,96.5,0.95,20.5,890.0,1004.97,719.57
2016,9,9,12,0,945.0,96.0,1.0,21.0,896.0,1009.46,721.75
2016,9,9,12,15,945.0,96.0,1.0,21.0,893.5,1008.84,721.32
2016,9,9,12,30,945.0,96.0,1.0,21.0,891.0,1004.48,718.77
2016,9,9,12,45,936.5,99.0,1.05,21.5,878.5,991.6,710.69
2016,9,9,13,0,928.0,102.0,1.1,22.0,866.0,975.24,700.59
2016,9,9,13,15,923.5,101.0,1.1,22.0,847.0,954.9,688.53
2016,9,9,13,30,919.0,100.0,1.1,22.0,828.0,931.22,674.44
2016,9,9,13,45,913.0,98.5,1.15,22.0,802.0,902.5,657.92
2016,9,9,14,0,907.0,97.0,1.2,22.0,776.0,870.78,639.36
2016,9,9,14,15,898.0,95.5,1.2,21.5,742.5,833.82,617.66
2016,9,9,14,30,889.0,94.0,1.2,21.0,709.0,794.41,594.08
2016,9,9,14,45,876.0,92.0,1.25,21.0,669.5,749.3,565.73
2016,9,9,15,0,863.0,90.0,1.3,21.0,630.0,702.51,535.73
2016,9,9,15,15,846.0,87.5,1.3,20.5,585.0,653.33,502.96
2016,9,9,15,30,829.0,85.0,1.3,20.0,540.0,600.87,465.73
2016,9,9,15,45,805.5,81.5,1.3,20.0,490.5,543.21,422.57
2016,9,9,16,0,782.0,78.0,1.3,20.0,441.0,486.03,378.36
2016,9,9,16,15,750.0,74.0,1.3,19.0,389.0,425.22,331.15
2016,9,9,16,30,718.0,70.0,1.3,18.0,337.0,366.43,283.54
2016,9,9,16,45,670.0,65.0,1.3,17.5,284.0,303.39,230.52
2016,9,9,17,0,622.0,60.0,1.3,17.0,231.0,244.86,179.86
2016,9,9,17,15,551.0,52.5,1.25,16.0,179.5,183.34,127.29
2016,9,9,17,30,480.0,45.0,1.2,15.0,128.0,129.74,82.16
2016,9,9,17,45,359.5,34.0,1.2,14.5,84.0,75.34,40.96
2016,9,9,18,0,239.0,23.0,1.2,14.0,40.0,34.33,10.17
2016,9,9,18,15,119.5,11.5,1.15,13.5,20.0,11.3,0.0
2016,9,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,35.0,6.0,0.7,9.5,7.0,0.0,0.0
2016,9,10,6,0,70.0,12.0,0.7,10.0,14.0,12.76,0.0
2016,9,10,6,15,193.0,27.5,0.7,10.5,50.0,40.86,19.13
2016,9,10,6,30,316.0,43.0,0.7,11.0,86.0,85.33,52.11
2016,9,10,6,45,400.5,54.5,0.7,11.5,133.5,133.76,91.17
2016,9,10,7,0,485.0,66.0,0.7,12.0,181.0,191.38,139.75
2016,9,10,7,15,542.0,74.0,0.7,12.5,232.0,246.52,187.68
2016,9,10,7,30,599.0,82.0,0.7,13.0,283.0,307.58,239.78
2016,9,10,7,45,638.0,88.0,0.7,13.5,334.5,364.59,287.61
2016,9,10,8,0,677.0,94.0,0.7,14.0,386.0,424.79,336.31
2016,9,10,8,15,705.5,99.0,0.7,14.5,435.0,481.23,380.48
2016,9,10,8,30,734.0,104.0,0.7,15.0,484.0,539.06,424.06
2016,9,10,8,45,755.0,108.0,0.75,15.5,529.5,591.32,462.58
2016,9,10,9,0,776.0,112.0,0.8,16.0,575.0,644.29,500.47
2016,9,10,9,15,792.0,115.0,0.8,16.0,616.0,692.33,534.04
2016,9,10,9,30,808.0,118.0,0.8,16.0,657.0,739.31,564.84
2016,9,10,9,45,819.0,121.0,0.85,16.5,692.0,781.01,591.23
2016,9,10,10,0,830.0,124.0,0.9,17.0,727.0,820.78,616.04
2016,9,10,10,15,839.0,125.5,0.95,17.0,755.5,855.08,638.17
2016,9,10,10,30,848.0,127.0,1.0,17.0,784.0,886.87,658.64
2016,9,10,10,45,853.0,128.5,1.05,17.5,805.0,912.38,673.74
2016,9,10,11,0,858.0,130.0,1.1,18.0,826.0,929.58,683.5
2016,9,10,11,15,861.5,131.0,1.1,18.0,839.5,946.78,693.88
2016,9,10,11,30,865.0,132.0,1.1,18.0,853.0,960.71,702.23
2016,9,10,11,45,866.0,132.5,1.15,18.5,858.0,968.4,706.27
2016,9,10,12,0,867.0,133.0,1.2,19.0,863.0,972.67,708.32
2016,9,10,12,15,866.0,133.0,1.2,19.0,860.5,971.07,707.26
2016,9,10,12,30,865.0,133.0,1.2,19.0,858.0,966.02,704.21
2016,9,10,12,45,865.5,130.5,1.25,19.0,847.5,956.36,699.2
2016,9,10,13,0,866.0,128.0,1.3,19.0,837.0,943.28,692.11
2016,9,10,13,15,860.5,127.0,1.3,19.0,818.5,922.96,679.63
2016,9,10,13,30,855.0,126.0,1.3,19.0,800.0,904.46,668.47
2016,9,10,13,45,847.5,124.5,1.3,19.0,774.0,875.58,650.49
2016,9,10,14,0,840.0,123.0,1.3,19.0,748.0,843.99,630.74
2016,9,10,14,15,829.0,120.5,1.3,18.5,714.5,805.98,607.71
2016,9,10,14,30,818.0,118.0,1.3,18.0,681.0,765.88,582.97
2016,9,10,14,45,804.0,115.5,1.3,18.0,642.0,721.69,553.96
2016,9,10,15,0,790.0,113.0,1.3,18.0,603.0,676.11,523.21
2016,9,10,15,15,770.5,109.5,1.25,17.5,559.0,624.75,486.86
