Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,15,30,751.0,106.0,1.2,17.0,515.0,573.85,449.81
2016,9,10,15,45,726.0,101.5,1.2,17.0,466.5,517.84,407.37
2016,9,10,16,0,701.0,97.0,1.2,17.0,418.0,462.64,364.23
2016,9,10,16,15,665.5,91.0,1.15,16.5,367.5,402.24,316.14
2016,9,10,16,30,630.0,85.0,1.1,16.0,317.0,344.42,268.52
2016,9,10,16,45,580.0,78.0,1.05,16.0,265.5,283.53,216.85
2016,9,10,17,0,530.0,71.0,1.0,16.0,214.0,227.53,168.31
2016,9,10,17,15,457.0,61.0,0.95,15.0,164.5,168.53,118.47
2016,9,10,17,30,384.0,51.0,0.9,14.0,115.0,117.81,76.36
2016,9,10,17,45,272.5,37.0,0.85,13.5,74.0,66.97,37.78
2016,9,10,18,0,161.0,23.0,0.8,13.0,33.0,29.03,6.8
2016,9,10,18,15,80.5,11.5,0.75,12.5,16.5,11.3,0.0
2016,9,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,45,26.5,5.5,0.85,10.5,6.0,0.0,0.0
2016,9,11,6,0,53.0,11.0,0.9,11.0,12.0,11.5,0.0
2016,9,11,6,15,163.0,28.0,0.9,11.0,46.5,38.93,18.18
2016,9,11,6,30,273.0,45.0,0.9,11.0,81.0,81.5,50.71
2016,9,11,6,45,357.5,58.0,0.9,11.5,127.5,127.92,88.01
2016,9,11,7,0,442.0,71.0,0.9,12.0,174.0,184.21,135.32
2016,9,11,7,15,499.0,80.0,0.85,12.5,224.5,238.94,182.72
2016,9,11,7,30,556.0,89.0,0.8,13.0,275.0,298.58,233.47
2016,9,11,7,45,600.0,95.5,0.8,13.5,326.0,355.85,281.42
2016,9,11,8,0,644.0,102.0,0.8,14.0,377.0,416.91,330.82
2016,9,11,8,15,674.0,107.5,0.8,14.0,426.0,472.98,375.5
2016,9,11,8,30,704.0,113.0,0.8,14.0,475.0,530.64,419.99
2016,9,11,8,45,729.5,115.5,0.8,14.5,521.0,583.57,458.88
2016,9,11,9,0,755.0,118.0,0.8,15.0,567.0,636.94,496.85
2016,9,11,9,15,771.5,121.5,0.8,15.5,608.0,683.76,528.95
2016,9,11,9,30,788.0,125.0,0.8,16.0,649.0,730.8,559.19
2016,9,11,9,45,808.5,123.5,0.85,16.5,685.5,774.47,587.0
2016,9,11,10,0,829.0,122.0,0.9,17.0,722.0,816.82,613.59
2016,9,11,10,15,838.0,124.0,0.9,17.0,750.5,851.55,635.21
2016,9,11,10,30,847.0,126.0,0.9,17.0,779.0,883.77,655.11
2016,9,11,10,45,855.0,126.0,0.95,17.5,800.5,905.27,667.58
2016,9,11,11,0,863.0,126.0,1.0,18.0,822.0,928.63,681.4
2016,9,11,11,15,866.5,126.5,1.0,18.0,835.5,945.29,691.31
2016,9,11,11,30,870.0,127.0,1.0,18.0,849.0,958.67,699.28
2016,9,11,11,45,872.5,127.0,1.05,18.0,855.0,967.22,705.23
2016,9,11,12,0,875.0,127.0,1.1,18.0,861.0,972.32,709.17
2016,9,11,12,15,874.5,126.5,1.15,18.0,858.0,970.58,708.9
2016,9,11,12,30,874.0,126.0,1.2,18.0,855.0,965.36,706.6
2016,9,11,12,45,881.5,120.0,1.25,18.0,847.0,958.37,703.3
2016,9,11,13,0,889.0,114.0,1.3,18.0,839.0,947.75,697.75
2016,9,11,13,15,884.5,113.0,1.3,18.0,820.0,927.89,685.52
2016,9,11,13,30,880.0,112.0,1.3,18.0,801.0,904.83,671.35
2016,9,11,13,45,873.5,110.0,1.35,18.0,775.0,875.92,654.02
2016,9,11,14,0,867.0,108.0,1.4,18.0,749.0,844.19,634.71
2016,9,11,14,15,856.5,106.0,1.4,17.5,716.0,806.59,611.78
2016,9,11,14,30,846.0,104.0,1.4,17.0,683.0,770.12,589.38
2016,9,11,14,45,832.0,102.0,1.45,17.0,643.5,725.45,560.31
2016,9,11,15,0,818.0,100.0,1.5,17.0,604.0,679.31,529.74
2016,9,11,15,15,799.5,97.0,1.45,16.5,560.0,627.98,493.14
2016,9,11,15,30,781.0,94.0,1.4,16.0,516.0,576.13,455.0
2016,9,11,15,45,754.5,90.5,1.4,15.5,467.0,519.1,412.01
2016,9,11,16,0,728.0,87.0,1.4,15.0,418.0,463.33,368.46
2016,9,11,16,15,694.0,82.0,1.35,14.5,367.0,403.38,319.93
2016,9,11,16,30,660.0,77.0,1.3,14.0,316.0,345.8,271.67
2016,9,11,16,45,608.5,71.0,1.3,13.5,264.5,283.96,218.91
2016,9,11,17,0,557.0,65.0,1.3,13.0,213.0,227.15,169.2
2016,9,11,17,15,483.0,56.0,1.25,12.5,163.5,167.64,117.8
2016,9,11,17,30,409.0,47.0,1.2,12.0,114.0,116.52,74.68
2016,9,11,17,45,289.5,34.0,1.2,12.0,72.5,65.36,35.85
2016,9,11,18,0,170.0,21.0,1.2,12.0,31.0,26.79,2.82
2016,9,11,18,15,85.0,10.5,1.15,11.5,15.5,10.32,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,53.0,6.0,1.1,9.0,7.5,0.0,0.0
2016,9,12,6,0,106.0,12.0,1.1,9.0,15.0,13.07,0.0
2016,9,12,6,15,261.5,25.0,1.15,9.5,53.0,43.12,17.74
2016,9,12,6,30,417.0,38.0,1.2,10.0,91.0,93.7,54.71
2016,9,12,6,45,511.0,45.5,1.25,10.5,142.0,145.05,96.35
2016,9,12,7,0,605.0,53.0,1.3,11.0,193.0,207.23,149.63
2016,9,12,7,15,379.5,92.5,1.25,11.0,188.0,213.33,165.78
2016,9,12,7,30,154.0,132.0,1.2,11.0,183.0,189.38,152.49
2016,9,12,7,45,187.0,153.5,1.2,11.5,225.5,234.03,189.64
2016,9,12,8,0,220.0,175.0,1.2,12.0,268.0,282.09,228.62
2016,9,12,8,15,528.0,126.5,1.2,12.5,387.0,413.12,334.08
2016,9,12,8,30,836.0,78.0,1.2,13.0,506.0,568.16,454.5
2016,9,12,8,45,852.0,81.5,1.2,13.5,552.5,620.14,492.25
2016,9,12,9,0,868.0,85.0,1.2,14.0,599.0,673.04,530.27
2016,9,12,9,15,881.5,87.5,1.2,14.0,640.5,722.07,563.61
2016,9,12,9,30,895.0,90.0,1.2,14.0,682.0,769.59,595.17
2016,9,12,9,45,906.5,91.0,1.25,14.5,718.0,812.16,622.35
2016,9,12,10,0,918.0,92.0,1.3,15.0,754.0,852.54,647.75
2016,9,12,10,15,925.5,93.0,1.3,15.0,782.5,887.11,669.54
2016,9,12,10,30,933.0,94.0,1.3,15.0,811.0,918.82,689.34
2016,9,12,10,45,936.5,96.0,1.3,15.0,832.0,944.98,705.43
2016,9,12,11,0,940.0,98.0,1.3,15.0,853.0,967.78,719.37
2016,9,12,11,15,943.0,98.5,1.3,15.0,867.0,985.02,729.77
2016,9,12,11,30,946.0,99.0,1.3,15.0,881.0,998.67,738.0
2016,9,12,11,45,945.5,100.5,1.35,15.5,886.0,1006.42,742.06
2016,9,12,12,0,945.0,102.0,1.4,16.0,891.0,1010.43,743.89
2016,9,12,12,15,945.0,101.5,1.4,15.5,888.5,1009.0,744.33
2016,9,12,12,30,945.0,101.0,1.4,15.0,886.0,1003.82,742.56
2016,9,12,12,45,949.0,97.5,1.45,15.0,876.5,995.42,738.31
2016,9,12,13,0,953.0,94.0,1.5,15.0,867.0,983.22,731.7
2016,9,12,13,15,949.5,93.0,1.5,15.0,848.5,963.12,719.25
2016,9,12,13,30,946.0,92.0,1.5,15.0,830.0,939.56,704.66
2016,9,12,13,45,942.0,90.5,1.55,15.0,804.0,911.69,687.9
2016,9,12,14,0,938.0,89.0,1.6,15.0,778.0,880.62,668.91
2016,9,12,14,15,930.0,87.5,1.6,14.5,745.0,843.31,646.1
2016,9,12,14,30,922.0,86.0,1.6,14.0,712.0,803.41,621.24
2016,9,12,14,45,912.5,83.5,1.65,14.0,673.0,758.95,592.19
2016,9,12,15,0,903.0,81.0,1.7,14.0,634.0,712.46,561.2
2016,9,12,15,15,888.0,78.5,1.7,13.5,589.0,660.61,525.29
2016,9,12,15,30,873.0,76.0,1.7,13.0,544.0,607.72,486.17
2016,9,12,15,45,853.5,73.0,1.7,13.0,494.5,551.05,441.94
2016,9,12,16,0,834.0,70.0,1.7,13.0,445.0,495.55,397.08
2016,9,12,16,15,803.5,66.0,1.7,12.5,392.0,432.89,345.73
2016,9,12,16,30,773.0,62.0,1.7,12.0,339.0,372.02,293.89
2016,9,12,16,45,727.0,57.5,1.7,11.5,284.5,307.58,237.61
2016,9,12,17,0,681.0,53.0,1.7,11.0,230.0,247.37,183.51
2016,9,12,17,15,606.5,46.5,1.65,10.5,177.0,183.46,127.05
2016,9,12,17,30,532.0,40.0,1.6,10.0,124.0,127.72,79.1
2016,9,12,17,45,392.5,30.0,1.6,10.0,78.5,70.7,36.08
2016,9,12,18,0,253.0,20.0,1.6,10.0,33.0,28.92,0.0
2016,9,12,18,15,126.5,10.0,1.55,9.5,16.5,9.83,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,25.0,5.5,1.05,10.5,6.0,0.0,0.0
2016,9,13,6,0,50.0,11.0,1.1,11.0,12.0,11.37,0.0
2016,9,13,6,15,184.5,27.0,1.15,11.0,48.0,38.97,16.4
2016,9,13,6,30,319.0,43.0,1.2,11.0,84.0,85.12,51.52
2016,9,13,6,45,403.5,55.5,1.25,11.0,132.0,134.42,91.58
2016,9,13,7,0,488.0,68.0,1.3,11.0,180.0,192.99,141.59
2016,9,13,7,15,244.0,54.5,1.3,11.0,110.5,132.66,102.0
2016,9,13,7,30,0.0,41.0,1.3,11.0,41.0,39.59,28.58
2016,9,13,7,45,0.0,49.5,1.3,11.5,49.5,47.82,35.57
2016,9,13,8,0,0.0,58.0,1.3,12.0,58.0,56.05,42.37
2016,9,13,8,15,0.0,72.5,1.25,12.0,72.5,70.1,54.08
2016,9,13,8,30,0.0,87.0,1.2,12.0,87.0,84.17,65.66
2016,9,13,8,45,3.5,135.0,1.2,12.5,137.5,133.66,106.29
2016,9,13,9,0,7.0,183.0,1.2,13.0,188.0,183.97,146.51
2016,9,13,9,15,28.5,232.0,1.15,13.0,251.0,253.7,201.93
2016,9,13,9,30,50.0,281.0,1.1,13.0,314.0,322.04,254.77
2016,9,13,9,45,42.0,286.0,1.05,13.5,314.5,322.78,253.6
2016,9,13,10,0,34.0,291.0,1.0,14.0,315.0,322.88,252.35
2016,9,13,10,15,56.0,324.5,1.0,14.0,366.5,377.8,294.17
2016,9,13,10,30,78.0,358.0,1.0,14.0,418.0,433.98,335.81
2016,9,13,10,45,51.0,330.0,1.0,14.5,370.0,381.91,295.05
2016,9,13,11,0,24.0,302.0,1.0,15.0,322.0,321.0,248.06
2016,9,13,11,15,291.0,303.0,1.0,15.0,542.5,593.89,457.87
2016,9,13,11,30,558.0,304.0,1.0,15.0,763.0,857.1,641.58
2016,9,13,11,45,298.0,328.0,1.05,15.5,573.5,632.85,478.69
2016,9,13,12,0,38.0,352.0,1.1,16.0,384.0,395.85,301.32
2016,9,13,12,15,29.5,325.5,1.1,16.0,350.0,359.71,276.0
2016,9,13,12,30,21.0,299.0,1.1,16.0,316.0,315.76,243.14
2016,9,13,12,45,22.0,301.0,1.1,16.0,319.5,318.56,245.65
2016,9,13,13,0,23.0,303.0,1.1,16.0,323.0,321.27,247.85
2016,9,13,13,15,23.0,296.0,1.1,16.0,315.5,313.78,242.4
2016,9,13,13,30,23.0,289.0,1.1,16.0,308.0,306.23,236.99
2016,9,13,13,45,158.5,313.0,1.1,16.5,430.5,461.73,357.46
2016,9,13,14,0,294.0,337.0,1.1,17.0,553.0,602.04,460.01
2016,9,13,14,15,384.0,292.0,1.1,16.5,560.0,616.4,472.95
2016,9,13,14,30,474.0,247.0,1.1,16.0,567.0,630.19,486.34
2016,9,13,14,45,375.0,257.5,1.15,16.0,501.5,544.26,423.11
2016,9,13,15,0,276.0,268.0,1.2,16.0,436.0,471.34,368.69
2016,9,13,15,15,514.5,189.0,1.15,16.0,473.0,534.49,420.57
2016,9,13,15,30,753.0,110.0,1.1,16.0,510.0,571.98,450.03
2016,9,13,15,45,724.5,105.5,1.1,16.0,460.5,514.0,405.05
2016,9,13,16,0,696.0,101.0,1.1,16.0,411.0,457.19,360.47
2016,9,13,16,15,657.5,95.0,1.05,15.5,359.0,395.91,311.43
2016,9,13,16,30,619.0,89.0,1.0,15.0,307.0,337.56,263.13
2016,9,13,16,45,563.5,81.0,1.0,15.0,255.0,274.82,209.97
2016,9,13,17,0,508.0,73.0,1.0,15.0,203.0,217.65,160.53
2016,9,13,17,15,427.5,62.0,0.95,14.0,153.5,158.04,110.45
2016,9,13,17,30,347.0,51.0,0.9,13.0,104.0,107.02,68.65
2016,9,13,17,45,227.5,35.0,0.85,12.5,64.0,57.67,31.54
2016,9,13,18,0,108.0,19.0,0.8,12.0,24.0,21.02,0.0
2016,9,13,18,15,54.0,9.5,0.75,11.5,12.0,9.34,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,5,45,21.0,4.0,0.5,10.0,4.5,0.0,0.0
2016,9,14,6,0,42.0,8.0,0.5,10.0,9.0,8.3,0.0
2016,9,14,6,15,156.5,26.0,0.45,10.5,43.0,35.85,14.4
2016,9,14,6,30,271.0,44.0,0.4,11.0,77.0,79.8,49.09
2016,9,14,6,45,362.0,57.0,0.35,11.5,124.5,127.06,86.62
2016,9,14,7,0,453.0,70.0,0.3,12.0,172.0,185.97,135.45
2016,9,14,7,15,512.0,79.5,0.3,12.5,223.0,241.22,182.85
2016,9,14,7,30,571.0,89.0,0.3,13.0,274.0,302.66,234.59
2016,9,14,7,45,618.0,94.5,0.3,13.5,326.5,360.85,282.66
2016,9,14,8,0,665.0,100.0,0.3,14.0,379.0,423.07,332.29
2016,9,14,8,15,695.0,105.5,0.3,14.5,428.5,480.07,376.26
2016,9,14,8,30,725.0,111.0,0.3,15.0,478.0,538.61,419.74
2016,9,14,8,45,753.0,113.0,0.35,15.5,525.0,593.36,459.61
2016,9,14,9,0,781.0,115.0,0.4,16.0,572.0,647.5,497.94
2016,9,14,9,15,797.5,118.0,0.4,16.0,613.5,695.89,531.34
2016,9,14,9,30,814.0,121.0,0.4,16.0,655.0,743.22,561.92
2016,9,14,9,45,865.5,104.5,0.4,16.5,699.5,792.16,591.88
2016,9,14,10,0,917.0,88.0,0.4,17.0,744.0,844.86,623.65
2016,9,14,10,15,924.5,89.5,0.4,17.5,772.5,879.78,643.26
2016,9,14,10,30,932.0,91.0,0.4,18.0,801.0,911.84,661.08
2016,9,14,10,45,938.0,91.0,0.45,18.5,822.5,937.89,676.06
2016,9,14,11,0,944.0,91.0,0.5,19.0,844.0,960.66,689.07
2016,9,14,11,15,947.5,91.5,0.55,19.0,857.5,978.24,700.27
2016,9,14,11,30,951.0,92.0,0.6,19.0,871.0,992.23,709.43
2016,9,14,11,45,953.0,92.0,0.65,19.5,876.5,1000.58,713.94
2016,9,14,12,0,955.0,92.0,0.7,20.0,882.0,1005.18,716.32
2016,9,14,12,15,954.5,92.0,0.75,20.0,879.0,1003.63,716.43
2016,9,14,12,30,954.0,92.0,0.8,20.0,876.0,998.29,714.4
2016,9,14,12,45,946.5,94.0,0.9,20.0,863.5,984.84,708.47
2016,9,14,13,0,939.0,96.0,1.0,20.0,851.0,967.86,700.35
2016,9,14,13,15,935.0,95.0,1.05,20.0,831.5,947.38,689.06
2016,9,14,13,30,931.0,94.0,1.1,20.0,812.0,923.51,675.59
2016,9,14,13,45,924.5,92.5,1.15,20.0,785.5,893.7,658.19
2016,9,14,14,0,918.0,91.0,1.2,20.0,759.0,860.89,638.72
2016,9,14,14,15,908.5,89.5,1.2,19.5,725.0,822.89,616.07
2016,9,14,14,30,899.0,88.0,1.2,19.0,691.0,782.46,591.51
2016,9,14,14,45,886.5,86.0,1.25,19.0,651.0,737.14,562.66
2016,9,14,15,0,874.0,84.0,1.3,19.0,611.0,690.09,532.1
2016,9,14,15,15,857.0,81.5,1.3,18.5,565.5,638.18,496.36
2016,9,14,15,30,840.0,79.0,1.3,18.0,520.0,587.32,459.53
2016,9,14,15,45,816.0,75.5,1.3,18.0,470.5,528.97,415.02
2016,9,14,16,0,792.0,72.0,1.3,18.0,421.0,471.14,369.44
2016,9,14,16,15,759.0,68.0,1.3,17.5,368.5,409.69,320.11
2016,9,14,16,30,726.0,64.0,1.3,17.0,316.0,350.41,270.63
2016,9,14,16,45,677.0,59.0,1.35,17.0,263.0,287.33,216.43
2016,9,14,17,0,628.0,54.0,1.4,17.0,210.0,228.93,165.0
2016,9,14,17,15,549.5,46.5,1.3,16.0,159.0,166.71,111.97
2016,9,14,17,30,471.0,39.0,1.2,15.0,108.0,113.38,67.87
2016,9,14,17,45,333.5,27.5,1.2,14.5,66.5,59.78,28.48
2016,9,14,18,0,196.0,16.0,1.2,14.0,25.0,22.42,0.0
2016,9,14,18,15,98.0,8.0,1.15,13.5,12.5,7.86,0.0
2016,9,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,15,6,15,222.5,16.0,0.6,10.5,43.0,30.61,8.28
2016,9,15,6,30,445.0,32.0,0.5,11.0,86.0,90.28,50.15
2016,9,15,6,45,534.5,39.5,0.45,11.5,136.5,142.16,91.98
2016,9,15,7,0,624.0,47.0,0.4,12.0,187.0,204.23,144.68
2016,9,15,7,15,677.5,52.5,0.4,12.5,240.0,263.26,196.72
2016,9,15,7,30,731.0,58.0,0.4,13.0,293.0,327.62,252.12
2016,9,15,7,45,768.0,61.5,0.45,13.5,346.5,387.95,303.24
2016,9,15,8,0,805.0,65.0,0.5,14.0,400.0,450.98,354.66
2016,9,15,8,15,829.5,68.0,0.5,14.5,450.5,509.29,400.25
2016,9,15,8,30,854.0,71.0,0.5,15.0,501.0,566.61,443.35
2016,9,15,8,45,872.5,73.0,0.55,15.5,547.5,620.84,483.15
2016,9,15,9,0,891.0,75.0,0.6,16.0,594.0,674.5,521.23
2016,9,15,9,15,904.5,77.0,0.65,16.5,636.0,723.75,553.13
2016,9,15,9,30,918.0,79.0,0.7,17.0,678.0,771.41,583.44
2016,9,15,9,45,929.0,79.5,0.75,17.5,713.5,813.63,609.65
2016,9,15,10,0,940.0,80.0,0.8,18.0,749.0,853.54,634.08
2016,9,15,10,15,947.0,81.0,0.85,18.0,777.5,888.08,656.02
2016,9,15,10,30,954.0,82.0,0.9,18.0,806.0,919.65,676.02
2016,9,15,10,45,959.0,83.0,0.95,18.5,827.5,946.29,691.58
2016,9,15,11,0,964.0,84.0,1.0,19.0,849.0,969.53,705.0
2016,9,15,11,15,966.5,84.5,1.05,19.0,862.0,986.39,715.79
2016,9,15,11,30,969.0,85.0,1.1,19.0,875.0,999.55,724.45
2016,9,15,11,45,970.5,85.0,1.15,19.5,880.5,1007.46,728.57
2016,9,15,12,0,972.0,85.0,1.2,20.0,886.0,1011.54,730.47
2016,9,15,12,15,971.5,85.0,1.2,20.0,883.0,1009.88,729.4
2016,9,15,12,30,971.0,85.0,1.2,20.0,880.0,1004.36,726.13
2016,9,15,12,45,960.0,89.5,1.25,20.0,866.5,990.18,718.43
2016,9,15,13,0,949.0,94.0,1.3,20.0,853.0,972.46,708.63
2016,9,15,13,15,945.0,93.0,1.35,20.0,833.5,951.74,696.92
2016,9,15,13,30,941.0,92.0,1.4,20.0,814.0,927.58,682.99
2016,9,15,13,45,933.5,91.5,1.45,20.0,787.0,897.68,665.24
2016,9,15,14,0,926.0,91.0,1.5,20.0,760.0,864.81,645.42
2016,9,15,14,15,916.5,89.5,1.5,19.5,725.5,826.5,622.34
2016,9,15,14,30,907.0,88.0,1.5,19.0,691.0,785.75,597.32
2016,9,15,14,45,893.5,86.0,1.5,19.0,650.5,739.36,566.9
2016,9,15,15,0,880.0,84.0,1.5,19.0,610.0,691.32,534.92
2016,9,15,15,15,862.0,81.5,1.5,18.5,564.5,638.49,498.15
2016,9,15,15,30,844.0,79.0,1.5,18.0,519.0,586.82,460.45
2016,9,15,15,45,818.5,76.0,1.55,18.0,468.5,528.02,415.55
2016,9,15,16,0,793.0,73.0,1.6,18.0,418.0,469.89,369.57
2016,9,15,16,15,758.5,69.0,1.55,17.5,365.5,407.79,319.21
2016,9,15,16,30,724.0,65.0,1.5,17.0,313.0,348.02,268.93
2016,9,15,16,45,671.0,60.0,1.5,16.5,259.0,283.89,214.06
2016,9,15,17,0,618.0,55.0,1.5,16.0,205.0,224.96,162.37
2016,9,15,17,15,535.0,47.0,1.45,15.0,154.0,162.15,108.9
2016,9,15,17,30,452.0,39.0,1.4,14.0,103.0,108.78,64.97
2016,9,15,17,45,305.5,27.0,1.35,13.5,62.0,55.55,25.89
2016,9,15,18,0,159.0,15.0,1.3,13.0,21.0,19.59,0.0
2016,9,15,18,15,79.5,7.5,1.25,12.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,6,15,217.5,16.0,0.65,9.5,41.5,30.01,7.31
2016,9,16,6,30,435.0,32.0,0.5,10.0,83.0,88.68,49.33
2016,9,16,6,45,526.5,39.5,0.4,10.5,133.0,140.14,90.83
2016,9,16,7,0,618.0,47.0,0.3,11.0,183.0,202.2,143.46
2016,9,16,7,15,672.5,52.5,0.25,11.5,236.5,261.12,195.29
2016,9,16,7,30,727.0,58.0,0.2,12.0,290.0,325.48,250.45
2016,9,16,7,45,764.0,61.5,0.15,12.5,343.0,385.53,300.69
2016,9,16,8,0,801.0,65.0,0.1,13.0,396.0,448.29,350.96
2016,9,16,8,15,826.5,68.0,0.05,13.5,447.0,506.85,396.04
2016,9,16,8,30,852.0,71.0,0.0,14.0,498.0,564.51,438.75
2016,9,16,8,45,870.5,73.5,0.0,15.0,544.5,619.11,476.87
2016,9,16,9,0,889.0,76.0,0.0,16.0,591.0,673.15,513.01
2016,9,16,9,15,902.5,78.0,0.05,16.5,632.5,722.25,543.75
2016,9,16,9,30,916.0,80.0,0.1,17.0,674.0,769.76,573.01
2016,9,16,9,45,926.5,81.0,0.15,17.5,710.0,811.98,598.43
2016,9,16,10,0,937.0,82.0,0.2,18.0,746.0,851.86,622.17
2016,9,16,10,15,944.0,83.0,0.25,18.5,774.5,886.24,642.22
2016,9,16,10,30,951.0,84.0,0.3,19.0,803.0,917.64,660.38
2016,9,16,10,45,956.5,85.0,0.4,20.0,824.0,944.57,675.52
2016,9,16,11,0,962.0,86.0,0.5,21.0,845.0,968.12,688.67
2016,9,16,11,15,964.5,86.5,0.55,21.0,858.5,984.87,699.24
2016,9,16,11,30,967.0,87.0,0.6,21.0,872.0,997.92,707.76
2016,9,16,11,45,968.0,87.0,0.7,21.5,877.0,1005.25,712.73
2016,9,16,12,0,969.0,87.0,0.8,22.0,882.0,1008.76,715.49
2016,9,16,12,15,968.5,87.0,0.85,22.0,878.5,1007.0,715.47
2016,9,16,12,30,968.0,87.0,0.9,22.0,875.0,1001.41,713.26
2016,9,16,12,45,962.5,88.0,0.95,22.0,862.5,988.47,706.62
2016,9,16,13,0,957.0,89.0,1.0,22.0,850.0,971.88,697.85
2016,9,16,13,15,952.5,88.5,1.05,22.0,830.5,951.03,686.43
2016,9,16,13,30,948.0,88.0,1.1,22.0,811.0,926.75,672.84
2016,9,16,13,45,940.0,87.0,1.15,22.0,783.5,895.65,654.78
2016,9,16,14,0,932.0,86.0,1.2,22.0,756.0,861.59,634.67
2016,9,16,14,15,922.5,84.5,1.15,21.5,721.5,823.04,611.21
2016,9,16,14,30,913.0,83.0,1.1,21.0,687.0,782.03,585.89
2016,9,16,14,45,898.5,82.0,1.1,21.0,646.0,735.76,556.17
2016,9,16,15,0,884.0,81.0,1.1,21.0,605.0,687.89,524.96
2016,9,16,15,15,866.5,78.5,1.1,20.5,559.5,635.21,488.91
2016,9,16,15,30,849.0,76.0,1.1,20.0,514.0,583.61,451.9
2016,9,16,15,45,823.5,73.0,1.1,20.0,463.5,524.61,407.31
2016,9,16,16,0,798.0,70.0,1.1,20.0,413.0,466.29,361.71
2016,9,16,16,15,763.5,66.0,1.05,19.5,360.5,404.03,311.92
2016,9,16,16,30,729.0,62.0,1.0,19.0,308.0,344.11,262.16
2016,9,16,16,45,676.5,57.0,0.95,18.5,254.5,280.05,207.93
2016,9,16,17,0,624.0,52.0,0.9,18.0,201.0,221.11,156.82
2016,9,16,17,15,541.0,44.0,0.85,17.0,150.0,158.29,104.03
2016,9,16,17,30,458.0,36.0,0.8,16.0,99.0,104.92,60.73
2016,9,16,17,45,308.5,24.5,0.75,15.0,58.5,51.77,22.1
2016,9,16,18,0,159.0,13.0,0.7,14.0,18.0,17.05,0.0
2016,9,16,18,15,79.5,6.5,0.65,13.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,203.0,16.0,0.6,10.5,39.5,28.79,5.96
2016,9,17,6,30,406.0,32.0,0.5,11.0,79.0,84.73,47.0
2016,9,17,6,45,501.0,40.0,0.45,11.5,128.5,135.52,87.62
2016,9,17,7,0,596.0,48.0,0.4,12.0,178.0,197.31,139.71
2016,9,17,7,15,652.0,53.5,0.35,12.5,230.5,255.34,190.63
2016,9,17,7,30,708.0,59.0,0.3,13.0,283.0,319.02,245.16
2016,9,17,7,45,747.0,62.5,0.25,13.5,336.0,378.79,295.15
2016,9,17,8,0,786.0,66.0,0.2,14.0,389.0,441.51,345.35
2016,9,17,8,15,811.5,69.5,0.15,15.0,439.0,499.78,389.42
2016,9,17,8,30,837.0,73.0,0.1,16.0,489.0,558.86,432.0
2016,9,17,8,45,856.5,75.0,0.1,17.0,535.5,611.05,468.31
2016,9,17,9,0,876.0,77.0,0.1,18.0,582.0,664.52,504.01
2016,9,17,9,15,889.5,79.0,0.15,18.5,623.0,713.0,534.76
2016,9,17,9,30,903.0,81.0,0.2,19.0,664.0,759.92,563.81
2016,9,17,9,45,915.0,81.5,0.25,20.0,699.5,802.22,588.32
2016,9,17,10,0,927.0,82.0,0.3,21.0,735.0,842.31,611.07
2016,9,17,10,15,934.0,83.0,0.35,21.5,763.5,876.31,630.87
2016,9,17,10,30,941.0,84.0,0.4,22.0,792.0,907.38,648.79
2016,9,17,10,45,946.0,84.5,0.5,22.5,812.5,933.0,664.37
2016,9,17,11,0,951.0,85.0,0.6,23.0,833.0,955.28,677.99
2016,9,17,11,15,954.0,85.5,0.65,23.0,846.0,972.23,688.68
2016,9,17,11,30,957.0,86.0,0.7,23.0,859.0,985.54,697.33
2016,9,17,11,45,958.0,86.0,0.75,23.5,863.5,992.72,701.03
2016,9,17,12,0,959.0,86.0,0.8,24.0,868.0,996.1,702.61
2016,9,17,12,15,958.0,86.0,0.85,24.0,864.5,993.81,702.23
2016,9,17,12,30,957.0,86.0,0.9,24.0,861.0,987.71,699.71
2016,9,17,12,45,949.0,88.5,0.95,24.0,848.0,974.12,692.67
2016,9,17,13,0,941.0,91.0,1.0,24.0,835.0,957.0,683.57
2016,9,17,13,15,936.0,90.0,1.0,23.5,815.5,935.36,672.1
2016,9,17,13,30,931.0,89.0,1.0,23.0,796.0,910.36,658.52
2016,9,17,13,45,924.5,88.0,1.05,23.0,768.5,880.88,641.58
2016,9,17,14,0,918.0,87.0,1.1,23.0,741.0,848.42,622.57
2016,9,17,14,15,908.0,85.5,1.1,23.0,707.0,809.87,598.66
2016,9,17,14,30,898.0,84.0,1.1,23.0,673.0,768.94,572.97
2016,9,17,14,45,884.5,82.0,1.1,23.0,632.5,722.84,543.46
2016,9,17,15,0,871.0,80.0,1.1,23.0,592.0,675.12,512.42
2016,9,17,15,15,853.0,77.5,1.1,22.5,546.5,622.69,476.45
2016,9,17,15,30,835.0,75.0,1.1,22.0,501.0,571.44,439.79
2016,9,17,15,45,809.5,72.0,1.1,22.0,451.5,513.16,395.87
2016,9,17,16,0,784.0,69.0,1.1,22.0,402.0,455.61,350.99
2016,9,17,16,15,749.0,65.0,1.05,21.0,350.0,393.97,302.46
2016,9,17,16,30,714.0,61.0,1.0,20.0,298.0,334.75,253.89
2016,9,17,16,45,660.0,56.0,1.0,19.5,245.0,271.24,200.33
2016,9,17,17,0,606.0,51.0,1.0,19.0,192.0,213.07,150.08
2016,9,17,17,15,521.0,43.0,0.9,18.0,142.5,151.22,98.36
2016,9,17,17,30,436.0,35.0,0.8,17.0,93.0,99.08,56.48
2016,9,17,17,45,284.0,23.5,0.7,16.5,54.5,47.25,18.59
2016,9,17,18,0,132.0,12.0,0.6,16.0,16.0,14.86,0.0
2016,9,17,18,15,66.0,6.0,0.55,15.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,6,15,205.5,15.5,0.7,12.5,38.5,28.2,4.34
2016,9,18,6,30,411.0,31.0,0.6,13.0,77.0,84.01,45.68
2016,9,18,6,45,502.5,39.5,0.55,14.0,126.0,134.85,86.07
2016,9,18,7,0,594.0,48.0,0.5,15.0,175.0,196.29,137.35
2016,9,18,7,15,650.5,53.5,0.5,15.5,228.0,254.25,187.92
2016,9,18,7,30,707.0,59.0,0.5,16.0,281.0,317.94,242.32
2016,9,18,7,45,743.5,63.5,0.5,17.0,333.5,377.63,291.79
2016,9,18,8,0,780.0,68.0,0.5,18.0,386.0,440.0,341.24
2016,9,18,8,15,806.5,71.0,0.45,19.0,436.0,497.89,384.85
2016,9,18,8,30,833.0,74.0,0.4,20.0,486.0,556.69,427.0
2016,9,18,8,45,851.5,77.0,0.35,21.0,532.5,609.06,462.66
2016,9,18,9,0,870.0,80.0,0.3,22.0,579.0,662.65,497.51
2016,9,18,9,15,884.0,82.0,0.25,22.5,620.0,711.17,526.95
2016,9,18,9,30,898.0,84.0,0.2,23.0,661.0,758.17,554.28
2016,9,18,9,45,914.0,83.0,0.15,24.0,698.0,801.68,577.64
2016,9,18,10,0,930.0,82.0,0.1,25.0,735.0,843.25,599.25
2016,9,18,10,15,937.0,83.5,0.15,25.5,763.0,877.8,618.66
2016,9,18,10,30,944.0,85.0,0.2,26.0,791.0,909.4,636.3
2016,9,18,10,45,948.5,86.0,0.25,26.5,812.0,935.11,650.38
2016,9,18,11,0,953.0,87.0,0.3,27.0,833.0,957.43,662.54
2016,9,18,11,15,956.0,87.5,0.4,27.0,846.0,974.32,673.98
2016,9,18,11,30,959.0,88.0,0.5,27.0,859.0,987.56,683.53
2016,9,18,11,45,959.0,88.5,0.6,27.0,863.5,994.27,689.36
2016,9,18,12,0,959.0,89.0,0.7,27.0,868.0,997.17,693.11
2016,9,18,12,15,958.5,89.0,0.75,27.0,864.5,995.25,693.02
2016,9,18,12,30,958.0,89.0,0.8,27.0,861.0,989.53,690.81
2016,9,18,12,45,946.5,92.5,0.85,27.0,846.5,973.73,682.6
2016,9,18,13,0,935.0,96.0,0.9,27.0,832.0,954.48,672.41
2016,9,18,13,15,930.5,95.5,0.9,27.0,812.5,933.85,660.5
2016,9,18,13,30,926.0,95.0,0.9,27.0,793.0,909.87,646.55
2016,9,18,13,45,918.5,93.5,0.95,27.0,765.5,879.06,629.13
2016,9,18,14,0,911.0,92.0,1.0,27.0,738.0,845.34,609.74
2016,9,18,14,15,901.0,90.5,1.0,27.0,703.5,806.96,586.4
2016,9,18,14,30,891.0,89.0,1.0,27.0,669.0,766.23,561.31
2016,9,18,14,45,878.0,86.5,1.05,27.0,629.0,720.17,532.94
2016,9,18,15,0,865.0,84.0,1.1,27.0,589.0,672.48,502.82
2016,9,18,15,15,846.0,81.5,1.1,26.5,543.0,621.87,468.32
2016,9,18,15,30,827.0,79.0,1.1,26.0,497.0,568.21,430.54
2016,9,18,15,45,801.5,75.5,1.1,26.0,447.5,509.8,387.16
2016,9,18,16,0,776.0,72.0,1.1,26.0,398.0,452.13,342.83
2016,9,18,16,15,740.0,67.5,1.05,25.0,345.5,390.02,294.64
2016,9,18,16,30,704.0,63.0,1.0,24.0,293.0,330.47,246.52
2016,9,18,16,45,646.5,57.5,0.95,23.0,240.0,266.19,193.5
2016,9,18,17,0,589.0,52.0,0.9,22.0,187.0,207.49,143.92
2016,9,18,17,15,501.5,43.5,0.85,21.0,137.0,145.93,93.35
2016,9,18,17,30,414.0,35.0,0.8,20.0,87.0,94.41,52.76
2016,9,18,17,45,257.5,22.5,0.8,19.0,49.5,42.8,14.89
2016,9,18,18,0,101.0,10.0,0.8,18.0,12.0,11.82,0.0
2016,9,18,18,15,50.5,5.0,0.8,17.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,6,15,144.0,17.5,0.75,15.5,33.5,25.82,2.85
2016,9,19,6,30,288.0,35.0,0.6,16.0,67.0,72.64,40.96
2016,9,19,6,45,382.0,47.0,0.5,16.5,113.5,120.13,78.03
2016,9,19,7,0,476.0,59.0,0.4,17.0,160.0,178.63,125.81
2016,9,19,7,15,537.0,67.5,0.35,17.5,211.0,234.34,173.08
2016,9,19,7,30,598.0,76.0,0.3,18.0,262.0,296.43,224.72
2016,9,19,7,45,640.0,82.0,0.3,18.5,313.0,354.09,272.03
2016,9,19,8,0,682.0,88.0,0.3,19.0,364.0,415.21,320.35
2016,9,19,8,15,712.0,93.0,0.35,20.0,413.5,472.16,363.57
2016,9,19,8,30,742.0,98.0,0.4,21.0,463.0,530.58,406.2
2016,9,19,8,45,765.0,101.5,0.5,22.0,508.5,583.25,443.77
2016,9,19,9,0,788.0,105.0,0.6,23.0,554.0,636.87,480.81
2016,9,19,9,15,804.0,108.0,0.65,23.0,595.0,684.8,514.18
2016,9,19,9,30,820.0,111.0,0.7,23.0,636.0,731.59,544.72
2016,9,19,9,45,845.0,107.5,0.75,23.5,674.0,776.92,572.81
2016,9,19,10,0,870.0,104.0,0.8,24.0,712.0,817.16,597.19
2016,9,19,10,15,878.5,105.5,0.85,24.0,740.0,851.16,618.52
2016,9,19,10,30,887.0,107.0,0.9,24.0,768.0,882.48,638.15
2016,9,19,10,45,895.0,107.0,0.95,24.5,789.5,908.88,653.39
2016,9,19,11,0,903.0,107.0,1.0,25.0,811.0,932.23,666.73
2016,9,19,11,15,906.5,108.0,1.0,25.0,824.0,949.32,676.65
2016,9,19,11,30,910.0,109.0,1.0,25.0,837.0,962.96,684.57
2016,9,19,11,45,912.0,108.5,1.05,25.5,842.0,970.05,688.14
2016,9,19,12,0,914.0,108.0,1.1,26.0,847.0,973.54,689.66
2016,9,19,12,15,913.0,108.0,1.1,26.0,843.5,971.14,688.18
2016,9,19,12,30,912.0,108.0,1.1,26.0,840.0,965.11,684.66
2016,9,19,12,45,909.0,107.5,1.15,26.0,828.0,953.12,678.43
2016,9,19,13,0,906.0,107.0,1.2,26.0,816.0,937.64,670.14
2016,9,19,13,15,901.0,106.0,1.2,25.5,796.5,916.45,658.82
2016,9,19,13,30,896.0,105.0,1.2,25.0,777.0,892.04,645.48
2016,9,19,13,45,890.5,102.5,1.2,25.0,750.0,862.51,627.58
2016,9,19,14,0,885.0,100.0,1.2,25.0,723.0,830.07,607.75
2016,9,19,14,15,874.0,98.5,1.2,24.5,689.0,791.68,585.0
2016,9,19,14,30,863.0,97.0,1.2,24.0,655.0,751.09,560.5
2016,9,19,14,45,847.5,94.5,1.2,24.0,614.5,707.24,532.32
2016,9,19,15,0,832.0,92.0,1.2,24.0,574.0,658.77,499.77
2016,9,19,15,15,812.0,89.0,1.2,23.5,528.0,605.91,463.1
2016,9,19,15,30,792.0,86.0,1.2,23.0,482.0,552.68,424.91
2016,9,19,15,45,759.5,83.5,1.2,23.0,432.0,493.36,380.05
2016,9,19,16,0,727.0,81.0,1.2,23.0,382.0,436.02,335.25
2016,9,19,16,15,687.5,75.5,1.15,22.0,330.0,373.95,286.42
2016,9,19,16,30,648.0,70.0,1.1,21.0,278.0,314.94,238.17
2016,9,19,16,45,580.5,64.5,1.1,20.5,225.5,250.68,184.59
2016,9,19,17,0,513.0,59.0,1.1,20.0,173.0,193.35,135.99
2016,9,19,17,15,422.5,48.0,1.0,19.0,125.5,133.39,86.85
2016,9,19,17,30,332.0,37.0,0.9,18.0,78.0,83.93,48.03
2016,9,19,17,45,166.0,18.5,0.8,17.5,39.0,30.82,8.41
2016,9,19,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,15,113.5,19.0,0.7,11.5,31.0,25.17,1.39
2016,9,20,6,30,227.0,38.0,0.7,12.0,62.0,67.55,39.91
2016,9,20,6,45,340.0,49.5,0.7,12.5,109.0,113.96,75.84
2016,9,20,7,0,453.0,61.0,0.7,13.0,156.0,174.71,125.5
2016,9,20,7,15,515.5,70.0,0.7,13.5,206.5,230.01,173.34
2016,9,20,7,30,578.0,79.0,0.7,14.0,257.0,291.86,226.07
2016,9,20,7,45,638.0,81.0,0.75,14.5,310.0,351.58,276.27
2016,9,20,8,0,698.0,83.0,0.8,15.0,363.0,416.61,329.29
2016,9,20,8,15,727.5,87.5,0.8,15.5,412.5,473.48,374.21
2016,9,20,8,30,757.0,92.0,0.8,16.0,462.0,531.0,418.02
2016,9,20,8,45,787.5,92.0,0.85,16.5,509.0,585.99,458.99
2016,9,20,9,0,818.0,92.0,0.9,17.0,556.0,641.62,499.21
2016,9,20,9,15,833.0,94.5,0.9,17.0,596.5,689.42,532.43
2016,9,20,9,30,848.0,97.0,0.9,17.0,637.0,735.91,563.0
2016,9,20,9,45,480.0,213.0,0.95,17.5,522.0,604.92,464.46
2016,9,20,10,0,112.0,329.0,1.0,18.0,407.0,427.16,326.63
2016,9,20,10,15,504.0,214.5,1.0,18.0,585.5,657.58,504.47
2016,9,20,10,30,896.0,100.0,1.0,18.0,764.0,881.05,656.44
2016,9,20,10,45,903.0,100.0,1.05,18.5,784.5,906.67,668.97
2016,9,20,11,0,910.0,100.0,1.1,19.0,805.0,929.15,682.16
2016,9,20,11,15,913.0,100.5,1.15,19.0,818.0,945.26,692.59
2016,9,20,11,30,916.0,101.0,1.2,19.0,831.0,957.87,700.98
2016,9,20,11,45,917.5,101.0,1.25,19.5,835.5,964.99,704.66
2016,9,20,12,0,919.0,101.0,1.3,20.0,840.0,968.47,706.2
2016,9,20,12,15,918.5,100.5,1.35,20.0,836.0,965.89,705.36
2016,9,20,12,30,918.0,100.0,1.4,20.0,832.0,959.67,702.36
2016,9,20,12,45,915.0,99.5,1.45,20.0,820.5,947.55,695.67
2016,9,20,13,0,912.0,99.0,1.5,20.0,809.0,931.92,686.83
2016,9,20,13,15,907.0,98.0,1.5,20.0,789.0,910.56,673.64
2016,9,20,13,30,902.0,97.0,1.5,20.0,769.0,885.96,658.4
2016,9,20,13,45,894.5,96.0,1.55,20.0,742.0,856.16,640.31
2016,9,20,14,0,887.0,95.0,1.6,20.0,715.0,823.56,620.2
2016,9,20,14,15,876.5,93.0,1.6,19.5,681.0,784.91,596.4
2016,9,20,14,30,866.0,91.0,1.6,19.0,647.0,744.05,570.76
2016,9,20,14,45,850.5,89.0,1.65,19.0,607.0,697.68,540.19
2016,9,20,15,0,835.0,87.0,1.7,19.0,567.0,652.52,509.21
2016,9,20,15,15,815.5,84.5,1.7,18.5,521.5,600.41,471.64
2016,9,20,15,30,796.0,82.0,1.7,18.0,476.0,547.89,432.53
2016,9,20,15,45,768.0,78.5,1.7,18.0,427.0,489.77,387.05
2016,9,20,16,0,740.0,75.0,1.7,18.0,378.0,432.71,340.94
