Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,16,15,701.5,70.5,1.65,17.5,326.5,371.64,290.7
2016,9,20,16,30,663.0,66.0,1.6,17.0,275.0,313.76,241.4
2016,9,20,16,45,603.0,60.0,1.6,16.5,223.5,250.71,187.2
2016,9,20,17,0,543.0,54.0,1.6,16.0,172.0,193.74,137.4
2016,9,20,17,15,450.0,44.5,1.5,15.5,124.0,133.45,86.83
2016,9,20,17,30,357.0,35.0,1.4,15.0,76.0,83.93,47.33
2016,9,20,17,45,178.5,17.5,1.35,14.5,38.0,29.84,5.62
2016,9,20,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,153.0,17.5,1.15,10.0,33.0,26.24,0.0
2016,9,21,6,30,306.0,35.0,1.2,10.0,66.0,74.38,42.24
2016,9,21,6,45,418.0,44.0,1.25,10.5,114.0,122.95,80.62
2016,9,21,7,0,530.0,53.0,1.3,11.0,162.0,184.55,132.14
2016,9,21,7,15,592.0,59.5,1.35,11.0,213.5,241.38,183.0
2016,9,21,7,30,654.0,66.0,1.4,11.0,265.0,304.6,239.0
2016,9,21,7,45,702.0,69.0,1.45,11.5,318.0,364.04,290.73
2016,9,21,8,0,750.0,72.0,1.5,12.0,371.0,427.74,344.34
2016,9,21,8,15,777.5,75.5,1.55,12.0,420.5,484.97,391.96
2016,9,21,8,30,805.0,79.0,1.6,12.0,470.0,543.24,438.97
2016,9,21,8,45,580.5,153.5,1.65,12.5,449.5,521.98,420.19
2016,9,21,9,0,356.0,228.0,1.7,13.0,429.0,474.48,380.07
2016,9,21,9,15,619.5,157.0,1.75,13.0,537.0,607.69,486.23
2016,9,21,9,30,883.0,86.0,1.8,13.0,645.0,745.22,588.4
2016,9,21,9,45,897.5,86.0,1.85,13.5,681.0,787.85,615.53
2016,9,21,10,0,912.0,86.0,1.9,14.0,717.0,828.49,641.86
2016,9,21,10,15,920.0,87.5,1.9,14.0,745.0,863.09,664.46
2016,9,21,10,30,928.0,89.0,1.9,14.0,773.0,894.84,685.02
2016,9,21,10,45,934.0,89.5,1.95,14.0,794.0,920.7,702.1
2016,9,21,11,0,940.0,90.0,2.0,14.0,815.0,943.28,717.04
2016,9,21,11,15,943.5,90.5,2.0,14.0,828.5,960.17,727.67
2016,9,21,11,30,947.0,91.0,2.0,14.0,842.0,973.46,736.03
2016,9,21,11,45,948.5,91.5,2.0,14.0,847.0,981.21,740.85
2016,9,21,12,0,950.0,92.0,2.0,14.0,852.0,985.22,743.35
2016,9,21,12,15,950.5,91.5,2.0,14.0,849.0,983.43,742.18
2016,9,21,12,30,951.0,91.0,2.0,14.0,846.0,977.86,738.69
2016,9,21,12,45,949.5,91.0,2.05,14.0,835.0,967.25,732.6
2016,9,21,13,0,948.0,91.0,2.1,14.0,824.0,952.97,724.17
2016,9,21,13,15,945.5,90.0,2.15,14.0,805.5,933.11,712.04
2016,9,21,13,30,943.0,89.0,2.2,14.0,787.0,909.77,697.59
2016,9,21,13,45,938.5,87.5,2.25,14.0,761.0,880.87,679.28
2016,9,21,14,0,934.0,86.0,2.3,14.0,735.0,848.84,658.71
2016,9,21,14,15,926.0,84.5,2.35,14.0,701.5,811.14,633.96
2016,9,21,14,30,918.0,83.0,2.4,14.0,668.0,770.9,607.15
2016,9,21,14,45,907.0,81.0,2.45,14.0,628.5,725.69,576.37
2016,9,21,15,0,896.0,79.0,2.5,14.0,589.0,678.61,543.39
2016,9,21,15,15,878.5,76.5,2.45,13.5,543.0,625.4,503.54
2016,9,21,15,30,861.0,74.0,2.4,13.0,497.0,573.3,463.23
2016,9,21,15,45,838.5,70.5,2.4,13.0,447.0,514.94,416.13
2016,9,21,16,0,816.0,67.0,2.4,13.0,397.0,456.96,367.76
2016,9,21,16,15,779.0,63.0,2.35,12.5,343.5,393.16,313.71
2016,9,21,16,30,742.0,59.0,2.3,12.0,290.0,331.98,259.99
2016,9,21,16,45,685.0,53.5,2.25,12.0,236.0,266.18,201.15
2016,9,21,17,0,628.0,48.0,2.2,12.0,182.0,206.01,146.6
2016,9,21,17,15,529.0,40.0,2.1,11.5,131.0,141.76,91.59
2016,9,21,17,30,430.0,32.0,2.0,11.0,80.0,88.75,48.62
2016,9,21,17,45,215.0,16.0,1.95,11.0,40.0,29.91,2.08
2016,9,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,6,15,157.0,17.0,2.35,10.0,33.0,25.79,0.0
2016,9,22,6,30,314.0,34.0,2.4,10.0,66.0,74.1,41.43
2016,9,22,6,45,416.0,44.5,2.45,10.5,113.0,122.72,80.48
2016,9,22,7,0,518.0,55.0,2.5,11.0,160.0,183.23,131.7
2016,9,22,7,15,583.0,62.0,2.5,11.0,212.5,240.73,183.35
2016,9,22,7,30,648.0,69.0,2.5,11.0,265.0,304.95,240.58
2016,9,22,7,45,421.5,115.5,2.5,11.5,252.5,296.05,239.49
2016,9,22,8,0,195.0,162.0,2.5,12.0,240.0,256.3,209.09
2016,9,22,8,15,499.0,123.5,2.4,12.0,356.0,390.25,319.67
2016,9,22,8,30,803.0,85.0,2.3,12.0,472.0,547.49,445.71
2016,9,22,8,45,830.0,86.0,2.25,12.5,519.5,603.32,488.06
2016,9,22,9,0,857.0,87.0,2.2,13.0,567.0,659.38,529.82
2016,9,22,9,15,872.5,89.0,2.2,13.0,608.5,705.55,563.35
2016,9,22,9,30,888.0,91.0,2.2,13.0,650.0,752.88,596.15
2016,9,22,9,45,907.0,89.0,2.2,13.5,687.0,796.9,624.97
2016,9,22,10,0,926.0,87.0,2.2,14.0,724.0,839.17,652.13
2016,9,22,10,15,625.0,210.5,2.2,14.0,648.0,754.97,589.26
2016,9,22,10,30,324.0,334.0,2.2,14.0,572.0,635.29,494.51
2016,9,22,10,45,350.5,337.0,2.2,14.5,601.0,669.21,519.34
2016,9,22,11,0,377.0,340.0,2.2,15.0,630.0,702.78,542.43
2016,9,22,11,15,668.0,215.5,2.2,15.0,738.5,851.12,655.18
2016,9,22,11,30,959.0,91.0,2.2,15.0,847.0,982.29,742.94
2016,9,22,11,45,680.0,216.5,2.25,15.5,754.5,874.59,667.3
2016,9,22,12,0,401.0,342.0,2.3,16.0,662.0,740.08,565.7
2016,9,22,12,15,409.0,334.5,2.3,16.0,659.0,738.58,566.21
2016,9,22,12,30,417.0,327.0,2.3,16.0,656.0,743.07,569.67
2016,9,22,12,45,423.0,319.0,2.3,16.0,648.5,735.6,564.86
2016,9,22,13,0,429.0,311.0,2.3,16.0,641.0,726.16,558.81
2016,9,22,13,15,420.0,309.0,2.25,16.0,625.0,707.85,545.69
2016,9,22,13,30,411.0,307.0,2.2,16.0,609.0,681.18,526.83
2016,9,22,13,45,419.0,291.5,2.2,16.0,590.0,667.33,517.8
2016,9,22,14,0,427.0,276.0,2.2,16.0,571.0,644.5,502.28
2016,9,22,14,15,663.0,181.0,2.15,15.5,612.5,714.56,560.41
2016,9,22,14,30,899.0,86.0,2.1,15.0,654.0,757.13,593.96
2016,9,22,14,45,882.0,85.0,2.1,15.0,612.5,709.52,560.54
2016,9,22,15,0,865.0,84.0,2.1,15.0,571.0,660.61,525.66
2016,9,22,15,15,845.0,81.0,2.1,15.0,525.0,608.9,486.47
2016,9,22,15,30,825.0,78.0,2.1,15.0,479.0,554.24,443.98
2016,9,22,15,45,793.0,75.5,2.1,15.0,428.0,493.85,395.73
2016,9,22,16,0,761.0,73.0,2.1,15.0,377.0,434.86,347.07
2016,9,22,16,15,721.0,68.5,2.05,14.5,324.5,372.29,294.57
2016,9,22,16,30,681.0,64.0,2.0,14.0,272.0,313.09,243.15
2016,9,22,16,45,617.0,58.0,2.0,13.5,219.5,248.26,186.5
2016,9,22,17,0,553.0,52.0,2.0,13.0,167.0,189.98,134.88
2016,9,22,17,15,450.5,42.5,1.9,12.5,118.5,128.12,82.82
2016,9,22,17,30,348.0,33.0,1.8,12.0,70.0,78.16,42.93
2016,9,22,17,45,174.0,16.5,1.75,11.5,35.0,26.86,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,6,15,190.5,14.0,1.0,8.5,32.5,24.62,0.0
2016,9,23,6,30,381.0,28.0,0.9,9.0,65.0,75.78,39.91
2016,9,23,6,45,483.5,36.0,0.85,9.5,113.5,125.65,80.09
2016,9,23,7,0,586.0,44.0,0.8,10.0,162.0,187.26,132.3
2016,9,23,7,15,645.0,49.5,0.8,10.5,213.5,245.1,184.05
2016,9,23,7,30,704.0,55.0,0.8,11.0,265.0,308.88,240.13
2016,9,23,7,45,700.0,63.5,0.8,12.0,305.5,355.83,281.62
2016,9,23,8,0,696.0,72.0,0.8,13.0,346.0,401.15,319.82
2016,9,23,8,15,766.5,70.0,0.85,13.5,407.5,471.5,376.29
2016,9,23,8,30,837.0,68.0,0.9,14.0,469.0,545.27,433.44
2016,9,23,8,45,856.5,70.0,0.95,14.5,514.5,598.71,473.56
2016,9,23,9,0,876.0,72.0,1.0,15.0,560.0,651.66,512.22
2016,9,23,9,15,889.0,73.5,1.05,15.5,600.0,698.77,544.03
2016,9,23,9,30,902.0,75.0,1.1,16.0,640.0,744.24,573.69
2016,9,23,9,45,913.5,75.5,1.15,16.5,674.5,785.57,600.06
2016,9,23,10,0,925.0,76.0,1.2,17.0,709.0,824.64,624.62
2016,9,23,10,15,931.5,77.0,1.2,17.0,736.5,857.64,645.38
2016,9,23,10,30,938.0,78.0,1.2,17.0,764.0,887.66,664.1
2016,9,23,10,45,942.0,79.0,1.3,17.5,783.5,912.34,679.51
2016,9,23,11,0,946.0,80.0,1.4,18.0,803.0,933.64,692.75
2016,9,23,11,15,948.5,80.5,1.4,18.0,815.0,949.51,702.37
2016,9,23,11,30,951.0,81.0,1.4,18.0,827.0,961.74,709.78
2016,9,23,11,45,950.5,81.5,1.45,18.5,830.5,967.5,712.57
2016,9,23,12,0,950.0,82.0,1.5,19.0,834.0,969.49,713.11
2016,9,23,12,15,949.0,81.5,1.55,19.0,829.5,966.13,711.71
2016,9,23,12,30,948.0,81.0,1.6,19.0,825.0,959.02,708.04
2016,9,23,12,45,941.5,82.0,1.65,19.0,812.0,944.85,699.89
2016,9,23,13,0,935.0,83.0,1.7,19.0,799.0,927.17,689.55
2016,9,23,13,15,929.5,82.5,1.7,19.0,778.5,905.32,675.89
2016,9,23,13,30,924.0,82.0,1.7,19.0,758.0,880.17,660.1
2016,9,23,13,45,914.5,81.5,1.75,19.0,730.0,848.58,640.49
2016,9,23,14,0,905.0,81.0,1.8,19.0,702.0,814.22,618.88
2016,9,23,14,15,894.5,79.5,1.8,18.5,667.5,775.45,594.66
2016,9,23,14,30,884.0,78.0,1.8,18.0,633.0,734.42,568.54
2016,9,23,14,45,869.5,76.5,1.85,17.5,593.0,688.59,538.91
2016,9,23,15,0,855.0,75.0,1.9,17.0,553.0,641.31,506.87
2016,9,23,15,15,836.5,72.5,1.85,16.5,508.0,589.33,468.34
2016,9,23,15,30,818.0,70.0,1.8,16.0,463.0,538.67,429.52
2016,9,23,15,45,793.0,66.5,1.8,16.0,414.0,481.26,383.71
2016,9,23,16,0,768.0,63.0,1.8,16.0,365.0,424.59,336.98
2016,9,23,16,15,730.5,59.0,1.75,15.5,314.0,363.41,285.63
2016,9,23,16,30,693.0,55.0,1.7,15.0,263.0,305.0,234.86
2016,9,23,16,45,633.0,49.5,1.65,14.5,211.5,241.54,179.26
2016,9,23,17,0,573.0,44.0,1.6,14.0,160.0,184.14,128.31
2016,9,23,17,15,474.5,36.0,1.55,13.5,113.0,124.02,77.76
2016,9,23,17,30,376.0,28.0,1.5,13.0,66.0,75.15,38.74
2016,9,23,17,45,188.0,14.0,1.5,12.5,33.0,24.42,0.0
2016,9,23,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,6,15,209.0,12.5,0.6,10.5,32.5,24.32,0.0
2016,9,24,6,30,418.0,25.0,0.6,11.0,65.0,76.57,38.39
2016,9,24,6,45,517.5,32.5,0.65,11.5,113.0,127.42,79.32
2016,9,24,7,0,617.0,40.0,0.7,12.0,161.0,189.77,132.03
2016,9,24,7,15,674.5,44.5,0.65,12.5,213.5,247.75,183.65
2016,9,24,7,30,732.0,49.0,0.6,13.0,266.0,311.44,239.2
2016,9,24,7,45,769.5,52.5,0.6,14.0,318.0,371.3,290.07
2016,9,24,8,0,807.0,56.0,0.6,15.0,370.0,432.61,339.99
2016,9,24,8,15,833.0,59.0,0.65,15.5,420.0,490.83,386.53
2016,9,24,8,30,859.0,62.0,0.7,16.0,470.0,549.82,431.91
2016,9,24,8,45,877.5,64.0,0.75,16.5,516.0,603.57,471.91
2016,9,24,9,0,896.0,66.0,0.8,17.0,562.0,656.7,510.17
2016,9,24,9,15,910.0,67.5,0.85,17.5,603.0,705.23,542.28
2016,9,24,9,30,924.0,69.0,0.9,18.0,644.0,752.14,572.44
2016,9,24,9,45,936.0,69.0,0.95,19.0,679.0,793.97,597.58
2016,9,24,10,0,948.0,69.0,1.0,20.0,714.0,833.5,620.8
2016,9,24,10,15,955.0,70.0,1.0,20.5,742.0,867.47,640.5
2016,9,24,10,30,962.0,71.0,1.0,21.0,770.0,898.4,658.06
2016,9,24,10,45,967.0,71.5,1.05,21.5,790.5,923.82,672.83
2016,9,24,11,0,972.0,72.0,1.1,22.0,811.0,945.8,685.45
2016,9,24,11,15,974.5,72.5,1.1,22.0,823.5,961.93,694.91
2016,9,24,11,30,977.0,73.0,1.1,22.0,836.0,974.33,702.17
2016,9,24,11,45,978.0,73.0,1.1,22.5,840.5,980.98,704.63
2016,9,24,12,0,979.0,73.0,1.1,23.0,845.0,983.76,704.86
2016,9,24,12,15,978.5,73.0,1.1,23.0,841.0,981.27,703.33
2016,9,24,12,30,978.0,73.0,1.1,23.0,837.0,974.9,699.59
2016,9,24,12,45,969.0,76.5,1.15,23.5,823.5,960.9,690.74
2016,9,24,13,0,960.0,80.0,1.2,24.0,810.0,943.32,679.8
2016,9,24,13,15,955.5,79.0,1.2,24.0,789.5,921.28,666.62
2016,9,24,13,30,951.0,78.0,1.2,24.0,769.0,895.82,651.32
2016,9,24,13,45,942.5,77.5,1.25,24.0,741.0,864.32,632.81
2016,9,24,14,0,934.0,77.0,1.3,24.0,713.0,829.92,612.24
2016,9,24,14,15,924.0,75.5,1.3,23.5,678.0,790.57,588.7
2016,9,24,14,30,914.0,74.0,1.3,23.0,643.0,748.84,563.22
2016,9,24,14,45,899.0,72.5,1.35,23.0,602.0,701.51,532.87
2016,9,24,15,0,884.0,71.0,1.4,23.0,561.0,652.68,500.24
2016,9,24,15,15,865.0,69.0,1.4,22.5,515.0,599.69,462.65
2016,9,24,15,30,846.0,67.0,1.4,22.0,469.0,546.16,423.3
2016,9,24,15,45,818.5,64.0,1.45,22.0,419.0,488.53,378.88
2016,9,24,16,0,791.0,61.0,1.5,22.0,369.0,430.04,332.18
2016,9,24,16,15,752.0,57.0,1.45,21.0,316.5,367.15,281.34
2016,9,24,16,30,713.0,53.0,1.4,20.0,264.0,307.18,230.88
2016,9,24,16,45,653.0,48.0,1.4,19.5,211.5,243.34,176.07
2016,9,24,17,0,593.0,43.0,1.4,19.0,159.0,185.54,125.72
2016,9,24,17,15,490.0,35.0,1.3,18.0,111.0,123.87,75.24
2016,9,24,17,30,387.0,27.0,1.2,17.0,63.0,74.0,36.16
2016,9,24,17,45,193.5,13.5,1.15,16.0,31.5,23.89,0.0
2016,9,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,208.5,12.5,1.0,12.5,32.0,24.12,0.0
2016,9,25,6,30,417.0,25.0,1.0,13.0,64.0,76.03,37.31
2016,9,25,6,45,518.5,33.0,1.05,14.0,112.5,127.55,78.53
2016,9,25,7,0,620.0,41.0,1.1,15.0,161.0,190.81,131.36
2016,9,25,7,15,678.5,46.0,1.1,15.5,213.5,249.71,183.54
2016,9,25,7,30,737.0,51.0,1.1,16.0,266.0,314.43,239.93
2016,9,25,7,45,773.5,54.5,1.1,17.0,318.5,374.1,290.71
2016,9,25,8,0,810.0,58.0,1.1,18.0,371.0,436.34,341.43
2016,9,25,8,15,835.5,61.0,1.1,19.0,421.0,493.12,385.96
2016,9,25,8,30,861.0,64.0,1.1,20.0,471.0,551.86,429.96
2016,9,25,8,45,876.5,67.0,1.1,21.0,516.5,604.91,467.96
2016,9,25,9,0,892.0,70.0,1.1,22.0,562.0,657.07,503.78
2016,9,25,9,15,905.5,72.0,1.1,22.5,602.5,705.55,535.27
2016,9,25,9,30,919.0,74.0,1.1,23.0,643.0,752.38,564.43
2016,9,25,9,45,934.0,73.0,1.1,24.0,678.5,795.14,589.17
2016,9,25,10,0,949.0,72.0,1.1,25.0,714.0,835.79,612.03
2016,9,25,10,15,955.5,73.0,1.05,25.5,742.0,869.28,630.33
2016,9,25,10,30,962.0,74.0,1.0,26.0,770.0,899.71,646.44
2016,9,25,10,45,961.5,77.0,1.0,26.5,788.5,923.02,658.73
2016,9,25,11,0,961.0,80.0,1.0,27.0,807.0,942.69,668.8
2016,9,25,11,15,963.5,80.5,1.0,27.0,819.0,958.58,677.93
2016,9,25,11,30,966.0,81.0,1.0,27.0,831.0,970.78,684.91
2016,9,25,11,45,959.0,85.0,1.0,27.5,833.0,974.36,685.4
2016,9,25,12,0,952.0,89.0,1.0,28.0,835.0,974.07,683.76
2016,9,25,12,15,951.0,89.0,1.0,28.0,830.5,971.1,682.01
2016,9,25,12,30,950.0,89.0,1.0,28.0,826.0,964.35,678.12
2016,9,25,12,45,940.5,91.5,1.05,28.0,812.0,948.98,669.95
2016,9,25,13,0,931.0,94.0,1.1,28.0,798.0,930.16,659.76
2016,9,25,13,15,925.5,93.0,1.1,28.0,777.5,907.7,646.54
2016,9,25,13,30,920.0,92.0,1.1,28.0,757.0,881.97,631.3
2016,9,25,13,45,907.0,93.0,1.15,28.0,727.5,849.14,612.22
2016,9,25,14,0,894.0,94.0,1.2,28.0,698.0,813.77,591.34
2016,9,25,14,15,882.5,92.0,1.2,27.5,663.0,773.97,567.82
2016,9,25,14,30,871.0,90.0,1.2,27.0,628.0,732.03,542.53
2016,9,25,14,45,851.0,89.0,1.2,27.0,586.0,686.33,513.21
2016,9,25,15,0,831.0,88.0,1.2,27.0,544.0,636.46,478.89
2016,9,25,15,15,809.5,85.0,1.15,26.5,498.0,582.88,441.24
2016,9,25,15,30,788.0,82.0,1.1,26.0,452.0,529.11,402.24
2016,9,25,15,45,756.0,78.5,1.1,26.0,402.0,469.67,357.29
2016,9,25,16,0,724.0,75.0,1.1,26.0,352.0,411.75,311.99
2016,9,25,16,15,680.5,69.5,1.05,25.0,300.5,349.55,262.95
2016,9,25,16,30,637.0,64.0,1.0,24.0,249.0,290.36,214.51
2016,9,25,16,45,572.0,56.5,0.95,23.0,197.5,226.86,161.9
2016,9,25,17,0,507.0,49.0,0.9,22.0,146.0,170.13,114.26
2016,9,25,17,15,402.0,38.5,0.8,21.0,100.0,110.76,67.03
2016,9,25,17,30,297.0,28.0,0.7,20.0,54.0,63.57,30.54
2016,9,25,17,45,148.5,14.0,0.65,19.0,27.0,21.37,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,15,141.5,14.5,1.15,15.5,27.0,22.13,0.0
2016,9,26,6,30,283.0,29.0,1.0,16.0,54.0,64.57,32.89
2016,9,26,6,45,388.0,40.5,0.85,17.0,100.0,112.27,70.4
2016,9,26,7,0,493.0,52.0,0.7,18.0,146.0,172.26,118.88
2016,9,26,7,15,559.0,60.0,0.7,18.5,197.5,229.21,167.55
2016,9,26,7,30,625.0,68.0,0.7,19.0,249.0,293.02,221.34
2016,9,26,7,45,669.0,74.0,0.7,20.0,301.0,352.34,270.23
2016,9,26,8,0,713.0,80.0,0.7,21.0,353.0,415.25,320.02
2016,9,26,8,15,744.0,84.5,0.7,22.0,403.0,472.41,363.61
2016,9,26,8,30,775.0,89.0,0.7,23.0,453.0,531.7,406.89
2016,9,26,8,45,797.5,92.0,0.7,24.0,499.0,585.33,444.38
2016,9,26,9,0,820.0,95.0,0.7,25.0,545.0,638.85,480.34
2016,9,26,9,15,836.5,98.0,0.7,25.5,585.5,687.83,512.8
2016,9,26,9,30,853.0,101.0,0.7,26.0,626.0,735.58,541.97
2016,9,26,9,45,865.0,103.0,0.75,26.5,661.0,777.3,567.33
2016,9,26,10,0,877.0,105.0,0.8,27.0,696.0,816.91,591.08
2016,9,26,10,15,885.5,106.5,0.85,27.0,724.0,846.49,609.36
2016,9,26,10,30,894.0,108.0,0.9,27.0,752.0,877.33,628.57
2016,9,26,10,45,899.5,109.0,0.95,27.5,772.0,902.13,642.66
2016,9,26,11,0,905.0,110.0,1.0,28.0,792.0,923.74,654.82
2016,9,26,11,15,908.5,111.0,1.05,28.0,804.0,940.24,665.17
2016,9,26,11,30,912.0,112.0,1.1,28.0,816.0,953.26,673.55
2016,9,26,11,45,912.5,112.5,1.15,28.0,820.0,959.45,677.85
2016,9,26,12,0,913.0,113.0,1.2,28.0,824.0,962.03,680.12
2016,9,26,12,15,912.0,112.5,1.2,28.0,819.5,958.51,677.99
2016,9,26,12,30,911.0,112.0,1.2,28.0,815.0,951.38,673.82
2016,9,26,12,45,934.0,98.5,1.25,28.0,809.5,948.06,672.98
2016,9,26,13,0,957.0,85.0,1.3,28.0,804.0,940.42,669.49
2016,9,26,13,15,951.5,84.5,1.3,27.5,783.5,917.99,657.39
2016,9,26,13,30,946.0,84.0,1.3,27.0,763.0,892.19,643.28
2016,9,26,13,45,939.5,82.5,1.3,27.0,735.0,861.27,624.57
2016,9,26,14,0,933.0,81.0,1.3,27.0,707.0,827.34,603.87
2016,9,26,14,15,922.5,79.5,1.3,27.0,672.0,787.58,579.17
2016,9,26,14,30,912.0,78.0,1.3,27.0,637.0,745.48,552.69
2016,9,26,14,45,898.5,75.5,1.3,27.0,595.5,698.15,522.31
2016,9,26,15,0,885.0,73.0,1.3,27.0,554.0,649.21,489.24
2016,9,26,15,15,865.0,70.5,1.3,26.5,508.0,595.07,451.42
2016,9,26,15,30,845.0,68.0,1.3,26.0,462.0,540.5,411.91
2016,9,26,15,45,796.0,69.5,1.3,25.5,408.0,477.22,364.37
2016,9,26,16,0,747.0,71.0,1.3,25.0,354.0,415.13,316.13
2016,9,26,16,15,704.0,66.0,1.2,24.0,301.5,352.1,265.79
2016,9,26,16,30,661.0,61.0,1.1,23.0,249.0,292.93,216.72
2016,9,26,16,45,572.0,56.0,1.0,22.5,195.0,224.19,159.75
2016,9,26,17,0,483.0,51.0,0.9,22.0,141.0,164.89,110.53
2016,9,26,17,15,376.5,39.0,0.85,21.0,95.5,105.54,63.64
2016,9,26,17,30,270.0,27.0,0.8,20.0,50.0,58.12,26.57
2016,9,26,17,45,135.0,13.5,0.75,19.0,25.0,19.7,0.0
2016,9,26,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,27,6,15,86.5,14.5,1.05,15.5,22.0,18.98,0.0
2016,9,27,6,30,173.0,29.0,0.9,16.0,44.0,51.32,26.65
2016,9,27,6,45,259.5,46.5,0.8,16.5,86.5,95.22,61.85
2016,9,27,7,0,346.0,64.0,0.7,17.0,129.0,149.18,105.65
2016,9,27,7,15,410.5,77.0,0.7,17.5,178.0,202.01,150.19
2016,9,27,7,30,475.0,90.0,0.7,18.0,227.0,261.79,200.13
2016,9,27,7,45,520.0,100.5,0.7,18.5,276.5,317.72,246.4
2016,9,27,8,0,565.0,111.0,0.7,19.0,326.0,379.54,295.82
2016,9,27,8,15,599.5,118.5,0.65,19.5,374.0,435.03,338.64
2016,9,27,8,30,634.0,126.0,0.6,20.0,422.0,492.61,381.41
2016,9,27,8,45,655.5,133.5,0.6,21.0,465.5,544.12,417.78
2016,9,27,9,0,677.0,141.0,0.6,22.0,509.0,595.83,452.96
2016,9,27,9,15,696.5,145.5,0.65,22.5,549.0,642.92,485.26
2016,9,27,9,30,716.0,150.0,0.7,23.0,589.0,689.4,516.41
2016,9,27,9,45,781.5,132.0,0.75,23.5,635.5,745.63,553.62
2016,9,27,10,0,847.0,114.0,0.8,24.0,682.0,801.29,588.36
2016,9,27,10,15,856.0,116.0,0.85,24.0,709.5,835.2,609.57
2016,9,27,10,30,865.0,118.0,0.9,24.0,737.0,866.47,629.29
2016,9,27,10,45,818.0,144.5,0.95,24.5,742.5,872.89,631.86
2016,9,27,11,0,771.0,171.0,1.0,25.0,748.0,877.81,633.9
2016,9,27,11,15,775.0,172.0,1.0,25.0,759.5,893.2,643.21
2016,9,27,11,30,779.0,173.0,1.0,25.0,771.0,905.56,650.54
2016,9,27,11,45,742.5,191.5,1.05,25.0,764.5,896.84,645.45
2016,9,27,12,0,706.0,210.0,1.1,25.0,758.0,884.51,638.41
2016,9,27,12,15,704.5,210.0,1.1,25.0,753.5,881.41,636.65
2016,9,27,12,30,703.0,210.0,1.1,25.0,749.0,875.38,633.03
2016,9,27,12,45,749.0,184.0,1.15,25.5,750.5,881.25,636.72
2016,9,27,13,0,795.0,158.0,1.2,26.0,752.0,879.07,635.2
2016,9,27,13,15,788.0,156.0,1.2,25.5,731.5,859.6,624.52
2016,9,27,13,30,781.0,154.0,1.2,25.0,711.0,833.92,609.97
2016,9,27,13,45,730.5,168.0,1.25,25.0,673.0,787.45,581.05
2016,9,27,14,0,680.0,182.0,1.3,25.0,635.0,740.59,550.62
2016,9,27,14,15,664.0,177.0,1.3,24.5,600.5,700.27,524.88
2016,9,27,14,30,648.0,172.0,1.3,24.0,566.0,658.77,497.65
2016,9,27,14,45,628.0,165.5,1.3,24.0,526.5,612.1,465.21
2016,9,27,15,0,608.0,159.0,1.3,24.0,487.0,565.1,431.83
2016,9,27,15,15,580.5,151.5,1.25,23.5,442.5,510.49,392.62
2016,9,27,15,30,553.0,144.0,1.2,23.0,398.0,459.32,354.83
2016,9,27,15,45,543.5,128.5,1.15,22.5,355.0,410.0,317.43
2016,9,27,16,0,534.0,113.0,1.1,22.0,312.0,360.53,278.52
2016,9,27,16,15,486.0,102.0,1.0,21.0,263.0,300.8,230.89
2016,9,27,16,30,438.0,91.0,0.9,20.0,214.0,245.52,185.56
2016,9,27,16,45,403.0,74.5,0.85,19.5,169.5,192.95,140.94
2016,9,27,17,0,368.0,58.0,0.8,19.0,125.0,144.03,98.87
2016,9,27,17,15,270.5,42.0,0.7,18.0,82.5,89.47,55.61
2016,9,27,17,30,173.0,26.0,0.6,17.0,40.0,45.35,20.05
2016,9,27,17,45,86.5,13.0,0.55,16.5,20.0,16.6,0.0
2016,9,27,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,104.5,15.0,0.6,11.5,23.5,20.35,0.0
2016,9,28,6,30,209.0,30.0,0.5,12.0,47.0,56.03,28.79
2016,9,28,6,45,315.0,43.5,0.45,12.5,91.0,101.4,65.43
2016,9,28,7,0,421.0,57.0,0.4,13.0,135.0,159.7,112.92
2016,9,28,7,15,489.0,66.5,0.35,13.5,184.5,214.5,159.85
2016,9,28,7,30,557.0,76.0,0.3,14.0,234.0,276.46,212.2
2016,9,28,7,45,612.0,81.0,0.3,14.5,285.5,335.33,261.33
2016,9,28,8,0,667.0,86.0,0.3,15.0,337.0,398.99,312.68
2016,9,28,8,15,699.5,91.0,0.35,15.5,385.5,455.71,357.49
2016,9,28,8,30,732.0,96.0,0.4,16.0,434.0,514.11,402.08
2016,9,28,8,45,754.5,100.0,0.45,16.5,479.0,566.76,441.01
2016,9,28,9,0,777.0,104.0,0.5,17.0,524.0,618.14,477.92
2016,9,28,9,15,794.5,107.0,0.55,17.5,564.5,665.91,511.23
2016,9,28,9,30,812.0,110.0,0.6,18.0,605.0,712.63,542.2
2016,9,28,9,45,823.5,113.0,0.65,18.5,638.5,753.48,567.99
2016,9,28,10,0,835.0,116.0,0.7,19.0,672.0,792.32,592.18
2016,9,28,10,15,844.5,117.5,0.75,19.5,699.5,825.66,612.5
2016,9,28,10,30,854.0,119.0,0.8,20.0,727.0,856.44,631.07
2016,9,28,10,45,831.0,134.5,0.85,20.5,739.5,871.6,639.43
2016,9,28,11,0,808.0,150.0,0.9,21.0,752.0,882.51,645.33
2016,9,28,11,15,812.0,151.0,0.95,21.0,764.0,898.2,655.7
2016,9,28,11,30,816.0,152.0,1.0,21.0,776.0,910.74,664.08
2016,9,28,11,45,792.5,165.0,1.1,21.0,773.0,907.74,663.43
2016,9,28,12,0,769.0,178.0,1.2,21.0,770.0,905.68,663.64
2016,9,28,12,15,767.5,177.5,1.2,21.0,766.0,901.84,661.26
2016,9,28,12,30,766.0,177.0,1.2,21.0,762.0,894.87,656.99
2016,9,28,12,45,781.5,166.0,1.3,21.0,754.5,888.52,654.73
2016,9,28,13,0,797.0,155.0,1.4,21.0,747.0,875.26,647.93
2016,9,28,13,15,789.5,153.5,1.4,20.5,726.5,852.47,634.82
2016,9,28,13,30,782.0,152.0,1.4,20.0,706.0,830.12,622.07
2016,9,28,13,45,750.5,158.5,1.45,20.0,673.0,791.12,597.33
2016,9,28,14,0,719.0,165.0,1.5,20.0,640.0,750.92,571.49
2016,9,28,14,15,703.5,161.0,1.45,19.5,605.5,710.85,544.73
2016,9,28,14,30,688.0,157.0,1.4,19.0,571.0,669.46,516.49
2016,9,28,14,45,669.5,151.0,1.4,19.0,531.5,622.87,483.41
2016,9,28,15,0,651.0,145.0,1.4,19.0,492.0,575.74,449.19
2016,9,28,15,15,623.0,138.5,1.35,18.5,447.5,522.24,409.85
2016,9,28,15,30,595.0,132.0,1.3,18.0,403.0,469.63,370.08
2016,9,28,15,45,580.0,118.5,1.3,17.5,358.0,417.54,329.81
2016,9,28,16,0,565.0,105.0,1.3,17.0,313.0,365.74,288.21
2016,9,28,16,15,514.5,96.0,1.2,16.0,263.5,303.77,237.58
2016,9,28,16,30,464.0,87.0,1.1,15.0,214.0,248.38,190.95
2016,9,28,16,45,419.0,72.0,1.05,14.5,168.0,193.3,143.35
2016,9,28,17,0,374.0,57.0,1.0,14.0,122.0,143.0,99.5
2016,9,28,17,15,267.5,41.5,0.95,13.5,80.0,87.58,54.96
2016,9,28,17,30,161.0,26.0,0.9,13.0,38.0,43.19,17.7
2016,9,28,17,45,80.5,13.0,0.85,12.5,19.0,16.07,0.0
2016,9,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,131.0,13.5,0.8,8.5,24.0,20.17,0.0
2016,9,29,6,30,262.0,27.0,0.8,9.0,48.0,58.84,28.54
2016,9,29,6,45,376.0,38.0,0.85,9.5,93.5,106.57,67.81
2016,9,29,7,0,490.0,49.0,0.9,10.0,139.0,166.91,117.86
2016,9,29,7,15,558.0,56.5,0.9,10.5,189.5,223.37,167.72
2016,9,29,7,30,626.0,64.0,0.9,11.0,240.0,286.89,223.23
2016,9,29,7,45,673.0,69.0,0.9,11.5,291.5,346.05,274.45
2016,9,29,8,0,720.0,74.0,0.9,12.0,343.0,408.46,326.62
2016,9,29,8,15,750.5,78.0,0.85,12.5,392.0,465.57,372.64
2016,9,29,8,30,781.0,82.0,0.8,13.0,441.0,524.02,417.79
2016,9,29,8,45,804.5,84.5,0.75,13.5,486.5,577.65,457.56
2016,9,29,9,0,828.0,87.0,0.7,14.0,532.0,631.23,495.76
2016,9,29,9,15,844.0,89.5,0.7,14.5,572.0,679.33,529.14
2016,9,29,9,30,860.0,92.0,0.7,15.0,612.0,726.12,559.08
2016,9,29,9,45,878.0,91.0,0.75,15.5,647.5,765.42,584.06
2016,9,29,10,0,896.0,90.0,0.8,16.0,683.0,806.26,609.89
2016,9,29,10,15,904.0,91.5,0.85,16.0,710.5,839.67,631.59
2016,9,29,10,30,912.0,93.0,0.9,16.0,738.0,870.25,651.46
2016,9,29,10,45,916.0,94.0,0.95,16.5,757.5,893.85,665.5
2016,9,29,11,0,920.0,95.0,1.0,17.0,777.0,914.14,677.47
2016,9,29,11,15,923.0,95.5,1.05,17.0,788.5,929.58,687.64
2016,9,29,11,30,926.0,96.0,1.1,17.0,800.0,941.47,695.69
2016,9,29,11,45,926.0,97.0,1.15,17.5,803.5,947.59,698.85
2016,9,29,12,0,926.0,98.0,1.2,18.0,807.0,950.04,699.83
2016,9,29,12,15,924.5,97.5,1.2,18.0,802.0,945.8,697.14
2016,9,29,12,30,923.0,97.0,1.2,18.0,797.0,937.92,692.31
2016,9,29,12,45,924.0,94.5,1.3,18.5,785.5,926.45,685.59
2016,9,29,13,0,925.0,92.0,1.4,19.0,774.0,911.36,676.52
2016,9,29,13,15,919.5,91.0,1.4,18.5,753.5,888.79,663.69
2016,9,29,13,30,914.0,90.0,1.4,18.0,733.0,862.98,648.75
2016,9,29,13,45,902.5,90.0,1.45,18.0,704.0,830.34,628.54
2016,9,29,14,0,891.0,90.0,1.5,18.0,675.0,795.11,606.4
2016,9,29,14,15,879.5,88.0,1.5,17.5,640.0,755.34,581.43
2016,9,29,14,30,868.0,86.0,1.5,17.0,605.0,713.46,554.62
2016,9,29,14,45,851.5,84.0,1.55,17.0,564.0,669.2,524.87
2016,9,29,15,0,835.0,82.0,1.6,17.0,523.0,620.57,489.42
2016,9,29,15,15,813.0,79.0,1.6,16.5,477.0,566.71,449.56
2016,9,29,15,30,791.0,76.0,1.6,16.0,431.0,512.73,408.21
2016,9,29,15,45,762.0,71.5,1.6,16.0,382.0,453.94,360.97
2016,9,29,16,0,733.0,67.0,1.6,16.0,333.0,396.41,313.14
2016,9,29,16,15,688.0,62.0,1.6,15.0,281.5,333.84,260.9
2016,9,29,16,30,643.0,57.0,1.6,14.0,230.0,275.41,210.24
2016,9,29,16,45,574.0,50.0,1.65,13.5,179.5,212.06,154.78
2016,9,29,17,0,505.0,43.0,1.7,13.0,129.0,155.97,105.5
2016,9,29,17,15,385.5,33.0,1.7,12.5,85.0,96.71,57.36
2016,9,29,17,30,266.0,23.0,1.7,12.0,41.0,49.59,16.11
2016,9,29,17,45,133.0,11.5,1.75,11.5,20.5,16.3,0.0
2016,9,29,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,148.5,12.5,1.35,8.0,24.0,19.95,0.0
2016,9,30,6,30,297.0,25.0,1.4,8.0,48.0,60.17,27.47
2016,9,30,6,45,411.5,35.0,1.45,8.5,93.5,109.1,68.54
2016,9,30,7,0,526.0,45.0,1.5,9.0,139.0,170.38,119.94
2016,9,30,7,15,593.0,51.5,1.5,9.5,190.0,227.38,171.08
2016,9,30,7,30,660.0,58.0,1.5,10.0,241.0,290.82,227.51
2016,9,30,7,45,705.0,62.5,1.55,10.5,292.5,350.35,280.16
2016,9,30,8,0,750.0,67.0,1.6,11.0,344.0,413.45,334.12
2016,9,30,8,15,779.5,70.5,1.6,11.0,393.5,470.88,382.46
2016,9,30,8,30,809.0,74.0,1.6,11.0,443.0,529.49,430.17
2016,9,30,8,45,831.5,76.0,1.6,11.5,488.5,583.1,471.74
2016,9,30,9,0,854.0,78.0,1.6,12.0,534.0,633.93,509.93
2016,9,30,9,15,869.0,80.0,1.6,12.0,574.0,681.42,544.8
2016,9,30,9,30,884.0,82.0,1.6,12.0,614.0,727.46,576.58
2016,9,30,9,45,898.5,82.5,1.6,12.5,649.0,769.75,604.14
2016,9,30,10,0,913.0,83.0,1.6,13.0,684.0,810.01,629.86
2016,9,30,10,15,921.0,84.0,1.6,13.0,711.5,843.24,651.55
2016,9,30,10,30,929.0,85.0,1.6,13.0,739.0,873.59,671.22
2016,9,30,10,45,934.0,86.0,1.65,13.5,758.5,898.3,686.36
2016,9,30,11,0,939.0,87.0,1.7,14.0,778.0,919.68,699.29
2016,9,30,11,15,942.0,87.5,1.7,14.0,790.0,935.27,709.06
2016,9,30,11,30,945.0,88.0,1.7,14.0,802.0,947.25,716.57
2016,9,30,11,45,946.0,88.0,1.75,14.0,806.0,953.2,720.87
2016,9,30,12,0,947.0,88.0,1.8,14.0,810.0,955.4,722.88
2016,9,30,12,15,946.0,88.0,1.85,14.0,805.0,952.04,721.33
2016,9,30,12,30,945.0,88.0,1.9,14.0,800.0,944.94,717.45
2016,9,30,12,45,939.0,88.5,1.95,14.0,786.5,930.28,708.59
2016,9,30,13,0,933.0,89.0,2.0,14.0,773.0,912.11,697.48
2016,9,30,13,15,927.5,88.0,2.0,14.0,752.0,889.34,682.74
2016,9,30,13,30,922.0,87.0,2.0,14.0,731.0,863.31,665.81
2016,9,30,13,45,914.5,85.5,2.05,14.0,703.0,832.02,645.67
2016,9,30,14,0,907.0,84.0,2.1,14.0,675.0,797.88,623.39
2016,9,30,14,15,895.0,82.5,2.15,13.5,639.5,757.77,597.7
2016,9,30,14,30,883.0,81.0,2.2,13.0,604.0,715.53,570.05
2016,9,30,14,45,868.5,78.0,2.25,13.0,563.0,668.1,537.02
2016,9,30,15,0,854.0,75.0,2.3,13.0,522.0,619.26,500.16
2016,9,30,15,15,832.5,72.5,2.3,12.5,476.0,567.96,460.81
2016,9,30,15,30,811.0,70.0,2.3,12.0,430.0,513.98,418.09
2016,9,30,15,45,781.0,66.0,2.3,12.0,380.5,454.38,368.75
2016,9,30,16,0,751.0,62.0,2.3,12.0,331.0,396.11,318.89
2016,9,30,16,15,706.5,57.5,2.25,11.5,279.5,333.51,264.55
2016,9,30,16,30,662.0,53.0,2.2,11.0,228.0,274.51,211.7
2016,9,30,16,45,591.5,46.5,2.2,11.0,177.0,210.51,154.3
2016,9,30,17,0,521.0,40.0,2.2,11.0,126.0,154.33,104.04
2016,9,30,17,15,398.5,30.5,2.1,10.5,82.0,94.72,55.25
2016,9,30,17,30,276.0,21.0,2.0,10.0,38.0,47.23,11.18
2016,9,30,17,45,138.0,10.5,1.9,10.0,19.0,15.07,0.0
