Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,15,155.5,12.0,1.2,8.5,24.0,19.66,0.0
2016,10,1,6,30,311.0,24.0,1.2,9.0,48.0,60.13,25.78
2016,10,1,6,45,430.0,33.5,1.3,9.5,94.0,110.21,68.19
2016,10,1,7,0,549.0,43.0,1.4,10.0,140.0,172.85,120.46
2016,10,1,7,15,617.5,49.5,1.45,10.5,192.0,231.0,172.51
2016,10,1,7,30,686.0,56.0,1.5,11.0,244.0,296.63,230.72
2016,10,1,7,45,731.5,60.0,1.55,11.5,296.5,357.12,284.09
2016,10,1,8,0,777.0,64.0,1.6,12.0,349.0,421.16,338.71
2016,10,1,8,15,806.5,67.5,1.55,12.5,399.0,479.83,387.01
2016,10,1,8,30,836.0,71.0,1.5,13.0,449.0,539.63,434.25
2016,10,1,8,45,859.0,72.5,1.5,13.5,495.5,591.84,474.4
2016,10,1,9,0,882.0,74.0,1.5,14.0,542.0,645.8,514.44
2016,10,1,9,15,897.0,76.0,1.45,14.0,583.0,694.32,549.01
2016,10,1,9,30,912.0,78.0,1.4,14.0,624.0,741.32,580.43
2016,10,1,9,45,927.0,77.5,1.4,14.5,659.5,783.74,607.5
2016,10,1,10,0,942.0,77.0,1.4,15.0,695.0,824.05,632.73
2016,10,1,10,15,950.0,78.5,1.4,15.0,722.5,858.54,654.86
2016,10,1,10,30,958.0,80.0,1.4,15.0,750.0,890.05,674.89
2016,10,1,10,45,963.0,80.5,1.4,15.5,770.0,914.72,689.0
2016,10,1,11,0,968.0,81.0,1.4,16.0,790.0,935.94,700.87
2016,10,1,11,15,971.0,81.5,1.4,16.0,802.0,951.82,710.58
2016,10,1,11,30,974.0,82.0,1.4,16.0,814.0,963.97,718.02
2016,10,1,11,45,974.5,82.5,1.45,16.5,817.5,970.09,721.1
2016,10,1,12,0,975.0,83.0,1.5,17.0,821.0,972.35,721.86
2016,10,1,12,15,974.0,82.5,1.55,17.0,816.5,968.28,720.01
2016,10,1,12,30,973.0,82.0,1.6,17.0,812.0,960.37,715.83
2016,10,1,12,45,969.5,82.0,1.65,17.0,798.5,947.01,708.19
2016,10,1,13,0,966.0,82.0,1.7,17.0,785.0,929.98,698.23
2016,10,1,13,15,961.0,81.0,1.7,17.0,764.0,906.98,683.73
2016,10,1,13,30,956.0,80.0,1.7,17.0,743.0,880.59,667.01
2016,10,1,13,45,947.0,79.5,1.75,17.0,714.5,848.29,646.82
2016,10,1,14,0,938.0,79.0,1.8,17.0,686.0,813.14,624.5
2016,10,1,14,15,927.5,77.5,1.8,16.5,650.0,773.11,599.2
2016,10,1,14,30,917.0,76.0,1.8,16.0,614.0,730.77,571.91
2016,10,1,14,45,900.5,74.0,1.85,16.0,572.5,681.8,538.69
2016,10,1,15,0,884.0,72.0,1.9,16.0,531.0,631.51,501.65
2016,10,1,15,15,863.0,69.5,1.9,15.5,484.0,577.03,460.79
2016,10,1,15,30,842.0,67.0,1.9,15.0,437.0,524.11,419.6
2016,10,1,15,45,811.0,64.0,1.9,15.0,386.0,463.7,370.38
2016,10,1,16,0,780.0,61.0,1.9,15.0,335.0,404.64,320.6
2016,10,1,16,15,734.5,56.5,1.85,14.5,282.5,340.27,265.56
2016,10,1,16,30,689.0,52.0,1.8,14.0,230.0,279.58,211.94
2016,10,1,16,45,614.5,46.0,1.8,13.5,178.0,213.78,154.09
2016,10,1,17,0,540.0,40.0,1.8,13.0,126.0,156.29,103.57
2016,10,1,17,15,407.0,30.0,1.75,12.5,81.0,94.01,53.39
2016,10,1,17,30,274.0,20.0,1.7,12.0,36.0,44.76,5.16
2016,10,1,17,45,137.0,10.0,1.65,11.5,18.0,14.1,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,149.5,12.0,1.1,8.5,22.5,19.2,0.0
2016,10,2,6,30,299.0,24.0,1.1,9.0,45.0,58.27,23.66
2016,10,2,6,45,417.0,33.5,1.1,9.5,90.0,107.59,66.35
2016,10,2,7,0,535.0,43.0,1.1,10.0,135.0,169.06,117.49
2016,10,2,7,15,603.5,49.0,1.1,10.5,186.0,226.18,168.41
2016,10,2,7,30,672.0,55.0,1.1,11.0,237.0,289.89,224.72
2016,10,2,7,45,347.0,94.5,1.15,11.5,189.5,240.4,192.89
2016,10,2,8,0,22.0,134.0,1.2,12.0,142.0,142.15,114.6
2016,10,2,8,15,98.0,163.5,1.2,12.0,207.0,218.65,178.12
2016,10,2,8,30,174.0,193.0,1.2,12.0,272.0,296.16,240.9
2016,10,2,8,45,518.5,133.0,1.2,12.5,400.0,454.63,368.87
2016,10,2,9,0,863.0,73.0,1.2,13.0,528.0,630.99,504.49
2016,10,2,9,15,468.0,168.0,1.2,13.0,417.0,503.37,402.15
2016,10,2,9,30,73.0,263.0,1.2,13.0,306.0,321.96,255.31
2016,10,2,9,45,120.0,286.0,1.3,13.5,362.0,391.0,310.01
2016,10,2,10,0,167.0,309.0,1.4,14.0,418.0,456.37,359.4
2016,10,2,10,15,142.5,321.0,1.45,14.0,416.5,454.37,356.41
2016,10,2,10,30,118.0,333.0,1.5,14.0,415.0,442.62,346.65
2016,10,2,10,45,174.0,342.5,1.55,14.0,467.0,511.21,399.25
2016,10,2,11,0,230.0,352.0,1.6,14.0,519.0,573.24,445.73
2016,10,2,11,15,193.0,360.0,1.65,14.0,502.0,552.44,428.88
2016,10,2,11,30,156.0,368.0,1.7,14.0,485.0,530.06,411.45
2016,10,2,11,45,78.0,221.5,1.75,14.0,280.0,302.56,239.17
2016,10,2,12,0,0.0,75.0,1.8,14.0,75.0,72.61,54.22
2016,10,2,12,15,126.0,217.0,1.8,14.0,311.0,340.54,272.81
2016,10,2,12,30,252.0,359.0,1.8,14.0,547.0,604.92,471.5
2016,10,2,12,45,267.5,349.0,1.85,14.5,545.5,613.56,475.59
2016,10,2,13,0,283.0,339.0,1.9,15.0,544.0,611.86,474.51
2016,10,2,13,15,221.5,335.5,1.9,14.5,493.5,542.33,423.36
2016,10,2,13,30,160.0,332.0,1.9,14.0,443.0,482.99,379.08
2016,10,2,13,45,126.5,314.0,1.9,14.0,399.5,432.54,341.02
2016,10,2,14,0,93.0,296.0,1.9,14.0,356.0,376.38,298.06
2016,10,2,14,15,65.5,266.0,1.9,14.0,307.0,321.04,255.31
2016,10,2,14,30,38.0,236.0,1.9,14.0,258.0,267.6,213.35
2016,10,2,14,45,447.0,156.0,1.95,14.0,386.5,469.04,380.48
2016,10,2,15,0,856.0,76.0,2.0,14.0,515.0,615.39,495.41
2016,10,2,15,15,834.0,73.0,2.0,13.5,469.0,563.28,454.07
2016,10,2,15,30,812.0,70.0,2.0,13.0,423.0,508.52,410.97
2016,10,2,15,45,778.5,67.0,2.0,13.0,373.0,448.47,361.46
2016,10,2,16,0,745.0,64.0,2.0,13.0,323.0,390.09,311.7
2016,10,2,16,15,697.0,59.0,1.95,12.5,271.0,326.27,256.63
2016,10,2,16,30,649.0,54.0,1.9,12.0,219.0,266.46,203.4
2016,10,2,16,45,565.5,48.0,1.9,12.0,167.5,201.4,145.9
2016,10,2,17,0,482.0,42.0,1.9,12.0,116.0,144.73,96.31
2016,10,2,17,15,345.0,31.0,1.8,11.5,73.5,84.75,48.23
2016,10,2,17,30,208.0,20.0,1.7,11.0,31.0,38.0,0.0
2016,10,2,17,45,104.0,10.0,1.6,10.5,15.5,12.76,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,15,132.5,11.5,0.9,8.5,20.5,17.73,0.0
2016,10,3,6,30,265.0,23.0,0.8,9.0,41.0,53.13,19.92
2016,10,3,6,45,385.5,33.0,0.75,9.5,85.0,101.45,62.39
2016,10,3,7,0,506.0,43.0,0.7,10.0,129.0,161.95,112.28
2016,10,3,7,15,575.5,49.5,0.7,10.0,178.5,218.09,162.22
2016,10,3,7,30,645.0,56.0,0.7,10.0,228.0,281.41,218.19
2016,10,3,7,45,408.5,101.5,0.7,10.5,218.5,271.37,217.15
2016,10,3,8,0,172.0,147.0,0.7,11.0,209.0,229.15,185.82
2016,10,3,8,15,146.5,169.5,0.65,11.5,227.5,249.08,202.12
2016,10,3,8,30,121.0,192.0,0.6,12.0,246.0,266.25,215.0
2016,10,3,8,45,85.0,204.0,0.6,12.5,243.5,258.26,207.47
2016,10,3,9,0,49.0,216.0,0.6,13.0,241.0,251.5,200.71
2016,10,3,9,15,50.0,233.0,0.6,13.0,260.5,271.93,216.34
2016,10,3,9,30,51.0,250.0,0.6,13.0,280.0,292.38,231.64
2016,10,3,9,45,49.0,262.5,0.65,13.5,293.0,305.74,241.01
2016,10,3,10,0,47.0,275.0,0.7,14.0,306.0,318.89,250.19
2016,10,3,10,15,36.0,270.5,0.7,14.0,295.0,306.27,239.75
2016,10,3,10,30,25.0,266.0,0.7,14.0,284.0,285.38,223.19
2016,10,3,10,45,18.5,249.0,0.75,14.5,262.5,262.66,205.15
2016,10,3,11,0,12.0,232.0,0.8,15.0,241.0,239.8,186.95
2016,10,3,11,15,14.0,244.5,0.8,15.0,255.0,254.45,198.33
2016,10,3,11,30,16.0,257.0,0.8,15.0,269.0,269.15,209.5
2016,10,3,11,45,41.0,300.0,0.85,15.0,331.0,345.16,268.1
2016,10,3,12,0,66.0,343.0,0.9,15.0,393.0,414.15,319.86
2016,10,3,12,15,44.5,311.0,0.9,15.0,344.5,360.09,278.53
2016,10,3,12,30,23.0,279.0,0.9,15.0,296.0,298.02,231.43
2016,10,3,12,45,14.5,235.0,0.95,15.0,246.0,245.11,191.17
2016,10,3,13,0,6.0,191.0,1.0,15.0,196.0,192.88,150.56
2016,10,3,13,15,18.5,231.5,0.95,15.0,245.0,244.59,191.82
2016,10,3,13,30,31.0,272.0,0.9,15.0,294.0,304.23,238.0
2016,10,3,13,45,37.0,269.5,0.9,15.0,294.5,305.69,239.28
2016,10,3,14,0,43.0,267.0,0.9,15.0,295.0,306.76,240.66
2016,10,3,14,15,23.5,220.0,0.9,14.5,235.5,235.19,185.5
2016,10,3,14,30,4.0,173.0,0.9,14.0,176.0,172.93,136.57
2016,10,3,14,45,3.0,165.0,0.9,14.0,167.5,164.22,130.13
2016,10,3,15,0,2.0,157.0,0.9,14.0,159.0,155.62,123.54
2016,10,3,15,15,390.5,113.5,0.9,14.0,281.5,349.45,284.34
2016,10,3,15,30,779.0,70.0,0.9,14.0,404.0,488.31,390.36
2016,10,3,15,45,744.0,67.0,0.9,14.0,355.0,429.29,340.95
2016,10,3,16,0,709.0,64.0,0.9,14.0,306.0,372.18,293.3
2016,10,3,16,15,661.0,59.0,0.85,13.5,256.0,310.46,240.93
2016,10,3,16,30,613.0,54.0,0.8,13.0,206.0,253.37,190.9
2016,10,3,16,45,532.0,47.0,0.8,13.0,157.0,189.75,135.63
2016,10,3,17,0,451.0,40.0,0.8,13.0,108.0,134.82,88.31
2016,10,3,17,15,314.5,29.0,0.75,12.5,67.0,77.29,42.71
2016,10,3,17,30,178.0,18.0,0.7,12.0,26.0,32.66,0.0
2016,10,3,17,45,89.0,9.0,0.65,12.0,13.0,8.85,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,6,15,84.5,12.5,0.75,10.0,18.0,16.29,0.0
2016,10,4,6,30,169.0,25.0,0.8,10.0,36.0,44.26,15.61
2016,10,4,6,45,274.0,40.0,0.9,10.5,77.0,89.48,56.81
2016,10,4,7,0,379.0,55.0,1.0,11.0,118.0,144.78,102.28
2016,10,4,7,15,455.5,65.0,1.0,11.0,167.0,199.95,150.25
2016,10,4,7,30,532.0,75.0,1.0,11.0,216.0,262.64,204.77
2016,10,4,7,45,322.0,111.0,1.0,11.5,201.5,243.48,195.3
2016,10,4,8,0,112.0,147.0,1.0,12.0,187.0,202.59,164.2
2016,10,4,8,15,95.5,166.5,0.95,12.0,204.0,216.61,175.93
2016,10,4,8,30,79.0,186.0,0.9,12.0,221.0,232.49,188.39
2016,10,4,8,45,84.5,207.0,0.9,12.5,248.0,261.26,210.74
2016,10,4,9,0,90.0,228.0,0.9,13.0,275.0,290.4,232.9
2016,10,4,9,15,74.5,240.5,0.9,13.0,281.0,296.58,236.77
2016,10,4,9,30,59.0,253.0,0.9,13.0,287.0,301.41,239.62
2016,10,4,9,45,30.5,208.5,0.95,13.5,226.5,234.39,185.84
2016,10,4,10,0,2.0,164.0,1.0,14.0,166.0,162.28,127.41
2016,10,4,10,15,159.0,237.5,1.0,14.0,347.0,377.07,300.38
2016,10,4,10,30,316.0,311.0,1.0,14.0,528.0,598.35,464.88
2016,10,4,10,45,296.0,325.0,1.0,14.5,533.0,603.48,464.29
2016,10,4,11,0,276.0,339.0,1.0,15.0,538.0,606.73,464.65
2016,10,4,11,15,376.5,311.0,1.05,15.0,587.0,668.09,511.31
2016,10,4,11,30,477.0,283.0,1.1,15.0,636.0,738.75,562.87
2016,10,4,11,45,704.5,190.5,1.2,15.5,713.5,848.08,642.26
2016,10,4,12,0,932.0,98.0,1.3,16.0,791.0,942.03,703.76
2016,10,4,12,15,931.0,98.0,1.35,16.0,786.5,938.42,701.02
2016,10,4,12,30,930.0,98.0,1.4,16.0,782.0,931.14,697.26
2016,10,4,12,45,932.0,94.5,1.5,16.0,770.0,918.99,691.11
2016,10,4,13,0,934.0,91.0,1.6,16.0,758.0,903.17,682.53
2016,10,4,13,15,928.0,90.0,1.65,16.0,737.0,879.79,668.22
2016,10,4,13,30,922.0,89.0,1.7,16.0,716.0,853.17,651.72
2016,10,4,13,45,915.5,87.0,1.8,16.0,687.5,821.99,632.5
2016,10,4,14,0,909.0,85.0,1.9,16.0,659.0,787.94,611.02
2016,10,4,14,15,897.0,83.0,1.95,15.5,623.5,747.19,585.14
2016,10,4,14,30,885.0,81.0,2.0,15.0,588.0,704.33,557.29
2016,10,4,14,45,870.5,78.5,2.05,15.0,547.0,657.44,524.14
2016,10,4,15,0,856.0,76.0,2.1,15.0,506.0,611.66,489.6
2016,10,4,15,15,833.5,73.0,2.1,14.5,459.5,556.88,447.81
2016,10,4,15,30,811.0,70.0,2.1,14.0,413.0,502.01,404.5
2016,10,4,15,45,780.5,66.0,2.15,14.0,363.5,442.55,355.48
2016,10,4,16,0,750.0,62.0,2.2,14.0,314.0,384.49,305.87
2016,10,4,16,15,701.0,57.0,2.15,13.5,262.0,320.4,250.4
2016,10,4,16,30,652.0,52.0,2.1,13.0,210.0,260.44,196.93
2016,10,4,16,45,573.0,45.0,2.1,13.0,159.5,195.99,139.81
2016,10,4,17,0,494.0,38.0,2.1,13.0,109.0,139.44,90.32
2016,10,4,17,15,347.5,27.5,2.0,12.5,67.0,79.13,42.09
2016,10,4,17,30,201.0,17.0,1.9,12.0,25.0,32.1,0.0
2016,10,4,17,45,100.5,8.5,1.85,11.5,12.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,125.5,11.0,1.2,7.5,19.0,16.64,0.0
2016,10,5,6,30,251.0,22.0,1.2,8.0,38.0,49.67,14.39
2016,10,5,6,45,387.0,32.0,1.3,9.0,83.0,99.79,60.62
2016,10,5,7,0,523.0,42.0,1.4,10.0,128.0,163.35,112.65
2016,10,5,7,15,597.5,49.0,1.4,10.5,179.5,222.08,164.81
2016,10,5,7,30,672.0,56.0,1.4,11.0,231.0,287.93,223.01
2016,10,5,7,45,722.5,59.5,1.45,11.5,284.0,348.61,276.58
2016,10,5,8,0,773.0,63.0,1.5,12.0,337.0,413.33,331.86
2016,10,5,8,15,804.0,66.5,1.45,12.5,387.0,472.11,380.39
2016,10,5,8,30,835.0,70.0,1.4,13.0,437.0,532.13,427.94
2016,10,5,8,45,859.5,72.0,1.35,13.5,483.5,587.55,470.2
2016,10,5,9,0,884.0,74.0,1.3,14.0,530.0,640.23,508.91
2016,10,5,9,15,900.0,76.0,1.25,14.0,571.0,689.09,544.06
2016,10,5,9,30,916.0,78.0,1.2,14.0,612.0,736.47,575.58
2016,10,5,9,45,930.5,78.0,1.2,14.5,647.0,778.75,602.43
2016,10,5,10,0,945.0,78.0,1.2,15.0,682.0,818.88,627.41
2016,10,5,10,15,953.0,79.5,1.2,15.0,709.5,853.05,649.21
2016,10,5,10,30,961.0,81.0,1.2,15.0,737.0,884.22,668.91
2016,10,5,10,45,968.0,80.5,1.25,15.5,757.5,909.14,683.89
2016,10,5,11,0,975.0,80.0,1.3,16.0,778.0,930.67,696.7
2016,10,5,11,15,978.0,80.5,1.3,16.0,789.5,946.27,706.22
2016,10,5,11,30,981.0,81.0,1.3,16.0,801.0,958.13,713.46
2016,10,5,11,45,983.0,80.5,1.35,16.5,805.0,964.17,716.54
2016,10,5,12,0,985.0,80.0,1.4,17.0,809.0,966.34,717.29
2016,10,5,12,15,984.0,80.0,1.45,17.0,803.5,962.51,715.64
2016,10,5,12,30,983.0,80.0,1.5,17.0,798.0,954.81,711.64
2016,10,5,12,45,976.0,81.5,1.6,17.0,784.0,939.74,703.61
2016,10,5,13,0,969.0,83.0,1.7,17.0,770.0,921.08,693.22
2016,10,5,13,15,963.5,82.0,1.7,17.0,748.0,897.42,678.26
2016,10,5,13,30,958.0,81.0,1.7,17.0,726.0,870.39,661.07
2016,10,5,13,45,949.0,80.0,1.75,17.0,697.0,837.4,640.32
2016,10,5,14,0,940.0,79.0,1.8,17.0,668.0,801.56,617.43
2016,10,5,14,15,927.5,77.5,1.8,17.0,631.5,760.0,589.81
2016,10,5,14,30,915.0,76.0,1.8,17.0,595.0,716.26,560.38
2016,10,5,14,45,897.0,74.0,1.85,17.0,552.5,666.51,525.78
2016,10,5,15,0,879.0,72.0,1.9,17.0,510.0,615.58,487.95
2016,10,5,15,15,855.5,69.5,1.9,16.5,462.5,562.32,447.68
2016,10,5,15,30,832.0,67.0,1.9,16.0,415.0,506.54,404.07
2016,10,5,15,45,794.5,64.0,1.9,16.0,363.5,444.0,352.95
2016,10,5,16,0,757.0,61.0,1.9,16.0,312.0,383.52,301.81
2016,10,5,16,15,706.0,56.0,1.85,15.5,259.5,318.53,246.12
2016,10,5,16,30,655.0,51.0,1.8,15.0,207.0,257.88,192.56
2016,10,5,16,45,568.0,44.5,1.75,14.5,156.0,192.15,135.41
2016,10,5,17,0,481.0,38.0,1.7,14.0,105.0,135.2,86.52
2016,10,5,17,15,327.0,27.0,1.65,13.0,63.5,74.55,38.29
2016,10,5,17,30,173.0,16.0,1.6,12.0,22.0,28.38,0.0
2016,10,5,17,45,86.5,8.0,1.6,11.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,15,129.0,10.5,0.9,8.5,18.0,16.17,0.0
2016,10,6,6,30,258.0,21.0,0.8,9.0,36.0,48.89,11.06
2016,10,6,6,45,391.0,30.5,0.75,9.5,80.0,98.44,58.92
2016,10,6,7,0,524.0,40.0,0.7,10.0,124.0,160.79,109.99
2016,10,6,7,15,597.0,46.5,0.7,10.5,175.0,217.89,160.47
2016,10,6,7,30,670.0,53.0,0.7,11.0,226.0,283.1,217.66
2016,10,6,7,45,718.0,57.0,0.75,11.5,277.5,343.05,270.14
2016,10,6,8,0,766.0,61.0,0.8,12.0,329.0,406.8,324.05
2016,10,6,8,15,796.5,64.5,0.8,12.5,378.5,464.85,371.5
2016,10,6,8,30,827.0,68.0,0.8,13.0,428.0,524.1,418.02
2016,10,6,8,45,850.5,70.0,0.85,13.5,473.5,576.1,457.96
2016,10,6,9,0,874.0,72.0,0.9,14.0,519.0,629.96,497.94
2016,10,6,9,15,889.0,74.0,0.9,14.5,559.5,677.63,531.43
2016,10,6,9,30,904.0,76.0,0.9,15.0,600.0,723.78,561.26
2016,10,6,9,45,921.0,75.0,0.95,16.0,635.0,766.27,587.58
2016,10,6,10,0,938.0,74.0,1.0,17.0,670.0,806.79,612.13
2016,10,6,10,15,945.5,75.0,1.0,17.5,697.0,839.71,631.65
2016,10,6,10,30,953.0,76.0,1.0,18.0,724.0,869.63,649.07
2016,10,6,10,45,957.5,77.0,1.0,18.5,743.0,893.85,662.63
2016,10,6,11,0,962.0,78.0,1.0,19.0,762.0,914.63,673.99
2016,10,6,11,15,964.5,78.5,1.0,19.0,773.0,929.55,682.89
2016,10,6,11,30,967.0,79.0,1.0,19.0,784.0,940.76,689.59
2016,10,6,11,45,967.5,79.0,1.0,19.5,787.0,945.88,691.24
2016,10,6,12,0,968.0,79.0,1.0,20.0,790.0,947.19,690.67
2016,10,6,12,15,967.0,79.0,1.0,20.0,785.0,943.34,688.3
2016,10,6,12,30,966.0,79.0,1.0,20.0,780.0,935.69,683.71
2016,10,6,12,45,963.0,78.0,1.05,20.0,766.5,921.44,675.9
2016,10,6,13,0,960.0,77.0,1.1,20.0,753.0,903.54,665.85
2016,10,6,13,15,954.5,76.0,1.1,20.0,732.0,880.01,651.38
2016,10,6,13,30,949.0,75.0,1.1,20.0,711.0,853.15,634.78
2016,10,6,13,45,940.5,74.0,1.15,20.0,682.0,820.77,615.17
2016,10,6,14,0,932.0,73.0,1.2,20.0,653.0,785.55,593.46
2016,10,6,14,15,920.5,71.5,1.2,20.0,617.5,744.98,567.22
2016,10,6,14,30,909.0,70.0,1.2,20.0,582.0,702.21,539.18
2016,10,6,14,45,892.5,68.5,1.2,20.0,540.0,654.26,506.34
2016,10,6,15,0,876.0,67.0,1.2,20.0,498.0,605.03,470.34
2016,10,6,15,15,854.0,64.0,1.2,19.5,451.5,550.09,429.87
2016,10,6,15,30,832.0,61.0,1.2,19.0,405.0,495.0,387.74
2016,10,6,15,45,799.0,58.0,1.25,19.0,355.0,436.59,340.95
2016,10,6,16,0,766.0,55.0,1.3,19.0,305.0,377.94,292.24
2016,10,6,16,15,717.5,50.5,1.25,18.0,253.5,314.15,238.73
2016,10,6,16,30,669.0,46.0,1.2,17.0,202.0,254.44,186.86
2016,10,6,16,45,587.0,39.5,1.15,16.0,151.5,188.94,130.58
2016,10,6,17,0,505.0,33.0,1.1,15.0,101.0,132.17,82.2
2016,10,6,17,15,252.5,26.5,1.1,14.0,60.5,62.84,31.05
2016,10,6,17,30,0.0,20.0,1.1,13.0,20.0,19.66,0.0
2016,10,6,17,45,0.0,10.0,1.1,12.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,15,141.0,9.5,1.0,10.5,17.5,15.58,0.0
2016,10,7,6,30,282.0,19.0,0.9,11.0,35.0,48.8,7.07
2016,10,7,6,45,411.0,28.5,0.85,11.5,78.5,99.06,57.81
2016,10,7,7,0,540.0,38.0,0.8,12.0,122.0,160.81,108.39
2016,10,7,7,15,610.5,44.0,0.8,12.5,172.5,218.08,158.93
2016,10,7,7,30,681.0,50.0,0.8,13.0,223.0,282.5,215.37
2016,10,7,7,45,725.5,54.0,0.85,13.5,274.0,341.52,267.05
2016,10,7,8,0,770.0,58.0,0.9,14.0,325.0,403.96,319.83
2016,10,7,8,15,799.5,61.5,0.9,14.5,374.0,461.57,366.87
2016,10,7,8,30,829.0,65.0,0.9,15.0,423.0,520.29,412.92
2016,10,7,8,45,850.0,67.5,0.95,16.0,468.0,571.35,451.21
2016,10,7,9,0,871.0,70.0,1.0,17.0,513.0,624.06,489.26
2016,10,7,9,15,886.0,72.0,1.0,17.5,552.5,671.5,522.49
2016,10,7,9,30,901.0,74.0,1.0,18.0,592.0,717.42,552.03
2016,10,7,9,45,904.0,78.5,1.0,18.5,624.0,755.5,575.61
2016,10,7,10,0,907.0,83.0,1.0,19.0,656.0,790.76,597.01
2016,10,7,10,15,746.5,149.0,0.95,19.5,633.5,767.25,577.83
2016,10,7,10,30,586.0,215.0,0.9,20.0,611.0,721.88,542.3
2016,10,7,10,45,758.0,152.0,0.85,21.0,679.0,814.09,603.83
2016,10,7,11,0,930.0,89.0,0.8,22.0,747.0,896.87,652.76
2016,10,7,11,15,933.0,89.5,0.7,22.0,758.0,911.74,658.73
2016,10,7,11,30,936.0,90.0,0.6,22.0,769.0,923.04,663.34
2016,10,7,11,45,935.5,90.5,0.5,22.5,771.5,927.61,662.52
2016,10,7,12,0,935.0,91.0,0.4,23.0,774.0,928.49,659.59
2016,10,7,12,15,933.5,91.0,0.35,23.0,769.0,924.24,656.0
2016,10,7,12,30,932.0,91.0,0.3,23.0,764.0,916.33,650.39
2016,10,7,12,45,916.0,96.0,0.25,23.5,747.5,897.85,637.21
2016,10,7,13,0,900.0,101.0,0.2,24.0,731.0,876.2,622.41
2016,10,7,13,15,699.0,170.0,0.2,24.0,650.5,775.92,559.7
2016,10,7,13,30,498.0,239.0,0.2,24.0,570.0,668.5,487.0
2016,10,7,13,45,562.0,206.5,0.2,24.0,565.0,669.84,491.41
2016,10,7,14,0,626.0,174.0,0.2,24.0,560.0,668.66,492.43
2016,10,7,14,15,520.0,194.0,0.25,23.5,502.5,589.75,438.85
2016,10,7,14,30,414.0,214.0,0.3,23.0,445.0,519.1,390.25
2016,10,7,14,45,564.0,156.0,0.4,23.0,445.5,536.44,407.08
2016,10,7,15,0,714.0,98.0,0.5,23.0,446.0,542.49,413.82
2016,10,7,15,15,690.0,92.0,0.55,22.5,402.0,489.94,375.89
2016,10,7,15,30,666.0,86.0,0.6,22.0,358.0,437.85,337.39
2016,10,7,15,45,606.5,88.0,0.7,21.5,311.5,378.86,292.29
2016,10,7,16,0,547.0,90.0,0.8,21.0,265.0,324.24,248.97
2016,10,7,16,15,546.5,74.5,0.9,20.0,224.5,277.44,210.0
2016,10,7,16,30,546.0,59.0,1.0,19.0,184.0,229.86,168.33
2016,10,7,16,45,453.5,50.0,1.1,18.0,135.5,166.34,115.41
2016,10,7,17,0,361.0,41.0,1.2,17.0,87.0,112.9,71.46
2016,10,7,17,15,180.5,27.5,1.15,16.5,50.5,53.19,25.02
2016,10,7,17,30,0.0,14.0,1.1,16.0,14.0,13.76,0.0
2016,10,7,17,45,0.0,7.0,1.1,15.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,15,91.0,10.0,1.05,12.5,14.5,13.76,0.0
2016,10,8,6,30,182.0,20.0,0.9,13.0,29.0,39.38,1.71
2016,10,8,6,45,318.0,31.5,0.8,13.5,71.0,87.06,51.27
2016,10,8,7,0,454.0,43.0,0.7,14.0,113.0,147.45,99.62
2016,10,8,7,15,533.0,51.0,0.7,14.5,162.5,204.1,148.35
2016,10,8,7,30,612.0,59.0,0.7,15.0,212.0,269.03,204.02
2016,10,8,7,45,662.5,64.5,0.75,16.0,263.0,328.19,254.41
2016,10,8,8,0,713.0,70.0,0.8,17.0,314.0,390.71,305.82
2016,10,8,8,15,747.0,74.0,0.75,17.5,363.0,448.2,351.73
2016,10,8,8,30,781.0,78.0,0.7,18.0,412.0,507.32,396.97
2016,10,8,8,45,805.0,81.0,0.7,19.0,457.0,560.8,435.89
2016,10,8,9,0,829.0,84.0,0.7,20.0,502.0,614.25,473.23
2016,10,8,9,15,846.5,86.5,0.7,20.5,542.0,662.45,506.42
2016,10,8,9,30,864.0,89.0,0.7,21.0,582.0,709.43,536.84
2016,10,8,9,45,903.5,79.5,0.7,22.0,622.0,754.1,563.28
2016,10,8,10,0,943.0,70.0,0.7,23.0,662.0,801.54,590.93
2016,10,8,10,15,950.5,71.0,0.7,23.5,689.0,834.39,609.62
2016,10,8,10,30,958.0,72.0,0.7,24.0,716.0,864.23,626.35
2016,10,8,10,45,962.5,73.5,0.75,24.5,735.0,888.93,640.64
2016,10,8,11,0,967.0,75.0,0.8,25.0,754.0,910.17,652.79
2016,10,8,11,15,970.0,75.0,0.8,25.0,765.5,924.85,661.27
2016,10,8,11,30,973.0,75.0,0.8,25.0,777.0,935.83,667.62
2016,10,8,11,45,973.0,75.5,0.8,25.0,779.5,940.95,670.49
2016,10,8,12,0,973.0,76.0,0.8,25.0,782.0,942.24,671.19
2016,10,8,12,15,972.0,76.0,0.8,25.0,777.0,938.24,668.8
2016,10,8,12,30,971.0,76.0,0.8,25.0,772.0,930.44,664.24
2016,10,8,12,45,967.0,75.5,0.85,25.0,758.0,915.73,656.44
2016,10,8,13,0,963.0,75.0,0.9,25.0,744.0,897.39,646.47
2016,10,8,13,15,957.0,74.5,0.9,25.0,722.5,873.89,632.39
2016,10,8,13,30,951.0,74.0,0.9,25.0,701.0,847.08,616.25
2016,10,8,13,45,942.0,73.0,0.9,25.0,672.0,814.23,596.16
2016,10,8,14,0,933.0,72.0,0.9,25.0,643.0,778.58,574.15
2016,10,8,14,15,921.0,70.5,0.9,24.5,607.0,737.64,549.47
2016,10,8,14,30,909.0,69.0,0.9,24.0,571.0,694.54,522.93
2016,10,8,14,45,891.5,67.0,0.95,24.0,529.0,645.47,490.22
2016,10,8,15,0,874.0,65.0,1.0,24.0,487.0,595.22,454.61
2016,10,8,15,15,851.0,62.5,1.0,23.5,440.5,540.52,414.93
2016,10,8,15,30,828.0,60.0,1.0,23.0,394.0,485.78,373.67
2016,10,8,15,45,794.0,57.0,1.0,22.5,344.0,427.37,327.97
2016,10,8,16,0,760.0,54.0,1.0,22.0,294.0,368.83,280.39
2016,10,8,16,15,709.5,49.5,0.95,21.0,242.5,305.05,227.55
2016,10,8,16,30,659.0,45.0,0.9,20.0,191.0,245.57,176.57
2016,10,8,16,45,574.0,38.0,0.9,19.0,141.5,180.05,121.27
2016,10,8,17,0,489.0,31.0,0.9,18.0,92.0,123.64,74.11
2016,10,8,17,15,329.0,21.0,0.9,17.5,53.0,63.78,24.82
2016,10,8,17,30,169.0,11.0,0.9,17.0,14.0,21.51,0.0
2016,10,8,17,45,84.5,5.5,0.95,16.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,131.0,8.5,1.05,12.5,15.0,13.88,0.0
2016,10,9,6,30,262.0,17.0,0.9,13.0,30.0,43.79,0.0
2016,10,9,6,45,395.0,27.0,0.8,13.5,73.0,94.0,53.23
2016,10,9,7,0,528.0,37.0,0.7,14.0,116.0,155.62,103.25
2016,10,9,7,15,601.5,43.5,0.65,14.5,166.5,213.22,153.4
2016,10,9,7,30,675.0,50.0,0.6,15.0,217.0,278.31,209.65
2016,10,9,7,45,720.5,54.5,0.6,15.5,268.0,337.68,260.88
2016,10,9,8,0,766.0,59.0,0.6,16.0,319.0,400.57,313.14
2016,10,9,8,15,796.5,62.5,0.6,16.5,368.0,458.24,359.56
2016,10,9,8,30,827.0,66.0,0.6,17.0,417.0,517.1,405.03
2016,10,9,8,45,848.0,68.5,0.6,18.0,462.0,567.83,442.07
2016,10,9,9,0,869.0,71.0,0.6,19.0,507.0,620.21,478.74
2016,10,9,9,15,884.5,73.5,0.6,19.5,546.5,668.24,511.84
2016,10,9,9,30,900.0,76.0,0.6,20.0,586.0,714.8,541.28
2016,10,9,9,45,912.0,77.0,0.65,21.0,620.0,755.36,565.63
2016,10,9,10,0,924.0,78.0,0.7,22.0,654.0,793.66,588.14
2016,10,9,10,15,931.5,79.0,0.75,22.0,680.0,825.91,608.7
2016,10,9,10,30,939.0,80.0,0.8,22.0,706.0,855.2,627.37
2016,10,9,10,45,942.5,81.5,0.85,22.5,724.5,878.6,641.03
2016,10,9,11,0,946.0,83.0,0.9,23.0,743.0,898.57,652.57
2016,10,9,11,15,948.5,83.5,0.9,23.0,754.0,913.04,661.08
2016,10,9,11,30,951.0,84.0,0.9,23.0,765.0,923.87,667.46
2016,10,9,11,45,950.0,84.5,0.95,23.0,767.5,927.95,670.62
2016,10,9,12,0,949.0,85.0,1.0,23.0,770.0,928.27,671.62
2016,10,9,12,15,947.0,85.0,1.0,23.0,764.0,923.42,668.65
2016,10,9,12,30,945.0,85.0,1.0,23.0,758.0,914.87,663.53
2016,10,9,12,45,938.0,86.0,1.05,23.0,743.5,899.52,655.02
2016,10,9,13,0,931.0,87.0,1.1,23.0,729.0,880.72,644.4
2016,10,9,13,15,924.5,86.0,1.15,22.5,707.5,856.82,631.68
2016,10,9,13,30,918.0,85.0,1.2,22.0,686.0,829.75,616.78
2016,10,9,13,45,908.0,83.5,1.25,22.0,657.0,796.42,596.35
2016,10,9,14,0,898.0,82.0,1.3,22.0,628.0,760.47,573.95
2016,10,9,14,15,885.0,80.5,1.3,21.5,592.0,719.97,548.66
2016,10,9,14,30,872.0,79.0,1.3,21.0,556.0,677.51,521.6
2016,10,9,14,45,853.0,76.5,1.3,21.0,514.5,631.22,488.54
2016,10,9,15,0,834.0,74.0,1.3,21.0,473.0,580.89,451.46
2016,10,9,15,15,809.0,71.0,1.25,20.5,426.5,526.08,410.46
2016,10,9,15,30,784.0,68.0,1.2,20.0,380.0,471.49,368.21
2016,10,9,15,45,747.0,64.0,1.2,20.0,330.5,411.0,319.55
2016,10,9,16,0,710.0,60.0,1.2,20.0,281.0,352.65,270.96
2016,10,9,16,15,655.0,54.5,1.1,19.0,230.5,289.04,217.71
2016,10,9,16,30,600.0,49.0,1.0,18.0,180.0,231.03,167.63
2016,10,9,16,45,509.5,41.0,0.95,17.5,131.5,166.82,113.19
2016,10,9,17,0,419.0,33.0,0.9,17.0,83.0,112.49,67.89
2016,10,9,17,15,209.5,16.5,0.8,16.0,41.5,43.64,13.82
2016,10,9,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.0,9.5,13.0,12.78,0.0
2016,10,10,6,30,0.0,26.0,0.9,10.0,26.0,25.41,0.0
2016,10,10,6,45,228.0,34.0,0.85,10.5,67.5,74.64,44.91
2016,10,10,7,0,456.0,42.0,0.8,11.0,109.0,145.56,98.74
2016,10,10,7,15,535.5,49.5,0.75,11.0,158.0,201.6,147.78
2016,10,10,7,30,615.0,57.0,0.7,11.0,207.0,265.92,204.08
2016,10,10,7,45,667.0,62.0,0.7,11.5,258.0,324.97,255.58
2016,10,10,8,0,719.0,67.0,0.7,12.0,309.0,387.53,308.35
2016,10,10,8,15,753.0,71.0,0.7,12.5,357.5,445.05,355.47
2016,10,10,8,30,787.0,75.0,0.7,13.0,406.0,504.16,402.03
2016,10,10,8,45,813.0,77.5,0.7,13.5,451.5,558.27,443.14
2016,10,10,9,0,839.0,80.0,0.7,14.0,497.0,612.48,482.88
2016,10,10,9,15,856.0,82.5,0.75,14.5,537.0,660.51,517.41
2016,10,10,9,30,873.0,85.0,0.8,15.0,577.0,703.91,546.85
2016,10,10,9,45,891.0,84.5,0.85,15.5,612.0,746.17,574.3
2016,10,10,10,0,909.0,84.0,0.9,16.0,647.0,786.62,600.15
2016,10,10,10,15,917.5,85.0,0.95,16.5,673.5,819.15,620.37
2016,10,10,10,30,926.0,86.0,1.0,17.0,700.0,848.83,638.63
2016,10,10,10,45,930.5,87.0,1.05,17.5,719.0,872.16,652.62
2016,10,10,11,0,935.0,88.0,1.1,18.0,738.0,892.14,664.48
2016,10,10,11,15,938.0,88.5,1.1,18.0,749.0,906.82,673.42
2016,10,10,11,30,941.0,89.0,1.1,18.0,760.0,917.92,680.17
2016,10,10,11,45,941.0,89.5,1.15,18.0,762.5,922.76,683.84
2016,10,10,12,0,941.0,90.0,1.2,18.0,765.0,923.89,685.29
2016,10,10,12,15,687.5,188.5,1.2,18.0,679.5,816.88,614.18
2016,10,10,12,30,434.0,287.0,1.2,18.0,594.0,695.6,526.09
2016,10,10,12,45,671.5,192.5,1.25,18.0,657.5,794.23,602.68
2016,10,10,13,0,909.0,98.0,1.3,18.0,721.0,871.4,655.03
2016,10,10,13,15,902.0,97.0,1.3,17.5,699.0,847.48,639.9
2016,10,10,13,30,895.0,96.0,1.3,17.0,677.0,820.49,623.89
2016,10,10,13,45,882.0,95.5,1.3,17.0,647.5,786.55,601.86
2016,10,10,14,0,869.0,95.0,1.3,17.0,618.0,754.05,580.75
2016,10,10,14,15,854.5,93.0,1.3,16.5,582.5,712.6,554.16
2016,10,10,14,30,840.0,91.0,1.3,16.0,547.0,669.36,525.29
2016,10,10,14,45,817.0,89.0,1.3,16.0,504.5,619.25,488.54
2016,10,10,15,0,794.0,87.0,1.3,16.0,462.0,568.57,450.43
2016,10,10,15,15,766.0,83.0,1.25,15.5,416.0,512.82,407.87
2016,10,10,15,30,738.0,79.0,1.2,15.0,370.0,458.73,365.15
2016,10,10,15,45,694.5,75.0,1.2,15.0,320.0,397.64,315.16
2016,10,10,16,0,651.0,71.0,1.2,15.0,270.0,339.45,265.98
2016,10,10,16,15,590.5,64.0,1.15,14.5,220.0,275.62,211.56
2016,10,10,16,30,530.0,57.0,1.1,14.0,170.0,217.39,160.72
2016,10,10,16,45,432.5,47.0,1.1,13.5,123.0,153.67,106.61
2016,10,10,17,0,335.0,37.0,1.1,13.0,76.0,100.68,62.45
2016,10,10,17,15,167.5,18.5,1.05,12.5,38.0,39.94,10.3
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
