Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,15,80.0,8.5,0.7,9.0,12.0,8.36,0.0
2016,10,11,6,30,160.0,17.0,0.7,9.0,24.0,33.18,0.0
2016,10,11,6,45,292.0,30.0,0.75,9.5,64.0,80.42,46.56
2016,10,11,7,0,424.0,43.0,0.8,10.0,104.0,139.19,94.82
2016,10,11,7,15,505.0,51.0,0.8,10.0,152.5,194.22,142.99
2016,10,11,7,30,586.0,59.0,0.8,10.0,201.0,257.71,198.77
2016,10,11,7,45,293.0,65.0,0.8,10.5,136.0,184.15,147.03
2016,10,11,8,0,0.0,71.0,0.8,11.0,71.0,68.8,53.47
2016,10,11,8,15,0.0,85.0,0.8,11.5,85.0,82.6,65.16
2016,10,11,8,30,0.0,99.0,0.8,12.0,99.0,96.45,76.44
2016,10,11,8,45,1.5,128.0,0.85,12.5,129.0,126.39,100.92
2016,10,11,9,0,3.0,157.0,0.9,13.0,159.0,156.69,125.19
2016,10,11,9,15,30.5,198.0,0.85,13.0,215.5,222.24,178.18
2016,10,11,9,30,58.0,239.0,0.8,13.0,272.0,286.28,228.52
2016,10,11,9,45,248.0,239.5,0.8,13.5,390.5,440.3,350.05
2016,10,11,10,0,438.0,240.0,0.8,14.0,509.0,599.69,468.51
2016,10,11,10,15,428.0,254.5,0.75,14.0,527.0,619.99,479.92
2016,10,11,10,30,418.0,269.0,0.7,14.0,545.0,630.73,486.13
2016,10,11,10,45,438.0,268.5,0.7,14.5,564.5,663.26,507.97
2016,10,11,11,0,458.0,268.0,0.7,15.0,584.0,687.26,523.5
2016,10,11,11,15,699.5,176.5,0.7,15.0,667.5,804.89,609.19
2016,10,11,11,30,941.0,85.0,0.7,15.0,751.0,910.62,677.46
2016,10,11,11,45,941.5,85.5,0.7,15.0,753.5,915.82,679.05
2016,10,11,12,0,942.0,86.0,0.7,15.0,756.0,917.33,679.93
2016,10,11,12,15,730.0,168.5,0.75,15.0,686.0,829.91,623.22
2016,10,11,12,30,518.0,251.0,0.8,15.0,616.0,727.96,552.15
2016,10,11,12,45,463.5,267.5,0.85,15.5,589.5,693.26,527.83
2016,10,11,13,0,409.0,284.0,0.9,16.0,563.0,650.35,496.82
2016,10,11,13,15,454.5,256.5,0.95,15.5,557.5,657.3,505.29
2016,10,11,13,30,500.0,229.0,1.0,15.0,552.0,652.96,505.37
2016,10,11,13,45,524.0,209.5,1.05,15.0,535.0,636.57,495.35
2016,10,11,14,0,548.0,190.0,1.1,15.0,518.0,616.95,482.9
2016,10,11,14,15,517.0,188.0,1.15,15.0,482.5,574.21,452.06
2016,10,11,14,30,486.0,186.0,1.2,15.0,447.0,531.87,421.11
2016,10,11,14,45,485.5,170.0,1.25,15.0,414.0,494.52,393.88
2016,10,11,15,0,485.0,154.0,1.3,15.0,381.0,455.82,364.8
2016,10,11,15,15,605.0,117.0,1.3,14.5,371.5,460.89,369.75
2016,10,11,15,30,725.0,80.0,1.3,14.0,362.0,450.81,361.09
2016,10,11,15,45,685.0,75.0,1.35,14.0,313.0,390.98,311.5
2016,10,11,16,0,645.0,70.0,1.4,14.0,264.0,333.74,262.72
2016,10,11,16,15,583.5,63.0,1.4,13.5,214.0,270.13,208.11
2016,10,11,16,30,522.0,56.0,1.4,13.0,164.0,212.25,157.23
2016,10,11,16,45,423.0,46.0,1.4,12.5,117.5,149.02,103.27
2016,10,11,17,0,324.0,36.0,1.4,12.0,71.0,96.69,59.45
2016,10,11,17,15,162.0,18.0,1.3,11.5,35.5,37.95,5.57
2016,10,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,75.0,8.0,0.85,8.5,11.0,7.86,0.0
2016,10,12,6,30,150.0,16.0,0.8,9.0,22.0,29.67,0.0
2016,10,12,6,45,291.0,28.5,0.75,9.5,62.0,78.4,44.44
2016,10,12,7,0,432.0,41.0,0.7,10.0,102.0,138.2,93.41
2016,10,12,7,15,514.5,49.5,0.65,10.0,151.0,194.37,142.43
2016,10,12,7,30,597.0,58.0,0.6,10.0,200.0,259.18,199.08
2016,10,12,7,45,654.0,62.5,0.55,10.5,250.5,318.31,250.5
2016,10,12,8,0,711.0,67.0,0.5,11.0,301.0,381.4,303.46
2016,10,12,8,15,745.5,71.0,0.5,11.5,349.5,438.5,350.27
2016,10,12,8,30,780.0,75.0,0.5,12.0,398.0,497.26,396.57
2016,10,12,8,45,807.5,77.5,0.5,12.5,443.0,551.66,437.9
2016,10,12,9,0,835.0,80.0,0.5,13.0,488.0,606.3,477.94
2016,10,12,9,15,852.0,82.5,0.55,13.0,528.0,653.95,513.16
2016,10,12,9,30,869.0,85.0,0.6,13.0,568.0,700.31,546.04
2016,10,12,9,45,881.5,86.5,0.65,13.5,601.0,737.09,569.71
2016,10,12,10,0,894.0,88.0,0.7,14.0,634.0,775.08,594.1
2016,10,12,10,15,902.0,89.5,0.75,14.0,660.5,807.18,615.34
2016,10,12,10,30,910.0,91.0,0.8,14.0,687.0,836.45,634.69
2016,10,12,10,45,914.5,92.5,0.9,14.5,705.5,859.85,649.78
2016,10,12,11,0,919.0,94.0,1.0,15.0,724.0,879.96,662.76
2016,10,12,11,15,922.0,94.5,1.05,14.5,734.5,894.3,673.64
2016,10,12,11,30,925.0,95.0,1.1,14.0,745.0,905.11,682.42
2016,10,12,11,45,926.5,94.5,1.15,14.0,747.5,909.94,686.14
2016,10,12,12,0,928.0,94.0,1.2,14.0,750.0,911.13,687.65
2016,10,12,12,15,926.5,93.5,1.2,14.0,744.5,906.07,684.39
2016,10,12,12,30,925.0,93.0,1.2,14.0,739.0,897.39,678.92
2016,10,12,12,45,929.0,89.0,1.25,14.5,727.0,885.89,671.25
2016,10,12,13,0,933.0,85.0,1.3,15.0,715.0,870.7,661.21
2016,10,12,13,15,668.0,173.5,1.25,15.0,617.5,742.87,572.96
2016,10,12,13,30,403.0,262.0,1.2,15.0,520.0,602.85,468.12
2016,10,12,13,45,353.5,260.5,1.15,15.0,479.5,552.72,432.02
2016,10,12,14,0,304.0,259.0,1.1,15.0,439.0,504.12,395.69
2016,10,12,14,15,586.0,168.0,1.15,15.0,489.0,599.05,472.82
2016,10,12,14,30,868.0,77.0,1.2,15.0,539.0,663.29,523.94
2016,10,12,14,45,660.5,117.5,1.3,15.0,453.5,548.55,436.28
2016,10,12,15,0,453.0,158.0,1.4,15.0,368.0,439.88,352.28
2016,10,12,15,15,615.0,111.5,1.45,14.5,365.5,458.34,368.6
2016,10,12,15,30,777.0,65.0,1.5,14.0,363.0,456.35,366.24
2016,10,12,15,45,742.5,60.5,1.6,13.5,314.5,397.2,317.31
2016,10,12,16,0,708.0,56.0,1.7,13.0,266.0,339.98,268.33
2016,10,12,16,15,650.5,50.5,1.55,12.5,215.5,276.33,212.46
2016,10,12,16,30,593.0,45.0,1.4,12.0,165.0,217.83,159.96
2016,10,12,16,45,497.0,37.0,1.3,11.5,118.0,154.64,105.14
2016,10,12,17,0,401.0,29.0,1.2,11.0,71.0,101.27,59.56
2016,10,12,17,15,200.5,14.5,1.1,10.5,35.5,37.66,0.0
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.0,8.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,0.9,8.0,17.0,16.71,0.0
2016,10,13,6,45,121.5,31.5,0.8,8.5,48.0,53.5,31.41
2016,10,13,7,0,243.0,46.0,0.7,9.0,79.0,103.16,71.86
2016,10,13,7,15,282.0,62.5,0.7,9.0,116.5,145.09,109.16
2016,10,13,7,30,321.0,79.0,0.7,9.0,154.0,191.18,150.11
2016,10,13,7,45,341.0,96.5,0.75,9.5,193.0,235.13,188.86
2016,10,13,8,0,361.0,114.0,0.8,10.0,232.0,280.69,227.85
2016,10,13,8,15,375.0,130.0,0.8,10.5,269.0,323.2,263.13
2016,10,13,8,30,389.0,146.0,0.8,11.0,306.0,366.3,297.73
2016,10,13,8,45,434.0,155.0,0.8,11.5,351.0,419.96,339.78
2016,10,13,9,0,479.0,164.0,0.8,12.0,396.0,476.43,382.79
2016,10,13,9,15,682.0,118.0,0.75,12.5,478.0,581.97,463.42
2016,10,13,9,30,885.0,72.0,0.7,13.0,560.0,691.34,542.18
2016,10,13,9,45,720.5,132.0,0.7,13.5,545.0,674.55,525.77
2016,10,13,10,0,556.0,192.0,0.7,14.0,530.0,634.93,493.18
2016,10,13,10,15,545.5,206.0,0.7,14.5,549.0,657.54,508.07
2016,10,13,10,30,535.0,220.0,0.7,15.0,568.0,677.62,520.16
2016,10,13,10,45,520.5,232.5,0.7,15.5,579.0,690.31,526.96
2016,10,13,11,0,506.0,245.0,0.7,16.0,590.0,700.42,532.01
2016,10,13,11,15,510.5,248.0,0.7,16.0,600.0,714.01,541.05
2016,10,13,11,30,515.0,251.0,0.7,16.0,610.0,725.59,548.68
2016,10,13,11,45,525.0,245.0,0.75,16.5,612.5,730.12,551.6
2016,10,13,12,0,535.0,239.0,0.8,17.0,615.0,732.49,553.16
2016,10,13,12,15,505.0,251.0,0.8,17.0,604.0,717.7,542.19
2016,10,13,12,30,475.0,263.0,0.8,17.0,593.0,701.02,530.15
2016,10,13,12,45,459.5,264.0,0.85,17.0,578.0,683.29,518.56
2016,10,13,13,0,444.0,265.0,0.9,17.0,563.0,664.05,505.85
2016,10,13,13,15,489.5,239.0,0.9,17.0,558.0,663.94,507.73
2016,10,13,13,30,535.0,213.0,0.9,17.0,553.0,659.91,506.58
2016,10,13,13,45,555.5,195.5,0.9,17.0,534.5,641.84,494.88
2016,10,13,14,0,576.0,178.0,0.9,17.0,516.0,620.65,480.89
2016,10,13,14,15,520.5,182.5,0.9,16.5,474.5,567.26,442.73
2016,10,13,14,30,465.0,187.0,0.9,16.0,433.0,515.85,405.51
2016,10,13,14,45,480.0,167.0,0.9,16.0,403.5,484.64,383.12
2016,10,13,15,0,495.0,147.0,0.9,16.0,374.0,450.82,357.86
2016,10,13,15,15,426.5,142.0,0.9,15.5,323.0,386.04,307.98
2016,10,13,15,30,358.0,137.0,0.9,15.0,272.0,326.47,261.19
2016,10,13,15,45,338.5,120.5,0.9,15.0,234.5,281.89,224.82
2016,10,13,16,0,319.0,104.0,0.9,15.0,197.0,238.66,188.45
2016,10,13,16,15,292.0,86.5,0.8,14.5,159.0,193.46,149.85
2016,10,13,16,30,265.0,69.0,0.7,14.0,121.0,150.83,112.7
2016,10,13,16,45,215.5,51.5,0.6,13.5,85.5,106.09,74.46
2016,10,13,17,0,166.0,34.0,0.5,13.0,50.0,66.94,40.83
2016,10,13,17,15,83.0,17.0,0.5,12.5,25.0,26.78,0.0
2016,10,13,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,1.7,12.0,5.0,4.91,0.0
2016,10,14,6,45,0.0,16.0,1.8,12.0,16.0,15.44,6.13
2016,10,14,7,0,0.0,27.0,1.9,12.0,27.0,26.07,16.24
2016,10,14,7,15,0.0,40.5,1.9,12.0,40.5,39.12,27.78
2016,10,14,7,30,0.0,54.0,1.9,12.0,54.0,52.37,39.39
2016,10,14,7,45,0.0,68.0,1.9,12.5,68.0,66.16,51.19
2016,10,14,8,0,0.0,82.0,1.9,13.0,82.0,79.98,62.77
2016,10,14,8,15,0.0,95.5,1.9,13.0,95.5,93.32,73.88
2016,10,14,8,30,0.0,109.0,1.9,13.0,109.0,106.69,84.86
2016,10,14,8,45,0.0,85.0,1.95,13.5,85.0,82.34,64.08
2016,10,14,9,0,0.0,61.0,2.0,14.0,61.0,58.96,44.22
2016,10,14,9,15,0.5,110.0,2.0,14.0,110.0,107.4,84.45
2016,10,14,9,30,1.0,159.0,2.0,14.0,159.0,157.18,124.96
2016,10,14,9,45,0.5,123.5,2.0,14.5,123.5,120.76,94.66
2016,10,14,10,0,0.0,88.0,2.0,15.0,88.0,85.15,65.17
2016,10,14,10,15,5.0,148.5,2.0,15.0,152.0,149.26,117.55
2016,10,14,10,30,10.0,209.0,2.0,15.0,216.0,214.95,169.98
2016,10,14,10,45,5.0,175.5,2.05,15.0,179.0,176.66,138.95
2016,10,14,11,0,0.0,142.0,2.1,15.0,142.0,138.71,108.24
2016,10,14,11,15,0.5,147.0,2.05,15.0,147.5,144.13,112.62
2016,10,14,11,30,1.0,152.0,2.0,15.0,153.0,149.57,116.94
2016,10,14,11,45,0.5,132.0,2.0,15.5,132.5,129.11,100.2
2016,10,14,12,0,0.0,112.0,2.0,16.0,112.0,108.79,83.61
2016,10,14,12,15,3.5,154.0,2.0,16.0,156.5,153.72,120.0
2016,10,14,12,30,7.0,196.0,2.0,16.0,201.0,199.26,156.34
2016,10,14,12,45,3.5,161.5,2.0,16.0,164.0,161.26,125.95
2016,10,14,13,0,0.0,127.0,2.0,16.0,127.0,123.73,95.84
2016,10,14,13,15,0.0,77.0,2.0,15.5,77.0,74.51,56.07
2016,10,14,13,30,0.0,27.0,2.0,15.0,27.0,26.09,16.18
2016,10,14,13,45,7.0,115.5,2.0,15.0,119.5,117.61,92.17
2016,10,14,14,0,14.0,204.0,2.0,15.0,212.0,212.64,169.15
2016,10,14,14,15,7.0,130.5,1.95,15.0,134.5,132.37,104.23
2016,10,14,14,30,0.0,57.0,1.9,15.0,57.0,55.1,40.61
2016,10,14,14,45,0.0,83.5,1.9,15.0,83.5,80.76,62.23
2016,10,14,15,0,0.0,110.0,1.9,15.0,110.0,107.38,84.5
2016,10,14,15,15,0.0,57.5,1.85,14.5,57.5,55.56,41.5
2016,10,14,15,30,0.0,5.0,1.8,14.0,5.0,4.82,0.0
2016,10,14,15,45,0.0,4.0,1.8,14.0,4.0,3.86,0.0
2016,10,14,16,0,0.0,3.0,1.8,14.0,3.0,2.89,0.0
2016,10,14,16,15,0.0,2.5,1.7,13.5,2.5,2.41,0.0
2016,10,14,16,30,0.0,2.0,1.6,13.0,2.0,1.93,0.0
2016,10,14,16,45,0.0,1.0,1.5,13.0,1.0,0.96,0.0
2016,10,14,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,15,69.5,6.5,1.0,10.5,8.5,0.0,0.0
2016,10,15,6,30,139.0,13.0,1.1,11.0,17.0,25.09,0.0
2016,10,15,6,45,289.5,24.5,1.2,11.5,55.0,72.09,36.89
2016,10,15,7,0,440.0,36.0,1.3,12.0,93.0,132.68,87.23
2016,10,15,7,15,523.5,43.0,1.35,12.0,140.5,187.28,135.04
2016,10,15,7,30,607.0,50.0,1.4,12.0,188.0,250.6,190.97
2016,10,15,7,45,656.0,55.5,1.45,12.5,236.5,307.03,241.33
2016,10,15,8,0,705.0,61.0,1.5,13.0,285.0,368.26,294.27
2016,10,15,8,15,363.5,105.5,1.6,13.5,222.0,290.27,235.51
2016,10,15,8,30,22.0,150.0,1.7,14.0,159.0,160.52,128.84
2016,10,15,8,45,14.5,155.0,1.8,14.5,161.5,161.82,129.65
2016,10,15,9,0,7.0,160.0,1.9,15.0,164.0,162.54,129.54
2016,10,15,9,15,7.5,169.5,1.95,15.0,174.0,172.53,137.33
2016,10,15,9,30,8.0,179.0,2.0,15.0,184.0,182.58,145.12
2016,10,15,9,45,4.0,162.0,2.15,15.5,164.5,162.26,128.08
2016,10,15,10,0,0.0,145.0,2.3,16.0,145.0,141.98,111.17
2016,10,15,10,15,2.5,165.0,2.35,16.0,166.5,164.07,128.9
2016,10,15,10,30,5.0,185.0,2.4,16.0,188.0,186.38,146.63
2016,10,15,10,45,2.5,157.0,2.45,16.0,158.5,155.91,121.95
2016,10,15,11,0,0.0,129.0,2.5,16.0,129.0,125.72,97.49
2016,10,15,11,15,4.5,170.0,2.5,16.0,173.0,170.73,133.83
2016,10,15,11,30,9.0,211.0,2.5,16.0,217.0,216.38,170.11
2016,10,15,11,45,4.5,146.5,2.55,16.0,149.5,147.06,114.62
2016,10,15,12,0,0.0,82.0,2.6,16.0,82.0,79.37,59.74
2016,10,15,12,15,2.0,128.5,2.6,16.0,130.0,126.91,98.54
2016,10,15,12,30,4.0,175.0,2.6,16.0,178.0,175.38,137.53
2016,10,15,12,45,2.0,158.5,2.65,16.0,160.0,157.0,122.74
2016,10,15,13,0,0.0,142.0,2.7,16.0,142.0,138.76,108.12
2016,10,15,13,15,0.0,112.5,2.7,16.0,112.5,109.31,84.42
2016,10,15,13,30,0.0,83.0,2.7,16.0,83.0,80.31,60.87
2016,10,15,13,45,36.0,169.0,2.7,16.0,190.0,198.13,157.91
2016,10,15,14,0,72.0,255.0,2.7,16.0,297.0,315.93,251.97
2016,10,15,14,15,70.5,239.5,2.7,15.5,279.0,296.11,236.82
2016,10,15,14,30,69.0,224.0,2.7,15.0,261.0,276.27,221.98
2016,10,15,14,45,34.5,174.0,2.7,15.0,192.5,198.71,159.47
2016,10,15,15,0,0.0,124.0,2.7,15.0,124.0,121.65,96.23
2016,10,15,15,15,0.0,109.5,2.65,14.5,109.5,107.21,84.81
2016,10,15,15,30,0.0,95.0,2.6,14.0,95.0,92.81,73.15
2016,10,15,15,45,0.0,81.0,2.55,14.0,81.0,78.95,61.64
2016,10,15,16,0,0.0,67.0,2.5,14.0,67.0,65.13,49.99
2016,10,15,16,15,0.0,53.5,2.4,13.5,53.5,51.84,38.69
2016,10,15,16,30,0.0,40.0,2.3,13.0,40.0,38.64,27.26
2016,10,15,16,45,0.0,27.5,2.2,13.0,27.5,26.55,16.59
2016,10,15,17,0,0.0,15.0,2.1,13.0,15.0,14.47,5.55
2016,10,15,17,15,0.0,7.5,2.05,13.0,7.5,7.37,0.0
2016,10,15,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,2.45,12.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,2.5,12.0,6.0,5.9,0.0
2016,10,16,6,45,0.0,20.5,2.55,12.5,20.5,19.8,8.68
2016,10,16,7,0,0.0,35.0,2.6,13.0,35.0,34.14,22.74
2016,10,16,7,15,0.0,53.5,2.6,13.0,53.5,52.6,38.97
2016,10,16,7,30,0.0,72.0,2.6,13.0,72.0,71.04,55.03
2016,10,16,7,45,1.5,90.0,2.6,13.0,91.0,89.52,70.86
2016,10,16,8,0,3.0,108.0,2.6,13.0,110.0,108.18,86.59
2016,10,16,8,15,7.5,125.0,2.6,13.0,128.0,127.39,102.56
2016,10,16,8,30,12.0,142.0,2.6,13.0,146.0,147.07,118.74
2016,10,16,8,45,6.0,90.5,2.65,13.5,92.5,91.22,71.65
2016,10,16,9,0,0.0,39.0,2.7,14.0,39.0,37.67,26.3
2016,10,16,9,15,0.0,86.5,2.75,14.0,86.5,83.69,64.84
2016,10,16,9,30,0.0,134.0,2.8,14.0,134.0,131.17,103.88
2016,10,16,9,45,0.0,87.5,2.9,14.5,87.5,84.66,65.09
2016,10,16,10,0,0.0,41.0,3.0,15.0,41.0,39.63,27.52
2016,10,16,10,15,0.0,84.0,3.0,15.0,84.0,81.28,62.01
2016,10,16,10,30,0.0,127.0,3.0,15.0,127.0,123.78,96.7
2016,10,16,10,45,0.0,125.0,3.05,15.0,125.0,121.76,94.87
2016,10,16,11,0,0.0,123.0,3.1,15.0,123.0,119.75,93.15
2016,10,16,11,15,4.5,166.5,3.1,15.0,170.0,167.21,131.68
2016,10,16,11,30,9.0,210.0,3.1,15.0,217.0,215.4,170.26
2016,10,16,11,45,5.5,185.5,3.1,15.0,190.0,187.37,147.61
2016,10,16,12,0,2.0,161.0,3.1,15.0,163.0,159.54,125.18
2016,10,16,12,15,1.0,118.5,3.05,15.0,119.5,116.1,90.06
2016,10,16,12,30,0.0,76.0,3.0,15.0,76.0,73.55,55.3
2016,10,16,12,45,2.0,125.0,3.0,15.0,126.5,123.4,96.26
2016,10,16,13,0,4.0,174.0,3.0,15.0,177.0,174.4,137.62
2016,10,16,13,15,2.0,127.0,3.0,15.0,128.5,125.37,97.93
2016,10,16,13,30,0.0,80.0,3.0,15.0,80.0,77.4,58.73
2016,10,16,13,45,0.0,99.0,3.0,15.0,99.0,95.96,74.18
2016,10,16,14,0,0.0,118.0,3.0,15.0,118.0,114.93,89.92
2016,10,16,14,15,0.0,69.5,2.95,15.0,69.5,67.21,50.64
2016,10,16,14,30,0.0,21.0,2.9,15.0,21.0,20.28,11.47
2016,10,16,14,45,0.0,50.0,2.9,15.0,50.0,48.31,35.16
2016,10,16,15,0,0.0,79.0,2.9,15.0,79.0,76.4,58.83
2016,10,16,15,15,0.0,46.5,2.8,14.5,46.5,44.92,32.56
2016,10,16,15,30,0.0,14.0,2.7,14.0,14.0,13.5,5.92
2016,10,16,15,45,0.0,12.0,2.65,14.0,12.0,11.57,4.29
2016,10,16,16,0,0.0,10.0,2.6,14.0,10.0,9.64,2.63
2016,10,16,16,15,0.0,8.0,2.45,13.5,8.0,7.71,0.97
2016,10,16,16,30,0.0,6.0,2.3,13.0,6.0,5.78,0.0
2016,10,16,16,45,0.0,4.0,2.2,13.0,4.0,3.85,0.0
2016,10,16,17,0,0.0,2.0,2.1,13.0,2.0,1.93,0.0
2016,10,16,17,15,0.0,1.0,2.05,12.5,1.0,0.98,0.0
2016,10,16,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,31.0,6.5,0.9,9.5,7.0,0.0,0.0
2016,10,17,6,30,62.0,13.0,0.8,10.0,14.0,18.09,0.0
2016,10,17,6,45,213.5,26.5,0.7,10.5,49.5,61.35,29.67
2016,10,17,7,0,365.0,40.0,0.6,11.0,85.0,120.34,79.67
2016,10,17,7,15,457.0,49.0,0.6,11.0,132.0,174.8,126.36
2016,10,17,7,30,549.0,58.0,0.6,11.0,179.0,238.93,181.85
2016,10,17,7,45,614.0,62.5,0.65,11.5,228.5,297.64,233.05
2016,10,17,8,0,679.0,67.0,0.7,12.0,278.0,362.0,287.66
2016,10,17,8,15,716.0,71.0,0.7,12.0,325.5,416.93,333.9
2016,10,17,8,30,753.0,75.0,0.7,12.0,373.0,474.89,380.98
2016,10,17,8,45,783.0,77.0,0.75,12.5,417.5,528.29,422.78
2016,10,17,9,0,813.0,79.0,0.8,13.0,462.0,582.17,463.64
2016,10,17,9,15,831.0,81.5,0.8,13.0,500.5,629.04,498.47
2016,10,17,9,30,849.0,84.0,0.8,13.0,539.0,674.74,531.59
2016,10,17,9,45,595.5,167.0,0.8,13.5,496.0,615.69,482.86
2016,10,17,10,0,342.0,250.0,0.8,14.0,453.0,526.49,412.0
2016,10,17,10,15,359.0,258.5,0.8,14.0,479.0,558.22,436.02
2016,10,17,10,30,376.0,267.0,0.8,14.0,505.0,589.51,458.22
2016,10,17,10,45,331.0,286.0,0.85,14.5,500.0,581.58,450.2
2016,10,17,11,0,286.0,305.0,0.9,15.0,495.0,570.84,440.53
2016,10,17,11,15,239.0,317.0,0.95,15.0,477.0,539.55,417.06
2016,10,17,11,30,192.0,329.0,1.0,15.0,459.0,515.12,398.36
2016,10,17,11,45,278.5,314.0,1.05,15.5,504.0,581.63,448.66
2016,10,17,12,0,365.0,299.0,1.1,16.0,549.0,638.51,490.46
2016,10,17,12,15,640.0,194.0,1.15,16.0,627.5,767.11,588.08
2016,10,17,12,30,915.0,89.0,1.2,16.0,706.0,869.16,657.88
2016,10,17,12,45,565.5,199.0,1.25,16.0,578.0,694.77,535.19
2016,10,17,13,0,216.0,309.0,1.3,16.0,450.0,505.98,392.19
2016,10,17,13,15,559.5,195.0,1.35,15.5,543.5,665.44,520.44
2016,10,17,13,30,903.0,81.0,1.4,15.0,637.0,788.26,611.02
2016,10,17,13,45,894.0,79.0,1.45,15.0,608.5,755.59,588.14
2016,10,17,14,0,885.0,77.0,1.5,15.0,580.0,720.33,564.97
2016,10,17,14,15,871.0,75.0,1.5,15.0,544.5,679.3,536.9
2016,10,17,14,30,857.0,73.0,1.5,15.0,509.0,636.45,506.08
2016,10,17,14,45,838.0,71.0,1.55,15.0,468.0,591.81,472.58
2016,10,17,15,0,819.0,69.0,1.6,15.0,427.0,543.23,435.13
2016,10,17,15,15,791.0,65.5,1.6,14.5,381.5,487.77,391.68
2016,10,17,15,30,763.0,62.0,1.6,14.0,336.0,432.9,347.12
2016,10,17,15,45,721.0,58.0,1.65,14.0,287.5,372.54,296.2
2016,10,17,16,0,679.0,54.0,1.7,14.0,239.0,314.91,245.87
2016,10,17,16,15,615.0,48.5,1.65,13.5,190.0,251.85,190.58
2016,10,17,16,30,551.0,43.0,1.6,13.0,141.0,195.7,140.36
2016,10,17,16,45,437.5,34.5,1.6,12.5,96.5,131.85,86.24
2016,10,17,17,0,324.0,26.0,1.6,12.0,52.0,79.37,39.89
2016,10,17,17,15,162.0,13.0,1.55,11.5,26.0,27.54,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,50.0,5.5,1.15,8.5,6.5,0.0,0.0
2016,10,18,6,30,100.0,11.0,1.2,9.0,13.0,19.23,0.0
2016,10,18,6,45,259.0,23.5,1.25,9.5,49.5,64.37,28.57
2016,10,18,7,0,418.0,36.0,1.3,10.0,86.0,126.17,82.46
2016,10,18,7,15,508.0,43.5,1.4,10.5,133.0,181.16,130.39
2016,10,18,7,30,598.0,51.0,1.5,11.0,180.0,245.54,186.99
2016,10,18,7,45,656.0,55.5,1.6,11.5,229.5,303.06,238.51
2016,10,18,8,0,714.0,60.0,1.7,12.0,279.0,366.47,293.72
2016,10,18,8,15,749.5,63.5,1.75,12.0,326.5,422.77,342.44
2016,10,18,8,30,785.0,67.0,1.8,12.0,374.0,480.77,391.08
2016,10,18,8,45,813.5,69.0,1.85,12.5,418.5,534.55,434.29
2016,10,18,9,0,842.0,71.0,1.9,13.0,463.0,588.6,476.36
2016,10,18,9,15,859.0,73.0,1.9,13.0,501.5,632.21,510.08
2016,10,18,9,30,876.0,75.0,1.9,13.0,540.0,677.27,543.53
2016,10,18,9,45,892.5,75.0,1.9,13.5,573.5,718.13,570.93
2016,10,18,10,0,909.0,75.0,1.9,14.0,607.0,757.07,596.55
2016,10,18,10,15,917.5,76.0,1.85,14.0,633.0,788.83,617.42
2016,10,18,10,30,926.0,77.0,1.8,14.0,659.0,817.75,636.18
2016,10,18,10,45,931.0,78.0,1.8,14.5,677.5,840.83,650.08
2016,10,18,11,0,936.0,79.0,1.8,15.0,696.0,860.59,661.71
2016,10,18,11,15,939.0,79.5,1.8,15.0,706.0,874.71,670.76
2016,10,18,11,30,942.0,80.0,1.8,15.0,716.0,885.26,677.53
2016,10,18,11,45,943.5,80.0,1.8,15.0,718.5,890.35,680.74
2016,10,18,12,0,945.0,80.0,1.8,15.0,721.0,891.76,681.64
2016,10,18,12,15,943.0,79.5,1.8,15.0,715.0,885.97,677.8
2016,10,18,12,30,941.0,79.0,1.8,15.0,709.0,876.52,671.69
2016,10,18,12,45,938.5,78.0,1.8,15.0,695.5,862.51,662.6
2016,10,18,13,0,936.0,77.0,1.8,15.0,682.0,844.99,651.23
2016,10,18,13,15,929.5,76.0,1.8,15.0,660.0,820.9,635.37
2016,10,18,13,30,923.0,75.0,1.8,15.0,638.0,793.68,617.38
2016,10,18,13,45,915.0,73.0,1.85,15.0,609.5,761.24,596.08
2016,10,18,14,0,907.0,71.0,1.9,15.0,581.0,726.1,572.66
2016,10,18,14,15,893.5,69.0,1.9,15.0,545.5,684.72,544.06
2016,10,18,14,30,880.0,67.0,1.9,15.0,510.0,641.43,512.74
2016,10,18,14,45,860.0,65.5,1.9,15.0,468.5,593.17,475.88
2016,10,18,15,0,840.0,64.0,1.9,15.0,427.0,544.07,437.36
2016,10,18,15,15,812.5,61.0,1.85,14.5,381.5,491.1,395.17
2016,10,18,15,30,785.0,58.0,1.8,14.0,336.0,436.16,350.03
2016,10,18,15,45,741.5,54.5,1.8,14.0,287.0,374.85,297.9
2016,10,18,16,0,698.0,51.0,1.8,14.0,238.0,316.37,246.53
2016,10,18,16,15,634.0,45.5,1.7,13.5,188.5,252.6,190.35
2016,10,18,16,30,570.0,40.0,1.6,13.0,139.0,194.71,138.49
2016,10,18,16,45,454.0,32.0,1.55,12.5,94.0,131.2,84.59
2016,10,18,17,0,338.0,24.0,1.5,12.0,49.0,77.88,36.2
2016,10,18,17,15,169.0,12.0,1.55,11.5,24.5,26.72,0.0
2016,10,18,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,6,45,241.5,15.0,1.25,8.5,43.0,52.05,19.4
2016,10,19,7,0,483.0,30.0,1.3,9.0,86.0,130.9,83.75
2016,10,19,7,15,567.0,36.5,1.3,9.5,133.5,186.72,133.2
2016,10,19,7,30,651.0,43.0,1.3,10.0,181.0,251.14,190.51
2016,10,19,7,45,702.5,47.0,1.3,10.5,230.5,309.3,242.98
2016,10,19,8,0,754.0,51.0,1.3,11.0,280.0,371.56,297.38
2016,10,19,8,15,787.0,54.0,1.3,11.5,327.0,427.86,345.42
2016,10,19,8,30,820.0,57.0,1.3,12.0,374.0,483.4,391.15
2016,10,19,8,45,843.0,59.5,1.3,12.5,418.0,535.76,432.73
2016,10,19,9,0,866.0,62.0,1.3,13.0,462.0,587.88,472.65
2016,10,19,9,15,882.0,63.5,1.3,13.5,500.5,633.86,506.68
2016,10,19,9,30,898.0,65.0,1.3,14.0,539.0,678.39,537.84
2016,10,19,9,45,910.5,66.0,1.3,14.5,571.5,718.16,563.84
2016,10,19,10,0,923.0,67.0,1.3,15.0,604.0,755.71,587.9
2016,10,19,10,15,931.0,68.0,1.3,15.5,629.5,787.37,607.55
2016,10,19,10,30,939.0,69.0,1.3,16.0,655.0,816.12,625.05
2016,10,19,10,45,944.0,70.0,1.3,16.5,673.0,839.37,638.71
2016,10,19,11,0,949.0,71.0,1.3,17.0,691.0,859.27,650.12
2016,10,19,11,15,951.5,71.0,1.3,17.0,701.5,872.48,658.33
2016,10,19,11,30,954.0,71.0,1.3,17.0,712.0,882.09,664.3
2016,10,19,11,45,953.0,72.0,1.3,17.5,713.5,886.21,665.54
2016,10,19,12,0,952.0,73.0,1.3,18.0,715.0,886.61,664.5
2016,10,19,12,15,950.5,72.5,1.3,18.0,709.0,881.17,661.02
2016,10,19,12,30,949.0,72.0,1.3,18.0,703.0,872.06,655.29
2016,10,19,12,45,942.0,73.0,1.35,18.5,688.5,856.52,644.86
2016,10,19,13,0,935.0,74.0,1.4,19.0,674.0,837.59,632.28
2016,10,19,13,15,928.5,73.0,1.4,18.5,652.5,813.52,618.03
2016,10,19,13,30,922.0,72.0,1.4,18.0,631.0,786.33,601.61
2016,10,19,13,45,912.5,71.0,1.4,18.0,602.0,753.97,580.39
2016,10,19,14,0,903.0,70.0,1.4,18.0,573.0,719.0,557.23
2016,10,19,14,15,889.5,68.0,1.4,18.0,538.0,677.8,529.41
2016,10,19,14,30,876.0,66.0,1.4,18.0,503.0,634.72,498.74
2016,10,19,14,45,857.5,64.0,1.45,18.0,462.0,587.03,463.42
2016,10,19,15,0,839.0,62.0,1.5,18.0,421.0,538.39,426.24
2016,10,19,15,15,812.0,59.0,1.45,17.5,375.5,485.85,385.02
2016,10,19,15,30,785.0,56.0,1.4,17.0,330.0,431.3,340.85
2016,10,19,15,45,745.0,52.5,1.35,16.5,282.0,371.63,291.16
2016,10,19,16,0,705.0,49.0,1.3,16.0,234.0,314.44,241.77
2016,10,19,16,15,641.5,43.5,1.2,15.0,185.0,250.73,186.56
2016,10,19,16,30,578.0,38.0,1.1,14.0,136.0,192.85,135.39
2016,10,19,16,45,466.0,30.0,1.05,13.5,91.5,129.11,81.5
2016,10,19,17,0,354.0,22.0,1.0,13.0,47.0,75.87,31.42
2016,10,19,17,15,177.0,11.0,0.95,12.5,23.5,25.96,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,45,240.0,15.0,1.05,9.5,42.5,51.2,16.74
2016,10,20,7,0,480.0,30.0,1.0,10.0,85.0,129.39,81.86
2016,10,20,7,15,567.5,37.0,1.0,10.5,133.0,186.25,131.79
2016,10,20,7,30,655.0,44.0,1.0,11.0,181.0,252.08,189.75
2016,10,20,7,45,708.0,48.5,1.05,12.0,231.0,311.4,242.41
2016,10,20,8,0,761.0,53.0,1.1,13.0,281.0,374.96,296.92
2016,10,20,8,15,795.0,56.0,1.05,13.5,329.0,431.95,344.74
2016,10,20,8,30,829.0,59.0,1.0,14.0,377.0,490.41,391.74
2016,10,20,8,45,853.0,61.5,0.95,14.5,421.5,541.44,431.3
2016,10,20,9,0,877.0,64.0,0.9,15.0,466.0,594.45,470.68
2016,10,20,9,15,893.5,66.0,0.95,15.5,505.0,641.63,505.32
2016,10,20,9,30,910.0,68.0,1.0,16.0,544.0,687.37,537.41
2016,10,20,9,45,925.0,68.0,1.05,16.5,577.5,728.06,564.04
2016,10,20,10,0,940.0,68.0,1.1,17.0,611.0,766.63,588.9
2016,10,20,10,15,948.0,69.0,1.1,17.5,637.0,798.65,608.37
2016,10,20,10,30,956.0,70.0,1.1,18.0,663.0,827.7,625.7
2016,10,20,10,45,961.0,71.0,1.15,18.5,681.0,851.2,639.93
2016,10,20,11,0,966.0,72.0,1.2,19.0,699.0,871.29,651.96
2016,10,20,11,15,968.5,72.0,1.2,19.0,709.5,884.65,660.12
2016,10,20,11,30,971.0,72.0,1.2,19.0,720.0,894.33,666.05
2016,10,20,11,45,971.0,72.5,1.25,19.5,721.5,898.75,668.17
2016,10,20,12,0,971.0,73.0,1.3,20.0,723.0,899.38,667.99
2016,10,20,12,15,969.5,72.5,1.3,20.0,717.0,893.84,664.48
2016,10,20,12,30,968.0,72.0,1.3,20.0,711.0,884.56,658.71
2016,10,20,12,45,962.0,72.5,1.35,20.5,696.5,869.05,648.42
2016,10,20,13,0,956.0,73.0,1.4,21.0,682.0,850.04,635.93
2016,10,20,13,15,949.5,72.5,1.4,21.0,660.0,826.15,620.82
2016,10,20,13,30,943.0,72.0,1.4,21.0,638.0,799.06,603.58
2016,10,20,13,45,932.5,70.5,1.4,21.0,609.0,764.88,581.45
2016,10,20,14,0,922.0,69.0,1.4,21.0,580.0,728.08,557.38
2016,10,20,14,15,908.5,67.5,1.4,20.5,544.0,686.88,530.99
2016,10,20,14,30,895.0,66.0,1.4,20.0,508.0,643.74,501.44
2016,10,20,14,45,875.5,64.0,1.4,20.0,466.0,594.78,465.15
2016,10,20,15,0,856.0,62.0,1.4,20.0,424.0,544.93,427.13
2016,10,20,15,15,828.5,59.0,1.3,19.5,378.0,491.48,385.36
2016,10,20,15,30,801.0,56.0,1.2,19.0,332.0,436.04,340.7
2016,10,20,15,45,760.0,52.0,1.1,18.5,283.0,374.78,290.1
2016,10,20,16,0,719.0,48.0,1.0,18.0,234.0,316.09,239.87
2016,10,20,16,15,654.0,43.0,0.95,17.0,184.0,251.96,184.96
2016,10,20,16,30,589.0,38.0,0.9,16.0,134.0,193.76,134.06
2016,10,20,16,45,472.0,29.5,0.9,15.5,89.0,128.32,79.4
2016,10,20,17,0,355.0,21.0,0.9,15.0,44.0,73.59,26.22
2016,10,20,17,15,177.5,10.5,0.95,14.5,22.0,25.03,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
