Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,21,6,45,228.0,14.5,0.65,10.5,40.0,48.61,13.0
2016,10,21,7,0,456.0,29.0,0.6,11.0,80.0,122.91,76.75
2016,10,21,7,15,544.5,36.0,0.55,11.5,127.0,178.41,125.0
2016,10,21,7,30,633.0,43.0,0.5,12.0,174.0,243.04,181.14
2016,10,21,7,45,687.0,47.5,0.45,12.5,223.0,301.35,232.37
2016,10,21,8,0,741.0,52.0,0.4,13.0,272.0,364.04,285.49
2016,10,21,8,15,775.5,55.5,0.4,13.5,319.0,420.67,332.41
2016,10,21,8,30,810.0,59.0,0.4,14.0,366.0,478.87,378.68
2016,10,21,8,45,834.0,61.5,0.4,14.5,409.5,528.92,417.19
2016,10,21,9,0,858.0,64.0,0.4,15.0,453.0,580.99,455.73
2016,10,21,9,15,874.5,66.0,0.45,15.5,491.5,627.31,489.38
2016,10,21,9,30,891.0,68.0,0.5,16.0,530.0,672.25,520.8
2016,10,21,9,45,901.5,70.0,0.6,17.0,562.0,711.33,545.8
2016,10,21,10,0,912.0,72.0,0.7,18.0,594.0,748.08,568.92
2016,10,21,10,15,920.0,73.0,0.7,18.0,619.5,779.28,588.71
2016,10,21,10,30,928.0,74.0,0.7,18.0,645.0,807.61,606.51
2016,10,21,10,45,932.5,75.0,0.75,18.5,663.0,830.11,620.1
2016,10,21,11,0,937.0,76.0,0.8,19.0,681.0,849.28,631.57
2016,10,21,11,15,940.0,76.5,0.8,19.0,691.0,863.22,640.05
2016,10,21,11,30,943.0,77.0,0.8,19.0,701.0,873.61,646.37
2016,10,21,11,45,942.0,77.5,0.85,19.5,702.5,877.04,647.97
2016,10,21,12,0,941.0,78.0,0.9,20.0,704.0,876.8,647.4
2016,10,21,12,15,939.0,78.0,0.95,20.0,698.0,871.51,644.91
2016,10,21,12,30,937.0,78.0,1.0,20.0,692.0,862.59,640.22
2016,10,21,12,45,930.0,78.5,1.05,20.0,677.0,846.62,630.97
2016,10,21,13,0,923.0,79.0,1.1,20.0,662.0,827.31,619.59
2016,10,21,13,15,916.0,78.0,1.15,19.5,640.5,803.1,606.06
2016,10,21,13,30,909.0,77.0,1.2,19.0,619.0,775.85,590.35
2016,10,21,13,45,534.0,164.5,1.25,19.0,479.0,577.7,448.61
2016,10,21,14,0,159.0,252.0,1.3,19.0,339.0,380.66,296.87
2016,10,21,14,15,507.5,161.5,1.35,18.5,414.0,522.14,412.41
2016,10,21,14,30,856.0,71.0,1.4,18.0,489.0,621.82,490.54
2016,10,21,14,45,574.0,119.0,1.45,18.0,389.5,478.67,379.68
2016,10,21,15,0,292.0,167.0,1.5,18.0,290.0,342.72,273.02
2016,10,21,15,15,523.0,113.5,1.45,17.5,303.5,392.99,313.81
2016,10,21,15,30,754.0,60.0,1.4,17.0,317.0,416.42,329.57
2016,10,21,15,45,710.0,56.0,1.4,16.5,268.5,356.37,279.07
2016,10,21,16,0,666.0,52.0,1.4,16.0,220.0,299.26,229.78
2016,10,21,16,15,597.0,46.0,1.3,15.5,172.0,235.83,174.58
2016,10,21,16,30,528.0,40.0,1.2,15.0,124.0,180.02,125.3
2016,10,21,16,45,406.0,30.5,1.2,14.5,81.5,116.44,72.35
2016,10,21,17,0,284.0,21.0,1.2,14.0,39.0,63.22,18.41
2016,10,21,17,15,142.0,10.5,1.2,13.5,19.5,21.74,0.0
2016,10,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,6,45,213.0,15.5,0.75,8.5,38.5,47.1,9.54
2016,10,22,7,0,426.0,31.0,0.7,9.0,77.0,119.64,75.41
2016,10,22,7,15,520.5,38.5,0.7,9.5,124.0,175.11,123.81
2016,10,22,7,30,615.0,46.0,0.7,10.0,171.0,239.45,180.05
2016,10,22,7,45,674.0,51.0,0.7,10.5,220.5,299.02,232.93
2016,10,22,8,0,733.0,56.0,0.7,11.0,270.0,363.49,288.39
2016,10,22,8,15,769.0,59.5,0.65,11.5,317.5,420.33,335.95
2016,10,22,8,30,805.0,63.0,0.6,12.0,365.0,478.87,382.86
2016,10,22,8,45,831.0,65.5,0.6,12.5,409.5,532.15,424.32
2016,10,22,9,0,857.0,68.0,0.6,13.0,454.0,582.69,462.34
2016,10,22,9,15,874.5,70.0,0.55,13.0,492.5,629.49,496.55
2016,10,22,9,30,892.0,72.0,0.5,13.0,531.0,674.98,528.68
2016,10,22,9,45,894.5,77.5,0.5,13.5,562.0,712.39,552.31
2016,10,22,10,0,897.0,83.0,0.5,14.0,593.0,746.98,573.72
2016,10,22,10,15,906.0,84.0,0.55,14.5,618.5,778.46,593.6
2016,10,22,10,30,915.0,85.0,0.6,15.0,644.0,807.17,611.52
2016,10,22,10,45,921.5,85.5,0.65,15.5,662.5,830.37,625.72
2016,10,22,11,0,928.0,86.0,0.7,16.0,681.0,850.37,637.87
2016,10,22,11,15,931.0,86.5,0.75,16.0,691.5,864.15,647.19
2016,10,22,11,30,934.0,87.0,0.8,16.0,702.0,874.42,654.39
2016,10,22,11,45,935.5,87.0,0.85,16.0,704.0,879.29,658.21
2016,10,22,12,0,937.0,87.0,0.9,16.0,706.0,880.54,659.85
2016,10,22,12,15,935.5,86.5,0.9,16.0,700.0,875.08,656.36
2016,10,22,12,30,934.0,86.0,0.9,16.0,694.0,866.02,650.71
2016,10,22,12,45,925.0,87.5,0.95,16.5,679.0,849.59,639.92
2016,10,22,13,0,916.0,89.0,1.0,17.0,664.0,829.89,627.08
2016,10,22,13,15,908.5,87.5,1.0,16.5,642.0,804.89,612.24
2016,10,22,13,30,901.0,86.0,1.0,16.0,620.0,776.88,595.33
2016,10,22,13,45,890.5,84.5,1.05,16.0,590.5,743.88,574.38
2016,10,22,14,0,880.0,83.0,1.1,16.0,561.0,712.04,554.04
2016,10,22,14,15,798.5,91.0,1.1,15.5,503.5,637.59,501.89
2016,10,22,14,30,717.0,99.0,1.1,15.0,446.0,567.76,450.91
2016,10,22,14,45,661.5,101.5,1.15,15.0,400.5,509.25,406.83
2016,10,22,15,0,606.0,104.0,1.2,15.0,355.0,453.12,363.23
2016,10,22,15,15,569.0,100.5,1.2,14.5,315.0,402.8,323.52
2016,10,22,15,30,532.0,97.0,1.2,14.0,275.0,354.33,283.98
2016,10,22,15,45,501.5,85.0,1.2,13.5,232.5,302.03,240.2
2016,10,22,16,0,471.0,73.0,1.2,13.0,190.0,251.81,196.75
2016,10,22,16,15,414.5,61.5,1.15,12.5,147.5,196.72,148.74
2016,10,22,16,30,358.0,50.0,1.1,12.0,105.0,147.12,105.07
2016,10,22,16,45,264.0,35.5,1.1,11.5,68.0,93.18,59.55
2016,10,22,17,0,170.0,21.0,1.1,11.0,31.0,46.61,8.98
2016,10,22,17,15,85.0,10.5,1.1,10.5,15.5,16.95,0.0
2016,10,22,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,205.0,15.0,0.85,8.5,36.5,44.92,4.79
2016,10,23,7,0,410.0,30.0,0.8,9.0,73.0,114.85,71.66
2016,10,23,7,15,505.0,38.0,0.75,9.5,119.0,169.81,119.69
2016,10,23,7,30,600.0,46.0,0.7,10.0,165.0,233.66,175.39
2016,10,23,7,45,657.0,51.0,0.7,10.5,214.0,291.57,226.97
2016,10,23,8,0,714.0,56.0,0.7,11.0,263.0,354.18,281.03
2016,10,23,8,15,751.0,60.0,0.75,11.5,310.0,410.93,329.18
2016,10,23,8,30,788.0,64.0,0.8,12.0,357.0,469.53,377.1
2016,10,23,8,45,813.0,67.0,0.85,12.5,400.5,521.95,418.71
2016,10,23,9,0,838.0,70.0,0.9,13.0,444.0,574.35,458.95
2016,10,23,9,15,856.0,72.0,0.95,13.5,482.5,620.9,493.64
2016,10,23,9,30,874.0,74.0,1.0,14.0,521.0,662.9,524.22
2016,10,23,9,45,892.5,74.0,1.05,14.5,554.5,704.5,552.31
2016,10,23,10,0,911.0,74.0,1.1,15.0,588.0,744.32,578.49
2016,10,23,10,15,919.0,75.0,1.15,15.0,613.5,775.32,599.36
2016,10,23,10,30,927.0,76.0,1.2,15.0,639.0,803.47,618.3
2016,10,23,10,45,755.5,138.0,1.25,15.5,605.5,762.14,587.97
2016,10,23,11,0,584.0,200.0,1.3,16.0,572.0,699.96,541.3
2016,10,23,11,15,763.0,139.5,1.35,16.0,633.0,790.81,608.21
2016,10,23,11,30,942.0,79.0,1.4,16.0,694.0,868.95,661.12
2016,10,23,11,45,940.0,80.0,1.45,16.5,695.5,872.05,661.53
2016,10,23,12,0,938.0,81.0,1.5,17.0,697.0,871.49,660.52
2016,10,23,12,15,935.5,80.5,1.5,17.0,690.0,865.19,656.4
2016,10,23,12,30,933.0,80.0,1.5,17.0,683.0,855.3,650.06
2016,10,23,12,45,926.0,80.5,1.5,17.0,668.0,839.39,639.77
2016,10,23,13,0,919.0,81.0,1.5,17.0,653.0,820.17,627.35
2016,10,23,13,15,911.0,80.0,1.5,17.0,631.0,795.3,611.1
2016,10,23,13,30,903.0,79.0,1.5,17.0,609.0,767.46,592.81
2016,10,23,13,45,891.5,77.5,1.55,17.0,579.5,733.73,570.77
2016,10,23,14,0,880.0,76.0,1.6,17.0,550.0,697.58,546.8
2016,10,23,14,15,864.5,74.0,1.6,16.5,514.5,656.06,518.87
2016,10,23,14,30,849.0,72.0,1.6,16.0,479.0,615.93,489.77
2016,10,23,14,45,825.0,70.0,1.6,16.0,437.5,566.12,451.72
2016,10,23,15,0,801.0,68.0,1.6,16.0,396.0,515.9,412.32
2016,10,23,15,15,770.0,64.5,1.6,15.5,351.0,460.45,368.39
2016,10,23,15,30,739.0,61.0,1.6,15.0,306.0,405.94,323.59
2016,10,23,15,45,687.5,57.5,1.6,14.5,257.5,344.49,271.83
2016,10,23,16,0,636.0,54.0,1.6,14.0,209.0,287.86,222.42
2016,10,23,16,15,562.5,47.0,1.55,13.5,161.5,224.16,166.69
2016,10,23,16,30,489.0,40.0,1.5,13.0,114.0,167.55,116.7
2016,10,23,16,45,354.5,30.0,1.45,12.5,73.0,104.12,63.92
2016,10,23,17,0,220.0,20.0,1.4,12.0,32.0,51.61,3.48
2016,10,23,17,15,110.0,10.0,1.35,11.5,16.0,18.16,0.0
2016,10,23,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.5,1.8,10.5,15.5,14.97,0.0
2016,10,24,7,0,0.0,31.0,1.9,11.0,31.0,30.61,19.15
2016,10,24,7,15,9.0,50.5,1.95,11.0,52.5,52.51,38.47
2016,10,24,7,30,18.0,70.0,2.0,11.0,74.0,77.29,60.05
2016,10,24,7,45,25.0,89.5,2.1,11.5,96.0,100.81,80.35
2016,10,24,8,0,32.0,109.0,2.2,12.0,118.0,125.06,100.95
2016,10,24,8,15,38.0,127.0,2.2,12.0,139.5,147.9,120.24
2016,10,24,8,30,44.0,145.0,2.2,12.0,161.0,171.33,139.75
2016,10,24,8,45,171.5,162.0,2.2,12.0,236.0,264.88,217.96
2016,10,24,9,0,299.0,179.0,2.2,12.0,311.0,370.31,304.12
2016,10,24,9,15,350.5,186.0,2.15,12.0,354.0,421.64,344.99
2016,10,24,9,30,402.0,193.0,2.1,12.0,397.0,482.64,392.82
2016,10,24,9,45,300.0,225.0,2.1,12.5,383.0,454.29,367.62
2016,10,24,10,0,198.0,257.0,2.1,13.0,369.0,418.0,336.29
2016,10,24,10,15,99.0,191.0,2.05,13.0,247.0,276.39,223.28
2016,10,24,10,30,0.0,125.0,2.0,13.0,125.0,121.94,95.75
2016,10,24,10,45,72.5,213.0,2.0,13.5,259.0,275.83,222.21
2016,10,24,11,0,145.0,301.0,2.0,14.0,393.0,440.39,350.08
2016,10,24,11,15,92.5,286.0,1.95,14.0,345.5,373.85,296.51
2016,10,24,11,30,40.0,271.0,1.9,14.0,298.0,314.69,249.13
2016,10,24,11,45,31.0,258.0,1.85,14.5,279.0,293.03,231.7
2016,10,24,12,0,22.0,245.0,1.8,15.0,260.0,263.14,207.69
2016,10,24,12,15,24.5,248.0,1.8,15.0,264.5,268.32,211.99
2016,10,24,12,30,27.0,251.0,1.8,15.0,269.0,273.45,216.16
2016,10,24,12,45,13.5,180.5,1.8,15.0,189.5,189.0,149.21
2016,10,24,13,0,0.0,110.0,1.8,15.0,110.0,106.89,82.77
2016,10,24,13,15,0.0,106.0,1.8,15.0,106.0,102.93,79.77
2016,10,24,13,30,0.0,102.0,1.8,15.0,102.0,98.98,76.66
2016,10,24,13,45,0.0,110.0,1.85,15.0,110.0,107.01,83.41
2016,10,24,14,0,0.0,118.0,1.9,15.0,118.0,115.14,90.26
2016,10,24,14,15,0.0,130.0,1.9,14.5,130.0,127.48,100.78
2016,10,24,14,30,0.0,142.0,1.9,14.0,142.0,140.09,111.6
2016,10,24,14,45,0.0,74.0,1.95,14.0,74.0,71.55,54.9
2016,10,24,15,0,0.0,6.0,2.0,14.0,6.0,5.79,0.0
2016,10,24,15,15,0.0,5.0,1.95,13.5,5.0,4.82,0.0
2016,10,24,15,30,0.0,4.0,1.9,13.0,4.0,3.86,0.0
2016,10,24,15,45,0.0,3.5,1.85,13.0,3.5,3.37,0.0
2016,10,24,16,0,0.0,3.0,1.8,13.0,3.0,2.89,0.0
2016,10,24,16,15,0.0,2.0,1.7,12.5,2.0,1.93,0.0
2016,10,24,16,30,0.0,1.0,1.6,12.0,1.0,0.96,0.0
2016,10,24,16,45,0.0,0.5,1.5,12.0,0.5,0.48,0.0
2016,10,24,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,1.2,11.5,6.5,6.26,0.0
2016,10,25,7,0,0.0,13.0,1.2,12.0,13.0,12.54,4.41
2016,10,25,7,15,0.0,22.0,1.2,12.0,22.0,21.23,12.3
2016,10,25,7,30,0.0,31.0,1.2,12.0,31.0,29.92,20.02
2016,10,25,7,45,0.0,40.5,1.3,12.5,40.5,39.11,28.02
2016,10,25,8,0,0.0,50.0,1.4,13.0,50.0,48.3,35.89
2016,10,25,8,15,0.0,59.0,1.45,13.0,59.0,57.01,43.29
2016,10,25,8,30,0.0,68.0,1.5,13.0,68.0,65.73,50.59
2016,10,25,8,45,15.0,119.0,1.55,13.5,125.5,125.3,100.48
2016,10,25,9,0,30.0,170.0,1.6,14.0,183.0,192.64,155.43
2016,10,25,9,15,29.5,183.0,1.6,14.0,197.0,206.98,166.49
2016,10,25,9,30,29.0,196.0,1.6,14.0,211.0,221.29,177.6
2016,10,25,9,45,14.5,176.0,1.65,14.5,183.5,184.6,147.1
2016,10,25,10,0,0.0,156.0,1.7,15.0,156.0,153.68,121.27
2016,10,25,10,15,4.0,173.5,1.65,15.0,176.0,174.45,138.0
2016,10,25,10,30,8.0,191.0,1.6,15.0,196.0,195.49,154.7
2016,10,25,10,45,26.5,228.5,1.6,15.0,245.0,249.07,197.54
2016,10,25,11,0,45.0,266.0,1.6,15.0,294.0,312.82,247.42
2016,10,25,11,15,61.0,280.5,1.55,15.0,319.0,342.19,270.0
2016,10,25,11,30,77.0,295.0,1.5,15.0,344.0,371.78,292.71
2016,10,25,11,45,79.0,294.5,1.5,15.5,345.5,373.07,293.0
2016,10,25,12,0,81.0,294.0,1.5,16.0,347.0,374.15,293.34
2016,10,25,12,15,51.5,267.5,1.5,16.0,301.5,320.32,251.46
2016,10,25,12,30,22.0,241.0,1.5,16.0,256.0,258.91,203.36
2016,10,25,12,45,16.5,224.0,1.5,16.0,235.0,236.57,186.11
2016,10,25,13,0,11.0,207.0,1.5,16.0,214.0,214.43,168.76
2016,10,25,13,15,10.5,200.5,1.5,16.0,207.0,207.28,163.37
2016,10,25,13,30,10.0,194.0,1.5,16.0,200.0,200.17,157.96
2016,10,25,13,45,217.0,196.0,1.5,16.0,311.5,370.87,297.83
2016,10,25,14,0,424.0,198.0,1.5,16.0,423.0,515.47,410.36
2016,10,25,14,15,418.5,185.5,1.45,16.0,395.0,483.68,385.18
2016,10,25,14,30,413.0,173.0,1.4,16.0,367.0,450.94,360.3
2016,10,25,14,45,383.5,161.0,1.4,16.0,329.0,404.1,324.04
2016,10,25,15,0,354.0,149.0,1.4,16.0,291.0,352.94,283.84
2016,10,25,15,15,345.0,132.0,1.3,15.5,257.0,314.13,252.86
2016,10,25,15,30,336.0,115.0,1.2,15.0,223.0,280.28,224.82
2016,10,25,15,45,317.0,98.5,1.2,15.0,187.5,237.92,188.91
2016,10,25,16,0,298.0,82.0,1.2,15.0,152.0,196.92,153.25
2016,10,25,16,15,265.0,65.0,1.1,14.5,116.5,152.87,114.91
2016,10,25,16,30,232.0,48.0,1.0,14.0,81.0,112.08,79.08
2016,10,25,16,45,116.0,34.0,0.95,13.5,50.5,60.61,37.47
2016,10,25,17,0,0.0,20.0,0.9,13.0,20.0,19.7,0.0
2016,10,25,17,15,0.0,10.0,0.85,12.5,10.0,9.83,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,45,213.5,13.0,0.8,9.5,32.5,42.12,0.0
2016,10,26,7,0,427.0,26.0,0.7,10.0,65.0,110.12,64.83
2016,10,26,7,15,523.5,33.0,0.7,10.5,110.5,164.69,113.34
2016,10,26,7,30,620.0,40.0,0.7,11.0,156.0,229.22,169.58
2016,10,26,7,45,676.5,44.5,0.75,11.5,204.0,286.77,221.16
2016,10,26,8,0,733.0,49.0,0.8,12.0,252.0,348.94,275.33
2016,10,26,8,15,447.5,99.5,0.8,12.5,230.0,312.88,251.57
2016,10,26,8,30,162.0,150.0,0.8,13.0,208.0,239.62,193.9
2016,10,26,8,45,507.5,105.0,0.85,13.5,319.0,395.49,320.69
2016,10,26,9,0,853.0,60.0,0.9,14.0,430.0,562.14,449.82
2016,10,26,9,15,870.5,62.0,0.95,14.5,468.0,608.32,483.18
2016,10,26,9,30,888.0,64.0,1.0,15.0,506.0,653.21,515.9
2016,10,26,9,45,899.0,66.0,1.1,15.5,538.0,692.08,542.58
2016,10,26,10,0,910.0,68.0,1.2,16.0,570.0,728.67,567.16
2016,10,26,10,15,919.0,69.0,1.2,16.0,595.5,760.15,587.92
2016,10,26,10,30,928.0,70.0,1.2,16.0,621.0,788.83,606.66
2016,10,26,10,45,931.5,71.5,1.3,16.5,638.5,810.8,620.86
2016,10,26,11,0,935.0,73.0,1.4,17.0,656.0,829.45,632.87
2016,10,26,11,15,939.0,73.5,1.45,17.0,667.0,843.92,642.71
2016,10,26,11,30,943.0,74.0,1.5,17.0,678.0,854.89,650.34
2016,10,26,11,45,942.5,75.5,1.55,17.5,680.0,859.73,652.74
2016,10,26,12,0,942.0,77.0,1.6,18.0,682.0,860.93,652.86
2016,10,26,12,15,941.0,76.5,1.6,18.0,676.0,855.79,649.52
2016,10,26,12,30,940.0,76.0,1.6,18.0,670.0,847.05,643.92
2016,10,26,12,45,935.0,76.0,1.6,18.0,656.5,832.14,634.27
2016,10,26,13,0,930.0,76.0,1.6,18.0,643.0,813.84,622.45
2016,10,26,13,15,923.0,75.0,1.6,17.5,621.0,789.61,607.74
2016,10,26,13,30,916.0,74.0,1.6,17.0,599.0,762.34,590.87
2016,10,26,13,45,905.5,72.5,1.6,17.0,570.0,729.13,568.6
2016,10,26,14,0,895.0,71.0,1.6,17.0,541.0,693.42,544.42
2016,10,26,14,15,880.0,69.0,1.55,16.5,505.5,651.96,515.78
2016,10,26,14,30,865.0,67.0,1.5,16.0,470.0,608.76,484.04
2016,10,26,14,45,844.5,64.5,1.45,16.0,429.0,560.4,446.66
2016,10,26,15,0,824.0,62.0,1.4,16.0,388.0,513.78,409.51
2016,10,26,15,15,793.0,59.0,1.3,15.5,343.0,458.32,364.97
2016,10,26,15,30,762.0,56.0,1.2,15.0,298.0,403.74,319.67
2016,10,26,15,45,716.5,51.5,1.15,15.0,250.0,343.09,267.84
2016,10,26,16,0,671.0,47.0,1.1,15.0,202.0,285.53,217.1
2016,10,26,16,15,595.5,41.0,1.0,14.0,154.5,221.28,161.34
2016,10,26,16,30,520.0,35.0,0.9,13.0,107.0,164.14,111.22
2016,10,26,16,45,379.5,25.5,0.85,12.5,66.5,101.18,57.94
2016,10,26,17,0,239.0,16.0,0.8,12.0,26.0,44.81,0.0
2016,10,26,17,15,119.5,8.0,0.85,11.5,13.0,7.86,0.0
2016,10,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,10.5,0.5,0.49,0.0
2016,10,27,7,0,0.0,1.0,1.0,11.0,1.0,0.96,0.0
2016,10,27,7,15,0.0,2.0,1.0,11.5,2.0,1.93,0.0
2016,10,27,7,30,0.0,3.0,1.0,12.0,3.0,2.89,0.0
2016,10,27,7,45,0.0,4.5,1.05,12.5,4.5,4.34,0.0
2016,10,27,8,0,0.0,6.0,1.1,13.0,6.0,5.78,0.0
2016,10,27,8,15,0.0,7.0,1.1,13.5,7.0,6.75,0.17
2016,10,27,8,30,0.0,8.0,1.1,14.0,8.0,7.71,0.98
2016,10,27,8,45,0.0,7.5,1.15,14.5,7.5,7.23,0.54
2016,10,27,9,0,0.0,7.0,1.2,15.0,7.0,6.75,0.1
2016,10,27,9,15,38.5,111.0,1.15,15.0,130.0,135.12,108.31
2016,10,27,9,30,77.0,215.0,1.1,15.0,253.0,273.77,219.62
2016,10,27,9,45,46.5,206.5,1.1,15.0,230.0,245.32,195.45
2016,10,27,10,0,16.0,198.0,1.1,15.0,207.0,208.87,165.55
2016,10,27,10,15,12.5,195.5,1.15,15.0,203.0,203.72,161.28
2016,10,27,10,30,9.0,193.0,1.2,15.0,199.0,198.47,156.83
2016,10,27,10,45,25.0,226.0,1.25,15.5,242.0,245.39,193.96
2016,10,27,11,0,41.0,259.0,1.3,16.0,285.0,302.11,237.77
2016,10,27,11,15,23.5,223.0,1.45,15.5,238.0,241.32,190.23
2016,10,27,11,30,6.0,187.0,1.6,15.0,191.0,189.81,149.48
2016,10,27,11,45,6.0,187.0,1.75,15.0,191.5,189.8,149.68
2016,10,27,12,0,6.0,187.0,1.9,15.0,192.0,189.8,149.76
2016,10,27,12,15,3.0,170.0,1.9,14.5,172.5,169.91,134.01
2016,10,27,12,30,0.0,153.0,1.9,14.0,153.0,150.18,118.32
2016,10,27,12,45,2.5,168.0,1.95,14.0,169.5,167.53,132.6
2016,10,27,13,0,5.0,183.0,2.0,14.0,186.0,184.98,146.88
2016,10,27,13,15,2.5,164.5,1.9,14.0,166.0,164.09,130.01
2016,10,27,13,30,0.0,146.0,1.8,14.0,146.0,143.4,113.34
2016,10,27,13,45,4.0,160.0,1.7,14.0,162.0,160.79,127.86
2016,10,27,14,0,8.0,174.0,1.6,14.0,178.0,178.24,142.31
2016,10,27,14,15,4.0,123.5,1.5,14.0,125.5,123.58,97.79
2016,10,27,14,30,0.0,73.0,1.4,14.0,73.0,70.58,53.99
2016,10,27,14,45,0.0,49.5,1.35,14.0,49.5,47.82,35.04
2016,10,27,15,0,0.0,26.0,1.3,14.0,26.0,25.09,15.83
2016,10,27,15,15,0.0,23.0,1.2,14.0,23.0,22.19,13.41
2016,10,27,15,30,0.0,20.0,1.1,14.0,20.0,19.29,10.95
2016,10,27,15,45,0.0,16.5,1.0,14.0,16.5,15.91,8.05
2016,10,27,16,0,0.0,13.0,0.9,14.0,13.0,12.53,5.11
2016,10,27,16,15,0.0,9.5,0.8,13.5,9.5,9.16,2.16
2016,10,27,16,30,0.0,6.0,0.7,13.0,6.0,5.78,0.0
2016,10,27,16,45,0.0,3.5,0.65,13.0,3.5,3.37,0.0
2016,10,27,17,0,0.0,1.0,0.6,13.0,1.0,0.98,0.0
2016,10,27,17,15,0.0,0.5,0.6,13.0,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.0,1.1,11.5,13.0,12.78,0.0
2016,10,28,7,0,0.0,26.0,1.2,12.0,26.0,25.58,14.05
2016,10,28,7,15,8.5,45.0,1.2,12.0,46.5,46.9,33.35
2016,10,28,7,30,17.0,64.0,1.2,12.0,67.0,70.9,54.21
2016,10,28,7,45,27.0,83.5,1.25,12.0,90.0,95.38,75.37
2016,10,28,8,0,37.0,103.0,1.3,12.0,113.0,120.88,97.2
2016,10,28,8,15,42.5,121.5,1.25,12.0,135.0,144.26,116.98
2016,10,28,8,30,48.0,140.0,1.2,12.0,157.0,168.17,136.85
2016,10,28,8,45,410.5,105.5,1.2,12.5,278.5,339.32,278.63
2016,10,28,9,0,773.0,71.0,1.2,13.0,400.0,527.1,426.84
2016,10,28,9,15,410.5,137.0,1.2,13.0,313.5,407.94,330.74
2016,10,28,9,30,48.0,203.0,1.2,13.0,227.0,241.72,193.96
2016,10,28,9,45,38.0,208.0,1.3,13.5,227.5,241.32,193.59
2016,10,28,10,0,28.0,213.0,1.4,14.0,228.0,233.3,186.37
2016,10,28,10,15,14.0,168.5,1.45,14.0,176.0,176.8,140.59
2016,10,28,10,30,0.0,124.0,1.5,14.0,124.0,121.02,94.85
2016,10,28,10,45,2.0,151.5,1.55,14.5,152.5,150.37,118.59
2016,10,28,11,0,4.0,179.0,1.6,15.0,181.0,180.07,142.13
2016,10,28,11,15,2.0,163.0,1.6,15.0,164.0,162.02,127.39
2016,10,28,11,30,0.0,147.0,1.6,15.0,147.0,144.09,112.87
2016,10,28,11,45,0.0,147.0,1.65,15.0,147.0,144.08,112.89
2016,10,28,12,0,0.0,147.0,1.7,15.0,147.0,144.08,112.9
2016,10,28,12,15,4.5,174.5,1.65,15.0,178.0,175.79,138.6
2016,10,28,12,30,9.0,202.0,1.6,15.0,209.0,207.83,164.27
2016,10,28,12,45,4.5,180.0,1.6,15.0,184.0,181.5,143.13
2016,10,28,13,0,0.0,158.0,1.6,15.0,159.0,155.47,122.26
2016,10,28,13,15,2.5,166.5,1.55,15.0,168.5,166.2,131.22
2016,10,28,13,30,5.0,175.0,1.5,15.0,178.0,176.96,140.11
2016,10,28,13,45,10.5,181.0,1.45,15.0,187.0,187.25,148.74
2016,10,28,14,0,16.0,187.0,1.4,15.0,196.0,197.39,157.24
2016,10,28,14,15,8.0,151.0,1.3,15.0,155.5,154.51,122.65
2016,10,28,14,30,0.0,115.0,1.2,15.0,115.0,112.63,88.56
2016,10,28,14,45,396.0,89.5,1.2,15.0,243.0,329.27,269.75
2016,10,28,15,0,792.0,64.0,1.2,15.0,371.0,494.21,396.73
2016,10,28,15,15,760.0,60.5,1.15,14.5,326.5,439.39,350.85
2016,10,28,15,30,728.0,57.0,1.1,14.0,282.0,385.61,306.12
2016,10,28,15,45,683.0,52.0,1.05,14.0,235.5,326.62,255.35
2016,10,28,16,0,638.0,47.0,1.0,14.0,189.0,270.72,205.79
2016,10,28,16,15,558.0,40.5,0.9,13.5,143.0,206.91,150.16
2016,10,28,16,30,478.0,34.0,0.8,13.0,97.0,152.17,102.11
2016,10,28,16,45,331.5,24.0,0.75,12.5,58.5,88.62,47.73
2016,10,28,17,0,185.0,14.0,0.7,12.0,20.0,35.39,0.0
2016,10,28,17,15,92.5,7.0,0.75,11.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,45,159.5,13.5,0.95,11.5,26.5,32.25,0.0
2016,10,29,7,0,319.0,27.0,1.0,12.0,53.0,90.36,50.13
2016,10,29,7,15,426.5,35.5,1.05,12.0,96.0,142.95,97.46
2016,10,29,7,30,534.0,44.0,1.1,12.0,139.0,206.11,151.88
2016,10,29,7,45,600.5,49.5,1.15,12.0,186.0,262.99,202.82
2016,10,29,8,0,667.0,55.0,1.2,12.0,233.0,324.56,257.04
2016,10,29,8,15,333.5,55.0,1.2,12.0,144.0,213.61,173.29
2016,10,29,8,30,0.0,55.0,1.2,12.0,55.0,53.14,39.92
2016,10,29,8,45,0.0,92.0,1.3,12.5,92.0,89.76,70.94
2016,10,29,9,0,0.0,129.0,1.4,13.0,129.0,127.46,102.01
2016,10,29,9,15,5.5,149.5,1.4,13.5,152.0,151.66,121.5
2016,10,29,9,30,11.0,170.0,1.4,14.0,175.0,176.35,141.16
2016,10,29,9,45,6.0,164.5,1.45,14.5,167.5,167.12,132.94
2016,10,29,10,0,1.0,159.0,1.5,15.0,160.0,157.76,124.75
2016,10,29,10,15,42.5,211.0,1.5,15.0,236.0,249.05,198.85
2016,10,29,10,30,84.0,263.0,1.5,15.0,312.0,338.52,269.16
2016,10,29,10,45,54.5,249.0,1.5,15.0,281.0,301.3,238.75
2016,10,29,11,0,25.0,235.0,1.5,15.0,250.0,255.17,201.78
2016,10,29,11,15,38.5,253.5,1.45,15.0,277.5,294.49,232.89
2016,10,29,11,30,52.0,272.0,1.4,15.0,305.0,326.08,257.33
2016,10,29,11,45,107.0,286.5,1.4,15.5,354.0,386.86,304.83
2016,10,29,12,0,162.0,301.0,1.4,16.0,403.0,456.36,357.52
2016,10,29,12,15,159.5,298.0,1.35,16.0,397.5,450.36,352.35
2016,10,29,12,30,157.0,295.0,1.3,16.0,392.0,443.82,347.38
2016,10,29,12,45,95.5,268.0,1.3,16.0,327.0,355.12,279.22
2016,10,29,13,0,34.0,241.0,1.3,16.0,262.0,276.63,217.66
2016,10,29,13,15,117.5,249.5,1.25,16.0,316.0,356.35,282.23
2016,10,29,13,30,201.0,258.0,1.2,16.0,370.0,424.19,335.38
2016,10,29,13,45,543.0,163.5,1.2,16.0,446.0,569.49,451.16
2016,10,29,14,0,885.0,69.0,1.2,16.0,522.0,675.85,532.48
2016,10,29,14,15,869.0,67.0,1.2,15.5,486.5,634.31,502.09
2016,10,29,14,30,853.0,65.0,1.2,15.0,451.0,591.17,470.64
2016,10,29,14,45,829.5,63.0,1.2,15.0,410.5,545.21,435.12
2016,10,29,15,0,806.0,61.0,1.2,15.0,370.0,495.79,395.98
2016,10,29,15,15,773.5,58.0,1.15,14.5,325.5,440.84,351.75
2016,10,29,15,30,741.0,55.0,1.1,14.0,281.0,386.94,306.81
2016,10,29,15,45,689.5,51.0,1.05,14.0,233.5,326.11,254.53
2016,10,29,16,0,638.0,47.0,1.0,14.0,186.0,268.97,203.99
2016,10,29,16,15,557.0,40.5,0.95,13.5,140.0,205.13,148.4
2016,10,29,16,30,476.0,34.0,0.9,13.0,94.0,150.55,100.48
2016,10,29,16,45,322.0,23.5,0.85,12.5,56.0,85.2,43.96
2016,10,29,17,0,168.0,13.0,0.8,12.0,18.0,32.04,0.0
2016,10,29,17,15,84.0,6.5,0.8,11.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,2.0,10.5,0.5,0.49,0.0
2016,10,30,7,0,0.0,1.0,2.1,11.0,1.0,0.96,0.0
2016,10,30,7,15,0.0,2.5,2.2,11.0,2.5,2.41,0.0
2016,10,30,7,30,0.0,4.0,2.3,11.0,4.0,3.85,0.0
2016,10,30,7,45,0.0,6.0,2.4,11.5,6.0,5.78,0.0
2016,10,30,8,0,0.0,8.0,2.5,12.0,8.0,7.71,1.02
2016,10,30,8,15,0.0,9.5,2.55,12.0,9.5,9.16,2.28
2016,10,30,8,30,0.0,11.0,2.6,12.0,11.0,10.61,3.52
2016,10,30,8,45,0.0,53.0,2.65,12.5,53.0,51.2,38.3
2016,10,30,9,0,0.0,95.0,2.7,13.0,95.0,92.58,73.05
2016,10,30,9,15,0.0,61.5,2.75,13.0,61.5,59.44,44.92
2016,10,30,9,30,0.0,28.0,2.8,13.0,28.0,27.04,17.39
2016,10,30,9,45,0.0,47.5,2.85,13.5,47.5,45.9,33.24
2016,10,30,10,0,0.0,67.0,2.9,14.0,67.0,64.78,48.91
2016,10,30,10,15,0.0,40.5,2.85,14.0,40.5,39.14,27.34
2016,10,30,10,30,0.0,14.0,2.8,14.0,14.0,13.52,5.76
2016,10,30,10,45,0.0,26.5,2.8,14.0,26.5,25.6,15.92
2016,10,30,11,0,0.0,39.0,2.8,14.0,39.0,37.7,26.03
2016,10,30,11,15,0.0,45.0,2.75,14.0,45.0,43.5,30.86
2016,10,30,11,30,0.0,51.0,2.7,14.0,51.0,49.31,35.68
2016,10,30,11,45,8.5,138.5,2.65,14.5,144.0,142.37,112.52
2016,10,30,12,0,17.0,226.0,2.6,15.0,237.0,239.51,190.35
2016,10,30,12,15,8.5,156.5,2.55,15.0,162.0,160.64,126.74
2016,10,30,12,30,0.0,87.0,2.5,15.0,87.0,84.19,64.29
2016,10,30,12,45,11.5,156.0,2.45,15.0,162.5,162.41,128.74
2016,10,30,13,0,23.0,225.0,2.4,15.0,238.0,243.0,193.62
2016,10,30,13,15,11.5,124.5,2.3,15.0,131.0,130.17,102.48
2016,10,30,13,30,0.0,24.0,2.2,15.0,24.0,23.18,13.84
2016,10,30,13,45,0.0,64.0,2.15,15.0,64.0,61.88,46.32
2016,10,30,14,0,0.0,104.0,2.1,15.0,104.0,101.2,79.05
2016,10,30,14,15,5.5,131.5,2.05,14.5,134.0,132.86,105.63
2016,10,30,14,30,11.0,159.0,2.0,14.0,164.0,165.11,132.64
2016,10,30,14,45,8.5,145.5,1.95,14.0,149.5,149.72,120.14
2016,10,30,15,0,6.0,132.0,1.9,14.0,135.0,134.58,107.87
2016,10,30,15,15,3.0,116.5,1.8,13.5,118.0,117.34,93.89
2016,10,30,15,30,0.0,101.0,1.7,13.0,101.0,100.42,79.98
2016,10,30,15,45,0.0,83.5,1.65,13.0,83.5,82.84,65.12
2016,10,30,16,0,0.0,66.0,1.6,13.0,66.0,65.28,50.04
2016,10,30,16,15,0.0,49.0,1.45,12.5,49.0,48.24,35.27
2016,10,30,16,30,0.0,32.0,1.3,12.0,32.0,31.16,20.27
2016,10,30,16,45,0.0,18.5,1.2,11.5,18.5,17.86,6.85
2016,10,30,17,0,0.0,5.0,1.1,11.0,5.0,4.91,0.0
2016,10,30,17,15,0.0,2.5,1.1,11.0,2.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
