Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,147.0,13.0,0.9,8.5,24.0,29.7,0.0
2016,10,31,7,0,294.0,26.0,0.9,9.0,48.0,82.77,42.82
2016,10,31,7,15,409.5,35.5,0.8,9.5,91.0,137.3,93.51
2016,10,31,7,30,525.0,45.0,0.7,10.0,134.0,202.23,148.97
2016,10,31,7,45,597.0,50.0,0.65,10.5,181.0,259.53,199.63
2016,10,31,8,0,669.0,55.0,0.6,11.0,228.0,321.92,253.54
2016,10,31,8,15,711.0,59.5,0.55,11.0,274.0,378.02,301.71
2016,10,31,8,30,753.0,64.0,0.5,11.0,320.0,436.47,350.03
2016,10,31,8,45,784.5,66.0,0.5,11.5,363.0,488.64,391.58
2016,10,31,9,0,816.0,68.0,0.5,12.0,406.0,541.37,432.08
2016,10,31,9,15,700.0,101.0,0.5,12.0,409.5,542.09,432.0
2016,10,31,9,30,584.0,134.0,0.5,12.0,413.0,529.74,421.87
2016,10,31,9,45,614.5,135.0,0.5,12.5,446.0,571.07,452.34
2016,10,31,10,0,645.0,136.0,0.5,13.0,479.0,612.13,481.26
2016,10,31,10,15,538.5,178.5,0.5,13.0,474.0,595.35,466.24
2016,10,31,10,30,432.0,221.0,0.5,13.0,469.0,574.76,448.77
2016,10,31,10,45,327.5,250.5,0.55,13.5,441.5,528.14,412.34
2016,10,31,11,0,223.0,280.0,0.6,14.0,414.0,476.3,371.67
2016,10,31,11,15,565.5,182.5,0.65,14.0,530.0,658.71,513.25
2016,10,31,11,30,908.0,85.0,0.7,14.0,646.0,824.24,628.61
2016,10,31,11,45,655.0,170.5,0.75,14.0,575.5,727.59,559.71
2016,10,31,12,0,402.0,256.0,0.8,14.0,505.0,606.42,469.8
2016,10,31,12,15,274.0,272.5,0.85,14.0,441.5,521.24,406.85
2016,10,31,12,30,146.0,289.0,0.9,14.0,378.0,427.94,335.52
2016,10,31,12,45,86.5,259.5,1.0,14.0,312.0,338.52,267.68
2016,10,31,13,0,27.0,230.0,1.1,14.0,246.0,251.43,199.24
2016,10,31,13,15,13.5,181.0,1.15,14.0,189.0,189.6,150.51
2016,10,31,13,30,0.0,132.0,1.2,14.0,132.0,129.32,101.78
2016,10,31,13,45,67.5,179.5,1.3,14.0,213.5,231.27,186.63
2016,10,31,14,0,135.0,227.0,1.4,14.0,295.0,334.37,269.35
2016,10,31,14,15,198.5,206.5,1.45,14.0,298.5,347.56,280.83
2016,10,31,14,30,262.0,186.0,1.5,14.0,302.0,362.16,293.42
2016,10,31,14,45,520.5,126.0,1.55,14.0,330.0,436.11,353.93
2016,10,31,15,0,779.0,66.0,1.6,14.0,358.0,482.81,389.85
2016,10,31,15,15,743.0,62.5,1.6,13.5,313.5,427.06,343.81
2016,10,31,15,30,707.0,59.0,1.6,13.0,269.0,372.74,298.04
2016,10,31,15,45,650.5,54.5,1.6,13.0,222.0,311.44,244.87
2016,10,31,16,0,594.0,50.0,1.6,13.0,175.0,255.82,195.2
2016,10,31,16,15,504.5,42.5,1.5,12.5,129.5,191.47,139.05
2016,10,31,16,30,415.0,35.0,1.4,12.0,84.0,135.96,90.57
2016,10,31,16,45,207.5,24.5,1.3,11.5,49.0,64.9,30.19
2016,10,31,17,0,0.0,14.0,1.2,11.0,14.0,13.76,0.0
2016,10,31,17,15,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,45,137.5,13.0,1.1,8.5,22.5,28.33,0.0
2016,11,1,7,0,275.0,26.0,1.1,9.0,45.0,78.44,38.32
2016,11,1,7,15,394.0,35.0,1.1,9.5,87.5,132.43,89.75
2016,11,1,7,30,513.0,44.0,1.1,10.0,130.0,196.63,144.73
2016,11,1,7,45,586.0,49.5,1.15,10.5,177.0,253.94,195.84
2016,11,1,8,0,659.0,55.0,1.2,11.0,224.0,316.41,250.64
2016,11,1,8,15,702.5,59.5,1.15,11.0,269.5,372.51,299.66
2016,11,1,8,30,746.0,64.0,1.1,11.0,315.0,431.11,349.12
2016,11,1,8,45,778.5,66.5,1.1,11.0,358.0,483.91,392.76
2016,11,1,9,0,811.0,69.0,1.1,11.0,401.0,537.39,435.59
2016,11,1,9,15,405.5,109.0,1.1,11.0,275.0,369.51,303.05
2016,11,1,9,30,0.0,149.0,1.1,11.0,149.0,147.62,118.12
2016,11,1,9,45,443.5,111.5,1.1,11.5,345.5,430.08,354.25
2016,11,1,10,0,887.0,74.0,1.1,12.0,542.0,703.04,560.27
2016,11,1,10,15,897.0,75.5,1.1,12.0,567.0,734.79,578.83
2016,11,1,10,30,907.0,77.0,1.1,12.0,592.0,763.88,598.29
2016,11,1,10,45,913.5,78.0,1.1,12.5,610.0,786.9,612.3
2016,11,1,11,0,920.0,79.0,1.1,13.0,628.0,806.78,624.16
2016,11,1,11,15,662.5,165.0,1.1,13.0,563.5,717.83,560.18
2016,11,1,11,30,405.0,251.0,1.1,13.0,499.0,600.66,470.68
2016,11,1,11,45,360.5,262.5,1.15,13.0,484.0,579.54,455.65
2016,11,1,12,0,316.0,274.0,1.2,13.0,469.0,556.86,438.34
2016,11,1,12,15,270.5,278.5,1.2,13.0,444.5,524.51,413.55
2016,11,1,12,30,225.0,283.0,1.2,13.0,420.0,483.04,381.97
2016,11,1,12,45,195.0,278.0,1.25,13.5,394.5,451.71,357.78
2016,11,1,13,0,165.0,273.0,1.3,14.0,369.0,420.51,333.44
2016,11,1,13,15,167.5,262.5,1.3,14.0,357.0,407.63,324.27
2016,11,1,13,30,170.0,252.0,1.3,14.0,345.0,394.12,314.44
2016,11,1,13,45,519.0,164.0,1.3,14.0,427.0,548.64,439.69
2016,11,1,14,0,868.0,76.0,1.3,14.0,509.0,667.98,532.0
2016,11,1,14,15,851.0,73.5,1.3,13.5,473.5,625.81,499.98
2016,11,1,14,30,834.0,71.0,1.3,13.0,438.0,582.13,467.65
2016,11,1,14,45,808.0,69.0,1.3,13.0,397.5,532.8,429.14
2016,11,1,15,0,782.0,67.0,1.3,13.0,357.0,483.26,389.33
2016,11,1,15,15,746.5,63.0,1.3,12.5,312.0,427.21,343.84
2016,11,1,15,30,711.0,59.0,1.3,12.0,267.0,372.54,297.82
2016,11,1,15,45,654.0,54.5,1.3,12.0,220.0,311.04,244.5
2016,11,1,16,0,597.0,50.0,1.3,12.0,173.0,255.33,194.71
2016,11,1,16,15,506.0,42.5,1.3,11.5,127.5,190.69,138.36
2016,11,1,16,30,415.0,35.0,1.3,11.0,82.0,135.01,89.63
2016,11,1,16,45,253.5,23.0,1.3,10.5,47.0,70.0,29.51
2016,11,1,17,0,92.0,11.0,1.3,10.0,12.0,20.8,0.0
2016,11,1,17,15,46.0,5.5,1.35,9.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,45,151.5,11.5,1.25,6.5,22.0,28.15,0.0
2016,11,2,7,0,303.0,23.0,1.3,7.0,44.0,79.1,35.44
2016,11,2,7,15,421.0,32.5,1.35,7.5,87.0,134.89,91.04
2016,11,2,7,30,539.0,42.0,1.4,8.0,130.0,200.39,147.93
2016,11,2,7,45,606.0,48.0,1.45,8.5,176.5,257.36,199.64
2016,11,2,8,0,673.0,54.0,1.5,9.0,223.0,318.89,254.52
2016,11,2,8,15,716.0,58.5,1.45,9.5,269.5,375.27,304.0
2016,11,2,8,30,759.0,63.0,1.4,10.0,316.0,434.09,353.69
2016,11,2,8,45,789.5,66.0,1.4,10.5,359.0,486.83,397.1
2016,11,2,9,0,820.0,69.0,1.4,11.0,402.0,540.06,439.39
2016,11,2,9,15,840.0,71.0,1.3,11.5,439.5,586.05,474.09
2016,11,2,9,30,860.0,73.0,1.2,12.0,477.0,630.99,506.7
2016,11,2,9,45,883.5,72.0,1.1,12.5,511.0,669.92,533.94
2016,11,2,10,0,907.0,71.0,1.0,13.0,545.0,710.7,559.88
2016,11,2,10,15,916.5,72.0,0.9,13.5,570.0,741.98,578.33
2016,11,2,10,30,926.0,73.0,0.8,14.0,595.0,770.5,594.53
2016,11,2,10,45,932.0,73.5,0.75,14.5,612.5,792.88,606.97
2016,11,2,11,0,938.0,74.0,0.7,15.0,630.0,812.04,617.18
2016,11,2,11,15,941.0,74.5,0.65,15.0,640.0,825.51,624.7
2016,11,2,11,30,944.0,75.0,0.6,15.0,650.0,835.48,630.0
2016,11,2,11,45,944.5,75.5,0.6,15.5,651.5,839.9,631.5
2016,11,2,12,0,945.0,76.0,0.6,16.0,653.0,840.71,630.81
2016,11,2,12,15,943.0,75.5,0.6,16.0,647.0,834.79,627.0
2016,11,2,12,30,941.0,75.0,0.6,16.0,641.0,825.29,621.05
2016,11,2,12,45,938.5,73.5,0.65,16.0,627.0,810.75,612.75
2016,11,2,13,0,936.0,72.0,0.7,16.0,613.0,792.78,602.23
2016,11,2,13,15,928.0,71.0,0.7,16.0,591.0,768.0,586.27
2016,11,2,13,30,920.0,70.0,0.7,16.0,569.0,740.23,568.31
2016,11,2,13,45,908.0,69.0,0.75,16.0,540.0,706.89,547.09
2016,11,2,14,0,896.0,68.0,0.8,16.0,511.0,671.17,523.9
2016,11,2,14,15,880.0,66.0,0.8,16.0,476.0,629.63,493.84
2016,11,2,14,30,864.0,64.0,0.8,16.0,441.0,586.47,461.8
2016,11,2,14,45,840.0,61.5,0.85,16.0,400.0,536.98,424.52
2016,11,2,15,0,816.0,59.0,0.9,16.0,359.0,489.51,387.4
2016,11,2,15,15,782.0,56.0,0.95,15.5,314.0,434.01,343.41
2016,11,2,15,30,748.0,53.0,1.0,15.0,269.0,379.67,298.52
2016,11,2,15,45,695.0,48.5,1.05,14.5,221.5,318.18,246.41
2016,11,2,16,0,642.0,44.0,1.1,14.0,174.0,260.52,195.8
2016,11,2,16,15,555.5,37.0,1.1,13.0,128.0,195.56,139.53
2016,11,2,16,30,469.0,30.0,1.1,12.0,82.0,138.93,89.89
2016,11,2,16,45,234.5,15.0,1.1,11.5,41.0,57.56,19.73
2016,11,2,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,45,159.0,11.0,1.35,7.5,21.0,28.18,0.0
2016,11,3,7,0,318.0,22.0,1.4,8.0,42.0,79.44,31.58
2016,11,3,7,15,436.5,30.5,1.4,8.5,85.0,135.19,89.87
2016,11,3,7,30,555.0,39.0,1.4,9.0,128.0,198.72,145.14
2016,11,3,7,45,623.0,45.0,1.45,9.5,175.0,256.77,197.7
2016,11,3,8,0,691.0,51.0,1.5,10.0,222.0,320.64,254.44
2016,11,3,8,15,733.5,55.0,1.4,10.5,268.0,376.91,303.68
2016,11,3,8,30,776.0,59.0,1.3,11.0,314.0,435.54,352.94
2016,11,3,8,45,805.5,62.0,1.25,11.5,357.0,488.33,395.99
2016,11,3,9,0,835.0,65.0,1.2,12.0,400.0,541.49,437.68
2016,11,3,9,15,855.0,67.0,1.1,12.5,438.0,587.91,472.35
2016,11,3,9,30,875.0,69.0,1.0,13.0,476.0,629.97,502.55
2016,11,3,9,45,894.0,69.0,0.9,14.0,509.0,670.73,529.64
2016,11,3,10,0,913.0,69.0,0.8,15.0,542.0,709.76,552.8
2016,11,3,10,15,922.0,70.0,0.75,15.0,567.0,740.76,572.42
2016,11,3,10,30,931.0,71.0,0.7,15.0,592.0,768.99,589.97
2016,11,3,10,45,936.5,72.0,0.65,15.5,609.5,791.61,602.45
2016,11,3,11,0,942.0,73.0,0.6,16.0,627.0,810.99,612.69
2016,11,3,11,15,945.0,73.5,0.55,16.5,637.0,824.49,618.97
2016,11,3,11,30,948.0,74.0,0.5,17.0,647.0,834.48,623.04
2016,11,3,11,45,947.5,74.5,0.45,17.5,648.5,838.12,623.05
2016,11,3,12,0,947.0,75.0,0.4,18.0,650.0,838.14,620.9
2016,11,3,12,15,945.0,74.5,0.4,18.0,643.5,832.22,617.16
2016,11,3,12,30,943.0,74.0,0.4,18.0,637.0,822.74,611.31
2016,11,3,12,45,937.0,74.0,0.4,18.5,622.5,807.24,600.51
2016,11,3,13,0,931.0,74.0,0.4,19.0,608.0,788.41,587.71
2016,11,3,13,15,923.5,73.0,0.4,18.5,586.5,764.15,573.55
2016,11,3,13,30,916.0,72.0,0.4,18.0,565.0,736.89,557.36
2016,11,3,13,45,903.0,71.0,0.4,18.0,535.5,703.06,535.5
2016,11,3,14,0,890.0,70.0,0.4,18.0,506.0,666.9,511.66
2016,11,3,14,15,873.0,68.0,0.45,18.0,471.0,625.04,482.62
2016,11,3,14,30,856.0,66.0,0.5,18.0,436.0,584.64,453.66
2016,11,3,14,45,702.0,83.0,0.55,18.0,367.0,487.27,381.19
2016,11,3,15,0,548.0,100.0,0.6,18.0,298.0,397.83,313.06
2016,11,3,15,15,642.0,77.0,0.65,17.5,281.0,391.7,307.74
2016,11,3,15,30,736.0,54.0,0.7,17.0,264.0,373.86,290.68
2016,11,3,15,45,681.5,49.5,0.75,16.5,217.0,312.57,239.18
2016,11,3,16,0,627.0,45.0,0.8,16.0,170.0,255.25,189.55
2016,11,3,16,15,536.5,38.0,0.85,15.5,124.5,190.2,133.87
2016,11,3,16,30,446.0,31.0,0.9,15.0,79.0,135.7,86.49
2016,11,3,16,45,223.0,15.5,0.95,14.5,39.5,55.56,15.46
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,139.0,11.0,1.0,9.5,19.5,25.71,0.0
2016,11,4,7,0,278.0,22.0,1.0,10.0,39.0,71.88,24.07
2016,11,4,7,15,402.0,31.5,0.95,10.5,81.0,127.86,83.91
2016,11,4,7,30,526.0,41.0,0.9,11.0,123.0,193.25,139.71
2016,11,4,7,45,597.5,47.5,0.9,11.5,169.5,251.09,191.07
2016,11,4,8,0,669.0,54.0,0.9,12.0,216.0,313.82,245.8
2016,11,4,8,15,713.0,58.0,0.8,12.0,262.0,369.6,294.13
2016,11,4,8,30,757.0,62.0,0.7,12.0,308.0,427.87,342.66
2016,11,4,8,45,787.0,65.5,0.6,12.5,351.0,480.55,384.32
2016,11,4,9,0,817.0,69.0,0.5,13.0,394.0,533.69,424.44
2016,11,4,9,15,837.5,71.5,0.4,13.5,431.5,580.22,457.9
2016,11,4,9,30,858.0,74.0,0.3,14.0,469.0,625.75,489.27
2016,11,4,9,45,873.0,75.5,0.25,15.0,501.0,665.24,514.89
2016,11,4,10,0,888.0,77.0,0.2,16.0,533.0,699.01,534.9
2016,11,4,10,15,898.0,78.5,0.2,16.0,558.5,730.6,555.18
2016,11,4,10,30,908.0,80.0,0.2,16.0,584.0,759.55,573.56
2016,11,4,10,45,914.5,80.5,0.25,16.5,601.5,781.89,587.15
2016,11,4,11,0,921.0,81.0,0.3,17.0,619.0,801.11,598.8
2016,11,4,11,15,924.0,81.5,0.35,17.0,629.0,814.35,607.76
2016,11,4,11,30,927.0,82.0,0.4,17.0,639.0,824.17,614.69
2016,11,4,11,45,927.5,82.0,0.45,17.5,640.5,827.95,616.68
2016,11,4,12,0,928.0,82.0,0.5,18.0,642.0,828.2,616.57
2016,11,4,12,15,925.5,82.0,0.5,18.0,635.5,822.56,612.98
2016,11,4,12,30,923.0,82.0,0.5,18.0,629.0,813.43,607.31
2016,11,4,12,45,919.0,80.5,0.55,18.0,615.0,798.02,598.49
2016,11,4,13,0,915.0,79.0,0.6,18.0,601.0,779.3,587.55
2016,11,4,13,15,907.0,78.0,0.65,18.0,579.0,755.03,572.85
2016,11,4,13,30,899.0,77.0,0.7,18.0,557.0,727.86,556.09
2016,11,4,13,45,887.0,75.0,0.75,18.0,528.0,694.08,534.56
2016,11,4,14,0,875.0,73.0,0.8,18.0,499.0,657.99,510.58
2016,11,4,14,15,857.5,71.0,0.75,17.5,464.0,619.67,483.12
2016,11,4,14,30,840.0,69.0,0.7,17.0,429.0,576.34,451.38
2016,11,4,14,45,816.0,66.0,0.7,17.0,388.5,527.14,414.07
2016,11,4,15,0,792.0,63.0,0.7,17.0,348.0,477.57,375.31
2016,11,4,15,15,756.5,59.5,0.65,16.5,303.5,422.12,331.08
2016,11,4,15,30,721.0,56.0,0.6,16.0,259.0,368.0,286.34
2016,11,4,15,45,666.5,50.5,0.6,15.5,212.0,306.51,234.73
2016,11,4,16,0,612.0,45.0,0.6,15.0,165.0,249.05,184.89
2016,11,4,16,15,520.0,37.5,0.65,14.5,120.0,185.64,130.64
2016,11,4,16,30,428.0,30.0,0.7,14.0,75.0,129.99,82.31
2016,11,4,16,45,214.0,15.0,0.75,13.5,37.5,52.91,10.72
2016,11,4,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,6,45,141.5,10.0,0.95,9.0,18.5,24.72,0.0
2016,11,5,7,0,283.0,20.0,0.9,9.0,37.0,69.68,17.94
2016,11,5,7,15,404.5,29.5,0.8,9.5,78.0,125.39,81.52
2016,11,5,7,30,526.0,39.0,0.7,10.0,119.0,189.83,136.87
2016,11,5,7,45,593.0,45.5,0.65,10.5,164.5,244.53,185.78
2016,11,5,8,0,660.0,52.0,0.6,11.0,210.0,306.63,239.92
2016,11,5,8,15,703.5,56.5,0.6,11.5,255.0,362.1,287.77
2016,11,5,8,30,747.0,61.0,0.6,12.0,300.0,420.05,335.92
2016,11,5,8,45,775.0,64.5,0.6,12.5,342.0,471.15,377.12
2016,11,5,9,0,803.0,68.0,0.6,13.0,384.0,522.57,417.07
2016,11,5,9,15,823.0,70.0,0.6,13.0,421.0,567.6,451.73
2016,11,5,9,30,843.0,72.0,0.6,13.0,458.0,611.63,484.71
2016,11,5,9,45,861.0,73.0,0.65,13.5,490.0,651.93,513.87
2016,11,5,10,0,879.0,74.0,0.7,14.0,522.0,686.75,537.75
2016,11,5,10,15,888.0,75.0,0.7,14.0,546.0,716.78,557.63
2016,11,5,10,30,897.0,76.0,0.7,14.0,570.0,744.15,575.59
2016,11,5,10,45,905.5,76.0,0.75,14.5,587.5,767.17,590.18
2016,11,5,11,0,914.0,76.0,0.8,15.0,605.0,787.17,602.74
2016,11,5,11,15,916.0,76.0,0.8,15.0,614.5,798.97,610.12
2016,11,5,11,30,918.0,76.0,0.8,15.0,624.0,807.36,615.4
2016,11,5,11,45,773.0,123.5,0.85,15.5,585.5,758.14,580.98
2016,11,5,12,0,628.0,171.0,0.9,16.0,547.0,696.42,536.83
2016,11,5,12,15,771.5,123.0,0.95,16.0,580.5,753.16,579.42
2016,11,5,12,30,915.0,75.0,1.0,16.0,614.0,796.4,609.57
2016,11,5,12,45,748.5,123.0,1.05,16.0,557.0,720.46,557.26
2016,11,5,13,0,582.0,171.0,1.1,16.0,500.0,633.63,494.6
2016,11,5,13,15,571.5,167.0,1.1,16.0,480.0,610.24,478.68
2016,11,5,13,30,561.0,163.0,1.1,16.0,460.0,585.21,460.69
2016,11,5,13,45,704.5,118.0,1.1,16.0,471.0,621.78,490.2
2016,11,5,14,0,848.0,73.0,1.1,16.0,482.0,641.51,506.29
2016,11,5,14,15,830.0,71.0,1.05,15.5,447.5,600.34,475.66
2016,11,5,14,30,812.0,69.0,1.0,15.0,413.0,557.8,443.85
2016,11,5,14,45,745.0,70.5,1.0,15.0,363.0,491.47,392.56
2016,11,5,15,0,678.0,72.0,1.0,15.0,313.0,429.75,343.63
2016,11,5,15,15,634.5,69.5,0.95,14.5,272.0,376.83,300.64
2016,11,5,15,30,591.0,67.0,0.9,14.0,231.0,326.22,258.1
2016,11,5,15,45,539.0,60.0,0.85,14.0,188.5,270.38,209.93
2016,11,5,16,0,487.0,53.0,0.8,14.0,146.0,218.6,164.22
2016,11,5,16,15,409.0,42.5,0.75,13.0,105.5,160.9,114.65
2016,11,5,16,30,331.0,32.0,0.7,12.0,65.0,111.03,70.99
2016,11,5,16,45,165.5,16.0,0.7,11.5,32.5,45.89,4.89
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,30.5,10.0,0.7,11.0,11.5,12.98,0.0
2016,11,6,7,0,61.0,20.0,0.7,11.0,23.0,32.08,3.25
2016,11,6,7,15,114.0,36.5,0.6,11.0,50.5,67.52,44.9
2016,11,6,7,30,167.0,53.0,0.5,11.0,78.0,105.17,77.61
2016,11,6,7,45,190.5,71.0,0.45,11.5,109.0,140.71,108.97
2016,11,6,8,0,214.0,89.0,0.4,12.0,140.0,178.38,141.61
2016,11,6,8,15,228.5,106.5,0.4,12.0,171.0,213.74,172.07
2016,11,6,8,30,243.0,124.0,0.4,12.0,202.0,250.05,202.56
2016,11,6,8,45,252.5,141.0,0.4,12.5,231.0,284.1,230.04
2016,11,6,9,0,262.0,158.0,0.4,13.0,260.0,318.38,256.94
2016,11,6,9,15,217.0,178.5,0.35,13.5,268.5,318.8,255.98
2016,11,6,9,30,172.0,199.0,0.3,14.0,277.0,321.21,256.29
2016,11,6,9,45,161.0,214.0,0.25,14.5,291.0,335.97,266.42
2016,11,6,10,0,150.0,229.0,0.2,15.0,305.0,349.64,275.34
2016,11,6,10,15,249.5,228.5,0.2,15.0,362.0,430.19,337.41
2016,11,6,10,30,349.0,228.0,0.2,15.0,419.0,507.35,394.83
2016,11,6,10,45,292.0,246.0,0.25,15.5,409.5,491.69,380.64
2016,11,6,11,0,235.0,264.0,0.3,16.0,400.0,464.67,359.36
2016,11,6,11,15,276.0,262.0,0.3,16.0,424.0,505.08,389.67
2016,11,6,11,30,317.0,260.0,0.3,16.0,448.0,536.81,412.81
2016,11,6,11,45,312.5,262.0,0.35,16.0,447.5,536.73,412.69
2016,11,6,12,0,308.0,264.0,0.4,16.0,447.0,535.43,412.12
2016,11,6,12,15,416.5,231.0,0.45,16.0,476.0,589.87,454.29
2016,11,6,12,30,525.0,198.0,0.5,16.0,505.0,633.99,488.11
2016,11,6,12,45,308.0,226.5,0.55,16.0,406.0,486.09,377.84
2016,11,6,13,0,91.0,255.0,0.6,16.0,307.0,335.92,262.45
2016,11,6,13,15,226.5,234.5,0.6,16.0,356.0,417.46,328.93
2016,11,6,13,30,362.0,214.0,0.6,16.0,405.0,492.47,386.77
2016,11,6,13,45,234.0,213.0,0.65,16.5,334.0,395.5,311.35
2016,11,6,14,0,106.0,212.0,0.7,17.0,263.0,291.1,229.91
2016,11,6,14,15,70.0,188.5,0.7,16.5,221.0,239.96,190.69
2016,11,6,14,30,34.0,165.0,0.7,16.0,179.0,191.23,152.22
2016,11,6,14,45,226.0,141.0,0.7,16.0,222.0,279.17,225.02
2016,11,6,15,0,418.0,117.0,0.7,16.0,265.0,345.15,276.33
2016,11,6,15,15,398.5,104.0,0.65,15.5,230.0,303.27,241.65
2016,11,6,15,30,379.0,91.0,0.6,15.0,195.0,262.26,207.47
2016,11,6,15,45,348.0,77.0,0.6,14.5,159.0,217.1,169.19
2016,11,6,16,0,317.0,63.0,0.6,14.0,123.0,174.41,132.03
2016,11,6,16,15,264.0,48.0,0.6,13.5,88.0,127.69,91.72
2016,11,6,16,30,211.0,33.0,0.6,13.0,53.0,86.38,55.22
2016,11,6,16,45,105.5,16.5,0.6,13.0,26.5,36.07,0.0
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.0,0.7,10.5,12.0,11.8,0.0
2016,11,7,7,0,0.0,24.0,0.7,11.0,24.0,24.26,0.0
2016,11,7,7,15,127.5,36.0,0.7,11.0,54.5,69.73,45.74
2016,11,7,7,30,255.0,48.0,0.7,11.0,85.0,125.66,91.64
2016,11,7,7,45,290.5,63.5,0.7,11.5,120.0,167.02,128.35
2016,11,7,8,0,326.0,79.0,0.7,12.0,155.0,211.62,167.34
2016,11,7,8,15,346.0,94.0,0.65,12.5,189.5,252.25,202.33
2016,11,7,8,30,366.0,109.0,0.6,13.0,224.0,294.08,237.14
2016,11,7,8,45,379.0,123.0,0.6,13.5,256.5,332.29,268.13
2016,11,7,9,0,392.0,137.0,0.6,14.0,289.0,370.66,298.29
2016,11,7,9,15,411.5,148.5,0.55,14.5,321.5,410.05,328.14
2016,11,7,9,30,431.0,160.0,0.5,15.0,354.0,449.67,357.26
2016,11,7,9,45,461.5,166.5,0.45,16.0,387.0,490.93,386.27
2016,11,7,10,0,492.0,173.0,0.4,17.0,420.0,532.54,414.59
2016,11,7,10,15,528.5,170.0,0.35,17.0,447.0,567.89,439.58
2016,11,7,10,30,565.0,167.0,0.3,17.0,474.0,603.03,464.05
2016,11,7,10,45,448.5,206.0,0.25,17.5,455.0,570.44,436.4
2016,11,7,11,0,332.0,245.0,0.2,18.0,436.0,524.49,400.06
2016,11,7,11,15,349.5,246.0,0.2,18.0,449.5,542.8,413.84
2016,11,7,11,30,367.0,247.0,0.2,18.0,463.0,560.12,426.07
2016,11,7,11,45,427.5,231.0,0.2,18.5,483.0,599.03,453.51
2016,11,7,12,0,488.0,215.0,0.2,19.0,503.0,628.68,474.06
2016,11,7,12,15,432.5,228.0,0.2,19.0,481.5,597.82,451.09
2016,11,7,12,30,377.0,241.0,0.2,19.0,460.0,558.08,422.72
2016,11,7,12,45,439.5,218.0,0.25,19.0,467.5,583.44,443.09
2016,11,7,13,0,502.0,195.0,0.3,19.0,475.0,597.6,454.89
2016,11,7,13,15,451.5,199.5,0.3,19.0,444.0,556.21,424.82
2016,11,7,13,30,401.0,204.0,0.3,19.0,413.0,507.64,390.08
2016,11,7,13,45,372.0,197.0,0.3,19.0,383.5,469.93,363.15
2016,11,7,14,0,343.0,190.0,0.3,19.0,354.0,432.62,335.95
2016,11,7,14,15,326.0,177.5,0.3,18.5,324.0,397.2,310.54
2016,11,7,14,30,309.0,165.0,0.3,18.0,294.0,362.0,284.69
2016,11,7,14,45,298.0,151.0,0.35,18.0,265.5,328.76,259.53
2016,11,7,15,0,287.0,137.0,0.4,18.0,237.0,295.66,233.76
2016,11,7,15,15,275.5,119.5,0.4,17.5,205.5,258.66,204.44
2016,11,7,15,30,264.0,102.0,0.4,17.0,174.0,222.12,174.57
2016,11,7,15,45,239.5,85.0,0.45,17.0,141.0,182.09,140.92
2016,11,7,16,0,215.0,68.0,0.5,17.0,108.0,144.1,108.25
2016,11,7,16,15,174.0,50.5,0.55,16.5,77.0,103.5,73.76
2016,11,7,16,30,133.0,33.0,0.6,16.0,46.0,66.96,41.86
2016,11,7,16,45,66.5,16.5,0.65,15.5,23.0,28.41,0.0
2016,11,7,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,108.0,9.0,0.6,11.0,14.0,19.58,0.0
2016,11,8,7,0,216.0,18.0,0.6,11.0,28.0,54.56,0.0
2016,11,8,7,15,344.0,28.0,0.5,11.5,66.0,108.67,67.67
2016,11,8,7,30,472.0,38.0,0.4,12.0,104.0,170.99,120.8
2016,11,8,7,45,546.5,44.0,0.3,12.5,148.0,225.44,168.33
2016,11,8,8,0,621.0,50.0,0.2,13.0,192.0,285.16,219.44
2016,11,8,8,15,666.5,54.5,0.15,13.5,236.0,339.07,265.17
2016,11,8,8,30,712.0,59.0,0.1,14.0,280.0,395.72,311.4
2016,11,8,8,45,744.5,62.0,0.05,14.5,321.0,446.59,351.59
2016,11,8,9,0,777.0,65.0,0.0,15.0,362.0,498.24,390.96
2016,11,8,9,15,798.0,67.5,0.05,15.0,398.0,543.11,425.12
2016,11,8,9,30,819.0,70.0,0.1,15.0,434.0,587.15,457.96
2016,11,8,9,45,841.5,69.5,0.15,15.5,466.0,624.08,484.37
2016,11,8,10,0,864.0,69.0,0.2,16.0,498.0,662.92,511.02
2016,11,8,10,15,873.5,70.0,0.2,16.5,522.5,692.76,529.37
2016,11,8,10,30,883.0,71.0,0.2,17.0,547.0,720.03,545.89
2016,11,8,10,45,888.5,72.0,0.25,17.5,564.0,741.61,559.18
2016,11,8,11,0,894.0,73.0,0.3,18.0,581.0,760.15,570.55
2016,11,8,11,15,897.5,73.5,0.3,18.0,590.5,773.44,578.76
2016,11,8,11,30,901.0,74.0,0.3,18.0,600.0,783.42,584.95
2016,11,8,11,45,900.0,74.5,0.35,18.5,601.5,786.56,586.51
2016,11,8,12,0,899.0,75.0,0.4,19.0,603.0,786.29,586.05
2016,11,8,12,15,897.0,75.0,0.4,19.0,597.0,781.27,582.85
2016,11,8,12,30,895.0,75.0,0.4,19.0,591.0,772.88,577.61
2016,11,8,12,45,888.5,75.0,0.4,19.0,577.0,757.81,568.04
2016,11,8,13,0,882.0,75.0,0.4,19.0,563.0,739.62,556.54
2016,11,8,13,15,874.0,74.0,0.4,19.0,542.5,716.23,541.57
2016,11,8,13,30,866.0,73.0,0.4,19.0,522.0,690.07,524.73
2016,11,8,13,45,853.5,71.5,0.4,19.0,494.5,657.72,503.52
2016,11,8,14,0,841.0,70.0,0.4,19.0,467.0,626.7,481.88
2016,11,8,14,15,824.0,68.0,0.4,19.0,433.0,586.7,453.08
2016,11,8,14,30,807.0,66.0,0.4,19.0,399.0,545.28,422.59
2016,11,8,14,45,782.0,63.0,0.4,19.0,360.0,497.32,386.39
2016,11,8,15,0,757.0,60.0,0.4,19.0,321.0,449.16,348.92
2016,11,8,15,15,720.0,56.5,0.45,18.5,278.5,395.18,306.7
2016,11,8,15,30,683.0,53.0,0.5,18.0,236.0,342.74,263.95
2016,11,8,15,45,625.0,48.0,0.6,17.5,191.0,283.13,214.38
2016,11,8,16,0,567.0,43.0,0.7,17.0,146.0,229.42,168.02
2016,11,8,16,15,471.0,35.0,0.75,16.0,104.0,166.44,114.89
2016,11,8,16,30,375.0,27.0,0.8,15.0,62.0,113.11,68.11
2016,11,8,16,45,187.5,13.5,0.9,14.5,31.0,44.95,0.0
2016,11,8,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,9,6,45,85.5,8.5,0.95,9.5,12.5,16.7,0.0
2016,11,9,7,0,171.0,17.0,0.9,10.0,25.0,46.07,0.0
2016,11,9,7,15,296.0,29.0,0.95,10.5,62.0,99.19,61.44
2016,11,9,7,30,421.0,41.0,1.0,11.0,99.0,159.93,113.87
2016,11,9,7,45,499.5,49.0,1.05,11.5,142.5,215.06,162.42
2016,11,9,8,0,578.0,57.0,1.1,12.0,186.0,277.32,216.7
2016,11,9,8,15,626.5,62.5,1.0,12.0,230.0,331.33,264.0
2016,11,9,8,30,675.0,68.0,0.9,12.0,274.0,388.51,312.36
2016,11,9,8,45,711.0,71.5,0.85,12.5,315.5,439.99,354.32
2016,11,9,9,0,747.0,75.0,0.8,13.0,357.0,491.0,394.42
2016,11,9,9,15,770.0,78.0,0.75,13.5,394.0,536.44,428.81
2016,11,9,9,30,793.0,81.0,0.7,14.0,431.0,581.27,461.52
2016,11,9,9,45,825.0,78.0,0.7,15.0,465.0,624.2,491.64
2016,11,9,10,0,857.0,75.0,0.7,16.0,499.0,666.25,520.22
2016,11,9,10,15,867.5,76.5,0.65,16.5,523.5,693.4,536.39
2016,11,9,10,30,878.0,78.0,0.6,17.0,548.0,721.8,553.32
2016,11,9,10,45,884.5,79.0,0.6,17.5,565.0,744.0,566.51
2016,11,9,11,0,891.0,80.0,0.6,18.0,582.0,763.21,577.7
2016,11,9,11,15,894.0,80.5,0.55,18.0,591.5,776.08,584.9
2016,11,9,11,30,897.0,81.0,0.5,18.0,601.0,785.66,590.03
2016,11,9,11,45,897.0,81.5,0.45,18.5,603.0,789.57,590.4
2016,11,9,12,0,897.0,82.0,0.4,19.0,605.0,790.1,588.71
2016,11,9,12,15,894.5,82.0,0.4,19.0,598.5,784.73,585.27
2016,11,9,12,30,892.0,82.0,0.4,19.0,592.0,776.02,579.83
2016,11,9,12,45,891.0,79.5,0.4,19.5,579.0,762.29,570.1
2016,11,9,13,0,890.0,77.0,0.4,20.0,566.0,745.3,558.37
2016,11,9,13,15,881.5,75.5,0.4,20.0,545.0,720.9,542.78
2016,11,9,13,30,873.0,74.0,0.4,20.0,524.0,693.73,525.35
2016,11,9,13,45,858.0,73.0,0.45,20.0,495.0,660.19,504.13
2016,11,9,14,0,843.0,72.0,0.5,20.0,466.0,628.11,482.22
2016,11,9,14,15,824.5,70.0,0.5,19.5,432.0,587.22,453.65
2016,11,9,14,30,806.0,68.0,0.5,19.0,398.0,545.02,423.3
2016,11,9,14,45,778.0,65.5,0.55,19.0,358.5,496.16,386.72
2016,11,9,15,0,750.0,63.0,0.6,19.0,319.0,447.34,348.88
2016,11,9,15,15,712.0,59.0,0.7,18.5,276.0,392.76,306.15
2016,11,9,15,30,674.0,55.0,0.8,18.0,233.0,339.83,262.82
2016,11,9,15,45,615.5,49.5,0.9,18.0,188.5,280.07,212.26
2016,11,9,16,0,557.0,44.0,1.0,18.0,144.0,226.43,165.41
2016,11,9,16,15,460.0,35.5,1.0,17.5,101.5,163.39,112.01
2016,11,9,16,30,363.0,27.0,1.0,17.0,59.0,110.12,64.93
2016,11,9,16,45,181.5,13.5,1.0,16.5,29.5,39.93,0.0
2016,11,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.5,0.85,10.5,11.5,11.3,0.0
2016,11,10,7,0,0.0,23.0,0.8,11.0,23.0,22.61,0.0
