Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,7,15,217.0,30.5,0.85,11.5,59.5,84.01,51.42
2016,11,10,7,30,434.0,38.0,0.9,12.0,96.0,159.05,111.91
2016,11,10,7,45,511.0,45.5,0.95,12.5,139.5,213.5,159.82
2016,11,10,8,0,588.0,53.0,1.0,13.0,183.0,274.96,213.35
2016,11,10,8,15,636.5,58.0,1.0,13.5,226.5,328.64,260.07
2016,11,10,8,30,685.0,63.0,1.0,14.0,270.0,385.48,307.91
2016,11,10,8,45,645.5,78.0,1.0,14.5,295.0,413.13,331.55
2016,11,10,9,0,606.0,93.0,1.0,15.0,320.0,435.65,349.97
2016,11,10,9,15,502.5,127.0,1.0,15.0,328.0,434.84,349.38
2016,11,10,9,30,399.0,161.0,1.0,15.0,336.0,427.78,343.08
2016,11,10,9,45,623.0,117.5,1.0,15.5,412.5,539.2,430.15
2016,11,10,10,0,847.0,74.0,1.0,16.0,489.0,655.86,517.14
2016,11,10,10,15,857.5,75.5,0.95,16.5,513.5,682.72,532.85
2016,11,10,10,30,868.0,77.0,0.9,17.0,538.0,710.86,550.06
2016,11,10,10,45,671.0,141.5,0.85,17.5,504.5,662.01,511.65
2016,11,10,11,0,474.0,206.0,0.8,18.0,471.0,592.65,457.12
2016,11,10,11,15,417.5,224.0,0.7,18.0,460.5,575.03,442.88
2016,11,10,11,30,361.0,242.0,0.6,18.0,450.0,547.06,420.77
2016,11,10,11,45,361.5,242.5,0.55,18.5,451.5,549.38,421.44
2016,11,10,12,0,362.0,243.0,0.5,19.0,453.0,550.32,420.78
2016,11,10,12,15,403.0,230.5,0.5,19.0,462.0,566.2,433.13
2016,11,10,12,30,444.0,218.0,0.5,19.0,471.0,588.56,449.6
2016,11,10,12,45,302.5,235.5,0.5,19.0,406.0,489.21,375.83
2016,11,10,13,0,161.0,253.0,0.5,19.0,341.0,392.89,303.31
2016,11,10,13,15,211.5,238.5,0.55,19.0,349.5,409.69,318.45
2016,11,10,13,30,262.0,224.0,0.6,19.0,358.0,431.43,335.95
2016,11,10,13,45,259.5,212.0,0.65,19.5,338.5,409.6,319.48
2016,11,10,14,0,257.0,200.0,0.7,20.0,319.0,387.08,302.7
2016,11,10,14,15,521.5,134.5,0.7,19.5,353.5,472.49,371.14
2016,11,10,14,30,786.0,69.0,0.7,19.0,388.0,532.87,417.47
2016,11,10,14,45,759.5,66.0,0.7,19.0,349.0,485.13,379.79
2016,11,10,15,0,733.0,63.0,0.7,19.0,310.0,437.36,342.08
2016,11,10,15,15,694.5,59.0,0.7,18.5,268.0,383.45,299.04
2016,11,10,15,30,656.0,55.0,0.7,18.0,226.0,331.25,255.82
2016,11,10,15,45,597.0,49.0,0.7,18.0,182.0,273.31,206.54
2016,11,10,16,0,538.0,43.0,0.7,18.0,138.0,218.61,158.97
2016,11,10,16,15,439.5,35.0,0.7,17.5,97.0,156.96,107.05
2016,11,10,16,30,341.0,27.0,0.7,17.0,56.0,104.95,60.85
2016,11,10,16,45,170.5,13.5,0.75,16.5,28.0,38.05,0.0
2016,11,10,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,0.85,10.5,9.5,9.34,0.0
2016,11,11,7,0,0.0,19.0,0.8,11.0,19.0,18.68,0.0
2016,11,11,7,15,175.5,29.5,0.75,11.5,52.5,73.7,44.06
2016,11,11,7,30,351.0,40.0,0.7,12.0,86.0,139.27,98.07
2016,11,11,7,45,411.0,51.5,0.7,12.5,125.5,188.38,141.3
2016,11,11,8,0,471.0,63.0,0.7,13.0,165.0,243.0,188.78
2016,11,11,8,15,512.0,71.5,0.7,13.5,205.0,291.95,231.13
2016,11,11,8,30,553.0,80.0,0.7,14.0,245.0,343.61,274.42
2016,11,11,8,45,590.5,83.5,0.75,14.5,282.5,390.52,313.01
2016,11,11,9,0,628.0,87.0,0.8,15.0,320.0,438.95,351.71
2016,11,11,9,15,637.5,95.0,0.8,15.5,351.5,477.69,381.45
2016,11,11,9,30,647.0,103.0,0.8,16.0,383.0,515.26,409.43
2016,11,11,9,45,668.5,106.0,0.85,16.5,413.5,553.53,437.76
2016,11,11,10,0,690.0,109.0,0.9,17.0,444.0,590.92,464.82
2016,11,11,10,15,473.5,171.5,0.95,17.0,406.5,525.55,413.25
2016,11,11,10,30,257.0,234.0,1.0,17.0,369.0,444.4,349.11
2016,11,11,10,45,165.0,240.5,1.1,17.5,328.5,381.33,299.99
2016,11,11,11,0,73.0,247.0,1.2,18.0,288.0,314.38,246.51
2016,11,11,11,15,73.0,251.5,1.2,18.0,293.0,319.98,251.02
2016,11,11,11,30,73.0,256.0,1.2,18.0,298.0,325.43,255.03
2016,11,11,11,45,83.0,259.5,1.25,18.0,307.5,337.23,264.37
2016,11,11,12,0,93.0,263.0,1.3,18.0,317.0,348.89,273.57
2016,11,11,12,15,179.0,259.0,1.3,18.0,361.0,418.08,328.26
2016,11,11,12,30,265.0,255.0,1.3,18.0,405.0,485.69,380.26
2016,11,11,12,45,232.0,252.0,1.3,18.0,381.0,446.45,350.11
2016,11,11,13,0,199.0,249.0,1.3,18.0,357.0,415.81,326.82
2016,11,11,13,15,139.0,236.5,1.25,17.5,310.5,355.63,280.68
2016,11,11,13,30,79.0,224.0,1.2,17.0,264.0,290.05,229.69
2016,11,11,13,45,79.5,211.5,1.2,17.0,250.0,274.97,218.59
2016,11,11,14,0,80.0,199.0,1.2,17.0,236.0,259.74,207.01
2016,11,11,14,15,76.5,185.0,1.15,16.5,218.0,240.23,192.15
2016,11,11,14,30,73.0,171.0,1.1,16.0,200.0,220.86,177.21
2016,11,11,14,45,69.5,154.0,1.05,16.0,180.0,198.23,159.11
2016,11,11,15,0,66.0,137.0,1.0,16.0,160.0,175.8,140.94
2016,11,11,15,15,60.0,119.0,0.95,15.5,137.5,151.35,121.03
2016,11,11,15,30,54.0,101.0,0.9,15.0,115.0,127.39,101.13
2016,11,11,15,45,44.0,82.5,0.85,14.5,92.5,101.96,79.66
2016,11,11,16,0,34.0,64.0,0.8,14.0,70.0,77.45,58.67
2016,11,11,16,15,17.0,45.5,0.75,13.5,48.5,52.08,37.01
2016,11,11,16,30,0.0,27.0,0.7,13.0,27.0,26.92,14.73
2016,11,11,16,45,0.0,13.5,0.7,13.0,13.5,13.27,0.0
2016,11,11,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,6,45,91.0,7.0,0.8,10.5,10.0,0.0,0.0
2016,11,12,7,0,182.0,14.0,0.8,11.0,20.0,39.51,0.0
2016,11,12,7,15,321.0,24.0,0.8,11.0,56.0,95.59,53.87
2016,11,12,7,30,460.0,34.0,0.8,11.0,92.0,159.05,110.51
2016,11,12,7,45,538.5,40.5,0.85,11.5,135.5,213.57,158.9
2016,11,12,8,0,617.0,47.0,0.9,12.0,179.0,273.78,211.81
2016,11,12,8,15,665.0,51.5,0.85,12.5,222.5,327.8,259.09
2016,11,12,8,30,713.0,56.0,0.8,13.0,266.0,384.8,307.17
2016,11,12,8,45,746.5,59.0,0.75,13.5,307.0,435.67,348.81
2016,11,12,9,0,780.0,62.0,0.7,14.0,348.0,487.4,389.49
2016,11,12,9,15,802.5,64.5,0.65,14.0,384.5,532.84,424.68
2016,11,12,9,30,825.0,67.0,0.6,14.0,421.0,577.57,458.22
2016,11,12,9,45,846.0,67.0,0.55,14.5,453.0,613.98,483.96
2016,11,12,10,0,867.0,67.0,0.5,15.0,485.0,652.18,510.13
2016,11,12,10,15,877.5,68.0,0.45,15.5,509.0,682.62,528.65
2016,11,12,10,30,888.0,69.0,0.4,16.0,533.0,710.56,545.21
2016,11,12,10,45,895.0,70.0,0.35,16.5,550.5,733.25,557.96
2016,11,12,11,0,902.0,71.0,0.3,17.0,568.0,752.96,568.64
2016,11,12,11,15,906.0,71.5,0.3,17.0,578.0,766.71,577.21
2016,11,12,11,30,910.0,72.0,0.3,17.0,588.0,777.17,583.75
2016,11,12,11,45,910.0,72.0,0.3,17.5,590.0,780.64,584.67
2016,11,12,12,0,910.0,72.0,0.3,18.0,592.0,780.67,583.55
2016,11,12,12,15,685.0,141.0,0.4,18.0,530.5,691.75,524.59
2016,11,12,12,30,460.0,210.0,0.5,18.0,469.0,589.52,451.02
2016,11,12,12,45,391.5,220.0,0.6,18.0,436.5,536.28,414.22
2016,11,12,13,0,323.0,230.0,0.7,18.0,404.0,492.05,382.2
2016,11,12,13,15,407.5,202.5,0.75,18.0,413.5,514.78,401.78
2016,11,12,13,30,492.0,175.0,0.8,18.0,423.0,541.0,422.75
2016,11,12,13,45,503.5,161.0,0.9,18.0,402.5,520.19,408.41
2016,11,12,14,0,515.0,147.0,1.0,18.0,382.0,497.05,392.36
2016,11,12,14,15,490.0,139.0,1.0,17.5,349.5,456.31,362.24
2016,11,12,14,30,465.0,131.0,1.0,17.0,317.0,415.76,331.67
2016,11,12,14,45,612.5,94.5,1.05,17.0,313.5,437.76,348.99
2016,11,12,15,0,760.0,58.0,1.1,17.0,310.0,441.85,350.43
2016,11,12,15,15,722.0,54.5,1.1,16.5,267.5,387.89,305.99
2016,11,12,15,30,684.0,51.0,1.1,16.0,225.0,335.54,261.69
2016,11,12,15,45,622.5,45.5,1.15,15.5,180.5,274.85,209.77
2016,11,12,16,0,561.0,40.0,1.2,15.0,136.0,218.89,160.56
2016,11,12,16,15,458.5,32.5,1.2,14.5,94.5,157.66,107.94
2016,11,12,16,30,356.0,25.0,1.2,14.0,53.0,104.01,58.27
2016,11,12,16,45,178.0,12.5,1.3,13.5,26.5,37.69,0.0
2016,11,12,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,9.5,0.9,10.0,9.5,0.0,0.0
2016,11,13,7,0,0.0,19.0,0.9,10.0,19.0,18.68,0.0
2016,11,13,7,15,234.0,26.0,0.8,10.0,55.0,79.58,43.8
2016,11,13,7,30,468.0,33.0,0.7,10.0,91.0,158.78,109.96
2016,11,13,7,45,545.0,40.0,0.65,10.5,134.5,211.93,157.33
2016,11,13,8,0,622.0,47.0,0.6,11.0,178.0,273.79,211.45
2016,11,13,8,15,671.0,51.5,0.5,11.0,221.5,328.29,259.24
2016,11,13,8,30,720.0,56.0,0.4,11.0,265.0,385.85,307.83
2016,11,13,8,45,751.0,60.0,0.35,11.5,306.0,436.81,349.27
2016,11,13,9,0,782.0,64.0,0.3,12.0,347.0,488.43,389.55
2016,11,13,9,15,804.5,66.5,0.3,12.5,384.0,533.88,424.17
2016,11,13,9,30,827.0,69.0,0.3,13.0,421.0,578.62,457.14
2016,11,13,9,45,843.5,70.5,0.35,13.5,452.0,617.41,485.44
2016,11,13,10,0,860.0,72.0,0.4,14.0,483.0,654.48,511.88
2016,11,13,10,15,871.5,73.5,0.45,14.0,508.0,682.28,531.46
2016,11,13,10,30,883.0,75.0,0.5,14.0,533.0,711.33,551.48
2016,11,13,10,45,891.0,75.5,0.55,14.5,550.5,734.07,566.0
2016,11,13,11,0,899.0,76.0,0.6,15.0,568.0,753.87,578.57
2016,11,13,11,15,903.0,76.5,0.65,15.0,578.0,767.59,588.11
2016,11,13,11,30,907.0,77.0,0.7,15.0,588.0,778.04,595.61
2016,11,13,11,45,909.0,76.5,0.75,15.5,590.5,782.47,598.04
2016,11,13,12,0,911.0,76.0,0.8,16.0,593.0,783.49,598.34
2016,11,13,12,15,908.5,76.0,0.8,16.0,587.0,778.25,594.87
2016,11,13,12,30,906.0,76.0,0.8,16.0,581.0,769.63,589.31
2016,11,13,12,45,904.0,74.0,0.85,16.5,568.0,755.77,579.91
2016,11,13,13,0,902.0,72.0,0.9,17.0,555.0,738.63,568.37
2016,11,13,13,15,893.0,71.0,0.85,17.0,534.0,714.55,551.78
2016,11,13,13,30,884.0,70.0,0.8,17.0,513.0,687.68,533.33
2016,11,13,13,45,872.0,68.5,0.8,17.0,485.0,655.67,511.62
2016,11,13,14,0,860.0,67.0,0.8,17.0,457.0,621.42,486.78
2016,11,13,14,15,841.5,65.0,0.75,17.0,423.0,583.93,458.37
2016,11,13,14,30,823.0,63.0,0.7,17.0,389.0,541.61,425.88
2016,11,13,14,45,797.0,60.0,0.7,17.0,350.0,493.16,388.39
2016,11,13,15,0,771.0,57.0,0.7,17.0,311.0,444.54,349.61
2016,11,13,15,15,732.0,53.5,0.7,16.5,268.0,389.82,305.44
2016,11,13,15,30,693.0,50.0,0.7,16.0,225.0,336.78,260.98
2016,11,13,15,45,632.0,45.0,0.7,15.5,180.5,276.56,209.68
2016,11,13,16,0,571.0,40.0,0.7,15.0,136.0,220.96,161.0
2016,11,13,16,15,468.0,32.0,0.75,14.5,94.0,157.1,106.59
2016,11,13,16,30,365.0,24.0,0.8,14.0,52.0,103.87,56.48
2016,11,13,16,45,182.5,12.0,0.9,13.5,26.0,37.61,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,45,93.0,6.0,0.85,9.0,8.5,0.0,0.0
2016,11,14,7,0,186.0,12.0,0.9,9.0,17.0,37.25,0.0
2016,11,14,7,15,332.5,22.0,0.8,9.5,53.0,93.05,47.87
2016,11,14,7,30,479.0,32.0,0.7,10.0,89.0,157.28,107.8
2016,11,14,7,45,559.5,38.5,0.6,10.5,133.0,213.14,157.45
2016,11,14,8,0,640.0,45.0,0.5,11.0,177.0,276.12,212.3
2016,11,14,8,15,689.0,49.5,0.45,11.0,221.0,331.26,260.81
2016,11,14,8,30,738.0,54.0,0.4,11.0,265.0,389.43,310.2
2016,11,14,8,45,770.0,57.0,0.4,11.5,306.5,440.39,352.13
2016,11,14,9,0,802.0,60.0,0.4,12.0,348.0,492.03,393.05
2016,11,14,9,15,824.0,62.5,0.35,12.5,385.0,537.84,427.61
2016,11,14,9,30,846.0,65.0,0.3,13.0,422.0,582.85,460.29
2016,11,14,9,45,861.5,66.5,0.25,13.5,453.0,618.09,484.89
2016,11,14,10,0,877.0,68.0,0.2,14.0,484.0,654.74,509.7
2016,11,14,10,15,887.5,69.5,0.15,14.0,508.5,685.94,529.98
2016,11,14,10,30,898.0,71.0,0.1,14.0,533.0,714.62,548.08
2016,11,14,10,45,905.0,72.0,0.1,14.5,550.5,737.48,561.65
2016,11,14,11,0,912.0,73.0,0.1,15.0,568.0,757.32,573.19
2016,11,14,11,15,915.5,73.5,0.1,15.5,578.0,770.83,580.5
2016,11,14,11,30,919.0,74.0,0.1,16.0,588.0,781.02,585.75
2016,11,14,11,45,920.0,73.5,0.15,16.5,590.0,784.76,587.51
2016,11,14,12,0,921.0,73.0,0.2,17.0,592.0,785.06,587.29
2016,11,14,12,15,919.5,73.0,0.25,17.0,586.5,780.59,585.24
2016,11,14,12,30,918.0,73.0,0.3,17.0,581.0,772.7,581.12
2016,11,14,12,45,911.0,73.0,0.4,17.0,567.0,757.39,573.0
2016,11,14,13,0,904.0,73.0,0.5,17.0,553.0,738.93,562.81
2016,11,14,13,15,895.5,72.0,0.5,17.0,532.0,715.25,547.43
2016,11,14,13,30,887.0,71.0,0.5,17.0,511.0,688.76,530.11
2016,11,14,13,45,874.5,69.0,0.55,17.0,483.5,655.86,508.59
2016,11,14,14,0,862.0,67.0,0.6,17.0,456.0,620.74,483.99
2016,11,14,14,15,844.0,65.0,0.6,16.5,422.0,583.6,457.38
2016,11,14,14,30,826.0,63.0,0.6,16.0,388.0,541.59,426.42
2016,11,14,14,45,799.5,60.5,0.65,16.0,348.5,493.45,389.54
2016,11,14,15,0,773.0,58.0,0.7,16.0,309.0,445.17,351.22
2016,11,14,15,15,734.0,54.0,0.7,15.5,266.0,389.94,306.46
2016,11,14,15,30,695.0,50.0,0.7,15.0,223.0,336.39,261.4
2016,11,14,15,45,633.0,45.0,0.75,14.5,178.5,275.89,209.8
2016,11,14,16,0,571.0,40.0,0.8,14.0,134.0,220.08,160.78
2016,11,14,16,15,465.0,32.0,0.8,13.0,92.5,157.5,107.33
2016,11,14,16,30,359.0,24.0,0.8,12.0,51.0,101.91,54.31
2016,11,14,16,45,179.5,12.0,0.85,11.5,25.5,36.99,0.0
2016,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,6,45,111.0,5.5,0.75,8.5,8.0,0.0,0.0
2016,11,15,7,0,222.0,11.0,0.7,9.0,16.0,40.69,0.0
2016,11,15,7,15,368.0,19.5,0.6,9.5,52.0,94.6,44.92
2016,11,15,7,30,514.0,28.0,0.5,10.0,88.0,160.44,108.48
2016,11,15,7,45,588.5,33.5,0.45,10.5,131.0,214.78,157.33
2016,11,15,8,0,663.0,39.0,0.4,11.0,174.0,275.67,210.83
2016,11,15,8,15,708.5,42.5,0.45,11.0,217.0,329.1,258.59
2016,11,15,8,30,754.0,46.0,0.5,11.0,260.0,385.24,307.27
2016,11,15,8,45,782.5,49.0,0.55,11.5,300.0,432.53,347.16
2016,11,15,9,0,811.0,52.0,0.6,12.0,340.0,482.42,387.65
2016,11,15,9,15,831.0,54.0,0.6,12.5,376.0,526.49,421.96
2016,11,15,9,30,851.0,56.0,0.6,13.0,412.0,569.64,454.43
2016,11,15,9,45,541.0,130.5,0.6,13.5,363.0,490.07,390.86
2016,11,15,10,0,231.0,205.0,0.6,14.0,314.0,373.08,297.36
2016,11,15,10,15,185.0,219.0,0.6,14.0,309.5,363.36,289.78
2016,11,15,10,30,139.0,233.0,0.6,14.0,305.0,350.93,278.97
2016,11,15,10,45,115.5,238.5,0.65,14.0,299.5,342.59,272.09
2016,11,15,11,0,92.0,244.0,0.7,14.0,294.0,325.04,258.07
2016,11,15,11,15,107.5,251.0,0.75,14.0,310.0,345.23,274.17
2016,11,15,11,30,123.0,258.0,0.8,14.0,326.0,373.82,296.28
2016,11,15,11,45,77.0,240.5,0.9,14.5,283.5,311.11,246.65
2016,11,15,12,0,31.0,223.0,1.0,15.0,241.0,256.64,203.07
2016,11,15,12,15,24.0,212.5,1.05,14.5,226.5,231.76,184.07
2016,11,15,12,30,17.0,202.0,1.1,14.0,212.0,215.3,171.38
2016,11,15,12,45,62.0,221.0,1.2,14.0,254.5,276.97,221.95
2016,11,15,13,0,107.0,240.0,1.3,14.0,297.0,330.47,265.02
2016,11,15,13,15,479.5,156.0,1.35,14.0,395.0,518.99,418.54
2016,11,15,13,30,852.0,72.0,1.4,14.0,493.0,664.13,530.85
2016,11,15,13,45,445.0,126.0,1.5,14.0,345.0,439.66,356.11
2016,11,15,14,0,38.0,180.0,1.6,14.0,197.0,212.04,170.25
2016,11,15,14,15,19.0,151.0,1.65,13.5,159.5,162.57,130.93
2016,11,15,14,30,0.0,122.0,1.7,13.0,122.0,121.11,96.85
2016,11,15,14,45,0.0,109.5,1.8,13.0,109.5,108.55,86.63
2016,11,15,15,0,0.0,97.0,1.9,13.0,97.0,96.03,76.28
2016,11,15,15,15,0.0,83.5,1.9,12.5,83.5,82.51,65.04
2016,11,15,15,30,0.0,70.0,1.9,12.0,70.0,69.01,53.62
2016,11,15,15,45,0.0,56.0,1.95,12.0,56.0,55.01,41.47
2016,11,15,16,0,0.0,42.0,2.0,12.0,42.0,41.0,29.16
2016,11,15,16,15,0.0,28.5,1.95,11.5,28.5,27.52,17.24
2016,11,15,16,30,0.0,15.0,1.9,11.0,15.0,14.47,4.47
2016,11,15,16,45,0.0,7.5,1.85,10.5,7.5,7.37,0.0
2016,11,15,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,85.0,5.5,1.55,6.5,7.5,0.0,0.0
2016,11,16,7,0,170.0,11.0,1.6,7.0,15.0,33.31,0.0
2016,11,16,7,15,333.0,21.0,1.65,7.5,51.0,89.51,39.69
2016,11,16,7,30,496.0,31.0,1.7,8.0,87.0,157.67,107.48
2016,11,16,7,45,580.5,37.0,1.8,8.5,131.5,214.56,159.32
2016,11,16,8,0,665.0,43.0,1.9,9.0,176.0,278.86,217.08
2016,11,16,8,15,714.5,47.0,1.95,9.0,220.5,334.46,268.11
2016,11,16,8,30,764.0,51.0,2.0,9.0,265.0,393.08,320.43
2016,11,16,8,45,795.0,54.5,2.15,9.5,306.5,444.98,365.67
2016,11,16,9,0,826.0,58.0,2.3,10.0,348.0,497.44,409.98
2016,11,16,9,15,847.5,60.0,2.35,10.0,385.0,540.2,445.98
2016,11,16,9,30,869.0,62.0,2.4,10.0,422.0,584.73,482.39
2016,11,16,9,45,882.5,64.0,2.45,10.5,453.0,623.14,512.26
2016,11,16,10,0,896.0,66.0,2.5,11.0,484.0,659.59,539.9
2016,11,16,10,15,485.5,144.5,2.5,11.0,372.5,496.97,408.57
2016,11,16,10,30,75.0,223.0,2.5,11.0,261.0,287.23,233.85
2016,11,16,10,45,500.5,147.0,2.55,11.0,414.5,530.8,437.75
2016,11,16,11,0,926.0,71.0,2.6,11.0,568.0,759.98,614.21
2016,11,16,11,15,929.0,71.5,2.65,11.0,578.0,773.31,621.92
2016,11,16,11,30,932.0,72.0,2.7,11.0,588.0,783.28,629.16
2016,11,16,11,45,929.5,73.5,2.75,11.0,589.0,786.84,631.84
2016,11,16,12,0,927.0,75.0,2.8,11.0,590.0,786.9,632.17
2016,11,16,12,15,569.0,163.0,2.8,11.0,478.5,617.96,502.75
2016,11,16,12,30,211.0,251.0,2.8,11.0,367.0,430.19,350.04
2016,11,16,12,45,183.0,246.0,2.85,11.0,345.0,401.94,328.27
2016,11,16,13,0,155.0,241.0,2.9,11.0,323.0,373.82,305.65
2016,11,16,13,15,523.0,156.5,2.85,11.0,416.0,548.8,452.02
2016,11,16,13,30,891.0,72.0,2.8,11.0,509.0,688.54,563.5
2016,11,16,13,45,875.0,71.0,2.8,11.0,480.5,654.62,536.82
2016,11,16,14,0,859.0,70.0,2.8,11.0,452.0,622.13,511.23
2016,11,16,14,15,840.0,68.0,2.75,10.5,417.5,581.23,479.35
2016,11,16,14,30,821.0,66.0,2.7,10.0,383.0,539.0,445.61
2016,11,16,14,45,791.0,63.5,2.7,10.0,343.5,489.47,404.43
2016,11,16,15,0,761.0,61.0,2.7,10.0,304.0,440.06,362.23
2016,11,16,15,15,719.5,57.0,2.6,9.5,261.0,384.49,314.28
2016,11,16,15,30,678.0,53.0,2.5,9.0,218.0,330.8,266.49
2016,11,16,15,45,610.0,47.5,2.45,9.0,173.5,268.75,210.66
2016,11,16,16,0,542.0,42.0,2.4,9.0,129.0,213.97,160.37
2016,11,16,16,15,428.5,33.5,2.25,8.5,88.0,149.2,103.55
2016,11,16,16,30,315.0,25.0,2.1,8.0,47.0,93.06,47.4
2016,11,16,16,45,157.5,12.5,2.0,8.0,23.5,34.09,0.0
2016,11,16,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,230.5,15.5,0.65,5.0,40.5,63.64,24.14
2016,11,17,7,30,461.0,31.0,0.6,5.0,81.0,150.29,102.93
2016,11,17,7,45,550.5,37.0,0.6,5.5,125.0,204.44,152.09
2016,11,17,8,0,640.0,43.0,0.6,6.0,169.0,268.68,209.16
2016,11,17,8,15,691.0,47.5,0.6,6.5,213.0,324.06,258.84
2016,11,17,8,30,742.0,52.0,0.6,7.0,257.0,382.66,309.62
2016,11,17,8,45,779.5,54.5,0.65,7.5,299.0,435.44,354.5
2016,11,17,9,0,817.0,57.0,0.7,8.0,341.0,489.34,398.78
2016,11,17,9,15,839.5,59.0,0.75,8.5,378.0,532.22,433.3
2016,11,17,9,30,862.0,61.0,0.8,9.0,415.0,576.98,468.19
2016,11,17,9,45,880.5,61.5,0.85,9.5,447.0,616.45,498.16
2016,11,17,10,0,899.0,62.0,0.9,10.0,479.0,654.27,526.19
2016,11,17,10,15,910.0,63.5,0.9,10.0,504.0,686.3,548.87
2016,11,17,10,30,921.0,65.0,0.9,10.0,529.0,715.77,569.03
2016,11,17,10,45,928.5,65.5,0.9,10.5,547.0,738.82,583.45
2016,11,17,11,0,936.0,66.0,0.9,11.0,565.0,758.81,595.72
2016,11,17,11,15,940.0,66.0,0.85,11.0,575.0,772.44,603.89
2016,11,17,11,30,944.0,66.0,0.8,11.0,585.0,782.68,609.81
2016,11,17,11,45,945.5,66.0,0.8,11.5,587.0,787.59,611.83
2016,11,17,12,0,947.0,66.0,0.8,12.0,589.0,788.97,611.6
2016,11,17,12,15,945.0,65.5,0.8,12.0,583.5,783.62,608.0
2016,11,17,12,30,943.0,65.0,0.8,12.0,578.0,774.78,602.19
2016,11,17,12,45,938.5,64.5,0.8,12.0,564.5,760.68,592.85
2016,11,17,13,0,934.0,64.0,0.8,12.0,551.0,743.27,581.35
2016,11,17,13,15,925.5,63.0,0.8,12.0,530.0,719.31,565.26
2016,11,17,13,30,917.0,62.0,0.8,12.0,509.0,692.44,547.13
2016,11,17,13,45,904.5,60.5,0.85,12.0,481.0,659.68,525.01
2016,11,17,14,0,892.0,59.0,0.9,12.0,453.0,624.6,499.5
2016,11,17,14,15,874.0,57.5,0.9,12.0,419.0,584.21,468.78
2016,11,17,14,30,856.0,56.0,0.9,12.0,385.0,542.37,436.15
2016,11,17,14,45,830.5,53.5,0.9,12.0,345.5,494.33,397.79
2016,11,17,15,0,805.0,51.0,0.9,12.0,306.0,446.02,358.0
2016,11,17,15,15,767.0,47.5,0.85,11.5,263.0,393.36,313.78
2016,11,17,15,30,729.0,44.0,0.8,11.0,220.0,339.78,267.34
2016,11,17,15,45,669.0,39.5,0.8,10.5,175.5,279.51,214.58
2016,11,17,16,0,609.0,35.0,0.8,10.0,131.0,223.71,164.35
2016,11,17,16,15,503.0,28.0,0.9,9.5,89.5,159.18,107.93
2016,11,17,16,30,397.0,21.0,1.0,9.0,48.0,102.58,48.89
2016,11,17,16,45,198.5,10.5,1.1,9.0,24.0,37.63,0.0
2016,11,17,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,7,15,228.0,15.0,1.3,5.0,39.0,61.72,19.28
2016,11,18,7,30,456.0,30.0,1.3,6.0,78.0,144.72,97.7
2016,11,18,7,45,546.0,37.0,1.35,7.0,122.0,201.63,149.29
2016,11,18,8,0,636.0,44.0,1.4,8.0,166.0,266.61,206.98
2016,11,18,8,15,689.0,49.0,1.3,8.5,211.0,322.98,257.69
2016,11,18,8,30,742.0,54.0,1.2,9.0,256.0,382.75,309.58
2016,11,18,8,45,777.0,57.0,1.2,9.5,298.0,434.85,354.06
2016,11,18,9,0,812.0,60.0,1.2,10.0,340.0,487.87,397.7
2016,11,18,9,15,834.5,62.5,1.25,10.5,377.0,534.03,434.88
2016,11,18,9,30,857.0,65.0,1.3,11.0,414.0,579.41,470.35
2016,11,18,9,45,875.5,66.5,1.4,11.5,446.0,616.68,499.25
2016,11,18,10,0,894.0,68.0,1.5,12.0,478.0,655.48,528.56
2016,11,18,10,15,903.5,69.0,1.5,12.5,502.5,685.77,549.71
2016,11,18,10,30,913.0,70.0,1.5,13.0,527.0,713.47,567.82
2016,11,18,10,45,918.0,71.5,1.55,13.5,544.0,735.77,582.39
2016,11,18,11,0,923.0,73.0,1.6,14.0,561.0,754.96,594.77
2016,11,18,11,15,925.0,73.5,1.65,14.0,570.0,767.58,603.62
2016,11,18,11,30,927.0,74.0,1.7,14.0,579.0,776.84,610.26
2016,11,18,11,45,924.5,74.5,1.75,14.0,580.5,779.32,612.25
2016,11,18,12,0,922.0,75.0,1.8,14.0,582.0,778.35,611.97
2016,11,18,12,15,919.0,74.5,1.8,14.0,575.5,772.41,607.87
2016,11,18,12,30,916.0,74.0,1.8,14.0,569.0,763.09,601.52
2016,11,18,12,45,911.5,73.0,1.85,14.0,555.5,748.77,592.16
2016,11,18,13,0,907.0,72.0,1.9,14.0,542.0,731.26,580.57
2016,11,18,13,15,898.5,71.0,1.85,14.0,521.5,707.88,563.97
2016,11,18,13,30,890.0,70.0,1.8,14.0,501.0,681.7,545.37
2016,11,18,13,45,877.5,68.5,1.8,14.0,473.5,649.72,522.0
2016,11,18,14,0,865.0,67.0,1.8,14.0,446.0,615.51,495.96
2016,11,18,14,15,846.5,65.0,1.7,13.5,412.5,578.42,467.33
2016,11,18,14,30,828.0,63.0,1.6,13.0,379.0,536.5,434.35
2016,11,18,14,45,801.5,60.0,1.55,13.0,340.0,488.23,395.05
2016,11,18,15,0,775.0,57.0,1.5,13.0,301.0,439.81,354.51
2016,11,18,15,15,735.0,53.0,1.35,12.5,258.5,384.62,307.74
2016,11,18,15,30,695.0,49.0,1.2,12.0,216.0,331.17,261.0
2016,11,18,15,45,631.0,44.0,1.1,11.5,171.5,270.62,207.81
2016,11,18,16,0,567.0,39.0,1.0,11.0,127.0,214.89,157.77
2016,11,18,16,15,454.0,30.5,1.0,10.5,86.0,149.3,100.98
2016,11,18,16,30,341.0,22.0,1.0,10.0,45.0,93.81,42.85
2016,11,18,16,45,170.5,11.0,1.0,9.5,22.5,34.13,0.0
2016,11,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,7,15,182.5,15.5,2.8,9.0,34.5,53.37,11.66
2016,11,19,7,30,365.0,31.0,2.8,9.0,69.0,126.02,84.14
2016,11,19,7,45,456.5,39.0,2.8,9.5,109.5,179.21,132.09
2016,11,19,8,0,548.0,47.0,2.8,10.0,150.0,241.0,186.92
2016,11,19,8,15,274.0,62.5,2.8,10.0,114.0,179.57,144.47
2016,11,19,8,30,0.0,78.0,2.8,10.0,78.0,77.09,60.96
2016,11,19,8,45,0.0,91.0,2.85,10.5,91.0,90.1,72.07
2016,11,19,9,0,0.0,104.0,2.9,11.0,104.0,103.15,82.93
2016,11,19,9,15,0.0,88.5,2.9,11.0,88.5,86.45,68.59
2016,11,19,9,30,0.0,73.0,2.9,11.0,73.0,70.58,54.96
2016,11,19,9,45,0.0,80.0,2.9,11.5,80.0,77.42,60.56
2016,11,19,10,0,0.0,87.0,2.9,12.0,87.0,84.36,66.16
2016,11,19,10,15,0.0,90.5,2.85,12.0,90.5,87.79,68.92
2016,11,19,10,30,0.0,94.0,2.8,12.0,94.0,91.24,71.7
2016,11,19,10,45,11.5,148.0,2.8,12.0,154.0,154.55,124.65
2016,11,19,11,0,23.0,202.0,2.8,12.0,214.0,220.0,178.33
2016,11,19,11,15,11.5,119.5,2.75,12.0,125.5,125.28,100.04
2016,11,19,11,30,0.0,37.0,2.7,12.0,37.0,35.75,24.72
2016,11,19,11,45,0.0,85.0,2.7,12.5,85.0,82.23,63.79
2016,11,19,12,0,0.0,133.0,2.7,13.0,133.0,130.6,103.74
2016,11,19,12,15,0.0,105.0,2.65,13.0,105.0,102.15,80.15
2016,11,19,12,30,0.0,77.0,2.6,13.0,77.0,74.47,57.16
2016,11,19,12,45,0.0,49.5,2.6,13.0,49.5,47.84,34.87
2016,11,19,13,0,0.0,22.0,2.6,13.0,22.0,21.24,12.41
2016,11,19,13,15,12.5,104.0,2.55,12.5,110.0,109.95,87.67
2016,11,19,13,30,25.0,186.0,2.5,12.0,198.0,204.15,166.0
2016,11,19,13,45,12.5,147.0,2.5,12.0,153.0,154.3,124.65
2016,11,19,14,0,0.0,108.0,2.5,12.0,108.0,105.88,84.27
2016,11,19,14,15,0.0,82.5,2.4,12.0,82.5,80.05,62.72
2016,11,19,14,30,0.0,57.0,2.3,12.0,57.0,55.08,41.64
2016,11,19,14,45,0.0,51.0,2.25,12.0,51.0,49.27,36.77
2016,11,19,15,0,0.0,45.0,2.2,12.0,45.0,43.46,31.85
2016,11,19,15,15,0.0,38.5,2.1,11.5,38.5,37.17,26.51
2016,11,19,15,30,0.0,32.0,2.0,11.0,32.0,30.89,21.09
2016,11,19,15,45,0.0,25.0,1.95,11.0,25.0,24.12,15.13
2016,11,19,16,0,0.0,18.0,1.9,11.0,18.0,17.36,9.14
2016,11,19,16,15,0.0,12.0,1.9,11.0,12.0,11.57,3.91
2016,11,19,16,30,0.0,6.0,1.9,11.0,6.0,5.78,0.0
2016,11,19,16,45,0.0,3.0,1.9,11.0,3.0,2.95,0.0
2016,11,19,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,0.9,9.5,8.0,7.71,0.0
2016,11,20,7,30,0.0,16.0,0.9,10.0,16.0,15.43,6.9
2016,11,20,7,45,0.0,26.0,0.9,10.5,26.0,25.1,15.67
2016,11,20,8,0,0.0,36.0,0.9,11.0,36.0,34.76,24.23
2016,11,20,8,15,0.0,46.5,0.9,11.0,46.5,44.92,33.18
2016,11,20,8,30,0.0,57.0,0.9,11.0,57.0,55.18,42.09
2016,11,20,8,45,0.0,66.5,0.9,11.0,66.5,64.56,50.14
2016,11,20,9,0,0.0,76.0,0.9,11.0,76.0,73.97,58.09
2016,11,20,9,15,31.0,121.0,0.85,11.0,133.5,141.48,115.28
2016,11,20,9,30,62.0,166.0,0.8,11.0,191.0,210.3,172.01
2016,11,20,9,45,95.0,183.5,0.8,11.5,225.0,251.2,204.83
