Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,10,0,128.0,201.0,0.8,12.0,259.0,300.86,244.1
2016,11,20,10,15,64.5,178.5,0.8,12.0,207.5,228.72,184.99
2016,11,20,10,30,1.0,156.0,0.8,12.0,156.0,155.85,124.47
2016,11,20,10,45,10.5,176.5,0.8,12.0,182.0,183.94,147.73
2016,11,20,11,0,20.0,197.0,0.8,12.0,208.0,212.53,170.77
2016,11,20,11,15,10.0,176.5,0.8,12.0,182.0,183.39,146.76
2016,11,20,11,30,0.0,156.0,0.8,12.0,156.0,154.47,123.03
2016,11,20,11,45,5.5,172.0,0.85,12.0,175.0,175.25,140.21
2016,11,20,12,0,11.0,188.0,0.9,12.0,194.0,196.24,157.3
2016,11,20,12,15,5.5,151.0,0.9,12.0,154.0,153.31,122.3
2016,11,20,12,30,0.0,114.0,0.9,12.0,114.0,111.3,87.84
2016,11,20,12,45,0.0,70.0,0.9,12.0,70.0,67.69,51.69
2016,11,20,13,0,0.0,26.0,0.9,12.0,26.0,25.11,15.8
2016,11,20,13,15,0.0,22.0,0.9,11.5,22.0,21.24,12.58
2016,11,20,13,30,0.0,18.0,0.9,11.0,18.0,17.38,9.32
2016,11,20,13,45,0.0,26.0,0.9,11.0,26.0,25.1,16.0
2016,11,20,14,0,0.0,34.0,0.9,11.0,34.0,32.83,22.68
2016,11,20,14,15,0.0,66.5,0.85,11.0,66.5,64.28,49.66
2016,11,20,14,30,0.0,99.0,0.8,11.0,99.0,97.28,77.7
2016,11,20,14,45,0.0,88.5,0.8,11.0,88.5,86.79,68.89
2016,11,20,15,0,0.0,78.0,0.8,11.0,78.0,76.35,60.12
2016,11,20,15,15,0.0,66.5,0.75,10.5,66.5,64.89,50.47
2016,11,20,15,30,0.0,55.0,0.7,10.0,55.0,53.46,40.68
2016,11,20,15,45,0.0,43.5,0.65,10.0,43.5,42.05,30.65
2016,11,20,16,0,0.0,32.0,0.6,10.0,32.0,30.9,20.75
2016,11,20,16,15,0.0,21.5,0.7,9.5,21.5,20.75,11.58
2016,11,20,16,30,0.0,11.0,0.8,9.0,11.0,10.61,0.5
2016,11,20,16,45,0.0,5.5,0.9,9.0,5.5,5.41,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,206.5,14.0,1.15,7.5,33.5,54.3,0.0
2016,11,21,7,30,413.0,28.0,1.2,8.0,67.0,131.75,85.51
2016,11,21,7,45,508.0,35.0,1.3,8.5,109.0,184.69,134.26
2016,11,21,8,0,603.0,42.0,1.4,9.0,151.0,248.56,190.9
2016,11,21,8,15,658.0,46.5,1.4,9.0,194.0,303.05,240.61
2016,11,21,8,30,713.0,51.0,1.4,9.0,237.0,361.17,292.26
2016,11,21,8,45,752.0,53.5,1.45,9.5,278.5,412.91,337.15
2016,11,21,9,0,791.0,56.0,1.5,10.0,320.0,465.97,381.67
2016,11,21,9,15,814.5,58.5,1.5,10.0,356.5,511.63,419.57
2016,11,21,9,30,838.0,61.0,1.5,10.0,393.0,556.66,455.92
2016,11,21,9,45,851.5,63.5,1.55,10.5,423.5,591.34,482.93
2016,11,21,10,0,865.0,66.0,1.6,11.0,454.0,627.31,510.2
2016,11,21,10,15,639.0,126.0,1.6,11.0,421.0,574.27,466.54
2016,11,21,10,30,413.0,186.0,1.6,11.0,388.0,498.13,404.73
2016,11,21,10,45,351.0,206.0,1.65,11.5,382.0,477.42,387.56
2016,11,21,11,0,289.0,226.0,1.7,12.0,376.0,461.2,373.05
2016,11,21,11,15,599.5,149.0,1.7,12.0,468.0,615.7,497.36
2016,11,21,11,30,910.0,72.0,1.7,12.0,560.0,754.87,600.99
2016,11,21,11,45,507.5,159.5,1.75,12.0,432.0,563.48,454.39
2016,11,21,12,0,105.0,247.0,1.8,12.0,304.0,339.46,273.36
2016,11,21,12,15,239.5,231.5,1.8,12.0,359.5,437.12,354.4
2016,11,21,12,30,374.0,216.0,1.8,12.0,415.0,515.82,417.42
2016,11,21,12,45,360.5,213.0,1.85,12.0,401.0,498.78,403.87
2016,11,21,13,0,347.0,210.0,1.9,12.0,387.0,480.79,390.21
2016,11,21,13,15,617.5,138.5,1.9,12.0,438.0,591.6,480.54
2016,11,21,13,30,888.0,67.0,1.9,12.0,489.0,671.61,544.0
2016,11,21,13,45,874.5,66.0,1.9,12.0,462.0,639.94,519.31
2016,11,21,14,0,861.0,65.0,1.9,12.0,435.0,606.12,493.15
2016,11,21,14,15,842.0,63.0,1.9,11.5,401.5,569.22,464.8
2016,11,21,14,30,823.0,61.0,1.9,11.0,368.0,527.54,431.97
2016,11,21,14,45,794.0,58.5,1.9,11.0,329.5,479.14,392.08
2016,11,21,15,0,765.0,56.0,1.9,11.0,291.0,430.78,351.06
2016,11,21,15,15,723.5,52.0,1.8,10.5,249.0,375.78,303.88
2016,11,21,15,30,682.0,48.0,1.7,10.0,207.0,322.66,256.82
2016,11,21,15,45,613.0,43.0,1.6,10.0,163.5,261.48,202.07
2016,11,21,16,0,544.0,38.0,1.5,10.0,120.0,205.57,151.26
2016,11,21,16,15,426.0,29.5,1.4,9.5,80.0,142.55,96.14
2016,11,21,16,30,308.0,21.0,1.3,9.0,40.0,85.25,32.55
2016,11,21,16,45,154.0,10.5,1.25,8.5,20.0,31.11,0.0
2016,11,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,182.0,15.0,0.35,7.0,31.5,50.46,0.0
2016,11,22,7,30,364.0,30.0,0.3,7.0,63.0,121.92,78.6
2016,11,22,7,45,460.0,38.0,0.25,7.5,104.0,175.47,127.3
2016,11,22,8,0,556.0,46.0,0.2,8.0,145.0,238.04,181.55
2016,11,22,8,15,614.0,51.5,0.2,8.0,188.0,292.23,229.7
2016,11,22,8,30,672.0,57.0,0.2,8.0,231.0,348.74,278.72
2016,11,22,8,45,628.0,70.0,0.25,8.5,253.5,374.45,302.32
2016,11,22,9,0,584.0,83.0,0.3,9.0,276.0,393.05,319.08
2016,11,22,9,15,475.0,114.5,0.35,9.5,283.0,389.64,316.99
2016,11,22,9,30,366.0,146.0,0.4,10.0,290.0,372.87,303.49
2016,11,22,9,45,608.5,108.0,0.45,10.5,369.5,498.48,403.29
2016,11,22,10,0,851.0,70.0,0.5,11.0,449.0,624.37,498.44
2016,11,22,10,15,747.5,96.5,0.5,11.0,442.5,610.87,485.84
2016,11,22,10,30,644.0,123.0,0.5,11.0,436.0,587.47,467.47
2016,11,22,10,45,514.0,164.5,0.55,11.5,420.0,551.87,438.84
2016,11,22,11,0,384.0,206.0,0.6,12.0,404.0,505.42,401.74
2016,11,22,11,15,489.0,180.5,0.6,12.0,438.0,565.9,449.07
2016,11,22,11,30,594.0,155.0,0.6,12.0,472.0,621.59,490.99
2016,11,22,11,45,597.0,155.0,0.6,12.0,474.5,626.52,493.85
2016,11,22,12,0,600.0,155.0,0.6,12.0,477.0,629.1,495.68
2016,11,22,12,15,597.5,154.0,0.6,12.0,472.5,624.23,492.14
2016,11,22,12,30,595.0,153.0,0.6,12.0,468.0,617.03,487.01
2016,11,22,12,45,543.5,164.5,0.6,12.0,446.5,583.3,461.67
2016,11,22,13,0,492.0,176.0,0.6,12.0,425.0,552.02,438.1
2016,11,22,13,15,521.0,160.5,0.6,11.5,415.0,545.64,435.32
2016,11,22,13,30,550.0,145.0,0.6,11.0,405.0,536.21,429.8
2016,11,22,13,45,509.5,144.5,0.65,11.0,375.0,495.97,399.47
2016,11,22,14,0,469.0,144.0,0.7,11.0,345.0,456.11,369.16
2016,11,22,14,15,523.0,121.5,0.7,11.0,329.5,447.38,363.17
2016,11,22,14,30,577.0,99.0,0.7,11.0,314.0,436.51,354.46
2016,11,22,14,45,548.5,94.0,0.7,11.0,280.5,394.41,320.16
2016,11,22,15,0,520.0,89.0,0.7,11.0,247.0,352.91,285.71
2016,11,22,15,15,491.0,79.0,0.65,10.5,211.0,306.94,247.06
2016,11,22,15,30,462.0,69.0,0.6,10.0,175.0,262.32,208.38
2016,11,22,15,45,412.0,58.0,0.6,9.5,138.0,211.32,163.93
2016,11,22,16,0,362.0,47.0,0.6,9.0,101.0,164.36,122.16
2016,11,22,16,15,278.0,34.5,0.65,8.5,67.0,112.44,76.8
2016,11,22,16,30,194.0,22.0,0.7,8.0,33.0,64.76,22.81
2016,11,22,16,45,97.0,11.0,0.8,8.0,16.5,23.87,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,153.0,16.0,0.95,6.5,29.5,45.92,0.0
2016,11,23,7,30,306.0,32.0,0.8,7.0,59.0,110.15,70.42
2016,11,23,7,45,400.0,42.0,0.7,7.5,99.0,162.23,118.28
2016,11,23,8,0,494.0,52.0,0.6,8.0,139.0,223.19,171.36
2016,11,23,8,15,558.5,58.5,0.65,8.5,181.5,277.98,219.85
2016,11,23,8,30,623.0,65.0,0.7,9.0,224.0,337.51,271.27
2016,11,23,8,45,661.5,70.5,0.8,9.5,264.5,388.43,314.96
2016,11,23,9,0,700.0,76.0,0.9,10.0,305.0,440.9,358.65
2016,11,23,9,15,729.0,79.5,0.9,10.0,341.5,487.22,396.48
2016,11,23,9,30,758.0,83.0,0.9,10.0,378.0,533.56,433.3
2016,11,23,9,45,787.5,82.5,0.95,10.0,410.5,573.22,464.75
2016,11,23,10,0,817.0,82.0,1.0,10.0,443.0,614.35,496.67
2016,11,23,10,15,830.0,84.0,1.0,10.0,468.0,646.37,520.58
2016,11,23,10,30,843.0,86.0,1.0,10.0,493.0,676.17,542.51
2016,11,23,10,45,855.5,86.0,1.0,10.5,511.5,700.96,558.82
2016,11,23,11,0,868.0,86.0,1.0,11.0,530.0,723.1,572.92
2016,11,23,11,15,872.5,86.5,1.05,11.0,540.5,737.2,582.95
2016,11,23,11,30,877.0,87.0,1.1,11.0,551.0,748.17,590.94
2016,11,23,11,45,554.5,164.5,1.15,11.0,458.5,601.24,480.68
2016,11,23,12,0,232.0,242.0,1.2,11.0,366.0,435.11,349.83
2016,11,23,12,15,145.0,234.0,1.2,11.0,311.5,361.69,292.27
2016,11,23,12,30,58.0,226.0,1.2,11.0,257.0,280.52,226.53
2016,11,23,12,45,458.0,156.5,1.3,11.0,388.0,512.28,418.19
2016,11,23,13,0,858.0,87.0,1.4,11.0,519.0,709.0,569.52
2016,11,23,13,15,848.5,85.5,1.45,11.0,499.0,685.53,551.18
2016,11,23,13,30,839.0,84.0,1.5,11.0,479.0,659.44,532.36
2016,11,23,13,45,825.0,82.0,1.55,11.0,452.0,627.46,508.58
2016,11,23,14,0,811.0,80.0,1.6,11.0,425.0,593.45,482.74
2016,11,23,14,15,790.0,77.0,1.65,10.5,391.5,552.5,451.72
2016,11,23,14,30,769.0,74.0,1.7,10.0,358.0,510.46,418.89
2016,11,23,14,45,741.0,70.0,1.75,10.0,320.0,463.01,379.94
2016,11,23,15,0,713.0,66.0,1.8,10.0,282.0,417.54,341.35
2016,11,23,15,15,667.0,61.5,1.75,9.5,240.5,362.45,294.2
2016,11,23,15,30,621.0,57.0,1.7,9.0,199.0,309.74,247.68
2016,11,23,15,45,550.5,50.0,1.65,9.0,156.0,248.94,193.48
2016,11,23,16,0,480.0,43.0,1.6,9.0,113.0,193.79,143.61
2016,11,23,16,15,356.0,33.0,1.5,8.5,74.5,129.21,87.61
2016,11,23,16,30,232.0,23.0,1.4,8.0,36.0,72.43,23.73
2016,11,23,16,45,116.0,11.5,1.35,7.5,18.0,26.88,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,16.0,1.0,4.0,29.0,40.76,0.0
2016,11,24,7,30,306.0,32.0,1.0,4.0,58.0,108.84,68.98
2016,11,24,7,45,417.5,41.5,1.05,4.5,99.5,165.26,121.33
2016,11,24,8,0,529.0,51.0,1.1,5.0,141.0,231.8,179.81
2016,11,24,8,15,593.0,57.0,1.1,5.0,185.0,287.32,230.37
2016,11,24,8,30,657.0,63.0,1.1,5.0,229.0,347.46,283.91
2016,11,24,8,45,705.5,66.5,1.1,5.5,271.5,401.96,331.17
2016,11,24,9,0,754.0,70.0,1.1,6.0,314.0,456.69,377.16
2016,11,24,9,15,782.0,73.0,1.05,6.5,351.5,503.91,415.46
2016,11,24,9,30,810.0,76.0,1.0,7.0,389.0,550.9,452.22
2016,11,24,9,45,832.5,77.5,1.0,7.5,421.5,592.36,483.98
2016,11,24,10,0,855.0,79.0,1.0,8.0,454.0,632.53,513.9
2016,11,24,10,15,868.0,81.0,0.95,8.5,479.5,665.5,537.1
2016,11,24,10,30,881.0,83.0,0.9,9.0,505.0,696.14,558.0
2016,11,24,10,45,890.5,83.5,0.85,9.5,523.5,720.13,572.75
2016,11,24,11,0,900.0,84.0,0.8,10.0,542.0,741.26,585.26
2016,11,24,11,15,904.0,84.5,0.65,10.0,552.5,755.42,592.27
2016,11,24,11,30,908.0,85.0,0.5,10.0,563.0,766.33,596.92
2016,11,24,11,45,909.5,85.0,0.35,10.5,566.0,771.51,596.5
2016,11,24,12,0,911.0,85.0,0.2,11.0,569.0,773.29,594.04
2016,11,24,12,15,908.5,85.0,0.2,11.0,563.5,768.74,590.99
2016,11,24,12,30,906.0,85.0,0.2,11.0,558.0,760.83,585.87
2016,11,24,12,45,900.5,84.0,0.25,11.5,545.0,746.33,576.09
2016,11,24,13,0,895.0,83.0,0.3,12.0,532.0,728.66,564.31
2016,11,24,13,15,885.5,81.5,0.35,12.0,511.0,704.66,549.17
2016,11,24,13,30,876.0,80.0,0.4,12.0,490.0,677.91,531.39
2016,11,24,13,45,861.5,78.5,0.5,12.0,462.5,645.4,509.34
2016,11,24,14,0,847.0,77.0,0.6,12.0,435.0,610.78,485.06
2016,11,24,14,15,826.0,74.5,0.65,11.5,401.0,569.41,455.18
2016,11,24,14,30,805.0,72.0,0.7,11.0,367.0,526.84,423.35
2016,11,24,14,45,774.5,68.5,0.75,11.0,328.0,477.47,384.36
2016,11,24,15,0,744.0,65.0,0.8,11.0,289.0,428.25,344.13
2016,11,24,15,15,698.5,60.5,0.9,10.5,246.5,374.09,299.37
2016,11,24,15,30,653.0,56.0,1.0,10.0,204.0,320.31,253.17
2016,11,24,15,45,582.0,49.0,1.1,9.5,160.0,258.0,198.96
2016,11,24,16,0,511.0,42.0,1.2,9.0,116.0,201.32,148.45
2016,11,24,16,15,385.0,32.0,1.25,8.5,76.5,134.88,90.83
2016,11,24,16,30,259.0,22.0,1.3,8.0,37.0,76.22,22.72
2016,11,24,16,45,129.5,11.0,1.4,7.5,18.5,28.17,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,15,88.5,15.0,1.1,4.5,22.0,29.01,0.0
2016,11,25,7,30,177.0,30.0,1.0,5.0,44.0,78.5,48.66
2016,11,25,7,45,244.5,44.5,0.9,5.5,77.5,121.89,89.85
2016,11,25,8,0,312.0,59.0,0.8,6.0,111.0,170.88,133.1
2016,11,25,8,15,353.0,71.5,0.85,6.5,146.5,214.24,172.09
2016,11,25,8,30,394.0,84.0,0.9,7.0,182.0,260.8,213.12
2016,11,25,8,45,418.5,96.0,0.95,7.5,216.0,302.25,249.12
2016,11,25,9,0,443.0,108.0,1.0,8.0,250.0,344.78,285.03
2016,11,25,9,15,472.5,113.0,1.0,8.0,280.0,382.93,317.01
2016,11,25,9,30,502.0,118.0,1.0,8.0,310.0,421.91,348.99
2016,11,25,9,45,522.5,125.0,1.0,8.5,339.5,458.32,377.47
2016,11,25,10,0,543.0,132.0,1.0,9.0,369.0,494.36,404.99
2016,11,25,10,15,495.0,152.0,1.0,9.5,377.5,499.96,407.56
2016,11,25,10,30,447.0,172.0,1.0,10.0,386.0,501.42,406.95
2016,11,25,10,45,428.0,184.0,1.0,10.5,394.5,510.39,412.5
2016,11,25,11,0,409.0,196.0,1.0,11.0,403.0,517.11,416.14
2016,11,25,11,15,386.5,205.5,1.0,11.0,404.0,508.64,409.23
2016,11,25,11,30,364.0,215.0,1.0,11.0,405.0,506.33,406.91
2016,11,25,11,45,339.5,221.0,1.0,11.0,399.0,496.97,399.24
2016,11,25,12,0,315.0,227.0,1.0,11.0,393.0,486.22,390.58
2016,11,25,12,15,270.0,231.0,1.0,11.0,372.5,457.21,367.65
2016,11,25,12,30,225.0,235.0,1.0,11.0,352.0,419.38,338.06
2016,11,25,12,45,200.5,231.0,1.0,11.0,333.5,395.32,319.39
2016,11,25,13,0,176.0,227.0,1.0,11.0,315.0,371.22,300.45
2016,11,25,13,15,155.5,218.0,1.0,11.0,293.5,344.29,279.32
2016,11,25,13,30,135.0,209.0,1.0,11.0,272.0,317.71,258.32
2016,11,25,13,45,189.0,193.5,1.0,11.0,276.0,331.35,270.65
2016,11,25,14,0,243.0,178.0,1.0,11.0,280.0,348.56,285.12
2016,11,25,14,15,344.5,149.0,0.95,10.5,282.0,366.57,300.98
2016,11,25,14,30,446.0,120.0,0.9,10.0,284.0,384.12,315.42
2016,11,25,14,45,420.0,112.5,0.85,10.0,253.5,345.98,283.48
2016,11,25,15,0,394.0,105.0,0.8,10.0,223.0,308.7,252.03
2016,11,25,15,15,369.0,92.0,0.75,9.5,189.5,266.91,216.67
2016,11,25,15,30,344.0,79.0,0.7,9.0,156.0,226.48,181.51
2016,11,25,15,45,308.5,64.5,0.7,9.0,122.5,182.51,142.56
2016,11,25,16,0,273.0,50.0,0.7,9.0,89.0,141.42,105.57
2016,11,25,16,15,198.5,35.5,0.75,8.5,58.0,94.46,64.47
2016,11,25,16,30,124.0,21.0,0.8,8.0,27.0,49.88,12.47
2016,11,25,16,45,62.0,10.5,0.85,8.0,13.5,18.62,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.7,7.0,6.0,5.9,0.0
2016,11,26,7,30,0.0,12.0,1.8,7.0,12.0,11.57,3.03
2016,11,26,7,45,0.0,22.5,1.9,7.0,22.5,21.71,12.78
2016,11,26,8,0,0.0,33.0,2.0,7.0,33.0,31.86,21.95
2016,11,26,8,15,0.0,44.0,2.0,7.0,44.0,42.51,31.49
2016,11,26,8,30,0.0,55.0,2.0,7.0,55.0,53.34,41.1
2016,11,26,8,45,0.0,66.0,2.05,7.0,66.0,64.28,50.68
2016,11,26,9,0,0.0,77.0,2.1,7.0,77.0,75.25,60.17
2016,11,26,9,15,0.0,86.5,1.95,7.0,86.5,84.69,68.23
2016,11,26,9,30,0.0,96.0,1.8,7.0,96.0,94.16,76.24
2016,11,26,9,45,0.0,94.5,1.7,7.0,94.5,92.32,74.49
2016,11,26,10,0,0.0,93.0,1.6,7.0,93.0,90.58,72.85
2016,11,26,10,15,3.0,127.0,1.6,7.0,128.5,127.37,104.11
2016,11,26,10,30,6.0,161.0,1.6,7.0,164.0,164.99,135.58
2016,11,26,10,45,62.5,195.0,1.6,7.0,226.5,247.51,205.26
2016,11,26,11,0,119.0,229.0,1.6,7.0,289.0,334.53,276.69
2016,11,26,11,15,139.5,234.5,1.65,7.0,306.5,356.64,294.41
2016,11,26,11,30,160.0,240.0,1.7,7.0,324.0,378.75,312.44
2016,11,26,11,45,127.5,239.0,1.8,7.5,306.0,354.61,291.83
2016,11,26,12,0,95.0,238.0,1.9,8.0,288.0,321.69,264.4
2016,11,26,12,15,47.5,159.0,1.95,8.0,184.0,198.06,163.0
2016,11,26,12,30,0.0,80.0,2.0,8.0,80.0,77.38,60.73
2016,11,26,12,45,0.0,81.5,2.05,8.0,81.5,78.83,62.16
2016,11,26,13,0,0.0,83.0,2.1,8.0,83.0,80.28,63.46
2016,11,26,13,15,3.5,121.0,2.1,8.0,123.0,121.25,98.44
2016,11,26,13,30,7.0,159.0,2.1,8.0,163.0,163.67,134.27
2016,11,26,13,45,3.5,130.5,2.1,8.0,132.5,131.49,107.23
2016,11,26,14,0,0.0,102.0,2.1,8.0,102.0,99.91,80.58
2016,11,26,14,15,60.0,128.0,2.0,8.0,150.0,166.57,138.48
2016,11,26,14,30,120.0,154.0,1.9,8.0,198.0,233.59,195.04
2016,11,26,14,45,105.5,140.0,1.85,8.0,175.5,206.84,172.12
2016,11,26,15,0,91.0,126.0,1.8,8.0,153.0,181.04,150.1
2016,11,26,15,15,80.5,108.0,1.7,8.0,129.5,148.75,122.31
2016,11,26,15,30,70.0,90.0,1.6,8.0,106.0,122.23,99.07
2016,11,26,15,45,51.0,71.5,1.55,8.0,81.5,93.11,73.52
2016,11,26,16,0,32.0,53.0,1.5,8.0,57.0,65.65,49.39
2016,11,26,16,15,16.0,35.0,1.55,8.0,37.0,41.09,27.47
2016,11,26,16,30,0.0,17.0,1.6,8.0,17.0,16.47,0.61
2016,11,26,16,45,0.0,8.5,1.65,8.0,8.5,8.36,0.0
2016,11,26,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,86.5,16.0,2.4,7.0,22.5,29.25,0.0
2016,11,27,7,30,173.0,32.0,2.4,7.0,45.0,78.25,45.36
2016,11,27,7,45,310.5,42.0,2.4,7.5,84.5,134.95,97.4
2016,11,27,8,0,448.0,52.0,2.4,8.0,124.0,203.59,156.17
2016,11,27,8,15,517.5,59.0,2.4,8.0,166.0,257.9,205.39
2016,11,27,8,30,587.0,66.0,2.4,8.0,208.0,317.46,258.58
2016,11,27,8,45,653.0,67.0,2.45,8.5,251.0,373.67,307.81
2016,11,27,9,0,719.0,68.0,2.5,9.0,294.0,433.54,358.89
2016,11,27,9,15,748.0,71.0,2.5,9.0,330.5,477.74,396.78
2016,11,27,9,30,777.0,74.0,2.5,9.0,367.0,523.9,435.25
2016,11,27,9,45,704.5,90.5,2.5,9.5,372.5,527.4,437.56
2016,11,27,10,0,632.0,107.0,2.5,10.0,378.0,522.08,432.51
2016,11,27,10,15,663.0,106.0,2.45,10.0,404.5,557.73,461.08
2016,11,27,10,30,694.0,105.0,2.4,10.0,431.0,592.52,488.26
2016,11,27,10,45,789.5,91.5,2.35,10.0,475.5,653.56,536.09
2016,11,27,11,0,885.0,78.0,2.3,10.0,520.0,717.46,583.4
2016,11,27,11,15,629.0,144.0,2.25,10.0,461.5,622.6,507.77
2016,11,27,11,30,373.0,210.0,2.2,10.0,403.0,505.73,413.21
2016,11,27,11,45,307.5,222.5,2.15,10.5,382.0,474.3,387.12
2016,11,27,12,0,242.0,235.0,2.1,11.0,361.0,433.02,352.81
2016,11,27,12,15,567.0,156.5,2.05,11.0,449.0,595.61,485.7
2016,11,27,12,30,892.0,78.0,2.0,11.0,537.0,733.18,590.82
2016,11,27,12,45,768.0,102.0,2.0,11.0,491.0,670.77,543.4
2016,11,27,13,0,644.0,126.0,2.0,11.0,445.0,601.19,489.43
2016,11,27,13,15,538.5,147.0,1.95,10.5,406.5,538.24,440.6
2016,11,27,13,30,433.0,168.0,1.9,10.0,368.0,481.08,395.24
2016,11,27,13,45,369.5,168.0,1.85,10.0,332.0,422.86,348.84
2016,11,27,14,0,306.0,168.0,1.8,10.0,296.0,374.73,309.67
2016,11,27,14,15,540.0,118.5,1.75,10.0,322.5,450.71,372.79
2016,11,27,14,30,774.0,69.0,1.7,10.0,349.0,504.23,414.77
2016,11,27,14,45,739.0,66.0,1.65,10.0,310.5,454.66,372.88
2016,11,27,15,0,704.0,63.0,1.6,10.0,272.0,405.65,331.14
2016,11,27,15,15,657.0,58.5,1.5,9.5,231.0,352.85,285.68
2016,11,27,15,30,610.0,54.0,1.4,9.0,190.0,300.68,239.56
2016,11,27,15,45,534.0,47.5,1.3,8.5,148.0,239.61,185.68
2016,11,27,16,0,458.0,41.0,1.2,8.0,106.0,184.67,136.51
2016,11,27,16,15,333.5,31.0,1.15,7.5,69.0,121.55,81.55
2016,11,27,16,30,209.0,21.0,1.1,7.0,32.0,65.55,13.57
2016,11,27,16,45,104.5,10.5,1.1,7.0,16.0,24.3,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.5,12.5,2.25,8.0,12.5,12.36,0.0
2016,11,28,7,30,1.0,25.0,2.3,8.0,25.0,25.27,12.0
2016,11,28,7,45,23.5,42.5,2.4,8.0,46.0,51.59,36.85
2016,11,28,8,0,46.0,60.0,2.5,8.0,67.0,78.04,60.12
2016,11,28,8,15,59.5,78.5,2.55,8.0,90.5,104.56,83.7
2016,11,28,8,30,73.0,97.0,2.6,8.0,114.0,132.19,108.11
2016,11,28,8,45,83.5,114.0,2.7,8.5,137.5,157.79,130.33
2016,11,28,9,0,94.0,131.0,2.8,9.0,161.0,189.32,157.17
2016,11,28,9,15,104.0,145.0,2.8,9.0,181.5,213.05,177.35
2016,11,28,9,30,114.0,159.0,2.8,9.0,202.0,237.37,197.79
2016,11,28,9,45,116.0,173.0,2.85,9.0,219.5,257.47,214.41
2016,11,28,10,0,118.0,187.0,2.9,9.0,237.0,277.45,230.75
2016,11,28,10,15,135.5,198.5,2.9,9.0,259.5,304.29,252.86
2016,11,28,10,30,153.0,210.0,2.9,9.0,282.0,331.63,275.21
2016,11,28,10,45,306.5,195.0,2.9,9.5,345.5,429.31,356.45
2016,11,28,11,0,460.0,180.0,2.9,10.0,409.0,532.37,439.42
2016,11,28,11,15,630.0,145.0,2.9,10.0,465.5,622.98,512.29
2016,11,28,11,30,800.0,110.0,2.9,10.0,522.0,711.82,582.04
2016,11,28,11,45,575.0,163.0,2.9,10.0,460.0,608.58,498.83
2016,11,28,12,0,350.0,216.0,2.9,10.0,398.0,497.43,408.39
2016,11,28,12,15,304.5,221.5,2.85,10.0,379.0,470.03,386.37
2016,11,28,12,30,259.0,227.0,2.8,10.0,360.0,441.95,363.23
2016,11,28,12,45,143.0,209.5,2.8,10.5,283.0,329.46,270.86
2016,11,28,13,0,27.0,192.0,2.8,11.0,206.0,212.58,173.03
2016,11,28,13,15,237.0,178.0,2.75,10.5,288.0,360.83,299.65
2016,11,28,13,30,447.0,164.0,2.7,10.0,370.0,485.29,402.33
2016,11,28,13,45,223.5,134.0,2.7,10.0,237.0,291.85,243.37
2016,11,28,14,0,0.0,104.0,2.7,10.0,104.0,102.03,81.62
2016,11,28,14,15,0.0,95.5,2.65,10.0,95.5,93.54,74.8
2016,11,28,14,30,0.0,87.0,2.6,10.0,87.0,85.08,67.73
2016,11,28,14,45,0.0,77.5,2.55,10.0,77.5,75.61,59.75
2016,11,28,15,0,0.0,68.0,2.5,10.0,68.0,66.18,51.7
2016,11,28,15,15,0.0,57.5,2.35,9.5,57.5,55.75,42.78
2016,11,28,15,30,0.0,47.0,2.2,9.0,47.0,45.41,33.81
2016,11,28,15,45,0.0,36.5,2.1,9.0,36.5,35.25,24.8
2016,11,28,16,0,0.0,26.0,2.0,9.0,26.0,25.1,15.73
2016,11,28,16,15,0.0,17.0,1.9,8.5,17.0,16.4,7.73
2016,11,28,16,30,0.0,8.0,1.8,8.0,8.0,7.71,0.0
2016,11,28,16,45,0.0,4.0,1.7,7.5,4.0,3.93,0.0
2016,11,28,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,220.5,10.5,1.4,3.5,25.5,43.76,0.0
2016,11,29,7,30,441.0,21.0,1.4,4.0,51.0,117.17,59.36
2016,11,29,7,45,543.5,27.0,1.4,5.0,92.5,174.6,122.33
2016,11,29,8,0,646.0,33.0,1.4,6.0,134.0,238.97,180.35
2016,11,29,8,15,703.0,37.0,1.4,6.0,177.0,294.09,231.86
2016,11,29,8,30,760.0,41.0,1.4,6.0,220.0,351.07,284.01
2016,11,29,8,45,796.0,44.0,1.45,6.5,261.5,402.71,330.25
2016,11,29,9,0,832.0,47.0,1.5,7.0,303.0,455.49,375.86
2016,11,29,9,15,855.5,49.0,1.45,7.0,339.5,501.35,414.8
2016,11,29,9,30,879.0,51.0,1.4,7.0,376.0,546.58,451.98
2016,11,29,9,45,894.5,52.5,1.4,7.5,407.5,585.58,482.67
2016,11,29,10,0,910.0,54.0,1.4,8.0,439.0,622.81,511.11
2016,11,29,10,15,921.0,55.0,1.35,8.5,464.0,654.52,534.2
2016,11,29,10,30,932.0,56.0,1.3,9.0,489.0,683.73,554.08
2016,11,29,10,45,938.0,57.0,1.3,9.5,507.0,706.83,569.11
2016,11,29,11,0,944.0,58.0,1.3,10.0,525.0,726.86,581.88
2016,11,29,11,15,947.5,58.0,1.3,10.0,535.0,740.75,591.28
2016,11,29,11,30,951.0,58.0,1.3,10.0,545.0,751.29,598.42
2016,11,29,11,45,950.0,59.0,1.3,10.5,548.0,756.36,600.67
2016,11,29,12,0,949.0,60.0,1.3,11.0,551.0,757.93,600.61
2016,11,29,12,15,947.0,60.0,1.3,11.0,546.0,754.11,597.94
2016,11,29,12,30,945.0,60.0,1.3,11.0,541.0,746.84,593.0
2016,11,29,12,45,932.0,62.5,1.3,11.0,528.0,731.39,582.29
2016,11,29,13,0,919.0,65.0,1.3,11.0,515.0,712.89,569.52
2016,11,29,13,15,910.5,64.0,1.3,11.0,495.5,690.43,553.91
2016,11,29,13,30,902.0,63.0,1.3,11.0,476.0,665.14,536.08
2016,11,29,13,45,887.0,62.0,1.35,11.0,449.0,633.11,512.3
2016,11,29,14,0,872.0,61.0,1.4,11.0,422.0,598.94,486.36
2016,11,29,14,15,853.5,59.0,1.35,10.5,389.5,559.73,456.05
2016,11,29,14,30,835.0,57.0,1.3,10.0,357.0,522.09,426.03
2016,11,29,14,45,807.5,54.5,1.3,10.0,319.0,475.0,387.27
2016,11,29,15,0,780.0,52.0,1.3,10.0,281.0,427.75,347.22
2016,11,29,15,15,738.5,48.5,1.25,9.5,239.5,373.68,300.88
2016,11,29,15,30,697.0,45.0,1.2,9.0,198.0,321.35,254.51
2016,11,29,15,45,630.0,40.0,1.15,8.5,155.5,261.12,200.89
2016,11,29,16,0,563.0,35.0,1.1,8.0,113.0,205.86,150.63
2016,11,29,16,15,440.5,26.5,1.1,7.5,74.0,139.76,92.0
2016,11,29,16,30,318.0,18.0,1.1,7.0,35.0,81.31,13.21
2016,11,29,16,45,159.0,9.0,1.15,6.5,17.5,30.16,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,7,15,147.0,11.5,0.25,6.0,21.5,33.25,0.0
2016,11,30,7,30,294.0,23.0,0.3,6.0,43.0,89.89,42.41
2016,11,30,7,45,401.5,32.0,0.35,6.5,81.0,145.01,101.17
2016,11,30,8,0,509.0,41.0,0.4,7.0,119.0,206.91,155.33
2016,11,30,8,15,574.5,47.0,0.4,7.0,160.5,260.65,203.65
2016,11,30,8,30,640.0,53.0,0.4,7.0,202.0,319.32,255.27
2016,11,30,8,45,683.5,56.5,0.4,7.5,242.0,368.28,297.66
2016,11,30,9,0,727.0,60.0,0.4,8.0,282.0,421.03,341.61
2016,11,30,9,15,755.5,63.0,0.5,8.0,318.0,467.0,380.33
2016,11,30,9,30,784.0,66.0,0.6,8.0,354.0,512.92,418.14
2016,11,30,9,45,806.5,67.5,0.7,8.5,386.0,553.25,450.09
2016,11,30,10,0,829.0,69.0,0.8,9.0,418.0,592.44,480.48
2016,11,30,10,15,414.5,98.0,0.8,9.0,272.5,381.69,314.75
2016,11,30,10,30,0.0,127.0,0.8,9.0,127.0,125.37,100.38
2016,11,30,10,45,13.0,159.5,0.85,9.0,166.0,168.15,137.0
2016,11,30,11,0,26.0,192.0,0.9,9.0,205.0,211.99,173.01
2016,11,30,11,15,110.5,212.0,0.9,9.0,268.5,309.67,253.58
2016,11,30,11,30,195.0,232.0,0.9,9.0,332.0,393.8,320.93
2016,11,30,11,45,169.5,234.5,0.95,9.5,321.5,379.22,307.82
2016,11,30,12,0,144.0,237.0,1.0,10.0,311.0,363.97,294.97
2016,11,30,12,15,123.0,233.5,1.05,10.0,296.5,344.56,279.56
2016,11,30,12,30,102.0,230.0,1.1,10.0,282.0,316.94,257.64
2016,11,30,12,45,478.0,155.5,1.15,10.0,390.0,520.0,424.97
2016,11,30,13,0,854.0,81.0,1.2,10.0,498.0,689.68,556.07
2016,11,30,13,15,427.0,93.5,1.3,9.5,302.0,405.05,334.84
2016,11,30,13,30,0.0,106.0,1.4,9.0,106.0,103.7,82.62
2016,11,30,13,45,0.0,56.0,1.5,9.0,56.0,54.11,41.12
2016,11,30,14,0,0.0,6.0,1.6,9.0,6.0,5.79,0.0
2016,11,30,14,15,0.0,12.0,1.6,9.0,12.0,11.58,4.45
2016,11,30,14,30,0.0,18.0,1.6,9.0,18.0,17.37,9.53
2016,11,30,14,45,0.0,16.0,1.65,9.0,16.0,15.43,7.86
2016,11,30,15,0,0.0,14.0,1.7,9.0,14.0,13.5,6.17
