Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,15,15,0.0,12.0,1.65,8.5,12.0,11.57,4.49
2016,11,30,15,30,0.0,10.0,1.6,8.0,10.0,9.64,2.79
2016,11,30,15,45,206.5,27.5,1.6,8.0,56.0,107.36,82.92
2016,11,30,16,0,413.0,45.0,1.6,8.0,102.0,175.78,130.8
2016,11,30,16,15,289.0,33.5,1.55,7.5,66.0,113.56,76.25
2016,11,30,16,30,165.0,22.0,1.5,7.0,30.0,58.31,7.5
2016,11,30,16,45,82.5,11.0,1.5,7.0,15.0,21.89,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,15,181.0,10.5,1.45,4.5,22.0,36.94,0.0
2016,12,1,7,30,362.0,21.0,1.4,5.0,44.0,98.51,42.13
2016,12,1,7,45,478.5,28.5,1.4,5.5,84.5,157.21,108.79
2016,12,1,8,0,595.0,36.0,1.4,6.0,125.0,223.7,168.16
2016,12,1,8,15,658.0,40.5,1.4,6.0,168.0,278.93,219.4
2016,12,1,8,30,721.0,45.0,1.4,6.0,211.0,338.57,273.54
2016,12,1,8,45,763.0,48.0,1.45,6.5,252.5,391.4,320.71
2016,12,1,9,0,805.0,51.0,1.5,7.0,294.0,445.86,367.72
2016,12,1,9,15,831.5,53.5,1.55,7.0,331.5,490.25,406.1
2016,12,1,9,30,858.0,56.0,1.6,7.0,369.0,536.79,445.08
2016,12,1,9,45,873.0,58.5,1.7,7.5,400.5,576.0,476.75
2016,12,1,10,0,888.0,61.0,1.8,8.0,432.0,613.47,506.3
2016,12,1,10,15,900.5,62.5,1.8,8.0,457.5,646.2,531.89
2016,12,1,10,30,913.0,64.0,1.8,8.0,483.0,676.57,555.18
2016,12,1,10,45,921.0,65.0,1.85,8.5,502.0,700.75,571.76
2016,12,1,11,0,929.0,66.0,1.9,9.0,521.0,722.0,586.15
2016,12,1,11,15,933.5,66.5,1.9,9.0,532.0,737.13,596.7
2016,12,1,11,30,938.0,67.0,1.9,9.0,543.0,749.0,604.99
2016,12,1,11,45,938.5,67.0,1.95,9.5,546.0,754.07,607.72
2016,12,1,12,0,939.0,67.0,2.0,10.0,549.0,755.7,608.12
2016,12,1,12,15,937.5,67.0,1.95,10.0,544.5,752.45,605.4
2016,12,1,12,30,936.0,67.0,1.9,10.0,540.0,745.79,600.36
2016,12,1,12,45,931.0,66.5,1.9,10.0,528.0,732.72,591.16
2016,12,1,13,0,926.0,66.0,1.9,10.0,516.0,716.41,579.71
2016,12,1,13,15,917.0,65.0,1.85,10.0,496.0,693.73,563.21
2016,12,1,13,30,908.0,64.0,1.8,10.0,476.0,668.2,544.34
2016,12,1,13,45,893.5,63.0,1.75,10.0,449.0,636.58,519.7
2016,12,1,14,0,879.0,62.0,1.7,10.0,422.0,602.76,492.98
2016,12,1,14,15,859.5,60.0,1.7,10.0,389.0,563.0,461.4
2016,12,1,14,30,840.0,58.0,1.7,10.0,356.0,524.82,430.17
2016,12,1,14,45,810.5,55.5,1.7,10.0,318.0,476.76,390.31
2016,12,1,15,0,781.0,53.0,1.7,10.0,280.0,428.66,349.26
2016,12,1,15,15,738.5,49.0,1.55,9.5,238.5,373.75,301.71
2016,12,1,15,30,696.0,45.0,1.4,9.0,197.0,320.67,254.31
2016,12,1,15,45,628.5,39.5,1.3,8.5,154.0,259.95,200.08
2016,12,1,16,0,561.0,34.0,1.2,8.0,111.0,204.28,149.37
2016,12,1,16,15,437.5,26.0,1.2,7.5,72.5,138.67,90.97
2016,12,1,16,30,314.0,18.0,1.2,7.0,34.0,80.56,9.92
2016,12,1,16,45,157.0,9.0,1.25,6.5,17.0,29.97,0.0
2016,12,1,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,15,202.5,9.5,1.7,3.5,22.0,38.66,0.0
2016,12,2,7,30,405.0,19.0,1.7,4.0,44.0,103.83,39.38
2016,12,2,7,45,514.0,26.0,1.75,4.5,84.5,162.21,111.49
2016,12,2,8,0,623.0,33.0,1.8,5.0,125.0,227.28,170.8
2016,12,2,8,15,683.5,37.5,1.8,5.5,168.0,282.67,222.47
2016,12,2,8,30,744.0,42.0,1.8,6.0,211.0,342.26,276.69
2016,12,2,8,45,780.5,45.0,1.8,6.5,252.0,391.35,321.21
2016,12,2,9,0,817.0,48.0,1.8,7.0,293.0,443.49,366.67
2016,12,2,9,15,842.0,50.5,1.85,7.5,330.0,490.02,406.31
2016,12,2,9,30,867.0,53.0,1.9,8.0,367.0,536.09,444.32
2016,12,2,9,45,881.0,55.5,2.0,8.5,398.5,575.03,475.86
2016,12,2,10,0,895.0,58.0,2.1,9.0,430.0,612.15,505.21
2016,12,2,10,15,907.0,59.5,2.1,9.0,455.0,644.77,530.85
2016,12,2,10,30,919.0,61.0,2.1,9.0,480.0,675.0,554.13
2016,12,2,10,45,925.5,62.0,2.1,9.5,498.5,698.33,569.77
2016,12,2,11,0,932.0,63.0,2.1,10.0,517.0,718.68,583.16
2016,12,2,11,15,936.5,63.5,2.05,10.0,528.0,733.92,593.47
2016,12,2,11,30,941.0,64.0,2.0,10.0,539.0,745.89,601.45
2016,12,2,11,45,942.0,64.0,2.0,10.0,542.0,751.42,605.2
2016,12,2,12,0,943.0,64.0,2.0,10.0,545.0,753.5,606.62
2016,12,2,12,15,941.0,64.0,2.0,10.0,540.5,749.98,604.1
2016,12,2,12,30,939.0,64.0,2.0,10.0,536.0,743.05,599.25
2016,12,2,12,45,934.5,63.0,2.0,10.5,524.0,729.81,588.83
2016,12,2,13,0,930.0,62.0,2.0,11.0,512.0,713.33,576.17
2016,12,2,13,15,921.5,61.0,2.0,11.0,492.5,691.02,560.31
2016,12,2,13,30,913.0,60.0,2.0,11.0,473.0,665.84,542.15
2016,12,2,13,45,897.0,59.5,2.0,11.0,446.0,633.86,517.49
2016,12,2,14,0,881.0,59.0,2.0,11.0,419.0,599.76,490.75
2016,12,2,14,15,861.5,57.0,2.0,10.5,386.5,560.05,459.92
2016,12,2,14,30,842.0,55.0,2.0,10.0,354.0,518.97,427.09
2016,12,2,14,45,811.5,53.0,2.0,10.0,316.0,474.05,389.34
2016,12,2,15,0,781.0,51.0,2.0,10.0,278.0,426.16,348.18
2016,12,2,15,15,738.0,47.5,1.9,9.5,236.5,371.72,300.92
2016,12,2,15,30,695.0,44.0,1.8,9.0,195.0,319.14,253.82
2016,12,2,15,45,624.5,39.0,1.7,9.0,152.5,258.11,198.78
2016,12,2,16,0,554.0,34.0,1.6,9.0,110.0,202.36,147.72
2016,12,2,16,15,430.0,26.0,1.55,8.0,71.5,137.01,89.74
2016,12,2,16,30,306.0,18.0,1.5,7.0,33.0,79.14,8.51
2016,12,2,16,45,153.0,9.0,1.5,6.5,16.5,29.49,0.0
2016,12,2,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,167.0,10.0,1.2,4.5,19.5,33.64,0.0
2016,12,3,7,30,334.0,20.0,1.2,5.0,39.0,89.68,28.46
2016,12,3,7,45,448.5,27.5,1.3,5.5,77.5,146.51,99.74
2016,12,3,8,0,563.0,35.0,1.4,6.0,116.0,210.34,157.12
2016,12,3,8,15,627.0,40.0,1.4,6.5,158.0,264.61,207.07
2016,12,3,8,30,691.0,45.0,1.4,7.0,200.0,323.48,260.02
2016,12,3,8,45,732.5,48.0,1.45,7.5,240.0,374.65,305.8
2016,12,3,9,0,774.0,51.0,1.5,8.0,280.0,427.48,351.52
2016,12,3,9,15,801.0,53.5,1.5,8.0,316.5,473.67,391.09
2016,12,3,9,30,828.0,56.0,1.5,8.0,353.0,516.59,427.03
2016,12,3,9,45,845.0,58.0,1.55,8.5,384.5,555.39,458.18
2016,12,3,10,0,862.0,60.0,1.6,9.0,416.0,592.68,487.33
2016,12,3,10,15,874.5,61.5,1.55,9.5,441.0,624.78,511.13
2016,12,3,10,30,887.0,63.0,1.5,10.0,466.0,654.62,532.6
2016,12,3,10,45,896.5,63.5,1.5,10.5,484.5,678.81,548.95
2016,12,3,11,0,906.0,64.0,1.5,11.0,503.0,700.23,562.96
2016,12,3,11,15,910.5,64.5,1.5,11.0,514.0,715.22,573.28
2016,12,3,11,30,915.0,65.0,1.5,11.0,525.0,727.03,581.42
2016,12,3,11,45,916.0,65.5,1.5,11.5,528.5,733.1,584.45
2016,12,3,12,0,917.0,66.0,1.5,12.0,532.0,735.82,585.23
2016,12,3,12,15,915.5,65.5,1.5,12.0,528.0,732.23,582.68
2016,12,3,12,30,914.0,65.0,1.5,12.0,524.0,725.31,577.91
2016,12,3,12,45,911.5,64.0,1.5,12.0,512.5,713.81,569.95
2016,12,3,13,0,909.0,63.0,1.5,12.0,501.0,699.1,559.79
2016,12,3,13,15,901.0,62.0,1.45,12.0,482.0,677.58,544.26
2016,12,3,13,30,893.0,61.0,1.4,12.0,463.0,653.25,526.4
2016,12,3,13,45,880.5,59.5,1.4,12.0,437.5,622.86,503.36
2016,12,3,14,0,868.0,58.0,1.4,12.0,412.0,590.23,478.17
2016,12,3,14,15,850.0,56.5,1.3,12.0,380.0,552.45,447.8
2016,12,3,14,30,832.0,55.0,1.2,12.0,348.0,513.25,415.67
2016,12,3,14,45,803.5,52.5,1.15,12.0,311.0,469.21,379.21
2016,12,3,15,0,775.0,50.0,1.1,12.0,274.0,422.09,339.37
2016,12,3,15,15,734.0,46.5,1.0,11.0,233.5,368.84,294.48
2016,12,3,15,30,693.0,43.0,0.9,10.0,193.0,317.29,249.44
2016,12,3,15,45,622.0,38.5,0.8,9.5,150.5,256.82,196.03
2016,12,3,16,0,551.0,34.0,0.7,9.0,108.0,201.63,146.33
2016,12,3,16,15,429.0,26.0,0.7,8.5,70.5,136.91,89.12
2016,12,3,16,30,307.0,18.0,0.7,8.0,33.0,79.41,7.57
2016,12,3,16,45,153.5,9.0,0.75,8.0,16.5,29.62,0.0
2016,12,3,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,138.0,10.0,0.7,5.5,17.5,29.21,0.0
2016,12,4,7,30,276.0,20.0,0.6,6.0,35.0,78.97,19.27
2016,12,4,7,45,396.5,29.0,0.55,6.5,73.0,136.74,92.33
2016,12,4,8,0,517.0,38.0,0.5,7.0,111.0,200.92,148.81
2016,12,4,8,15,585.0,43.5,0.45,7.0,152.5,252.62,195.67
2016,12,4,8,30,653.0,49.0,0.4,7.0,194.0,311.65,247.76
2016,12,4,8,45,699.0,52.5,0.4,7.5,234.5,363.7,292.95
2016,12,4,9,0,745.0,56.0,0.4,8.0,275.0,417.84,338.3
2016,12,4,9,15,773.0,59.0,0.45,8.5,311.5,464.04,376.4
2016,12,4,9,30,801.0,62.0,0.5,9.0,348.0,510.13,413.27
2016,12,4,9,45,793.0,71.0,0.6,9.5,375.0,542.05,438.58
2016,12,4,10,0,785.0,80.0,0.7,10.0,402.0,570.97,461.02
2016,12,4,10,15,623.0,119.0,0.75,10.0,384.5,536.28,433.59
2016,12,4,10,30,461.0,158.0,0.8,10.0,367.0,486.21,394.15
2016,12,4,10,45,476.5,162.0,0.85,10.5,385.0,510.36,412.91
2016,12,4,11,0,492.0,166.0,0.9,11.0,403.0,533.36,429.81
2016,12,4,11,15,491.0,170.5,0.9,11.0,412.0,544.06,437.5
2016,12,4,11,30,490.0,175.0,0.9,11.0,421.0,552.92,443.87
2016,12,4,11,45,554.0,157.0,0.95,11.0,437.0,581.0,466.53
2016,12,4,12,0,618.0,139.0,1.0,11.0,453.0,611.07,490.2
2016,12,4,12,15,601.0,143.0,1.0,11.0,446.0,601.97,482.81
2016,12,4,12,30,584.0,147.0,1.0,11.0,439.0,590.63,474.16
2016,12,4,12,45,508.5,162.5,1.05,11.0,412.5,546.79,440.59
2016,12,4,13,0,433.0,178.0,1.1,11.0,386.0,505.62,408.76
2016,12,4,13,15,411.5,174.5,1.1,11.0,366.0,479.98,389.3
2016,12,4,13,30,390.0,171.0,1.1,11.0,346.0,446.06,363.25
2016,12,4,13,45,311.5,171.5,1.15,11.0,306.0,388.84,317.9
2016,12,4,14,0,233.0,172.0,1.2,11.0,266.0,334.62,274.28
2016,12,4,14,15,264.0,154.5,1.2,10.5,253.5,325.51,268.19
2016,12,4,14,30,295.0,137.0,1.2,10.0,241.0,313.72,259.19
2016,12,4,14,45,266.5,128.5,1.2,10.0,215.0,279.8,230.77
2016,12,4,15,0,238.0,120.0,1.2,10.0,189.0,247.42,203.32
2016,12,4,15,15,214.0,104.0,1.15,9.5,159.0,209.96,171.51
2016,12,4,15,30,190.0,88.0,1.1,9.0,129.0,174.12,140.46
2016,12,4,15,45,164.5,70.5,1.1,9.0,100.5,137.81,108.34
2016,12,4,16,0,139.0,53.0,1.1,9.0,72.0,103.59,77.76
2016,12,4,16,15,69.5,36.5,1.1,8.5,46.0,59.27,39.77
2016,12,4,16,30,0.0,20.0,1.1,8.0,20.0,19.97,0.0
2016,12,4,16,45,0.0,10.0,1.1,8.0,10.0,9.83,0.0
2016,12,4,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,15,43.0,10.0,1.3,6.0,12.0,15.78,0.0
2016,12,5,7,30,86.0,20.0,1.3,6.0,24.0,39.86,4.41
2016,12,5,7,45,136.5,35.5,1.3,6.5,50.5,77.14,52.65
2016,12,5,8,0,187.0,51.0,1.3,7.0,77.0,115.02,86.94
2016,12,5,8,15,214.5,66.5,1.3,7.0,106.0,149.87,118.74
2016,12,5,8,30,242.0,82.0,1.3,7.0,135.0,186.95,152.15
2016,12,5,8,45,257.5,97.0,1.3,7.0,163.5,220.38,182.12
2016,12,5,9,0,273.0,112.0,1.3,7.0,192.0,254.6,212.08
2016,12,5,9,15,285.0,125.0,1.3,7.0,217.5,285.35,238.55
2016,12,5,9,30,297.0,138.0,1.3,7.0,243.0,316.3,264.62
2016,12,5,9,45,294.5,151.5,1.3,7.5,263.5,339.63,283.34
2016,12,5,10,0,292.0,165.0,1.3,8.0,284.0,361.99,300.82
2016,12,5,10,15,351.0,166.5,1.3,8.0,318.0,407.89,338.35
2016,12,5,10,30,410.0,168.0,1.3,8.0,352.0,463.38,382.54
2016,12,5,10,45,385.5,180.5,1.35,8.5,359.0,461.57,379.84
2016,12,5,11,0,361.0,193.0,1.4,9.0,366.0,465.3,381.66
2016,12,5,11,15,475.0,169.0,1.4,9.0,402.5,530.47,434.2
2016,12,5,11,30,589.0,145.0,1.4,9.0,439.0,591.52,482.28
2016,12,5,11,45,561.0,155.0,1.4,9.0,436.5,582.92,474.61
2016,12,5,12,0,533.0,165.0,1.4,9.0,434.0,575.25,468.21
2016,12,5,12,15,551.0,158.0,1.4,9.0,434.5,579.12,471.67
2016,12,5,12,30,569.0,151.0,1.4,9.0,435.0,580.76,473.31
2016,12,5,12,45,518.0,160.5,1.4,9.0,414.5,550.65,449.42
2016,12,5,13,0,467.0,170.0,1.4,9.0,394.0,519.6,424.91
2016,12,5,13,15,379.5,178.5,1.35,9.0,356.0,455.02,373.56
2016,12,5,13,30,292.0,187.0,1.3,9.0,318.0,400.92,329.79
2016,12,5,13,45,330.0,170.0,1.3,9.0,310.0,398.52,329.05
2016,12,5,14,0,368.0,153.0,1.3,9.0,302.0,393.19,325.34
2016,12,5,14,15,333.0,144.5,1.25,9.0,271.5,353.04,292.43
2016,12,5,14,30,298.0,136.0,1.2,9.0,241.0,314.16,260.35
2016,12,5,14,45,274.5,126.0,1.15,9.0,214.5,280.91,232.49
2016,12,5,15,0,251.0,116.0,1.1,9.0,188.0,248.78,205.06
2016,12,5,15,15,231.0,100.5,1.05,8.5,159.0,213.04,174.51
2016,12,5,15,30,211.0,85.0,1.0,8.0,130.0,178.53,144.34
2016,12,5,15,45,182.5,68.0,1.0,7.5,101.0,140.82,111.08
2016,12,5,16,0,154.0,51.0,1.0,7.0,72.0,105.44,79.47
2016,12,5,16,15,77.0,35.5,1.0,7.0,46.0,59.75,40.14
2016,12,5,16,30,0.0,20.0,1.0,7.0,20.0,19.98,0.0
2016,12,5,16,45,0.0,10.0,1.0,7.0,10.0,9.83,0.0
2016,12,5,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,154.5,9.0,1.55,3.5,17.0,29.9,0.0
2016,12,6,7,30,309.0,18.0,1.6,4.0,34.0,79.9,5.1
2016,12,6,7,45,431.5,26.5,1.7,4.5,72.0,138.15,91.68
2016,12,6,8,0,554.0,35.0,1.8,5.0,110.0,203.56,151.25
2016,12,6,8,15,622.5,40.0,1.85,5.0,152.0,258.55,202.56
2016,12,6,8,30,691.0,45.0,1.9,5.0,194.0,318.52,257.6
2016,12,6,8,45,734.0,48.5,1.95,5.5,235.0,370.67,305.01
2016,12,6,9,0,777.0,52.0,2.0,6.0,276.0,424.64,352.51
2016,12,6,9,15,805.0,54.5,2.0,6.5,313.0,471.37,392.65
2016,12,6,9,30,833.0,57.0,2.0,7.0,350.0,517.95,431.35
2016,12,6,9,45,853.0,59.0,2.0,7.5,382.0,555.67,461.99
2016,12,6,10,0,873.0,61.0,2.0,8.0,414.0,595.03,492.95
2016,12,6,10,15,885.5,62.5,2.0,8.0,440.0,627.52,518.7
2016,12,6,10,30,898.0,64.0,2.0,8.0,466.0,657.74,542.24
2016,12,6,10,45,907.0,64.5,2.0,8.0,484.5,681.97,560.33
2016,12,6,11,0,916.0,65.0,2.0,8.0,503.0,703.4,575.71
2016,12,6,11,15,920.5,65.5,2.0,8.0,514.5,718.74,586.55
2016,12,6,11,30,925.0,66.0,2.0,8.0,526.0,730.88,595.14
2016,12,6,11,45,924.5,67.0,2.0,8.0,529.5,736.8,599.21
2016,12,6,12,0,924.0,68.0,2.0,8.0,533.0,739.34,600.97
2016,12,6,12,15,922.0,68.0,1.95,8.0,529.0,736.26,598.33
2016,12,6,12,30,920.0,68.0,1.9,8.0,525.0,729.85,593.4
2016,12,6,12,45,912.0,68.0,1.9,8.0,512.5,715.97,583.45
2016,12,6,13,0,904.0,68.0,1.9,8.0,500.0,699.0,571.33
2016,12,6,13,15,503.0,132.5,1.9,8.0,371.5,493.3,408.67
2016,12,6,13,30,102.0,197.0,1.9,8.0,243.0,275.1,227.38
2016,12,6,13,45,480.0,130.5,1.95,8.0,326.5,454.83,380.61
2016,12,6,14,0,858.0,64.0,2.0,8.0,410.0,593.52,492.39
2016,12,6,14,15,588.5,98.5,1.95,7.5,327.5,456.19,380.34
2016,12,6,14,30,319.0,133.0,1.9,7.0,245.0,321.9,269.66
2016,12,6,14,45,538.5,94.0,1.9,7.0,258.5,384.66,321.61
2016,12,6,15,0,758.0,55.0,1.9,7.0,272.0,419.87,347.15
2016,12,6,15,15,714.5,51.0,1.8,6.5,231.5,365.87,299.35
2016,12,6,15,30,671.0,47.0,1.7,6.0,191.0,313.75,252.29
2016,12,6,15,45,599.0,41.5,1.6,6.0,149.0,252.9,197.07
2016,12,6,16,0,527.0,36.0,1.5,6.0,107.0,197.4,145.97
2016,12,6,16,15,400.0,27.5,1.45,5.5,69.5,134.54,89.46
2016,12,6,16,30,273.0,19.0,1.4,5.0,32.0,75.81,6.75
2016,12,6,16,45,136.5,9.5,1.35,5.0,16.0,28.06,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.95,3.0,10.0,9.83,0.0
2016,12,7,7,30,0.0,20.0,0.9,3.0,20.0,20.07,0.0
2016,12,7,7,45,73.0,34.0,0.9,3.0,44.0,56.95,38.28
2016,12,7,8,0,146.0,48.0,0.9,3.0,68.0,99.25,75.62
2016,12,7,8,15,164.5,64.5,0.85,3.0,94.5,130.36,104.39
2016,12,7,8,30,183.0,81.0,0.8,3.0,121.0,162.89,134.07
2016,12,7,8,45,191.0,97.5,0.75,3.5,146.0,192.36,160.39
2016,12,7,9,0,199.0,114.0,0.7,4.0,171.0,222.11,186.21
2016,12,7,9,15,205.0,129.0,0.7,4.0,194.5,249.33,209.65
2016,12,7,9,30,211.0,144.0,0.7,4.0,218.0,276.52,232.55
2016,12,7,9,45,284.0,148.5,0.75,4.5,257.5,329.21,276.41
2016,12,7,10,0,357.0,153.0,0.8,5.0,297.0,385.73,322.43
2016,12,7,10,15,340.0,167.0,0.85,5.0,311.0,400.46,333.76
2016,12,7,10,30,323.0,181.0,0.9,5.0,325.0,413.28,343.7
2016,12,7,10,45,380.0,178.0,0.95,5.5,354.5,453.84,376.24
2016,12,7,11,0,437.0,175.0,1.0,6.0,384.0,503.51,414.95
2016,12,7,11,15,303.5,200.5,0.95,6.0,347.0,437.61,360.28
2016,12,7,11,30,170.0,226.0,0.9,6.0,310.0,367.95,302.58
2016,12,7,11,45,142.0,227.0,0.9,6.0,297.5,350.12,288.24
2016,12,7,12,0,114.0,228.0,0.9,6.0,285.0,323.59,266.54
2016,12,7,12,15,57.0,169.5,0.9,6.0,198.0,216.33,178.67
2016,12,7,12,30,0.0,111.0,0.9,6.0,111.0,108.53,87.61
2016,12,7,12,45,105.0,162.0,0.95,6.0,212.0,248.17,207.6
2016,12,7,13,0,210.0,213.0,1.0,6.0,313.0,377.05,312.96
2016,12,7,13,15,115.5,191.0,1.1,6.0,246.0,285.8,237.15
2016,12,7,13,30,21.0,169.0,1.2,6.0,179.0,184.1,151.98
2016,12,7,13,45,59.0,171.5,1.35,6.0,196.0,217.38,181.32
2016,12,7,14,0,97.0,174.0,1.5,6.0,213.0,242.47,203.04
2016,12,7,14,15,48.5,129.5,1.5,6.0,149.0,161.99,134.89
2016,12,7,14,30,0.0,85.0,1.5,6.0,85.0,83.14,66.99
2016,12,7,14,45,0.0,76.0,1.5,6.0,76.0,74.18,59.43
2016,12,7,15,0,0.0,67.0,1.5,6.0,67.0,65.25,51.71
2016,12,7,15,15,332.0,54.5,1.5,6.0,126.0,211.11,175.47
2016,12,7,15,30,664.0,42.0,1.5,6.0,185.0,305.91,246.51
2016,12,7,15,45,592.5,37.5,1.5,6.0,144.0,246.8,192.16
2016,12,7,16,0,521.0,33.0,1.5,6.0,103.0,193.06,142.64
2016,12,7,16,15,260.5,32.0,1.55,5.5,67.0,106.41,71.73
2016,12,7,16,30,0.0,31.0,1.6,5.0,31.0,33.61,1.24
2016,12,7,16,45,0.0,15.5,1.65,5.0,15.5,15.24,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,2.55,10.0,6.0,5.9,0.0
2016,12,8,7,30,0.0,12.0,2.5,10.0,12.0,11.58,0.0
2016,12,8,7,45,0.0,27.5,2.5,10.0,27.5,27.43,15.98
2016,12,8,8,0,0.0,43.0,2.5,10.0,43.0,43.37,30.9
2016,12,8,8,15,5.0,59.5,2.45,10.0,60.5,61.9,47.23
2016,12,8,8,30,10.0,76.0,2.4,10.0,78.0,80.81,63.82
2016,12,8,8,45,15.5,91.5,2.4,10.5,95.5,99.22,79.7
2016,12,8,9,0,21.0,107.0,2.4,11.0,113.0,118.11,95.75
2016,12,8,9,15,25.0,120.5,2.35,11.0,129.0,139.13,113.56
2016,12,8,9,30,29.0,134.0,2.3,11.0,145.0,156.34,127.97
2016,12,8,9,45,23.5,142.0,2.25,11.0,151.5,156.75,128.08
2016,12,8,10,0,18.0,150.0,2.2,11.0,158.0,162.04,132.21
2016,12,8,10,15,13.5,153.5,2.15,11.0,160.0,162.8,132.53
2016,12,8,10,30,9.0,157.0,2.1,11.0,162.0,163.43,132.74
2016,12,8,10,45,4.5,143.5,2.05,11.0,146.0,145.79,117.81
2016,12,8,11,0,0.0,130.0,2.0,11.0,130.0,128.38,103.09
2016,12,8,11,15,10.0,158.5,1.95,11.0,163.5,165.14,133.82
2016,12,8,11,30,20.0,187.0,1.9,11.0,197.0,202.66,164.73
2016,12,8,11,45,20.0,188.5,1.85,11.5,198.5,204.26,165.52
2016,12,8,12,0,20.0,190.0,1.8,12.0,200.0,205.87,166.47
2016,12,8,12,15,21.0,189.5,1.75,12.0,200.0,206.05,166.62
2016,12,8,12,30,22.0,189.0,1.7,12.0,200.0,206.23,166.82
2016,12,8,12,45,18.0,181.5,1.7,12.0,190.5,195.36,157.95
2016,12,8,13,0,14.0,174.0,1.7,12.0,181.0,184.61,149.21
2016,12,8,13,15,7.0,156.5,1.65,12.0,160.0,161.27,130.02
2016,12,8,13,30,0.0,139.0,1.6,12.0,139.0,138.33,111.08
2016,12,8,13,45,14.0,148.0,1.55,12.0,154.0,157.12,127.22
2016,12,8,14,0,28.0,157.0,1.5,12.0,169.0,181.68,147.86
2016,12,8,14,15,54.5,151.5,1.45,11.5,171.5,190.65,156.06
2016,12,8,14,30,81.0,146.0,1.4,11.0,174.0,198.06,162.8
2016,12,8,14,45,76.5,131.0,1.35,11.0,155.5,177.03,145.17
2016,12,8,15,0,72.0,116.0,1.3,11.0,137.0,156.25,127.59
2016,12,8,15,15,64.5,99.5,1.25,11.0,116.0,132.72,107.42
2016,12,8,15,30,57.0,83.0,1.2,11.0,95.0,109.74,87.44
2016,12,8,15,45,259.5,60.5,1.15,11.0,97.5,162.47,126.44
2016,12,8,16,0,462.0,38.0,1.1,11.0,100.0,183.92,134.26
2016,12,8,16,15,338.5,28.5,1.05,10.5,64.5,121.61,79.73
2016,12,8,16,30,215.0,19.0,1.0,10.0,29.0,65.42,5.83
2016,12,8,16,45,107.5,9.5,0.95,10.0,14.5,24.23,0.0
2016,12,8,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,6.0,0.7,9.0,6.0,5.9,0.0
2016,12,9,7,30,0.0,12.0,0.7,9.0,12.0,11.58,0.0
2016,12,9,7,45,3.5,28.0,0.7,9.5,28.5,28.96,16.93
2016,12,9,8,0,7.0,44.0,0.7,10.0,45.0,46.62,33.43
2016,12,9,8,15,15.0,60.5,0.75,10.0,63.5,66.42,50.84
2016,12,9,8,30,23.0,77.0,0.8,10.0,82.0,89.99,71.39
2016,12,9,8,45,29.0,93.0,0.85,10.5,100.5,110.28,88.83
2016,12,9,9,0,35.0,109.0,0.9,11.0,119.0,131.07,106.42
2016,12,9,9,15,38.0,123.0,0.9,11.0,135.0,148.53,121.11
2016,12,9,9,30,41.0,137.0,0.9,11.0,151.0,166.23,135.81
2016,12,9,9,45,34.5,146.0,0.9,11.5,158.5,173.02,140.91
2016,12,9,10,0,28.0,155.0,0.9,12.0,166.0,179.47,145.63
2016,12,9,10,15,40.5,169.5,0.9,12.0,187.0,203.64,165.4
2016,12,9,10,30,53.0,184.0,0.9,12.0,208.0,228.45,185.45
2016,12,9,10,45,84.0,198.0,0.9,12.5,237.5,265.41,215.1
2016,12,9,11,0,115.0,212.0,0.9,13.0,267.0,311.02,250.99
2016,12,9,11,15,120.0,217.5,0.85,13.0,276.0,322.0,259.1
2016,12,9,11,30,125.0,223.0,0.8,13.0,285.0,332.77,267.24
2016,12,9,11,45,62.5,164.5,0.8,13.0,195.5,214.59,172.77
2016,12,9,12,0,0.0,106.0,0.8,13.0,106.0,103.41,81.04
2016,12,9,12,15,0.0,125.5,0.75,13.0,125.5,123.43,97.85
2016,12,9,12,30,0.0,145.0,0.7,13.0,145.0,143.82,114.5
2016,12,9,12,45,0.0,144.0,0.65,13.0,144.0,142.89,113.7
2016,12,9,13,0,0.0,143.0,0.6,13.0,143.0,142.02,113.06
2016,12,9,13,15,3.5,149.0,0.6,12.5,150.5,150.96,120.82
2016,12,9,13,30,7.0,155.0,0.6,12.0,158.0,159.97,128.64
2016,12,9,13,45,5.0,147.0,0.6,12.0,149.0,150.48,120.95
2016,12,9,14,0,3.0,139.0,0.6,12.0,140.0,141.15,113.45
2016,12,9,14,15,1.5,93.5,0.55,12.0,94.0,92.48,73.13
2016,12,9,14,30,0.0,48.0,0.5,12.0,48.0,46.36,34.27
2016,12,9,14,45,0.0,43.0,0.5,12.0,43.0,41.52,30.24
2016,12,9,15,0,0.0,38.0,0.5,12.0,38.0,36.69,26.1
2016,12,9,15,15,309.5,41.5,0.45,11.5,108.0,186.45,151.22
2016,12,9,15,30,619.0,45.0,0.4,11.0,178.0,292.87,229.93
2016,12,9,15,45,551.5,39.5,0.4,11.0,139.0,236.0,179.01
2016,12,9,16,0,484.0,34.0,0.4,11.0,100.0,186.16,134.49
2016,12,9,16,15,365.5,26.0,0.4,11.0,65.0,125.62,81.62
2016,12,9,16,30,247.0,18.0,0.4,11.0,30.0,70.69,7.42
2016,12,9,16,45,123.5,9.0,0.45,11.0,15.0,26.06,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,10.0,4.0,3.93,0.0
2016,12,10,7,30,0.0,8.0,1.6,10.0,8.0,7.86,0.0
2016,12,10,7,45,0.0,19.5,1.7,10.5,19.5,18.82,8.86
2016,12,10,8,0,0.0,31.0,1.8,11.0,31.0,30.01,19.52
2016,12,10,8,15,0.0,44.0,1.8,11.0,44.0,43.12,31.16
2016,12,10,8,30,0.0,57.0,1.8,11.0,57.0,56.18,42.68
2016,12,10,8,45,0.0,70.0,1.85,11.0,70.0,69.26,54.06
2016,12,10,9,0,0.0,83.0,1.9,11.0,83.0,82.35,65.32
2016,12,10,9,15,0.0,94.5,1.9,11.0,94.5,93.88,75.1
2016,12,10,9,30,0.0,106.0,1.9,11.0,106.0,105.45,84.8
2016,12,10,9,45,7.0,126.0,1.95,11.0,129.0,130.15,105.58
2016,12,10,10,0,14.0,146.0,2.0,11.0,152.0,155.41,126.64
2016,12,10,10,15,7.0,123.0,2.0,11.0,126.0,126.21,101.88
2016,12,10,10,30,0.0,100.0,2.0,11.0,100.0,97.71,77.68
2016,12,10,10,45,0.0,62.0,2.0,11.0,62.0,59.93,45.66
2016,12,10,11,0,0.0,24.0,2.0,11.0,24.0,23.17,14.26
2016,12,10,11,15,0.0,62.0,1.95,11.0,62.0,59.93,45.63
2016,12,10,11,30,0.0,100.0,1.9,11.0,100.0,97.36,77.16
2016,12,10,11,45,1.5,131.5,1.85,11.0,132.5,130.73,104.99
2016,12,10,12,0,3.0,163.0,1.8,11.0,165.0,164.91,133.21
2016,12,10,12,15,1.5,138.0,1.75,11.0,139.0,137.5,110.43
2016,12,10,12,30,0.0,113.0,1.7,11.0,113.0,110.61,88.1
2016,12,10,12,45,0.0,120.0,1.65,11.0,120.0,117.88,94.27
2016,12,10,13,0,0.0,127.0,1.6,11.0,127.0,125.26,100.48
2016,12,10,13,15,0.0,80.0,1.55,11.0,80.0,77.37,60.37
2016,12,10,13,30,0.0,33.0,1.5,11.0,33.0,31.87,21.77
2016,12,10,13,45,0.0,22.5,1.5,11.0,22.5,21.72,13.1
2016,12,10,14,0,0.0,12.0,1.5,11.0,12.0,11.58,4.37
2016,12,10,14,15,0.0,11.0,1.45,11.0,11.0,10.61,3.55
2016,12,10,14,30,0.0,10.0,1.4,11.0,10.0,9.64,2.73
2016,12,10,14,45,0.0,9.0,1.35,11.0,9.0,8.68,1.9
2016,12,10,15,0,0.0,8.0,1.3,11.0,8.0,7.71,1.06
2016,12,10,15,15,0.0,6.5,1.2,10.5,6.5,6.26,0.0
2016,12,10,15,30,0.0,5.0,1.1,10.0,5.0,4.82,0.0
2016,12,10,15,45,0.0,4.0,1.05,10.0,4.0,3.85,0.0
2016,12,10,16,0,0.0,3.0,1.0,10.0,3.0,2.89,0.0
2016,12,10,16,15,0.0,1.5,0.95,10.0,1.5,1.44,0.0
2016,12,10,16,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
