Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,1.0,4.0,8.0,7.86,0.0
2016,12,11,7,30,0.0,16.0,0.9,4.0,16.0,15.73,0.0
2016,12,11,7,45,68.5,30.5,0.85,4.5,39.0,54.15,34.08
2016,12,11,8,0,137.0,45.0,0.8,5.0,62.0,92.43,68.88
2016,12,11,8,15,157.5,61.5,0.85,5.0,88.0,123.6,97.52
2016,12,11,8,30,178.0,78.0,0.9,5.0,114.0,156.4,127.3
2016,12,11,8,45,189.5,94.0,1.0,5.5,139.5,186.44,154.2
2016,12,11,9,0,201.0,110.0,1.1,6.0,165.0,217.09,181.01
2016,12,11,9,15,206.5,125.0,1.05,6.0,188.5,244.13,204.36
2016,12,11,9,30,212.0,140.0,1.0,6.0,212.0,271.11,227.12
2016,12,11,9,45,128.0,150.0,1.0,6.5,194.5,235.92,196.94
2016,12,11,10,0,44.0,160.0,1.0,7.0,177.0,194.75,161.23
2016,12,11,10,15,50.5,172.0,1.0,7.0,193.5,212.75,176.29
2016,12,11,10,30,57.0,184.0,1.0,7.0,210.0,231.05,191.24
2016,12,11,10,45,163.0,193.0,1.0,7.5,269.0,318.84,264.31
2016,12,11,11,0,269.0,202.0,1.0,8.0,328.0,410.83,338.06
2016,12,11,11,15,180.0,210.0,1.0,8.0,295.5,354.34,290.89
2016,12,11,11,30,91.0,218.0,1.0,8.0,263.0,295.22,241.88
2016,12,11,11,45,132.0,222.0,1.05,8.5,287.5,337.0,276.19
2016,12,11,12,0,173.0,226.0,1.1,9.0,312.0,370.81,303.2
2016,12,11,12,15,151.0,224.5,1.05,9.0,299.5,353.4,288.57
2016,12,11,12,30,129.0,223.0,1.0,9.0,287.0,335.69,274.04
2016,12,11,12,45,65.5,189.0,1.0,9.0,222.0,243.81,199.39
2016,12,11,13,0,2.0,155.0,1.0,9.0,157.0,156.14,126.44
2016,12,11,13,15,1.0,148.0,1.05,9.0,149.0,148.28,120.35
2016,12,11,13,30,0.0,141.0,1.1,9.0,141.0,140.52,114.06
2016,12,11,13,45,0.0,128.5,1.15,9.0,128.5,127.63,103.48
2016,12,11,14,0,0.0,116.0,1.2,9.0,116.0,114.83,92.91
2016,12,11,14,15,0.0,107.0,1.2,8.5,107.0,105.78,85.6
2016,12,11,14,30,0.0,98.0,1.2,8.0,98.0,96.78,78.24
2016,12,11,14,45,0.0,87.5,1.2,8.0,87.5,86.24,69.33
2016,12,11,15,0,0.0,77.0,1.2,8.0,77.0,75.75,60.35
2016,12,11,15,15,0.0,65.5,1.1,7.5,65.5,64.23,50.47
2016,12,11,15,30,0.0,54.0,1.0,7.0,54.0,52.74,40.45
2016,12,11,15,45,0.0,42.0,0.95,7.0,42.0,40.73,29.75
2016,12,11,16,0,0.0,30.0,0.9,7.0,30.0,28.97,19.19
2016,12,11,16,15,0.0,19.5,0.9,6.5,19.5,18.82,9.76
2016,12,11,16,30,0.0,9.0,0.9,6.0,9.0,8.68,0.0
2016,12,11,16,45,0.0,4.5,0.95,6.0,4.5,4.42,0.0
2016,12,11,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,1.0,4.0,7.5,7.37,0.0
2016,12,12,7,30,0.0,15.0,1.0,4.0,15.0,14.74,0.0
2016,12,12,7,45,65.0,29.0,1.0,4.5,37.0,51.12,31.29
2016,12,12,8,0,130.0,43.0,1.0,5.0,59.0,87.87,65.11
2016,12,12,8,15,148.5,60.0,0.95,5.0,85.0,118.71,93.48
2016,12,12,8,30,167.0,77.0,0.9,5.0,111.0,150.97,122.75
2016,12,12,8,45,178.0,93.0,0.9,5.5,136.0,180.31,148.96
2016,12,12,9,0,189.0,109.0,0.9,6.0,161.0,210.25,175.04
2016,12,12,9,15,195.0,124.0,0.85,6.0,184.5,237.08,198.14
2016,12,12,9,30,201.0,139.0,0.8,6.0,208.0,257.88,215.79
2016,12,12,9,45,311.0,138.5,0.8,6.5,256.0,330.37,275.98
2016,12,12,10,0,421.0,138.0,0.8,7.0,304.0,410.47,340.46
2016,12,12,10,15,484.0,135.5,0.75,7.0,338.0,457.84,377.77
2016,12,12,10,30,547.0,133.0,0.7,7.0,372.0,506.72,415.79
2016,12,12,10,45,479.0,155.0,0.65,7.5,370.5,498.21,406.48
2016,12,12,11,0,411.0,177.0,0.6,8.0,369.0,485.24,394.18
2016,12,12,11,15,443.0,175.0,0.5,8.0,386.5,510.73,413.34
2016,12,12,11,30,475.0,173.0,0.4,8.0,404.0,535.28,431.01
2016,12,12,11,45,380.5,193.5,0.35,8.5,380.0,486.63,391.2
2016,12,12,12,0,286.0,214.0,0.3,9.0,356.0,444.62,356.77
2016,12,12,12,15,195.5,217.5,0.3,9.0,314.0,376.49,303.37
2016,12,12,12,30,105.0,221.0,0.3,9.0,272.0,308.63,249.19
2016,12,12,12,45,159.0,215.5,0.3,9.0,291.5,346.78,281.03
2016,12,12,13,0,213.0,210.0,0.3,9.0,311.0,375.4,304.17
2016,12,12,13,15,201.5,202.5,0.3,9.0,295.0,356.19,288.89
2016,12,12,13,30,190.0,195.0,0.3,9.0,279.0,336.79,273.85
2016,12,12,13,45,145.0,184.0,0.35,9.0,246.0,292.46,238.62
2016,12,12,14,0,100.0,173.0,0.4,9.0,213.0,243.31,199.17
2016,12,12,14,15,97.0,160.0,0.4,9.0,196.5,224.83,184.6
2016,12,12,14,30,94.0,147.0,0.4,9.0,180.0,206.39,169.62
2016,12,12,14,45,90.0,132.0,0.4,9.0,160.5,185.17,152.09
2016,12,12,15,0,86.0,117.0,0.4,9.0,141.0,169.18,138.61
2016,12,12,15,15,78.5,100.5,0.45,8.5,120.0,144.65,117.95
2016,12,12,15,30,71.0,84.0,0.5,8.0,99.0,120.63,97.29
2016,12,12,15,45,59.5,66.5,0.6,8.0,77.0,94.6,74.41
2016,12,12,16,0,48.0,49.0,0.7,8.0,55.0,69.45,52.05
2016,12,12,16,15,24.0,33.0,0.7,7.5,36.0,41.03,26.99
2016,12,12,16,30,0.0,17.0,0.7,7.0,17.0,16.53,0.0
2016,12,12,16,45,0.0,8.5,0.7,7.0,8.5,8.36,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.5,0.7,7.0,9.5,9.34,0.0
2016,12,13,7,30,0.0,19.0,0.7,7.0,19.0,18.68,0.0
2016,12,13,7,45,206.0,26.5,0.75,7.5,51.5,82.17,48.59
2016,12,13,8,0,412.0,34.0,0.8,8.0,84.0,158.13,113.55
2016,12,13,8,15,488.5,41.0,0.85,8.0,122.5,209.84,160.16
2016,12,13,8,30,565.0,48.0,0.9,8.0,161.0,267.85,211.83
2016,12,13,8,45,612.5,52.5,0.95,8.5,199.5,316.99,255.62
2016,12,13,9,0,660.0,57.0,1.0,9.0,238.0,366.96,299.01
2016,12,13,9,15,615.0,73.0,0.95,9.0,259.5,391.02,320.66
2016,12,13,9,30,570.0,89.0,0.9,9.0,281.0,407.97,335.53
2016,12,13,9,45,456.0,119.5,0.9,9.5,282.5,395.53,325.28
2016,12,13,10,0,342.0,150.0,0.9,10.0,284.0,370.21,304.11
2016,12,13,10,15,459.5,137.0,0.85,10.0,329.5,443.88,363.63
2016,12,13,10,30,577.0,124.0,0.8,10.0,375.0,517.93,421.26
2016,12,13,10,45,329.5,164.5,0.8,10.0,309.5,402.3,328.09
2016,12,13,11,0,82.0,205.0,0.8,10.0,244.0,272.87,221.58
2016,12,13,11,15,73.5,208.0,0.75,10.0,243.5,271.09,220.51
2016,12,13,11,30,65.0,211.0,0.7,10.0,243.0,269.0,218.39
2016,12,13,11,45,32.5,178.0,0.7,10.0,194.0,208.65,169.1
2016,12,13,12,0,0.0,145.0,0.7,10.0,145.0,143.82,115.45
2016,12,13,12,15,47.0,182.0,0.65,10.0,205.0,223.36,182.05
2016,12,13,12,30,94.0,219.0,0.6,10.0,265.0,298.63,242.69
2016,12,13,12,45,48.5,187.5,0.55,10.0,211.5,230.41,186.69
2016,12,13,13,0,3.0,156.0,0.5,10.0,158.0,157.92,127.05
2016,12,13,13,15,45.5,174.5,0.5,10.0,195.0,213.11,173.71
2016,12,13,13,30,88.0,193.0,0.5,10.0,232.0,261.66,213.5
2016,12,13,13,45,44.0,154.5,0.5,10.0,174.0,188.78,153.62
2016,12,13,14,0,0.0,116.0,0.5,10.0,116.0,114.84,92.12
2016,12,13,14,15,0.0,107.0,0.45,10.0,107.0,105.79,84.93
2016,12,13,14,30,0.0,98.0,0.4,10.0,98.0,96.78,77.5
2016,12,13,14,45,0.0,87.5,0.4,10.0,87.5,86.24,68.7
2016,12,13,15,0,0.0,77.0,0.4,10.0,77.0,75.74,59.83
2016,12,13,15,15,286.5,64.5,0.4,9.5,126.0,201.55,164.62
2016,12,13,15,30,573.0,52.0,0.4,9.0,175.0,286.83,227.45
2016,12,13,15,45,505.5,45.5,0.45,9.0,136.5,230.91,177.58
2016,12,13,16,0,438.0,39.0,0.5,9.0,98.0,180.19,132.46
2016,12,13,16,15,219.0,34.5,0.5,9.0,64.0,100.64,68.02
2016,12,13,16,30,0.0,30.0,0.5,9.0,30.0,32.22,4.84
2016,12,13,16,45,0.0,15.0,0.55,9.0,15.0,14.74,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.0,8.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,1.0,8.0,9.0,8.85,0.0
2016,12,14,7,45,4.5,24.5,1.05,8.5,25.0,25.38,12.72
2016,12,14,8,0,9.0,40.0,1.1,9.0,41.0,43.01,30.15
2016,12,14,8,15,19.5,57.0,1.1,9.0,60.5,66.72,50.98
2016,12,14,8,30,30.0,74.0,1.1,9.0,80.0,89.39,70.9
2016,12,14,8,45,37.5,90.0,1.1,9.5,99.5,110.52,89.25
2016,12,14,9,0,45.0,106.0,1.1,10.0,119.0,132.28,107.84
2016,12,14,9,15,50.0,121.0,1.15,10.0,136.5,152.23,124.83
2016,12,14,9,30,55.0,136.0,1.2,10.0,154.0,172.54,141.91
2016,12,14,9,45,109.0,152.0,1.25,10.5,193.0,227.44,187.66
2016,12,14,10,0,163.0,168.0,1.3,11.0,232.0,279.84,230.55
2016,12,14,10,15,81.5,141.5,1.3,11.0,173.5,196.69,161.39
2016,12,14,10,30,0.0,115.0,1.3,11.0,115.0,113.3,90.57
2016,12,14,10,45,0.0,99.0,1.35,11.0,99.0,96.6,76.64
2016,12,14,11,0,0.0,83.0,1.4,11.0,83.0,80.3,62.86
2016,12,14,11,15,0.0,92.0,1.4,11.0,92.0,89.33,70.43
2016,12,14,11,30,0.0,101.0,1.4,11.0,101.0,98.41,77.98
2016,12,14,11,45,0.0,96.0,1.45,11.0,96.0,93.31,73.66
2016,12,14,12,0,0.0,91.0,1.5,11.0,91.0,88.25,69.41
2016,12,14,12,15,2.0,126.5,1.5,11.0,127.5,125.93,101.0
2016,12,14,12,30,4.0,162.0,1.5,11.0,164.0,164.72,133.09
2016,12,14,12,45,2.0,133.0,1.55,11.0,134.0,132.81,106.63
2016,12,14,13,0,0.0,104.0,1.6,11.0,104.0,101.55,80.65
2016,12,14,13,15,0.0,99.0,1.55,11.0,99.0,96.54,76.58
2016,12,14,13,30,0.0,94.0,1.5,11.0,94.0,91.55,72.48
2016,12,14,13,45,0.0,103.5,1.5,11.0,103.5,101.47,80.96
2016,12,14,14,0,0.0,113.0,1.5,11.0,113.0,111.68,89.67
2016,12,14,14,15,0.0,104.0,1.4,11.0,104.0,102.63,82.16
2016,12,14,14,30,0.0,95.0,1.3,11.0,95.0,93.62,74.69
2016,12,14,14,45,0.0,85.0,1.25,11.0,85.0,83.6,66.29
2016,12,14,15,0,0.0,75.0,1.2,11.0,75.0,73.62,57.84
2016,12,14,15,15,0.0,64.0,1.15,10.5,64.0,62.63,48.51
2016,12,14,15,30,0.0,53.0,1.1,10.0,53.0,51.66,39.04
2016,12,14,15,45,0.0,41.5,1.05,10.0,41.5,40.17,28.91
2016,12,14,16,0,0.0,30.0,1.0,10.0,30.0,28.97,18.95
2016,12,14,16,15,0.0,19.5,1.0,9.5,19.5,18.82,9.67
2016,12,14,16,30,0.0,9.0,1.0,9.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,1.05,9.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,1.95,10.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,1.9,10.0,3.0,2.95,0.0
2016,12,15,7,45,0.0,8.5,1.9,10.0,8.5,8.19,0.16
2016,12,15,8,0,0.0,14.0,1.9,10.0,14.0,13.5,5.63
2016,12,15,8,15,0.0,21.0,1.95,10.0,21.0,20.26,11.69
2016,12,15,8,30,0.0,28.0,2.0,10.0,28.0,27.02,17.72
2016,12,15,8,45,0.0,35.0,2.05,10.0,35.0,33.79,23.7
2016,12,15,9,0,0.0,42.0,2.1,10.0,42.0,40.56,29.62
2016,12,15,9,15,0.0,48.5,2.1,10.0,48.5,46.85,35.06
2016,12,15,9,30,0.0,55.0,2.1,10.0,55.0,53.14,40.45
2016,12,15,9,45,0.0,55.0,2.1,10.5,55.0,53.14,40.3
2016,12,15,10,0,0.0,55.0,2.1,11.0,55.0,53.14,40.15
2016,12,15,10,15,0.0,51.5,2.1,11.0,51.5,49.75,37.18
2016,12,15,10,30,0.0,48.0,2.1,11.0,48.0,46.37,34.22
2016,12,15,10,45,0.0,51.0,2.1,11.0,51.0,49.28,36.65
2016,12,15,11,0,0.0,54.0,2.1,11.0,54.0,52.18,39.08
2016,12,15,11,15,0.0,79.5,2.15,11.0,79.5,76.88,59.99
2016,12,15,11,30,0.0,105.0,2.2,11.0,105.0,102.49,81.48
2016,12,15,11,45,0.0,106.0,2.3,11.0,106.0,103.47,82.24
2016,12,15,12,0,0.0,107.0,2.4,11.0,107.0,104.47,83.07
2016,12,15,12,15,0.0,116.5,2.45,11.0,116.5,114.21,91.23
2016,12,15,12,30,0.0,126.0,2.5,11.0,126.0,124.06,99.48
2016,12,15,12,45,0.0,91.0,2.55,11.0,91.0,88.3,69.52
2016,12,15,13,0,0.0,56.0,2.6,11.0,56.0,54.12,40.67
2016,12,15,13,15,0.0,59.0,2.6,11.0,59.0,57.02,43.21
2016,12,15,13,30,0.0,62.0,2.6,11.0,62.0,59.92,45.74
2016,12,15,13,45,0.0,51.0,2.65,11.0,51.0,49.27,36.72
2016,12,15,14,0,0.0,40.0,2.7,11.0,40.0,38.63,27.66
2016,12,15,14,15,0.0,37.0,2.65,11.0,37.0,35.72,25.22
2016,12,15,14,30,0.0,34.0,2.6,11.0,34.0,32.82,22.76
2016,12,15,14,45,0.0,30.5,2.6,11.0,30.5,29.44,19.87
2016,12,15,15,0,0.0,27.0,2.6,11.0,27.0,26.05,16.96
2016,12,15,15,15,0.0,23.0,2.6,11.0,23.0,22.19,13.6
2016,12,15,15,30,0.0,19.0,2.6,11.0,19.0,18.32,10.2
2016,12,15,15,45,0.0,14.5,2.6,11.0,14.5,13.98,6.36
2016,12,15,16,0,0.0,10.0,2.6,11.0,10.0,9.64,2.5
2016,12,15,16,15,0.0,6.5,2.6,11.0,6.5,6.26,0.0
2016,12,15,16,30,0.0,3.0,2.6,11.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,2.6,11.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,51.5,7.5,2.4,5.0,9.0,0.0,0.0
2016,12,16,7,30,103.0,15.0,2.4,5.0,18.0,31.66,0.0
2016,12,16,7,45,258.0,26.5,2.4,5.5,51.5,91.31,50.23
2016,12,16,8,0,413.0,38.0,2.4,6.0,85.0,159.94,115.2
2016,12,16,8,15,499.0,45.0,2.45,6.0,125.5,214.57,165.2
2016,12,16,8,30,585.0,52.0,2.5,6.0,166.0,276.22,221.0
2016,12,16,8,45,292.5,48.5,2.6,6.0,105.5,178.2,146.4
2016,12,16,9,0,0.0,45.0,2.7,6.0,45.0,43.46,32.57
2016,12,16,9,15,0.0,52.0,2.7,6.0,52.0,50.24,38.6
2016,12,16,9,30,0.0,59.0,2.7,6.0,59.0,57.01,44.49
2016,12,16,9,45,0.0,65.5,2.7,6.5,65.5,63.31,49.8
2016,12,16,10,0,0.0,72.0,2.7,7.0,72.0,69.61,55.07
2016,12,16,10,15,28.5,127.0,2.7,7.0,139.5,148.22,122.98
2016,12,16,10,30,57.0,182.0,2.7,7.0,207.0,228.77,190.97
2016,12,16,10,45,58.5,190.0,2.75,7.0,216.5,239.37,199.44
2016,12,16,11,0,60.0,198.0,2.8,7.0,226.0,249.98,208.09
2016,12,16,11,15,152.0,206.0,2.8,7.0,279.0,330.03,276.11
2016,12,16,11,30,244.0,214.0,2.8,7.0,332.0,412.38,344.42
2016,12,16,11,45,240.5,217.5,2.85,7.0,335.0,407.34,340.01
2016,12,16,12,0,237.0,221.0,2.9,7.0,338.0,409.6,341.78
2016,12,16,12,15,567.0,148.5,2.9,7.0,425.5,575.22,480.84
2016,12,16,12,30,897.0,76.0,2.9,7.0,513.0,717.72,594.48
2016,12,16,12,45,896.0,74.5,2.9,7.0,503.0,708.21,586.35
2016,12,16,13,0,895.0,73.0,2.9,7.0,493.0,695.52,577.1
2016,12,16,13,15,631.5,122.5,2.9,7.0,414.0,569.87,475.89
2016,12,16,13,30,368.0,172.0,2.9,7.0,335.0,432.52,362.65
2016,12,16,13,45,184.0,129.0,2.9,7.0,210.5,260.82,220.08
2016,12,16,14,0,0.0,86.0,2.9,7.0,86.0,83.68,66.94
2016,12,16,14,15,0.0,79.5,2.9,7.0,79.5,77.22,61.67
2016,12,16,14,30,0.0,73.0,2.9,7.0,73.0,70.79,56.21
2016,12,16,14,45,377.5,66.0,2.9,7.0,174.5,275.52,233.96
2016,12,16,15,0,755.0,59.0,2.9,7.0,276.0,427.09,356.15
2016,12,16,15,15,712.0,54.5,2.85,6.5,235.5,373.31,307.91
2016,12,16,15,30,669.0,50.0,2.8,6.0,195.0,321.25,260.76
2016,12,16,15,45,602.0,44.0,2.8,6.0,153.5,261.62,206.23
2016,12,16,16,0,535.0,38.0,2.8,6.0,112.0,209.17,157.24
2016,12,16,16,15,410.5,29.5,2.75,5.5,74.0,143.39,98.31
2016,12,16,16,30,286.0,21.0,2.7,5.0,36.0,84.22,24.61
2016,12,16,16,45,143.0,10.5,2.7,5.0,18.0,31.41,0.0
2016,12,16,17,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,128.5,6.5,1.1,0.5,9.5,0.0,0.0
2016,12,17,7,30,257.0,13.0,1.1,1.0,19.0,54.55,0.0
2016,12,17,7,45,405.5,21.5,1.1,1.5,56.0,115.05,61.18
2016,12,17,8,0,554.0,30.0,1.1,2.0,93.0,185.44,132.84
2016,12,17,8,15,631.0,36.0,1.1,2.0,135.5,242.64,186.66
2016,12,17,8,30,708.0,42.0,1.1,2.0,178.0,305.81,244.71
2016,12,17,8,45,754.0,46.0,1.1,2.5,220.0,359.91,294.24
2016,12,17,9,0,800.0,50.0,1.1,3.0,262.0,416.14,343.95
2016,12,17,9,15,829.5,52.5,1.15,3.5,300.5,464.47,385.99
2016,12,17,9,30,859.0,55.0,1.2,4.0,339.0,509.94,424.47
2016,12,17,9,45,879.5,57.0,1.25,4.5,372.5,552.08,459.08
2016,12,17,10,0,900.0,59.0,1.3,5.0,406.0,592.94,491.68
2016,12,17,10,15,913.0,60.5,1.3,5.0,433.0,627.09,518.76
2016,12,17,10,30,926.0,62.0,1.3,5.0,460.0,658.98,543.57
2016,12,17,10,45,934.5,63.5,1.35,5.5,480.0,685.48,563.28
2016,12,17,11,0,943.0,65.0,1.4,6.0,500.0,709.11,579.75
2016,12,17,11,15,947.5,65.5,1.4,6.0,513.0,725.83,591.41
2016,12,17,11,30,952.0,66.0,1.4,6.0,526.0,739.3,600.8
2016,12,17,11,45,952.5,66.5,1.45,6.0,530.5,746.64,606.33
2016,12,17,12,0,953.0,67.0,1.5,6.0,535.0,750.55,609.53
2016,12,17,12,15,952.0,67.0,1.5,6.0,532.5,749.35,608.62
2016,12,17,12,30,951.0,67.0,1.5,6.0,530.0,744.71,605.36
2016,12,17,12,45,944.0,67.0,1.5,6.0,519.0,732.51,596.67
2016,12,17,13,0,937.0,67.0,1.5,6.0,508.0,717.07,585.74
2016,12,17,13,15,929.0,66.0,1.45,6.0,490.0,696.68,570.72
2016,12,17,13,30,921.0,65.0,1.4,6.0,472.0,673.33,552.92
2016,12,17,13,45,908.0,64.0,1.4,6.0,447.0,644.09,530.35
2016,12,17,14,0,895.0,63.0,1.4,6.0,422.0,612.47,505.54
2016,12,17,14,15,876.5,61.0,1.3,6.0,390.5,574.4,474.46
2016,12,17,14,30,858.0,59.0,1.2,6.0,359.0,537.76,443.76
2016,12,17,14,45,830.5,56.5,1.2,6.0,322.0,491.43,405.34
2016,12,17,15,0,803.0,54.0,1.2,6.0,285.0,444.72,365.49
2016,12,17,15,15,761.5,50.0,1.2,5.5,244.0,390.32,318.8
2016,12,17,15,30,720.0,46.0,1.2,5.0,203.0,337.43,271.77
2016,12,17,15,45,653.0,41.0,1.2,4.5,160.5,276.69,217.27
2016,12,17,16,0,586.0,36.0,1.2,4.0,118.0,220.59,165.69
2016,12,17,16,15,466.0,28.0,1.25,3.5,78.5,153.73,105.56
2016,12,17,16,30,346.0,20.0,1.3,3.0,39.0,94.15,30.5
2016,12,17,16,45,173.0,10.0,1.4,3.0,19.5,35.59,0.0
2016,12,17,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,15,127.0,6.0,1.3,-0.5,9.0,0.0,0.0
2016,12,18,7,30,254.0,12.0,1.3,0.0,18.0,52.65,0.0
2016,12,18,7,45,405.5,20.5,1.35,0.0,54.5,113.18,58.39
2016,12,18,8,0,557.0,29.0,1.4,0.0,91.0,184.25,132.46
2016,12,18,8,15,634.5,34.5,1.4,0.5,133.5,241.05,186.28
2016,12,18,8,30,712.0,40.0,1.4,1.0,176.0,303.88,244.23
2016,12,18,8,45,760.5,43.5,1.45,1.5,218.5,358.49,294.83
2016,12,18,9,0,809.0,47.0,1.5,2.0,261.0,413.21,344.13
2016,12,18,9,15,840.0,49.5,1.5,2.5,300.0,462.22,387.13
2016,12,18,9,30,871.0,52.0,1.5,3.0,339.0,511.38,428.75
2016,12,18,9,45,891.0,54.0,1.5,3.5,372.5,553.7,463.57
2016,12,18,10,0,911.0,56.0,1.5,4.0,406.0,594.69,496.26
2016,12,18,10,15,925.0,57.5,1.45,4.0,433.5,629.83,524.01
2016,12,18,10,30,939.0,59.0,1.4,4.0,461.0,662.73,549.35
2016,12,18,10,45,948.5,60.0,1.4,4.5,482.0,689.65,569.05
2016,12,18,11,0,958.0,61.0,1.4,5.0,503.0,713.7,585.24
2016,12,18,11,15,964.0,61.5,1.4,5.0,516.5,731.76,597.91
2016,12,18,11,30,970.0,62.0,1.4,5.0,530.0,746.55,608.27
2016,12,18,11,45,972.0,62.5,1.4,5.5,535.5,755.17,613.11
2016,12,18,12,0,974.0,63.0,1.4,6.0,541.0,760.31,615.57
2016,12,18,12,15,973.0,62.5,1.4,6.0,538.5,758.63,614.28
2016,12,18,12,30,972.0,62.0,1.4,6.0,536.0,753.42,610.64
2016,12,18,12,45,968.0,61.5,1.4,6.5,525.5,742.65,601.99
2016,12,18,13,0,964.0,61.0,1.4,7.0,515.0,728.5,591.03
2016,12,18,13,15,956.0,60.5,1.4,7.0,497.0,708.4,576.83
2016,12,18,13,30,948.0,60.0,1.4,7.0,479.0,685.26,560.11
2016,12,18,13,45,935.5,59.0,1.4,7.0,453.5,655.83,537.55
2016,12,18,14,0,923.0,58.0,1.4,7.0,428.0,623.92,512.66
2016,12,18,14,15,905.0,56.0,1.35,6.5,396.5,585.43,482.63
2016,12,18,14,30,887.0,54.0,1.3,6.0,365.0,545.25,450.46
2016,12,18,14,45,859.5,52.0,1.3,6.0,327.5,498.88,411.94
2016,12,18,15,0,832.0,50.0,1.3,6.0,290.0,452.12,371.92
2016,12,18,15,15,792.5,46.5,1.25,5.5,249.0,400.57,327.14
2016,12,18,15,30,753.0,43.0,1.2,5.0,208.0,347.8,279.93
2016,12,18,15,45,688.5,38.5,1.2,4.5,164.5,287.06,225.28
2016,12,18,16,0,624.0,34.0,1.2,4.0,121.0,230.69,173.23
2016,12,18,16,15,508.0,26.5,1.2,3.5,81.0,163.48,112.39
2016,12,18,16,30,392.0,19.0,1.2,3.0,41.0,103.18,36.46
2016,12,18,16,45,196.0,9.5,1.3,2.5,20.5,38.81,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,8.0,1.35,0.0,8.0,0.0,0.0
2016,12,19,7,30,0.0,16.0,1.3,0.0,16.0,15.73,0.0
2016,12,19,7,45,258.0,23.0,1.3,0.5,51.0,85.68,42.88
2016,12,19,8,0,516.0,30.0,1.3,1.0,86.0,173.66,124.19
2016,12,19,8,15,595.0,36.0,1.3,1.5,128.0,229.51,176.63
2016,12,19,8,30,674.0,42.0,1.3,2.0,170.0,291.58,233.46
2016,12,19,8,45,722.5,45.5,1.3,2.5,211.0,344.59,282.27
2016,12,19,9,0,771.0,49.0,1.3,3.0,252.0,400.01,331.64
2016,12,19,9,15,802.0,52.0,1.3,3.5,290.0,448.53,373.91
2016,12,19,9,30,833.0,55.0,1.3,4.0,328.0,497.25,414.88
2016,12,19,9,45,855.0,56.5,1.3,4.5,361.5,536.03,446.8
2016,12,19,10,0,877.0,58.0,1.3,5.0,395.0,576.54,479.02
2016,12,19,10,15,891.0,59.5,1.3,5.5,422.0,610.82,505.46
2016,12,19,10,30,905.0,61.0,1.3,6.0,449.0,642.97,529.6
2016,12,19,10,45,913.0,62.5,1.3,6.5,469.0,668.89,548.45
2016,12,19,11,0,921.0,64.0,1.3,7.0,489.0,692.02,564.19
2016,12,19,11,15,926.5,65.0,1.25,7.0,502.0,709.9,576.19
2016,12,19,11,30,932.0,66.0,1.2,7.0,515.0,724.65,585.91
2016,12,19,11,45,933.5,66.5,1.2,7.5,520.0,732.78,590.38
2016,12,19,12,0,935.0,67.0,1.2,8.0,525.0,737.55,592.58
2016,12,19,12,15,934.0,66.5,1.15,8.0,522.5,736.0,590.81
2016,12,19,12,30,933.0,66.0,1.1,8.0,520.0,731.07,586.78
2016,12,19,12,45,928.5,65.5,1.1,8.0,510.0,720.36,579.31
2016,12,19,13,0,924.0,65.0,1.1,8.0,500.0,706.43,569.63
2016,12,19,13,15,916.0,64.0,1.1,8.0,482.5,686.43,555.59
2016,12,19,13,30,908.0,63.0,1.1,8.0,465.0,663.53,538.93
2016,12,19,13,45,894.5,62.5,1.1,8.0,440.5,635.04,517.23
2016,12,19,14,0,881.0,62.0,1.1,8.0,416.0,604.23,493.38
2016,12,19,14,15,862.0,60.0,1.05,7.5,385.0,566.43,464.07
2016,12,19,14,30,843.0,58.0,1.0,7.0,354.0,530.15,435.09
2016,12,19,14,45,816.0,55.5,0.95,7.0,317.5,484.71,397.39
2016,12,19,15,0,789.0,53.0,0.9,7.0,281.0,438.88,358.37
2016,12,19,15,15,747.5,49.5,0.9,6.5,241.0,385.65,313.15
2016,12,19,15,30,706.0,46.0,0.9,6.0,201.0,333.93,267.62
2016,12,19,15,45,639.5,41.0,0.95,5.5,159.0,273.92,214.42
2016,12,19,16,0,573.0,36.0,1.0,5.0,117.0,218.52,163.98
2016,12,19,16,15,457.0,28.0,1.0,4.5,78.0,153.0,105.48
2016,12,19,16,30,341.0,20.0,1.0,4.0,39.0,94.65,35.84
2016,12,19,16,45,170.5,10.0,1.05,4.0,19.5,35.72,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,7.5,1.6,0.5,7.5,0.0,0.0
2016,12,20,7,30,0.0,15.0,1.6,1.0,15.0,14.74,0.0
2016,12,20,7,45,240.5,22.5,1.6,1.5,48.0,80.87,38.56
2016,12,20,8,0,481.0,30.0,1.6,2.0,81.0,163.83,116.5
2016,12,20,8,15,561.0,36.0,1.55,2.5,121.5,218.24,167.43
2016,12,20,8,30,641.0,42.0,1.5,3.0,162.0,279.03,222.93
2016,12,20,8,45,688.5,46.0,1.45,3.5,202.5,330.74,270.5
2016,12,20,9,0,736.0,50.0,1.4,4.0,243.0,384.88,318.65
2016,12,20,9,15,767.5,53.0,1.3,4.5,280.0,432.32,359.67
2016,12,20,9,30,799.0,56.0,1.2,5.0,317.0,480.08,399.34
2016,12,20,9,45,823.0,57.0,1.15,5.5,349.5,521.4,432.79
2016,12,20,10,0,847.0,58.0,1.1,6.0,382.0,558.45,461.91
2016,12,20,10,15,861.0,59.5,1.05,6.5,408.5,591.98,487.26
2016,12,20,10,30,875.0,61.0,1.0,7.0,435.0,623.49,510.31
2016,12,20,10,45,884.0,62.0,0.95,7.5,454.5,648.92,528.16
2016,12,20,11,0,893.0,63.0,0.9,8.0,474.0,671.71,543.05
2016,12,20,11,15,898.5,64.0,0.85,8.0,487.0,689.31,554.59
2016,12,20,11,30,904.0,65.0,0.8,8.0,500.0,703.86,563.95
2016,12,20,11,45,905.5,65.0,0.8,8.5,505.0,711.31,567.89
2016,12,20,12,0,907.0,65.0,0.8,9.0,510.0,715.51,569.67
2016,12,20,12,15,906.0,65.0,0.75,9.0,508.0,714.66,568.32
2016,12,20,12,30,905.0,65.0,0.7,9.0,506.0,710.54,564.78
2016,12,20,12,45,897.5,66.0,0.7,9.5,495.5,699.86,556.4
2016,12,20,13,0,890.0,67.0,0.7,10.0,485.0,686.1,546.0
2016,12,20,13,15,882.0,66.0,0.7,10.0,468.0,666.71,532.59
2016,12,20,13,30,874.0,65.0,0.7,10.0,451.0,644.52,516.56
2016,12,20,13,45,861.0,63.5,0.75,10.0,427.5,615.98,495.8
2016,12,20,14,0,848.0,62.0,0.8,10.0,404.0,585.2,472.89
2016,12,20,14,15,829.5,60.0,0.8,9.5,374.0,551.98,447.73
2016,12,20,14,30,811.0,58.0,0.8,9.0,344.0,513.76,418.06
2016,12,20,14,45,784.5,55.5,0.8,9.0,308.5,469.71,382.2
2016,12,20,15,0,758.0,53.0,0.8,9.0,273.0,425.31,345.0
2016,12,20,15,15,717.5,49.5,0.8,8.5,234.0,373.75,301.52
2016,12,20,15,30,677.0,46.0,0.8,8.0,195.0,323.68,257.77
2016,12,20,15,45,614.5,40.5,0.8,7.5,154.5,265.75,206.65
2016,12,20,16,0,552.0,35.0,0.8,7.0,114.0,212.17,158.18
2016,12,20,16,15,438.5,27.5,0.85,6.5,76.5,148.67,102.12
2016,12,20,16,30,325.0,20.0,0.9,6.0,39.0,92.2,37.04
2016,12,20,16,45,162.5,10.0,0.95,5.5,19.5,34.75,0.0
2016,12,20,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,15,74.5,5.0,1.15,4.5,6.5,0.0,0.0
2016,12,21,7,30,149.0,10.0,1.1,5.0,13.0,33.06,0.0
2016,12,21,7,45,293.5,20.0,1.05,5.5,45.0,88.52,39.39
2016,12,21,8,0,438.0,30.0,1.0,6.0,77.0,154.52,108.06
2016,12,21,8,15,520.0,36.5,0.95,6.0,116.5,205.5,155.17
2016,12,21,8,30,602.0,43.0,0.9,6.0,156.0,265.59,209.13
2016,12,21,8,45,650.5,47.5,0.9,6.5,195.5,316.55,255.1
2016,12,21,9,0,699.0,52.0,0.9,7.0,235.0,370.13,301.9
2016,12,21,9,15,732.0,55.5,0.85,7.5,271.5,417.45,342.08
2016,12,21,9,30,765.0,59.0,0.8,8.0,308.0,465.31,381.21
2016,12,21,9,45,793.0,60.0,0.8,8.5,341.0,507.76,415.17
2016,12,21,10,0,821.0,61.0,0.8,9.0,374.0,549.63,447.67
2016,12,21,10,15,836.0,62.5,0.75,9.0,400.5,583.34,473.39
2016,12,21,10,30,851.0,64.0,0.7,9.0,427.0,611.42,494.39
2016,12,21,10,45,680.0,108.0,0.7,9.5,406.5,575.29,464.03
