Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,11,0,509.0,152.0,0.7,10.0,386.0,519.65,419.26
2016,12,21,11,15,696.5,110.0,0.7,10.0,439.5,611.25,491.53
2016,12,21,11,30,884.0,68.0,0.7,10.0,493.0,693.4,552.08
2016,12,21,11,45,886.5,68.0,0.7,10.5,498.5,701.52,555.54
2016,12,21,12,0,889.0,68.0,0.7,11.0,504.0,706.45,557.83
2016,12,21,12,15,889.0,68.0,0.7,11.0,502.0,706.42,557.74
2016,12,21,12,30,889.0,68.0,0.7,11.0,500.0,703.17,555.54
2016,12,21,12,45,885.5,67.0,0.7,11.5,491.0,693.11,547.63
2016,12,21,13,0,882.0,66.0,0.7,12.0,482.0,679.94,537.69
2016,12,21,13,15,875.0,65.5,0.7,12.0,465.5,662.02,525.41
2016,12,21,13,30,868.0,65.0,0.7,12.0,449.0,641.28,510.53
2016,12,21,13,45,857.5,63.0,0.7,12.0,426.0,613.93,490.23
2016,12,21,14,0,847.0,61.0,0.7,12.0,403.0,584.23,467.83
2016,12,21,14,15,829.5,59.0,0.65,11.5,373.0,551.69,442.96
2016,12,21,14,30,812.0,57.0,0.6,11.0,343.0,514.09,413.68
2016,12,21,14,45,787.5,54.5,0.6,11.0,308.5,471.07,379.13
2016,12,21,15,0,763.0,52.0,0.6,11.0,274.0,427.56,343.12
2016,12,21,15,15,723.5,48.5,0.6,10.5,235.5,376.25,300.42
2016,12,21,15,30,684.0,45.0,0.6,10.0,197.0,326.34,257.38
2016,12,21,15,45,623.0,40.0,0.65,9.5,156.5,269.14,207.56
2016,12,21,16,0,562.0,35.0,0.7,9.0,116.0,216.1,160.04
2016,12,21,16,15,452.0,27.5,0.75,8.5,78.0,152.86,104.56
2016,12,21,16,30,342.0,20.0,0.8,8.0,40.0,96.47,40.95
2016,12,21,16,45,171.0,10.0,0.85,7.5,20.0,36.33,0.0
2016,12,21,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,7,15,81.5,5.5,1.05,4.0,6.5,0.0,0.0
2016,12,22,7,30,163.0,11.0,1.0,4.0,13.0,35.99,0.0
2016,12,22,7,45,319.0,20.5,1.0,4.5,46.5,93.57,40.02
2016,12,22,8,0,475.0,30.0,1.0,5.0,80.0,160.7,111.98
2016,12,22,8,15,559.0,36.5,1.0,5.0,121.5,216.41,163.56
2016,12,22,8,30,643.0,43.0,1.0,5.0,163.0,278.92,220.01
2016,12,22,8,45,695.0,47.5,1.0,5.5,204.5,333.04,268.92
2016,12,22,9,0,747.0,52.0,1.0,6.0,246.0,389.99,318.72
2016,12,22,9,15,779.0,55.0,0.9,6.5,283.5,438.2,359.57
2016,12,22,9,30,811.0,58.0,0.8,7.0,321.0,486.74,398.98
2016,12,22,9,45,833.0,60.0,0.75,7.5,354.5,528.69,432.11
2016,12,22,10,0,855.0,62.0,0.7,8.0,388.0,569.58,463.24
2016,12,22,10,15,869.5,63.5,0.6,8.5,415.0,600.51,485.37
2016,12,22,10,30,884.0,65.0,0.5,9.0,442.0,632.71,507.54
2016,12,22,10,45,894.0,66.0,0.45,9.5,462.0,659.18,525.4
2016,12,22,11,0,904.0,67.0,0.4,10.0,482.0,683.0,540.53
2016,12,22,11,15,909.5,68.0,0.4,10.0,495.5,700.96,552.52
2016,12,22,11,30,915.0,69.0,0.4,10.0,509.0,715.85,562.44
2016,12,22,11,45,917.0,69.0,0.4,10.5,514.5,723.95,566.66
2016,12,22,12,0,919.0,69.0,0.4,11.0,520.0,728.76,568.76
2016,12,22,12,15,918.5,69.0,0.5,11.0,518.0,728.49,570.1
2016,12,22,12,30,918.0,69.0,0.6,11.0,516.0,724.89,569.25
2016,12,22,12,45,916.5,67.5,0.7,11.0,507.0,715.52,564.39
2016,12,22,13,0,915.0,66.0,0.8,11.0,498.0,702.9,557.24
2016,12,22,13,15,907.5,65.5,0.8,11.0,481.0,684.26,544.45
2016,12,22,13,30,900.0,65.0,0.8,11.0,464.0,662.72,529.14
2016,12,22,13,45,889.0,63.5,0.8,11.0,440.0,635.05,508.57
2016,12,22,14,0,878.0,62.0,0.8,11.0,416.0,604.94,485.82
2016,12,22,14,15,859.5,60.0,0.7,11.0,385.5,567.72,456.2
2016,12,22,14,30,841.0,58.0,0.6,11.0,355.0,532.02,427.09
2016,12,22,14,45,814.0,55.5,0.55,11.0,319.5,486.78,390.54
2016,12,22,15,0,787.0,53.0,0.5,11.0,284.0,441.14,352.73
2016,12,22,15,15,746.5,49.5,0.6,10.5,244.0,388.45,309.83
2016,12,22,15,30,706.0,46.0,0.7,10.0,204.0,337.16,266.21
2016,12,22,15,45,640.0,41.0,0.8,9.5,162.0,277.17,214.28
2016,12,22,16,0,574.0,36.0,0.9,9.0,120.0,221.74,164.84
2016,12,22,16,15,462.5,28.5,0.95,8.5,81.0,157.33,108.3
2016,12,22,16,30,351.0,21.0,1.0,8.0,42.0,100.05,45.14
2016,12,22,16,45,175.5,10.5,1.05,8.0,21.0,37.81,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,2.65,6.0,1.5,1.44,0.0
2016,12,23,8,0,0.0,3.0,2.7,6.0,3.0,2.89,0.0
2016,12,23,8,15,0.0,5.0,2.7,6.0,5.0,4.82,0.0
2016,12,23,8,30,0.0,7.0,2.7,6.0,7.0,6.74,0.25
2016,12,23,8,45,0.0,9.0,2.7,6.5,9.0,8.67,1.98
2016,12,23,9,0,0.0,11.0,2.7,7.0,11.0,10.6,3.69
2016,12,23,9,15,0.0,12.5,2.55,7.0,12.5,12.05,4.97
2016,12,23,9,30,0.0,14.0,2.4,7.0,14.0,13.5,6.24
2016,12,23,9,45,0.0,15.5,2.3,7.5,15.5,14.95,7.48
2016,12,23,10,0,0.0,17.0,2.2,8.0,17.0,16.4,8.71
2016,12,23,10,15,0.0,16.5,2.1,8.0,16.5,15.92,8.26
2016,12,23,10,30,0.0,16.0,2.0,8.0,16.0,15.44,7.82
2016,12,23,10,45,0.0,12.5,1.9,8.5,12.5,12.06,4.85
2016,12,23,11,0,0.0,9.0,1.8,9.0,9.0,8.68,1.88
2016,12,23,11,15,0.0,9.5,1.9,9.0,9.5,9.17,2.3
2016,12,23,11,30,0.0,10.0,2.0,9.0,10.0,9.65,2.71
2016,12,23,11,45,0.0,37.0,2.15,9.0,37.0,35.74,25.22
2016,12,23,12,0,0.0,64.0,2.3,9.0,64.0,61.87,47.6
2016,12,23,12,15,34.5,138.5,2.35,8.5,155.5,166.26,137.06
2016,12,23,12,30,69.0,213.0,2.4,8.0,247.0,274.29,227.21
2016,12,23,12,45,34.5,116.0,2.5,8.0,133.0,141.67,116.36
2016,12,23,13,0,0.0,19.0,2.6,8.0,19.0,18.34,10.26
2016,12,23,13,15,0.0,22.0,2.6,8.0,22.0,21.24,12.82
2016,12,23,13,30,0.0,25.0,2.6,8.0,25.0,24.13,15.35
2016,12,23,13,45,0.0,33.0,2.6,8.0,33.0,31.86,22.1
2016,12,23,14,0,0.0,41.0,2.6,8.0,41.0,39.6,28.85
2016,12,23,14,15,0.0,32.5,2.5,7.5,32.5,31.37,21.8
2016,12,23,14,30,0.0,24.0,2.4,7.0,24.0,23.16,14.7
2016,12,23,14,45,0.0,21.5,2.35,7.0,21.5,20.74,12.61
2016,12,23,15,0,0.0,19.0,2.3,7.0,19.0,18.33,10.5
2016,12,23,15,15,0.0,16.0,2.2,6.5,16.0,15.43,7.97
2016,12,23,15,30,0.0,13.0,2.1,6.0,13.0,12.53,5.41
2016,12,23,15,45,0.0,10.5,2.05,6.0,10.5,10.12,3.22
2016,12,23,16,0,0.0,8.0,2.0,6.0,8.0,7.71,1.02
2016,12,23,16,15,0.0,5.0,1.95,5.5,5.0,4.82,0.0
2016,12,23,16,30,0.0,2.0,1.9,5.0,2.0,1.93,0.0
2016,12,23,16,45,0.0,1.0,1.9,5.0,1.0,0.98,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,228.0,15.0,2.05,3.5,38.5,67.93,25.13
2016,12,24,8,0,456.0,30.0,2.1,4.0,77.0,154.51,107.69
2016,12,24,8,15,542.5,36.5,2.15,4.0,117.5,209.95,159.57
2016,12,24,8,30,629.0,43.0,2.2,4.0,158.0,272.44,216.83
2016,12,24,8,45,684.5,46.5,2.25,4.5,199.5,326.22,266.48
2016,12,24,9,0,740.0,50.0,2.3,5.0,241.0,383.11,317.57
2016,12,24,9,15,773.0,53.0,2.3,5.0,279.0,431.55,361.02
2016,12,24,9,30,806.0,56.0,2.3,5.0,317.0,480.45,403.64
2016,12,24,9,45,832.5,57.5,2.35,5.5,351.0,524.19,440.37
2016,12,24,10,0,859.0,59.0,2.4,6.0,385.0,563.88,472.98
2016,12,24,10,15,874.0,60.5,2.35,6.0,412.0,598.67,501.25
2016,12,24,10,30,889.0,62.0,2.3,6.0,439.0,631.48,527.33
2016,12,24,10,45,899.5,62.5,2.3,6.0,460.0,657.98,548.27
2016,12,24,11,0,910.0,63.0,2.3,6.0,481.0,681.86,566.32
2016,12,24,11,15,916.0,64.0,2.3,6.0,494.5,700.47,579.83
2016,12,24,11,30,922.0,65.0,2.3,6.0,508.0,716.0,591.08
2016,12,24,11,45,925.0,65.0,2.3,6.0,514.0,725.07,597.54
2016,12,24,12,0,928.0,65.0,2.3,6.0,520.0,730.84,601.67
2016,12,24,12,15,928.0,65.0,2.3,6.0,519.0,731.14,601.83
2016,12,24,12,30,928.0,65.0,2.3,6.0,518.0,728.08,599.64
2016,12,24,12,45,919.0,66.0,2.3,6.0,508.0,716.62,591.23
2016,12,24,13,0,910.0,67.0,2.3,6.0,498.0,702.02,580.61
2016,12,24,13,15,903.0,66.5,2.25,6.0,481.5,683.98,567.14
2016,12,24,13,30,896.0,66.0,2.2,6.0,465.0,663.03,551.06
2016,12,24,13,45,885.5,64.0,2.2,6.0,441.5,635.34,529.29
2016,12,24,14,0,875.0,62.0,2.2,6.0,418.0,605.19,505.22
2016,12,24,14,15,857.5,60.5,2.15,6.0,388.0,569.35,475.85
2016,12,24,14,30,840.0,59.0,2.1,6.0,358.0,534.95,446.91
2016,12,24,14,45,814.5,56.0,2.05,6.0,322.5,490.01,408.87
2016,12,24,15,0,789.0,53.0,2.0,6.0,287.0,444.55,369.43
2016,12,24,15,15,750.0,49.5,1.9,5.5,247.0,392.43,323.94
2016,12,24,15,30,711.0,46.0,1.8,5.0,207.0,341.57,278.13
2016,12,24,15,45,648.5,41.5,1.7,4.5,165.5,283.0,225.04
2016,12,24,16,0,586.0,37.0,1.6,4.0,124.0,228.59,174.59
2016,12,24,16,15,474.0,29.5,1.55,3.5,84.5,163.08,115.76
2016,12,24,16,30,362.0,22.0,1.5,3.0,45.0,105.16,53.53
2016,12,24,16,45,181.0,11.0,1.5,3.0,22.5,39.83,0.0
2016,12,24,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,7,45,224.5,15.0,0.95,2.5,37.5,66.81,23.43
2016,12,25,8,0,449.0,30.0,0.9,3.0,75.0,154.76,107.95
2016,12,25,8,15,535.5,36.0,0.9,3.0,115.5,206.69,156.62
2016,12,25,8,30,622.0,42.0,0.9,3.0,156.0,268.26,212.52
2016,12,25,8,45,677.0,46.0,0.95,3.5,197.0,322.04,261.55
2016,12,25,9,0,732.0,50.0,1.0,4.0,238.0,378.96,311.94
2016,12,25,9,15,765.0,53.0,1.05,4.5,276.0,427.12,353.96
2016,12,25,9,30,798.0,56.0,1.1,5.0,314.0,475.78,395.06
2016,12,25,9,45,814.5,60.0,1.15,5.5,346.5,516.81,428.86
2016,12,25,10,0,831.0,64.0,1.2,6.0,379.0,556.52,460.66
2016,12,25,10,15,846.0,65.5,1.2,6.0,406.0,590.87,488.03
2016,12,25,10,30,861.0,67.0,1.2,6.0,433.0,623.3,513.34
2016,12,25,10,45,871.5,68.0,1.2,6.0,453.5,646.19,531.08
2016,12,25,11,0,882.0,69.0,1.2,6.0,474.0,670.25,549.16
2016,12,25,11,15,633.5,129.5,1.2,6.0,424.5,589.65,484.05
2016,12,25,11,30,385.0,190.0,1.2,6.0,375.0,481.56,396.95
2016,12,25,11,45,401.0,189.0,1.25,6.5,384.0,494.5,407.85
2016,12,25,12,0,417.0,188.0,1.3,7.0,393.0,514.51,422.88
2016,12,25,12,15,396.5,192.0,1.25,7.0,386.0,496.58,408.29
2016,12,25,12,30,376.0,196.0,1.2,7.0,379.0,485.59,399.21
2016,12,25,12,45,420.0,182.5,1.2,7.0,384.0,506.34,416.25
2016,12,25,13,0,464.0,169.0,1.2,7.0,389.0,516.84,425.14
2016,12,25,13,15,484.0,158.5,1.2,7.0,381.0,511.79,421.62
2016,12,25,13,30,504.0,148.0,1.2,7.0,373.0,504.35,416.28
2016,12,25,13,45,409.0,155.5,1.2,7.0,332.0,442.06,366.06
2016,12,25,14,0,314.0,163.0,1.2,7.0,291.0,375.7,312.35
2016,12,25,14,15,370.5,142.0,1.15,7.0,282.5,382.95,318.98
2016,12,25,14,30,427.0,121.0,1.1,7.0,274.0,378.86,315.55
2016,12,25,14,45,412.5,111.0,1.1,7.0,247.0,345.62,287.69
2016,12,25,15,0,398.0,101.0,1.1,7.0,220.0,312.27,259.28
2016,12,25,15,15,539.0,74.0,1.05,6.5,211.0,330.16,271.81
2016,12,25,15,30,680.0,47.0,1.0,6.0,202.0,331.65,268.1
2016,12,25,15,45,620.5,42.0,1.0,5.5,161.5,274.87,217.16
2016,12,25,16,0,561.0,37.0,1.0,5.0,121.0,222.06,168.88
2016,12,25,16,15,453.0,29.5,1.05,4.5,83.0,158.6,112.5
2016,12,25,16,30,345.0,22.0,1.1,4.0,45.0,104.47,55.33
2016,12,25,16,45,172.5,11.0,1.15,3.5,22.5,38.79,0.0
2016,12,25,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,246.0,13.5,1.55,0.5,38.0,68.28,22.6
2016,12,26,8,0,492.0,27.0,1.6,1.0,76.0,159.46,111.14
2016,12,26,8,15,574.5,32.5,1.55,1.5,117.0,213.98,162.9
2016,12,26,8,30,657.0,38.0,1.5,2.0,158.0,275.25,219.19
2016,12,26,8,45,706.0,42.0,1.5,2.5,199.0,328.11,268.28
2016,12,26,9,0,755.0,46.0,1.5,3.0,240.0,383.62,318.21
2016,12,26,9,15,787.0,49.0,1.45,3.5,278.0,432.21,360.87
2016,12,26,9,30,819.0,52.0,1.4,4.0,316.0,478.37,400.11
2016,12,26,9,45,838.0,54.5,1.35,4.5,349.0,519.52,433.92
2016,12,26,10,0,857.0,57.0,1.3,5.0,382.0,559.49,465.63
2016,12,26,10,15,872.0,58.5,1.25,5.0,409.5,594.41,493.28
2016,12,26,10,30,887.0,60.0,1.2,5.0,437.0,627.36,518.71
2016,12,26,10,45,895.5,62.0,1.15,5.5,457.5,654.51,538.13
2016,12,26,11,0,904.0,64.0,1.1,6.0,478.0,678.97,554.57
2016,12,26,11,15,910.0,64.5,1.0,6.0,492.0,697.12,566.09
2016,12,26,11,30,916.0,65.0,0.9,6.0,506.0,712.22,575.3
2016,12,26,11,45,917.0,65.5,0.85,6.5,512.0,720.66,579.29
2016,12,26,12,0,918.0,66.0,0.8,7.0,518.0,725.81,581.02
2016,12,26,12,15,917.5,66.0,0.7,7.0,516.5,725.98,579.59
2016,12,26,12,30,917.0,66.0,0.6,7.0,515.0,722.82,575.9
2016,12,26,12,45,912.5,66.0,0.55,7.5,505.5,713.57,567.75
2016,12,26,13,0,908.0,66.0,0.5,8.0,496.0,701.13,557.52
2016,12,26,13,15,900.0,65.0,0.45,8.0,479.5,682.05,543.65
2016,12,26,13,30,892.0,64.0,0.4,8.0,463.0,660.09,527.61
2016,12,26,13,45,880.0,62.5,0.4,8.0,439.5,632.28,507.08
2016,12,26,14,0,868.0,61.0,0.4,8.0,416.0,602.09,484.42
2016,12,26,14,15,850.0,59.5,0.4,8.0,386.0,566.27,457.0
2016,12,26,14,30,832.0,58.0,0.4,8.0,356.0,531.97,429.97
2016,12,26,14,45,806.0,55.5,0.4,8.0,321.0,487.68,394.56
2016,12,26,15,0,780.0,53.0,0.4,8.0,286.0,442.91,357.75
2016,12,26,15,15,741.5,49.5,0.55,7.5,246.5,391.35,315.96
2016,12,26,15,30,703.0,46.0,0.7,7.0,207.0,341.01,273.14
2016,12,26,15,45,642.0,41.0,0.85,6.5,166.0,282.64,222.24
2016,12,26,16,0,581.0,36.0,1.0,6.0,125.0,228.36,173.25
2016,12,26,16,15,476.0,29.0,1.1,5.5,86.0,165.09,117.09
2016,12,26,16,30,371.0,22.0,1.2,5.0,47.0,109.21,59.44
2016,12,26,16,45,185.5,11.0,1.3,4.5,23.5,41.26,0.0
2016,12,26,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,218.5,14.5,1.1,2.5,36.5,64.26,19.86
2016,12,27,8,0,437.0,29.0,1.0,3.0,73.0,147.15,101.73
2016,12,27,8,15,523.5,36.0,0.95,3.0,113.0,201.91,152.74
2016,12,27,8,30,610.0,43.0,0.9,3.0,153.0,263.89,208.86
2016,12,27,8,45,665.0,47.0,0.85,3.5,194.0,317.2,257.23
2016,12,27,9,0,720.0,51.0,0.8,4.0,235.0,373.68,306.79
2016,12,27,9,15,754.0,54.0,0.8,4.5,273.0,421.95,348.48
2016,12,27,9,30,788.0,57.0,0.8,5.0,311.0,470.84,389.24
2016,12,27,9,45,813.0,59.0,0.8,5.5,344.5,513.96,424.15
2016,12,27,10,0,838.0,61.0,0.8,6.0,378.0,556.32,457.38
2016,12,27,10,15,853.5,62.5,0.8,6.5,405.5,587.83,481.48
2016,12,27,10,30,869.0,64.0,0.8,7.0,433.0,620.73,505.94
2016,12,27,10,45,878.5,65.5,0.8,7.5,454.0,647.63,525.29
2016,12,27,11,0,888.0,67.0,0.8,8.0,475.0,671.96,542.04
2016,12,27,11,15,894.0,68.0,0.8,8.0,488.5,690.56,554.84
2016,12,27,11,30,900.0,69.0,0.8,8.0,502.0,706.18,565.56
2016,12,27,11,45,902.0,69.5,0.85,8.5,508.5,715.3,571.34
2016,12,27,12,0,904.0,70.0,0.9,9.0,515.0,721.19,574.96
2016,12,27,12,15,903.5,70.0,0.9,9.0,513.5,721.47,575.05
2016,12,27,12,30,903.0,70.0,0.9,9.0,512.0,718.46,572.98
2016,12,27,12,45,897.5,70.0,0.9,9.0,503.0,708.71,566.19
2016,12,27,13,0,892.0,70.0,0.9,9.0,494.0,695.83,557.32
2016,12,27,13,15,884.5,69.0,0.9,9.0,477.5,677.4,544.48
2016,12,27,13,30,877.0,68.0,0.9,9.0,461.0,656.12,529.25
2016,12,27,13,45,865.5,66.5,0.9,9.0,438.0,629.02,508.9
2016,12,27,14,0,854.0,65.0,0.9,9.0,415.0,603.11,488.99
2016,12,27,14,15,724.5,79.0,0.85,9.0,361.5,522.32,425.61
2016,12,27,14,30,595.0,93.0,0.8,9.0,308.0,444.37,363.75
2016,12,27,14,45,569.0,88.0,0.75,9.0,277.5,404.92,331.75
2016,12,27,15,0,543.0,83.0,0.7,9.0,247.0,365.6,298.73
2016,12,27,15,15,515.5,74.5,0.7,8.0,213.0,322.34,262.91
2016,12,27,15,30,488.0,66.0,0.7,7.0,179.0,279.99,226.55
2016,12,27,15,45,437.0,57.0,0.7,6.5,143.5,229.93,182.6
2016,12,27,16,0,386.0,48.0,0.7,6.0,108.0,183.54,140.96
2016,12,27,16,15,312.0,36.0,0.75,5.5,74.5,132.22,95.41
2016,12,27,16,30,238.0,24.0,0.8,5.0,41.0,85.62,48.6
2016,12,27,16,45,119.0,12.0,0.9,5.0,20.5,31.56,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,248.0,13.5,1.5,1.5,38.0,67.92,19.89
2016,12,28,8,0,496.0,27.0,1.5,2.0,76.0,159.28,109.95
2016,12,28,8,15,580.0,33.0,1.45,2.5,117.5,214.87,162.55
2016,12,28,8,30,664.0,39.0,1.4,3.0,159.0,277.42,219.67
2016,12,28,8,45,715.5,42.5,1.4,3.5,200.5,331.07,269.21
2016,12,28,9,0,767.0,46.0,1.4,4.0,242.0,387.55,319.72
2016,12,28,9,15,799.0,49.0,1.35,4.5,280.5,436.73,362.64
2016,12,28,9,30,831.0,52.0,1.3,5.0,319.0,483.49,402.12
2016,12,28,9,45,856.5,52.5,1.3,5.5,353.0,526.33,437.4
2016,12,28,10,0,882.0,53.0,1.3,6.0,387.0,568.38,470.95
2016,12,28,10,15,896.0,54.5,1.3,6.5,415.0,603.61,498.2
2016,12,28,10,30,910.0,56.0,1.3,7.0,443.0,636.76,523.15
2016,12,28,10,45,920.0,57.0,1.35,7.5,464.0,664.41,543.8
2016,12,28,11,0,930.0,58.0,1.4,8.0,485.0,689.37,561.22
2016,12,28,11,15,935.5,58.5,1.3,8.5,499.0,707.8,572.06
2016,12,28,11,30,941.0,59.0,1.2,9.0,513.0,723.07,580.52
2016,12,28,11,45,943.5,59.0,1.15,9.5,519.0,732.4,585.2
2016,12,28,12,0,946.0,59.0,1.1,10.0,525.0,738.35,587.56
2016,12,28,12,15,945.5,59.0,1.1,10.0,524.0,738.76,587.75
2016,12,28,12,30,945.0,59.0,1.1,10.0,523.0,735.74,585.67
2016,12,28,12,45,940.5,59.0,1.1,10.0,514.0,726.52,579.28
2016,12,28,13,0,936.0,59.0,1.1,10.0,505.0,713.99,570.68
2016,12,28,13,15,929.0,58.0,1.1,10.0,488.5,695.38,557.74
2016,12,28,13,30,922.0,57.0,1.1,10.0,472.0,673.73,542.66
2016,12,28,13,45,911.0,56.0,1.1,10.5,448.5,646.67,521.72
2016,12,28,14,0,900.0,55.0,1.1,11.0,425.0,617.07,498.27
2016,12,28,14,15,883.5,53.5,1.0,10.5,395.5,581.34,470.63
2016,12,28,14,30,867.0,52.0,0.9,10.0,366.0,543.83,440.98
2016,12,28,14,45,843.0,50.0,0.85,10.0,330.5,500.31,405.54
2016,12,28,15,0,819.0,48.0,0.8,10.0,295.0,456.1,368.59
2016,12,28,15,15,783.0,45.0,0.8,9.0,255.5,405.02,326.61
2016,12,28,15,30,747.0,42.0,0.8,8.0,216.0,356.99,285.35
2016,12,28,15,45,689.5,38.0,0.8,7.5,174.5,298.99,234.28
2016,12,28,16,0,632.0,34.0,0.8,7.0,133.0,244.66,185.01
2016,12,28,16,15,534.0,27.5,0.85,6.5,93.0,181.05,128.47
2016,12,28,16,30,436.0,21.0,0.9,6.0,53.0,124.72,71.55
2016,12,28,16,45,218.0,10.5,0.95,6.0,26.5,46.97,0.0
2016,12,28,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,240.5,14.0,1.5,3.5,38.0,66.66,18.26
2016,12,29,8,0,481.0,28.0,1.5,4.0,76.0,156.0,106.79
2016,12,29,8,15,568.0,34.5,1.5,4.5,117.5,212.34,159.51
2016,12,29,8,30,655.0,41.0,1.5,5.0,159.0,275.93,217.06
2016,12,29,8,45,705.5,45.5,1.5,5.5,201.0,330.01,266.64
2016,12,29,9,0,756.0,50.0,1.5,6.0,243.0,386.87,317.13
2016,12,29,9,15,789.0,53.5,1.4,6.5,282.0,436.78,360.2
2016,12,29,9,30,822.0,57.0,1.3,7.0,321.0,487.17,401.94
2016,12,29,9,45,833.5,61.5,1.2,7.5,353.5,527.23,433.96
2016,12,29,10,0,845.0,66.0,1.1,8.0,386.0,565.62,463.4
2016,12,29,10,15,861.0,68.0,1.0,8.5,414.0,601.93,490.18
2016,12,29,10,30,877.0,70.0,0.9,9.0,442.0,636.35,514.53
2016,12,29,10,45,888.0,71.0,0.8,9.5,463.5,664.23,533.23
2016,12,29,11,0,899.0,72.0,0.7,10.0,485.0,685.51,546.5
2016,12,29,11,15,905.0,72.5,0.6,10.5,499.5,703.92,556.53
2016,12,29,11,30,911.0,73.0,0.5,11.0,514.0,719.3,564.26
2016,12,29,11,45,913.5,73.5,0.45,11.5,520.0,729.09,568.82
2016,12,29,12,0,916.0,74.0,0.4,12.0,526.0,735.6,571.22
2016,12,29,12,15,915.0,74.0,0.35,12.0,525.0,735.75,570.37
2016,12,29,12,30,914.0,74.0,0.3,12.0,524.0,732.56,567.44
2016,12,29,12,45,915.0,71.5,0.3,12.0,515.5,724.54,562.12
2016,12,29,13,0,916.0,69.0,0.3,12.0,507.0,713.21,554.66
2016,12,29,13,15,908.0,68.5,0.25,12.0,490.5,694.88,541.66
2016,12,29,13,30,900.0,68.0,0.2,12.0,474.0,673.61,526.64
2016,12,29,13,45,886.5,66.5,0.2,12.5,450.0,644.91,505.09
2016,12,29,14,0,873.0,65.0,0.2,13.0,426.0,613.84,481.6
2016,12,29,14,15,855.0,63.5,0.2,12.5,396.0,581.38,458.21
2016,12,29,14,30,837.0,62.0,0.2,12.0,366.0,543.66,430.32
2016,12,29,14,45,808.0,59.5,0.2,12.0,330.0,497.67,394.65
2016,12,29,15,0,779.0,57.0,0.2,12.0,294.0,451.35,357.69
2016,12,29,15,15,740.0,53.5,0.35,11.5,254.5,399.49,316.9
2016,12,29,15,30,701.0,50.0,0.5,11.0,215.0,348.83,275.13
2016,12,29,15,45,636.0,45.5,0.65,10.5,173.0,289.28,224.67
2016,12,29,16,0,571.0,41.0,0.8,10.0,131.0,234.02,176.16
2016,12,29,16,15,466.0,33.0,0.85,9.5,91.5,171.76,122.0
2016,12,29,16,30,361.0,25.0,0.9,9.0,52.0,115.5,68.03
2016,12,29,16,45,180.5,12.5,0.95,8.5,26.0,43.01,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,14.0,0.95,6.5,14.0,13.51,0.0
2016,12,30,8,0,0.0,28.0,0.9,7.0,28.0,27.51,17.03
2016,12,30,8,15,0.0,45.0,0.85,7.0,45.0,45.16,33.09
2016,12,30,8,30,0.0,62.0,0.8,7.0,62.0,62.64,48.7
2016,12,30,8,45,5.0,77.5,0.8,7.5,79.0,80.27,64.1
2016,12,30,9,0,10.0,93.0,0.8,8.0,96.0,98.35,79.67
2016,12,30,9,15,14.5,107.5,0.8,8.5,112.0,115.52,94.22
2016,12,30,9,30,19.0,122.0,0.8,9.0,128.0,133.07,108.87
2016,12,30,9,45,23.0,135.0,0.8,9.5,143.0,149.05,121.97
2016,12,30,10,0,27.0,148.0,0.8,10.0,158.0,171.03,139.88
2016,12,30,10,15,29.0,158.5,0.8,10.0,170.0,184.03,150.37
2016,12,30,10,30,31.0,169.0,0.8,10.0,182.0,197.18,160.94
2016,12,30,10,45,32.0,177.0,0.8,10.5,191.0,206.92,168.35
2016,12,30,11,0,33.0,185.0,0.8,11.0,200.0,216.73,175.77
2016,12,30,11,15,33.5,190.5,0.8,11.0,206.5,223.36,180.93
2016,12,30,11,30,34.0,196.0,0.8,11.0,213.0,230.02,186.13
2016,12,30,11,45,50.5,206.5,0.85,11.0,232.0,253.65,205.48
2016,12,30,12,0,67.0,217.0,0.9,11.0,251.0,277.5,224.83
2016,12,30,12,15,68.0,216.5,0.9,11.0,250.5,277.65,224.82
2016,12,30,12,30,69.0,216.0,0.9,11.0,250.0,277.7,224.92
2016,12,30,12,45,67.5,212.5,0.9,11.0,245.5,272.41,220.75
2016,12,30,13,0,66.0,209.0,0.9,11.0,241.0,267.04,216.57
2016,12,30,13,15,460.0,141.5,0.9,11.0,351.0,479.46,391.66
2016,12,30,13,30,854.0,74.0,0.9,11.0,461.0,655.67,527.16
2016,12,30,13,45,841.0,72.5,0.9,11.0,438.0,628.1,504.21
2016,12,30,14,0,828.0,71.0,0.9,11.0,415.0,598.26,481.7
2016,12,30,14,15,809.5,69.0,0.9,10.5,385.5,562.56,455.11
2016,12,30,14,30,791.0,67.0,0.9,10.0,356.0,525.34,426.63
2016,12,30,14,45,763.5,64.5,0.9,10.0,321.5,481.62,391.5
2016,12,30,15,0,736.0,62.0,0.9,10.0,287.0,437.55,355.13
2016,12,30,15,15,696.5,58.0,0.85,9.5,248.5,386.47,312.48
2016,12,30,15,30,657.0,54.0,0.8,9.0,210.0,336.71,269.59
2016,12,30,15,45,591.0,48.5,0.75,8.5,168.5,279.52,219.79
2016,12,30,16,0,525.0,43.0,0.7,8.0,127.0,225.04,171.37
2016,12,30,16,15,422.5,34.5,0.7,7.5,89.0,162.65,117.07
2016,12,30,16,30,320.0,26.0,0.7,7.0,51.0,108.69,66.15
2016,12,30,16,45,160.0,13.0,0.75,6.5,25.5,40.36,0.0
2016,12,30,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
